Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,10.25001242,2.766702537,10.61684499,1.8325,0,1.8325,8.417512417,2.766702537,8.860539387,19.2350564,5.719943677,20.0675148,1.8325,0,1.8325,17.4025564,5.719943677,18.31848042
31/03/2019 01:00,10.09295224,2.700452912,10.44797258,1.877,0,1.877,8.215952244,2.700452912,8.648370784,20.3981476,6.087606824,21.28716473,1.877,0,1.877,18.5211476,6.087606824,19.49594484
31/03/2019 01:30,1.862500015,4.87E-09,1.862500015,1.8625,0,1.8625,1.48E-08,4.87E-09,1.56E-08,1.862500015,4.87E-09,1.862500015,1.8625,0,1.8625,1.48E-08,4.87E-09,1.56E-08
31/03/2019 02:00,1.930500015,4.87E-09,1.930500015,1.9305,0,1.9305,1.48E-08,4.87E-09,1.56E-08,1.930500015,4.87E-09,1.930500015,1.9305,0,1.9305,1.48E-08,4.87E-09,1.56E-08
31/03/2019 02:30,11.01872873,2.986663303,11.41632781,1.932,0,1.932,9.086728733,2.986663303,9.564977614,20.04591527,5.953756033,20.91138279,1.932,0,1.932,18.11391527,5.953756033,19.06727924
31/03/2019 03:00,10.5617647,2.796695712,10.92576681,2.053,0,2.053,8.5087647,2.796695712,8.956594421,19.46047777,5.721561253,20.28414302,2.053,0,2.053,17.40747777,5.721561253,18.32366081
31/03/2019 03:30,10.80886846,2.895828072,11.19006066,1.9985,0,1.9985,8.810368456,2.895828072,9.274072059,18.33227456,5.368652076,19.10221756,1.9985,0,1.9985,16.33377456,5.368652076,17.19344691
31/03/2019 04:00,11.0339299,2.987551134,11.43123225,1.9445,0,1.9445,9.089429901,2.987551134,9.567820948,17.38706983,5.075727247,18.11279118,1.9445,0,1.9445,15.44256983,5.075727247,16.25533667
31/03/2019 04:30,11.07594158,2.996429443,11.47410438,1.9595,0,1.9595,9.11644158,2.996429443,9.596254294,16.72792639,4.854147012,17.41798681,1.9595,0,1.9595,14.76842639,4.854147012,15.54571199
31/03/2019 05:00,11.01693248,2.955505282,11.40648118,2.025,0,2.025,8.991932484,2.955505282,9.465192088,16.34349896,4.706263019,17.00761212,2.025,0,2.025,14.31849896,4.706263019,15.07210417
31/03/2019 05:30,10.71902491,2.839345832,11.08870506,2.0805,0,2.0805,8.638524915,2.839345832,9.093184121,16.40748651,4.709052742,17.06987965,2.0805,0,2.0805,14.32698651,4.709052742,15.08103843
31/03/2019 06:00,10.65276658,2.801626591,11.01501463,2.129,0,2.129,8.523766581,2.801626591,8.972385875,15.80898753,4.496394461,16.43598643,2.129,0,2.129,13.67998753,4.496394461,14.39998688
31/03/2019 06:30,11.49060761,2.941100744,11.8610344,2.5425,0,2.5425,8.948107615,2.941100744,9.419060647,16.70784442,4.655923556,17.34444261,2.5425,0,2.5425,14.16534442,4.655923556,14.91088886
31/03/2019 07:00,12.98917401,2.991575578,13.32922225,3.8875,0,3.8875,9.10167401,2.991575578,9.580709485,18.1465861,4.686734956,18.74204022,3.8875,0,3.8875,14.2590861,4.686734956,15.00956432
31/03/2019 07:30,15.42167196,3.076539745,15.72555445,6.0615,0,6.0615,9.360171959,3.076539745,9.852812588,20.13316296,4.62513195,20.65759174,6.0615,0,6.0615,14.07166296,4.62513195,14.8122768
31/03/2019 08:00,17.65307658,2.978396188,17.90256843,8.5915,0,8.5915,9.061576575,2.978396188,9.538501658,21.59005837,4.272419527,22.00872984,8.5915,0,8.5915,12.99855837,4.272419527,13.68269302
31/03/2019 08:30,19.8778115,2.723743223,20.0635532,11.591,0,11.591,8.2868115,2.723743223,8.722959473,22.00785547,3.423854819,22.27259491,11.591,0,11.591,10.41685547,3.423854819,10.96511102
31/03/2019 09:00,21.67438671,2.338550173,21.80018019,14.5595,0,14.5595,7.114886715,2.338550173,7.489354437,21.1898486,2.179290197,21.30161941,14.5595,0,14.5595,6.630348602,2.179290197,6.979314318
31/03/2019 09:30,23.09468232,1.791059615,23.16402914,17.6455,0,17.6455,5.449182321,1.791059615,5.735981391,21.02791011,1.111744442,21.05727854,17.6455,0,17.6455,3.382410114,1.111744442,3.560431699
31/03/2019 10:00,24.34402788,1.37456609,24.38280388,20.162,0,20.162,4.182027876,1.37456609,4.402134606,23.54340524,1.111414155,23.56962392,20.162,0,20.162,3.381405239,1.111414155,3.559373936
31/03/2019 10:30,25.35826895,1.064696216,25.38061036,22.119,0,22.119,3.23926895,1.064696216,3.409756789,28.56305506,2.118058472,28.64147842,22.119,0,22.119,6.444055062,2.118058472,6.783215855
31/03/2019 11:00,26.55238466,1.106148446,26.57541525,23.187,0,23.187,3.365384661,1.106148446,3.54251017,33.99880946,3.553669916,34.18402572,23.187,0,23.187,10.81180946,3.553669916,11.38085206
31/03/2019 11:30,26.71550117,1.452291103,26.75494631,22.297,0,22.297,4.41850117,1.452291103,4.651053863,36.09310764,4.534561295,36.37684243,22.297,0,22.297,13.79610764,4.534561295,14.52221857
31/03/2019 12:00,25.24301976,1.692236611,25.29967809,20.0945,0,20.0945,5.148519761,1.692236611,5.419494485,35.7396622,5.142316137,36.10771204,20.0945,0,20.0945,15.6451622,5.142316137,16.46859178
31/03/2019 12:30,26.17341369,1.51882088,26.21744459,21.5525,0,21.5525,4.620913685,1.51882088,4.864119669,36.24758728,4.830041612,36.56797623,21.5525,0,21.5525,14.69508728,4.830041612,15.46851292
31/03/2019 13:00,25.25639254,1.456856975,25.29837537,20.824,0,20.824,4.432392538,1.456856975,4.665676356,34.00993363,4.334006796,34.28497047,20.824,0,20.824,13.18593363,4.334006796,13.87993014
31/03/2019 13:30,26.26148757,1.98360449,26.33629466,20.2265,0,20.2265,6.034987573,1.98360449,6.352618498,36.01719864,5.190151652,36.38923291,20.2265,0,20.2265,15.79069864,5.190151652,16.62178804
31/03/2019 14:00,27.67844826,1.743159145,27.73328509,22.375,0,22.375,5.303448259,1.743159145,5.582577115,38.1609864,5.188602816,38.51210826,22.375,0,22.375,15.7859864,5.188602816,16.61682779
31/03/2019 14:30,24.95445704,1.477256589,24.99814419,20.46,0,20.46,4.494457037,1.477256589,4.731007407,35.5175096,4.949164069,35.86067084,20.46,0,20.46,15.0575096,4.949164069,15.8500101
31/03/2019 15:00,25.00229287,2.11616453,25.09168789,18.564,0,18.564,6.438292867,2.11616453,6.777150387,35.76261164,5.652910277,36.20662627,18.564,0,18.564,17.19861164,5.652910277,18.10380173
31/03/2019 15:30,22.08713057,1.818487729,22.16186442,16.5545,0,16.5545,5.532630572,1.818487729,5.823821655,30.70279313,4.650319069,31.05297045,16.5545,0,16.5545,14.14829313,4.650319069,14.89294014
31/03/2019 16:00,19.60678392,1.443180885,19.65982571,15.216,0,15.216,4.390783923,1.443180885,4.621877814,27.02831374,3.882519773,27.30574488,15.216,0,15.216,11.81231374,3.882519773,12.43401447
31/03/2019 16:30,16.77694638,1.333618133,16.82986831,12.7195,0,12.7195,4.05744638,1.333618133,4.27099619,20.39531049,2.522916901,20.55076153,12.7195,0,12.7195,7.675810485,2.522916901,8.079800511
31/03/2019 17:00,13.05116777,1.350125104,13.1208162,8.9435,0,8.9435,4.107667765,1.350125104,4.323860806,13.38472119,1.459758813,13.46408768,8.9435,0,8.9435,4.441221191,1.459758813,4.674969674
31/03/2019 17:30,11.38018757,1.549478522,11.48518841,6.666,0,6.666,4.714187566,1.549478522,4.962302701,9.885706215,1.058266256,9.942188634,6.666,0,6.666,3.219706215,1.058266256,3.389164437
31/03/2019 18:00,11.92887411,2.465253752,12.18094879,4.4285,0,4.4285,7.500374108,2.465253752,7.895130639,11.77637989,2.415131325,12.02148005,4.4285,0,4.4285,7.347879886,2.415131325,7.734610406
31/03/2019 18:30,12.28463346,3.047274206,12.65693878,3.0135,0,3.0135,9.271133462,3.047274206,9.759087855,14.29262647,3.707269592,14.76560257,3.0135,0,3.0135,11.27912647,3.707269592,11.87276471
31/03/2019 19:00,13.03520717,3.49529487,13.49569236,2.401,0,2.401,10.63420717,3.49529487,11.19390229,17.59021786,4.992454481,18.28497651,2.401,0,2.401,15.18921786,4.992454481,15.98865038
31/03/2019 19:30,13.83464173,3.784515373,14.34293793,2.3205,0,2.3205,11.51414173,3.784515373,12.12014919,19.94657935,5.79341212,20.77088472,2.3205,0,2.3205,17.62607935,5.79341212,18.55376774
31/03/2019 20:00,14.42131615,3.998381712,14.96534049,2.2565,0,2.2565,12.16481615,3.998381712,12.80506963,20.6852746,6.057245288,21.55390465,2.2565,0,2.2565,18.4287746,6.057245288,19.3987101
31/03/2019 20:30,14.76248709,4.049055247,15.30770634,2.4435,0,2.4435,12.31898709,4.049055247,12.96735483,22.29118199,6.523617595,23.22615726,2.4435,0,2.4435,19.84768199,6.523617595,20.89229683
31/03/2019 21:00,14.11953827,3.848903452,14.6347333,2.4095,0,2.4095,11.71003827,3.848903452,12.32635608,21.76110468,6.360564867,22.6716224,2.4095,0,2.4095,19.35160468,6.360564867,20.37011019
31/03/2019 21:30,14.42786416,3.968487239,14.96369457,2.354,0,2.354,12.07386416,3.968487239,12.7093307,19.92210264,5.774356097,20.74206745,2.354,0,2.354,17.56810264,5.774356097,18.49273962
31/03/2019 22:00,15.01353242,4.180543789,15.58470731,2.2945,0,2.2945,12.71903242,4.180543789,13.38845518,17.98897644,5.158524946,18.71399618,2.2945,0,2.2945,15.69447644,5.158524946,16.52050152
31/03/2019 22:30,14.35370647,3.940004231,14.88464049,2.3665,0,2.3665,11.98720647,3.940004231,12.61811207,16.97546534,4.801734699,17.64151579,2.3665,0,2.3665,14.60896534,4.801734699,15.37785825
31/03/2019 23:00,13.64861949,3.748352811,14.1539734,2.2445,0,2.2445,11.40411949,3.748352811,12.00433631,15.37813207,4.316816104,15.97253415,2.2445,0,2.2445,13.13363207,4.316816104,13.82487586
31/03/2019 23:30,13.13701869,3.58019776,13.61613294,2.2445,0,2.2445,10.89251869,3.58019776,11.46580915,14.73073538,4.104027104,15.29174952,2.2445,0,2.2445,12.48623538,4.104027104,13.14340567
01/04/2019 00:00,12.5369061,3.382950291,12.98531352,2.2445,0,2.2445,10.2924061,3.382950291,10.83411169,13.88815661,3.827084855,14.40581385,2.2445,0,2.2445,11.64365661,3.827084855,12.25648065
01/04/2019 00:30,12.73026298,3.482330191,13.19796269,2.1355,0,2.1355,10.59476298,3.482330191,11.15238209,13.90513394,3.868491601,14.43322477,2.1355,0,2.1355,11.76963394,3.868491601,12.38908836
01/04/2019 01:00,13.2388464,3.653273343,13.73366157,2.124,0,2.124,11.1148464,3.653273343,11.69983831,13.81160325,3.841529414,14.33588966,2.124,0,2.124,11.68760325,3.841529414,12.30274026
01/04/2019 01:30,13.77052144,3.822603191,14.29124053,2.1405,0,2.1405,11.63002144,3.822603191,12.24212783,16.52016077,4.726365932,17.18296385,2.1405,0,2.1405,14.37966077,4.726365932,15.13648502
01/04/2019 02:00,13.83834464,3.872998089,14.37010426,2.055,0,2.055,11.78334464,3.872998089,12.40352067,17.40146414,5.044138832,18.11778934,2.055,0,2.055,15.34646414,5.044138832,16.15417277
01/04/2019 02:30,13.93504485,3.901166386,14.47081802,2.066,0,2.066,11.86904485,3.901166386,12.49373142,17.63615098,5.117661143,18.36366731,2.066,0,2.066,15.57015098,5.117661143,16.38963261
01/04/2019 03:00,13.67287241,3.878101819,14.21221705,1.874,0,1.874,11.79887241,3.878101819,12.41986569,17.24343788,5.051689938,17.96818637,1.874,0,1.874,15.36943788,5.051689938,16.17835567
01/04/2019 03:30,13.52455421,3.853017242,14.06269208,1.802,0,1.802,11.72255421,3.853017242,12.33953075,16.4128214,4.802344759,17.10097136,1.802,0,1.802,14.6108214,4.802344759,15.379812
01/04/2019 04:00,13.49425626,3.833691289,14.02826222,1.8305,0,1.8305,11.66375626,3.833691289,12.27763817,16.12909249,4.699720079,16.799851,1.8305,0,1.8305,14.29859249,4.699720079,15.05114999
01/04/2019 04:30,13.19433572,3.776690714,13.72420809,1.704,0,1.704,11.49033572,3.776690714,12.09509023,15.68613741,4.595706325,16.34550163,1.704,0,1.704,13.98213741,4.595706325,14.71803938
01/04/2019 05:00,12.77544154,3.628324622,13.28068696,1.7365,0,1.7365,11.03894154,3.628324622,11.61993846,15.36382546,4.479085273,16.00341643,1.7365,0,1.7365,13.62732546,4.479085273,14.34455311
01/04/2019 05:30,12.783662,3.627246689,13.28830059,1.748,0,1.748,11.035662,3.627246689,11.61648631,15.56060622,4.539984116,16.20937759,1.748,0,1.748,13.81260622,4.539984116,14.5395855
01/04/2019 06:00,12.83962099,3.661087672,13.35138308,1.701,0,1.701,11.13862099,3.661087672,11.7248642,15.91419784,4.671652214,16.58571757,1.701,0,1.701,14.21319784,4.671652214,14.96126089
01/04/2019 06:30,13.07076443,3.732623612,13.5932837,1.7145,0,1.7145,11.35626443,3.732623612,11.95396256,17.71017345,5.257523613,18.4740845,1.7145,0,1.7145,15.99567345,5.257523613,16.837551
01/04/2019 07:00,14.01465872,4.042373638,14.58600164,1.716,0,1.716,12.29865872,4.042373638,12.94595655,20.14376906,6.056914785,21.03467729,1.716,0,1.716,18.42776906,6.056914785,19.39765165
01/04/2019 07:30,15.14496176,4.302626709,15.74428351,2.0545,0,2.0545,13.09046176,4.302626709,13.77943343,21.82355227,6.497773256,22.77034236,2.0545,0,2.0545,19.76905227,6.497773256,20.80952871
01/04/2019 08:00,16.15702026,4.202561629,16.69463471,3.371,0,3.371,12.78602026,4.202561629,13.4589687,21.85719202,6.076117483,22.68603197,3.371,0,3.371,18.48619202,6.076117483,19.4591495
01/04/2019 08:30,16.01502355,3.358830613,16.36345692,5.796,0,5.796,10.21902355,3.358830613,10.7568669,21.04794794,5.013072862,21.6367052,5.796,0,5.796,15.25194794,5.013072862,16.05468204
01/04/2019 09:00,18.28790356,3.09518652,18.54798092,8.871,0,8.871,9.416903559,3.09518652,9.912530063,18.93221585,3.306961729,19.21886555,8.871,0,8.871,10.06121585,3.306961729,10.59075353
01/04/2019 09:30,20.22398282,2.68205665,20.40105166,12.064,0,12.064,8.159982815,2.68205665,8.589455595,17.29963029,1.720868456,17.38501068,12.064,0,12.064,5.235630286,1.720868456,5.511189775
01/04/2019 10:00,24.2964299,2.987551134,24.47941927,15.207,0,15.207,9.089429901,2.987551134,9.567820948,18.03911824,0.93087225,18.06312017,15.207,0,15.207,2.832118243,0.93087225,2.981177098
01/04/2019 10:30,27.51188067,3.110298467,27.68713663,18.049,0,18.049,9.462880675,3.110298467,9.960927026,23.51921642,1.797973188,23.58784111,18.049,0,18.049,5.470216415,1.797973188,5.758122543
01/04/2019 11:00,28.93797982,2.807941678,29.07389229,20.395,0,20.395,8.542979822,2.807941678,8.992610339,28.65225892,2.714029759,28.78051248,20.395,0,20.395,8.25725892,2.714029759,8.691851494
01/04/2019 11:30,31.05912869,2.917113733,31.19581747,22.184,0,22.184,8.875128693,2.917113733,9.342240729,33.58459231,3.747193482,33.79299187,22.184,0,22.184,11.40059231,3.747193482,12.00062349
01/04/2019 12:00,33.43043208,3.173258369,33.58069918,23.776,0,23.776,9.65443208,3.173258369,10.16256008,37.93174817,4.65276942,38.2160409,23.776,0,23.776,14.15574817,4.65276942,14.90078754
01/04/2019 12:30,36.3777487,3.674277013,36.56283512,25.199,0,25.199,11.1787487,3.674277013,11.76710389,40.78558901,5.123064061,41.10608296,25.199,0,25.199,15.58658901,5.123064061,16.4069358
01/04/2019 13:00,37.27257068,3.725000197,37.45824545,25.9395,0,25.9395,11.33307068,3.725000197,11.92954809,43.27304959,5.697262236,43.6464846,25.9395,0,25.9395,17.33354959,5.697262236,18.24584167
01/04/2019 13:30,37.0416366,3.612940582,37.21741772,26.0495,0,26.0495,10.9921366,3.612940582,11.57067011,43.98068364,5.893695049,44.37382308,26.0495,0,26.0495,17.93118364,5.893695049,18.87493014
01/04/2019 14:00,36.17971046,3.544927248,36.35296354,25.3945,0,25.3945,10.78521046,3.544927248,11.35285311,43.07435293,5.811086641,43.46456728,25.3945,0,25.3945,17.67985293,5.811086641,18.61037151
01/04/2019 14:30,34.52091719,3.235210429,34.67218352,24.678,0,24.678,9.842917191,3.235210429,10.36096546,41.32783605,5.472536463,41.68859182,24.678,0,24.678,16.64983605,5.472536463,17.52614321
01/04/2019 15:00,34.31047218,3.274013228,34.46632652,24.3495,0,24.3495,9.960972181,3.274013228,10.48523387,40.73925732,5.387052718,41.09388548,24.3495,0,24.3495,16.38975732,5.387052718,17.25237613
01/04/2019 15:30,29.99187888,2.525897538,30.0980557,22.307,0,22.307,7.68487888,2.525897538,8.089346189,36.68181114,4.724771936,36.98484471,22.307,0,22.307,14.37481114,4.724771936,15.13138015
01/04/2019 16:00,25.93757556,1.89620344,26.00679553,20.1685,0,20.1685,5.769075564,1.89620344,6.07271112,31.17005663,3.616036795,31.37910375,20.1685,0,20.1685,11.00155663,3.616036795,11.58058592
01/04/2019 16:30,21.97775641,1.401757644,22.02241361,17.713,0,17.713,4.264756408,1.401757644,4.489217271,24.73040904,2.306510812,24.83773588,17.713,0,17.713,7.017409043,2.306510812,7.386746361
01/04/2019 17:00,18.55159927,1.231283285,18.59241496,14.8055,0,14.8055,3.746099267,1.231283285,3.943262386,18.54104635,1.227814709,18.5816557,14.8055,0,14.8055,3.735546349,1.227814709,3.932154051
01/04/2019 17:30,18.25416219,2.178242875,18.3836661,11.627,0,11.627,6.627162191,2.178242875,6.975960201,16.88163801,1.727115993,16.96975638,11.627,0,11.627,5.254638011,1.727115993,5.531197906
01/04/2019 18:00,17.36924226,2.571704066,17.55859443,9.545,0,9.545,7.82424226,2.571704066,8.236044484,18.73802008,3.02159958,18.98008063,9.545,0,9.545,9.193020084,3.02159958,9.676863246
01/04/2019 18:30,16.42582561,3.217102702,16.73790598,6.638,0,6.638,9.787825609,3.217102702,10.30297433,20.56454924,4.577435374,21.0678333,6.638,0,6.638,13.92654924,4.577435374,14.65952551
01/04/2019 19:00,13.66253809,3.107556391,14.01149006,4.208,0,4.208,9.454538088,3.107556391,9.952145355,22.77282997,6.101964526,23.57616924,4.208,0,4.208,18.56482997,6.101964526,19.54192628
01/04/2019 19:30,13.39731261,3.618586064,13.8773971,2.388,0,2.388,11.00931261,3.618586064,11.58875012,23.49418681,6.937268125,24.49698967,2.388,0,2.388,21.10618681,6.937268125,22.21703874
01/04/2019 20:00,13.95495632,4.031296194,14.52556901,1.69,0,1.69,12.26495632,4.031296194,12.91048034,23.87895084,7.293155451,24.96786754,1.69,0,1.69,22.18895084,7.293155451,23.35679036
01/04/2019 20:30,13.69802054,3.968209954,14.26122214,1.625,0,1.625,12.07302054,3.968209954,12.70844268,24.37071113,7.47615371,25.49165423,1.625,0,1.625,22.74571113,7.47615371,23.94285382
01/04/2019 21:00,13.88507729,4.029856876,14.45804682,1.6245,0,1.6245,12.26057729,4.029856876,12.90587083,22.96936221,7.015716934,24.0169083,1.6245,0,1.6245,21.34486221,7.015716934,22.46827601
01/04/2019 21:30,12.55267466,3.592739021,13.0567,1.622,0,1.622,10.93067466,3.592739021,11.50597333,22.4631352,6.850149875,23.484399,1.622,0,1.622,20.8411352,6.850149875,21.93803706
01/04/2019 22:00,12.20932623,3.478899797,12.69529011,1.625,0,1.625,10.58432623,3.478899797,11.14139604,20.77235749,6.293432063,21.70479493,1.625,0,1.625,19.14735749,6.293432063,20.15511315
01/04/2019 22:30,12.53055932,3.583826639,13.03298624,1.627,0,1.627,10.90355932,3.583826639,11.47743087,19.36663964,5.83073758,20.22533638,1.627,0,1.627,17.73963964,5.83073758,18.67330488
01/04/2019 23:00,12.8335439,3.679632987,13.35063849,1.6385,0,1.6385,11.1950439,3.679632987,11.78425674,17.66555445,5.26783805,18.43425973,1.6385,0,1.6385,16.02705445,5.26783805,16.87058363
01/04/2019 23:30,11.98406853,3.399273541,12.45684387,1.642,0,1.642,10.34206853,3.399273541,10.88638793,16.92377021,5.022874967,17.65342095,1.642,0,1.642,15.28177021,5.022874967,16.08607391
02/04/2019 00:00,11.38446448,3.199892432,11.82562232,1.649,0,1.649,9.735464483,3.199892432,10.24785735,15.89334091,4.681888447,16.56859574,1.649,0,1.649,14.24434091,4.681888447,14.99404307
02/04/2019 00:30,11.34108419,3.180868101,11.77871439,1.6635,0,1.6635,9.677584195,3.180868101,10.18693073,15.83150923,4.656799434,16.50219577,1.6635,0,1.6635,14.16800923,4.656799434,14.91369392
02/04/2019 01:00,11.33597821,3.181819318,11.77405521,1.6555,0,1.6555,9.680478209,3.181819318,10.18997706,15.52009893,4.557073293,16.17530178,1.6555,0,1.6555,13.86459893,4.557073293,14.59431466
02/04/2019 01:30,11.98095086,3.397591443,12.45338553,1.644,0,1.644,10.33695086,3.397591443,10.8810009,18.59443707,5.571339241,19.41115429,1.644,0,1.644,16.95043707,5.571339241,17.84256534
02/04/2019 02:00,11.88365867,3.366270415,12.35123961,1.642,0,1.642,10.24165867,3.366270415,10.78069334,19.52565157,5.878072015,20.39124322,1.642,0,1.642,17.88365157,5.878072015,18.82489639
02/04/2019 02:30,12.51168979,3.573351629,13.01196462,1.64,0,1.64,10.87168979,3.573351629,11.44388399,19.78442583,5.963784369,20.66374191,1.64,0,1.64,18.14442583,5.963784369,19.09939562
02/04/2019 03:00,12.61227014,3.602302241,13.11662836,1.6525,0,1.6525,10.95977014,3.602302241,11.53660015,18.72347455,5.610957993,19.54613386,1.6525,0,1.6525,17.07097455,5.610957993,17.96944689
02/04/2019 03:30,12.12292216,3.406785166,12.59251472,1.758,0,1.758,10.36492216,3.406785166,10.91044438,18.16697418,5.393368995,18.95065645,1.758,0,1.758,16.40897418,5.393368995,17.2726044
02/04/2019 04:00,12.11915658,3.326170267,12.56731335,1.9995,0,1.9995,10.11965658,3.326170267,10.65227008,17.69527865,5.158952961,18.43197445,1.9995,0,1.9995,15.69577865,5.158952961,16.52187227
02/04/2019 04:30,12.19246134,3.354044243,12.64538359,1.988,0,1.988,10.20446134,3.354044243,10.74153825,16.95549601,4.919578033,17.65477536,1.988,0,1.988,14.96749601,4.919578033,15.75525896
02/04/2019 05:00,12.40845418,3.453633175,12.88011325,1.901,0,1.901,10.50745418,3.453633175,11.06047809,16.09147585,4.664183856,16.75381168,1.901,0,1.901,14.19047585,4.664183856,14.937343
02/04/2019 05:30,13.26801788,3.755879147,13.78937731,1.841,0,1.841,11.42701788,3.755879147,12.02843988,15.45685569,4.475315345,16.09170082,1.841,0,1.841,13.61585569,4.475315345,14.33247968
02/04/2019 06:00,13.8755337,3.864678784,14.40368625,2.1175,0,2.1175,11.7580337,3.864678784,12.37687758,15.65975594,4.451124277,16.28006338,2.1175,0,2.1175,13.54225594,4.451124277,14.25500626
02/04/2019 06:30,14.8549907,4.037552493,15.3939137,2.571,0,2.571,12.2839907,4.037552493,12.93051653,17.0994965,4.775285872,17.75376399,2.571,0,2.571,14.5284965,4.775285872,15.29315421
02/04/2019 07:00,15.70429162,4.224672654,16.26261462,2.851,0,2.851,12.85329162,4.224672654,13.52978065,19.62615717,5.513727525,20.38595685,2.851,0,2.851,16.77515717,5.513727525,17.65806018
02/04/2019 07:30,16.84315504,4.603107512,17.46082675,2.8385,0,2.8385,14.00465504,4.603107512,14.74174215,21.08392444,5.996981005,21.92021101,2.8385,0,2.8385,18.24542444,5.996981005,19.20570993
02/04/2019 08:00,18.60046214,4.929591766,19.24261071,3.6025,0,3.6025,14.99796214,4.929591766,15.78732857,20.51889357,5.560149683,21.25888656,3.6025,0,3.6025,16.91639357,5.560149683,17.80673007
02/04/2019 08:30,19.27803529,4.62147446,19.82424452,5.2175,0,5.2175,14.06053529,4.62147446,14.80056346,19.73157859,4.770546933,20.30008157,5.2175,0,5.2175,14.51407859,4.770546933,15.27797746
02/04/2019 09:00,20.12960705,3.167235224,20.37725347,10.4935,0,10.4935,9.636107051,3.167235224,10.14327058,17.8484874,2.417467452,18.01145889,10.4935,0,10.4935,7.3549874,2.417467452,7.742091999
02/04/2019 09:30,18.7609813,1.221877015,18.80072878,15.0435,0,15.0435,3.717481301,1.221877015,3.913138212,18.4420643,1.117054067,18.47586386,15.0435,0,15.0435,3.398564303,1.117054067,3.577436108
02/04/2019 10:00,21.96717215,0.893584324,21.98533933,19.2485,0,19.2485,2.718672154,0.893584324,2.861760162,26.07475139,2.243680331,26.17110547,19.2485,0,19.2485,6.826251394,2.243680331,7.185527783
02/04/2019 10:30,25.53321026,1.579231891,25.58200147,20.7285,0,20.7285,4.804710257,1.579231891,5.057589744,30.14547152,3.095208856,30.30395636,20.7285,0,20.7285,9.416971516,3.095208856,9.912601596
02/04/2019 11:00,22.77949047,1.669219096,22.84056651,17.701,0,17.701,5.07849047,1.669219096,5.345779442,25.8305616,2.672057681,25.96840012,17.701,0,17.701,8.129561603,2.672057681,8.557433267
02/04/2019 11:30,26.19058146,1.360285944,26.22588292,22.052,0,22.052,4.13858146,1.360285944,4.356401537,32.37124616,3.391772191,32.54845153,22.052,0,22.052,10.31924616,3.391772191,10.86236438
02/04/2019 12:00,22.72950524,1.168309376,22.75951132,19.175,0,19.175,3.554505245,1.168309376,3.741584468,28.39871428,3.031688273,28.56007889,19.175,0,19.175,9.223714276,3.031688273,9.709172922
02/04/2019 12:30,26.31926875,1.456651945,26.35954746,21.8875,0,21.8875,4.431768749,1.456651945,4.665019735,32.88879204,3.61594983,33.08697228,21.8875,0,21.8875,11.00129204,3.61594983,11.58030741
02/04/2019 13:00,23.48137713,1.595063579,23.53549022,18.6285,0,18.6285,4.852877135,1.595063579,5.108291721,28.3132906,3.183236732,28.49167283,18.6285,0,18.6285,9.6847906,3.183236732,10.19451642
02/04/2019 13:30,25.31364536,1.432617449,25.3541522,20.955,0,20.955,4.358645357,1.432617449,4.588047744,32.03320951,3.641231378,32.23949561,20.955,0,20.955,11.07820951,3.641231378,11.66127316
02/04/2019 14:00,20.64621774,1.635932358,20.71092904,15.669,0,15.669,4.977217737,1.635932358,5.239176565,20.54916657,1.604033181,20.61167555,15.669,0,15.669,4.880166565,1.604033181,5.137017437
02/04/2019 14:30,19.8156511,2.730592869,20.00290394,11.508,0,11.508,8.307651102,2.730592869,8.744895897,14.50876451,0.986303599,14.54225026,11.508,0,11.508,3.000764514,0.986303599,3.158699489
02/04/2019 15:00,23.03439283,2.085629765,23.1286209,16.689,0,16.689,6.345392833,2.085629765,6.679360876,21.97011146,1.735817396,22.03857663,16.689,0,16.689,5.281111463,1.735817396,5.559064698
02/04/2019 15:30,17.83305281,2.494072346,18.0066146,10.245,0,10.245,7.588052806,2.494072346,7.987424006,15.62816957,1.769362273,15.7280109,10.245,0,10.245,5.383169569,1.769362273,5.666494284
02/04/2019 16:00,21.64187283,4.459708482,22.09659836,8.0735,0,8.0735,13.56837283,4.459708482,14.28249771,12.54198199,1.468719005,12.62768576,8.0735,0,8.0735,4.46848199,1.468719005,4.703665253
02/04/2019 16:30,22.26245274,3.951424778,22.61040822,10.2405,0,10.2405,12.02195274,3.951424778,12.65468709,14.91735152,1.537206757,14.99634559,10.2405,0,10.2405,4.676851522,1.537206757,4.923001602
02/04/2019 17:00,22.73238747,1.481013592,22.78058036,18.2265,0,18.2265,4.505887472,1.481013592,4.743039444,22.24894243,1.322112891,22.28819019,18.2265,0,18.2265,4.02244243,1.322112891,4.234149927
02/04/2019 17:30,20.77678604,2.712888278,20.95315253,12.523,0,12.523,8.253786036,2.712888278,8.688195828,18.25097654,1.882694845,18.34782507,12.523,0,12.523,5.727976545,1.882694845,6.029448994
02/04/2019 18:00,21.63142731,4.481748225,22.09082875,7.996,0,7.996,13.63542731,4.481748225,14.35308138,18.37282863,3.410698631,18.68672515,7.996,0,7.996,10.37682863,3.410698631,10.9229775
02/04/2019 18:30,20.48608788,4.298230929,20.93214241,7.409,0,7.409,13.07708788,4.298230929,13.76535567,20.49486898,4.301117137,20.94132907,7.409,0,7.409,13.08586898,4.301117137,13.77459893
02/04/2019 19:00,18.88404073,4.872426562,19.50250073,4.06,0,4.06,14.82404073,4.872426562,15.6042534,22.30148688,5.995686792,23.09338817,4.06,0,4.06,18.24148688,5.995686792,19.20156514
02/04/2019 19:30,18.77346263,5.227544067,19.4876914,2.869,0,2.869,15.90446263,5.227544067,16.74153961,22.77461131,6.542658042,23.69576533,2.869,0,2.869,19.90561131,6.542658042,20.95327507
02/04/2019 20:00,17.58294333,5.088340006,18.30440112,2.102,0,2.102,15.48094333,5.088340006,16.29572982,22.67296115,6.76134796,23.65964906,2.102,0,2.102,20.57096115,6.76134796,21.65364332
02/04/2019 20:30,17.92848654,5.3087369,18.69794954,1.777,0,1.777,16.15148654,5.3087369,17.00156478,22.47611393,6.80346974,23.48324718,1.777,0,1.777,20.69911393,6.80346974,21.78854098
02/04/2019 21:00,17.35283732,5.067762404,18.07769838,1.9345,0,1.9345,15.41833732,5.067762404,16.22982875,22.26210544,6.681360806,23.24310481,1.9345,0,1.9345,20.32760544,6.681360806,21.39747941
02/04/2019 21:30,16.74553154,4.845307102,17.43243607,2.004,0,2.004,14.74153154,4.845307102,15.51740162,21.63951345,6.453881167,22.58143318,2.004,0,2.004,19.63551345,6.453881167,20.66896152
02/04/2019 22:00,15.75058837,4.538170488,16.39133996,1.9435,0,1.9435,13.80708837,4.538170488,14.53377724,20.32475981,6.041627933,21.20370556,1.9435,0,1.9435,18.38125981,6.041627933,19.34869454
02/04/2019 22:30,13.52649322,3.83590562,14.05987876,1.856,0,1.856,11.67049322,3.83590562,12.2847297,19.97633219,5.955865173,20.8452915,1.856,0,1.856,18.12033219,5.955865173,19.07403389
02/04/2019 23:00,11.95919368,3.365624553,12.42375716,1.7195,0,1.7195,10.23969368,3.365624553,10.77862492,19.17800476,5.738333016,20.01810012,1.7195,0,1.7195,17.45850476,5.738333016,18.37737344
02/04/2019 23:30,12.37671195,3.512552354,12.86549737,1.69,0,1.69,10.68671195,3.512552354,11.24917047,17.94356159,5.342287348,18.72195066,1.69,0,1.69,16.25356159,5.342287348,17.1090122
03/04/2019 00:00,12.88595329,3.674015574,13.39948442,1.708,0,1.708,11.17795329,3.674015574,11.76626662,16.18624566,4.75876922,16.8712902,1.708,0,1.708,14.47824566,4.75876922,15.24025859
03/04/2019 00:30,13.12030845,3.7166969,13.63658057,1.8125,0,1.8125,11.30780845,3.7166969,11.90295626,16.6102203,4.863775456,17.30767836,1.8125,0,1.8125,14.7977203,4.863775456,15.57654769
03/04/2019 01:00,13.15064134,3.753454594,13.67581036,1.731,0,1.731,11.41964134,3.753454594,12.02067509,16.19347009,4.75358404,16.8767602,1.731,0,1.731,14.46247009,4.75358404,15.22365273
03/04/2019 01:30,14.46809094,4.212281041,15.06880775,1.6525,0,1.6525,12.81559094,4.212281041,13.49009573,19.05605749,5.72027272,19.8961013,1.6525,0,1.6525,17.40355749,5.72027272,18.3195342
03/04/2019 02:00,14.0363347,4.069876602,14.61446501,1.654,0,1.654,12.3823347,4.069876602,13.03403653,20.77418488,6.28450086,21.70395606,1.654,0,1.654,19.12018488,6.28450086,20.1265104
03/04/2019 02:30,14.18463197,4.111059822,14.76836474,1.677,0,1.677,12.50763197,4.111059822,13.16592839,21.3670181,6.47179598,22.32562666,1.677,0,1.677,19.6900181,6.47179598,20.72633484
03/04/2019 03:00,13.8928536,4.024853092,14.46412195,1.6475,0,1.6475,12.2453536,4.024853092,12.8898459,20.89872806,6.327572667,21.83563624,1.6475,0,1.6475,19.25122806,6.327572667,20.26445058
03/04/2019 03:30,13.38745552,3.856764671,13.93192733,1.6535,0,1.6535,11.73395552,3.856764671,12.35153213,20.54907412,6.210674872,21.46711274,1.6535,0,1.6535,18.89557412,6.210674872,19.89007802
03/04/2019 04:00,13.17871793,3.786676865,13.71194837,1.658,0,1.658,11.52071793,3.786676865,12.12707151,20.19300967,6.092163069,21.09199115,1.658,0,1.658,18.53500967,6.092163069,19.5105365
03/04/2019 04:30,12.74522108,3.629402556,13.25191395,1.703,0,1.703,11.04222108,3.629402556,11.62339061,19.43031326,5.826686095,20.28515083,1.703,0,1.703,17.72731326,5.826686095,18.66032974
03/04/2019 05:00,12.36648721,3.519380853,12.85752883,1.659,0,1.659,10.70748721,3.519380853,11.27103917,19.21464133,5.770260263,20.0623614,1.659,0,1.659,17.55564133,5.770260263,18.47962246
03/04/2019 05:30,12.61559762,3.583181858,13.11459094,1.714,0,1.714,10.90159762,3.583181858,11.47536591,19.07616212,5.706666721,19.91145415,1.714,0,1.714,17.36216212,5.706666721,18.27596013
03/04/2019 06:00,13.50294907,3.872868073,14.04737487,1.72,0,1.72,11.78294907,3.872868073,12.40310429,19.00599251,5.681630981,19.83705326,1.72,0,1.72,17.28599251,5.681630981,18.19578159
03/04/2019 06:30,14.54390554,4.201373527,15.13858408,1.7615,0,1.7615,12.78240554,4.201373527,13.45516373,20.06079312,6.014686785,20.94306276,1.7615,0,1.7615,18.29929312,6.014686785,19.26241381
03/04/2019 07:00,13.94620924,3.99012947,14.505788,1.8065,0,1.8065,12.13970924,3.99012947,12.77864131,22.1274037,6.679158048,23.11348409,1.8065,0,1.8065,20.3209037,6.679158048,21.39042494
03/04/2019 07:30,15.80411498,4.356088237,16.39346074,2.551,0,2.551,13.25311498,4.356088237,13.95064734,23.57440809,6.910060076,24.56627052,2.551,0,2.551,21.02340809,6.910060076,22.12990325
03/04/2019 08:00,16.46903282,3.98579859,16.94448679,4.3425,0,4.3425,12.12653282,3.98579859,12.76477139,23.4595401,6.28346722,24.28645676,4.3425,0,4.3425,19.1170401,6.28346722,20.12320011
03/04/2019 08:30,16.96268073,3.016064752,17.22873136,7.7865,0,7.7865,9.176180731,3.016064752,9.659137611,22.16670623,4.726545218,22.66501919,7.7865,0,7.7865,14.38020623,4.726545218,15.13705919
03/04/2019 09:00,18.02517855,3.133568605,18.29552716,8.4915,0,8.4915,9.533678555,3.133568605,10.03545111,20.77098283,4.036070828,21.15948004,8.4915,0,8.4915,12.27948283,4.036070828,12.9257714
03/04/2019 09:30,18.52818885,3.380085067,18.83397879,8.2445,0,8.2445,10.28368885,3.380085067,10.82493563,18.19522038,3.270643624,18.48683733,8.2445,0,8.2445,9.95072038,3.270643624,10.47444251
03/04/2019 10:00,20.21620975,2.449587235,20.36407656,12.7635,0,12.7635,7.452709749,2.449587235,7.844957631,18.71271463,1.955412288,18.81460407,12.7635,0,12.7635,5.949214633,1.955412288,6.262331193
03/04/2019 10:30,19.71983383,1.969256199,19.81791655,13.7285,0,13.7285,5.991333831,1.969256199,6.30666719,18.52326253,1.575962233,18.59018321,13.7285,0,13.7285,4.794762535,1.575962233,5.047118457
03/04/2019 11:00,17.90988517,1.553158996,17.9771046,13.1845,0,13.1845,4.72538517,1.553158996,4.974089653,19.64588739,2.123755333,19.76034484,13.1845,0,13.1845,6.461387392,2.123755333,6.801460412
03/04/2019 11:30,17.94138703,1.52456409,18.00604521,13.303,0,13.303,4.638387029,1.52456409,4.882512662,19.77799031,2.128226397,19.8921655,13.303,0,13.303,6.474990313,2.128226397,6.815779276
03/04/2019 12:00,18.17577743,1.525021094,18.23964294,13.536,0,13.536,4.639777433,1.525021094,4.883976245,19.55428693,1.978115255,19.65408551,13.536,0,13.536,6.018286932,1.978115255,6.335038875
03/04/2019 12:30,20.90094884,1.203953062,20.93559566,17.238,0,17.238,3.662948842,1.203953062,3.855735623,22.67398681,1.786722462,22.74427522,17.238,0,17.238,5.435986813,1.786722462,5.722091382
03/04/2019 13:00,20.33365308,1.930247722,20.42506557,14.461,0,14.461,5.872653077,1.930247722,6.181740081,20.8671543,2.105601094,20.97311814,14.461,0,14.461,6.406154301,2.105601094,6.743320317
03/04/2019 13:30,19.24471064,2.24070878,19.37471712,12.4275,0,12.4275,6.817210643,2.24070878,7.176011203,20.36569367,2.609158082,20.53215002,12.4275,0,12.4275,7.938193666,2.609158082,8.355993333
03/04/2019 14:00,26.47934118,1.593737024,26.5272597,21.6305,0,21.6305,4.848841179,1.593737024,5.104043346,31.98041271,3.401851798,32.16083632,21.6305,0,21.6305,10.34991271,3.401851798,10.89464496
03/04/2019 14:30,24.9688336,1.588475587,25.01931066,20.136,0,20.136,4.8328336,1.588475587,5.087193263,29.78911358,3.172825,29.95760515,20.136,0,20.136,9.653113582,3.172825,10.16117219
03/04/2019 15:00,26.07187534,1.400646341,26.10947135,21.8105,0,21.8105,4.261375341,1.400646341,4.485658253,33.7949895,3.939111208,34.02378451,21.8105,0,21.8105,11.9844895,3.939111208,12.61525211
03/04/2019 15:30,25.52729501,1.4313519,25.56739249,21.1725,0,21.1725,4.354795008,1.4313519,4.583994745,33.05820633,3.90664275,33.28823912,21.1725,0,21.1725,11.88570633,3.90664275,12.51126982
03/04/2019 16:00,23.66180783,1.466853997,23.70723118,19.199,0,19.199,4.462807827,1.466853997,4.697692449,30.07269394,3.574010364,30.28432715,19.199,0,19.199,10.87369394,3.574010364,11.44599362
03/04/2019 16:30,24.3677156,1.494268806,24.41348813,19.8215,0,19.8215,4.546215599,1.494268806,4.785490104,28.08398486,2.715747444,28.21498697,19.8215,0,19.8215,8.262484863,2.715747444,8.697352488
03/04/2019 17:00,22.15321925,1.411770296,22.198158,17.858,0,17.858,4.29521925,1.411770296,4.521283421,22.31273575,1.464200834,22.36072586,17.858,0,17.858,4.454735751,1.464200834,4.689195527
03/04/2019 17:30,20.14666597,2.065834153,20.25230408,13.8615,0,13.8615,6.285165971,2.065834153,6.61596418,18.46351209,1.512608226,18.52536808,13.8615,0,13.8615,4.602012092,1.512608226,4.844223254
03/04/2019 18:00,18.98870513,3.114513663,19.24243015,9.513,0,9.513,9.475705134,3.114513663,9.974426457,18.09984747,2.822360278,18.31857517,9.513,0,9.513,8.586847473,2.822360278,9.038786814
03/04/2019 18:30,17.93997405,3.516254029,18.28132138,7.242,0,7.242,10.69797405,3.516254029,11.26102532,21.6139112,4.723818772,22.12409594,7.242,0,7.242,14.3719112,4.723818772,15.12832758
03/04/2019 19:00,15.62631142,3.655562633,16.04820073,4.5045,0,4.5045,11.12181142,3.655562633,11.70716991,23.18712234,6.140681008,23.98646714,4.5045,0,4.5045,18.68262234,6.140681008,19.66591826
03/04/2019 19:30,15.17123788,4.166313561,15.73291541,2.4955,0,2.4955,12.67573788,4.166313561,13.34288197,24.1447754,7.115772713,25.17149976,2.4955,0,2.4955,21.6492754,7.115772713,22.78871095
03/04/2019 20:00,15.43421142,4.424650571,16.05591526,1.9725,0,1.9725,13.46171142,4.424650571,14.17022254,24.43125219,7.381834868,25.52209964,1.9725,0,1.9725,22.45875219,7.381834868,23.64079178
03/04/2019 20:30,16.48658555,4.762332117,17.16063257,1.9975,0,1.9975,14.48908555,4.762332117,15.251669,24.1958911,7.296258317,25.27205041,1.9975,0,1.9975,22.1983911,7.296258317,23.36672748
03/04/2019 21:00,16.10151038,4.564275238,16.73592677,2.215,0,2.215,13.88651038,4.564275238,14.61737935,23.78041447,7.088208958,24.81432688,2.215,0,2.215,21.56541447,7.088208958,22.70043629
03/04/2019 21:30,16.44660632,4.719610012,17.11039386,2.0875,0,2.0875,14.35910632,4.719610012,15.11484876,22.58551251,6.7373709,23.56899535,2.0875,0,2.0875,20.49801251,6.7373709,21.57685527
03/04/2019 22:00,15.14396074,4.339110309,15.7533306,1.9425,0,1.9425,13.20146074,4.339110309,13.89627446,21.5003297,6.428347753,22.44076273,1.9425,0,1.9425,19.5578297,6.428347753,20.58718915
03/04/2019 22:30,13.82151033,3.960318177,14.37770036,1.7725,0,1.7725,12.04901033,3.960318177,12.68316876,20.25417494,6.074632789,21.14551408,1.7725,0,1.7725,18.48167494,6.074632789,19.45439467
03/04/2019 23:00,14.08562597,4.05748234,14.65837719,1.741,0,1.741,12.34462597,4.05748234,12.99434312,18.74351551,5.588456595,19.55889109,1.741,0,1.741,17.00251551,5.588456595,17.89738474
03/04/2019 23:30,14.68286474,4.247375891,15.2848526,1.7605,0,1.7605,12.92236474,4.247375891,13.6024892,16.97280646,5.000043337,17.69397051,1.7605,0,1.7605,15.21230646,5.000043337,16.01295417
04/04/2019 00:00,14.38512409,4.130449593,14.96637594,1.8185,0,1.8185,12.56662409,4.130449593,13.22802536,15.88675985,4.624013399,16.54601579,1.8185,0,1.8185,14.06825985,4.624013399,14.80869458
04/04/2019 00:30,14.37309262,4.101022021,14.94671111,1.896,0,1.896,12.47709262,4.101022021,13.1337817,16.0892945,4.665110302,16.75197456,1.896,0,1.896,14.1932945,4.665110302,14.94031
04/04/2019 01:00,14.49456196,4.126977988,15.07064277,1.9385,0,1.9385,12.55606196,4.126977988,13.21690732,15.77339875,4.547311317,16.41578961,1.9385,0,1.9385,13.83489875,4.547311317,14.56305132
04/04/2019 01:30,15.84823812,4.53772668,16.48507249,2.0425,0,2.0425,13.80573812,4.53772668,14.53235592,18.80769859,5.510454297,19.5983324,2.0425,0,2.0425,16.76519859,5.510454297,17.64757747
04/04/2019 02:00,16.34759493,4.657813658,16.99820838,2.1765,0,2.1765,14.17109493,4.657813658,14.91694204,19.89426571,5.823547967,20.72909836,2.1765,0,2.1765,17.71776571,5.823547967,18.65027969
04/04/2019 02:30,16.68356657,4.773665483,17.35307684,2.16,0,2.16,14.52356657,4.773665483,15.28796481,20.45382382,6.012889111,21.31932795,2.16,0,2.16,18.29382382,6.012889111,19.25665665
04/04/2019 03:00,16.34722239,4.61216846,16.98539896,2.315,0,2.315,14.03222239,4.61216846,14.77076041,19.84920081,5.763213105,20.66894768,2.315,0,2.315,17.53420081,5.763213105,18.45705349
04/04/2019 03:30,15.84648976,4.45120113,16.45978218,2.304,0,2.304,13.54248976,4.45120113,14.25525238,19.17015326,5.543636492,19.95561779,2.304,0,2.304,16.86615326,5.543636492,17.75384554
04/04/2019 04:00,15.44044806,4.319220754,16.03318759,2.2995,0,2.2995,13.14094806,4.319220754,13.83257691,18.92830969,5.465625433,19.70162351,2.2995,0,2.2995,16.62880969,5.465625433,17.5040102
04/04/2019 04:30,14.99717479,4.126357707,15.55448744,2.443,0,2.443,12.55417479,4.126357707,13.21492083,18.41841633,5.250865422,19.15227527,2.443,0,2.443,15.97541633,5.250865422,16.81622772
04/04/2019 05:00,14.38601724,3.945694007,14.91730516,2.3815,0,2.3815,12.00451724,3.945694007,12.63633394,17.97441214,5.125142373,18.69081529,2.3815,0,2.3815,15.59291214,5.125142373,16.41359172
04/04/2019 05:30,14.210842,3.902250107,14.73687844,2.3385,0,2.3385,11.872342,3.902250107,12.49720211,18.02304847,5.155261778,18.74585288,2.3385,0,2.3385,15.68454847,5.155261778,16.51005102
04/04/2019 06:00,13.87509344,3.84382698,14.39768119,2.1805,0,2.1805,11.69459344,3.84382698,12.31009836,18.41682174,5.336620881,19.17443207,2.1805,0,2.1805,16.23632174,5.336620881,17.09086499
04/04/2019 06:30,14.45575375,4.090228407,15.02327477,2.0115,0,2.0115,12.44425375,4.090228407,13.09921447,19.98319128,5.907009268,20.83796277,2.0115,0,2.0115,17.97169128,5.907009268,18.91756977
04/04/2019 07:00,15.64277569,4.44800827,16.26287825,2.11,0,2.11,13.53277569,4.44800827,14.24502705,21.89289148,6.502321983,22.83810168,2.11,0,2.11,19.78289148,6.502321983,20.82409629
04/04/2019 07:30,17.49443437,5.005508667,18.19643787,2.2655,0,2.2655,15.22893437,5.005508667,16.03045724,23.53138595,6.989758696,24.54756305,2.2655,0,2.2655,21.26588595,6.989758696,22.38514311
04/04/2019 08:00,17.59882406,4.79823708,18.24120849,3.0005,0,3.0005,14.59832406,4.79823708,15.3666569,24.80782334,7.167720558,25.82255442,3.0005,0,3.0005,21.80732334,7.167720558,22.9550772
04/04/2019 08:30,17.78824987,4.658193268,18.38805585,3.616,0,3.616,14.17224987,4.658193268,14.91815776,23.83993875,6.64728721,24.74932538,3.616,0,3.616,20.22393875,6.64728721,21.28835658
04/04/2019 09:00,18.521683,4.274761279,19.00858556,5.516,0,5.516,13.005683,4.274761279,13.69019263,21.98899479,5.414411551,22.64578866,5.516,0,5.516,16.47299479,5.414411551,17.33999451
04/04/2019 09:30,19.99304824,4.41588681,20.47491232,6.558,0,6.558,13.43504824,4.41588681,14.14215605,20.992482,4.744384801,21.52193039,6.558,0,6.558,14.434482,4.744384801,15.19419158
04/04/2019 10:00,21.35857628,3.996330766,21.72923009,9.2,0,9.2,12.15857628,3.996330766,12.79850135,18.89636551,3.18704122,19.16324245,9.2,0,9.2,9.696365506,3.18704122,10.20670053
04/04/2019 10:30,20.73894207,2.083673844,20.84335421,14.3995,0,14.3995,6.339442069,2.083673844,6.673096915,18.15564901,1.234586475,18.19757661,14.3995,0,14.3995,3.756149006,1.234586475,3.953841059
04/04/2019 11:00,22.02936013,2.224816736,22.14142085,15.2605,0,15.2605,6.768860133,2.224816736,7.12511593,19.1335665,1.273015396,19.17586856,15.2605,0,15.2605,3.873066498,1.273015396,4.076912103
04/04/2019 11:30,21.76111355,2.186279648,21.87066258,15.1095,0,15.1095,6.651613552,2.186279648,7.001698476,18.57521093,1.139124097,18.61010653,15.1095,0,15.1095,3.465710933,1.139124097,3.648116771
04/04/2019 12:00,22.50247842,2.664963633,22.65973447,14.3945,0,14.3945,8.107978423,2.664963633,8.534714129,18.08109163,1.211724071,18.12164865,14.3945,0,14.3945,3.68659163,1.211724071,3.880622768
04/04/2019 12:30,23.58358588,3.926981575,23.90829788,11.636,0,11.636,11.94758588,3.926981575,12.57640619,16.55988349,1.61840224,16.63877901,11.636,0,11.636,4.923883493,1.61840224,5.183035256
04/04/2019 13:00,23.21241629,4.00186581,23.55485513,11.037,0,11.037,12.17541629,4.00186581,12.81622768,15.5346859,1.478317865,15.6048675,11.037,0,11.037,4.4976859,1.478317865,4.73440621
04/04/2019 13:30,22.6239147,3.29108591,22.8620376,12.611,0,12.611,10.0129147,3.29108591,10.53991022,17.73527013,1.684266143,17.81506551,12.611,0,12.611,5.124270132,1.684266143,5.39396856
04/04/2019 14:00,22.40226134,2.39027671,22.52941934,15.13,0,15.13,7.272261336,2.39027671,7.655011933,19.40955294,1.406621028,19.46045549,15.13,0,15.13,4.279552937,1.406621028,4.504792565
04/04/2019 14:30,22.55861285,3.202899354,22.78485413,12.814,0,12.814,9.744612846,3.202899354,10.25748721,15.98275491,1.041519372,16.01665437,12.814,0,12.814,3.16875491,1.041519372,3.335531484
04/04/2019 15:00,22.39653204,3.870923239,22.7285876,10.6195,0,10.6195,11.77703204,3.870923239,12.39687583,14.77593392,1.366153762,14.83895546,10.6195,0,10.6195,4.156433916,1.366153762,4.375193595
04/04/2019 15:30,22.12873453,4.660160331,22.61411034,7.9505,0,7.9505,14.17823453,4.660160331,14.9244574,15.56075912,2.501371208,15.7605229,7.9505,0,7.9505,7.610259117,2.501371208,8.010799071
04/04/2019 16:00,22.50323453,4.660160331,22.98070188,8.325,0,8.325,14.17823453,4.660160331,14.9244574,17.76874263,3.104008096,18.03782362,8.325,0,8.325,9.443742631,3.104008096,9.940781717
04/04/2019 16:30,23.84480508,4.182769856,24.20888872,11.119,0,11.119,12.72580508,4.182769856,13.3955843,17.88215224,2.222940641,18.01979006,11.119,0,11.119,6.763152238,2.222940641,7.119107619
04/04/2019 17:00,21.76734661,3.85886532,22.10674603,10.027,0,10.027,11.74034661,3.85886532,12.35825959,18.83532465,2.895156304,19.05653128,10.027,0,10.027,8.808324645,2.895156304,9.271920679
04/04/2019 17:30,21.41410909,4.435134829,21.86857309,7.9205,0,7.9205,13.49360909,4.435134829,14.20379904,21.88838454,4.591021632,22.36467879,7.9205,0,7.9205,13.96788454,4.591021632,14.70303636
04/04/2019 18:00,21.27312359,5.000311914,21.85289241,6.06,0,6.06,15.21312359,5.000311914,16.01381431,22.55893775,5.42293859,23.20159338,6.06,0,6.06,16.49893775,5.42293859,17.36730289
04/04/2019 18:30,21.38825765,5.346295999,22.04632501,5.1225,0,5.1225,16.26575765,5.346295999,17.12185016,22.3357456,5.657720227,23.04116598,5.1225,0,5.1225,17.2132456,5.657720227,18.11920589
04/04/2019 19:00,20.832605,5.598346532,21.57171562,3.8,0,3.8,17.032605,5.598346532,17.92905789,22.02657698,5.990786145,22.82673021,3.8,0,3.8,18.22657698,5.990786145,19.1858705
04/04/2019 19:30,20.17391398,5.802232236,20.99172943,2.521,0,2.521,17.65291398,5.802232236,18.58201472,22.52049697,6.573516766,23.46026229,2.521,0,2.521,19.99949697,6.573516766,21.05210207
04/04/2019 20:00,18.58974399,5.470698443,19.37800617,1.9455,0,1.9455,16.64424399,5.470698443,17.52025684,23.32577686,7.027357168,24.36135495,1.9455,0,1.9455,21.38027686,7.027357168,22.50555459
04/04/2019 20:30,18.49895121,5.435926038,19.28109146,1.9605,0,1.9605,16.53845121,5.435926038,17.40889601,23.70159931,7.145953773,24.75541285,1.9605,0,1.9605,21.74109931,7.145953773,22.8853677
04/04/2019 21:00,18.42811341,5.418066066,19.20809214,1.944,0,1.944,16.48411341,5.418066066,17.35169833,22.54319787,6.770628919,23.53799452,1.944,0,1.944,20.59919787,6.770628919,21.68336618
04/04/2019 21:30,17.3928783,5.099165205,18.12494693,1.879,0,1.879,15.5138783,5.099165205,16.33039821,21.98217272,6.607593336,22.95378416,1.879,0,1.879,20.10317272,6.607593336,21.16123444
04/04/2019 22:00,15.76458023,4.510722688,16.39721345,2.041,0,2.041,13.72358023,4.510722688,14.44587393,20.81530639,6.170816097,21.71073356,2.041,0,2.041,18.77430639,6.170816097,19.76242778
04/04/2019 22:30,14.86516064,4.210003162,15.44982613,2.0565,0,2.0565,12.80866064,4.210003162,13.48280068,19.44236908,5.714458822,20.26476635,2.0565,0,2.0565,17.38586908,5.714458822,18.30091482
04/04/2019 23:00,13.54986066,3.815154951,14.07672303,1.9425,0,1.9425,11.60736066,3.815154951,12.21827438,18.5082571,5.444901048,19.29255111,1.9425,0,1.9425,16.5657571,5.444901048,17.43763905
04/04/2019 23:30,13.18838995,3.705384087,13.69903283,1.915,0,1.915,11.27338995,3.705384087,11.86672626,17.84598182,5.236260506,18.59831958,1.915,0,1.915,15.93098182,5.236260506,16.76945455
05/04/2019 00:00,12.79161901,3.611948749,13.29179035,1.8025,0,1.8025,10.98911901,3.611948749,11.5674937,16.82489475,4.937622374,17.53445745,1.8025,0,1.8025,15.02239475,4.937622374,15.8130471
05/04/2019 00:30,12.96784423,3.640125267,13.46905698,1.893,0,1.893,11.07484423,3.640125267,11.65773077,16.79110087,4.896768955,17.49055216,1.893,0,1.893,14.89810087,4.896768955,15.68221145
05/04/2019 01:00,12.82314666,3.588456924,13.31578437,1.9055,0,1.9055,10.91764666,3.588456924,11.49225965,16.5041255,4.798336161,17.18750094,1.9055,0,1.9055,14.5986255,4.798336161,15.36697422
05/04/2019 01:30,13.46966154,3.79881964,13.99509959,1.912,0,1.912,11.55766154,3.79881964,12.16595951,19.78775918,5.875477911,20.64162431,1.912,0,1.912,17.87575918,5.875477911,18.81658861
05/04/2019 02:00,13.38544262,3.785435978,13.91041335,1.8685,0,1.8685,11.51694262,3.785435978,12.12309749,21.44646998,6.434967545,22.39106701,1.8685,0,1.8685,19.57796998,6.434967545,20.60838946
05/04/2019 02:30,13.30380611,3.7876919,13.83249316,1.78,0,1.78,11.52380611,3.7876919,12.13032222,22.04626034,6.661197644,23.0306133,1.78,0,1.78,20.26626034,6.661197644,21.33290562
05/04/2019 03:00,12.79705971,3.632636357,13.30266079,1.745,0,1.745,11.05205971,3.632636357,11.63374707,21.5533051,6.510675036,22.51519154,1.745,0,1.745,19.8083051,6.510675036,20.85084747
05/04/2019 03:30,12.56507253,3.541102046,13.05451843,1.7915,0,1.7915,10.77357253,3.541102046,11.34060266,21.45323975,6.462501337,22.40547744,1.7915,0,1.7915,19.66173975,6.462501337,20.69656816
05/04/2019 04:00,12.35092121,3.451321548,12.82407404,1.8505,0,1.8505,10.50042121,3.451321548,11.05307495,20.75547243,6.213763946,21.6656525,1.8505,0,1.8505,18.90497243,6.213763946,19.89997098
05/04/2019 04:30,12.46666977,3.457483904,12.93723503,1.9475,0,1.9475,10.51916977,3.457483904,11.07281029,19.36060191,5.72340982,20.18886639,1.9475,0,1.9475,17.41310191,5.72340982,18.32958096
05/04/2019 05:00,12.31686045,3.427143298,12.78477073,1.89,0,1.89,10.42686045,3.427143298,10.97564258,18.81060065,5.561532484,19.61553824,1.89,0,1.89,16.92060065,5.561532484,17.81115858
