Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2019 05:30,12.45308445,3.479642036,12.93008975,1.8665,0,1.8665,10.58658445,3.479642036,11.1437731,18.78710065,5.561532484,19.59300371,1.8665,0,1.8665,16.92060065,5.561532484,17.81115858
05/04/2019 06:00,12.82617788,3.636948091,13.33185023,1.761,0,1.761,11.06517788,3.636948091,11.64755567,19.15411992,5.716842056,19.98906183,1.761,0,1.761,17.39311992,5.716842056,18.30854728
05/04/2019 06:30,12.71348474,3.620779087,13.21902929,1.6975,0,1.6975,11.01598474,3.620779087,11.59577341,20.70119669,6.246213042,21.62301371,1.6975,0,1.6975,19.00369669,6.246213042,20.00389125
05/04/2019 07:00,14.29024825,4.148568029,14.88024905,1.6685,0,1.6685,12.62174825,4.148568029,13.28605079,22.51169366,6.850826457,23.53104703,1.6685,0,1.6685,20.84319366,6.850826457,21.94020385
05/04/2019 07:30,15.01864605,4.21591468,15.59915593,2.192,0,2.192,12.82664605,4.21591468,13.50173268,23.84620977,7.117394562,24.88571931,2.192,0,2.192,21.65420977,7.117394562,22.79390502
05/04/2019 08:00,15.27044683,3.947807311,15.77249913,3.2595,0,3.2595,12.01094683,3.947807311,12.64310193,24.07842988,6.842851338,25.03188766,3.2595,0,3.2595,20.81892988,6.842851338,21.91466303
05/04/2019 08:30,15.07812623,3.410632109,15.45905243,4.7015,0,4.7015,10.37662623,3.410632109,10.92276446,22.36943363,5.807168957,23.11092323,4.7015,0,4.7015,17.66793363,5.807168957,18.59782488
05/04/2019 09:00,15.87347909,2.98493783,16.15169318,6.792,0,6.792,9.081479095,2.98493783,9.559451679,20.0952271,4.372559297,20.56544255,6.792,0,6.792,13.3032271,4.372559297,14.00339695
05/04/2019 09:30,17.91738458,3.323451393,18.22300742,7.806,0,7.806,10.11138458,3.323451393,10.64356272,18.69231025,3.578157144,19.03170174,7.806,0,7.806,10.88631025,3.578157144,11.45927395
05/04/2019 10:00,17.869785,3.414792843,18.19313129,7.4805,0,7.4805,10.389285,3.414792843,10.93608947,18.12271047,3.497925426,18.45719689,7.4805,0,7.4805,10.64221047,3.497925426,11.20232681
05/04/2019 10:30,16.51200045,2.952405121,16.77387417,7.5295,0,7.5295,8.982500445,2.952405121,9.455263626,18.86907498,3.727138054,19.23365666,7.5295,0,7.5295,11.33957498,3.727138054,11.93639471
05/04/2019 11:00,16.47029464,2.398340417,16.64399719,9.1735,0,9.1735,7.296794641,2.398340417,7.680836464,18.28231739,2.993923495,18.52583891,9.1735,0,9.1735,9.108817395,2.993923495,9.588228837
05/04/2019 11:30,18.25506251,3.202389781,18.53382333,8.512,0,8.512,9.743062505,3.202389781,10.25585527,18.24949266,3.200559063,18.52802096,8.512,0,8.512,9.737492663,3.200559063,10.24999228
05/04/2019 12:00,17.65457094,3.058757598,17.91758558,8.3485,0,8.3485,9.306070936,3.058757598,9.795864143,18.78497925,3.430304844,19.09561302,8.3485,0,8.3485,10.43647925,3.430304844,10.98576763
05/04/2019 12:30,18.05915315,2.842181796,18.28143895,9.412,0,9.412,8.647153152,2.842181796,9.102266476,18.20451551,2.889960092,18.43247824,9.412,0,9.412,8.792515507,2.889960092,9.255279481
05/04/2019 13:00,19.52623999,3.254544549,19.79560831,9.6245,0,9.6245,9.901739992,3.254544549,10.4228842,18.97899878,3.074675062,19.22644069,9.6245,0,9.6245,9.354498782,3.074675062,9.846840823
05/04/2019 13:30,18.55525417,3.767460755,18.93386431,7.093,0,7.093,11.46225417,3.767460755,12.0655307,18.92146415,3.887828154,19.31675473,7.093,0,7.093,11.82846415,3.887828154,12.45101489
05/04/2019 14:00,18.31908174,4.255171291,18.80678703,5.373,0,5.373,12.94608174,4.255171291,13.62745446,18.82328773,4.420895786,19.33547208,5.373,0,5.373,13.45028773,4.420895786,14.15819761
05/04/2019 14:30,19.11835967,4.161752016,19.56608945,6.4565,0,6.4565,12.66185967,4.161752016,13.32827334,19.77067575,4.376157944,20.24920685,6.4565,0,6.4565,13.31417575,4.376157944,14.01492185
05/04/2019 15:00,18.98755518,4.050556707,19.41479491,6.664,0,6.664,12.32355518,4.050556707,12.97216335,18.86382866,4.009889766,19.28531171,6.664,0,6.664,12.19982866,4.009889766,12.8419249
05/04/2019 15:30,17.75033062,3.74480668,18.14105328,6.357,0,6.357,11.39333062,3.74480668,11.9929796,19.20780617,4.223855726,19.66674287,6.357,0,6.357,12.85080617,4.223855726,13.52716439
05/04/2019 16:00,17.85083062,3.74480668,18.23940051,6.4575,0,6.4575,11.39333062,3.74480668,11.9929796,20.44179624,4.596415897,20.95218539,6.4575,0,6.4575,13.98429624,4.596415897,14.72031183
05/04/2019 16:30,18.65978612,4.54595956,19.20555561,4.829,0,4.829,13.83078612,4.54595956,14.55872223,21.45160799,5.463587034,22.13644662,4.829,0,4.829,16.62260799,5.463587034,17.4974821
05/04/2019 17:00,18.27443151,4.783645955,18.89015923,3.7205,0,3.7205,14.55393151,4.783645955,15.31992791,24.29014019,6.760913779,25.21350562,3.7205,0,3.7205,20.56964019,6.760913779,21.65225283
05/04/2019 17:30,18.20621801,4.892041536,18.85201434,3.3225,0,3.3225,14.88371801,4.892041536,15.66707159,25.33480275,7.235094033,26.34765295,3.3225,0,3.3225,22.01230275,7.235094033,23.170845
05/04/2019 18:00,17.21570477,4.401969184,17.76957578,3.823,0,3.823,13.39270477,4.401969184,14.09758397,26.31597735,7.393084134,27.33474633,3.823,0,3.823,22.49297735,7.393084134,23.67681827
05/04/2019 18:30,16.5437814,4.02335028,17.02598163,4.303,0,4.303,12.2407814,4.02335028,12.88503305,27.45947343,7.611164749,28.4947804,4.303,0,4.303,23.15647343,7.611164749,24.37523519
05/04/2019 19:00,15.56559083,3.964124504,16.06243757,3.505,0,3.505,12.06059083,3.964124504,12.69535876,27.37327823,7.845123672,28.47529326,3.505,0,3.505,23.86827823,7.845123672,25.1245034
05/04/2019 19:30,14.9137482,3.784550365,15.38644555,3.3995,0,3.3995,11.5142482,3.784550365,12.12026126,26.82916721,7.700959201,27.91252382,3.3995,0,3.3995,23.42966721,7.700959201,24.66280759
05/04/2019 20:00,14.74839872,3.713932759,15.20883169,3.449,0,3.449,11.29939872,3.713932759,11.89410392,26.24923915,7.494076202,27.29805367,3.449,0,3.449,22.80023915,7.494076202,24.00025174
05/04/2019 20:30,14.92050544,3.859574892,15.41161253,3.178,0,3.178,11.74250544,3.859574892,12.36053204,25.8294123,7.445159183,26.8810144,3.178,0,3.178,22.6514123,7.445159183,23.8435919
05/04/2019 21:00,15.44075475,4.112250573,15.97897094,2.9295,0,2.9295,12.51125475,4.112250573,13.16974185,24.81654202,7.19392282,25.83821362,2.9295,0,2.9295,21.88704202,7.19392282,23.0389916
05/04/2019 21:30,14.0248477,3.691401128,14.50250997,2.794,0,2.794,11.2308477,3.691401128,11.82194495,23.28663667,6.735603945,24.24120062,2.794,0,2.794,20.49263667,6.735603945,21.57119649
05/04/2019 22:00,13.94062868,3.689192692,14.42051562,2.7165,0,2.7165,11.22412868,3.689192692,11.8148723,21.43276452,6.151738657,22.29814529,2.7165,0,2.7165,18.71626452,6.151738657,19.70133108
05/04/2019 22:30,13.19854993,3.402389927,13.63003953,2.847,0,2.847,10.35154993,3.402389927,10.89636835,20.21171569,5.707506039,21.00212076,2.847,0,2.847,17.36471569,5.707506039,18.2786481
05/04/2019 23:00,13.18427678,3.391289228,13.61344911,2.8665,0,2.8665,10.31777678,3.391289228,10.86081766,18.7250408,5.212450292,19.43699542,2.8665,0,2.8665,15.8585408,5.212450292,16.69320084
05/04/2019 23:30,12.7539601,3.277460441,13.16834254,2.7825,0,2.7825,9.971460104,3.277460441,10.49627379,18.09844568,5.0341079,18.78552577,2.7825,0,2.7825,15.31594568,5.0341079,16.12204808
06/04/2019 00:00,12.88925799,3.303360054,13.30583177,2.839,0,2.839,10.05025799,3.303360054,10.57921894,17.44192325,4.799748762,18.09028123,2.839,0,2.839,14.60292325,4.799748762,15.37149816
06/04/2019 00:30,13.28265581,3.459122735,13.7256867,2.7585,0,2.7585,10.52415581,3.459122735,11.07805875,17.56430143,4.866431594,18.22599356,2.7585,0,2.7585,14.80580143,4.866431594,15.58505413
06/04/2019 01:00,12.89175729,3.386352561,13.32909561,2.589,0,2.589,10.30275729,3.386352561,10.84500767,17.23312593,4.813291429,17.89269135,2.589,0,2.589,14.64412593,4.813291429,15.4148694
06/04/2019 01:30,12.8948896,3.469553126,13.35350054,2.339,0,2.339,10.5558896,3.469553126,11.11146273,20.76060127,6.054887528,21.62554573,2.339,0,2.339,18.42160127,6.054887528,19.39115923
06/04/2019 02:00,12.26081495,3.310281144,12.69982459,2.1895,0,2.1895,10.07131495,3.310281144,10.60138416,22.12035413,6.550954957,23.07000386,2.1895,0,2.1895,19.93085413,6.550954957,20.97984646
06/04/2019 02:30,12.29712564,3.251384464,12.71970125,2.405,0,2.405,9.892125638,3.251384464,10.41276383,23.0449757,6.784031943,24.02278074,2.405,0,2.405,20.6399757,6.784031943,21.72629021
06/04/2019 03:00,12.33197282,3.338764206,12.77595006,2.174,0,2.174,10.15797282,3.338764206,10.69260296,22.19281963,6.579867818,23.14769759,2.174,0,2.174,20.01881963,6.579867818,21.07244172
06/04/2019 03:30,11.68597821,3.181819318,12.1114021,2.0055,0,2.0055,9.680478209,3.181819318,10.18997706,21.68029754,6.466793223,22.62420642,2.0055,0,2.0055,19.67479754,6.466793223,20.7103132
06/04/2019 04:00,11.59095868,3.124457521,12.00468899,2.085,0,2.085,9.505958675,3.124457521,10.00627229,21.05313395,6.234524133,21.95686089,2.085,0,2.085,18.96813395,6.234524133,19.96645679
06/04/2019 04:30,11.1594968,2.997269302,11.55499857,2.0405,0,2.0405,9.118996796,2.997269302,9.598943996,20.32890717,6.011108744,21.19900693,2.0405,0,2.0405,18.28840717,6.011108744,19.25095491
06/04/2019 05:00,11.11576813,3.008862429,11.51579586,1.9615,0,1.9615,9.154268132,3.008862429,9.636071717,19.53698577,5.776782813,20.37314489,1.9615,0,1.9615,17.57548577,5.776782813,18.50051134
06/04/2019 05:30,11.06244299,2.971121231,11.45448411,2.023,0,2.023,9.039442992,2.971121231,9.51520315,19.38052278,5.705141843,20.20280443,2.023,0,2.023,17.35752278,5.705141843,18.27107661
06/04/2019 06:00,10.97721085,2.900049163,11.35382945,2.154,0,2.154,8.823210851,2.900049163,9.28759037,19.02445068,5.545048985,19.81608669,2.154,0,2.154,16.87045068,5.545048985,17.75836913
06/04/2019 06:30,11.69924677,3.114034323,12.10659262,2.225,0,2.225,9.474246773,3.114034323,9.97289134,19.59674768,5.709817342,20.41162742,2.225,0,2.225,17.37174768,5.709817342,18.28605019
06/04/2019 07:00,12.2653676,3.206762954,12.67764059,2.509,0,2.509,9.7563676,3.206762954,10.26986063,20.12787591,5.791044463,20.94439268,2.509,0,2.509,17.61887591,5.791044463,18.54618517
06/04/2019 07:30,12.24401906,3.052331208,12.61874513,2.9575,0,2.9575,9.286519062,3.052331208,9.775283223,21.52757401,6.10368816,22.37613577,2.9575,0,2.9575,18.57007401,6.10368816,19.54744633
06/04/2019 08:00,11.50492816,2.195257525,11.7124945,4.826,0,4.826,6.678928158,2.195257525,7.030450693,22.27598249,5.735531881,23.00251556,4.826,0,4.826,17.44998249,5.735531881,18.36840262
06/04/2019 08:30,13.22863982,1.94667757,13.3711056,7.306,0,7.306,5.922639821,1.94667757,6.234357706,20.82978003,4.445051537,21.29878445,7.306,0,7.306,13.52378003,4.445051537,14.23555792
06/04/2019 09:00,15.98013063,2.306419303,16.145716,8.963,0,8.963,7.017130633,2.306419303,7.386453298,18.93257064,3.276839403,19.21405494,8.963,0,8.963,9.969570635,3.276839403,10.49428488
06/04/2019 09:30,15.80398334,2.15731265,15.95054505,9.2405,0,9.2405,6.563483343,2.15731265,6.908929835,18.22458435,2.952925727,18.46226544,9.2405,0,9.2405,8.984084354,2.952925727,9.456930899
06/04/2019 10:00,17.11999691,1.665112661,17.2007818,12.054,0,12.054,5.065996911,1.665112661,5.332628327,17.47029376,1.780249668,17.56076459,12.054,0,12.054,5.416293759,1.780249668,5.701361852
06/04/2019 10:30,25.98726553,2.007361107,26.06467856,19.88,0,19.88,6.107265534,2.007361107,6.428700562,25.90959511,1.981832073,25.98528001,19.88,0,19.88,6.02959511,1.981832073,6.346942221
06/04/2019 11:00,30.94239199,2.603635639,31.05173974,23.021,0,23.021,7.921391994,2.603635639,8.338307362,34.57568393,3.79784095,34.78363862,23.021,0,23.021,11.55468393,3.79784095,12.16282519
06/04/2019 11:30,33.73383567,2.747745107,33.84555764,25.374,0,25.374,8.359835671,2.747745107,8.799827022,41.15481048,5.186901572,41.48038541,25.374,0,25.374,15.78081048,5.186901572,16.61137946
06/04/2019 12:00,34.58332528,2.746098271,34.6921813,26.2285,0,26.2285,8.354825281,2.746098271,8.794552927,44.8683063,6.126608054,45.28465785,26.2285,0,26.2285,18.6398063,6.126608054,19.62084874
06/04/2019 12:30,33.94124762,2.439739159,34.02882039,26.5185,0,26.5185,7.422747617,2.439739159,7.813418545,47.38507515,6.858511581,47.87885262,26.5185,0,26.5185,20.86657515,6.858511581,21.96481595
06/04/2019 13:00,30.35106678,1.786748746,30.4036137,24.915,0,24.915,5.436066782,1.786748746,5.72217556,45.25968174,6.686973513,45.75100443,24.915,0,24.915,20.34468174,6.686973513,21.41545446
06/04/2019 13:30,32.19650329,2.155347101,32.2685659,25.639,0,25.639,6.557503291,2.155347101,6.902635043,46.16251169,6.745752076,46.65278831,25.639,0,25.639,20.52351169,6.745752076,21.60369652
06/04/2019 14:00,30.95006942,1.994313627,31.01425614,24.8825,0,24.8825,6.067569424,1.994313627,6.386915183,44.14551884,6.331448112,44.59724284,24.8825,0,24.8825,19.26301884,6.331448112,20.27686194
06/04/2019 14:30,30.49533836,2.198514852,30.57448494,23.8065,0,23.8065,6.688838364,2.198514852,7.040882488,42.22845668,6.055004348,42.66035199,23.8065,0,23.8065,18.42195668,6.055004348,19.39153335
06/04/2019 15:00,24.11081151,1.49840888,24.15732727,19.552,0,19.552,4.558811506,1.49840888,4.798748953,31.66272369,3.980602378,31.91196118,19.552,0,19.552,12.11072369,3.980602378,12.7481302
06/04/2019 15:30,29.38095721,2.719353878,29.50653371,21.1075,0,21.1075,8.273457206,2.719353878,8.708902322,34.14461534,4.285092589,34.41245087,21.1075,0,21.1075,13.03711534,4.285092589,13.7232793
06/04/2019 16:00,29.41570582,2.529620522,29.52427355,21.7195,0,21.7195,7.696205817,2.529620522,8.101269281,34.72939798,4.276146676,34.9916635,21.7195,0,21.7195,13.00989798,4.276146676,13.69462945
06/04/2019 16:30,19.90442958,1.565663589,19.96591143,15.141,0,15.141,4.76342958,1.565663589,5.014136399,22.16737213,2.309456836,22.28735018,15.141,0,15.141,7.026372129,2.309456836,7.396181188
06/04/2019 17:00,14.22569967,1.761483747,14.33434184,8.8665,0,8.8665,5.359199666,1.761483747,5.641262807,16.56168893,2.529286288,16.75371091,8.8665,0,8.8665,7.69518893,2.529286288,8.100198873
06/04/2019 17:30,13.71861562,1.589061309,13.81034143,8.884,0,8.884,4.834615621,1.589061309,5.089069074,18.17067143,3.052381289,18.42526341,8.884,0,8.884,9.28667143,3.052381289,9.775443611
06/04/2019 18:00,13.02549787,2.157481768,13.20296643,6.4615,0,6.4615,6.563997875,2.157481768,6.909471447,19.69043018,4.348139078,20.16480484,6.4615,0,6.4615,13.22893018,4.348139078,13.92518966
06/04/2019 18:30,11.79884466,2.297450837,12.02044157,4.809,0,4.809,6.989844658,2.297450837,7.357731219,22.52780958,5.823891071,23.26843165,4.809,0,4.809,17.71880958,5.823891071,18.6513785
06/04/2019 19:00,9.831287094,1.900217175,10.01324279,4.05,0,4.05,5.781287094,1.900217175,6.085565362,24.06647931,6.579098592,24.94954839,4.05,0,4.05,20.01647931,6.579098592,21.06997822
06/04/2019 19:30,9.544313419,2.041888677,9.760288316,3.332,0,3.332,6.212313419,2.041888677,6.539277284,24.17005558,6.849137653,25.12174901,3.332,0,3.332,20.83805558,6.849137653,21.93479535
06/04/2019 20:00,9.677747273,2.426098655,9.977211382,2.2965,0,2.2965,7.381247273,2.426098655,7.769733972,23.76307404,7.055721679,24.78844279,2.2965,0,2.2965,21.46657404,7.055721679,22.59639373
06/04/2019 20:30,9.863662039,2.535851131,10.18441799,2.1485,0,2.1485,7.715162039,2.535851131,8.121223199,24.55924213,7.366054723,25.64010796,2.1485,0,2.1485,22.41074213,7.366054723,23.59025487
06/04/2019 21:00,10.28125606,2.64533384,10.61612063,2.233,0,2.233,8.048256055,2.64533384,8.471848479,23.67222866,7.046733689,24.69880292,2.233,0,2.233,21.43922866,7.046733689,22.56760912
06/04/2019 21:30,10.4943432,2.758594157,10.85085623,2.1015,0,2.1015,8.392843199,2.758594157,8.834571788,22.42726057,6.680754424,23.40116442,2.1015,0,2.1015,20.32576057,6.680754424,21.39553744
06/04/2019 22:00,9.671961487,2.479415889,9.984705411,2.1285,0,2.1285,7.543461487,2.479415889,7.940485776,21.41870872,6.340384993,22.3374476,2.1285,0,2.1285,19.29020872,6.340384993,20.30548287
06/04/2019 22:30,9.511151542,2.383831282,9.805338099,2.2585,0,2.2585,7.252651542,2.383831282,7.634370044,20.16469948,5.885483153,21.00604715,2.2585,0,2.2585,17.90619948,5.885483153,18.84863103
06/04/2019 23:00,10.52000751,2.695705158,10.85989799,2.3185,0,2.3185,8.201507512,2.695705158,8.633165802,18.47859223,5.311565455,19.22683277,2.3185,0,2.3185,16.16009223,5.311565455,17.0106234
06/04/2019 23:30,11.53723355,2.998826197,11.92060051,2.4135,0,2.4135,9.123733548,2.998826197,9.603930051,16.98329561,4.788860231,17.64555219,2.4135,0,2.4135,14.56979561,4.788860231,15.33662695
07/04/2019 00:00,11.23624903,2.900061711,11.60446682,2.413,0,2.413,8.823249026,2.900061711,9.287630553,16.12121602,4.505672717,16.73901707,2.413,0,2.413,13.70821602,4.505672717,14.42970108
07/04/2019 00:30,10.83321603,2.684927119,11.1609768,2.6645,0,2.6645,8.168716032,2.684927119,8.598648455,16.50849463,4.550300986,17.12412433,2.6645,0,2.6645,13.84399463,4.550300986,14.57262592
07/04/2019 01:00,10.52312814,2.588100761,10.83671958,2.649,0,2.649,7.874128138,2.588100761,8.288555935,16.38758474,4.515654433,16.99835488,2.649,0,2.649,13.73858474,4.515654433,14.46166815
07/04/2019 01:30,11.14886819,2.846361027,11.50647787,2.489,0,2.489,8.659868189,2.846361027,9.115650725,19.39022517,5.555164071,20.17029201,2.489,0,2.489,16.90122517,5.555164071,17.79076333
07/04/2019 02:00,11.52339486,2.960916205,11.89771633,2.515,0,2.515,9.008394865,2.960916205,9.48252091,20.37886637,5.871568934,21.2078645,2.515,0,2.515,17.86386637,5.871568934,18.80406987
07/04/2019 02:30,11.33218786,2.955589219,11.71127616,2.34,0,2.34,8.992187857,2.955589219,9.465460902,20.94969706,6.116711627,21.8243893,2.34,0,2.34,18.60969706,6.116711627,19.58915481
07/04/2019 03:00,11.30430304,2.967131022,11.68722096,2.277,0,2.277,9.02730304,2.967131022,9.502424252,20.35001223,5.940311852,21.19929958,2.277,0,2.277,18.07301223,5.940311852,19.0242234
07/04/2019 03:30,11.01161725,2.887035377,11.38379057,2.228,0,2.228,8.783617252,2.887035377,9.245912897,19.42128368,5.651159061,20.22676095,2.228,0,2.228,17.19328368,5.651159061,18.09819335
07/04/2019 04:00,10.59642641,2.76683861,10.95169615,2.1785,0,2.1785,8.417926412,2.76683861,8.860975171,18.81227022,5.467255881,19.59062015,2.1785,0,2.1785,16.63377022,5.467255881,17.50923181
07/04/2019 04:30,10.58738053,2.681694346,10.92172656,2.4285,0,2.4285,8.15888053,2.681694346,8.588295294,18.14373608,5.165348308,18.86467551,2.4285,0,2.4285,15.71523608,5.165348308,16.54235377
07/04/2019 05:00,10.28784391,2.599839967,10.61126289,2.378,0,2.378,7.909843909,2.599839967,8.326151483,17.3515998,4.921584251,18.03607516,2.378,0,2.378,14.9735998,4.921584251,15.761684
07/04/2019 05:30,10.17236345,2.616444937,10.5034643,2.212,0,2.212,7.960363449,2.616444937,8.379329946,17.15454344,4.911376521,17.84376586,2.212,0,2.212,14.94254344,4.911376521,15.7289931
07/04/2019 06:00,10.00138818,2.561727163,10.32425356,2.2075,0,2.2075,7.793888182,2.561727163,8.204092823,17.12342371,4.902627038,17.8114399,2.2075,0,2.2075,14.91592371,4.902627038,15.70097233
07/04/2019 06:30,9.972364384,2.555638685,10.29462678,2.197,0,2.197,7.775364384,2.555638685,8.184594088,17.57322964,5.053922279,18.28552789,2.197,0,2.197,15.37622964,5.053922279,16.18550488
07/04/2019 07:00,10.49844579,2.670540537,10.83278131,2.3735,0,2.3735,8.124945792,2.670540537,8.552574518,17.97262107,5.127183151,18.68965263,2.3735,0,2.3735,15.59912107,5.127183151,16.42012744
07/04/2019 07:30,11.50464339,2.928786849,11.87158843,2.594,0,2.594,8.91064339,2.928786849,9.379624621,18.77230734,5.317552473,19.51091713,2.594,0,2.594,16.17830734,5.317552473,17.0297972
07/04/2019 08:00,12.46381062,3.105180838,12.84479362,3.0165,0,3.0165,9.447310621,3.105180838,9.944537496,19.40083063,5.385269052,20.13438233,3.0165,0,3.0165,16.38433063,5.385269052,17.24666382
07/04/2019 08:30,12.93392129,3.175062587,13.31793312,3.274,0,3.274,9.659921295,3.175062587,10.16833821,20.15527082,5.548605393,20.90507028,3.274,0,3.274,16.88127082,5.548605393,17.76975875
07/04/2019 09:00,13.3804574,3.1627488,13.74916798,3.758,0,3.758,9.6224574,3.1627488,10.12890253,20.51822144,5.508818387,21.24486976,3.758,0,3.758,16.76022144,5.508818387,17.64233836
07/04/2019 09:30,14.22350539,3.345019909,14.61154556,4.0465,0,4.0465,10.17700539,3.345019909,10.71263725,21.21372241,5.642593136,21.9513297,4.0465,0,4.0465,17.16722241,5.642593136,18.07076043
07/04/2019 10:00,14.90522311,3.43301447,15.29546548,4.4605,0,4.4605,10.44472311,3.43301447,10.99444538,21.1104356,5.472569184,21.80824396,4.4605,0,4.4605,16.6499356,5.472569184,17.526248
07/04/2019 10:30,15.89305504,2.6653175,16.11499661,7.784,0,7.784,8.10905504,2.6653175,8.53584741,20.2191141,4.087224352,20.62808712,7.784,0,7.784,12.4351141,4.087224352,13.08959379
07/04/2019 11:00,16.91576535,1.705136011,17.00148835,11.728,0,11.728,5.187765348,1.705136011,5.460805629,18.8686314,2.347012042,19.01403998,11.728,0,11.728,7.140631398,2.347012042,7.516454103
07/04/2019 11:30,20.49703635,1.301107977,20.5382906,16.5385,0,16.5385,3.958536346,1.301107977,4.166880364,19.45239965,0.957752501,19.47596319,16.5385,0,16.5385,2.913899655,0.957752501,3.067262794
07/04/2019 12:00,16.45167085,1.02275675,16.48343123,13.34,0,13.34,3.111670854,1.02275675,3.275443004,16.45381076,1.023460103,16.48561067,13.34,0,13.34,3.113810759,1.023460103,3.277695536
07/04/2019 12:30,15.99850538,1.09451984,16.03590185,12.6685,0,12.6685,3.330005384,1.09451984,3.505268826,16.46037103,1.246327737,16.50748761,12.6685,0,12.6685,3.79187103,1.246327737,3.99144319
07/04/2019 13:00,16.16957864,1.737121343,16.26262168,10.8845,0,10.8845,5.285078639,1.737121343,5.563240673,16.00319486,1.68243364,16.09138989,10.8845,0,10.8845,5.118694859,1.68243364,5.388099852
07/04/2019 13:30,17.1691377,1.18034988,17.20966342,13.578,0,13.578,3.591137695,1.18034988,3.780144942,17.63556847,1.333658263,17.68592434,13.578,0,13.578,4.057568473,1.333658263,4.271124708
07/04/2019 14:00,18.8717802,1.925359243,18.96974159,13.014,0,13.014,5.857780199,1.925359243,6.16608442,15.60542322,0.851759623,15.62865088,13.014,0,13.014,2.591423222,0.851759623,2.727813918
07/04/2019 14:30,18.30923041,1.433631456,18.36527204,13.9475,0,13.9475,4.361730408,1.433631456,4.591295166,16.70885969,0.907615039,16.73349208,13.9475,0,13.9475,2.761359689,0.907615039,2.90669441
07/04/2019 15:00,16.85802703,1.092719192,16.89340435,13.5335,0,13.5335,3.324527029,1.092719192,3.499502136,16.36797288,0.931646182,16.39446555,13.5335,0,13.5335,2.83447288,0.931646182,2.983655663
07/04/2019 15:30,16.26414414,1.248389607,16.3119852,12.466,0,12.466,3.798144137,1.248389607,3.99804646,15.46128139,0.984501382,15.49259388,12.466,0,12.466,2.995281387,0.984501382,3.152927776
07/04/2019 16:00,16.65436616,1.809033324,16.75232861,11.1505,0,11.1505,5.503866162,1.809033324,5.793543328,15.73333933,1.506306444,15.80528157,11.1505,0,11.1505,4.582839329,1.506306444,4.824041398
07/04/2019 16:30,16.66700844,1.739892083,16.75757723,11.3735,0,11.3735,5.293508435,1.739892083,5.572114142,17.17033526,1.905327612,17.27572535,11.3735,0,11.3735,5.796835264,1.905327612,6.101931857
07/04/2019 17:00,17.03788598,0.921099728,17.06276599,14.2355,0,14.2355,2.80238598,0.921099728,2.949879979,19.01310775,1.570323728,19.07784534,14.2355,0,14.2355,4.777607749,1.570323728,5.029060788
07/04/2019 17:30,16.47396596,0.865742744,16.49669861,13.84,0,13.84,2.633965958,0.865742744,2.772595745,19.35499992,1.812692815,19.43969849,13.84,0,13.84,5.514999923,1.812692815,5.805263077
07/04/2019 18:00,14.78550848,1.021224301,14.82073412,11.6785,0,11.6785,3.107008476,1.021224301,3.270535238,20.59509563,2.930743257,20.80257725,11.6785,0,11.6785,8.916595635,2.930743257,9.385890142
07/04/2019 18:30,12.76985806,1.548055483,12.86334912,8.06,0,8.06,4.709858062,1.548055483,4.957745329,22.33765992,4.692839876,22.82528854,8.06,0,8.06,14.27765992,4.692839876,15.02911571
07/04/2019 19:00,12.62129975,2.481499176,12.86293301,5.0715,0,5.0715,7.549799753,2.481499176,7.947157635,23.04713378,5.908305103,23.79240308,5.0715,0,5.0715,17.97563378,5.908305103,18.92171977
07/04/2019 19:30,12.20994359,3.005961944,12.57451907,3.0645,0,3.0645,9.145443593,3.005961944,9.626782729,23.79216394,6.812853674,24.74837449,3.0645,0,3.0645,20.72766394,6.812853674,21.81859362
07/04/2019 20:00,11.24444302,2.966519664,11.62917615,2.219,0,2.219,9.025443025,2.966519664,9.500466342,24.66971731,7.379193928,25.74970786,2.219,0,2.219,22.45071731,7.379193928,23.63233401
07/04/2019 20:30,10.80297249,2.882386217,11.18089285,2.0335,0,2.0335,8.769472485,2.882386217,9.231023669,25.04058417,7.562062874,26.15751614,2.0335,0,2.0335,23.00708417,7.562062874,24.21798334
07/04/2019 21:00,11.30850997,3.080430711,11.72055678,1.9365,0,1.9365,9.372009972,3.080430711,9.865273654,23.69469157,7.151571726,24.75042195,1.9365,0,1.9365,21.75819157,7.151571726,22.90335955
07/04/2019 21:30,10.81086522,2.921628712,11.19869284,1.922,0,1.922,8.888865224,2.921628712,9.356700236,22.96754924,6.917337521,23.9866187,1.922,0,1.922,21.04554924,6.917337521,22.15320973
07/04/2019 22:00,11.04898414,2.996772115,11.44817424,1.9315,0,1.9315,9.117484136,2.996772115,9.597351722,21.61996578,6.471285758,22.56768619,1.9315,0,1.9315,19.68846578,6.471285758,20.72470082
07/04/2019 22:30,11.08473182,3.023148255,11.48959116,1.887,0,1.887,9.197731825,3.023148255,9.681822974,19.99340068,5.951286105,20.86034221,1.887,0,1.887,18.10640068,5.951286105,19.05936913
07/04/2019 23:00,11.13166909,3.033974211,11.53772318,1.901,0,1.901,9.230669092,3.033974211,9.716493781,18.55399482,5.4735747,19.34452749,1.901,0,1.901,16.65299482,5.4735747,17.52946823
07/04/2019 23:30,10.66824758,2.869329272,11.04737783,1.9385,0,1.9385,8.72974758,2.869329272,9.189207978,17.75887561,5.199906003,18.50450447,1.9385,0,1.9385,15.82037561,5.199906003,16.65302696
08/04/2019 00:00,10.64230695,2.865075893,11.02122303,1.9255,0,1.9255,8.716806952,2.865075893,9.175586265,16.53652972,4.802413228,17.21975574,1.9255,0,1.9255,14.61102972,4.802413228,15.38003128
08/04/2019 00:30,10.45060116,2.784151963,10.81510826,1.98,0,1.98,8.47060116,2.784151963,8.916422274,16.94472656,4.918667757,17.64417894,1.98,0,1.98,14.96472656,4.918667757,15.75234374
08/04/2019 01:00,10.55758452,2.782503072,10.9181003,2.092,0,2.092,8.465584517,2.782503072,8.911141597,16.70596042,4.803376505,17.38279435,2.092,0,2.092,14.61396042,4.803376505,15.38311624
08/04/2019 01:30,11.05082682,2.95694963,11.43959459,2.0545,0,2.0545,8.996326818,2.95694963,9.469817703,19.94544206,5.880468282,20.79424358,2.0545,0,2.0545,17.89094206,5.880468282,18.83257059
08/04/2019 02:00,10.888393,2.920487447,11.27325814,2.003,0,2.003,8.885392999,2.920487447,9.353045262,21.20922175,6.312779811,22.12876581,2.003,0,2.003,19.20622175,6.312779811,20.21707553
08/04/2019 02:30,10.94916652,2.958376022,11.34179158,1.9485,0,1.9485,9.000666523,2.958376022,9.474385814,21.92118604,6.564704438,22.88304485,1.9485,0,1.9485,19.97268604,6.564704438,21.02388004
08/04/2019 03:00,10.72736826,2.940693389,11.12313389,1.7805,0,1.7805,8.946868263,2.940693389,9.417756066,21.23782045,6.395311962,22.17983392,1.7805,0,1.7805,19.45732045,6.395311962,20.48138995
08/04/2019 03:30,10.30456127,2.77920859,10.67276831,1.849,0,1.849,8.455561269,2.77920859,8.90059081,20.29355165,6.062430954,21.17973814,1.849,0,1.849,18.44455165,6.062430954,19.41531753
08/04/2019 04:00,10.32511976,2.751782693,10.6855232,1.953,0,1.953,8.372119765,2.751782693,8.812757647,19.80457274,5.867528211,20.65548326,1.953,0,1.953,17.85157274,5.867528211,18.7911292
08/04/2019 04:30,9.835072437,2.586767717,10.16956327,1.965,0,1.965,7.870072437,2.586767717,8.284286776,19.00797659,5.601755509,19.81622665,1.965,0,1.965,17.04297659,5.601755509,17.93997535
08/04/2019 05:00,9.639281031,2.566293522,9.975048934,1.8315,0,1.8315,7.807781031,2.566293522,8.218716875,18.70195068,5.545048985,19.50667905,1.8315,0,1.8315,16.87045068,5.545048985,17.75836913
08/04/2019 05:30,10.05033501,2.715862533,10.41081857,1.7875,0,1.7875,8.262835015,2.715862533,8.697721068,18.6178307,5.531862186,19.42228409,1.7875,0,1.7875,16.8303307,5.531862186,17.71613758
08/04/2019 06:00,10.08982656,2.756945266,10.4597011,1.702,0,1.702,8.387826556,2.756945266,8.829291112,18.52298653,5.528790905,19.3305085,1.702,0,1.702,16.82098653,5.528790905,17.70630161
08/04/2019 06:30,10.50483433,2.896145541,10.89675197,1.6935,0,1.6935,8.811334335,2.896145541,9.275088773,19.98062125,6.010686084,20.86512815,1.6935,0,1.6935,18.28712125,6.010686084,19.24960131
08/04/2019 07:00,10.7688274,2.989653891,11.17612071,1.673,0,1.673,9.095827404,2.989653891,9.574555162,21.53166371,6.527227112,22.4992719,1.673,0,1.673,19.85866371,6.527227112,20.90385654
08/04/2019 07:30,10.97072553,2.987976985,11.3703485,1.88,0,1.88,9.090725527,2.987976985,9.569184765,23.15664801,6.993296012,24.18959562,1.88,0,1.88,21.27664801,6.993296012,22.39647159
08/04/2019 08:00,11.22554586,2.727107094,11.55205579,2.9285,0,2.9285,8.297045859,2.727107094,8.733732483,24.43399811,7.068515401,25.43588358,2.9285,0,2.9285,21.50549811,7.068515401,22.63736643
08/04/2019 08:30,12.35340254,2.91786111,12.69332375,3.476,0,3.476,8.877402538,2.91786111,9.34463425,23.54847491,6.597503453,24.45521871,3.476,0,3.476,20.07247491,6.597503453,21.12892095
08/04/2019 09:00,13.15200401,2.406461993,13.37035036,5.8305,0,5.8305,7.321504008,2.406461993,7.706846324,23.12742471,5.685224219,23.81595154,5.8305,0,5.8305,17.29692471,5.685224219,18.20728916
08/04/2019 09:30,14.54507637,1.564725785,14.62899906,9.7845,0,9.7845,4.760576372,1.564725785,5.011133023,21.19728475,3.751200945,21.52664371,9.7845,0,9.7845,11.41278475,3.751200945,12.01345764
08/04/2019 10:00,15.96060523,1.148292509,16.00185911,12.467,0,12.467,3.49360523,1.148292509,3.67747919,18.48579834,1.978283346,18.59135135,12.467,0,12.467,6.018798337,1.978283346,6.335577197
08/04/2019 10:30,20.54754423,1.348112395,20.59172117,16.446,0,16.446,4.10154423,1.348112395,4.317414978,20.90457771,1.465463624,20.9558811,16.446,0,16.446,4.458577708,1.465463624,4.693239693
08/04/2019 11:00,23.94709442,1.839018603,24.01760439,18.352,0,18.352,5.595094421,1.839018603,5.889573075,25.58089686,2.376023497,25.69100566,18.352,0,18.352,7.228896863,2.376023497,7.609365119
08/04/2019 11:30,29.22217361,2.339466182,29.31567043,22.1045,0,22.1045,7.11767361,2.339466182,7.492288011,31.5195238,3.094568673,31.67107096,22.1045,0,22.1045,9.415023799,3.094568673,9.910551368
08/04/2019 12:00,25.95458616,1.994154784,26.03108134,19.8875,0,19.8875,6.067086155,1.994154784,6.386406479,28.67779234,2.889229373,28.82296688,19.8875,0,19.8875,8.790292342,2.889229373,9.252939308
08/04/2019 12:30,23.63105444,1.47778163,23.67721631,19.135,0,19.135,4.496054438,1.47778163,4.732688882,29.06654992,3.264342599,29.24927789,19.135,0,19.135,9.93154992,3.264342599,10.45426307
08/04/2019 13:00,21.23197596,1.124913447,21.26175518,17.8095,0,17.8095,3.422475957,1.124913447,3.60260627,26.04102707,2.705572109,26.18119958,17.8095,0,17.8095,8.231527071,2.705572109,8.664765337
08/04/2019 13:30,22.28473711,1.38958999,22.32801981,18.057,0,18.057,4.227737113,1.38958999,4.450249592,25.36359246,2.401560805,25.47703509,18.057,0,18.057,7.306592462,2.401560805,7.69114996
08/04/2019 14:00,24.47911101,1.782983415,24.54395864,19.0545,0,19.0545,5.424611007,1.782983415,5.710116849,27.88995776,2.904074527,28.04074522,19.0545,0,19.0545,8.835457758,2.904074527,9.300481851
08/04/2019 14:30,23.62667137,1.995168845,23.71076335,17.5565,0,17.5565,6.070171371,1.995168845,6.389654075,25.34684685,2.560563183,25.47585384,17.5565,0,17.5565,7.790346848,2.560563183,8.200365104
08/04/2019 15:00,22.94726249,1.925024738,23.02786521,17.0905,0,17.0905,5.85676249,1.925024738,6.165013147,22.86371321,1.897563417,22.94232178,17.0905,0,17.0905,5.773213208,1.897563417,6.077066535
08/04/2019 15:30,25.03980101,2.334413452,25.14838207,17.9375,0,17.9375,7.10230101,2.334413452,7.476106326,23.78053287,1.92051203,23.85795695,17.9375,0,17.9375,5.843032869,1.92051203,6.150560915
08/04/2019 16:00,25.85802359,2.573768641,25.98579745,18.0275,0,18.0275,7.830523594,2.573768641,8.242656415,22.92633105,1.6101679,22.98280436,18.0275,0,18.0275,4.898831049,1.6101679,5.156664262
08/04/2019 16:30,21.78434155,1.805081027,21.85899939,16.2925,0,16.2925,5.491841555,1.805081027,5.780885847,18.85455427,0.842106517,18.87335053,16.2925,0,16.2925,2.562054274,0.842106517,2.696899236
08/04/2019 17:00,16.03029029,1.280977373,16.08139017,12.133,0,12.133,3.897290293,1.280977373,4.102410835,18.4712297,2.083275358,18.58833943,12.133,0,12.133,6.338229703,2.083275358,6.67182074
08/04/2019 17:30,13.10464309,1.361127912,13.17514098,8.9635,0,8.9635,4.141143094,1.361127912,4.359097994,20.58578027,3.820058789,20.93722041,8.9635,0,8.9635,11.62228027,3.820058789,12.23397923
08/04/2019 18:00,12.11915368,1.647250905,12.23058958,7.1075,0,7.1075,5.011653678,1.647250905,5.275424924,22.84277533,5.171934893,23.42095847,7.1075,0,7.1075,15.73527533,5.171934893,16.56344772
08/04/2019 18:30,13.14526294,2.736217258,13.42701838,4.8205,0,4.8205,8.324762941,2.736217258,8.762908359,25.05176033,6.6496937,25.9192809,4.8205,0,4.8205,20.23126033,6.6496937,21.29606351
08/04/2019 19:00,12.06428892,2.740334347,12.37160052,3.727,0,3.727,8.337288916,2.740334347,8.776093596,25.84006737,7.268213762,26.84280189,3.727,0,3.727,22.11306737,7.268213762,23.27691302
08/04/2019 19:30,13.59544414,3.578036809,14.05839425,2.7095,0,2.7095,10.88594414,3.578036809,11.45888857,26.19398104,7.718975636,27.30764046,2.7095,0,2.7095,23.48448104,7.718975636,24.72050636
08/04/2019 20:00,13.06935534,3.586553409,13.55254273,2.1575,0,2.1575,10.91185534,3.586553409,11.48616352,26.50833884,8.003733675,27.69028315,2.1575,0,2.1575,24.35083884,8.003733675,25.63246194
08/04/2019 20:30,13.524577,3.796819749,14.04742052,1.973,0,1.973,11.551577,3.796819749,12.15955474,26.61776263,8.100341753,27.82302687,1.973,0,1.973,24.64476263,8.100341753,25.9418554
08/04/2019 21:00,14.2688344,4.071519923,14.8383594,1.8815,0,1.8815,12.3873344,4.071519923,13.03929937,25.49282799,7.760668212,26.64793144,1.8815,0,1.8815,23.61132799,7.760668212,24.85402946
08/04/2019 21:30,11.65556374,3.212579394,12.09019571,1.8815,0,1.8815,9.774063738,3.212579394,10.28848814,24.45329729,7.418990994,25.55396595,1.8815,0,1.8815,22.57179729,7.418990994,23.75978662
08/04/2019 22:00,10.17065013,2.746862414,10.53505469,1.8135,0,1.8135,8.357150135,2.746862414,8.797000142,22.86313555,6.918680624,23.88704897,1.8135,0,1.8135,21.04963555,6.918680624,22.1575111
08/04/2019 22:30,9.954239352,2.698903859,10.31362997,1.743,0,1.743,8.211239352,2.698903859,8.643409844,21.34042066,6.441360674,22.2913589,1.743,0,1.743,19.59742066,6.441360674,20.62886386
08/04/2019 23:00,10.006292,2.716670104,10.36851851,1.741,0,1.741,8.265291998,2.716670104,8.700307366,20.36831685,6.122502972,21.26860066,1.741,0,1.741,18.62731685,6.122502972,19.60770195
08/04/2019 23:30,9.886145174,2.684575146,10.24415981,1.7185,0,1.7185,8.167645174,2.684575146,8.597521236,19.13445923,5.724348976,19.97237345,1.7185,0,1.7185,17.41595923,5.724348976,18.33258866
09/04/2019 00:00,10.08735152,2.759418602,10.45796595,1.692,0,1.692,8.39535152,2.759418602,8.837212126,17.97362126,5.351510113,18.75339227,1.692,0,1.692,16.28162126,5.351510113,17.13854869
09/04/2019 00:30,9.943240998,2.710408344,10.30603488,1.697,0,1.697,8.246240998,2.710408344,8.680253682,18.01758415,5.364316599,18.79918167,1.697,0,1.697,16.32058415,5.364316599,17.17956227
09/04/2019 01:00,9.62188781,2.604455974,9.96814506,1.698,0,1.698,7.92388781,2.604455974,8.340934537,18.11417137,5.395734597,18.90071841,1.698,0,1.698,16.41617137,5.395734597,17.28018039
09/04/2019 01:30,10.03677853,2.738687511,10.40371724,1.7045,0,1.7045,8.332278526,2.738687511,8.770819501,21.32698989,6.449600531,22.28088519,1.7045,0,1.7045,19.62248989,6.449600531,20.65525252
09/04/2019 02:00,8.991852635,2.388663298,9.303715718,1.7245,0,1.7245,7.267352635,2.388663298,7.649844879,22.97853938,6.985864917,24.01698526,1.7245,0,1.7245,21.25403938,6.985864917,22.37267304
09/04/2019 02:30,8.730327522,2.301553756,9.028608328,1.728,0,1.728,7.002327522,2.301553756,7.370871076,23.43730004,7.135501857,24.49943713,1.728,0,1.728,21.70930004,7.135501857,22.85189478
09/04/2019 03:00,8.243785732,2.133746784,8.515449403,1.752,0,1.752,6.491785732,2.133746784,6.833458665,22.70247919,6.886089506,23.72384434,1.752,0,1.752,20.95047919,6.886089506,22.05313599
09/04/2019 03:30,8.184926064,2.120645545,8.45518493,1.733,0,1.733,6.451926064,2.120645545,6.79150112,21.72646262,6.57153337,22.69855125,1.733,0,1.733,19.99346262,6.57153337,21.04575013
09/04/2019 04:00,8.238943113,2.141358247,8.512672833,1.724,0,1.724,6.514943113,2.141358247,6.857834856,21.6013277,6.533361669,22.56772415,1.724,0,1.724,19.8773277,6.533361669,20.92350285
09/04/2019 04:30,8.242872895,2.141992536,8.516635814,1.726,0,1.726,6.516872895,2.141992536,6.859866205,20.73072477,6.246550954,21.65138213,1.726,0,1.726,19.00472477,6.246550954,20.00497344
09/04/2019 05:00,8.240092022,2.14452969,8.514583027,1.7155,0,1.7155,6.524592022,2.14452969,6.867991602,19.95363115,5.994583818,20.83464498,1.7155,0,1.7155,18.23813115,5.994583818,19.19803279
09/04/2019 05:30,8.892102285,2.363765362,9.200916787,1.7005,0,1.7005,7.191602285,2.363765362,7.570107668,19.79321055,5.946786377,20.66725555,1.7005,0,1.7005,18.09271055,5.946786377,19.04495847
09/04/2019 06:00,10.13047634,2.771785282,10.50282555,1.6975,0,1.6975,8.43297634,2.771785282,8.8768172,19.18520291,5.747929984,20.0277485,1.6975,0,1.6975,17.48770291,5.747929984,18.40810833
09/04/2019 06:30,10.1470013,2.774258618,10.51941759,1.7065,0,1.7065,8.440501304,2.774258618,8.884738215,20.68323108,6.237349876,21.60325396,1.7065,0,1.7065,18.97673108,6.237349876,19.9755064
09/04/2019 07:00,10.38802181,2.855614674,10.77337144,1.7,0,1.7,8.688021809,2.855614674,9.145286114,21.92947074,6.64910549,22.91532873,1.7,0,1.7,20.22947074,6.64910549,21.29417973
09/04/2019 07:30,10.73122623,2.956752226,11.13110956,1.7355,0,1.7355,8.995726229,2.956752226,9.469185504,23.55196216,7.170724343,24.61938686,1.7355,0,1.7355,21.81646216,7.170724343,22.96469701
09/04/2019 08:00,11.26363219,3.02180077,11.66193337,2.07,0,2.07,9.19363219,3.02180077,9.677507569,24.91393666,7.50843888,26.02077813,2.07,0,2.07,22.84393666,7.50843888,24.04624912
09/04/2019 08:30,11.95963481,3.106437787,12.356489,2.5085,0,2.5085,9.451134807,3.106437787,9.948562955,24.61342635,7.265537938,25.66337465,2.5085,0,2.5085,22.10492635,7.265537938,23.26834353
09/04/2019 09:00,11.69182737,2.725556202,12.00531065,3.3995,0,3.3995,8.292327371,2.725556202,8.728765654,24.60280808,6.969190342,25.57083845,3.3995,0,3.3995,21.20330808,6.969190342,22.31927166
09/04/2019 09:30,11.68249855,1.509316935,11.77959295,7.0905,0,7.0905,4.591998552,1.509316935,4.833682686,22.34185196,5.012876972,22.89732047,7.0905,0,7.0905,15.25135196,5.012876972,16.0540547
09/04/2019 10:00,14.61211781,1.19924268,14.66124722,10.9635,0,10.9635,3.64861781,1.19924268,3.840650327,19.60075183,2.838927389,19.8052766,10.9635,0,10.9635,8.637251832,2.838927389,9.091844033
09/04/2019 10:30,17.3147244,1.3309157,17.36580024,13.2655,0,13.2655,4.049224405,1.3309157,4.262341479,19.32894215,1.992957056,19.43141483,13.2655,0,13.2655,6.063442146,1.992957056,6.38257068
09/04/2019 11:00,24.11216089,1.767387314,24.17684761,18.735,0,18.735,5.377160886,1.767387314,5.660169354,21.83898612,1.020230899,21.8628037,18.735,0,18.735,3.103986117,1.020230899,3.267353807
09/04/2019 11:30,23.7277334,1.645962371,23.78475403,18.72,0,18.72,5.007733397,1.645962371,5.271298313,22.82017736,1.347663125,22.85993636,18.72,0,18.72,4.100177356,1.347663125,4.315976164
09/04/2019 12:00,22.67810277,1.615680499,22.73558376,17.7625,0,17.7625,4.915602774,1.615680499,5.17431871,21.93584188,1.371711143,21.97868856,17.7625,0,17.7625,4.173341884,1.371711143,4.392991457
09/04/2019 12:30,19.90591174,1.667385457,19.97562256,14.833,0,14.833,5.072911742,1.667385457,5.339907097,18.71913745,1.277311609,18.7626659,14.833,0,14.833,3.886137445,1.277311609,4.090670995
09/04/2019 13:00,22.39992642,2.142174472,22.50212468,15.8825,0,15.8825,6.517426423,2.142174472,6.860448867,19.41709499,1.161765192,19.45181936,15.8825,0,15.8825,3.534594992,1.161765192,3.720626307
09/04/2019 13:30,23.46062255,2.281272314,23.57127519,16.52,0,16.52,6.940622554,2.281272314,7.305918478,21.49293891,1.634525977,21.5550017,16.52,0,16.52,4.972938913,1.634525977,5.23467254
09/04/2019 14:00,21.00970495,2.996844694,21.2223651,11.892,0,11.892,9.117704955,2.996844694,9.597584163,15.72513492,1.259890522,15.77552511,11.892,0,11.892,3.833134924,1.259890522,4.034878867
09/04/2019 14:30,19.97059701,2.563439223,20.13444724,12.1715,0,12.1715,7.799097013,2.563439223,8.209575803,15.55858812,1.113282029,15.59836726,12.1715,0,12.1715,3.387088124,1.113282029,3.56535592
09/04/2019 15:00,19.79249435,2.536782066,19.95440041,12.0745,0,12.0745,7.717994349,2.536782066,8.124204578,16.76267007,1.540926983,16.83334678,12.0745,0,12.0745,4.688170067,1.540926983,4.93491586
09/04/2019 15:30,19.69520899,2.39699753,19.84053564,12.4025,0,12.4025,7.292708993,2.39699753,7.676535782,15.55874243,1.037406718,15.59328954,12.4025,0,12.4025,3.156242427,1.037406718,3.32236045
09/04/2019 16:00,17.44179571,2.284123043,17.59072073,10.4925,0,10.4925,6.949295712,2.284123043,7.315048118,15.70315995,1.712661103,15.79627932,10.4925,0,10.4925,5.21065995,1.712661103,5.484905211
09/04/2019 16:30,19.92071086,2.512201924,20.07849297,12.2775,0,12.2775,7.643210864,2.512201924,8.04548512,18.37668112,2.004703888,18.48570384,12.2775,0,12.2775,6.099181117,2.004703888,6.42019065
09/04/2019 17:00,18.01887385,2.912428391,18.2527273,9.158,0,9.158,8.860873846,2.912428391,9.327235627,21.60271118,4.090378759,21.98654881,9.158,0,9.158,12.44471118,4.090378759,13.09969598
09/04/2019 17:30,15.71140298,3.735298625,16.14932319,4.347,0,4.347,11.36440298,3.735298625,11.96252945,23.35249665,6.246804659,24.17357375,4.347,0,4.347,19.00549665,6.246804659,20.00578594
09/04/2019 18:00,16.70237625,4.617477977,17.32889135,2.654,0,2.654,14.04837625,4.617477977,14.78776447,25.00990658,7.348031149,26.06700959,2.654,0,2.654,22.35590658,7.348031149,23.53253324
09/04/2019 18:30,15.68690286,4.377382984,16.28620284,2.369,0,2.369,13.31790286,4.377382984,14.01884511,26.40110169,7.89896984,27.55742903,2.369,0,2.369,24.03210169,7.89896984,25.29694915
09/04/2019 19:00,15.11153379,4.27586263,15.70482266,2.1025,0,2.1025,13.00903379,4.27586263,13.69371978,26.83481134,8.129117622,28.03907368,2.1025,0,2.1025,24.73231134,8.129117622,26.03401194
09/04/2019 19:30,14.20803254,4.047098082,14.77319165,1.895,0,1.895,12.31303254,4.047098082,12.96108688,26.38847025,8.050614351,27.58919632,1.895,0,1.895,24.49347025,8.050614351,25.78260026
09/04/2019 20:00,13.88131965,3.970280369,14.43794173,1.802,0,1.802,12.07931965,3.970280369,12.71507331,26.15405598,8.004133729,27.35143142,1.802,0,1.802,24.35205598,8.004133729,25.63374314
09/04/2019 20:30,13.55639981,3.873673589,14.09898304,1.771,0,1.771,11.78539981,3.873673589,12.40568401,25.89227659,7.928280213,27.07891457,1.771,0,1.771,24.12127659,7.928280213,25.39081747
09/04/2019 21:00,11.49797874,3.177217913,11.92888212,1.8315,0,1.8315,9.666478735,3.177217913,10.17524077,25.13080657,7.658111731,26.27173603,1.8315,0,1.8315,23.29930657,7.658111731,24.52558586
09/04/2019 21:30,10.06733424,2.704522678,10.42428231,1.839,0,1.839,8.228334243,2.704522678,8.661404466,24.16411909,7.33791179,25.25370469,1.839,0,1.839,22.32511909,7.33791179,23.50012536
09/04/2019 22:00,11.41251638,3.130064117,11.83396939,1.8895,0,1.8895,9.523016379,3.130064117,10.02422777,21.63485946,6.489985806,22.58732077,1.8895,0,1.8895,19.74535946,6.489985806,20.78458891
09/04/2019 22:30,10.8163159,2.951522753,11.21178737,1.8365,0,1.8365,8.979815896,2.951522753,9.452437786,20.78762725,6.228934303,21.70080803,1.8365,0,1.8365,18.95112725,6.228934303,19.948555
09/04/2019 23:00,10.2390013,2.774258618,10.60818828,1.7985,0,1.7985,8.440501304,2.774258618,8.884738215,19.43368527,5.796405089,20.279705,1.7985,0,1.7985,17.63518527,5.796405089,18.56335291
09/04/2019 23:30,10.57144036,2.88747026,10.95868768,1.7865,0,1.7865,8.784940357,2.88747026,9.247305639,18.27058626,5.418057142,19.05701093,1.7865,0,1.7865,16.48408626,5.418057142,17.35166975
10/04/2019 00:00,10.15106639,2.743712388,10.51532722,1.8035,0,1.8035,8.347566386,2.743712388,8.786911985,17.37805091,5.119107329,18.11634382,1.8035,0,1.8035,15.57455091,5.119107329,16.39426412
10/04/2019 00:30,10.21156274,2.747819742,10.57480624,1.8515,0,1.8515,8.360062743,2.747819742,8.800066045,17.65576404,5.194610385,18.40407512,1.8515,0,1.8515,15.80426404,5.194610385,16.63606741
10/04/2019 01:00,9.819260123,2.604414006,10.15878151,1.8955,0,1.8955,7.923760123,2.604414006,8.340800129,17.54783734,5.144674492,18.28645047,1.8955,0,1.8955,15.65233734,5.144674492,16.47614457
10/04/2019 01:30,10.25283447,2.732953928,10.61082711,1.938,0,1.938,8.314834471,2.732953928,8.752457338,20.82633415,6.208295208,21.73198388,1.938,0,1.938,18.88833415,6.208295208,19.882457
10/04/2019 02:00,9.553165463,2.502819504,9.875579772,1.9385,0,1.9385,7.614665463,2.502819504,8.01543733,22.49530339,6.756694527,23.48811605,1.9385,0,1.9385,20.55680339,6.756694527,21.63874041
10/04/2019 02:30,9.347208898,2.43956209,9.660319734,1.925,0,1.925,7.422208898,2.43956209,7.812851471,22.88059456,6.887770846,23.89483196,1.925,0,1.925,20.95559456,6.887770846,22.05852059
10/04/2019 03:00,8.9752952,2.339999172,9.275317787,1.856,0,1.856,7.1192952,2.339999172,7.493994947,21.97786485,6.613737141,22.95142832,1.856,0,1.856,20.12186485,6.613737141,21.18091036
10/04/2019 03:30,8.642699269,2.218683206,8.922937063,1.8925,0,1.8925,6.750199269,2.218683206,7.105472915,21.06843563,6.302825245,21.99101148,1.8925,0,1.8925,19.17593563,6.302825245,20.1851954
10/04/2019 04:00,8.460004859,2.136283939,8.725559654,1.9605,0,1.9605,6.499504859,2.136283939,6.841584062,20.63659617,6.138535957,21.53022817,1.9605,0,1.9605,18.67609617,6.138535957,19.6590486
10/04/2019 04:30,8.368010392,2.075972224,8.62167377,2.052,0,2.052,6.316010392,2.075972224,6.648431992,20.17175152,5.955674313,21.03258462,2.052,0,2.052,18.11975152,5.955674313,19.07342265
10/04/2019 05:00,8.320573983,2.040166558,8.567043305,2.1135,0,2.1135,6.207073983,2.040166558,6.533762087,19.70353811,5.781565937,20.53426207,2.1135,0,2.1135,17.59003811,5.781565937,18.51582959
10/04/2019 05:30,9.374711748,2.407845011,9.678994677,2.049,0,2.049,7.325711748,2.407845011,7.711275525,19.06635301,5.593333446,19.86985647,2.049,0,2.049,17.01735301,5.593333446,17.91300317
10/04/2019 06:00,9.387757119,2.395698612,9.6886199,2.099,0,2.099,7.288757119,2.395698612,7.672375915,19.51519552,5.724426639,20.33745108,2.099,0,2.099,17.41619552,5.724426639,18.33283739
10/04/2019 06:30,9.907868732,2.554818404,10.23195777,2.135,0,2.135,7.772868732,2.554818404,8.181967087,20.95709021,6.186521879,21.85114832,2.135,0,2.135,18.82209021,6.186521879,19.81272654
10/04/2019 07:00,10.23954999,2.671232154,10.58224292,2.1125,0,2.1125,8.127049991,2.671232154,8.554789464,22.34064254,6.64866893,23.30899199,2.1125,0,2.1125,20.22814254,6.64866893,21.29278162
10/04/2019 07:30,9.919752059,2.532265194,10.23786345,2.2155,0,2.2155,7.704252059,2.532265194,8.109739009,24.68164108,7.384263478,25.76258437,2.2155,0,2.2155,22.46614108,7.384263478,23.64856956
10/04/2019 08:00,11.41689153,2.778331089,11.75008663,2.964,0,2.964,8.45289153,2.778331089,8.897780557,25.1518576,7.292796122,26.18779899,2.964,0,2.964,22.1878576,7.292796122,23.35563958
10/04/2019 08:30,12.22511415,2.683743237,12.51622522,4.06,0,4.06,8.165114146,2.683743237,8.594856996,24.08049816,6.580419522,24.96341949,4.06,0,4.06,20.02049816,6.580419522,21.07420859
10/04/2019 09:00,13.19454092,2.605821036,13.44939454,5.2665,0,5.2665,7.928040921,2.605821036,8.345306233,22.84800531,5.778761341,23.56746549,5.2665,0,5.2665,17.58150531,5.778761341,18.5068477
10/04/2019 09:30,14.97267554,2.032475863,15.10999573,8.789,0,8.789,6.183675544,2.032475863,6.509132152,21.52412326,4.185832592,21.92735908,8.789,0,8.789,12.73512326,4.185832592,13.4053929
10/04/2019 10:00,18.22098134,1.759932909,18.30577846,12.8665,0,12.8665,5.354481343,1.759932909,5.636296151,19.46456326,2.168678519,19.5850042,12.8665,0,12.8665,6.598063261,2.168678519,6.945329749
