Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/04/2019 10:30,19.59892463,1.179293796,19.63437242,16.011,0,16.011,3.587924628,1.179293796,3.776762767,19.80391951,1.246672355,19.84312022,16.011,0,16.011,3.79291951,1.246672355,3.992546852
10/04/2019 11:00,22.79676398,1.473906293,22.8443614,18.3125,0,18.3125,4.484263978,1.473906293,4.720277872,24.45751607,2.019769107,24.54077341,18.3125,0,18.3125,6.145016066,2.019769107,6.468437964
10/04/2019 11:30,29.50088768,2.088093204,29.5746937,23.148,0,23.148,6.352887685,2.088093204,6.687250195,36.17364097,4.281321146,36.42611717,23.148,0,23.148,13.02564097,4.281321146,13.71120102
10/04/2019 12:00,31.7406123,2.289979071,31.82311225,24.7735,0,24.7735,6.967112297,2.289979071,7.333802418,40.75417913,5.252595221,41.09127491,24.7735,0,24.7735,15.98067913,5.252595221,16.82176751
10/04/2019 12:30,29.87190678,1.980948461,29.93751779,23.845,0,23.845,6.026906777,1.980948461,6.344112397,40.30316584,5.409537513,40.66458254,23.845,0,23.845,16.45816584,5.409537513,17.3243851
10/04/2019 13:00,31.26275633,2.527007651,31.36472064,23.5745,0,23.5745,7.688256327,2.527007651,8.092901397,40.43468835,5.54167592,40.81267197,23.5745,0,23.5745,16.86018835,5.54167592,17.74756668
10/04/2019 13:30,29.08790327,1.989657436,29.15587167,23.0345,0,23.0345,6.053403266,1.989657436,6.372003438,38.55769598,5.102227779,38.89381245,23.0345,0,23.0345,15.52319598,5.102227779,16.34020629
10/04/2019 14:00,22.29534012,0.993888183,22.31748204,19.2715,0,19.2715,3.023840116,0.993888183,3.182989596,32.87975603,4.472817455,33.18259261,19.2715,0,19.2715,13.60825603,4.472817455,14.32448003
10/04/2019 14:30,23.28408324,0.994789805,23.30532427,20.2575,0,20.2575,3.026583243,0.994789805,3.185877098,32.42359993,3.998803669,32.66925563,20.2575,0,20.2575,12.16609993,3.998803669,12.80642098
10/04/2019 15:00,19.54944393,1.245858672,19.58910212,15.759,0,15.759,3.790443933,1.245858672,3.989940982,22.96571128,2.36873145,23.08754607,15.759,0,15.759,7.206711284,2.36873145,7.586011878
10/04/2019 15:30,18.69450547,1.797903853,18.78076125,13.2245,0,13.2245,5.470005469,1.797903853,5.757900494,16.35433825,1.028728084,16.38666107,13.2245,0,13.2245,3.129838248,1.028728084,3.294566577
10/04/2019 16:00,18.16720391,1.601415983,18.23764873,13.295,0,13.295,4.872203912,1.601415983,5.128635697,15.86014574,0.843122633,15.88254006,13.295,0,13.295,2.565145743,0.843122633,2.700153413
10/04/2019 16:30,17.01940812,1.292027017,17.06837973,13.0885,0,13.0885,3.930908118,1.292027017,4.137798019,16.05340872,0.974518368,16.08296047,13.0885,0,13.0885,2.964908715,0.974518368,3.120956543
10/04/2019 17:00,15.56082687,1.610988235,15.64399616,10.6595,0,10.6595,4.901326865,1.610988235,5.159291437,16.4571106,1.905582452,16.56706775,10.6595,0,10.6595,5.797610599,1.905582452,6.102747999
10/04/2019 17:30,15.0407085,2.434631697,15.23648068,7.6335,0,7.6335,7.407208498,2.434631697,7.797061576,18.39296051,3.536463649,18.72985775,7.6335,0,7.6335,10.75946051,3.536463649,11.3257479
10/04/2019 18:00,14.41419194,2.844659675,14.69220943,5.7595,0,5.7595,8.654691938,2.844659675,9.11020204,21.95121775,5.321960259,22.58714727,5.7595,0,5.7595,16.19171775,5.321960259,17.04391342
10/04/2019 18:30,14.26208169,3.067306919,14.588192,4.93,0,4.93,9.332081689,3.067306919,9.823243883,23.43127173,6.081073944,24.20751857,4.93,0,4.93,18.50127173,6.081073944,19.47502288
10/04/2019 19:00,12.72558329,3.04364219,13.08450335,3.4655,0,3.4655,9.26008329,3.04364219,9.747456094,24.52138661,6.920735248,25.47930489,3.4655,0,3.4655,21.05588661,6.920735248,22.16409116
10/04/2019 19:30,12.03850373,3.137455353,12.44062692,2.493,0,2.493,9.545503733,3.137455353,10.04789867,25.3275344,7.505348508,26.41617412,2.493,0,2.493,22.8345344,7.505348508,24.036352
10/04/2019 20:00,10.63001863,2.889961119,11.01585999,1.8375,0,1.8375,8.792518634,2.889961119,9.255282772,26.25065197,8.024215009,27.44967678,1.8375,0,1.8375,24.41315197,8.024215009,25.6980547
10/04/2019 20:30,10.08708524,2.733036351,10.45077874,1.772,0,1.772,8.315085237,2.733036351,8.752721302,26.45234364,8.112036665,27.66824214,1.772,0,1.772,24.68034364,8.112036665,25.9793091
10/04/2019 21:00,10.05062684,2.737158577,10.41667591,1.723,0,1.723,8.327626844,2.737158577,8.765922994,25.86369321,7.934662147,27.05345616,1.723,0,1.723,24.14069321,7.934662147,25.41125601
10/04/2019 21:30,10.70459019,2.957364881,11.10559581,1.707,0,1.707,8.997590193,2.957364881,9.471147572,24.14604433,7.375357207,25.24732364,1.707,0,1.707,22.43904433,7.375357207,23.62004666
10/04/2019 22:00,11.09696618,3.087647366,11.5185166,1.703,0,1.703,9.393966175,3.087647366,9.888385448,22.18645243,6.732585233,23.18547768,1.703,0,1.703,20.48345243,6.732585233,21.56152887
10/04/2019 22:30,9.905245886,2.695619165,10.26548872,1.704,0,1.704,8.201245886,2.695619165,8.632890406,21.07643819,6.367412512,22.01727024,1.704,0,1.704,19.37243819,6.367412512,20.3920402
10/04/2019 23:00,9.469577516,2.553243607,9.807749551,1.7015,0,1.7015,7.768077516,2.553243607,8.176923701,19.57313848,5.874123503,20.4355836,1.7015,0,1.7015,17.87163848,5.874123503,18.81225104
10/04/2019 23:30,9.800616908,2.659585863,10.15507207,1.709,0,1.709,8.091616908,2.659585863,8.517491482,18.24673643,5.4356911,19.03917351,1.709,0,1.709,16.53773643,5.4356911,17.40814361
11/04/2019 00:00,9.721235416,2.634644822,10.07192987,1.7055,0,1.7055,8.015735416,2.634644822,8.437616227,16.87986078,4.987571194,17.60129445,1.7055,0,1.7055,15.17436078,4.987571194,15.97301135
11/04/2019 00:30,9.327376255,2.502395762,9.657221771,1.714,0,1.714,7.613376255,2.502395762,8.014080268,17.31831855,5.128891479,18.06182951,1.714,0,1.714,15.60431855,5.128891479,16.42559847
11/04/2019 01:00,9.516834607,2.564010342,9.856180293,1.716,0,1.716,7.800834607,2.564010342,8.211404849,17.20318221,5.090390628,17.94050041,1.716,0,1.716,15.48718221,5.090390628,16.30229707
11/04/2019 01:30,10.1213881,2.756965493,10.49015518,1.7335,0,1.7335,8.387888096,2.756965493,8.82935589,20.48759009,6.164171319,21.39482077,1.7335,0,1.7335,18.75409009,6.164171319,19.74114746
11/04/2019 02:00,10.16231285,2.747901948,10.52727731,1.802,0,1.802,8.360312851,2.747901948,8.800329317,21.70346807,6.541296226,22.66779837,1.802,0,1.802,19.90146807,6.541296226,20.94891376
11/04/2019 02:30,10.23730601,2.74707799,10.59947507,1.8795,0,1.8795,8.357806011,2.74707799,8.797690537,21.88675115,6.57606544,22.85332607,1.8795,0,1.8795,20.00725115,6.57606544,21.06026436
11/04/2019 03:00,10.32534705,2.752021741,10.68580439,1.9525,0,1.9525,8.372847053,2.752021741,8.813523214,21.1603626,6.31331913,22.08209554,1.9525,0,1.9525,19.2078626,6.31331913,20.21880273
11/04/2019 03:30,10.01724673,2.671625502,10.3673919,1.889,0,1.889,8.128246725,2.671625502,8.556049185,20.40725654,6.086656581,21.2956218,1.889,0,1.889,18.51825654,6.086656581,19.49290162
11/04/2019 04:00,9.82290435,2.623032063,10.16709138,1.8425,0,1.8425,7.98040435,2.623032063,8.400425632,19.9913929,5.965252622,20.86240707,1.8425,0,1.8425,18.1488929,5.965252622,19.10409779
11/04/2019 04:30,9.815713797,2.611958514,10.15729121,1.869,0,1.869,7.946713797,2.611958514,8.364961892,19.23040736,5.706418641,20.05920688,1.869,0,1.869,17.36140736,5.706418641,18.27516564
11/04/2019 05:00,10.16376425,2.730958742,10.52426906,1.855,0,1.855,8.308764248,2.730958742,8.746067629,18.6754692,5.528620867,19.47662185,1.855,0,1.855,16.8204692,5.528620867,17.70575705
11/04/2019 05:30,10.29279181,2.772546342,10.65967057,1.8575,0,1.8575,8.435291815,2.772546342,8.879254542,18.64290568,5.517096047,19.44212646,1.8575,0,1.8575,16.78540568,5.517096047,17.66884809
11/04/2019 06:00,10.27929181,2.772546342,10.64663578,1.844,0,1.844,8.435291815,2.772546342,8.879254542,18.78554062,5.56841512,19.59346277,1.844,0,1.844,16.94154062,5.56841512,17.83320066
11/04/2019 06:30,11.35080634,3.12818732,11.77396962,1.8335,0,1.8335,9.517306345,3.12818732,10.0182172,20.62771303,6.177359091,21.53281937,1.8335,0,1.8335,18.79421303,6.177359091,19.78338213
11/04/2019 07:00,12.29667172,3.377942991,12.75220115,2.0195,0,2.0195,10.27717172,3.377942991,10.8180755,21.47359323,6.394251226,22.40539344,2.0195,0,2.0195,19.45409323,6.394251226,20.47799288
11/04/2019 07:30,13.01552339,3.263676509,13.41847359,3.086,0,3.086,9.929523386,3.263676509,10.45212988,22.1834438,6.277026227,23.05441904,3.086,0,3.086,19.0974438,6.277026227,20.10257242
11/04/2019 08:00,14.33554072,3.061541481,14.65881182,5.021,0,5.021,9.314540716,3.061541481,9.804779701,22.1396751,5.626636409,22.84347283,5.021,0,5.021,17.1186751,5.626636409,18.01965801
11/04/2019 08:30,14.29257965,2.091114458,14.44474274,7.9305,0,7.9305,6.362079653,2.091114458,6.69692595,21.19368973,4.359399648,21.6373947,7.9305,0,7.9305,13.26318973,4.359399648,13.96125235
11/04/2019 09:00,16.0408711,1.531461221,16.11381144,11.3815,0,11.3815,4.659371102,1.531461221,4.90460116,19.0068046,2.50631642,19.17133911,11.3815,0,11.3815,7.625304603,2.50631642,8.026636424
11/04/2019 09:30,17.63578352,0.955742225,17.66166197,14.728,0,14.728,2.907783523,0.955742225,3.060824762,18.04989003,1.091852453,18.0828834,14.728,0,14.728,3.321890033,1.091852453,3.496726351
11/04/2019 10:00,21.37316523,1.165896829,21.40494119,17.826,0,17.826,3.547165229,1.165896829,3.733858136,22.32428501,1.478514783,22.3731917,17.826,0,17.826,4.498285008,1.478514783,4.73503685
11/04/2019 10:30,25.17636182,1.529157382,25.22275792,20.524,0,20.524,4.652361821,1.529157382,4.89722297,29.85622056,3.067352566,30.01337299,20.524,0,20.524,9.332220564,3.067352566,9.823390068
11/04/2019 11:00,28.58023461,1.983850028,28.64900471,22.5445,0,22.5445,6.035734607,1.983850028,6.353404849,35.56010966,4.278024014,35.81651698,22.5445,0,22.5445,13.01560966,4.278024014,13.70064175
11/04/2019 11:30,30.25798211,2.326420215,30.34728509,23.18,0,23.18,7.077982107,2.326420215,7.450507481,37.68014576,4.765967432,37.98036111,23.18,0,23.18,14.50014576,4.765967432,15.26331132
11/04/2019 12:00,30.12035622,2.474286686,30.22181254,22.5925,0,22.5925,7.52785622,2.474286686,7.924059179,36.33915781,4.51830792,36.61897727,22.5925,0,22.5925,13.74665781,4.51830792,14.47016611
11/04/2019 12:30,30.31552061,2.670400786,30.43290703,22.191,0,22.191,8.124520608,2.670400786,8.552126956,35.73851348,4.452852346,36.01484749,22.191,0,22.191,13.54751348,4.452852346,14.26054051
11/04/2019 13:00,32.33660002,3.028856906,32.4781415,23.1215,0,23.1215,9.215100025,3.028856906,9.700105289,38.65996393,5.107246111,38.99585585,23.1215,0,23.1215,15.53846393,5.107246111,16.35627782
11/04/2019 13:30,34.97419619,3.354778802,35.13472555,24.7675,0,24.7675,10.20669619,3.354778802,10.74389072,42.90039881,5.95999562,43.31242046,24.7675,0,24.7675,18.13289881,5.95999562,19.08726191
11/04/2019 14:00,38.17717994,3.768422409,38.36271726,26.712,0,26.712,11.46517994,3.768422409,12.06861046,46.9830397,6.662768546,47.45311902,26.712,0,26.712,20.2710397,6.662768546,21.33793653
11/04/2019 14:30,38.57929737,3.890074124,38.77492569,26.744,0,26.744,11.83529737,3.890074124,12.45820775,46.70398778,6.560530724,47.1625173,26.744,0,26.744,19.95998778,6.560530724,21.01051346
11/04/2019 15:00,37.11422645,3.569090787,37.28544239,26.2555,0,26.2555,10.85872645,3.569090787,11.43023837,45.85929496,6.443455806,46.30975121,26.2555,0,26.2555,19.60379496,6.443455806,20.63557365
11/04/2019 15:30,35.36330095,3.452925442,35.53147546,24.858,0,24.858,10.50530095,3.452925442,11.05821152,42.56400289,5.819681716,42.96001673,24.858,0,24.858,17.70600289,5.819681716,18.63789778
11/04/2019 16:00,33.55008467,3.410289762,33.72296335,23.1745,0,23.1745,10.37558467,3.410289762,10.92166807,38.14922775,4.921954992,38.46542888,23.1745,0,23.1745,14.97472775,4.921954992,15.76287132
11/04/2019 16:30,29.42193523,2.891577127,29.56368534,20.6245,0,20.6245,8.797435233,2.891577127,9.26045814,30.88689922,3.373087503,31.07053689,20.6245,0,20.6245,10.26239922,3.373087503,10.80252549
11/04/2019 17:00,24.8985503,2.342876835,25.00853612,17.7705,0,17.7705,7.128050301,2.342876835,7.503210843,22.71951393,1.626662215,22.77767203,17.7705,0,17.7705,4.949013931,1.626662215,5.209488348
11/04/2019 17:30,19.91877714,1.777614731,19.99793981,14.5105,0,14.5105,5.408277135,1.777614731,5.6929233,17.99287406,1.144601001,18.0292437,14.5105,0,14.5105,3.482374058,1.144601001,3.665656904
11/04/2019 18:00,14.44456857,1.13792691,14.48932154,10.9825,0,10.9825,3.462068569,1.13792691,3.644282704,18.87948901,2.595614766,19.05708061,10.9825,0,10.9825,7.896989009,2.595614766,8.312620009
11/04/2019 18:30,12.6223481,1.680018876,12.73366149,7.511,0,7.511,5.111348097,1.680018876,5.380366418,21.83408285,4.70776967,22.33585166,7.511,0,7.511,14.32308285,4.70776967,15.07692932
11/04/2019 19:00,11.75463363,2.518257195,12.02135729,4.093,0,4.093,7.661633632,2.518257195,8.064877508,22.967374,6.203706729,23.79046544,4.093,0,4.093,18.874374,6.203706729,19.86776211
11/04/2019 19:30,10.3527188,2.515984399,10.65405857,2.698,0,2.698,7.6547188,2.515984399,8.057598737,24.70446207,7.233174294,25.74158613,2.698,0,2.698,22.00646207,7.233174294,23.16469692
11/04/2019 20:00,11.43161212,3.148830579,11.85735593,1.8515,0,1.8515,9.580112118,3.148830579,10.08432854,24.93968782,7.588720355,26.06869205,1.8515,0,1.8515,23.08818782,7.588720355,24.3033556
11/04/2019 20:30,11.26999856,3.149779308,11.70187922,1.687,0,1.687,9.582998563,3.149779308,10.08736691,25.83988615,7.938669771,27.03187367,1.687,0,1.687,24.15288615,7.938669771,25.42409068
11/04/2019 21:00,10.26474561,2.819697326,10.64498453,1.686,0,1.686,8.578745615,2.819697326,9.030258542,26.4902974,8.152778295,27.71648697,1.686,0,1.686,24.8042974,8.152778295,26.10978674
11/04/2019 21:30,9.784956106,2.664627613,10.14128228,1.678,0,1.678,8.106956106,2.664627613,8.533638006,25.70535391,7.897409321,26.89115642,1.678,0,1.678,24.02735391,7.897409321,25.29195149
11/04/2019 22:00,10.02814012,2.745873069,10.39727912,1.674,0,1.674,8.354140116,2.745873069,8.793831701,23.70493581,7.241218423,24.78627092,1.674,0,1.674,22.03093581,7.241218423,23.19045875
11/04/2019 22:30,9.967413574,2.726570588,10.3336112,1.672,0,1.672,8.295413574,2.726570588,8.732014288,22.09307596,6.712083077,23.09017246,1.672,0,1.672,20.42107596,6.712083077,21.49586943
11/04/2019 23:00,9.244945019,2.488777973,9.574080854,1.673,0,1.673,7.571945019,2.488777973,7.970468441,20.69425214,6.25198324,21.61803336,1.673,0,1.673,19.02125214,6.25198324,20.02237068
11/04/2019 23:30,8.999413819,2.407418402,9.315852749,1.675,0,1.675,7.324413819,2.407418402,7.709909283,19.9309043,6.000425568,20.81456349,1.675,0,1.675,18.2559043,6.000425568,19.21674136
12/04/2019 00:00,9.431884261,2.554494824,9.771687905,1.66,0,1.66,7.771884261,2.554494824,8.180930801,18.78409982,5.628419426,19.60922006,1.66,0,1.66,17.12409982,5.628419426,18.02536823
12/04/2019 00:30,9.340832666,2.527525769,9.676752628,1.651,0,1.651,7.689832666,2.527525769,8.094560702,18.95786749,5.688492255,19.79292005,1.651,0,1.651,17.30686749,5.688492255,18.21775525
12/04/2019 01:00,10.06093957,2.764213462,10.4337616,1.651,0,1.651,8.409939571,2.764213462,8.852567969,18.52207397,5.545253852,19.33434934,1.651,0,1.651,16.87107397,5.545253852,17.75902524
12/04/2019 01:30,9.997809696,2.743628018,10.36743427,1.6505,0,1.6505,8.347309696,2.743628018,8.786641785,21.47825249,6.517067083,22.44521092,1.6505,0,1.6505,19.82775249,6.517067083,20.87131841
12/04/2019 02:00,8.72873954,2.327819566,9.033805283,1.6465,0,1.6465,7.08223954,2.327819566,7.45498899,22.7896258,6.949409386,23.82564449,1.6465,0,1.6465,21.1431258,6.949409386,22.2559219
12/04/2019 02:30,8.788884976,2.349231835,9.097438614,1.6415,0,1.6415,7.147384976,2.349231835,7.523563133,23.33236016,7.129440961,24.39729409,1.6415,0,1.6415,21.69086016,7.129440961,22.83248437
12/04/2019 03:00,8.719455776,2.32953406,9.025277722,1.632,0,1.632,7.087455776,2.32953406,7.460479764,22.59780983,6.891128444,23.62517006,1.632,0,1.632,20.96580983,6.891128444,22.06927351
12/04/2019 03:30,8.729568917,2.333022431,9.035948602,1.6315,0,1.6315,7.098068917,2.333022431,7.471651492,22.07593951,6.719762306,23.07601159,1.6315,0,1.6315,20.44443951,6.719762306,21.52046264
12/04/2019 04:00,8.741182058,2.336510801,9.048068661,1.6325,0,1.6325,7.108682058,2.336510801,7.482823219,21.72384046,6.603704262,22.70537721,1.6325,0,1.6325,20.09134046,6.603704262,21.14877944
12/04/2019 04:30,8.747663085,2.342092195,9.055771932,1.622,0,1.622,7.125663085,2.342092195,7.500697984,20.84145971,6.317130918,21.7778003,1.622,0,1.622,19.21945971,6.317130918,20.23101023
12/04/2019 05:00,8.751030969,2.344185217,9.059566621,1.619,0,1.619,7.132030969,2.344185217,7.50740102,20.02648497,6.050247725,20.92045883,1.619,0,1.619,18.40748497,6.050247725,19.37629996
12/04/2019 05:30,8.786011995,2.349766611,9.094801257,1.637,0,1.637,7.149011995,2.349766611,7.525275785,19.86126266,5.990025464,20.74488273,1.637,0,1.637,18.22426266,5.990025464,19.18343437
12/04/2019 06:00,8.902016858,2.370968334,9.212350134,1.6885,0,1.6885,7.213516858,2.370968334,7.59317564,20.49956439,6.182897867,21.41168761,1.6885,0,1.6885,18.81106439,6.182897867,19.80112041
12/04/2019 06:30,9.893289618,2.703357616,10.25598956,1.6685,0,1.6685,8.224789618,2.703357616,8.657673282,21.7008393,6.584311516,22.67773323,1.6685,0,1.6685,20.0323393,6.584311516,21.08667294
12/04/2019 07:00,10.43668852,2.816556062,10.81006269,1.8675,0,1.8675,8.569188522,2.816556062,9.020198444,22.76623445,6.869081832,23.77994357,1.8675,0,1.8675,20.89873445,6.869081832,21.99866784
12/04/2019 07:30,10.7547776,2.657337892,11.0782077,2.67,0,2.67,8.084777602,2.657337892,8.510292213,23.71606525,6.917507126,24.70432464,2.67,0,2.67,21.04606525,6.917507126,22.1537529
12/04/2019 08:00,15.05282238,3.69352925,15.49934256,3.8155,0,3.8155,11.23732238,3.69352925,11.8287604,23.90684046,6.603704262,24.80213561,3.8155,0,3.8155,20.09134046,6.603704262,21.14877944
12/04/2019 08:30,15.08823991,3.443537884,15.47620551,4.6115,0,4.6115,10.47673991,3.443537884,11.02814728,22.89304499,6.008853256,23.66849861,4.6115,0,4.6115,18.28154499,6.008853256,19.24373157
12/04/2019 09:00,14.66664366,2.94324904,14.95904914,5.712,0,5.712,8.954643664,2.94324904,9.425940699,22.22851558,5.428716143,22.88182387,5.712,0,5.712,16.51651558,5.428716143,17.38580587
12/04/2019 09:30,15.76663932,2.61160535,15.98147046,7.821,0,7.821,7.94563932,2.61160535,8.363830863,20.15294993,4.053315927,20.55652599,7.821,0,7.821,12.33194993,4.053315927,12.98099992
12/04/2019 10:00,16.25971733,2.287055438,16.41977559,9.3015,0,9.3015,6.958217333,2.287055438,7.324439297,18.78919371,3.118454116,19.04622157,9.3015,0,9.3015,9.487693706,3.118454116,9.987046006
12/04/2019 10:30,18.01299217,2.076623603,18.1322986,11.695,0,11.695,6.31799217,2.076623603,6.650518074,18.42148457,2.210888563,18.55368217,11.695,0,11.695,6.726484575,2.210888563,7.080510079
12/04/2019 11:00,18.37627422,2.717157287,18.57607057,10.1095,0,10.1095,8.266774218,2.717157287,8.701867598,18.51985159,2.764348887,18.7250241,10.1095,0,10.1095,8.410351591,2.764348887,8.853001675
12/04/2019 11:30,17.24066336,3.176785572,17.53089957,7.5755,0,7.5755,9.665163364,3.176785572,10.17385617,16.89504008,3.063184692,17.17048281,7.5755,0,7.5755,9.319540082,3.063184692,9.810042191
12/04/2019 12:00,19.48607521,3.495251495,19.79706822,8.852,0,8.852,10.63407521,3.495251495,11.19376338,15.93309431,2.327443146,16.10218885,8.852,0,8.852,7.081094308,2.327443146,7.453783482
12/04/2019 12:30,22.45221574,3.994568841,22.80479274,10.299,0,10.299,12.15321574,3.994568841,12.79285868,14.26722919,1.30429386,14.32672367,10.299,0,10.299,3.968229188,1.30429386,4.177083356
12/04/2019 13:00,23.28008593,2.930740067,23.46383682,14.3635,0,14.3635,8.916585927,2.930740067,9.385879923,19.4732553,1.67949535,19.54554621,14.3635,0,14.3635,5.109755304,1.67949535,5.378689793
12/04/2019 13:30,25.39638765,2.457041099,25.5149673,17.921,0,17.921,7.475387646,2.457041099,7.868829102,26.12371083,2.696100669,26.26246802,17.921,0,17.921,8.202710829,2.696100669,8.634432451
12/04/2019 14:00,28.05225873,2.446809518,28.15876589,20.608,0,20.608,7.444258727,2.446809518,7.836061818,31.78997608,3.675337802,32.00172944,20.608,0,20.608,11.18197608,3.675337802,11.77050114
12/04/2019 14:30,25.19703702,2.660874343,25.3371452,17.1015,0,17.1015,8.095537024,2.660874343,8.52161792,25.95193183,2.908996267,26.11446008,17.1015,0,17.1015,8.850431831,2.908996267,9.316244032
12/04/2019 15:00,24.67823584,2.684604945,24.82382782,16.5105,0,16.5105,8.167735838,2.684604945,8.597616672,24.84773593,2.740316932,24.99838631,16.5105,0,16.5105,8.337235933,2.740316932,8.776037824
12/04/2019 15:30,26.40022105,2.504316853,26.51873441,18.781,0,18.781,7.619221051,2.504316853,8.020232686,30.08225709,3.714543575,30.3107246,18.781,0,18.781,11.30125709,3.714543575,11.8960601
12/04/2019 16:00,24.51937041,2.602478149,24.6570967,16.6015,0,16.6015,7.917870405,2.602478149,8.334600427,24.21991314,2.504051305,24.34901364,16.6015,0,16.6015,7.618413136,2.504051305,8.019382249
12/04/2019 16:30,23.69213649,2.714482544,23.84713289,15.4335,0,15.4335,8.258636489,2.714482544,8.693301567,19.72681333,1.411143849,19.77722152,15.4335,0,15.4335,4.293313327,1.411143849,4.519277186
12/04/2019 17:00,21.18628119,3.274607819,21.4378536,11.2235,0,11.2235,9.962781187,3.274607819,10.48713809,15.50014773,1.405666133,15.56375524,11.2235,0,11.2235,4.276647733,1.405666133,4.501734456
12/04/2019 17:30,20.45236974,4.330698955,20.90584563,7.2765,0,7.2765,13.17586974,4.330698955,13.86933657,17.73376933,3.437138211,18.06378957,7.2765,0,7.2765,10.45726933,3.437138211,11.00765192
12/04/2019 18:00,19.52860565,4.581562468,20.05884227,5.5895,0,5.5895,13.93910565,4.581562468,14.67274279,20.41548055,4.87306415,20.98901142,5.5895,0,5.5895,14.82598055,4.87306415,15.60629531
12/04/2019 18:30,18.02288969,4.412383512,18.55515241,4.5985,0,4.5985,13.42438969,4.412383512,14.13093651,22.63716234,5.929021591,23.40073537,4.5985,0,4.5985,18.03866234,5.929021591,18.98806563
12/04/2019 19:00,16.5731818,4.297604429,17.12132468,3.498,0,3.498,13.0751818,4.297604429,13.76334926,23.51603147,6.57960876,24.41915206,3.498,0,3.498,20.01803147,6.57960876,21.07161207
12/04/2019 19:30,16.01951508,4.417683673,16.61748454,2.579,0,2.579,13.44051508,4.417683673,14.14791061,23.19962078,6.77767029,24.16938599,2.579,0,2.579,20.62062078,6.77767029,21.70591661
12/04/2019 20:00,14.89148197,4.133689722,15.45456651,2.315,0,2.315,12.57648197,4.133689722,13.23840207,23.32306461,6.905016919,24.32374563,2.315,0,2.315,21.00806461,6.905016919,22.11375223
12/04/2019 20:30,13.98004776,3.898373526,14.51340937,2.1195,0,2.1195,11.86054776,3.898373526,12.48478711,24.05003451,7.20821811,25.10702228,2.1195,0,2.1195,21.93053451,7.20821811,23.08477316
12/04/2019 21:00,14.03582436,3.904216412,14.56870863,2.1575,0,2.1575,11.87832436,3.904216412,12.50349932,23.33544201,6.960852919,24.35151591,2.1575,0,2.1575,21.17794201,6.960852919,22.29257054
12/04/2019 21:30,12.88885022,3.550396473,13.36891076,2.087,0,2.087,10.80185022,3.550396473,11.37036865,22.82239755,6.815395588,23.81830067,2.087,0,2.087,20.73539755,6.815395588,21.82673426
12/04/2019 22:00,13.51000915,3.733361416,14.01635954,2.1515,0,2.1515,11.35850915,3.733361416,11.95632542,21.14880445,6.244112015,22.05132342,2.1515,0,2.1515,18.99730445,6.244112015,19.99716258
12/04/2019 22:30,13.07034278,3.540369164,13.54134684,2.299,0,2.299,10.77134278,3.540369164,11.33825556,20.18427629,5.878606033,21.0229165,2.299,0,2.299,17.88527629,5.878606033,18.82660662
12/04/2019 23:00,13.21756051,3.55572454,13.68747906,2.3995,0,2.3995,10.81806051,3.55572454,11.38743212,18.73903824,5.370546505,19.4934431,2.3995,0,2.3995,16.33953824,5.370546505,17.19951393
12/04/2019 23:30,13.40938499,3.634222349,13.8931342,2.3525,0,2.3525,11.05688499,3.634222349,11.6388263,17.51504745,4.98368834,18.21027283,2.3525,0,2.3525,15.16254745,4.98368834,15.96057626
13/04/2019 00:00,13.57606971,3.660742134,14.06096376,2.4385,0,2.4385,11.13756971,3.660742134,11.72375759,16.26831136,4.545639171,16.89144132,2.4385,0,2.4385,13.82981136,4.545639171,14.55769617
13/04/2019 00:30,12.585949,3.830796482,13.15602956,0.931,0,0.931,11.654949,3.830796482,12.26836736,14.52354397,4.467653152,15.19517207,0.931,0,0.931,13.59254397,4.467653152,14.30794102
13/04/2019 01:00,12.60519349,3.837614867,13.17642557,0.9295,0,0.9295,11.67569349,3.837614867,12.29020367,14.12596565,4.337468503,14.77689205,0.9295,0,0.9295,13.19646565,4.337468503,13.89101647
13/04/2019 01:30,13.24721718,4.046172717,13.85136371,0.937,0,0.937,12.31021718,4.046172717,12.95812334,17.1148634,5.317406556,17.92186825,0.937,0,0.937,16.1778634,5.317406556,17.0293299
13/04/2019 02:00,13.60925383,4.16681183,14.23285321,0.932,0,0.932,12.67725383,4.16681183,13.34447771,18.23979569,5.688797339,19.10634873,0.932,0,0.932,17.30779569,5.688797339,18.2187323
13/04/2019 02:30,13.0993479,3.995762675,13.69521942,0.9425,0,0.9425,12.1568479,3.995762675,12.796682,18.77571036,5.861492789,19.66937714,0.9425,0,0.9425,17.83321036,5.861492789,18.77180038
13/04/2019 03:00,13.22619063,4.040247678,13.82952349,0.934,0,0.934,12.29219063,4.040247678,12.93914803,18.1642444,5.663307461,19.02663464,0.934,0,0.934,17.2302444,5.663307461,18.13709936
13/04/2019 03:30,13.17862746,4.021984948,13.7787004,0.942,0,0.942,12.23662746,4.021984948,12.88066049,16.84247439,5.226233197,17.6346947,0.942,0,0.942,15.90047439,5.226233197,16.73734146
13/04/2019 04:00,13.20137502,4.029133026,13.8025438,0.943,0,0.943,12.25837502,4.029133026,12.90355266,16.37691988,5.072884144,17.14461018,0.943,0,0.943,15.43391988,5.072884144,16.24623145
13/04/2019 04:30,12.72624503,3.873294033,13.30262076,0.942,0,0.942,11.78424503,3.873294033,12.40446845,15.66248296,4.83838877,16.39278434,0.942,0,0.942,14.72048296,4.83838877,15.49524522
13/04/2019 05:00,13.00213093,3.966602815,13.59372453,0.934,0,0.934,12.06813093,3.966602815,12.70329571,14.94689775,4.605816759,15.64043799,0.934,0,0.934,14.01289775,4.605816759,14.75041869
13/04/2019 05:30,13.46279397,4.118179776,14.0785733,0.9335,0,0.9335,12.52929397,4.118179776,13.18873049,14.56466659,4.480347793,15.23820951,0.9335,0,0.9335,13.63116659,4.480347793,14.34859641
13/04/2019 06:00,13.77153158,4.218670871,14.40320333,0.9365,0,0.9365,12.83503158,4.218670871,13.51055956,14.42634233,4.433896755,15.09234221,0.9365,0,0.9365,13.48984233,4.433896755,14.19983403
13/04/2019 06:30,13.93591642,4.272537212,14.57615658,0.937,0,0.937,12.99891642,4.272537212,13.68306992,14.70671662,4.525886987,15.38737037,0.937,0,0.937,13.76971662,4.525886987,14.49443855
13/04/2019 07:00,14.31660043,4.29314045,14.94644114,1.255,0,1.255,13.06160043,4.29314045,13.74905309,15.2934644,4.614220109,15.97438827,1.255,0,1.255,14.0384644,4.614220109,14.77733095
13/04/2019 07:30,14.45784948,3.904060328,14.97568358,2.58,0,2.58,11.87784948,3.904060328,12.50299945,15.47605912,4.238729653,16.04603487,2.58,0,2.58,12.89605912,4.238729653,13.57479907
13/04/2019 08:00,14.28133223,3.683014598,14.74859474,3.076,0,3.076,11.20533223,3.683014598,11.79508656,15.53574893,4.095321429,16.06646048,3.076,0,3.076,12.45974893,4.095321429,13.11552519
13/04/2019 08:30,16.19293784,3.860703069,16.64680943,4.447,0,4.447,11.74593784,3.860703069,12.3641451,14.00283007,3.140849457,14.35075557,4.447,0,4.447,9.555830073,3.140849457,10.0587685
13/04/2019 09:00,17.28670756,3.220515086,17.58413989,7.4885,0,7.4885,9.798207565,3.220515086,10.3139027,11.08260477,1.181325109,11.14538727,7.4885,0,7.4885,3.594104767,1.181325109,3.783268176
13/04/2019 09:30,19.31082542,2.632044932,19.48937246,11.303,0,11.303,8.007825417,2.632044932,8.429289912,17.0024244,1.873310208,17.10531282,11.303,0,11.303,5.699424397,1.873310208,5.999394102
13/04/2019 10:00,21.77908514,2.605178202,21.93434528,13.853,0,13.853,7.926085141,2.605178202,8.343247517,23.51042877,3.174243334,23.7237451,13.853,0,13.853,9.65742877,3.174243334,10.16571449
13/04/2019 10:30,23.66213029,3.659282967,23.94340748,12.529,0,12.529,11.13313029,3.659282967,11.71908452,22.9601967,3.428568555,23.21477364,12.529,0,12.529,10.4311967,3.428568555,10.98020706
13/04/2019 11:00,25.52396381,3.836060298,25.81061966,13.853,0,13.853,11.67096381,3.836060298,12.28522507,27.79409171,4.582215253,28.16927813,13.853,0,13.853,13.94109171,4.582215253,14.67483338
13/04/2019 11:30,27.79841219,5.353742184,28.3092613,11.51,0,11.51,16.28841219,5.353742184,17.14569704,24.02810377,4.114501735,24.37783615,11.51,0,11.51,12.51810377,4.114501735,13.17695133
13/04/2019 12:00,26.93154827,4.483924428,27.30226859,13.2895,0,13.2895,13.64204827,4.483924428,14.36005081,28.03747182,4.847423921,28.45342413,13.2895,0,13.2895,14.74797182,4.847423921,15.52418086
13/04/2019 12:30,27.98736651,4.489287974,28.34512993,14.329,0,14.329,13.65836651,4.489287974,14.3772279,30.39924812,5.282035124,30.85472705,14.329,0,14.329,16.07024812,5.282035124,16.91605066
13/04/2019 13:00,27.54683419,3.672497349,27.79056154,16.3735,0,16.3735,11.17333419,3.672497349,11.76140441,35.78484037,6.380199041,36.34916423,16.3735,0,16.3735,19.41134037,6.380199041,20.43298987
13/04/2019 13:30,27.28154832,3.458430037,27.49988395,16.7595,0,16.7595,10.52204832,3.458430037,11.07584034,37.3535078,6.768923025,37.96186064,16.7595,0,16.7595,20.5940078,6.768923025,21.67790294
13/04/2019 14:00,24.08507453,2.869436735,24.2554011,15.355,0,15.355,8.73007453,2.869436735,9.189552137,35.47728937,6.613876676,36.08852208,15.355,0,15.355,20.12228937,6.613876676,21.18135723
13/04/2019 14:30,24.02115141,2.627550504,24.16443123,16.027,0,16.027,7.994151413,2.627550504,8.414896224,34.65492106,6.122701566,35.19163293,16.027,0,16.027,18.62792106,6.122701566,19.60833796
13/04/2019 15:00,21.67638479,2.798214262,21.85624992,13.163,0,13.163,8.51338479,2.798214262,8.961457673,29.18025383,5.264616742,29.65136427,13.163,0,13.163,16.01725383,5.264616742,16.86026719
13/04/2019 15:30,20.26331977,1.502191464,20.31892486,15.693,0,15.693,4.570319771,1.502191464,4.810862917,33.56002185,5.872606089,34.06996579,15.693,0,15.693,17.86702185,5.872606089,18.80739142
13/04/2019 16:00,19.52536659,2.399021434,19.6721947,12.2265,0,12.2265,7.298866589,2.399021434,7.683017462,23.06954599,3.563936868,23.34321311,12.2265,0,12.2265,10.84304599,3.563936868,11.41373262
13/04/2019 16:30,18.64329026,2.473278952,18.80663129,11.1185,0,11.1185,7.524790256,2.473278952,7.920831849,16.51442755,1.773555619,16.60938942,11.1185,0,11.1185,5.395927553,1.773555619,5.67992374
13/04/2019 17:00,16.48698242,3.272044489,16.80853546,6.532,0,6.532,9.95498242,3.272044489,10.47892886,11.90527598,1.766110408,12.03556157,6.532,0,6.532,5.373275983,1.766110408,5.656079982
13/04/2019 17:30,17.44520929,4.26523808,17.95905295,4.4685,0,4.4685,12.97670929,4.26523808,13.65969399,13.46320473,2.956416477,13.78398637,4.4685,0,4.4685,8.994704735,2.956416477,9.468110247
13/04/2019 18:00,17.71480845,4.554184003,18.29084554,3.859,0,3.859,13.85580845,4.554184003,14.58506153,14.70231304,3.564024645,15.12812878,3.859,0,3.859,10.84331304,3.564024645,11.41401373
13/04/2019 18:30,16.73139681,4.317396147,17.27945453,3.596,0,3.596,13.13539681,4.317396147,13.82673349,16.56499608,4.262702873,17.10466986,3.596,0,3.596,12.96899608,4.262702873,13.65157482
13/04/2019 19:00,16.28971426,4.546593308,16.91231212,2.457,0,2.457,13.83271426,4.546593308,14.56075185,17.78771835,5.038963442,18.48767364,2.457,0,2.457,15.33071835,5.038963442,16.13759826
13/04/2019 19:30,16.33903642,4.923042499,17.06459664,1.361,0,1.361,14.97803642,4.923042499,15.76635413,18.98272616,5.791981293,19.84668586,1.361,0,1.361,17.62172616,5.791981293,18.54918543
13/04/2019 20:00,15.91672656,4.918667757,16.65939605,0.952,0,0.952,14.96472656,4.918667757,15.75234374,19.14152494,5.978607728,20.0534717,0.952,0,0.952,18.18952494,5.978607728,19.14686836
13/04/2019 20:30,15.31685376,4.730537916,16.03072044,0.9245,0,0.9245,14.39235376,4.730537916,15.14984606,19.33870103,6.052455187,20.26370083,0.9245,0,0.9245,18.41420103,6.052455187,19.3833695
13/04/2019 21:00,14.70610512,4.528644152,15.38759714,0.928,0,0.928,13.77810512,4.528644152,14.50326855,18.54353828,5.789947438,19.42643311,0.928,0,0.928,17.61553828,5.789947438,18.54267188
13/04/2019 21:30,15.57124061,4.811192673,16.29757985,0.9335,0,0.9335,14.63774061,4.811192673,15.40814801,17.30731951,5.381814213,18.12476849,0.9335,0,0.9335,16.37381951,5.381814213,17.23559948
13/04/2019 22:00,14.7820124,4.552936302,15.46729193,0.93,0,0.93,13.8520124,4.552936302,14.58106569,15.68740353,4.850523974,16.42017699,0.93,0,0.93,14.75740353,4.850523974,15.53410898
13/04/2019 22:30,14.45100887,4.444469385,15.1190266,0.929,0,0.929,13.52200887,4.444469385,14.23369355,14.33279526,4.40561445,14.99461432,0.929,0,0.929,13.40379526,4.40561445,14.10925817
13/04/2019 23:00,14.11039596,4.33037889,14.75992736,0.9355,0,0.9355,13.17489596,4.33037889,13.86831154,13.1676163,4.020502201,13.76773609,0.9355,0,0.9355,12.2321163,4.020502201,12.8759119
13/04/2019 23:30,14.18910333,4.357234803,14.84305051,0.9325,0,0.9325,13.25660333,4.357234803,13.95431929,12.14535423,3.68548696,12.69221981,0.9325,0,0.9325,11.21285423,3.68548696,11.80300446
14/04/2019 00:00,14.00540791,4.29619967,14.64953181,0.9345,0,0.9345,13.07090791,4.29619967,13.75885043,11.24353089,3.388414594,11.74301241,0.9345,0,0.9345,10.30903089,3.388414594,10.85161146
14/04/2019 00:30,17.11214368,4.407043709,17.67052619,3.704,0,3.704,13.40814368,4.407043709,14.11383546,14.09390007,3.414995006,14.50173127,3.704,0,3.704,10.38990007,3.414995006,10.93673691
14/04/2019 01:00,16.64675436,4.29762828,17.19255768,3.5715,0,3.5715,13.07525436,4.29762828,13.76342564,13.87784289,3.387531089,14.28530329,3.5715,0,3.5715,10.30634289,3.387531089,10.84878199
14/04/2019 01:30,17.28088786,4.532023924,17.8652827,3.4925,0,3.4925,13.78838786,4.532023924,14.51409248,17.06271178,4.460312916,17.63605751,3.4925,0,3.4925,13.57021178,4.460312916,14.28443345
14/04/2019 02:00,17.49262027,4.609176736,18.08967313,3.4695,0,3.4695,14.02312027,4.609176736,14.76117923,18.15018121,4.825306568,18.78064593,3.4695,0,3.4695,14.68068121,4.825306568,15.45334864
14/04/2019 02:30,17.34499625,4.560162043,17.93443539,3.471,0,3.471,13.87399625,4.560162043,14.60420658,18.78387527,5.033098706,19.44649204,3.471,0,3.471,15.31287527,5.033098706,16.11881608
14/04/2019 03:00,16.92295037,4.443135421,17.49650541,3.405,0,3.405,13.51795037,4.443135421,14.22942144,18.12803044,4.839226087,18.76282486,3.405,0,3.405,14.72303044,4.839226087,15.49792678
14/04/2019 03:30,16.74546783,4.404520778,17.31503671,3.345,0,3.345,13.40046783,4.404520778,14.10575561,17.59368687,4.683316894,18.20635259,3.345,0,3.345,14.24868687,4.683316894,14.99861776
14/04/2019 04:00,16.25016883,4.246982813,16.79597719,3.329,0,3.329,12.92116883,4.246982813,13.60123034,17.33034177,4.602018491,17.93095982,3.329,0,3.329,14.00134177,4.602018491,14.73825449
14/04/2019 04:30,16.1495464,4.212430743,16.68988981,3.3335,0,3.3335,12.8160464,4.212430743,13.49057516,16.61592864,4.365723172,17.17989009,3.3335,0,3.3335,13.28242864,4.365723172,13.98150383
14/04/2019 05:00,15.7185188,4.082920135,16.24013763,3.2965,0,3.2965,12.4220188,4.082920135,13.07580927,16.06222333,4.195890349,16.60122026,3.2965,0,3.2965,12.76572333,4.195890349,13.4376035
14/04/2019 05:30,15.53386683,4.041784671,16.05107604,3.237,0,3.237,12.29686683,4.041784671,12.94407035,15.79037494,4.126094809,16.32055756,3.237,0,3.237,12.55337494,4.126094809,13.21407888
14/04/2019 06:00,15.54353543,4.07092863,16.06779243,3.158,0,3.158,12.38553543,4.07092863,13.03740572,15.43912631,4.036611011,15.95809668,3.158,0,3.158,12.28112631,4.036611011,12.92750138
14/04/2019 06:30,15.77334879,4.174238437,16.31633533,3.0735,0,3.0735,12.69984879,4.174238437,13.36826189,16.15742999,4.30047982,16.71994828,3.0735,0,3.0735,13.08392999,4.30047982,13.77255788
14/04/2019 07:00,16.03604951,4.233796231,16.58553328,3.155,0,3.155,12.88104951,4.233796231,13.55899948,16.67383973,4.443427741,17.25575213,3.155,0,3.155,13.51883973,4.443427741,14.23035762
14/04/2019 07:30,16.5963363,4.231261023,17.12722828,3.723,0,3.723,12.8733363,4.231261023,13.55088032,17.41393832,4.499993811,17.98597209,3.723,0,3.723,13.69093832,4.499993811,14.41151402
14/04/2019 08:00,17.39265586,4.323397605,17.92194868,4.239,0,4.239,13.15365586,4.323397605,13.84595353,18.32643689,4.630316588,18.90233109,4.239,0,4.239,14.08743689,4.630316588,14.82888094
14/04/2019 08:30,18.428826,4.403981135,18.94773542,5.03,0,5.03,13.398826,4.403981135,14.10402737,18.13823063,4.308467053,18.64291551,5.03,0,5.03,13.10823063,4.308467053,13.7981375
14/04/2019 09:00,19.11822208,4.365490938,19.61030155,5.8365,0,5.8365,13.28172208,4.365490938,13.98076009,17.84270053,3.946247279,18.27388382,5.8365,0,5.8365,12.00620053,3.946247279,12.63810582
14/04/2019 09:30,19.26909877,3.800113745,19.64024011,7.7075,0,7.7075,11.56159877,3.800113745,12.17010396,18.57442375,3.571785107,18.91472618,7.7075,0,7.7075,10.86692375,3.571785107,11.4388671
14/04/2019 10:00,18.81016633,2.829696133,19.02181741,10.201,0,10.201,8.609166333,2.829696133,9.062280351,18.10838874,2.599032991,18.29395296,10.201,0,10.201,7.907388735,2.599032991,8.32356709
14/04/2019 10:30,19.85623304,3.456189962,20.15478205,9.341,0,9.341,10.51523304,3.456189962,11.06866636,18.14795448,2.894705953,18.37736582,9.341,0,9.341,8.80695448,2.894705953,9.2704784
14/04/2019 11:00,21.57076452,3.591782504,21.86775671,10.643,0,10.643,10.92776452,3.591782504,11.50291003,17.03300999,2.100294714,17.16201232,10.643,0,10.643,6.390009985,2.100294714,6.7263263
14/04/2019 11:30,22.75721901,3.195703196,22.98050338,13.0345,0,13.0345,9.722719005,3.195703196,10.23444106,15.99246838,0.97223719,16.02199395,13.0345,0,13.0345,2.957968379,0.97223719,3.113650926
14/04/2019 12:00,20.63457779,2.674856815,20.80722613,12.4965,0,12.4965,8.138077785,2.674856815,8.566397669,19.47898638,2.295032287,19.61372182,12.4965,0,12.4965,6.982486378,2.295032287,7.349985661
14/04/2019 12:30,21.89752008,3.84232379,22.23206778,10.2075,0,10.2075,11.69002008,3.84232379,12.30528429,17.07253691,2.256428515,17.22100422,10.2075,0,10.2075,6.865036913,2.256428515,7.226354646
14/04/2019 13:00,21.89765822,1.925154808,21.98212129,16.0405,0,16.0405,5.85715822,1.925154808,6.165429705,19.3609422,1.091376574,19.39167826,16.0405,0,16.0405,3.320442203,1.091376574,3.495202319
14/04/2019 13:30,19.96906822,1.91888023,20.06105149,14.131,0,14.131,5.838068223,1.91888023,6.145334971,18.1082729,1.307266384,18.15539845,14.131,0,14.131,3.977272901,1.307266384,4.186603054
14/04/2019 14:00,22.15837204,3.042093678,22.36621974,12.903,0,12.903,9.255372042,3.042093678,9.742496887,16.40878681,1.152296401,16.44919669,12.903,0,12.903,3.505786813,1.152296401,3.690301908
14/04/2019 14:30,21.6331651,1.675685832,21.69796661,16.535,0,16.535,5.098165095,1.675685832,5.366489574,20.12830656,1.181062751,20.16292722,16.535,0,16.535,3.593306561,1.181062751,3.782427958
14/04/2019 15:00,21.28767248,2.349983701,21.41698912,14.138,0,14.138,7.149672478,2.349983701,7.52597103,17.01491294,0.945595555,17.04116819,14.138,0,14.138,2.876912939,0.945595555,3.02832941
14/04/2019 15:30,20.59872369,2.19749111,20.71560728,13.913,0,13.913,6.685723695,2.19749111,7.037603889,17.18242673,1.074608598,17.21599755,13.913,0,13.913,3.269426725,1.074608598,3.441501816
14/04/2019 16:00,20.65324066,2.676389426,20.82593119,12.5105,0,12.5105,8.142740657,2.676389426,8.571305954,17.18617947,1.536821522,17.25475544,12.5105,0,12.5105,4.675679469,1.536821522,4.921767862
14/04/2019 16:30,19.72046672,3.029799145,19.95185432,10.5025,0,10.5025,9.217966725,3.029799145,9.703122868,19.9399562,3.101941845,20.1797893,10.5025,0,10.5025,9.437456196,3.101941845,9.934164416
14/04/2019 17:00,18.84736167,3.232891393,19.12262087,9.0115,0,9.0115,9.835861674,3.232891393,10.3535386,21.62222654,4.14494537,22.0159318,9.0115,0,9.0115,12.61072654,4.14494537,13.27444899
14/04/2019 17:30,20.15811204,3.950491085,20.54156422,8.139,0,8.139,12.01911204,3.950491085,12.65169688,21.10044084,4.260219585,21.52621831,8.139,0,8.139,12.96144084,4.260219585,13.64362194
14/04/2019 18:00,21.2646734,4.494154765,21.73439123,7.5915,0,7.5915,13.6731734,4.494154765,14.39281411,21.09956682,4.439886856,21.5616399,7.5915,0,7.5915,13.50806682,4.439886856,14.21901771
14/04/2019 18:30,20.69257431,4.507598243,21.17784393,6.9785,0,6.9785,13.71407431,4.507598243,14.4358677,21.50210508,4.773678138,22.02563338,6.9785,0,6.9785,14.52360508,4.773678138,15.28800534
14/04/2019 19:00,19.8956924,4.634509123,20.4283443,5.7955,0,5.7955,14.1001924,4.634509123,14.84230779,22.24726044,5.40743216,22.8949977,5.7955,0,5.7955,16.45176044,5.40743216,17.31764257
14/04/2019 19:30,19.5085718,4.914179657,20.11799034,4.5575,0,4.5575,14.9510718,4.914179657,15.73797032,22.31721131,5.83733482,23.06799511,4.5575,0,4.5575,17.75971131,5.83733482,18.69443296
14/04/2019 20:00,18.3653896,4.786919021,18.97899178,3.8015,0,3.8015,14.5638896,4.786919021,15.3304101,22.73385828,6.222765241,23.57013194,3.8015,0,3.8015,18.93235828,6.222765241,19.92879819
14/04/2019 20:30,17.91038446,4.699487359,18.51666959,3.6125,0,3.6125,14.29788446,4.699487359,15.05040469,22.9985291,6.371879628,23.86489453,3.6125,0,3.6125,19.3860291,6.371879628,20.40634642
14/04/2019 21:00,18.09474737,4.755318599,18.7091672,3.627,0,3.627,14.46774737,4.755318599,15.22920776,22.10957335,6.074928084,22.92897697,3.627,0,3.627,18.48257335,6.074928084,19.45534037
14/04/2019 21:30,17.88731743,4.690919541,18.49218351,3.6155,0,3.6155,14.27181743,4.690919541,15.02296572,20.99775222,5.713270018,21.76113629,3.6155,0,3.6155,17.38225222,5.713270018,18.2971076
14/04/2019 22:00,17.35711272,4.497914688,17.93043777,3.6725,0,3.6725,13.68461272,4.497914688,14.4048555,19.62589958,5.243628864,20.31431953,3.6725,0,3.6725,15.95339958,5.243628864,16.79305219
14/04/2019 22:30,17.64387027,4.614682197,18.23736412,3.604,0,3.604,14.03987027,4.614682197,14.77881081,17.83934722,4.678932363,18.44274159,3.604,0,3.604,14.23534722,4.678932363,14.98457602
14/04/2019 23:00,17.09119466,4.405910069,17.6499569,3.6865,0,3.6865,13.40469466,4.405910069,14.1102049,16.6865944,4.272924394,17.22499102,3.6865,0,3.6865,13.0000944,4.272924394,13.68430989
14/04/2019 23:30,16.70414684,4.272777288,17.24195892,3.7045,0,3.7045,12.99964684,4.272777288,13.68383877,15.74356046,3.957047816,16.23323515,3.7045,0,3.7045,12.03906046,3.957047816,12.67269523
15/04/2019 00:00,16.3011207,4.129626771,16.81607426,3.737,0,3.737,12.5641207,4.129626771,13.22539021,14.53136507,3.547936225,14.95822257,3.737,0,3.737,10.79436507,3.547936225,11.36248955
15/04/2019 00:30,16.17086969,4.096347172,16.68163921,3.708,0,3.708,12.46286969,4.096347172,13.1188102,14.72398474,3.620779087,15.16264383,3.708,0,3.708,11.01598474,3.620779087,11.59577341
15/04/2019 01:00,16.05831628,4.060996076,16.56385254,3.703,0,3.703,12.35531628,4.060996076,13.00559608,14.59241505,3.579177641,15.0249489,3.703,0,3.703,10.88941505,3.579177641,11.46254216
15/04/2019 01:30,16.84576965,4.3101233,17.38841907,3.7325,0,3.7325,13.11326965,4.3101233,13.80344173,18.07398324,4.713817586,18.67856918,3.7325,0,3.7325,14.34148324,4.713817586,15.09629815
15/04/2019 02:00,16.69817638,4.265227263,17.23430468,3.7215,0,3.7215,12.97667638,4.265227263,13.65965935,19.45688492,5.171970912,20.1325521,3.7215,0,3.7215,15.73538492,5.171970912,16.56356307
15/04/2019 02:30,16.63673976,4.243390603,17.16937604,3.7265,0,3.7265,12.91023976,4.243390603,13.58972606,19.96291997,5.336653169,20.66393091,3.7265,0,3.7265,16.23641997,5.336653169,17.09096839
15/04/2019 03:00,16.68161627,4.25353922,17.21536863,3.7405,0,3.7405,12.94111627,4.25353922,13.62222765,19.54663755,5.195226177,20.22526674,3.7405,0,3.7405,15.80613755,5.195226177,16.63803953
15/04/2019 03:30,16.66882198,4.24588276,17.20107981,3.751,0,3.751,12.91782198,4.24588276,13.59770735,18.92900479,4.988768922,19.57536813,3.751,0,3.751,15.17800479,4.988768922,15.97684715
15/04/2019 04:00,16.2204656,4.097364749,16.72997018,3.7545,0,3.7545,12.4659656,4.097364749,13.12206905,18.56262875,4.867196548,19.19012216,3.7545,0,3.7545,14.80812875,4.867196548,15.58750395
15/04/2019 04:30,16.10218014,4.058650538,16.6058077,3.754,0,3.754,12.34818014,4.058650538,12.99808435,17.66942107,4.573777722,18.25179124,3.754,0,3.754,13.91542107,4.573777722,14.64781165
15/04/2019 05:00,16.07184537,4.059855243,16.5766896,3.72,0,3.72,12.35184537,4.059855243,13.0019425,16.81374015,4.303704264,17.35579812,3.72,0,3.72,13.09374015,4.303704264,13.78288437
15/04/2019 05:30,16.21951965,4.107571722,16.73155591,3.7225,0,3.7225,12.49701965,4.107571722,13.15475753,16.70224942,4.266237323,17.23850099,3.7225,0,3.7225,12.97974942,4.266237323,13.66289412
15/04/2019 06:00,16.71928691,4.2672357,17.25525588,3.7365,0,3.7365,12.98278691,4.2672357,13.66609149,16.75875529,4.280208329,17.29670669,3.7365,0,3.7365,13.02225529,4.280208329,13.70763715
15/04/2019 06:30,17.49903885,4.540783683,18.07858062,3.684,0,3.684,13.81503885,4.540783683,14.54214616,17.84001358,4.652856656,18.43678821,3.684,0,3.684,14.15601358,4.652856656,14.90106692
15/04/2019 07:00,18.40111972,4.817069253,19.02118196,3.7455,0,3.7455,14.65561972,4.817069253,15.42696813,19.37962815,5.138689421,20.04934204,3.7455,0,3.7455,15.63412815,5.138689421,16.456977
15/04/2019 07:30,20.12371461,5.305196339,20.81127093,3.983,0,3.983,16.14071461,5.305196339,16.99022591,20.2360074,5.342105195,20.92926381,3.983,0,3.983,16.2530074,5.342105195,17.10842885
15/04/2019 08:00,20.37074369,5.197890536,21.02344559,4.5565,0,4.5565,15.81424369,5.197890536,16.6465723,21.812353,5.671724603,22.53768407,4.5565,0,4.5565,17.255853,5.671724603,18.16405579
15/04/2019 08:30,21.31306487,5.27950976,21.95723018,5.2505,0,5.2505,16.06256487,5.27950976,16.90796302,22.21741212,5.576754328,22.90662765,5.2505,0,5.2505,16.96691212,5.576754328,17.8599075
15/04/2019 09:00,21.90110222,4.947058066,22.45287648,6.85,0,6.85,15.05110222,4.947058066,15.8432655,21.5345806,4.826588233,22.06884944,6.85,0,6.85,14.6845806,4.826588233,15.45745326
15/04/2019 09:30,22.91723736,4.543149718,23.36321848,9.095,0,9.095,13.82223736,4.543149718,14.54972354,20.53931516,3.761564489,20.88092035,9.095,0,9.095,11.44431516,3.761564489,12.04664754
15/04/2019 10:00,24.49070386,3.374995399,24.72215949,14.2225,0,14.2225,10.26820386,3.374995399,10.80863565,19.96931857,1.88888792,20.05845412,14.2225,0,14.2225,5.746818573,1.88888792,6.049282708
15/04/2019 10:30,29.25745423,2.595932018,29.37239335,21.3595,0,21.3595,7.897954229,2.595932018,8.31363603,26.45554806,1.674989997,26.50851966,21.3595,0,21.3595,5.096048061,1.674989997,5.364261117
15/04/2019 11:00,31.78175701,2.780094636,31.90311904,23.3235,0,23.3235,8.458257007,2.780094636,8.903428429,32.81593424,3.120012255,32.96391992,23.3235,0,23.3235,9.492434242,3.120012255,9.992036044
15/04/2019 11:30,34.48312132,2.724831107,34.59061087,26.193,0,26.193,8.290121319,2.724831107,8.726443493,39.91255053,4.509398188,40.16648306,26.193,0,26.193,13.71955053,4.509398188,14.44163213
15/04/2019 12:00,27.16308354,1.776729388,27.22112919,21.7575,0,21.7575,5.405583537,1.776729388,5.690087933,30.47021324,2.863730355,30.60449063,21.7575,0,21.7575,8.712713241,2.863730355,9.171277096
15/04/2019 12:30,22.2431219,2.009450344,22.33370463,16.1295,0,16.1295,6.113621901,2.009450344,6.435391474,19.47221186,1.098696258,19.50318354,16.1295,0,16.1295,3.342711865,1.098696258,3.518644068
15/04/2019 13:00,23.49104112,1.74023151,23.55541166,18.1965,0,18.1965,5.294541118,1.74023151,5.573201177,22.84394604,1.527541645,22.89496133,18.1965,0,18.1965,4.647446045,1.527541645,4.892048468
15/04/2019 13:30,28.49733688,1.664238351,28.5458911,23.434,0,23.434,5.063336879,1.664238351,5.329828294,31.73907877,2.729747385,31.85624966,23.434,0,23.434,8.305078773,2.729747385,8.742188182
15/04/2019 14:00,22.70091483,1.695488962,22.76414323,17.5425,0,17.5425,5.158414829,1.695488962,5.429910346,21.41297344,1.272163098,21.4507303,17.5425,0,17.5425,3.870473436,1.272163098,4.074182564
15/04/2019 14:30,20.42978052,2.338843954,20.56322259,13.314,0,13.314,7.115780522,2.338843954,7.490295287,16.49503983,1.045557229,16.52814354,13.314,0,13.314,3.181039826,1.045557229,3.348462975
15/04/2019 15:00,16.07428052,2.338843954,16.24354288,8.9585,0,8.9585,7.115780522,2.338843954,7.490295287,12.13953983,1.045557229,12.18448264,8.9585,0,8.9585,3.181039826,1.045557229,3.348462975
