Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/04/2019 15:30,13.94978052,2.338843954,14.14448895,6.834,0,6.834,7.115780522,2.338843954,7.490295287,10.01503983,1.045557229,10.06946933,6.834,0,6.834,3.181039826,1.045557229,3.348462975
15/04/2019 16:00,22.60414454,5.063754834,23.16438999,7.198,0,7.198,15.40614454,5.063754834,16.21699426,18.44895656,3.69801059,18.81593156,7.198,0,7.198,11.25095656,3.69801059,11.84311217
15/04/2019 16:30,21.74764775,4.912396856,22.29555618,6.802,0,6.802,14.94564775,4.912396856,15.73226079,20.07591756,4.362925715,20.54452692,6.802,0,6.802,13.27391756,4.362925715,13.9725448
15/04/2019 17:00,20.54304507,4.880480751,21.11482402,5.6945,0,5.6945,14.84854507,4.880480751,15.63004745,21.99345013,5.357205839,22.63650819,5.6945,0,5.6945,16.29895013,5.357205839,17.15678961
15/04/2019 17:30,20.17174183,4.755481119,20.72471397,5.7035,0,5.7035,14.46824183,4.755481119,15.22972824,24.06675203,6.03570906,24.81206031,5.7035,0,5.7035,18.36325203,6.03570906,19.32973897
15/04/2019 18:00,21.20720881,5.301414566,21.85979648,5.078,0,5.078,16.12920881,5.301414566,16.97811454,24.79225144,6.479761093,25.62504703,5.078,0,5.078,19.71425144,6.479761093,20.75184362
15/04/2019 18:30,21.24749334,5.516467491,21.95193356,4.464,0,4.464,16.78349334,5.516467491,17.6668351,25.58795469,6.943108144,26.51320757,4.464,0,4.464,21.12395469,6.943108144,22.23574178
15/04/2019 19:00,20.9599742,5.675215624,21.71470909,3.6935,0,3.6935,17.2664742,5.675215624,18.175236,25.23338271,7.079817074,26.2077739,3.6935,0,3.6935,21.53988271,7.079817074,22.67356075
15/04/2019 19:30,19.76514982,5.392605015,20.48758981,3.3585,0,3.3585,16.40664982,5.392605015,17.27015771,25.54390276,7.291989254,26.56433842,3.3585,0,3.3585,22.18540276,7.291989254,23.35305554
15/04/2019 20:00,18.55939859,5.064331362,19.23795021,3.1515,0,3.1515,15.40789859,5.064331362,16.21884062,25.41058939,7.316208878,26.44286228,3.1515,0,3.1515,22.25908939,7.316208878,23.43062041
15/04/2019 20:30,17.59777159,4.87776139,18.26127381,2.7575,0,2.7575,14.84027159,4.87776139,15.62133852,25.32194279,7.416573688,26.3857225,2.7575,0,2.7575,22.56444279,7.416573688,23.75204504
15/04/2019 21:00,16.79625519,4.704868157,17.44276276,2.482,0,2.482,14.31425519,4.704868157,15.06763704,24.05237204,7.089838433,25.07553409,2.482,0,2.482,21.57037204,7.089838433,22.70565478
15/04/2019 21:30,15.5858327,4.294038503,16.1665379,2.5215,0,2.5215,13.0643327,4.294038503,13.75192916,23.26536025,6.818177145,24.24385545,2.5215,0,2.5215,20.74386025,6.818177145,21.83564237
15/04/2019 22:00,15.04293446,4.111323586,15.59464199,2.5345,0,2.5345,12.50843446,4.111323586,13.16677311,21.98703977,6.393740626,22.89781293,2.5345,0,2.5345,19.45253977,6.393740626,20.47635765
15/04/2019 22:30,14.90016677,4.08937811,15.45114828,2.4585,0,2.4585,12.44166677,4.08937811,13.09649134,20.79176044,6.025851303,21.6473598,2.4585,0,2.4585,18.33326044,6.025851303,19.29816888
15/04/2019 23:00,13.13728811,3.562701714,13.61180306,2.298,0,2.298,10.83928811,3.562701714,11.40977696,19.90479602,5.787073994,20.7289925,2.298,0,2.298,17.60679602,5.787073994,18.53346949
15/04/2019 23:30,12.33208505,3.352441486,12.7796395,2.1325,0,2.1325,10.19958505,3.352441486,10.73640532,18.68428938,5.440310082,19.46020667,2.1325,0,2.1325,16.55178938,5.440310082,17.42293619
16/04/2019 00:00,11.63138883,3.174887573,12.05691159,1.972,0,1.972,9.659388828,3.174887573,10.16777771,17.63963704,5.149703262,18.37596906,1.972,0,1.972,15.66763704,5.149703262,16.49224952
16/04/2019 00:30,10.15351944,3.055618173,10.60333718,0.857,0,0.857,9.296519438,3.055618173,9.785809935,17.17608202,5.363822873,17.99412097,0.857,0,0.857,16.31908202,5.363822873,17.17798108
16/04/2019 01:00,9.408141462,2.810788622,9.819045699,0.8565,0,0.8565,8.551641462,2.810788622,9.001727855,17.36465193,5.425967145,18.19264291,0.8565,0,0.8565,16.50815193,5.425967145,17.37700203
16/04/2019 01:30,9.205005175,2.743692269,9.605205232,0.8575,0,0.8575,8.347505175,2.743692269,8.786847553,21.08329745,6.647898135,22.10655968,0.8575,0,0.8575,20.22579745,6.647898135,21.2903131
16/04/2019 02:00,8.566542001,2.53449694,8.933606024,0.8555,0,0.8555,7.711042001,2.53449694,8.116886317,23.11747386,7.317156957,24.24785317,0.8555,0,0.8555,22.26197386,7.317156957,23.43365669
16/04/2019 02:30,8.387513393,2.47548874,8.745194419,0.856,0,0.856,7.531513393,2.47548874,7.927908835,24.0738373,7.631334077,25.25444322,0.856,0,0.856,23.2178373,7.631334077,24.43982874
16/04/2019 03:00,7.946704323,2.33093049,8.281506297,0.855,0,0.855,7.091704323,2.33093049,7.464951919,23.25672984,7.363092528,24.39447918,0.855,0,0.855,22.40172984,7.363092528,23.58076826
16/04/2019 03:30,7.650829609,2.23499591,7.970595989,0.851,0,0.851,6.799829609,2.23499591,7.157715378,22.81103163,7.217913347,23.92574842,0.851,0,0.851,21.96003163,7.217913347,23.11582277
16/04/2019 04:00,7.359294204,2.138186804,7.663618858,0.854,0,0.854,6.505294204,2.138186804,6.84767811,22.82708366,7.22220334,23.94234678,0.854,0,0.854,21.97308366,7.22220334,23.12956175
16/04/2019 04:30,7.475351168,2.176990252,7.785895045,0.852,0,0.852,6.623351168,2.176990252,6.971948598,21.80101408,6.885607948,22.86254168,0.852,0,0.852,20.94901408,6.885607948,22.05159377
16/04/2019 05:00,7.851517304,2.30128745,8.18182424,0.85,0,0.85,7.001517304,2.30128745,7.370018214,20.51704007,6.464243468,21.51128487,0.85,0,0.85,19.66704007,6.464243468,20.70214744
16/04/2019 05:30,8.632775473,2.558567618,9.003948058,0.8485,0,0.8485,7.784275473,2.558567618,8.193974183,19.65204074,6.180424963,20.60097954,0.8485,0,0.8485,18.80354074,6.180424963,19.79320078
16/04/2019 06:00,8.610577516,2.553243607,8.98115238,0.8425,0,0.8425,7.768077516,2.553243607,8.176923701,19.86024717,6.250831212,20.82071825,0.8425,0,0.8425,19.01774717,6.250831212,20.01868124
16/04/2019 06:30,9.157839501,2.733777291,9.557173359,0.8405,0,0.8405,8.317339501,2.733777291,8.755094212,21.33623636,6.736622766,22.37447359,0.8405,0,0.8405,20.49573636,6.736622766,21.57445933
16/04/2019 07:00,8.443391985,2.500100143,8.805757715,0.837,0,0.837,7.606391985,2.500100143,8.006728405,23.52191034,7.456169455,24.67538711,0.837,0,0.837,22.68491034,7.456169455,23.87885299
16/04/2019 07:30,7.612068499,2.225049564,7.930601011,0.8425,0,0.8425,6.769568499,2.225049564,7.125861578,25.61199913,8.141340657,26.87481957,0.8425,0,0.8425,24.76949913,8.141340657,26.07315698
16/04/2019 08:00,10.07592885,2.83471268,10.46708834,1.4515,0,1.4515,8.624428853,2.83471268,9.078346161,25.61413378,7.941873664,26.81710661,1.4515,0,1.4515,24.16263378,7.941873664,25.43435135
16/04/2019 08:30,10.41579535,2.436139322,10.69689523,3.004,0,3.004,7.411795349,2.436139322,7.801889841,24.75096336,7.147881192,25.76242211,3.004,0,3.004,21.74696336,7.147881192,22.89154038
16/04/2019 09:00,11.57528796,1.860611024,11.72387157,5.9145,0,5.9145,5.660787956,1.860611024,5.958724164,23.27047014,5.704631514,23.95949918,5.9145,0,5.9145,17.35597014,5.704631514,18.26944225
16/04/2019 09:30,12.01542284,2.562067239,12.28554332,4.2205,0,4.2205,7.79492284,2.562067239,8.205181937,21.27845362,5.606678222,22.00471379,4.2205,0,4.2205,17.05795362,5.606678222,17.95574065
16/04/2019 10:00,14.18940879,2.446858842,14.39883468,6.745,0,6.745,7.444408792,2.446858842,7.836219781,19.07200354,4.05169013,19.49762837,6.745,0,6.745,12.32700354,4.05169013,12.97579321
16/04/2019 10:30,16.29622411,2.270952144,16.45369697,9.387,0,9.387,6.90922411,2.270952144,7.272867485,15.98286823,2.167957048,16.12923168,9.387,0,9.387,6.595868233,2.167957048,6.943019193
16/04/2019 11:00,15.44121398,2.336521294,15.61699142,8.3325,0,8.3325,7.10871398,2.336521294,7.482856821,12.37810903,1.329727383,12.44932761,8.3325,0,8.3325,4.045609026,1.329727383,4.258535816
16/04/2019 11:30,17.57527757,2.448130448,17.74496335,10.127,0,10.127,7.44827757,2.448130448,7.840292179,13.35936794,1.062427964,13.40154711,10.127,0,10.127,3.23236794,1.062427964,3.402492568
16/04/2019 12:00,18.74597269,2.860035765,18.96289262,10.0445,0,10.0445,8.70147269,2.860035765,9.159444937,12.86827533,0.928130066,12.90170281,10.0445,0,10.0445,2.823775327,0.928130066,2.972395081
16/04/2019 12:30,19.65335412,2.656870017,19.83212764,11.57,0,11.57,8.083354125,2.656870017,8.508793816,16.38595196,1.58292686,16.4622319,11.57,0,11.57,4.815951959,1.58292686,5.069423115
16/04/2019 13:00,17.18380881,1.666529913,17.26443185,12.1135,0,12.1135,5.070308808,1.666529913,5.337167166,17.71219367,1.840201621,17.80753062,12.1135,0,12.1135,5.598693674,1.840201621,5.893361762
16/04/2019 13:30,17.01464537,1.737964988,17.10317747,11.727,0,11.727,5.287645374,1.737964988,5.565942499,18.90111035,2.35801604,19.04763009,11.727,0,11.727,7.174110347,2.35801604,7.551695102
16/04/2019 14:00,17.15005715,1.981983939,17.26420345,11.12,0,11.12,6.030057152,1.981983939,6.347428581,18.75842853,2.510630048,18.92569429,11.12,0,11.12,7.638428533,2.510630048,8.040451088
16/04/2019 14:30,17.59230079,2.773371004,17.8095658,9.1545,0,9.1545,8.437800794,2.773371004,8.881895573,14.34042985,1.704532712,14.44137667,9.1545,0,9.1545,5.18592985,1.704532712,5.458873527
16/04/2019 15:00,14.99223804,2.033975484,15.12958221,8.804,0,8.804,6.188238043,2.033975484,6.513934782,16.23973366,2.444007464,16.42261008,8.804,0,8.804,7.43573366,2.444007464,7.827088063
16/04/2019 15:30,13.6919519,1.886466612,13.82129889,7.9525,0,7.9525,5.739451901,1.886466612,6.041528317,14.54868317,2.168060563,14.7093395,7.9525,0,7.9525,6.596183172,2.168060563,6.943350707
16/04/2019 16:00,14.40968974,2.301837152,14.59238201,7.4065,0,7.4065,7.003189737,2.301837152,7.371778671,12.07430468,1.534233205,12.17138879,7.4065,0,7.4065,4.667804683,1.534233205,4.913478613
16/04/2019 16:30,14.90587813,2.120465448,15.05594821,8.4545,0,8.4545,6.45137813,2.120465448,6.790924347,12.42652984,1.305543075,12.49492244,8.4545,0,8.4545,3.972029845,1.305543075,4.181084047
16/04/2019 17:00,14.6250258,1.709330169,14.72457773,9.4245,0,9.4245,5.200525799,1.709330169,5.474237683,13.62686381,1.381250187,13.69668826,9.4245,0,9.4245,4.202363807,1.381250187,4.423540849
16/04/2019 17:30,14.02356093,1.603998459,14.11499459,9.1435,0,9.1435,4.880060927,1.603998459,5.136906239,14.37279218,1.718785222,14.47519871,9.1435,0,9.1435,5.229292184,1.718785222,5.504518088
16/04/2019 18:00,13.60117296,1.853835201,13.72693013,7.961,0,7.961,5.640172957,1.853835201,5.937024165,16.29846004,2.740390594,16.52723632,7.961,0,7.961,8.337460043,2.740390594,8.776273729
16/04/2019 18:30,12.1671757,2.258281894,12.37497481,5.2965,0,5.2965,6.8706757,2.258281894,7.232290211,18.55668317,4.358411438,19.06164317,5.2965,0,5.2965,13.26018317,4.358411438,13.95808754
16/04/2019 19:00,11.71992545,2.863635764,12.06470316,3.0075,0,3.0075,8.712425452,2.863635764,9.17097416,20.92109972,5.887915494,21.73384371,3.0075,0,3.0075,17.91359972,5.887915494,18.85642076
16/04/2019 19:30,10.43254803,2.861046581,10.81774681,1.728,0,1.728,8.704548033,2.861046581,9.16268214,22.6023155,6.861055712,23.62072716,1.728,0,1.728,20.8743155,6.861055712,21.97296369
16/04/2019 20:00,11.34294988,3.382471654,11.83653778,1.052,0,1.052,10.29094988,3.382471654,10.83257882,23.60962603,7.414333126,24.74644978,1.052,0,1.052,22.55762603,7.414333126,23.7448695
16/04/2019 20:30,11.26372311,3.43301447,11.77527268,0.819,0,0.819,10.44472311,3.43301447,10.99444538,24.08808495,7.648178365,25.27311751,0.819,0,0.819,23.26908495,7.648178365,24.49377363
16/04/2019 21:00,11.72275982,3.585207277,12.25874419,0.815,0,0.815,10.90775982,3.585207277,11.48185245,23.72396461,7.529812534,24.89025057,0.815,0,0.815,22.90896461,7.529812534,24.11469959
16/04/2019 21:30,11.01887973,3.353524395,11.51789201,0.816,0,0.816,10.20287973,3.353524395,10.7398734,23.38235052,7.417200729,24.53057649,0.816,0,0.816,22.56635052,7.417200729,23.75405318
16/04/2019 22:00,10.68406461,3.241996906,11.16511444,0.8205,0,0.8205,9.863564605,3.241996906,10.38269958,22.07384698,6.985637334,23.15283675,0.8205,0,0.8205,21.25334698,6.985637334,22.37194419
16/04/2019 22:30,10.9277175,3.324218186,11.42214674,0.814,0,0.814,10.1137175,3.324218186,10.64601842,20.12943805,6.348677473,21.10687049,0.814,0,0.814,19.31543805,6.348677473,20.33204006
16/04/2019 23:00,11.39445048,3.475325109,11.91265656,0.821,0,0.821,10.57345048,3.475325109,11.12994787,18.21944409,5.718592028,19.09582252,0.821,0,0.821,17.39844409,5.718592028,18.31415168
16/04/2019 23:30,9.915895995,2.988033015,10.35631859,0.825,0,0.825,9.090895995,2.988033015,9.569364205,17.37500539,5.439723711,18.20663083,0.825,0,0.825,16.55000539,5.439723711,17.4210583
17/04/2019 00:00,9.80685503,2.953014694,10.24181143,0.8225,0,0.8225,8.98435503,2.953014694,9.457215821,16.68545323,5.213900589,17.4811072,0.8225,0,0.8225,15.86295323,5.213900589,16.69784551
17/04/2019 00:30,10.66124159,2.991433447,11.07297369,1.56,0,1.56,9.101241587,2.991433447,9.580254302,17.28754206,5.169393087,18.0438836,1.56,0,1.56,15.72754206,5.169393087,16.55530743
17/04/2019 01:00,10.65694868,2.992323225,11.06908097,1.553,0,1.553,9.103948678,2.992323225,9.583103872,17.28054206,5.169393087,18.03717713,1.553,0,1.553,15.72754206,5.169393087,16.55530743
17/04/2019 01:30,10.78356966,3.033284162,11.20206175,1.555,0,1.555,9.228569664,3.033284162,9.714283857,20.3857535,6.189369363,21.30462951,1.555,0,1.555,18.8307535,6.189369363,19.82184579
17/04/2019 02:00,10.75573993,3.026930784,11.17355142,1.5465,0,1.5465,9.209239925,3.026930784,9.693936764,21.47137787,6.548990652,22.44792521,1.5465,0,1.5465,19.92487787,6.548990652,20.97355565
17/04/2019 02:30,10.68279907,3.003120625,11.09688827,1.546,0,1.546,9.136799066,3.003120625,9.617683227,21.96671313,6.711963824,22.96926086,1.546,0,1.546,20.42071313,6.711963824,21.49548751
17/04/2019 03:00,10.63196846,2.978853679,11.04139133,1.569,0,1.569,9.06296846,2.978853679,9.5399668,21.14264459,6.433545858,22.09981748,1.569,0,1.569,19.57364459,6.433545858,20.60383641
17/04/2019 03:30,10.84001914,3.045264526,11.25964702,1.575,0,1.575,9.265019141,3.045264526,9.752651727,20.37167873,6.178169529,21.28790908,1.575,0,1.575,18.79667873,6.178169529,19.78597761
17/04/2019 04:00,10.83270892,3.030864801,11.24872099,1.6115,0,1.6115,9.221208916,3.030864801,9.706535701,19.82858686,5.987666892,20.71291895,1.6115,0,1.6115,18.21708686,5.987666892,19.1758809
17/04/2019 04:30,11.52813018,3.25483714,11.97880421,1.6255,0,1.6255,9.90263018,3.25483714,10.42382124,18.82018593,5.651619959,19.65045054,1.6255,0,1.6255,17.19468593,5.651619959,18.0996694
17/04/2019 05:00,11.58379906,3.251934491,12.03160332,1.69,0,1.69,9.893799059,3.251934491,10.41452533,17.90903153,5.330937865,18.6856177,1.69,0,1.69,16.21903153,5.330937865,17.07266477
17/04/2019 05:30,12.05551331,3.401556179,12.52621194,1.7065,0,1.7065,10.34901331,3.401556179,10.89369822,17.85019172,5.306174867,18.62215981,1.7065,0,1.7065,16.14369172,5.306174867,16.9933597
17/04/2019 06:00,12.00934102,3.387366135,12.47792135,1.7035,0,1.7035,10.30584102,3.387366135,10.84825371,17.77017948,5.280862167,18.53825191,1.7035,0,1.7035,16.06667948,5.280862167,16.91229418
17/04/2019 06:30,12.456283,3.560563586,12.95517654,1.6235,0,1.6235,10.832783,3.560563586,11.40292947,18.93408588,5.689714429,19.77049464,1.6235,0,1.6235,17.31058588,5.689714429,18.22166934
17/04/2019 07:00,11.17235845,3.053264469,11.58205583,1.883,0,1.883,9.289358447,3.053264469,9.77827205,21.01819812,6.289435471,21.93904398,1.883,0,1.883,19.13519812,6.289435471,20.14231381
17/04/2019 07:30,10.41398439,2.671374934,10.75115412,2.2865,0,2.2865,8.127484389,2.671374934,8.555246726,23.68308194,7.032716387,24.70521139,2.2865,0,2.2865,21.39658194,7.032716387,22.52271783
17/04/2019 08:00,12.68040891,3.162897205,13.06892072,3.0575,0,3.0575,9.622908911,3.162897205,10.1293778,24.01224534,6.887491723,24.98050177,3.0575,0,3.0575,20.95474534,6.887491723,22.05762668
17/04/2019 08:30,13.48345662,2.680897645,13.74739301,5.327,0,5.327,8.15645662,2.680897645,8.58574381,23.67573621,6.030937942,24.43179685,5.327,0,5.327,18.34873621,6.030937942,19.31445917
17/04/2019 09:00,13.45455376,2.426528076,13.67161495,6.072,0,6.072,7.382553759,2.426528076,7.77110922,22.65562798,5.450774924,23.30211206,6.072,0,6.072,16.58362798,5.450774924,17.45645051
17/04/2019 09:30,12.97018867,2.335033895,13.17870166,5.866,0,5.866,7.104188668,2.335033895,7.478093335,21.6579347,5.190557926,22.27123766,5.866,0,5.866,15.7919347,5.190557926,16.62308916
17/04/2019 10:00,14.34599222,1.970129968,14.48063896,8.352,0,8.352,5.993992217,1.970129968,6.309465492,20.18570852,3.889551896,20.55702903,8.352,0,8.352,11.83370852,3.889551896,12.45653529
17/04/2019 10:30,16.22253398,1.723301932,16.31380944,10.9795,0,10.9795,5.24303398,1.723301932,5.518983137,16.92102644,1.952885302,17.03334661,10.9795,0,10.9795,5.941526441,1.952885302,6.254238359
17/04/2019 11:00,20.19612674,1.425215937,20.24635216,15.86,0,15.86,4.336126739,1.425215937,4.564343936,21.74598499,1.93462971,21.83187247,15.86,0,15.86,5.885984993,1.93462971,6.195773677
17/04/2019 11:30,27.49892324,1.240757268,27.52690063,23.724,0,23.724,3.774923242,1.240757268,3.973603413,39.58670461,5.21381887,39.92857484,23.724,0,23.724,15.86270461,5.21381887,16.6975838
17/04/2019 12:00,30.52020425,1.650061342,30.56477662,25.5,0,25.5,5.02020425,1.650061342,5.284425526,44.86031667,6.36342836,45.30939452,25.5,0,25.5,19.36031667,6.36342836,20.3792807
17/04/2019 12:30,31.29922402,2.148352945,31.37286797,24.763,0,24.763,6.536224024,2.148352945,6.880235815,43.76095786,6.24432678,44.20421982,24.763,0,24.763,18.99795786,6.24432678,19.99785038
17/04/2019 13:00,35.20260355,2.681438965,35.3045806,27.0445,0,27.0445,8.158103549,2.681438965,8.58747742,48.98500493,7.211495232,49.51299195,27.0445,0,27.0445,21.94050493,7.211495232,23.09526835
17/04/2019 13:30,36.32395052,2.800043628,36.43171181,27.805,0,27.805,8.518950518,2.800043628,8.967316335,51.00621547,7.625870747,51.57313178,27.805,0,27.805,23.20121547,7.625870747,24.42233208
17/04/2019 14:00,36.13616377,2.756727419,36.24116276,27.749,0,27.749,8.387163769,2.756727419,8.828593441,51.29787961,7.740142421,51.87853368,27.749,0,27.749,23.54887961,7.740142421,24.78829432
17/04/2019 14:30,34.05755988,2.546335443,34.15261643,26.3105,0,26.3105,7.747059876,2.546335443,8.15479987,48.17924891,7.187910167,48.7124838,26.3105,0,26.3105,21.86874891,7.187910167,23.01973569
17/04/2019 15:00,32.26542443,2.353846382,32.3511701,25.104,0,25.104,7.161424434,2.353846382,7.53834151,44.91103679,6.510258162,45.38044388,25.104,0,25.104,19.80703679,6.510258162,20.84951241
17/04/2019 15:30,29.36911607,1.733189436,29.42021285,24.096,0,24.096,5.273116066,1.733189436,5.55064849,41.47094396,5.710867909,41.86231247,24.096,0,24.096,17.37494396,5.710867909,18.2894147
17/04/2019 16:00,30.50490509,2.468550776,30.60462347,22.9945,0,22.9945,7.510405089,2.468550776,7.905689568,39.91025678,5.55994038,40.29567636,22.9945,0,22.9945,16.91575678,5.55994038,17.80605977
17/04/2019 16:30,24.33188962,1.821366689,24.39996371,18.7905,0,18.7905,5.541389622,1.821366689,5.833041707,27.35659672,2.815539837,27.50110269,18.7905,0,18.7905,8.566096725,2.815539837,9.016943921
17/04/2019 17:00,20.93338731,1.95201786,21.02420219,14.9945,0,14.9945,5.938887306,1.95201786,6.251460322,19.50773292,1.483427923,19.56405382,14.9945,0,14.9945,4.513232918,1.483427923,4.750771492
17/04/2019 17:30,19.82100512,2.619614,19.99336443,11.851,0,11.851,7.970005117,2.619614,8.389479071,15.86142079,1.318161567,15.91609937,11.851,0,11.851,4.010420785,1.318161567,4.221495564
17/04/2019 18:00,18.99626147,3.02167892,19.23508496,9.803,0,9.803,9.193261471,3.02167892,9.677117338,17.34085923,2.477574516,17.51695676,9.803,0,9.803,7.537859229,2.477574516,7.934588662
17/04/2019 18:30,16.64166913,3.208176799,16.94808396,6.881,0,6.881,9.760669131,3.208176799,10.27438856,20.10468614,4.346415445,20.56914514,6.881,0,6.881,13.22368614,4.346415445,13.91966962
17/04/2019 19:00,15.40269344,3.418706957,15.7775322,5.0015,0,5.0015,10.40119344,3.418706957,10.94862467,21.9116922,5.558111392,22.60563774,5.0015,0,5.0015,16.9101922,5.558111392,17.80020232
17/04/2019 19:30,15.57048465,3.920045936,16.05636174,3.644,0,3.644,11.92648465,3.920045936,12.55419437,23.12163614,6.401989406,23.99157198,3.644,0,3.644,19.47763614,6.401989406,20.50277489
17/04/2019 20:00,14.62780888,3.902074877,15.13931903,2.756,0,2.756,11.87180888,3.902074877,12.49664092,23.8082166,6.919528975,24.79336723,2.756,0,2.756,21.0522166,6.919528975,22.160228
17/04/2019 20:30,15.09841628,4.106880375,15.647001,2.6035,0,2.6035,12.49491628,4.106880375,13.15254345,22.84056054,6.651600135,23.78938818,2.6035,0,2.6035,20.23706054,6.651600135,21.30216899
17/04/2019 21:00,15.06615391,4.108108877,15.61619519,2.5675,0,2.5675,12.49865391,4.108108877,13.1564778,22.24630108,6.468109123,23.16752786,2.5675,0,2.5675,19.67880108,6.468109123,20.71452745
17/04/2019 21:30,14.34881977,3.900106354,14.86941352,2.483,0,2.483,11.86581977,3.900106354,12.4903366,21.79331939,6.346995051,22.69874702,2.483,0,2.483,19.31031939,6.346995051,20.32665199
17/04/2019 22:00,15.08104697,4.176604364,15.64870607,2.374,0,2.374,12.70704697,4.176604364,13.37583892,19.54615678,5.644214986,20.34476364,2.374,0,2.374,17.17215678,5.644214986,18.07595451
17/04/2019 22:30,14.77147263,4.033438,15.31225084,2.5,0,2.5,12.27147263,4.033438,12.91733961,18.20440442,5.161788115,18.92206112,2.5,0,2.5,15.70440442,5.161788115,16.53095202
17/04/2019 23:00,14.63026403,3.958758145,15.15639771,2.586,0,2.586,12.04426403,3.958758145,12.67817266,16.68807085,4.635126538,17.31981832,2.586,0,2.586,14.10207085,4.635126538,14.8442851
17/04/2019 23:30,14.76733096,3.981130663,15.29455671,2.655,0,2.655,12.11233096,3.981130663,12.74982206,15.36812542,4.178602254,15.92607911,2.655,0,2.655,12.71312542,4.178602254,13.38223729
18/04/2019 00:00,15.64638782,4.30293109,16.22728159,2.555,0,2.555,13.09138782,4.30293109,13.78040823,13.84897187,3.712149038,14.33785452,2.555,0,2.555,11.29397187,3.712149038,11.88839144
18/04/2019 00:30,14.99523783,4.085128571,15.54173198,2.5665,0,2.5665,12.42873783,4.085128571,13.08288192,13.88823585,3.721274617,14.37814243,2.5665,0,2.5665,11.32173585,3.721274617,11.91761668
18/04/2019 01:00,14.56612193,3.940633814,15.08974828,2.577,0,2.577,11.98912193,3.940633814,12.62012835,13.8274728,3.697851585,14.3133892,2.577,0,2.577,11.2504728,3.697851585,11.84260295
18/04/2019 01:30,15.31216222,4.323235355,15.91077232,2.159,0,2.159,13.15316222,4.323235355,13.84543392,17.01388581,4.882564849,17.70061439,2.159,0,2.159,14.85488581,4.882564849,15.6367219
18/04/2019 02:00,14.97297066,4.174607177,15.54404051,2.272,0,2.272,12.70097066,4.174607177,13.3694428,18.07604816,5.194539428,18.80762497,2.272,0,2.272,15.80404816,5.194539428,16.63584017
18/04/2019 02:30,14.81028125,4.00247879,15.3415862,2.633,0,2.633,12.17728125,4.00247879,12.81819078,18.77533357,5.305728464,19.51061006,2.633,0,2.633,16.14233357,5.305728464,16.99193007
18/04/2019 03:00,14.34403143,3.810938187,14.84164706,2.7495,0,2.7495,11.59453143,3.810938187,12.20476992,17.9849492,5.007649986,18.66909093,2.7495,0,2.7495,15.2354492,5.007649986,16.03731494
18/04/2019 03:30,14.3761539,3.820017253,14.87502379,2.754,0,2.754,11.6221539,3.820017253,12.23384621,16.95649601,4.668134693,17.58733176,2.754,0,2.754,14.20249601,4.668134693,14.9499958
18/04/2019 04:00,13.81334538,3.695508914,14.29913622,2.57,0,2.57,11.24334538,3.695508914,11.8351004,16.33404707,4.524023494,16.9489788,2.57,0,2.57,13.76404707,4.524023494,14.4884706
18/04/2019 04:30,13.55789246,3.619269677,14.03266051,2.5465,0,2.5465,11.01139246,3.619269677,11.59093943,15.88608723,4.384510293,16.48003938,2.5465,0,2.5465,13.33958723,4.384510293,14.04167077
18/04/2019 05:00,13.75394353,3.639336192,14.22728823,2.6815,0,2.6815,11.07244353,3.639336192,11.65520371,15.29230437,4.144970951,15.84409534,2.6815,0,2.6815,12.61080437,4.144970951,13.27453092
18/04/2019 05:30,13.63079928,3.604448265,14.09931687,2.6645,0,2.6645,10.96629928,3.604448265,11.54347292,15.67268507,4.275583669,16.24542006,2.6645,0,2.6645,13.00818507,4.275583669,13.69282639
18/04/2019 06:00,13.29316527,3.429051248,13.72831509,2.8605,0,2.8605,10.43266527,3.429051248,10.98175291,15.95982645,4.305540391,16.53038833,2.8605,0,2.8605,13.09932645,4.305540391,13.78876468
18/04/2019 06:30,13.28609994,3.446285693,13.72579093,2.801,0,2.801,10.48509994,3.446285693,11.03694731,17.73359506,4.908106647,18.40026915,2.801,0,2.801,14.93259506,4.908106647,15.71852112
18/04/2019 07:00,14.55529762,3.70058782,15.01835673,3.2965,0,3.2965,11.25879762,3.70058782,11.85136591,18.61667613,5.035498381,19.28566498,3.2965,0,3.2965,15.32017613,5.035498381,16.12650118
18/04/2019 07:30,15.40689801,3.505711145,15.80071255,4.741,0,4.741,10.66589801,3.505711145,11.22726107,19.24633303,4.767672408,19.82806181,4.741,0,4.741,14.50533303,4.767672408,15.26877161
18/04/2019 08:00,14.30228946,2.630718377,14.54222002,6.2985,0,6.2985,8.003789461,2.630718377,8.425041538,20.15517001,4.554467183,20.66335039,6.2985,0,6.2985,13.85667001,4.554467183,14.58596843
18/04/2019 08:30,15.42503329,2.429972531,15.61526236,8.032,0,8.032,7.39303329,2.429972531,7.782140305,18.95355707,3.589742213,19.29050478,8.032,0,8.032,10.92155707,3.589742213,11.49637586
18/04/2019 09:00,16.59515986,1.517915742,16.66443516,11.977,0,11.977,4.618159863,1.517915742,4.861220908,17.69981971,1.880999875,17.79948815,11.977,0,11.977,5.72281971,1.880999875,6.024020747
18/04/2019 09:30,18.29748223,1.190323646,18.33615898,14.676,0,14.676,3.621482229,1.190323646,3.812086557,18.08257155,1.119685921,18.11720426,14.676,0,14.676,3.406571548,1.119685921,3.585864787
18/04/2019 10:00,20.25148223,1.190323646,20.28643396,16.63,0,16.63,3.621482229,1.190323646,3.812086557,20.24716194,1.188903636,20.28203783,16.63,0,16.63,3.61716194,1.188903636,3.807538885
18/04/2019 10:30,25.92602293,1.696017518,25.98143838,20.766,0,20.766,5.160022925,1.696017518,5.431603079,29.84285868,2.983419172,29.99161556,20.766,0,20.766,9.076858676,2.983419172,9.55458808
18/04/2019 11:00,26.12227647,1.489029868,26.16468112,21.592,0,21.592,4.530276471,1.489029868,4.768712075,33.58495023,3.941892116,33.81549047,21.592,0,21.592,11.99295023,3.941892116,12.62415814
18/04/2019 11:30,28.96517668,1.481437334,29.00303634,24.458,0,24.458,4.507176681,1.481437334,4.744396506,42.70542596,5.997638873,43.12452989,24.458,0,24.458,18.24742596,5.997638873,19.2078168
18/04/2019 12:00,31.49443143,1.653094169,31.53778577,26.465,0,26.465,5.02943143,1.653094169,5.294138347,48.60487831,7.27702609,49.1466103,26.465,0,26.465,22.13987831,7.27702609,23.30513506
18/04/2019 12:30,27.92489111,1.093167542,27.94627987,24.599,0,24.599,3.325891105,1.093167542,3.500938006,46.05895358,7.053545639,46.59591946,24.599,0,24.599,21.45995358,7.053545639,22.58942482
18/04/2019 13:00,26.85134862,1.112381597,26.87438028,23.467,0,23.467,3.384348617,1.112381597,3.562472228,42.42267955,6.23043057,42.87775653,23.467,0,23.467,18.95567955,6.23043057,19.95334689
18/04/2019 13:30,25.556687,1.143060439,25.58223676,22.079,0,22.079,3.477686999,1.143060439,3.660723157,40.54855226,6.070648258,41.00046171,22.079,0,22.079,18.46955226,6.070648258,19.44163396
18/04/2019 14:00,26.04460868,1.030131707,26.06497291,22.9105,0,22.9105,3.13410868,1.030131707,3.299061768,41.87438145,6.233126405,42.33574951,22.9105,0,22.9105,18.96388145,6.233126405,19.96198047
18/04/2019 14:30,27.76641621,1.108623945,27.78853929,24.3935,0,24.3935,3.372916207,1.108623945,3.550438113,44.02678864,6.453149908,44.4972051,24.3935,0,24.3935,19.63328864,6.453149908,20.66661962
18/04/2019 15:00,27.09166428,1.163924412,27.11665528,23.5505,0,23.5505,3.541164279,1.163924412,3.727541347,42.56249172,6.248939488,43.01877435,23.5505,0,23.5505,19.01199172,6.248939488,20.01262287
18/04/2019 15:30,23.92581195,1.061752193,23.94935897,20.6955,0,20.6955,3.230311952,1.061752193,3.40032837,36.29806269,5.128314357,36.65854557,20.6955,0,20.6955,15.60256269,5.128314357,16.4237502
18/04/2019 16:00,23.93560623,1.063656682,23.9592281,20.6995,0,20.6995,3.236106233,1.063656682,3.406427614,35.11059097,4.73669654,35.42865919,20.6995,0,20.6995,14.41109097,4.73669654,15.16956944
18/04/2019 16:30,24.78277061,1.540467005,24.83060124,20.096,0,20.096,4.686770613,1.540467005,4.93344275,32.00201116,3.913316625,32.24039028,20.096,0,20.096,11.90601116,3.913316625,12.53264333
18/04/2019 17:00,23.08055657,1.986420985,23.16587922,17.037,0,17.037,6.043556574,1.986420985,6.361638499,24.28331986,2.381750158,24.39984338,17.037,0,17.037,7.246319857,2.381750158,7.627705112
18/04/2019 17:30,22.51713432,2.672574609,22.67518452,14.386,0,14.386,8.131134323,2.672574609,8.559088761,18.10018481,1.220793511,18.1413072,14.386,0,14.386,3.71418481,1.220793511,3.909668221
18/04/2019 18:00,20.15078555,2.718147064,20.33328507,11.881,0,11.881,8.269785553,2.718147064,8.705037424,15.75612545,1.27369214,15.80752292,11.881,0,11.881,3.875125447,1.27369214,4.079079418
18/04/2019 18:30,19.47711058,3.368719739,19.76628718,9.228,0,9.228,10.24911058,3.368719739,10.78853745,16.94664973,2.53699748,17.13549805,9.228,0,9.228,7.718649731,2.53699748,8.124894454
18/04/2019 19:00,18.65069835,3.992097993,19.07315903,6.505,0,6.505,12.14569835,3.992097993,12.78494563,17.96047163,3.765231443,18.35089941,6.505,0,6.505,11.45547163,3.765231443,12.05839119
18/04/2019 19:30,17.3906478,4.291512598,17.91233405,4.334,0,4.334,13.0566478,4.291512598,13.74383979,18.89587491,4.786256825,19.49262279,4.334,0,4.334,14.56187491,4.786256825,15.32828938
18/04/2019 20:00,16.38772858,4.45095094,16.98141962,2.846,0,2.846,13.54172858,4.45095094,14.25445114,19.44576868,5.456080114,20.19670096,2.846,0,2.846,16.59976868,5.456080114,17.47344071
18/04/2019 20:30,16.31631769,4.662981476,16.96954976,2.1295,0,2.1295,14.18681769,4.662981476,14.9334923,20.14450162,5.921244687,20.99671603,2.1295,0,2.1295,18.01500162,5.921244687,18.9631596
18/04/2019 21:00,16.58081864,4.803494245,17.26259261,1.9665,0,1.9665,14.61431864,4.803494245,15.3834933,19.83468699,5.872989053,20.68590845,1.9665,0,1.9665,17.86818699,5.872989053,18.80861789
18/04/2019 21:30,16.42307802,4.800621341,17.11033187,1.8175,0,1.8175,14.60557802,4.800621341,15.37429265,18.74400583,5.563473424,19.5522375,1.8175,0,1.8175,16.92650583,5.563473424,17.81737456
18/04/2019 22:00,15.67115905,4.542137928,16.31613444,1.852,0,1.852,13.81915905,4.542137928,14.54648322,17.86968724,5.264759198,18.6291012,1.852,0,1.852,16.01768724,5.264759198,16.86072341
18/04/2019 22:30,15.44671983,4.414792814,16.06522795,2.015,0,2.015,13.43171983,4.414792814,14.13865245,16.84348295,4.873886648,17.53447144,2.015,0,2.015,14.82848295,4.873886648,15.60892942
18/04/2019 23:00,15.16567711,4.287413681,15.76006593,2.1215,0,2.1215,13.04417711,4.287413681,13.73071275,15.45425237,4.382263782,16.06356599,2.1215,0,2.1215,13.33275237,4.382263782,14.03447618
18/04/2019 23:30,15.17086604,4.30588209,15.77009185,2.0705,0,2.0705,13.10036604,4.30588209,13.78985899,14.46723057,4.074608294,15.03007628,2.0705,0,2.0705,12.39673057,4.074608294,13.04919007
19/04/2019 00:00,15.07224377,4.280697566,15.66834081,2.0485,0,2.0485,13.02374377,4.280697566,13.70920397,13.31742683,3.703917132,13.82291068,2.0485,0,2.0485,11.26892683,3.703917132,11.86202824
19/04/2019 00:30,15.10896076,4.274359548,15.70193761,2.1045,0,2.1045,13.00446076,4.274359548,13.68890606,13.67603365,3.803379185,14.19505512,2.1045,0,2.1045,11.57153365,3.803379185,12.18056174
19/04/2019 01:00,14.99367775,4.26802153,15.58930339,2.0085,0,2.0085,12.98517775,4.26802153,13.66860816,13.2993804,3.711132922,13.80746272,2.0085,0,2.0085,11.2908804,3.711132922,11.88513727
19/04/2019 01:30,15.43285474,4.395444794,16.04658657,2.06,0,2.06,13.37285474,4.395444794,14.0766892,15.67174849,4.473965372,16.29785467,2.06,0,2.06,13.61174849,4.473965372,14.32815631
19/04/2019 02:00,15.34413528,4.355766226,15.9503977,2.092,0,2.092,13.25213528,4.355766226,13.94961608,16.28436647,4.664805272,16.93933291,2.092,0,2.092,14.19236647,4.664805272,14.93933312
19/04/2019 02:30,15.22472179,4.31175099,15.82350625,2.1065,0,2.1065,13.11822179,4.31175099,13.80865451,16.87530023,4.854269889,17.55960404,2.1065,0,2.1065,14.76880023,4.854269889,15.54610551
19/04/2019 03:00,14.97037532,4.238669242,15.5588706,2.0745,0,2.0745,12.89587532,4.238669242,13.5746056,16.1035085,4.611112106,16.7506818,2.0745,0,2.0745,14.0290085,4.611112106,14.76737737
19/04/2019 03:30,14.3131973,4.04419408,14.87357129,2.009,0,2.009,12.3041973,4.04419408,12.95178663,15.59581616,4.465770513,16.22259499,2.009,0,2.009,13.58681616,4.465770513,14.30191175
19/04/2019 04:00,14.21944278,4.016500959,14.7758192,1.9995,0,1.9995,12.21994278,4.016500959,12.86309767,15.27013176,4.361845726,15.88088858,1.9995,0,1.9995,13.27063176,4.361845726,13.96908607
19/04/2019 04:30,14.27968014,4.058650538,14.84526554,1.9315,0,1.9315,12.34818014,4.058650538,12.99808435,14.91008971,4.265856144,15.50833014,1.9315,0,1.9315,12.97858971,4.265856144,13.66167337
19/04/2019 05:00,13.25102715,3.735668121,13.76753198,1.8855,0,1.8855,11.36552715,3.735668121,11.96371279,14.31700185,4.086037062,14.88866149,1.8855,0,1.8855,12.43150185,4.086037062,13.08579142
19/04/2019 05:30,12.33751367,3.423085106,12.80358368,1.923,0,1.923,10.41451367,3.423085106,10.96264597,14.51450508,4.138627579,15.0930148,1.923,0,1.923,12.59150508,4.138627579,13.25421587
19/04/2019 06:00,12.37851367,3.423085106,12.8430959,1.964,0,1.964,10.41451367,3.423085106,10.96264597,14.31951061,4.061059948,14.88423972,1.964,0,1.964,12.35551061,4.061059948,13.00580064
19/04/2019 06:30,12.63491415,3.516727366,13.11519832,1.9355,0,1.9355,10.69941415,3.516727366,11.26254121,14.78827906,4.224504184,15.37984503,1.9355,0,1.9355,12.85277906,4.224504184,13.52924112
19/04/2019 07:00,13.27861434,3.598142481,13.75747899,2.3315,0,2.3315,10.94711434,3.598142481,11.52327825,15.23719437,4.241896607,15.81662983,2.3315,0,2.3315,12.90569437,4.241896607,13.58494144
19/04/2019 07:30,14.18169539,3.506466256,14.6087573,3.5135,0,3.5135,10.66819539,3.506466256,11.22967936,15.88839563,4.067431498,16.40076568,3.5135,0,3.5135,12.37489563,4.067431498,13.02620593
19/04/2019 08:00,14.93831203,3.146266816,15.26604603,5.366,0,5.366,9.572312035,3.146266816,10.07611793,16.0631357,3.515978475,16.44343131,5.366,0,5.366,10.6971357,3.515978475,11.26014284
19/04/2019 08:30,17.09080444,3.032210934,17.35770433,7.8655,0,7.8655,9.225304437,3.032210934,9.710846776,15.93088715,2.650964557,16.1499467,7.8655,0,7.8655,8.065387146,2.650964557,8.489881207
19/04/2019 09:00,18.72011119,2.700505156,18.91389149,10.504,0,10.504,8.216111195,2.700505156,8.6485381,14.82611871,1.42061172,14.89402342,10.504,0,10.504,4.322118709,1.42061172,4.549598641
19/04/2019 09:30,20.29835407,2.047160985,20.40132462,14.07,0,14.07,6.228354072,2.047160985,6.556162181,16.85007074,0.913765063,16.8748289,14.07,0,14.07,2.78007074,0.913765063,2.926390252
19/04/2019 10:00,22.14924525,2.087717704,22.24741851,15.7975,0,15.7975,6.35174525,2.087717704,6.686047632,19.84547715,1.330505749,19.89002788,15.7975,0,15.7975,4.047977155,1.330505749,4.261028584
19/04/2019 10:30,23.01015469,2.061886237,23.1023504,16.737,0,16.737,6.273154692,2.061886237,6.603320728,24.43766827,2.53108726,24.56839501,16.737,0,16.737,7.700668272,2.53108726,8.105966603
19/04/2019 11:00,28.1250527,2.355203277,28.22349326,20.9595,0,20.9595,7.1655527,2.355203277,7.542687052,34.42474024,4.425810441,34.70807599,20.9595,0,20.9595,13.46524024,4.425810441,14.1739371
19/04/2019 11:30,31.38025143,2.773354779,31.50256619,22.9425,0,22.9425,8.437751431,2.773354779,8.881843612,39.21754966,5.349350136,39.58069919,22.9425,0,22.9425,16.27504966,5.349350136,17.13163123
19/04/2019 12:00,34.0975628,3.192858038,34.24672438,24.3835,0,24.3835,9.714062796,3.192858038,10.22532926,42.44170073,5.935443547,42.85472495,24.3835,0,24.3835,18.05820073,5.935443547,19.00863234
19/04/2019 12:30,31.09516265,2.370523228,31.18538954,23.883,0,23.883,7.212162654,2.370523228,7.591750163,41.02647086,5.634786379,41.41161828,23.883,0,23.883,17.14347086,5.634786379,18.0457588
19/04/2019 13:00,31.53609821,2.5813529,31.64156875,23.6825,0,23.6825,7.853598209,2.5813529,8.266945483,43.19335445,6.412907737,43.66682098,23.6825,0,23.6825,19.51085445,6.412907737,20.53774153
19/04/2019 13:30,35.67572065,3.331614614,35.83094612,25.5395,0,25.5395,10.13622065,3.331614614,10.66970595,47.17433528,7.111026473,47.70728043,25.5395,0,25.5395,21.63483528,7.111026473,22.77351082
19/04/2019 14:00,35.76450598,3.40648403,35.92636944,25.4005,0,25.4005,10.36400598,3.40648403,10.90947997,46.89607506,7.065253855,47.4253062,25.4005,0,25.4005,21.49557506,7.065253855,22.62692112
19/04/2019 14:30,34.52493019,3.348117691,34.68689517,24.3385,0,24.3385,10.18643019,3.348117691,10.72255809,44.41289004,6.598132928,44.90033586,24.3385,0,24.3385,20.07439004,6.598132928,21.13093689
19/04/2019 15:00,31.68144245,2.996594072,31.82284356,22.5645,0,22.5645,9.116942454,2.996594072,9.596781531,40.50760738,5.897614193,40.934681,22.5645,0,22.5645,17.94310738,5.897614193,18.88748145
19/04/2019 15:30,30.6577762,2.913218007,30.79587766,21.7945,0,21.7945,8.8632762,2.913218007,9.329764421,38.45467029,5.475933163,38.84259918,21.7945,0,21.7945,16.66017029,5.475933163,17.53702135
19/04/2019 16:00,27.56758403,2.556696932,27.6858879,19.789,0,19.789,7.778584032,2.556696932,8.187983192,33.46843006,4.496211227,33.76909424,19.789,0,19.789,13.67943006,4.496211227,14.39940006
19/04/2019 16:30,24.40295292,2.234214732,24.50501636,17.6055,0,17.6055,6.797452923,2.234214732,7.155213603,27.50978813,3.255382083,27.701732,17.6055,0,17.6055,9.904288133,3.255382083,10.42556646
19/04/2019 17:00,20.47929931,1.915505001,20.56868639,14.6515,0,14.6515,5.827799309,1.915505001,6.134525589,19.61648482,1.631911591,19.68424781,14.6515,0,14.6515,4.964984816,1.631911591,5.226299806
19/04/2019 17:30,18.35194101,2.081865732,18.46964817,12.018,0,12.018,6.333941006,2.081865732,6.667306322,15.18634108,1.041383353,15.22200495,12.018,0,12.018,3.168341079,1.041383353,3.335095873
19/04/2019 18:00,16.39032964,2.568610287,16.59037867,8.5755,0,8.5755,7.814829638,2.568610287,8.226136461,15.93118178,2.417695683,16.1135907,8.5755,0,8.5755,7.355681779,2.417695683,7.742822925
19/04/2019 18:30,14.57532805,2.799839031,14.84180872,6.057,0,6.057,8.518328045,2.799839031,8.9666611,17.97929452,3.918668706,18.4013857,6.057,0,6.057,11.92229452,3.918668706,12.5497837
19/04/2019 19:00,13.09845413,2.974083047,13.43185283,4.05,0,4.05,9.048454125,2.974083047,9.524688553,19.4486701,5.061298101,20.09645508,4.05,0,4.05,15.3986701,5.061298101,16.20912642
19/04/2019 19:30,13.01108751,3.44808937,13.46022729,2.5205,0,2.5205,10.49058751,3.44808937,11.0427237,19.90402415,5.713688082,20.70788278,2.5205,0,2.5205,17.38352415,5.713688082,18.29844648
19/04/2019 20:00,12.91282061,3.624669351,13.41190382,1.885,0,1.885,11.02782061,3.624669351,11.60823223,19.52902264,5.799309793,20.37191006,1.885,0,1.885,17.64402264,5.799309793,18.57265541
19/04/2019 20:30,12.31498873,3.546169108,12.81539164,1.526,0,1.526,10.78898873,3.546169108,11.35683025,19.96335874,6.060066758,20.86288813,1.526,0,1.526,18.43735874,6.060066758,19.40774604
19/04/2019 21:00,11.8407597,3.392434008,12.31715059,1.5195,0,1.5195,10.3212597,3.392434008,10.86448389,20.25024562,6.156498363,21.16541801,1.5195,0,1.5195,18.73074562,6.156498363,19.71657434
19/04/2019 21:30,11.35317694,3.232995016,11.80452809,1.517,0,1.517,9.836176942,3.232995016,10.35387046,19.77819227,6.002163642,20.66888623,1.517,0,1.517,18.26119227,6.002163642,19.22230766
19/04/2019 22:00,11.95397395,3.429152708,12.43609993,1.521,0,1.521,10.43297395,3.429152708,10.98207784,17.98035024,5.409926804,18.77658922,1.521,0,1.521,16.45935024,5.409926804,17.32563183
19/04/2019 22:30,11.70665737,3.348028021,12.17600585,1.5205,0,1.5205,10.18615737,3.348028021,10.72227092,16.96934788,5.07779074,17.71278426,1.5205,0,1.5205,15.44884788,5.07779074,16.26194513
19/04/2019 23:00,10.93937043,3.09501129,11.36876952,1.523,0,1.523,9.416370434,3.09501129,9.911968878,16.2720825,4.847788983,16.97886118,1.523,0,1.523,14.7490825,4.847788983,15.52535
19/04/2019 23:30,10.41694705,2.921819951,10.81895641,1.5275,0,1.5275,8.889447055,2.921819951,9.357312689,15.70859054,4.661099054,16.38553207,1.5275,0,1.5275,14.18109054,4.661099054,14.92746373
20/04/2019 00:00,10.10862974,2.815879372,10.49350141,1.5415,0,1.5415,8.567129737,2.815879372,9.018031302,14.70462558,4.326510151,15.32790604,1.5415,0,1.5415,13.16312558,4.326510151,13.85592166
20/04/2019 00:30,9.268592839,2.783327517,9.677485483,0.8005,0,0.8005,8.468092839,2.783327517,8.913781936,13.81381245,4.277268957,14.46085904,0.8005,0,0.8005,13.01331245,4.277268957,13.69822363
20/04/2019 01:00,8.922825241,2.67017223,9.313787094,0.799,0,0.799,8.123825241,2.67017223,8.551394991,13.38476444,4.136740722,14.00944477,0.799,0,0.799,12.58576444,4.136740722,13.24817309
20/04/2019 01:30,9.263579628,2.780036334,9.671737669,0.8055,0,0.8055,8.458079628,2.780036334,8.903241714,15.06292979,4.686190554,15.77505106,0.8055,0,0.8055,14.25742979,4.686190554,15.00782084
20/04/2019 02:00,9.834158715,2.968069637,10.27229843,0.804,0,0.804,9.030158715,2.968069637,9.505430226,15.72208715,4.903338125,16.4689632,0.804,0,0.804,14.91808715,4.903338125,15.70324963
20/04/2019 02:30,11.09864348,3.383356997,11.60288721,0.805,0,0.805,10.29364348,3.383356997,10.83541419,15.45569473,4.815450487,16.1884855,0.805,0,0.805,14.65069473,4.815450487,15.42178392
20/04/2019 03:00,10.68908723,3.249071052,11.17197604,0.804,0,0.804,9.885087233,3.249071052,10.40535498,14.75652626,4.585973608,15.45270918,0.804,0,0.804,13.95252626,4.585973608,14.68686974
20/04/2019 03:30,10.56001061,3.208453381,11.03666604,0.7985,0,0.7985,9.761510613,3.208453381,10.27527433,14.2631441,4.425614497,14.93396609,0.7985,0,0.7985,13.4646441,4.425614497,14.17330958
20/04/2019 04:00,10.56690463,3.209404598,11.04353889,0.8025,0,0.8025,9.764404627,3.209404598,10.27832066,13.80809628,4.274732777,14.4546485,0.8025,0,0.8025,13.00559628,4.274732777,13.69010135
20/04/2019 04:30,10.81348863,3.291767575,11.30341851,0.7985,0,0.7985,10.01498863,3.291767575,10.54209329,13.63387236,4.218782878,14.27167139,0.7985,0,0.7985,12.83537236,4.218782878,13.51091827
20/04/2019 05:00,9.781099952,2.951780459,10.21679618,0.8005,0,0.8005,8.980599952,2.951780459,9.453263108,12.81312371,3.948358473,13.4076722,0.8005,0,0.8005,12.01262371,3.948358473,12.64486706
20/04/2019 05:30,9.216926412,2.76683861,9.623259758,0.799,0,0.799,8.417926412,2.76683861,8.860975171,12.92553282,3.98579859,13.52612247,0.799,0,0.799,12.12653282,3.98579859,12.76477139
20/04/2019 06:00,9.416946939,2.832582178,9.833738427,0.799,0,0.799,8.617946939,2.832582178,9.071523094,13.00841701,4.013041306,13.61335424,0.799,0,0.799,12.20941701,4.013041306,12.85201791
20/04/2019 06:30,9.741771627,2.931622814,10.17332427,0.8225,0,0.8225,8.919271627,2.931622814,9.388706976,13.35007234,4.117613903,13.97065409,0.8225,0,0.8225,12.52757234,4.117613903,13.18691825
20/04/2019 07:00,9.849928668,2.763552511,10.23026477,1.442,0,1.442,8.407928668,2.763552511,8.85045123,14.01614576,4.132921848,14.61278156,1.442,0,1.442,12.57414576,4.132921848,13.23594291
20/04/2019 07:30,10.3159412,2.63241167,10.64651276,2.307,0,2.307,8.008941195,2.63241167,8.430464416,14.37717425,3.967274421,14.9145032,2.307,0,2.307,12.07017425,3.967274421,12.70544657
20/04/2019 08:00,11.10878556,2.420194925,11.36936498,3.7455,0,3.7455,7.36328556,2.420194925,7.750826905,14.60408988,3.569045898,15.0338794,3.7455,0,3.7455,10.85858988,3.569045898,11.43009461
20/04/2019 08:30,11.76576071,1.71811751,11.89054469,6.5385,0,6.5385,5.227260713,1.71811751,5.502379698,13.8236498,2.394512944,14.02950413,6.5385,0,6.5385,7.285149803,2.394512944,7.66857874
20/04/2019 09:00,12.90057724,1.149269361,12.95166835,9.404,0,9.404,3.496577239,1.149269361,3.68060762,12.85663011,1.134824639,12.90661709,9.404,0,9.404,3.452630113,1.134824639,3.634347487
20/04/2019 09:30,15.01877197,1.052864582,15.05563135,11.8155,0,11.8155,3.203271971,1.052864582,3.371865233,15.27230626,1.136197272,15.31451216,11.8155,0,11.8155,3.45680626,1.136197272,3.638743432
20/04/2019 10:00,17.67271793,1.371506059,17.72585648,13.5,0,13.5,4.17271793,1.371506059,4.392334663,20.47861595,2.29376014,20.60667482,13.5,0,13.5,6.978615955,2.29376014,7.345911531
20/04/2019 10:30,21.31716805,2.022777218,21.41292323,15.163,0,15.163,6.154168049,2.022777218,6.478071631,25.98504744,3.557034978,26.22737478,15.163,0,15.163,10.82204744,3.557034978,11.39162888
20/04/2019 11:00,24.16306979,2.512484238,24.29334309,16.519,0,16.519,7.644069788,2.512484238,8.046389251,30.8519042,4.710997793,31.20950966,16.519,0,16.519,14.3329042,4.710997793,15.08726758
20/04/2019 11:30,26.66030218,2.954476402,26.82350915,17.6715,0,17.6715,8.988802183,2.954476402,9.461897035,34.93197309,5.673243153,35.38966561,17.6715,0,17.6715,17.26047309,5.673243153,18.16891904
20/04/2019 12:00,28.39866401,3.28130733,28.58760388,18.4155,0,18.4155,9.983164013,3.28130733,10.5085937,37.68591596,6.333879425,38.21447749,18.4155,0,18.4155,19.27041596,6.333879425,20.28464838
20/04/2019 12:30,29.67573401,3.482813695,29.87941064,19.0795,0,19.0795,10.59623401,3.482813695,11.15393054,39.86955193,6.833359616,40.45090821,19.0795,0,19.0795,20.79005193,6.833359616,21.88426519
20/04/2019 13:00,30.02441196,3.574082024,30.23639159,19.1505,0,19.1505,10.87391196,3.574082024,11.44622312,40.54146437,7.030869984,41.14660942,19.1505,0,19.1505,21.39096437,7.030869984,22.51680461
20/04/2019 13:30,30.49457174,3.640528728,30.71111126,19.4185,0,19.4185,11.07607174,3.640528728,11.65902288,40.98467319,7.088458336,41.5931446,19.4185,0,19.4185,21.56617319,7.088458336,22.70123493
20/04/2019 14:00,29.96171005,3.647147872,30.18287191,18.8655,0,18.8655,11.09621005,3.647147872,11.68022111,40.52581274,7.11940051,41.14641372,18.8655,0,18.8655,21.66031274,7.11940051,22.8003292
20/04/2019 14:30,29.14619545,3.549523893,29.36153656,18.347,0,18.347,10.79919545,3.549523893,11.36757416,39.48898469,6.949034318,40.09574777,18.347,0,18.347,21.14198469,6.949034318,22.25472072
20/04/2019 15:00,27.78316782,3.309082388,27.9795361,17.7155,0,17.7155,10.06766782,3.309082388,10.59754507,37.89072459,6.631275642,38.46661964,17.7155,0,17.7155,20.17522459,6.631275642,21.23707852
20/04/2019 15:30,25.64528472,2.972712631,25.8170031,16.601,0,16.601,9.044284724,2.972712631,9.520299709,34.83726686,5.993971054,35.3491563,16.601,0,16.601,18.23626686,5.993971054,19.19607038
20/04/2019 16:00,23.25366965,2.536511001,23.39160192,15.5365,0,15.5365,7.71716965,2.536511001,8.123336474,31.18180815,5.142364108,31.60299144,15.5365,0,15.5365,15.64530815,5.142364108,16.46874542
20/04/2019 16:30,19.14871255,1.75902285,19.22933576,13.797,0,13.797,5.351712548,1.75902285,5.633381629,25.59435432,3.877602847,25.8864207,13.797,0,13.797,11.79735432,3.877602847,12.4182677
20/04/2019 17:00,15.58062038,1.193820238,15.62628997,11.9485,0,11.9485,3.632120382,1.193820238,3.823284612,19.75486858,2.565829271,19.920801,11.9485,0,11.9485,7.806368578,2.565829271,8.217230082
20/04/2019 17:30,12.65692913,1.057682157,12.7010451,9.439,0,9.439,3.217929131,1.057682157,3.387293822,13.13985076,1.216410819,13.19603475,9.439,0,9.439,3.700850756,1.216410819,3.895632374
20/04/2019 18:00,11.31226676,1.45714432,11.40572878,6.879,0,6.879,4.433266765,1.45714432,4.666596594,11.31818495,1.459089533,11.41184704,6.879,0,6.879,4.439184949,1.459089533,4.672826262
20/04/2019 18:30,11.04302488,1.901938754,11.20561331,5.2565,0,5.2565,5.786524885,1.901938754,6.091078826,13.24205493,2.624724977,13.49967407,5.2565,0,5.2565,7.985554933,2.624724977,8.405847298
20/04/2019 19:00,11.77036695,2.856549828,12.11203596,3.0795,0,3.0795,8.690866953,2.856549828,9.148281004,15.09525499,3.949387678,15.60334536,3.0795,0,3.0795,12.01575499,3.949387678,12.64816315
20/04/2019 19:30,11.80055525,3.287023553,12.24980114,1.8,0,1.8,10.00055525,3.287023553,10.52690026,16.53261386,4.842376005,17.22718568,1.8,0,1.8,14.73261386,4.842376005,15.50801459
20/04/2019 20:00,11.20255525,3.287023553,11.67483481,1.202,0,1.202,10.00055525,3.287023553,10.52690026,17.0290122,5.202087343,17.80586896,1.202,0,1.202,15.8270122,5.202087343,16.66001284
