Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2019 20:30,10.98596246,3.346649222,11.48439952,0.804,0,0.804,10.18196246,3.346649222,10.71785523,17.57928256,5.513768736,18.42370269,0.804,0,0.804,16.77528256,5.513768736,17.65819217
20/04/2019 21:00,10.48432033,3.188834134,10.95854169,0.7825,0,0.7825,9.701820331,3.188834134,10.21244245,18.09839195,5.691458452,18.9722031,0.7825,0,0.7825,17.31589195,5.691458452,18.22725469
20/04/2019 21:30,10.57431736,3.218086044,11.05315636,0.7835,0,0.7835,9.790817363,3.218086044,10.30612354,17.45140718,5.478476158,18.29112664,0.7835,0,0.7835,16.66790718,5.478476158,17.54516546
20/04/2019 22:00,11.17899349,3.416997818,11.68955814,0.783,0,0.783,10.39599349,3.416997818,10.94315104,16.1730491,5.058464517,16.94566553,0.783,0,0.783,15.3900491,5.058464517,16.20005168
20/04/2019 22:30,10.35199019,3.146161029,10.81952078,0.78,0,0.78,9.571990185,3.146161029,10.07577914,15.39505777,4.803737187,16.12711055,0.78,0,0.78,14.61505777,4.803737187,15.38427134
20/04/2019 23:00,9.888890143,2.992961353,10.33189072,0.783,0,0.783,9.105890143,2.992961353,9.585147518,14.52689362,4.517399375,15.2130712,0.783,0,0.783,13.74389362,4.517399375,14.46725644
20/04/2019 23:30,9.579531318,2.892101735,10.00658147,0.7805,0,0.7805,8.799031318,2.892101735,9.262138229,13.73405783,4.257628564,14.37886454,0.7805,0,0.7805,12.95355783,4.257628564,13.63532403
21/04/2019 00:00,9.585237845,2.893813038,10.01253906,0.781,0,0.781,8.804237845,2.893813038,9.267618785,12.63002106,3.894584885,13.21685377,0.781,0,0.781,11.84902106,3.894584885,12.47265375
21/04/2019 00:30,10.97110814,3.110044546,11.4034026,1.509,0,1.509,9.462108137,3.110044546,9.960113828,13.47052168,3.931562049,14.03253842,1.509,0,1.509,11.96152168,3.931562049,12.59107545
21/04/2019 01:00,10.60323457,2.991102457,11.01704485,1.503,0,1.503,9.100234572,2.991102457,9.579194287,13.210048,3.847920597,13.75906469,1.503,0,1.503,11.707048,3.847920597,12.32320842
21/04/2019 01:30,10.75662727,3.041191515,11.17827697,1.504,0,1.504,9.25262727,3.041191515,9.739607653,14.50413636,4.272938186,15.12044881,1.504,0,1.504,13.00013636,4.272938186,13.68435406
21/04/2019 02:00,10.55921121,2.973345838,10.96985538,1.513,0,1.513,9.046211215,2.973345838,9.522327595,14.88971825,4.39671467,15.5252958,1.513,0,1.513,13.37671825,4.39671467,14.08075606
21/04/2019 02:30,10.56561355,2.9751215,10.97649933,1.514,0,1.514,9.051613551,2.9751215,9.528014264,14.90270814,4.400655555,15.53886995,1.514,0,1.514,13.38870814,4.400655555,14.09337699
21/04/2019 03:00,10.24681548,2.866557774,10.64022467,1.5255,0,1.5255,8.72131548,2.866557774,9.180332084,14.22323209,4.17354271,14.82291435,1.5255,0,1.5255,12.69773209,4.17354271,13.36603378
21/04/2019 03:30,9.965992983,2.773434173,10.34470653,1.528,0,1.528,8.437992983,2.773434173,8.882097877,13.85418872,4.051422309,14.43442302,1.528,0,1.528,12.32618872,4.051422309,12.97493549
21/04/2019 04:00,9.975017947,2.775907509,10.3540642,1.5295,0,1.5295,8.445517947,2.775907509,8.890018891,13.85935396,4.052627014,14.43971876,1.5295,0,1.5295,12.32985396,4.052627014,12.97879364
21/04/2019 04:30,9.976059553,2.780029736,10.3561735,1.518,0,1.518,8.458059553,2.780029736,8.903220583,13.21648015,3.845104481,13.76445335,1.518,0,1.518,11.69848015,3.845104481,12.31418963
21/04/2019 05:00,9.977576196,2.781678627,10.35807717,1.5145,0,1.5145,8.463076196,2.781678627,8.908501259,13.22686971,3.849669758,13.77570469,1.5145,0,1.5145,11.71236971,3.849669758,12.32881022
21/04/2019 05:30,9.976059553,2.780029736,10.3561735,1.518,0,1.518,8.458059553,2.780029736,8.903220583,13.21300776,3.843963162,13.76080037,1.518,0,1.518,11.69500776,3.843963162,12.31053449
21/04/2019 06:00,10.22641675,2.862646851,10.61952666,1.517,0,1.517,8.70941675,2.862646851,9.167807105,13.20853537,3.842821842,13.7561872,1.517,0,1.517,11.69153537,3.842821842,12.30687934
21/04/2019 06:30,10.3969569,2.911798321,10.79700339,1.538,0,1.538,8.858956898,2.911798321,9.325217788,13.78150346,4.02424498,14.35703261,1.538,0,1.538,12.24350346,4.02424498,12.88789838
21/04/2019 07:00,10.92713795,2.903147702,11.30621999,2.0945,0,2.0945,8.832637953,2.903147702,9.297513635,13.88624301,3.875758499,14.4169778,2.0945,0,2.0945,11.79174301,3.875758499,12.41236106
21/04/2019 07:30,11.94484815,2.804118532,12.2695753,3.4135,0,3.4135,8.531348148,2.804118532,8.980366472,14.35960107,3.597809436,14.80345823,3.4135,0,3.4135,10.94610107,3.597809436,11.52221165
21/04/2019 08:00,13.5044637,2.509984239,13.73574027,5.868,0,5.868,7.636463704,2.509984239,8.038382846,14.4556651,2.822629018,14.72866212,5.868,0,5.868,8.587665096,2.822629018,9.03964747
21/04/2019 08:30,14.90593907,1.926726198,15.02994655,9.044,0,9.044,5.86193907,1.926726198,6.170462179,14.00766352,1.631477303,14.10235284,9.044,0,9.044,4.963663521,1.631477303,5.224908969
21/04/2019 09:00,17.03062082,1.552250397,17.10121419,12.308,0,12.308,4.722620817,1.552250397,4.971179807,15.04473819,0.899522343,15.07160534,12.308,0,12.308,2.736738189,0.899522343,2.880777041
21/04/2019 09:30,19.92420676,1.514808658,19.98170814,15.3155,0,15.3155,4.608706763,1.514808658,4.851270276,19.27405362,1.301113655,19.31792017,15.3155,0,15.3155,3.958553623,1.301113655,4.166898551
21/04/2019 10:00,23.28162897,1.758502353,23.3479459,17.9315,0,17.9315,5.350128968,1.758502353,5.631714703,25.59849253,2.520018579,25.72223383,17.9315,0,17.9315,7.666992528,2.520018579,8.070518451
21/04/2019 10:30,26.31197904,2.002501022,26.38807025,20.2195,0,20.2195,6.092479042,2.002501022,6.413135834,31.64532756,3.755487909,31.86738844,20.2195,0,20.2195,11.42582756,3.755487909,12.02718691
21/04/2019 11:00,29.23699509,2.321658562,29.32902965,22.1735,0,22.1735,7.063495087,2.321658562,7.435257986,36.99311168,4.870970803,37.31241976,22.1735,0,22.1735,14.81961168,4.870970803,15.59959124
21/04/2019 11:30,32.16307003,2.739605034,32.27953701,23.828,0,23.828,8.335070029,2.739605034,8.773757925,41.33170194,5.753188608,41.73019008,23.828,0,23.828,17.50370194,5.753188608,18.42494941
21/04/2019 12:00,34.39374562,3.062266196,34.52980179,25.077,0,25.077,9.316745617,3.062266196,9.80710065,44.44099721,6.364638095,44.8944412,25.077,0,25.077,19.36399721,6.364638095,20.38315495
21/04/2019 12:30,36.18803786,3.319064537,36.33992671,26.09,0,26.09,10.09803786,3.319064537,10.62951353,46.71591847,6.779411555,47.2052694,26.09,0,26.09,20.62591847,6.779411555,21.71149312
21/04/2019 13:00,37.00132859,3.528203187,37.16916108,26.267,0,26.267,10.73432859,3.528203187,11.29929325,47.68282858,7.039042453,48.19958776,26.267,0,26.267,21.41582858,7.039042453,22.54297745
21/04/2019 13:30,37.29318543,3.58304638,37.4649156,26.392,0,26.392,10.90118543,3.58304638,11.47493204,48.53688705,7.278672385,49.07961365,26.392,0,26.392,22.14488705,7.278672385,23.31040742
21/04/2019 14:00,37.77179415,3.721458121,37.95467934,26.4495,0,26.4495,11.32229415,3.721458121,11.91820437,49.08092702,7.438590338,49.64141439,26.4495,0,26.4495,22.63142702,7.438590338,23.82255475
21/04/2019 14:30,36.91695125,3.625205316,37.09451986,25.8875,0,25.8875,11.02945125,3.625205316,11.60994869,48.11089567,7.304476918,48.66224065,25.8875,0,25.8875,22.22339567,7.304476918,23.39304807
21/04/2019 15:00,35.30043696,3.436042916,35.46726999,24.8465,0,24.8465,10.45393696,3.436042916,11.00414417,46.11007377,6.988998717,46.63673451,24.8465,0,24.8465,21.26357377,6.988998717,22.38270923
21/04/2019 15:30,33.05066602,3.108913178,33.19656407,23.592,0,23.592,9.458666024,3.108913178,9.956490551,43.12819666,6.421237317,43.60359659,23.592,0,23.592,19.53619666,6.421237317,20.56441754
21/04/2019 16:00,29.86863695,2.667316525,29.98749824,21.7535,0,21.7535,8.115136946,2.667316525,8.542249416,38.64489526,5.551933136,39.04166865,21.7535,0,21.7535,16.89139526,5.551933136,17.78041606
21/04/2019 16:30,25.88246021,2.095841119,25.96717729,19.506,0,19.506,6.376460212,2.095841119,6.712063381,32.59809832,4.303164622,32.88089476,19.506,0,19.506,13.09209832,4.303164622,13.78115613
21/04/2019 17:00,22.12050554,1.695683121,22.18540301,16.9615,0,16.9615,5.159005545,1.695683121,5.430532152,25.67219641,2.863067457,25.83135351,16.9615,0,16.9615,8.710696415,2.863067457,9.169154121
21/04/2019 17:30,18.62486358,1.488729814,18.68426771,14.0955,0,14.0955,4.529363576,1.488729814,4.767751133,18.31827757,1.387959866,18.37078457,14.0955,0,14.0955,4.222777567,1.387959866,4.445029018
21/04/2019 18:00,16.51363672,1.789401206,16.61030266,11.0695,0,11.0695,5.444136719,1.789401206,5.73067023,14.53703738,1.139724421,14.58164694,11.0695,0,11.0695,3.46753738,1.139724421,3.650039348
21/04/2019 18:30,15.18762415,2.405022405,15.3768677,7.8705,0,7.8705,7.317124154,2.405022405,7.702235952,14.86669954,2.299539587,15.04349154,7.8705,0,7.8705,6.996199544,2.299539587,7.364420573
21/04/2019 19:00,14.13229738,2.999340205,14.44707136,5.007,0,5.007,9.125297382,2.999340205,9.605576192,16.04017786,3.626430194,16.44500842,5.007,0,5.007,11.03317786,3.626430194,11.61387144
21/04/2019 19:30,13.3106954,3.390440769,13.73570896,2.9955,0,2.9955,10.3151954,3.390440769,10.85810042,16.87306984,4.561336623,17.47873787,2.9955,0,2.9955,13.87756984,4.561336623,14.60796825
21/04/2019 20:00,12.57990294,3.460190014,13.04710209,2.0525,0,2.0525,10.52740294,3.460190014,11.08147678,17.39545736,5.04298621,18.11169916,2.0525,0,2.0525,15.34295736,5.04298621,16.15048143
21/04/2019 20:30,11.25244365,3.188052956,11.69534821,1.553,0,1.553,9.699443646,3.188052956,10.20994068,18.19290626,5.4692727,18.99723091,1.553,0,1.553,16.63990626,5.4692727,17.5156908
21/04/2019 21:00,11.40501913,3.245433141,11.8577948,1.531,0,1.531,9.874019125,3.245433141,10.39370434,18.34666153,5.527040662,19.16111082,1.531,0,1.531,16.81566153,5.527040662,17.70069635
21/04/2019 21:30,10.70089375,3.01383398,11.11720839,1.5315,0,1.5315,9.16939375,3.01383398,9.651993421,18.41257254,5.548540222,19.23042189,1.5315,0,1.5315,16.88107254,5.548540222,17.76955004
21/04/2019 22:00,10.98433057,3.105844764,11.41498094,1.535,0,1.535,9.449330573,3.105844764,9.946663761,16.73324018,4.995419974,17.46297648,1.535,0,1.535,15.19824018,4.995419974,15.99814756
21/04/2019 22:30,11.25623631,3.188477834,11.69911308,1.5555,0,1.5555,9.70073631,3.188477834,10.21130138,15.5500046,4.599771223,16.21605804,1.5555,0,1.5555,13.9945046,4.599771223,14.73105748
21/04/2019 23:00,11.08357116,3.133697648,11.51805585,1.5495,0,1.5495,9.534071159,3.133697648,10.03586438,14.53126279,4.266899085,15.14476893,1.5495,0,1.5495,12.98176279,4.266899085,13.66501346
21/04/2019 23:30,10.46115418,2.926489608,10.86278456,1.5575,0,1.5575,8.903654184,2.926489608,9.372267562,13.72660551,3.999791554,14.29748339,1.5575,0,1.5575,12.16910551,3.999791554,12.80958474
22/04/2019 00:00,10.04654677,2.783312374,10.42496665,1.5785,0,1.5785,8.468046766,2.783312374,8.913733438,12.94053419,3.734520042,13.46863264,1.5785,0,1.5785,11.36203419,3.734520042,11.96003599
22/04/2019 00:30,9.98589464,2.753187777,10.35848129,1.6095,0,1.6095,8.37639464,2.753187777,8.817257515,12.93730064,3.723268018,13.46240961,1.6095,0,1.6095,11.32780064,3.723268018,11.92400068
22/04/2019 01:00,9.999211854,2.760523091,10.37326976,1.6005,0,1.6005,8.398711854,2.760523091,8.84074932,12.69519377,3.646649494,13.20855773,1.6005,0,1.6005,11.09469377,3.646649494,11.67862502
22/04/2019 01:30,10.69992499,2.991822414,11.11032836,1.5975,0,1.5975,9.102424993,2.991822414,9.581499993,13.91845323,4.049701488,14.4956346,1.5975,0,1.5975,12.32095323,4.049701488,12.96942445
22/04/2019 02:00,10.48862266,2.923028063,10.88831017,1.5955,0,1.5955,8.893122657,2.923028063,9.361181744,13.99499344,4.075516406,14.57633957,1.5955,0,1.5955,12.39949344,4.075516406,13.05209836
22/04/2019 02:30,10.7509591,3.009746907,11.16430463,1.594,0,1.594,9.156959098,3.009746907,9.638904313,13.8284094,4.021255906,14.40122931,1.594,0,1.594,12.2344094,4.021255906,12.87832568
22/04/2019 03:00,11.09336344,3.102075701,11.51892296,1.6555,0,1.6555,9.437863444,3.102075701,9.934593099,12.88553469,3.691133902,13.4037858,1.6555,0,1.6555,11.23003469,3.691133902,11.82108915
22/04/2019 03:30,11.19057119,3.114962662,11.61601807,1.7135,0,1.7135,9.477071185,3.114962662,9.975864406,12.48301156,3.539767271,12.97518902,1.7135,0,1.7135,10.76951156,3.539767271,11.33632796
22/04/2019 04:00,11.47170086,3.218540776,11.9146517,1.6795,0,1.6795,9.792200856,3.218540776,10.30757985,12.12796733,3.434245135,12.60482571,1.6795,0,1.6795,10.44846733,3.434245135,10.99838666
22/04/2019 04:30,10.96400265,3.04723121,11.37958576,1.693,0,1.693,9.271002649,3.04723121,9.758950157,11.77143645,3.312621868,12.22866223,1.693,0,1.693,10.07843645,3.312621868,10.60888048
22/04/2019 05:00,10.81115443,3.006195583,11.22133111,1.665,0,1.665,9.146154426,3.006195583,9.627530975,11.46123879,3.219867979,11.90493781,1.665,0,1.665,9.796238786,3.219867979,10.3118303
22/04/2019 05:30,10.75544742,3.000868598,11.16623757,1.6255,0,1.6255,9.129947419,3.000868598,9.610470967,12.01926769,3.416266233,12.49534597,1.6255,0,1.6255,10.39376769,3.416266233,10.9408081
22/04/2019 06:00,11.02877894,3.086599773,11.45255706,1.638,0,1.638,9.390778942,3.086599773,9.885030465,12.01637864,3.411208096,12.49118474,1.638,0,1.638,10.37837864,3.411208096,10.92460909
22/04/2019 06:30,11.53896017,3.253630866,11.98889969,1.64,0,1.64,9.898960172,3.253630866,10.41995808,12.53037747,3.579493974,13.03162065,1.64,0,1.64,10.89037747,3.579493974,11.46355523
22/04/2019 07:00,12.37282818,3.324090225,12.81157497,2.2595,0,2.2595,10.11332818,3.324090225,10.64560862,13.02786567,3.539390635,13.50009519,2.2595,0,2.2595,10.76836567,3.539390635,11.33512176
22/04/2019 07:30,12.77672654,2.99537271,13.12314744,3.6635,0,3.6635,9.113226538,2.99537271,9.59287004,13.41563419,3.2053715,13.79324643,3.6635,0,3.6635,9.75213419,3.2053715,10.26540441
22/04/2019 08:00,14.23597152,3.095208856,14.56856901,4.819,0,4.819,9.416971516,3.095208856,9.912601596,13.60786574,2.888760471,13.91110876,4.819,0,4.819,8.788865739,2.888760471,9.251437619
22/04/2019 08:30,15.40476225,2.948875647,15.68446899,6.433,0,6.433,8.97176225,2.948875647,9.443960263,13.64627185,2.370887804,13.85069834,6.433,0,6.433,7.213271851,2.370887804,7.592917738
22/04/2019 09:00,15.87372921,2.89775441,16.13605465,7.0575,0,7.0575,8.816229214,2.89775441,9.280241278,13.10241358,1.986867009,13.25220291,7.0575,0,7.0575,6.044913575,1.986867009,6.363066922
22/04/2019 09:30,17.52630116,3.465086822,17.8655551,6.984,0,6.984,10.54230116,3.465086822,11.09715911,13.50943054,2.144805299,13.67862944,6.984,0,6.984,6.525430542,2.144805299,6.868874255
22/04/2019 10:00,17.98166804,2.422128402,18.14406491,10.6125,0,10.6125,7.369168037,2.422128402,7.757018987,14.74980476,1.359866312,14.81235892,10.6125,0,10.6125,4.137304757,1.359866312,4.355057639
22/04/2019 10:30,21.32191199,1.050281132,21.34776385,18.1265,0,18.1265,3.195411994,1.050281132,3.363591573,27.61364923,3.118275154,27.7891573,18.1265,0,18.1265,9.487149227,3.118275154,9.98647287
22/04/2019 11:00,22.63197469,1.026800827,22.65525543,19.508,0,19.508,3.123974693,1.026800827,3.288394414,33.05703042,4.453350939,33.35565312,19.508,0,19.508,13.54903042,4.453350939,14.26213728
22/04/2019 11:30,26.2739683,1.24488063,26.30344347,22.4865,0,22.4865,3.787468304,1.24488063,3.986808741,39.58159122,5.618884762,39.97842205,22.4865,0,22.4865,17.09509122,5.618884762,17.99483287
22/04/2019 12:00,28.28074777,1.798805205,28.3378968,22.808,0,22.808,5.472747773,1.798805205,5.76078713,39.47314152,5.477567127,39.85138194,22.808,0,22.808,16.66514152,5.477567127,17.54225423
22/04/2019 12:30,27.61865854,1.746350761,27.67381507,22.3055,0,22.3055,5.313158543,1.746350761,5.592798466,37.91356408,5.130122577,38.25907081,22.3055,0,22.3055,15.60806408,5.130122577,16.42954114
22/04/2019 13:00,25.13894135,1.650632299,25.19307363,20.117,0,20.117,5.02194135,1.650632299,5.286254052,33.27015646,4.323233463,33.54986824,20.117,0,20.117,13.15315646,4.323233463,13.84542786
22/04/2019 13:30,24.3818949,1.687593995,24.44022857,19.2475,0,19.2475,5.134394904,1.687593995,5.404626215,32.61378496,4.393285412,32.90835648,19.2475,0,19.2475,13.36628496,4.393285412,14.06977364
22/04/2019 14:00,20.47226349,2.213116686,20.5915385,13.739,0,13.739,6.733263493,2.213116686,7.087645782,22.22442945,2.789025785,22.39874838,13.739,0,13.739,8.485429446,2.789025785,8.932030996
22/04/2019 14:30,21.05503677,3.494910175,21.34312466,10.422,0,10.422,10.63303677,3.494910175,11.19267028,15.2894591,1.599856438,15.37293401,10.422,0,10.422,4.867459097,1.599856438,5.123641155
22/04/2019 15:00,19.12734558,3.364195403,19.42094641,8.892,0,8.892,10.23534558,3.364195403,10.77404798,13.22586885,1.424473807,13.30235816,8.892,0,8.892,4.333868855,1.424473807,4.561967216
22/04/2019 15:30,21.09718327,0.966555851,21.11931278,18.1565,0,18.1565,2.940683274,0.966555851,3.095456078,30.34261878,4.005383548,30.60584278,18.1565,0,18.1565,12.18611878,4.005383548,12.82749346
22/04/2019 16:00,20.71892659,0.965978458,20.74143278,17.78,0,17.78,2.938926594,0.965978458,3.093606941,29.79994694,3.950765503,30.06069503,17.78,0,17.78,12.01994694,3.950765503,12.65257572
22/04/2019 16:30,18.29497949,0.918665332,18.31802993,15.5,0,15.5,2.794979488,0.918665332,2.942083672,24.14500288,2.841475036,24.31162571,15.5,0,15.5,8.64500288,2.841475036,9.100003032
22/04/2019 17:00,16.018,0,16.018,16.018,0,16.018,0,0,0,23.30675712,2.395698612,23.42956037,16.018,0,16.018,7.288757119,2.395698612,7.672375915
22/04/2019 17:30,16.16318801,1.320878873,16.21707026,12.1445,0,12.1445,4.018688011,1.320878873,4.230197906,16.40368624,1.399926817,16.46331428,12.1445,0,12.1445,4.259186236,1.399926817,4.483353933
22/04/2019 18:00,14.49373673,1.76790527,14.60116069,9.115,0,9.115,5.378736732,1.76790527,5.661828139,16.30084601,2.361873367,16.47106635,9.115,0,9.115,7.185846013,2.361873367,7.564048435
22/04/2019 18:30,13.88809098,2.855308725,14.17857041,5.201,0,5.201,8.687090979,2.855308725,9.144306293,18.87163431,4.493320206,19.39918834,5.201,0,5.201,13.67063431,4.493320206,14.39014138
22/04/2019 19:00,13.43200403,2.858731331,13.73284665,4.7345,0,4.7345,8.697504033,2.858731331,9.155267404,19.13640081,4.733675881,19.71318146,4.7345,0,4.7345,14.40190081,4.733675881,15.15989559
22/04/2019 19:30,14.0510678,3.740940429,14.54053444,2.6695,0,2.6695,11.3815678,3.740940429,11.98059769,18.78030546,5.295365677,19.51257981,2.6695,0,2.6695,16.11080546,5.295365677,16.95874259
22/04/2019 20:00,13.19870853,3.675249863,13.70085284,2.017,0,2.017,11.18170853,3.675249863,11.77021951,19.14055353,5.628239869,19.95088653,2.017,0,2.017,17.12355353,5.628239869,18.02479319
22/04/2019 20:30,12.73827056,3.632376974,13.24604466,1.687,0,1.687,11.05127056,3.632376974,11.63291637,19.1905629,5.753142908,20.03437939,1.687,0,1.687,17.5035629,5.753142908,18.42480305
22/04/2019 21:00,12.70534478,3.634537816,13.21497829,1.6475,0,1.6475,11.05784478,3.634537816,11.63983661,19.1510629,5.753142908,19.99654629,1.6475,0,1.6475,17.5035629,5.753142908,18.42480305
22/04/2019 21:30,13.13072536,3.767944313,13.6606498,1.667,0,1.667,11.46372536,3.767944313,12.06707933,18.43556584,5.511561057,19.24181366,1.667,0,1.667,16.76856584,5.511561057,17.65112193
22/04/2019 22:00,13.33763024,3.818037373,13.87334818,1.7215,0,1.7215,11.61613024,3.818037373,12.22750551,16.94992955,5.00534274,17.67352731,1.7215,0,1.7215,15.22842955,5.00534274,16.02992584
22/04/2019 22:30,13.44604396,3.847097557,13.9855732,1.7415,0,1.7415,11.70454396,3.847097557,12.32057259,15.60069479,4.555297036,16.2521509,1.7415,0,1.7415,13.85919479,4.555297036,14.58862609
22/04/2019 23:00,13.55296341,3.85726029,14.09117718,1.8175,0,1.8175,11.73546341,3.85726029,12.35311938,13.80662193,3.940633814,14.35797354,1.8175,0,1.8175,11.98912193,3.940633814,12.62012835
22/04/2019 23:30,13.00281768,3.626311805,13.49901496,1.97,0,1.97,11.03281768,3.626311805,11.61349229,12.79358494,3.557540332,13.27900256,1.97,0,1.97,10.82358494,3.557540332,11.39324731
23/04/2019 00:00,13.58858782,3.590738373,14.05500342,2.664,0,2.664,10.92458782,3.590738373,11.49956613,11.71449201,2.974752869,12.08629297,2.664,0,2.664,9.050492013,2.974752869,9.526833698
23/04/2019 00:30,13.98654193,3.74290403,14.47869766,2.599,0,2.599,11.38754193,3.74290403,11.98688624,11.37416129,2.884256038,11.7341586,2.599,0,2.599,8.775161294,2.884256038,9.237011888
23/04/2019 01:00,12.89582334,3.451946751,13.3498388,2.3935,0,2.3935,10.50232334,3.451946751,11.0550772,11.74928009,3.075096208,12.14503188,2.3935,0,2.3935,9.355780093,3.075096208,9.848189571
23/04/2019 01:30,12.98992812,3.482713154,13.4486997,2.394,0,2.394,10.59592812,3.482713154,11.15360855,13.3327214,3.595383855,13.80899145,2.394,0,2.394,10.9387214,3.595383855,11.51444358
23/04/2019 02:00,12.7579857,3.416830917,13.2076089,2.3625,0,2.3625,10.3954857,3.416830917,10.94261653,13.53087316,3.670866738,14.01997828,2.3625,0,2.3625,11.16837316,3.670866738,11.75618227
23/04/2019 02:30,12.62518995,3.42905936,13.08257885,2.1925,0,2.1925,10.43268995,3.42905936,10.98177889,13.66918113,3.772202668,14.18012785,2.1925,0,2.1925,11.47668113,3.772202668,12.08071698
23/04/2019 03:00,12.33472869,3.251582679,12.7561092,2.442,0,2.442,9.892728695,3.251582679,10.41339863,13.38608441,3.597146591,13.8609783,2.442,0,2.442,10.94408441,3.597146591,11.52008885
23/04/2019 03:30,12.62696166,3.394801179,13.07535223,2.2985,0,2.2985,10.32846166,3.394801179,10.87206491,12.69185946,3.416132053,13.14356324,2.2985,0,2.2985,10.39335946,3.416132053,10.94037838
23/04/2019 04:00,12.32634742,3.252936437,12.74835033,2.4295,0,2.4295,9.896847416,3.252936437,10.41773412,12.30463408,3.245799609,12.72553476,2.4295,0,2.4295,9.875134081,3.245799609,10.39487798
23/04/2019 04:30,12.37066446,3.309902994,12.80581106,2.3005,0,2.3005,10.07016446,3.309902994,10.60017311,12.06779864,3.210355814,12.48751971,2.3005,0,2.3005,9.767298642,3.210355814,10.28136699
23/04/2019 05:00,12.46272737,3.286587101,12.88880244,2.4635,0,2.4635,9.999227372,3.286587101,10.5255025,11.75887815,3.055243051,12.14930967,2.4635,0,2.4635,9.295378155,3.055243051,9.784608584
23/04/2019 05:30,12.8444486,3.46151976,13.3027057,2.313,0,2.313,10.5314486,3.46151976,11.08573537,11.90245037,3.151899913,12.31270879,2.313,0,2.313,9.589450366,3.151899913,10.09415828
23/04/2019 06:00,13.57051837,3.753249835,14.07998058,2.1515,0,2.1515,11.41901837,3.753249835,12.02001934,12.15205525,3.287023553,12.58876366,2.1515,0,2.1515,10.00055525,3.287023553,10.52690026
23/04/2019 06:30,14.07227805,3.882015014,14.59791252,2.2615,0,2.2615,11.81077805,3.882015014,12.43239794,13.46547161,3.682567383,13.95995087,2.2615,0,2.2615,11.20397161,3.682567383,11.79365433
23/04/2019 07:00,14.88986726,3.926581034,15.39890209,2.9435,0,2.9435,11.94636726,3.926581034,12.57512343,14.58294953,3.825702054,15.07641911,2.9435,0,2.9435,11.63944953,3.825702054,12.25205214
23/04/2019 07:30,15.69564361,3.784187304,16.1453802,4.1825,0,4.1825,11.51314361,3.784187304,12.11909853,15.81500475,3.823419415,16.27061496,4.1825,0,4.1825,11.63250475,3.823419415,12.24474184
23/04/2019 08:00,15.6455258,3.225878632,15.97462897,5.831,0,5.831,9.814525804,3.225878632,10.33107979,16.76234634,3.592959789,17.14309233,5.831,0,5.831,10.93134634,3.592959789,11.50668035
23/04/2019 08:30,15.75239275,2.584079183,15.96293653,7.8905,0,7.8905,7.861892749,2.584079183,8.275676578,16.77095271,2.918863651,17.02306141,7.8905,0,7.8905,8.880452705,2.918863651,9.347844953
23/04/2019 09:00,16.04677051,1.852223845,16.15331473,10.4115,0,10.4115,5.635270508,1.852223845,5.931863693,16.63111181,2.044287541,16.75628215,10.4115,0,10.4115,6.219611805,2.044287541,6.546959795
23/04/2019 09:30,16.44487346,1.638284331,16.52627722,11.4605,0,11.4605,4.984373462,1.638284331,5.246708907,17.46850551,1.974735916,17.57976868,11.4605,0,11.4605,6.008005513,1.974735916,6.324216329
23/04/2019 10:00,17.27439064,1.123570668,17.31089203,13.856,0,13.856,3.418390638,1.123570668,3.598305935,20.17021685,2.075382716,20.27670736,13.856,0,13.856,6.314216853,2.075382716,6.646544056
23/04/2019 10:30,18.38959084,0.87778076,18.41052825,15.719,0,15.719,2.670590839,0.87778076,2.811148252,23.090381,2.422855768,23.21714722,15.719,0,15.719,7.371381001,2.422855768,7.759348422
23/04/2019 11:00,20.11878294,0.844646808,20.13650554,17.549,0,17.549,2.569782945,0.844646808,2.705034679,28.0099084,3.438334316,28.22015435,17.549,0,17.549,10.4609084,3.438334316,11.01148253
23/04/2019 11:30,19.61386607,0.952975542,19.63700345,16.7145,0,16.7145,2.899366068,0.952975542,3.051964282,27.16596715,3.435231127,27.38230421,16.7145,0,16.7145,10.45146715,3.435231127,11.00154436
23/04/2019 12:00,20.71799659,0.971424751,20.74075815,17.7625,0,17.7625,2.955496587,0.971424751,3.111049039,28.34318979,3.477704557,28.55574962,17.7625,0,17.7625,10.58068979,3.477704557,11.1375682
23/04/2019 12:30,21.23411892,0.912630505,21.25372204,18.4575,0,18.4575,2.776618918,0.912630505,2.922756756,29.63616149,3.674248349,29.86305692,18.4575,0,18.4575,11.17866149,3.674248349,11.76701209
23/04/2019 13:00,20.86149857,0.965180405,20.88381421,17.925,0,17.925,2.93649857,0.965180405,3.091051127,28.58906334,3.505108116,28.80313048,17.925,0,17.925,10.66406334,3.505108116,11.22532983
23/04/2019 13:30,18.9993661,3.216622983,19.26973211,9.213,0,9.213,9.786366096,3.216622983,10.301438,12.63655175,1.125267044,12.68655454,9.213,0,9.213,3.423551751,1.125267044,3.603738685
23/04/2019 14:00,18.13009358,3.530098048,18.47056809,7.39,0,7.39,10.74009358,3.530098048,11.30536166,11.29008756,1.281896788,11.36262894,7.39,0,7.39,3.900087555,1.281896788,4.105355322
23/04/2019 14:30,15.34965259,1.72744947,15.44655031,10.094,0,10.094,5.255652594,1.72744947,5.532265889,13.01164042,0.95898203,13.04693193,10.094,0,10.094,2.917640417,0.95898203,3.071200439
23/04/2019 15:00,15.6413661,2.800508907,15.89009703,7.121,0,7.121,8.520366098,2.800508907,8.968806418,12.67256869,1.824712389,12.80326414,7.121,0,7.121,5.551568694,1.824712389,5.84375652
23/04/2019 15:30,17.80464438,4.182388353,18.28927921,5.08,0,5.08,12.72464438,4.182388353,13.39436251,12.57507214,2.463511081,12.81410653,5.08,0,5.08,7.495072144,2.463511081,7.889549625
23/04/2019 16:00,17.64885118,4.233566701,18.14951886,4.7685,0,4.7685,12.88035118,4.233566701,13.5582644,14.21414181,3.104632325,14.54924634,4.7685,0,4.7685,9.445641807,3.104632325,9.94278085
23/04/2019 16:30,16.10824901,3.426942325,16.46874676,5.682,0,5.682,10.42624901,3.426942325,10.97499895,16.39608546,3.521549593,16.77000089,5.682,0,5.682,10.71408546,3.521549593,11.2779847
23/04/2019 17:00,16.05623789,3.324717915,16.39684495,5.941,0,5.941,10.11523789,3.324717915,10.64761883,17.57280642,3.823189886,17.98389019,5.941,0,5.941,11.63180642,3.823189886,12.24400676
23/04/2019 17:30,17.09914181,3.971372311,17.55427152,5.0165,0,5.0165,12.08264181,3.971372311,12.71857032,18.35204141,4.383180494,18.86821918,5.0165,0,5.0165,13.33554141,4.383180494,14.03741201
23/04/2019 18:00,17.4807259,3.898760763,17.91022371,5.619,0,5.619,11.8617259,3.898760763,12.48602726,18.31617593,4.173359908,18.78561241,5.619,0,5.619,12.69717593,4.173359908,13.36544835
23/04/2019 18:30,17.58720224,4.133597781,18.06644163,5.011,0,5.011,12.57620224,4.133597781,13.23810762,18.2313105,4.345305926,18.74199472,5.011,0,5.011,13.2203105,4.345305926,13.91611631
23/04/2019 19:00,17.32086343,4.460691445,17.88603025,3.7495,0,3.7495,13.57136343,4.460691445,14.28564572,18.33993216,4.795643139,18.95656363,3.7495,0,3.7495,14.59043216,4.795643139,15.35834964
23/04/2019 19:30,17.0068862,4.584777177,17.61403871,3.058,0,3.058,13.9488862,4.584777177,14.6830381,18.33288681,5.020612502,19.00792699,3.058,0,3.058,15.27488681,5.020612502,16.07882822
23/04/2019 20:00,16.12269375,4.514375526,16.74278472,2.388,0,2.388,13.73469375,4.514375526,14.45757237,18.32747563,5.239052284,19.06158524,2.388,0,2.388,15.93947563,5.239052284,16.7783954
23/04/2019 20:30,16.75405846,4.796506362,17.42713253,2.161,0,2.161,14.59305846,4.796506362,15.36111417,18.17536245,5.263666391,18.92220875,2.161,0,2.161,16.01436245,5.263666391,16.85722363
23/04/2019 21:00,17.19878482,4.920823354,17.88889884,2.2275,0,2.2275,14.97128482,4.920823354,15.75924718,18.11727108,5.222715189,18.85503289,2.2275,0,2.2275,15.88977108,5.222715189,16.72607482
23/04/2019 21:30,16.42603499,4.674885529,17.07832486,2.203,0,2.203,14.22303499,4.674885529,14.97161578,17.35147014,4.979061354,18.05171926,2.203,0,2.203,15.14847014,4.979061354,15.94575805
23/04/2019 22:00,14.91974628,4.223343017,15.50598128,2.0705,0,2.0705,12.84924628,4.223343017,13.5255224,16.41171125,4.713728186,17.07523058,2.0705,0,2.0705,14.34121125,4.713728186,15.09601184
23/04/2019 22:30,14.10560605,3.976948188,14.65551906,2.006,0,2.006,12.09960605,3.976948188,12.73642742,15.45806876,4.421481183,16.07797828,2.006,0,2.006,13.45206876,4.421481183,14.16007238
23/04/2019 23:00,12.88739834,3.635870158,13.3904663,1.8255,0,1.8255,11.06189834,3.635870158,11.64410352,14.27253291,4.091141873,14.84731078,1.8255,0,1.8255,12.44703291,4.091141873,13.1021399
23/04/2019 23:30,12.62591448,3.565865748,13.11979859,1.777,0,1.777,10.84891448,3.565865748,11.41990998,13.6034465,3.887164985,14.14792594,1.777,0,1.777,11.8264465,3.887164985,12.44889105
24/04/2019 00:00,12.39495296,3.506222232,12.88132188,1.7275,0,1.7275,10.66745296,3.506222232,11.22889786,12.77300063,3.63048049,13.27892818,1.7275,0,1.7275,11.04550063,3.63048049,11.62684276
24/04/2019 00:30,11.79321667,3.321588441,12.25205735,1.6875,0,1.6875,10.10571667,3.321588441,10.6375965,12.93255154,3.696069704,13.45034649,1.6875,0,1.6875,11.24505154,3.696069704,11.83689636
24/04/2019 01:00,11.09956045,3.090800854,11.52186149,1.696,0,1.696,9.403560455,3.090800854,9.898484689,12.94105154,3.696069704,13.45851947,1.696,0,1.696,11.24505154,3.696069704,11.83689636
24/04/2019 01:30,11.67226608,3.238118919,12.11310074,1.8205,0,1.8205,9.851766083,3.238118919,10.37028009,13.96394359,3.99135689,14.52317632,1.8205,0,1.8205,12.14344359,3.99135689,12.7825722
24/04/2019 02:00,12.03275875,3.358579234,12.49269137,1.8145,0,1.8145,10.21825875,3.358579234,10.75606184,14.03806211,4.017690574,14.60167885,1.8145,0,1.8145,12.22356211,4.017690574,12.86690748
24/04/2019 02:30,11.68886723,3.266747682,12.13677294,1.75,0,1.75,9.938867229,3.266747682,10.4619655,14.02121018,4.033351737,14.5897999,1.75,0,1.75,12.27121018,4.033351737,12.91706335
24/04/2019 03:00,11.23806066,3.117588675,11.66247686,1.753,0,1.753,9.485060659,3.117588675,9.984274378,13.47644127,3.853308805,14.01650663,1.753,0,1.753,11.72344127,3.853308805,12.3404645
24/04/2019 03:30,10.77608435,2.952925727,11.17335063,1.792,0,1.792,8.984084354,2.952925727,9.456930899,13.50134636,3.848676032,14.03918305,1.792,0,1.792,11.70934636,3.848676032,12.32562775
24/04/2019 04:00,10.66118578,2.92074802,11.05403325,1.775,0,1.775,8.886185776,2.92074802,9.353879764,12.93193845,3.66710833,13.44182709,1.775,0,1.775,11.15693845,3.66710833,11.74414573
24/04/2019 04:30,10.20678986,2.774189121,10.57708299,1.7665,0,1.7665,8.440289864,2.774189121,8.884515646,12.7048831,3.59527266,13.20378885,1.7665,0,1.7665,10.9383831,3.59527266,11.51408747
24/04/2019 05:00,10.31717456,2.771686094,10.68299278,1.8845,0,1.8845,8.432674565,2.771686094,8.876499542,12.73435107,3.56617359,13.22426902,1.8845,0,1.8845,10.84985107,3.56617359,11.42089586
24/04/2019 05:30,11.61411444,3.170853178,12.03918453,1.967,0,1.967,9.647114442,3.170853178,10.15485731,13.40943376,3.760946101,13.92686717,1.967,0,1.967,11.44243376,3.760946101,12.04466711
24/04/2019 06:00,11.99654731,3.338131323,12.45231979,1.8405,0,1.8405,10.15604731,3.338131323,10.69057612,13.38023767,3.79292835,13.90744641,1.8405,0,1.8405,11.53973767,3.79292835,12.14709228
24/04/2019 06:30,12.87329517,3.615457834,13.37135984,1.8735,0,1.8735,10.99979517,3.615457834,11.57873176,14.51390434,4.154699991,15.09685236,1.8735,0,1.8735,12.64040434,4.154699991,13.30568878
24/04/2019 07:00,13.06356838,3.643978808,13.56227859,1.977,0,1.977,11.08656838,3.643978808,11.67007198,15.84587002,4.558477133,16.48852057,1.977,0,1.977,13.86887002,4.558477133,14.59881055
24/04/2019 07:30,13.59392665,3.780171783,14.10973212,2.093,0,2.093,11.50092665,3.780171783,12.10623857,18.34427639,5.341536239,19.10613738,2.093,0,2.093,16.25127639,5.341536239,17.10660673
24/04/2019 08:00,13.51625624,3.67575857,14.00715474,2.333,0,2.333,11.18325624,3.67575857,11.77184867,19.93022214,5.783927213,20.75253162,2.333,0,2.333,17.59722214,5.783927213,18.52339173
24/04/2019 08:30,13.88446792,3.700643796,14.36917583,2.6255,0,2.6255,11.25896792,3.700643796,11.85154518,20.04003263,5.723880074,20.84144215,2.6255,0,2.6255,17.41453263,5.723880074,18.33108698
24/04/2019 09:00,14.36650015,3.427189215,14.7696294,3.9395,0,3.9395,10.42700015,3.427189215,10.97578963,19.11918282,4.989320463,19.75946533,3.9395,0,3.9395,15.17968282,4.989320463,15.97861349
24/04/2019 09:30,15.26926734,3.368113898,15.63632682,5.022,0,5.022,10.24726734,3.368113898,10.78659721,18.94548771,4.5764291,19.49038758,5.022,0,5.022,13.92348771,4.5764291,14.65630286
24/04/2019 10:00,14.99548796,2.916903133,15.2765501,6.121,0,6.121,8.874487955,2.916903133,9.341566269,18.69879668,4.134121847,19.15035145,6.121,0,6.121,12.57779668,4.134121847,13.23978598
24/04/2019 10:30,15.77674848,3.275747462,16.11323412,5.8105,0,5.8105,9.966248475,3.275747462,10.49078787,18.45521772,4.156117729,18.91740933,5.8105,0,5.8105,12.64471772,4.156117729,13.31022918
24/04/2019 11:00,17.25167824,3.404404204,17.58437858,6.894,0,6.894,10.35767824,3.404404204,10.9028192,17.32941975,3.429956602,17.66559909,6.894,0,6.894,10.43541975,3.429956602,10.98465237
24/04/2019 11:30,17.64675325,3.813147542,18.05402986,6.0455,0,6.0455,11.60125325,3.813147542,12.21184552,17.15182956,3.650473993,17.53599776,6.0455,0,6.0455,11.10632956,3.650473993,11.69087322
24/04/2019 12:00,18.39764702,3.774656588,18.78087986,6.9135,0,6.9135,11.48414702,3.774656588,12.08857581,17.12743912,3.35715944,17.45335756,6.9135,0,6.9135,10.21393912,3.35715944,10.75151486
24/04/2019 12:30,18.11868172,2.85139434,18.34167596,9.4435,0,9.4435,8.675181718,2.85139434,9.131770229,17.35734992,2.601156679,17.55117125,9.4435,0,9.4435,7.913849917,2.601156679,8.330368334
24/04/2019 13:00,17.87824169,2.696932524,18.08051357,9.673,0,9.673,8.205241693,2.696932524,8.637096519,16.55789895,2.262956852,16.71182191,9.673,0,9.673,6.884898955,2.262956852,7.247262058
24/04/2019 13:30,19.4255863,3.220475226,19.6907304,9.6275,0,9.6275,9.798086295,3.220475226,10.31377505,13.23935537,1.18715945,13.29247449,9.6275,0,9.6275,3.61185537,1.18715945,3.801953021
24/04/2019 14:00,19.56928069,2.740331643,19.7602167,11.232,0,11.232,8.337280689,2.740331643,8.776084936,14.13018464,0.952587224,14.1622576,11.232,0,11.232,2.898184636,0.952587224,3.05072067
24/04/2019 14:30,18.95145722,2.426660688,19.10618782,11.5685,0,11.5685,7.382957223,2.426660688,7.771533919,14.14292015,0.846170982,14.16821074,11.5685,0,11.5685,2.574420147,0.846170982,2.709915944
24/04/2019 15:00,21.36923437,1.961663773,21.45908438,15.401,0,15.401,5.96823437,1.961663773,6.282351968,20.96081107,1.827421528,21.04032011,15.401,0,15.401,5.559811074,1.827421528,5.852432709
24/04/2019 15:30,25.04395496,1.898793271,25.11583357,19.267,0,19.267,5.776954958,1.898793271,6.081005219,29.31099953,3.301302997,29.4963268,19.267,0,19.267,10.04399953,3.301302997,10.57263108
24/04/2019 16:00,23.81025694,1.53569659,23.85972966,19.138,0,19.138,4.672256936,1.53569659,4.918165196,29.30660669,3.342259391,29.49657427,19.138,0,19.138,10.16860669,3.342259391,10.70379652
24/04/2019 16:30,23.12422361,1.39583055,23.16631305,18.8775,0,18.8775,4.246723611,1.39583055,4.47023538,28.55107868,3.179551552,28.72757633,18.8775,0,18.8775,9.67357868,3.179551552,10.1827144
24/04/2019 17:00,20.9951168,1.113948822,21.02464771,17.606,0,17.606,3.389116797,1.113948822,3.567491365,26.94687447,3.070196967,27.12121224,17.606,0,17.606,9.34087447,3.070196967,9.832499443
24/04/2019 17:30,19.89389519,2.597063008,20.06269678,11.9925,0,11.9925,7.90139519,2.597063008,8.317258095,16.05850403,1.336430896,16.11401872,11.9925,0,11.9925,4.066004028,1.336430896,4.28000424
24/04/2019 18:00,18.51617636,2.705785522,18.71283149,10.284,0,10.284,8.232176364,2.705785522,8.665448805,14.71976373,1.457965033,14.79179186,10.284,0,10.284,4.435763732,1.457965033,4.669224982
24/04/2019 18:30,17.50319319,2.882623101,17.73897652,8.733,0,8.733,8.770193192,2.882623101,9.231782307,15.72635917,2.298606001,15.89345659,8.733,0,8.733,6.993359171,2.298606001,7.361430706
24/04/2019 19:00,16.94851275,3.962784104,17.40562387,4.892,0,4.892,12.05651275,3.962784104,12.69106605,17.24369333,4.05980527,17.71516239,4.892,0,4.892,12.35169333,4.05980527,13.00178245
24/04/2019 19:30,16.99722176,4.532791041,17.5912405,3.2065,0,3.2065,13.79072176,4.532791041,14.51654922,17.98579786,4.857720293,18.63025419,3.2065,0,3.2065,14.77929786,4.857720293,15.55715565
24/04/2019 20:00,16.18529241,4.367814842,16.76429232,2.8965,0,2.8965,13.28879241,4.367814842,13.98820254,19.39169106,5.421707114,20.13535672,2.8965,0,2.8965,16.49519106,5.421707114,17.36335901
24/04/2019 20:30,14.9586503,4.098740194,15.51002547,2.4885,0,2.4885,12.4701503,4.098740194,13.126474,19.43401208,5.569720474,20.21639462,2.4885,0,2.4885,16.94551208,5.569720474,17.83738114
24/04/2019 21:00,14.84725902,4.222525494,15.43602352,2.0005,0,2.0005,12.84675902,4.222525494,13.52290423,19.31137268,5.689808696,20.13213942,2.0005,0,2.0005,17.31087268,5.689808696,18.22197124
24/04/2019 21:30,13.85321142,3.927515863,14.39919607,1.904,0,1.904,11.94921142,3.927515863,12.57811728,19.12134573,5.659067874,19.94118631,1.904,0,1.904,17.21734573,5.659067874,18.12352182
24/04/2019 22:00,12.91912507,3.645312177,13.42356486,1.8285,0,1.8285,11.09062507,3.645312177,11.67434218,17.97219172,5.306174867,18.73913464,1.8285,0,1.8285,16.14369172,5.306174867,16.9933597
24/04/2019 22:30,13.11168366,3.696606156,13.62281709,1.865,0,1.865,11.24668366,3.696606156,11.83861438,16.61091238,4.846747015,17.30356514,1.865,0,1.865,14.74591238,4.846747015,15.52201303
24/04/2019 23:00,12.34275402,3.408373321,12.8047095,1.973,0,1.973,10.36975402,3.408373321,10.91553055,15.8571095,4.563486109,16.50070687,1.973,0,1.973,13.8841095,4.563486109,14.61485211
24/04/2019 23:30,12.47313485,3.413428755,12.93176665,2.088,0,2.088,10.38513485,3.413428755,10.93172089,14.53503291,4.091141873,15.09982197,2.088,0,2.088,12.44703291,4.091141873,13.1021399
25/04/2019 00:00,12.97046575,3.502939594,13.43516161,2.313,0,2.313,10.65746575,3.502939594,11.218385,13.1155571,3.550628814,13.58767099,2.313,0,2.313,10.8025571,3.550628814,11.37111274
25/04/2019 00:30,13.32373681,3.554960776,13.78984078,2.508,0,2.508,10.81573681,3.554960776,11.38498612,12.77428017,3.374363111,13.2124396,2.508,0,2.508,10.26628017,3.374363111,10.80661071
25/04/2019 01:00,13.64492565,3.61862322,14.11660122,2.6355,0,2.6355,11.00942565,3.61862322,11.58886911,12.38933674,3.2059311,12.79740829,2.6355,0,2.6355,9.753836736,3.2059311,10.26719656
25/04/2019 01:30,14.09535986,3.738899975,14.58281669,2.72,0,2.72,11.37535986,3.738899975,11.97406301,14.05646179,3.726114799,14.54194105,2.72,0,2.72,11.33646179,3.726114799,11.93311767
25/04/2019 02:00,14.16221532,3.797193897,14.66243582,2.6095,0,2.6095,11.55271532,3.797193897,12.16075297,14.2087611,3.812492756,14.71135592,2.6095,0,2.6095,11.5992611,3.812492756,12.20974853
25/04/2019 02:30,13.9089621,3.695218595,14.39145118,2.6665,0,2.6665,11.2424621,3.695218595,11.83417063,14.41108364,3.860257964,14.91914619,2.6665,0,2.6665,11.74458364,3.860257964,12.36271962
25/04/2019 03:00,13.63342244,3.704080031,14.12764723,2.364,0,2.364,11.26942244,3.704080031,11.86254994,13.9469422,3.807128994,14.45722754,2.364,0,2.364,11.5829422,3.807128994,12.19257074
25/04/2019 03:30,12.79596589,3.536301075,13.27562308,2.037,0,2.037,10.75896589,3.536301075,11.32522725,13.68185466,3.827478635,14.20713693,2.037,0,2.037,11.64485466,3.827478635,12.25774175
25/04/2019 04:00,12.11456599,3.388590472,12.57955701,1.805,0,1.805,10.30956599,3.388590472,10.85217473,14.02489687,4.01648587,14.58869052,1.805,0,1.805,12.21989687,4.01648587,12.86304934
25/04/2019 04:30,11.5880543,3.264672723,12.03914825,1.6555,0,1.6555,9.932554302,3.264672723,10.45532032,13.60932954,3.929033764,14.16513878,1.6555,0,1.6555,11.95382954,3.929033764,12.58297846
25/04/2019 05:00,11.46186705,3.137574769,11.88355047,1.916,0,1.916,9.545867048,3.137574769,10.0482811,13.41630039,3.779965942,13.9386247,1.916,0,1.916,11.50030039,3.779965942,12.10557936
25/04/2019 05:30,11.81401266,3.161123544,12.22961967,2.1965,0,2.1965,9.617512663,3.161123544,10.12369754,13.54435504,3.729859578,14.0485375,2.1965,0,2.1965,11.34785504,3.729859578,11.94511056
25/04/2019 06:00,12.40778215,3.295972604,12.8380876,2.38,0,2.38,10.02778215,3.295972604,10.55556016,13.39412719,3.620168541,13.87473472,2.38,0,2.38,11.01412719,3.620168541,11.5938181
25/04/2019 06:30,13.84100032,3.649379726,14.31402327,2.738,0,2.738,11.10300032,3.649379726,11.68736876,14.58352037,3.893434264,15.09430014,2.738,0,2.738,11.84552037,3.893434264,12.46896881
25/04/2019 07:00,15.11076509,3.769765135,15.57389967,3.6415,0,3.6415,11.46926509,3.769765135,12.07291063,15.84872182,4.012319781,16.34872146,3.6415,0,3.6415,12.20722182,4.012319781,12.84970718
25/04/2019 07:30,16.36437874,3.986569655,16.84296972,4.2355,0,4.2355,12.12887874,3.986569655,12.76724078,16.78180445,4.123770851,17.28104298,4.2355,0,4.2355,12.54630445,4.123770851,13.20663626
25/04/2019 08:00,16.97980173,3.689085228,17.37593211,5.756,0,5.756,11.22380173,3.689085228,11.81452814,17.35140582,3.811225585,17.7650422,5.756,0,5.756,11.59540582,3.811225585,12.20569033
25/04/2019 08:30,19.06822743,3.136214142,19.32441814,9.5265,0,9.5265,9.54172743,3.136214142,10.04392361,16.14127707,2.174172081,16.28704545,9.5265,0,9.5265,6.614777067,2.174172081,6.962923228
25/04/2019 09:00,20.06980129,3.816285832,20.42941412,8.459,0,8.459,11.61080129,3.816285832,12.22189609,14.09882544,1.853720978,14.22016738,8.459,0,8.459,5.639825438,1.853720978,5.936658356
25/04/2019 09:30,21.30503379,3.437882505,21.58062791,10.8455,0,10.8455,10.45953379,3.437882505,11.01003557,15.15161705,1.415352231,15.21757935,10.8455,0,10.8455,4.306117053,1.415352231,4.532754793
25/04/2019 10:00,21.68351514,1.039797144,21.70843171,18.52,0,18.52,3.163515144,1.039797144,3.330015941,27.14549329,2.835062545,27.29313807,18.52,0,18.52,8.625493294,2.835062545,9.079466625
25/04/2019 10:30,20.04682279,1.360693948,20.09294881,15.907,0,15.907,4.139822786,1.360693948,4.357708196,22.52090843,2.173886575,22.62558507,15.907,0,15.907,6.613908434,2.173886575,6.962008878
25/04/2019 11:00,21.85225768,1.057625802,21.87783668,18.6345,0,18.6345,3.217757675,1.057625802,3.387113342,28.39611,3.208486047,28.57679908,18.6345,0,18.6345,9.761609998,3.208486047,10.27537895
25/04/2019 11:30,21.41406559,1.748456656,21.48532769,16.0945,0,16.0945,5.319565589,1.748456656,5.599542726,24.70441929,2.829943618,24.86597903,16.0945,0,16.0945,8.60991929,2.829943618,9.063072937
25/04/2019 12:00,21.35535641,1.897774829,21.43951485,15.5815,0,15.5815,5.773856414,1.897774829,6.077743594,24.26682986,2.854729872,24.43416694,15.5815,0,15.5815,8.685329855,2.854729872,9.142452479
25/04/2019 12:30,22.14768425,2.879826347,22.33412898,13.386,0,13.386,8.761684249,2.879826347,9.222825526,19.57098433,2.032906041,19.67628356,13.386,0,13.386,6.184984334,2.032906041,6.510509825
25/04/2019 13:00,30.40665351,2.060735453,30.47640412,24.137,0,24.137,6.269653507,2.060735453,6.599635271,41.23209122,5.618884762,41.61318556,24.137,0,24.137,17.09509122,5.618884762,17.99483287
25/04/2019 13:30,32.20486161,2.320464295,32.28835186,25.145,0,25.145,7.059861608,2.320464295,7.431433272,43.91130162,6.168185054,44.3424054,25.145,0,25.145,18.76630162,6.168185054,19.7540017
25/04/2019 14:00,32.59349523,2.562584058,32.69407849,24.797,0,24.797,7.79649523,2.562584058,8.206837085,44.45993962,6.462895713,44.92722172,24.797,0,24.797,19.66293962,6.462895713,20.69783117
25/04/2019 14:30,29.26280346,1.696602753,29.31194513,24.101,0,24.101,5.161803465,1.696602753,5.433477332,41.99857009,5.88264681,42.40855366,24.101,0,24.101,17.89757009,5.88264681,18.83954746
25/04/2019 15:00,29.13522561,1.862726978,29.19471053,23.468,0,23.468,5.667225607,1.862726978,5.965500639,41.16939284,5.818166465,41.57847962,23.468,0,23.468,17.70139284,5.818166465,18.63304509
25/04/2019 15:30,30.10809964,2.020782627,30.17583845,23.96,0,23.96,6.148099636,2.020782627,6.471683828,42.25580527,6.013540382,42.68156214,23.96,0,23.96,18.29580527,6.013540382,19.25874238
25/04/2019 16:00,26.28980226,1.448117173,26.32965526,21.884,0,21.884,4.405802259,1.448117173,4.637686588,37.09746979,5.000425705,37.43296037,21.884,0,21.884,15.21346979,5.000425705,16.01417873
25/04/2019 16:30,23.82502424,1.092225249,23.85004688,20.502,0,20.502,3.323024241,1.092225249,3.497920254,32.90153046,4.075528575,33.1529884,20.502,0,20.502,12.39953046,4.075528575,13.05213733
25/04/2019 17:00,19.72498946,1.017273842,19.7512039,16.63,0,16.63,3.094989464,1.017273842,3.257883646,24.43587165,2.565665939,24.57019465,16.63,0,16.63,7.805871653,2.565665939,8.216707003
25/04/2019 17:30,18.58405769,1.251319352,18.62613756,14.777,0,14.777,3.807057695,1.251319352,4.007429153,19.6900469,1.614840424,19.7561549,14.777,0,14.777,4.9130469,1.614840424,5.171628315
25/04/2019 18:00,18.71913795,2.204200951,18.84846485,12.013,0,12.013,6.706137949,2.204200951,7.059092578,17.91652777,1.940395744,18.02129582,12.013,0,12.013,5.903527775,1.940395744,6.214239763
25/04/2019 18:30,18.27750991,3.167531978,18.54994952,8.6405,0,8.6405,9.637009909,3.167531978,10.14422096,17.4047087,2.880656093,17.64148702,8.6405,0,8.6405,8.764208696,2.880656093,9.225482838
25/04/2019 19:00,17.59867945,3.825941967,18.00975709,5.9585,0,5.9585,11.64017945,3.825941967,12.25282048,17.95730391,3.943816128,18.38527807,5.9585,0,5.9585,11.99880391,3.943816128,12.63031991
25/04/2019 19:30,16.42937593,4.007440172,16.91106059,4.237,0,4.237,12.19237593,4.007440172,12.83407993,18.25242236,4.606646559,18.82477396,4.237,0,4.237,14.01542236,4.606646559,14.75307617
25/04/2019 20:00,15.4324905,4.175435408,15.98737076,2.729,0,2.729,12.7034905,4.175435408,13.37209526,18.59502825,5.214911297,19.31244095,2.729,0,2.729,15.86602825,5.214911297,16.70108237
25/04/2019 20:30,15.592406,4.431288211,16.20985627,2.1105,0,2.1105,13.481906,4.431288211,14.19148,18.60448067,5.421309277,19.37826864,2.1105,0,2.1105,16.49398067,5.421309277,17.36208492
25/04/2019 21:00,14.74253801,4.189420097,15.32624115,1.9965,0,1.9965,12.74603801,4.189420097,13.41688211,19.18261117,5.648801571,19.99703804,1.9965,0,1.9965,17.18611117,5.648801571,18.09064334
25/04/2019 21:30,14.14261878,4.005383548,14.69886946,1.9565,0,1.9565,12.18611878,4.005383548,12.82749346,18.98326958,5.596428523,19.7910216,1.9565,0,1.9565,17.02676958,5.596428523,17.92291535
25/04/2019 22:00,13.24165722,3.714017723,13.75265115,1.942,0,1.942,11.29965722,3.714017723,11.89437603,18.19637313,5.342554086,18.96446359,1.942,0,1.942,16.25437313,5.342554086,17.10986645
25/04/2019 22:30,13.70587724,3.872022751,14.24231832,1.9255,0,1.9255,11.78037724,3.872022751,12.40039709,16.80149411,4.889502813,17.49849828,1.9255,0,1.9255,14.87599411,4.889502813,15.65894117
25/04/2019 23:00,13.77850137,3.888990782,14.3168205,1.9465,0,1.9465,11.83200137,3.888990782,12.45473828,14.67794782,4.184624534,15.2628056,1.9465,0,1.9465,12.73144782,4.184624534,13.40152402
25/04/2019 23:30,13.11987741,3.683851158,13.62725,1.912,0,1.912,11.20787741,3.683851158,11.7977657,13.91391727,3.944839437,14.46232526,1.912,0,1.912,12.00191727,3.944839437,12.63359712
26/04/2019 00:00,12.52648372,3.481088006,13.00118333,1.9355,0,1.9355,10.59098372,3.481088006,11.14840391,13.16999945,3.692601398,13.6778723,1.9355,0,1.9355,11.23449945,3.692601398,11.82578889
26/04/2019 00:30,12.91027249,3.605589855,13.4043058,1.9405,0,1.9405,10.96977249,3.605589855,11.54712894,12.93161297,3.61260413,13.42674654,1.9405,0,1.9405,10.99111297,3.61260413,11.5695926
26/04/2019 01:00,12.83575324,3.567949198,13.32241805,1.9805,0,1.9805,10.85525324,3.567949198,11.42658236,12.62863902,3.499874046,13.104642,1.9805,0,1.9805,10.64813902,3.499874046,11.20856739
