Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2019 01:30,13.11834018,3.637165777,13.61322239,2.0525,0,2.0525,11.06584018,3.637165777,11.64825282,14.32133481,4.032570991,14.87824786,2.0525,0,2.0525,12.26883481,4.032570991,12.91456296
26/04/2019 02:00,13.19746582,3.661036671,13.6958495,2.059,0,2.059,11.13846582,3.661036671,11.72470086,14.9054013,4.222407917,15.49192424,2.059,0,2.059,12.8464013,4.222407917,13.52252769
26/04/2019 02:30,13.59422324,3.766957564,14.10648343,2.1335,0,2.1335,11.46072324,3.766957564,12.0639192,14.81340333,4.167682679,15.38851835,2.1335,0,2.1335,12.67990333,4.167682679,13.34726666
26/04/2019 03:00,13.22921811,3.629894606,13.71817578,2.1855,0,2.1855,11.04371811,3.629894606,11.62496643,14.22701383,3.957854198,14.76727911,2.1855,0,2.1855,12.04151383,3.957854198,12.67527771
26/04/2019 03:30,13.30717671,3.635304285,13.79479573,2.247,0,2.247,11.06017671,3.635304285,11.64229127,13.77541616,3.789207151,14.28706342,2.247,0,2.247,11.52841616,3.789207151,12.13517491
26/04/2019 04:00,13.13719976,3.57680609,13.61541624,2.255,0,2.255,10.88219976,3.57680609,11.45494711,13.46830081,3.685633742,13.96348892,2.255,0,2.255,11.21330081,3.685633742,11.80347453
26/04/2019 04:30,12.74770665,3.445006028,13.20500251,2.2665,0,2.2665,10.48120665,3.445006028,11.0328491,13.09483107,3.559100309,13.56988562,2.2665,0,2.2665,10.82833107,3.559100309,11.39824323
26/04/2019 05:00,12.7361467,3.412939626,13.18550681,2.3525,0,2.3525,10.3836467,3.412939626,10.93015443,12.72315194,3.408668453,13.17184937,2.3525,0,2.3525,10.37065194,3.408668453,10.91647573
26/04/2019 05:30,13.3050716,3.558521997,13.772727,2.4785,0,2.4785,10.8265716,3.558521997,11.39639115,13.08539652,3.486318291,13.54186166,2.4785,0,2.4785,10.60689652,3.486318291,11.16515423
26/04/2019 06:00,13.33282839,3.486788923,13.78121946,2.7245,0,2.7245,10.60832839,3.486788923,11.16666146,13.42267233,3.5163192,13.8756129,2.7245,0,2.7245,10.69817233,3.5163192,11.26123403
26/04/2019 06:30,14.47258349,3.888524747,14.98586993,2.642,0,2.642,11.83058349,3.888524747,12.45324577,14.65611119,3.948847386,15.17876777,2.642,0,2.642,12.01411119,3.948847386,12.64643283
26/04/2019 07:00,15.25771128,4.079203533,15.79359538,2.847,0,2.847,12.41071128,4.079203533,13.06390661,16.41646063,4.460066026,17.01153634,2.847,0,2.847,13.56946063,4.460066026,14.28364277
26/04/2019 07:30,15.95179162,4.224672654,16.50174278,3.0985,0,3.0985,12.85329162,4.224672654,13.52978065,17.60847599,4.769198475,18.24290769,3.0985,0,3.0985,14.50997599,4.769198475,15.27365894
26/04/2019 08:00,16.56341264,4.142377064,17.07354462,3.9605,0,3.9605,12.60291264,4.142377064,13.26622383,19.15242939,4.993345719,19.79265149,3.9605,0,3.9605,15.19192939,4.993345719,15.99150463
26/04/2019 08:30,16.99954827,4.483924428,17.58096185,3.3575,0,3.3575,13.64204827,4.483924428,14.36005081,18.83623679,5.08761475,19.51121831,3.3575,0,3.3575,15.47873679,5.08761475,16.29340714
26/04/2019 09:00,17.83855413,4.550649228,18.40984579,3.9935,0,3.9935,13.84505413,4.550649228,14.57374119,18.6941512,4.831870384,19.30850228,3.9935,0,3.9935,14.7006512,4.831870384,15.47436968
26/04/2019 09:30,18.96201314,4.381199099,19.46157362,5.6325,0,5.6325,13.32951314,4.381199099,14.03106646,18.29836025,4.163066943,18.76595626,5.6325,0,5.6325,12.66586025,4.163066943,13.33248447
26/04/2019 10:00,19.0897534,3.917669139,19.48760674,7.1705,0,7.1705,11.9192534,3.917669139,12.54658253,18.00721496,3.56185596,18.35610548,7.1705,0,7.1705,10.83671496,3.56185596,11.40706838
26/04/2019 10:30,20.15004498,4.333386028,20.61073864,6.966,0,6.966,13.18404498,4.333386028,13.87794209,17.26810421,3.386137904,17.59696999,6.966,0,6.966,10.30210421,3.386137904,10.84432022
26/04/2019 11:00,21.16923132,4.329503066,21.60742816,7.997,0,7.997,13.17223132,4.329503066,13.86550666,16.75931577,2.880033919,17.00497752,7.997,0,7.997,8.762315773,2.880033919,9.223490287
26/04/2019 11:30,20.89604488,3.235252398,21.14501241,11.053,0,11.053,9.843044878,3.235252398,10.36109987,17.14983899,2.003934067,17.26652047,11.053,0,11.053,6.096838986,2.003934067,6.417725249
26/04/2019 12:00,20.56117528,1.367219149,20.60658189,16.4015,0,16.4015,4.159675284,1.367219149,4.378605562,24.22010347,2.569850686,24.35605766,16.4015,0,16.4015,7.818603473,2.569850686,8.230108919
26/04/2019 12:30,20.35743038,3.146963084,20.59923175,10.783,0,10.783,9.574430385,3.146963084,10.07834777,17.52249053,2.215163413,17.66195412,10.783,0,10.783,6.739490527,2.215163413,7.094200555
26/04/2019 13:00,21.90445367,3.919871409,22.25242644,9.9785,0,9.9785,11.92595367,3.919871409,12.55363544,15.70818946,1.883257852,15.82067875,9.9785,0,9.9785,5.729689456,1.883257852,6.031252059
26/04/2019 13:30,22.41060588,3.159346422,22.6322055,12.7985,0,12.7985,9.612105885,3.159346422,10.11800619,16.86558064,1.336784762,16.91847523,12.7985,0,12.7985,4.067080645,1.336784762,4.281137521
26/04/2019 14:00,22.07707338,2.629496961,22.23311547,14.077,0,14.077,8.000073381,2.629496961,8.421129875,19.34390219,1.731147035,19.42121063,14.077,0,14.077,5.266902195,1.731147035,5.544107574
26/04/2019 14:30,22.42280111,3.574209931,22.70588,11.5485,0,11.5485,10.87430111,3.574209931,11.44663275,14.29420391,0.902469232,14.32266442,11.5485,0,11.5485,2.745703907,0.902469232,2.890214639
26/04/2019 15:00,21.29056487,2.254301258,21.40957792,14.432,0,14.432,6.858564872,2.254301258,7.21954197,19.37031243,1.623144802,19.43819957,14.432,0,14.432,4.938312429,1.623144802,5.198223609
26/04/2019 15:30,20.1771433,2.332553853,20.31152184,13.0805,0,13.0805,7.096643301,2.332553853,7.470150843,16.33913456,1.071061384,16.37420198,13.0805,0,13.0805,3.258634559,1.071061384,3.430141641
26/04/2019 16:00,18.79869024,2.518275799,18.96661455,11.137,0,11.137,7.661690236,2.518275799,8.06493709,14.6438682,1.152651837,14.68916206,11.137,0,11.137,3.506868201,1.152651837,3.691440212
26/04/2019 16:30,19.93240993,3.825853379,20.29625876,8.2925,0,8.2925,11.63990993,3.825853379,12.25253677,14.85992419,2.158607944,15.01588943,8.2925,0,8.2925,6.567424192,2.158607944,6.913078097
26/04/2019 17:00,20.55583184,4.419924234,21.02564988,7.1085,0,7.1085,13.44733184,4.419924234,14.15508615,16.1960146,2.986921604,16.46914052,7.1085,0,7.1085,9.087514599,2.986921604,9.565804841
26/04/2019 17:30,21.31565658,4.915357915,21.87505334,6.361,0,6.361,14.95465658,4.915357915,15.74174376,17.14979128,3.546104208,17.51257251,6.361,0,6.361,10.78879128,3.546104208,11.3566224
26/04/2019 18:00,21.53385858,5.132191478,22.1369929,5.9195,0,5.9195,15.61435858,5.132191478,16.43616693,18.06609215,3.992391773,18.50196957,5.9195,0,5.9195,12.14659215,3.992391773,12.78588648
26/04/2019 18:30,22.23218214,5.671997128,22.94431246,4.9755,0,4.9755,17.25668214,5.671997128,18.16492857,18.77191501,4.534662322,19.31186049,4.9755,0,4.9755,13.79641501,4.534662322,14.52254212
26/04/2019 19:00,22.6199479,5.960176096,23.39200167,4.4865,0,4.4865,18.1334479,5.960176096,19.08783989,18.81573485,4.709791736,19.39623717,4.4865,0,4.4865,14.32923485,4.709791736,15.08340511
26/04/2019 19:30,22.41164864,6.006750877,23.2026518,4.1365,0,4.1365,18.27514864,6.006750877,19.23699857,18.37454905,4.67982041,18.96113846,4.1365,0,4.1365,14.23804905,4.67982041,14.98742005
26/04/2019 20:00,22.41112995,6.132959431,23.23514444,3.752,0,3.752,18.65912995,6.132959431,19.64118942,17.85513315,4.635475699,18.44704352,3.752,0,3.752,14.10313315,4.635475699,14.84540331
26/04/2019 20:30,21.87713063,6.039449026,22.69545746,3.5025,0,3.5025,18.37463063,6.039449026,19.34171645,17.45689911,4.586589183,18.04938023,3.5025,0,3.5025,13.95439911,4.586589183,14.68884116
26/04/2019 21:00,21.17358634,5.829734011,21.96147894,3.437,0,3.437,17.73658634,5.829734011,18.67009089,16.95178732,4.442095779,17.52413503,3.437,0,3.437,13.51478732,4.442095779,14.22609192
26/04/2019 21:30,20.82007615,5.719457144,21.59138164,3.419,0,3.419,17.40107615,5.719457144,18.31692226,16.49650418,4.29836776,17.04730523,3.419,0,3.419,13.07750418,4.29836776,13.76579388
26/04/2019 22:00,20.30379994,5.551737463,21.04913492,3.413,0,3.413,16.89079994,5.551737463,17.77978941,15.49235996,3.97029362,15.99301249,3.413,0,3.413,12.07935996,3.97029362,12.71511575
26/04/2019 22:30,19.13079855,5.139567138,19.80915453,3.494,0,3.494,15.63679855,5.139567138,16.45978794,14.94365974,3.763321167,15.41024181,3.494,0,3.494,11.44965974,3.763321167,12.05227341
26/04/2019 23:00,18.06660848,4.744755055,18.67926772,3.631,0,3.631,14.43560848,4.744755055,15.19537734,13.71622771,3.314854046,14.1111006,3.631,0,3.631,10.08522771,3.314854046,10.61602917
26/04/2019 23:30,17.52714825,4.591436991,18.11856008,3.558,0,3.558,13.96914825,4.591436991,14.70436657,12.61546608,2.977045134,12.96197447,3.558,0,3.558,9.057466081,2.977045134,9.534174822
27/04/2019 00:00,16.82407862,4.344079318,17.37586391,3.6075,0,3.6075,13.21657862,4.344079318,13.91218802,12.02023404,2.765131959,12.33417938,3.6075,0,3.6075,8.412734035,2.765131959,8.855509511
27/04/2019 00:30,16.64867246,4.269498868,17.18740571,3.659,0,3.659,12.98967246,4.269498868,13.67333943,12.0366149,2.753588858,12.34756454,3.659,0,3.659,8.377614904,2.753588858,8.818542004
27/04/2019 01:00,16.48211796,4.210810841,17.01150023,3.671,0,3.671,12.81111796,4.210810841,13.48538732,11.70973286,2.642203716,12.00412779,3.671,0,3.671,8.038732859,2.642203716,8.461824062
27/04/2019 01:30,17.02453043,4.383341229,17.5797701,3.6885,0,3.6885,13.33603043,4.383341229,14.03792677,13.92629318,3.364999891,14.3270676,3.6885,0,3.6885,10.23779318,3.364999891,10.7766244
27/04/2019 02:00,17.25175609,4.452110377,17.81696874,3.7065,0,3.7065,13.54525609,4.452110377,14.25816431,14.36625885,3.503693298,14.78733445,3.7065,0,3.7065,10.65975885,3.503693298,11.22079879
27/04/2019 02:30,17.25138617,4.456097342,17.81760726,3.694,0,3.694,13.55738617,4.456097342,14.27093281,14.67390977,3.608921817,15.11118607,3.694,0,3.694,10.97990977,3.608921817,11.55779976
27/04/2019 03:00,17.25297496,4.450703239,17.81779741,3.712,0,3.712,13.54097496,4.450703239,14.25365786,14.29980076,3.480041819,14.71716661,3.712,0,3.712,10.58780076,3.480041819,11.14505343
27/04/2019 03:30,16.69717775,4.26802153,17.23402891,3.712,0,3.712,12.98517775,4.26802153,13.66860816,13.66204262,3.270420855,14.04802695,3.712,0,3.712,9.95004262,3.270420855,10.47372907
27/04/2019 04:00,16.70996076,4.274359548,17.2479836,3.7055,0,3.7055,13.00446076,4.274359548,13.68890606,13.24549971,3.135646268,13.61159579,3.7055,0,3.7055,9.539999709,3.135646268,10.04210496
27/04/2019 04:30,16.52341401,4.229314458,17.05609308,3.656,0,3.656,12.86741401,4.229314458,13.54464632,12.75269225,2.989938153,13.09850716,3.656,0,3.656,9.096692251,2.989938153,9.575465528
27/04/2019 05:00,16.60588012,4.272196596,17.14662994,3.608,0,3.608,12.99788012,4.272196596,13.68197907,12.69928399,2.988160544,13.04610736,3.608,0,3.608,9.091283992,2.988160544,9.569772623
27/04/2019 05:30,16.63838012,4.272196596,17.1781069,3.6405,0,3.6405,12.99788012,4.272196596,13.68197907,12.73178399,2.988160544,13.07774549,3.6405,0,3.6405,9.091283992,2.988160544,9.569772623
27/04/2019 06:00,16.68909262,4.291330121,17.23198557,3.633,0,3.633,13.05609262,4.291330121,13.74325539,12.57181215,2.938045472,12.91056048,3.633,0,3.633,8.938812148,2.938045472,9.409275945
27/04/2019 06:30,17.18721431,4.463107561,17.7572426,3.6085,0,3.6085,13.57871431,4.463107561,14.29338348,13.07494883,3.111471263,13.44007218,3.6085,0,3.6085,9.46644883,3.111471263,9.964682978
27/04/2019 07:00,17.74591188,4.364238586,18.27468104,4.468,0,4.468,13.27791188,4.364238586,13.97674935,13.72190101,3.041610173,14.05496211,4.468,0,4.468,9.253901011,3.041610173,9.740948433
27/04/2019 07:30,19.05539179,4.393977894,19.55543398,5.687,0,5.687,13.36839179,4.393977894,14.07199136,14.07739494,2.757789452,14.34497999,5.687,0,5.687,8.390394936,2.757789452,8.83199467
27/04/2019 08:00,20.07477983,3.834356405,20.4376876,8.409,0,8.409,11.66577983,3.834356405,12.27976824,13.96410394,1.825874368,14.08296901,8.409,0,8.409,5.55510394,1.825874368,5.847477831
27/04/2019 08:30,20.70109537,2.762621251,20.88462175,12.296,0,12.296,8.405095371,2.762621251,8.847468812,15.40500506,1.021880547,15.43886074,12.296,0,12.296,3.109005063,1.021880547,3.272636908
27/04/2019 09:00,21.53608955,2.863854044,21.72567176,12.823,0,12.823,8.713089555,2.863854044,9.171673216,16.20870809,1.112828433,16.24686447,12.823,0,12.823,3.385708086,1.112828433,3.563903249
27/04/2019 09:30,23.02953968,2.061355409,23.12161076,16.758,0,16.758,6.271539684,2.061355409,6.60162072,23.66319539,2.269627969,23.77179058,16.758,0,16.758,6.905195395,2.269627969,7.268626731
27/04/2019 10:00,23.47347447,1.726076188,23.53685074,18.222,0,18.222,5.251474472,1.726076188,5.527867865,28.72788047,3.453115923,28.93466997,18.222,0,18.222,10.50588047,3.453115923,11.05882155
27/04/2019 10:30,26.23644612,1.51472299,26.28013491,21.628,0,21.628,4.608446124,1.51472299,4.85099592,33.764833,3.989184095,33.99966966,21.628,0,21.628,12.136833,3.989184095,12.77561368
27/04/2019 11:00,26.81377935,1.51335344,26.85645177,22.2095,0,22.2095,4.604279355,1.51335344,4.846609847,36.7567992,4.781466021,37.06649032,22.2095,0,22.2095,14.5472992,4.781466021,15.31294653
27/04/2019 11:30,29.37049503,2.038661529,29.44116368,23.168,0,23.168,6.20249503,2.038661529,6.528942136,38.97555,5.195690428,39.3203344,23.168,0,23.168,15.80755,5.195690428,16.63952632
27/04/2019 12:00,23.98228312,1.682133964,24.04120376,18.8645,0,18.8645,5.117783117,1.682133964,5.387140123,32.33636268,4.42798713,32.63812834,18.8645,0,18.8645,13.47186268,4.42798713,14.18090808
27/04/2019 12:30,29.13404524,1.679097621,29.18239128,24.0255,0,24.0255,5.108545241,1.679097621,5.377416043,43.91262355,6.536581409,44.39645711,24.0255,0,24.0255,19.88712355,6.536581409,20.93381426
27/04/2019 13:00,27.11476543,1.461252431,27.15411134,22.669,0,22.669,4.445765425,1.461252431,4.679753079,40.55402404,5.878523123,40.97787086,22.669,0,22.669,17.88502404,5.878523123,18.8263411
27/04/2019 13:30,26.55440982,1.485622514,26.59593493,22.0345,0,22.0345,4.519909818,1.485622514,4.757799808,40.26149328,5.990922975,40.70477858,22.0345,0,22.0345,18.22699328,5.990922975,19.18630871
27/04/2019 14:00,26.2550465,1.318202887,26.28811757,22.2445,0,22.2445,4.010546498,1.318202887,4.221627892,40.56234177,6.02078343,41.00674826,22.2445,0,22.2445,18.31784177,6.02078343,19.2819387
27/04/2019 14:30,28.17795992,1.567974351,28.2215515,23.4075,0,23.4075,4.770459922,1.567974351,5.02153676,42.54493099,6.290169381,43.0074108,23.4075,0,23.4075,19.13743099,6.290169381,20.1446642
27/04/2019 15:00,27.52359772,1.590205819,27.56949738,22.6855,0,22.6855,4.838097718,1.590205819,5.09273444,40.62611897,5.896796292,41.05184221,22.6855,0,22.6855,17.94061897,5.896796292,18.88486207
27/04/2019 15:30,26.67818099,1.497215587,26.72016084,22.123,0,22.123,4.555180989,1.497215587,4.794927356,38.40632117,5.352068848,38.77744379,22.123,0,22.123,16.28332117,5.352068848,17.14033807
27/04/2019 16:00,23.76382089,2.176980301,23.86332807,17.1405,0,17.1405,6.623320892,2.176980301,6.971916729,28.04910789,3.585486022,28.27734364,17.1405,0,17.1405,10.90860789,3.585486022,11.48274514
27/04/2019 16:30,23.80361526,2.254975189,23.91018638,16.943,0,16.943,6.860615265,2.254975189,7.221700279,27.76757781,3.55786667,27.99458506,16.943,0,16.943,10.82457781,3.55786667,11.39429243
27/04/2019 17:00,23.03064541,1.285366987,23.06648643,19.12,0,19.12,3.91064541,1.285366987,4.116468852,30.6835585,3.800757877,30.91806143,19.12,0,19.12,11.5635585,3.800757877,12.17216684
27/04/2019 17:30,21.17375304,2.075887638,21.27527033,14.858,0,14.858,6.315753044,2.075887638,6.648161099,20.64996474,1.903726747,20.73753166,14.858,0,14.858,5.791964737,1.903726747,6.096804986
27/04/2019 18:00,21.46212457,3.180552688,21.69651369,11.7855,0,11.7855,9.676624569,3.180552688,10.1859206,14.36842168,0.848965303,14.3934806,11.7855,0,11.7855,2.582921685,0.848965303,2.718864931
27/04/2019 18:30,22.10086194,4.128720011,22.48320323,9.5395,0,9.5395,12.56136194,4.128720011,13.22248626,13.88407085,1.427991382,13.95731288,9.5395,0,9.5395,4.34457085,1.427991382,4.573232474
27/04/2019 19:00,20.90421956,4.186521613,21.3193189,8.167,0,8.167,12.73721956,4.186521613,13.40759953,14.66238318,2.134929207,14.8169971,8.167,0,8.167,6.495383176,2.134929207,6.837245448
27/04/2019 19:30,19.7696997,4.701070051,20.32095189,5.467,0,5.467,14.3026997,4.701070051,15.05547336,15.84651893,3.411582893,16.20959778,5.467,0,5.467,10.37951893,3.411582893,10.9258094
27/04/2019 20:00,19.05891395,4.729407305,19.63694208,4.67,0,4.67,14.38891395,4.729407305,15.14622521,16.06439029,3.745154976,16.49517569,4.67,0,4.67,11.39439029,3.745154976,11.99409504
27/04/2019 20:30,18.64316209,4.931300906,19.28432579,3.64,0,3.64,15.00316209,4.931300906,15.7928022,16.33604189,4.172987166,16.86060753,3.64,0,3.64,12.69604189,4.172987166,13.36425462
27/04/2019 21:00,18.77587167,5.083879218,19.45197124,3.3085,0,3.3085,15.46737167,5.083879218,16.28144387,16.59416606,4.36678726,17.15911356,3.3085,0,3.3085,13.28566606,4.36678726,13.98491164
27/04/2019 21:30,18.73724073,5.082357099,19.4142871,3.2745,0,3.2745,15.46274073,5.082357099,16.27656918,15.96786392,4.172106961,16.50391331,3.2745,0,3.2745,12.69336392,4.172106961,13.3614357
27/04/2019 22:00,18.69840561,5.093422211,19.37971419,3.202,0,3.202,15.49640561,5.093422211,16.3120059,14.93242044,3.855602746,15.42215461,3.202,0,3.202,11.73042044,3.855602746,12.34781099
27/04/2019 22:30,18.24642946,4.963764172,18.90955163,3.1445,0,3.1445,15.10192946,4.963764172,15.89676785,14.19578635,3.632382166,14.65314131,3.1445,0,3.1445,11.05128635,3.632382166,11.632933
27/04/2019 23:00,17.65384768,4.741546835,18.27951324,3.228,0,3.228,14.42584768,4.741546835,15.18510282,13.2921487,3.307925709,13.69757605,3.228,0,3.228,10.0641487,3.307925709,10.59384073
27/04/2019 23:30,17.02993433,4.577233265,17.63433378,3.104,0,3.104,13.92593433,4.577233265,14.65887824,12.89105011,3.216847807,13.28635701,3.104,0,3.104,9.787050109,3.216847807,10.30215801
28/04/2019 00:00,16.27550923,4.358847295,16.84908753,3.014,0,3.014,13.26150923,4.358847295,13.9594834,12.08679195,2.982082504,12.44923113,3.014,0,3.014,9.072791951,2.982082504,9.550307316
28/04/2019 00:30,16.12236315,4.351075205,16.6991751,2.8845,0,2.8845,13.23786315,4.351075205,13.93459279,11.94107606,2.976752598,12.30651671,2.8845,0,2.8845,9.056576058,2.976752598,9.533237956
28/04/2019 01:00,15.85808971,4.265856144,16.42183113,2.8795,0,2.8795,12.97858971,4.265856144,13.66167337,11.82313265,2.939629896,12.18309852,2.8795,0,2.8795,8.943632653,2.939629896,9.414350162
28/04/2019 01:30,16.28444281,4.503282128,16.89563931,2.5835,0,2.5835,13.70094281,4.503282128,14.42204506,13.72978038,3.663605194,14.21016792,2.5835,0,2.5835,11.14628038,3.663605194,11.73292672
28/04/2019 02:00,15.98431616,4.465770513,16.59642942,2.3975,0,2.3975,13.58681616,4.465770513,14.30191175,14.40152558,3.945532406,14.93221902,2.3975,0,2.3975,12.00402558,3.945532406,12.6358164
28/04/2019 02:30,15.83575764,4.457041149,16.45103145,2.2755,0,2.2755,13.56025764,4.457041149,14.27395541,14.80104448,4.116947381,15.36294808,2.2755,0,2.2755,12.52554448,4.116947381,13.18478367
28/04/2019 03:00,15.37307266,4.279655274,15.95765685,2.3525,0,2.3525,13.02057266,4.279655274,13.70586596,14.25524577,3.912243343,14.78234352,2.3525,0,2.3525,11.90274577,3.912243343,12.52920607
28/04/2019 03:30,14.49800213,4.048238481,15.05258451,2.1815,0,2.1815,12.31650213,4.048238481,12.96473908,13.72153533,3.793026187,14.2361364,2.1815,0,2.1815,11.54003533,3.793026187,12.14740561
28/04/2019 04:00,13.91403537,3.842821842,14.43494579,2.2225,0,2.2225,11.69153537,3.842821842,12.30687934,13.47460871,3.698389281,13.97294396,2.2225,0,2.2225,11.25210871,3.698389281,11.84432495
28/04/2019 04:30,13.30495743,3.638026025,13.79337252,2.2365,0,2.2365,11.06845743,3.638026025,11.65100782,13.28528017,3.631558423,13.77268622,2.2365,0,2.2365,11.04878017,3.631558423,11.63029492
28/04/2019 05:00,13.04399797,3.591201866,13.52932422,2.118,0,2.118,10.92599797,3.591201866,11.5010505,13.16678017,3.631558423,13.6584156,2.118,0,2.118,11.04878017,3.631558423,11.63029492
28/04/2019 05:30,12.37555512,3.429836753,12.84204597,1.9405,0,1.9405,10.43505512,3.429836753,10.98426854,13.1167983,3.673471605,13.62148271,1.9405,0,1.9405,11.1762983,3.673471605,11.76452452
28/04/2019 06:00,12.00214756,3.33306967,12.4563598,1.8615,0,1.8615,10.14064756,3.33306967,10.67436586,13.1912426,3.723906308,13.70679976,1.8615,0,1.8615,11.3297426,3.723906308,11.92604484
28/04/2019 06:30,12.05841618,3.317216782,12.5063715,1.966,0,1.966,10.09241618,3.317216782,10.62359598,13.94027719,3.935754584,14.48521634,1.966,0,1.966,11.97427719,3.935754584,12.60450231
28/04/2019 07:00,12.16997781,3.168014455,12.57555866,2.5315,0,2.5315,9.638477813,3.168014455,10.14576612,14.75047378,4.016182462,15.28745231,2.5315,0,2.5315,12.21897378,4.016182462,12.86207766
28/04/2019 07:30,12.1992403,2.914685286,12.54260157,3.3315,0,3.3315,8.867740301,2.914685286,9.334463475,15.60687152,4.034719503,16.11996898,3.3315,0,3.3315,12.27537152,4.034719503,12.9214437
28/04/2019 08:00,12.50849846,2.643934435,12.78487086,4.4645,0,4.4645,8.043998458,2.643934435,8.467366798,16.04664976,3.806868529,16.49203494,4.4645,0,4.4645,11.58214976,3.806868529,12.19173659
28/04/2019 08:30,12.74716382,2.647111286,13.01911609,4.6935,0,4.6935,8.053663821,2.647111286,8.477540864,16.28261856,3.809159064,16.72224147,4.6935,0,4.6935,11.58911856,3.809159064,12.19907217
28/04/2019 09:00,13.36932395,2.6744447,13.63420249,5.2325,0,5.2325,8.136823954,2.6744447,8.565077846,16.60612193,3.738328748,17.02170343,5.2325,0,5.2325,11.37362193,3.738328748,11.97223361
28/04/2019 09:30,13.46491992,1.976186862,13.6091654,7.4525,0,7.4525,6.012419921,1.976186862,6.328863075,16.52906579,2.983322904,16.79613739,7.4525,0,7.4525,9.076565786,2.983322904,9.554279775
28/04/2019 10:00,14.05332905,2.079528145,14.20635403,7.7265,0,7.7265,6.32682905,2.079528145,6.659820052,16.76748214,2.971627126,17.02877051,7.7265,0,7.7265,9.040982145,2.971627126,9.51682331
28/04/2019 10:30,14.29524458,2.746893458,14.55676617,5.938,0,5.938,8.357244584,2.746893458,8.797099562,17.66700091,3.85513617,18.08272646,5.938,0,5.938,11.72900091,3.85513617,12.34631675
28/04/2019 11:00,15.06742133,2.786229301,15.3228672,6.5905,0,6.5905,8.476921327,2.786229301,8.923075081,17.58396168,3.613376115,17.95138422,6.5905,0,6.5905,10.99346168,3.613376115,11.57206493
28/04/2019 11:30,14.75412415,2.075680931,14.89941713,8.439,0,8.439,6.315124154,2.075680931,6.647499109,17.02456369,2.82193832,17.25685675,8.439,0,8.439,8.585563694,2.82193832,9.037435468
28/04/2019 12:00,14.40130892,2.501223236,14.61690174,6.7915,0,6.7915,7.609808923,2.501223236,8.010325182,17.6259115,3.561098848,17.98205164,6.7915,0,6.7915,10.8344115,3.561098848,11.40464368
28/04/2019 12:30,14.2636748,2.285233697,14.44557759,7.311,0,7.311,6.952674805,2.285233697,7.318605057,17.1392625,3.230393665,17.44103673,7.311,0,7.311,9.8282625,3.230393665,10.34553947
28/04/2019 13:00,14.06666377,1.604032261,14.15782289,9.1865,0,9.1865,4.880163768,1.604032261,5.137014492,16.0695447,2.262347388,16.22801536,9.1865,0,9.1865,6.883044699,2.262347388,7.24531021
28/04/2019 13:30,14.28287311,1.174510942,14.33108301,10.7095,0,10.7095,3.573373107,1.174510942,3.761445375,15.84907214,1.689295671,15.93884587,10.7095,0,10.7095,5.139572143,1.689295671,5.410075939
28/04/2019 14:00,13.45291041,1.362037485,13.52168424,9.309,0,9.309,4.143910409,1.362037485,4.362010957,15.3234866,1.976866148,15.45047706,9.309,0,9.309,6.014486604,1.976866148,6.331038531
28/04/2019 14:30,15.1100026,2.925782416,15.39065889,6.2085,0,6.2085,8.901502596,2.925782416,9.370002733,15.68145822,3.113610797,15.98757969,6.2085,0,6.2085,9.472958223,3.113610797,9.971534971
28/04/2019 15:00,16.39017146,3.461264325,16.75165876,5.8595,0,5.8595,10.53067146,3.461264325,11.08491732,15.9890217,3.329412776,16.33198715,5.8595,0,5.8595,10.1295217,3.329412776,10.66265442
28/04/2019 15:30,16.25466328,3.221486583,16.57081936,6.4535,0,6.4535,9.801163283,3.221486583,10.31701398,15.31430309,2.912405135,15.58877746,6.4535,0,6.4535,8.860803091,2.912405135,9.327161149
28/04/2019 16:00,16.46037121,3.375050402,16.80282076,6.192,0,6.192,10.26837121,3.375050402,10.8088118,15.79188975,3.155331172,16.10403355,6.192,0,6.192,9.599889748,3.155331172,10.1051471
28/04/2019 16:30,17.0767074,3.630877136,17.45844221,6.03,0,6.03,11.0467074,3.630877136,11.62811305,17.36110404,3.724353793,17.75609036,6.03,0,6.03,11.33110404,3.724353793,11.92747794
28/04/2019 17:00,18.25991439,4.2321084,18.74393809,5.384,0,5.384,12.87591439,4.2321084,13.5535941,18.59485032,4.342196517,19.09510747,5.384,0,5.384,13.21085032,4.342196517,13.90615823
28/04/2019 17:30,17.06726468,4.132796591,17.56051056,4.4935,0,4.4935,12.57376468,4.132796591,13.23554176,19.34906439,4.882787889,19.95564858,4.4935,0,4.4935,14.85556439,4.882787889,15.6374362
28/04/2019 18:00,17.42588433,4.396933599,17.9720469,4.0485,0,4.0485,13.37738433,4.396933599,14.08145719,19.49856156,5.078189658,20.14899286,4.0485,0,4.0485,15.45006156,5.078189658,16.26322269
28/04/2019 18:30,16.90856021,4.30282341,17.44745533,3.8175,0,3.8175,13.09106021,4.30282341,13.78006338,19.86425211,5.274312358,20.55253957,3.8175,0,3.8175,16.04675211,5.274312358,16.89131801
28/04/2019 19:00,16.94979556,4.548756476,17.54955142,3.1105,0,3.1105,13.83929556,4.548756476,14.56767953,19.98642393,5.546847957,20.74185777,3.1105,0,3.1105,16.87592393,5.546847957,17.76413045
28/04/2019 19:30,15.99791937,4.484210745,16.61449879,2.355,0,2.355,13.64291937,4.484210745,14.36096776,20.33241399,5.90889023,21.17361666,2.355,0,2.355,17.97741399,5.90889023,18.92359367
28/04/2019 20:00,15.30469047,4.412975399,15.92821089,1.8785,0,1.8785,13.42619047,4.412975399,14.13283207,19.88980216,5.920028733,20.7521317,1.8785,0,1.8785,18.01130216,5.920028733,18.95926543
28/04/2019 20:30,13.98208456,4.08639293,14.56699337,1.5495,0,1.5495,12.43258456,4.08639293,13.08693111,20.28024562,6.156498363,21.19412264,1.5495,0,1.5495,18.73074562,6.156498363,19.71657434
28/04/2019 21:00,13.68100872,4.001731846,14.25425751,1.506,0,1.506,12.17500872,4.001731846,12.81579865,20.23674562,6.156498363,21.15250211,1.506,0,1.506,18.73074562,6.156498363,19.71657434
28/04/2019 21:30,12.85229498,3.73559181,13.3841747,1.487,0,1.487,11.36529498,3.73559181,11.9634684,19.44991841,5.904125764,20.32628907,1.487,0,1.487,17.96291841,5.904125764,18.90833517
28/04/2019 22:00,12.01792592,3.463155725,12.5069577,1.4815,0,1.4815,10.53642592,3.463155725,11.09097465,18.3471723,5.543478407,19.1663477,1.4815,0,1.4815,16.8656723,5.543478407,17.75333926
28/04/2019 22:30,12.32865588,3.565452065,12.83386941,1.481,0,1.481,10.84765588,3.565452065,11.41858513,16.86231276,5.05559302,17.6038806,1.481,0,1.481,15.38131276,5.05559302,16.19085553
28/04/2019 23:00,12.06686802,3.479406557,12.55848613,1.481,0,1.481,10.58586802,3.479406557,11.14301897,15.66552097,4.662226582,16.34456803,1.481,0,1.481,14.18452097,4.662226582,14.9310747
28/04/2019 23:30,12.07214146,3.480975513,12.56398782,1.4815,0,1.4815,10.59064146,3.480975513,11.14804365,14.73760805,4.357072012,15.36818686,1.4815,0,1.4815,13.25610805,4.357072012,13.95379795
29/04/2019 00:00,11.35516786,3.246468078,11.81013937,1.478,0,1.478,9.877167855,3.246468078,10.39701879,14.09097604,4.145684742,14.68816897,1.478,0,1.478,12.61297604,4.145684742,13.27681688
29/04/2019 00:30,11.25946866,3.213698539,11.70912007,1.482,0,1.482,9.777468664,3.213698539,10.29207228,14.042375,4.128395619,14.63666445,1.482,0,1.482,12.560375,4.128395619,13.22144737
29/04/2019 01:00,11.17973631,3.188477834,11.62552772,1.479,0,1.479,9.70073631,3.188477834,10.21130138,13.85904934,4.06912544,14.44406558,1.479,0,1.479,12.38004934,4.06912544,13.03163089
29/04/2019 01:30,11.76660848,3.380880362,12.24268872,1.4805,0,1.4805,10.28610848,3.380880362,10.82748261,15.99477538,4.770611617,16.69106272,1.4805,0,1.4805,14.51427538,4.770611617,15.27818461
29/04/2019 02:00,11.85870608,3.411315721,12.3396104,1.48,0,1.48,10.37870608,3.411315721,10.92495377,16.8394566,5.048409247,17.57992419,1.48,0,1.48,15.3594566,5.048409247,16.16784905
29/04/2019 02:30,11.8653275,3.412341681,12.34625742,1.4835,0,1.4835,10.3818275,3.412341681,10.92823947,16.9136954,5.071659969,17.65771296,1.4835,0,1.4835,15.4301954,5.071659969,16.24231095
29/04/2019 03:00,11.77504581,3.382503184,12.25124613,1.484,0,1.484,10.29104581,3.382503184,10.8326798,16.45892883,4.922021082,17.17913355,1.484,0,1.484,14.97492883,4.922021082,15.76308298
29/04/2019 03:30,11.68010047,3.352282211,12.15164775,1.481,0,1.481,10.19910047,3.352282211,10.73589523,15.94628578,4.754509513,16.63999372,1.481,0,1.481,14.46528578,4.754509513,15.22661661
29/04/2019 04:00,11.20365759,3.195025641,11.65032756,1.483,0,1.483,9.720657588,3.195025641,10.23227115,15.58758641,4.635953363,16.26237724,1.483,0,1.483,14.10458641,4.635953363,14.84693306
29/04/2019 04:30,11.20556361,3.195980806,11.65242246,1.482,0,1.482,9.723563614,3.195980806,10.23533012,15.00805223,4.445798373,15.65269162,1.482,0,1.482,13.52605223,4.445798373,14.23794971
29/04/2019 05:00,11.33682617,3.239782088,11.79066646,1.48,0,1.48,9.856826165,3.239782088,10.37560649,14.87518166,4.402783299,15.51307611,1.48,0,1.48,13.39518166,4.402783299,14.10019123
29/04/2019 05:30,11.83419304,3.401779597,12.31341664,1.4845,0,1.4845,10.34969304,3.401779597,10.89441373,15.0348578,4.453787229,15.68066229,1.4845,0,1.4845,13.5503578,4.453787229,14.26353453
29/04/2019 06:00,12.2928093,3.553176839,12.79602384,1.4825,0,1.4825,10.8103093,3.553176839,11.37927295,15.02070502,4.449792801,15.66595784,1.4825,0,1.4825,13.53820502,4.449792801,14.25074212
29/04/2019 06:30,13.48274753,3.938209964,14.0461375,1.501,0,1.501,11.98174753,3.938209964,12.61236582,16.24138663,4.84493079,16.94862809,1.501,0,1.501,14.74038663,4.84493079,15.51619645
29/04/2019 07:00,13.65101173,3.865986301,14.18788115,1.889,0,1.889,11.76201173,3.865986301,12.38106498,18.67427043,5.517051591,19.47219131,1.889,0,1.889,16.78527043,5.517051591,17.66870571
29/04/2019 07:30,14.95685174,4.088452853,15.50557515,2.518,0,2.518,12.43885174,4.088452853,13.09352815,19.40849355,5.55163676,20.18688418,2.518,0,2.518,16.89049355,5.55163676,17.7794669
29/04/2019 08:00,14.6835906,3.814408818,15.17094418,3.0785,0,3.0785,11.6050906,3.814408818,12.21588484,20.20463293,5.629087679,20.97412263,3.0785,0,3.0785,17.12613293,5.629087679,18.02750835
29/04/2019 08:30,14.57219307,3.807540135,15.06141338,2.988,0,2.988,11.58419307,3.807540135,12.19388745,20.24251147,5.671283662,21.02195825,2.988,0,2.988,17.25451147,5.671283662,18.16264365
29/04/2019 09:00,15.39596137,4.034256009,15.91574214,3.122,0,3.122,12.27396137,4.034256009,12.91995934,19.60228528,5.416807819,20.33694655,3.122,0,3.122,16.48028528,5.416807819,17.34766871
29/04/2019 09:30,15.26157003,3.689995125,15.70132427,4.035,0,4.035,11.22657003,3.689995125,11.81744214,19.89163455,5.211823738,20.56307933,4.035,0,4.035,15.85663455,5.211823738,16.69119426
29/04/2019 10:00,17.30899739,4.118904005,17.79232309,4.7775,0,4.7775,12.53149739,4.118904005,13.19104988,19.24950119,4.75671676,19.828506,4.7775,0,4.7775,14.47200119,4.75671676,15.23368546
29/04/2019 10:30,19.06866169,4.264565068,19.53971274,6.094,0,6.094,12.97466169,4.264565068,13.65753862,17.71706152,3.820315577,18.12426771,6.094,0,6.094,11.62306152,3.820315577,12.2348016
29/04/2019 11:00,20.1582502,4.046019229,20.56028508,7.8485,0,7.8485,12.3097502,4.046019229,12.95763179,16.60939723,2.879567667,16.85716424,7.8485,0,7.8485,8.760897232,2.879567667,9.221997086
29/04/2019 11:30,19.6380672,3.717603661,19.98685219,8.3275,0,8.3275,11.3105672,3.717603661,11.90586021,15.58548181,2.385583256,15.76699878,8.3275,0,8.3275,7.257981807,2.385583256,7.639980849
29/04/2019 12:00,19.05229332,3.17880039,19.31565822,9.381,0,9.381,9.671293317,3.17880039,10.18030875,14.90086025,1.814290326,15.01090555,9.381,0,9.381,5.519860248,1.814290326,5.810379208
29/04/2019 12:30,19.65803085,2.486505394,19.8146634,12.093,0,12.093,7.565030845,2.486505394,7.963190364,15.89643475,1.250128546,15.94551533,12.093,0,12.093,3.803434747,1.250128546,4.003615523
29/04/2019 13:00,19.13762468,1.548307457,19.20015454,14.427,0,14.427,4.710624676,1.548307457,4.958552291,18.09872237,1.206836782,18.13891415,14.427,0,14.427,3.671722372,1.206836782,3.864970918
29/04/2019 13:30,21.33080385,2.161526547,21.44004175,14.7545,0,14.7545,6.576303853,2.161526547,6.922425109,17.74770993,0.983820528,17.7749574,14.7545,0,14.7545,2.993209932,0.983820528,3.150747297
29/04/2019 14:00,25.10505089,2.456108704,25.22490932,17.6325,0,17.6325,7.472550894,2.456108704,7.865843046,23.40223012,1.896418583,23.47894329,17.6325,0,17.6325,5.769730124,1.896418583,6.07340013
29/04/2019 14:30,22.5575462,2.92267425,22.74609671,13.6655,0,13.6655,8.892046205,2.92267425,9.360048637,17.1321128,1.139420527,17.16996122,13.6655,0,13.6655,3.466612803,1.139420527,3.649066108
29/04/2019 15:00,21.22445204,3.404494199,21.49576575,10.8665,0,10.8665,10.35795204,3.404494199,10.90310741,13.43473721,0.84413875,13.46123078,10.8665,0,10.8665,2.568237211,0.84413875,2.70340759
29/04/2019 15:30,21.72800799,2.820605276,21.91032052,13.1465,0,13.1465,8.581507993,2.820605276,9.033166309,15.99424342,0.936007998,16.02160833,13.1465,0,13.1465,2.84774342,0.936007998,2.997624652
29/04/2019 16:00,21.96019326,2.344402902,22.08497935,14.8275,0,14.8275,7.132693262,2.344402902,7.508098171,19.52744555,1.544797398,19.58845397,14.8275,0,14.8275,4.699945553,1.544797398,4.947311108
29/04/2019 16:30,19.50415703,2.1064237,19.61757279,13.0955,0,13.0955,6.408657028,2.1064237,6.745954766,15.86802504,0.911284913,15.8941706,13.0955,0,13.0955,2.772525043,0.911284913,2.918447414
29/04/2019 17:00,20.14316493,1.770839828,20.22085476,14.7555,0,14.7555,5.387664934,1.770839828,5.671226246,17.95694519,1.052264149,17.98774974,14.7555,0,14.7555,3.201445195,1.052264149,3.36994231
29/04/2019 17:30,19.57282011,2.270161988,19.70403315,12.666,0,12.666,6.90682011,2.270161988,7.270336958,15.94438257,1.077552242,15.98075262,12.666,0,12.666,3.278382571,1.077552242,3.450929022
29/04/2019 18:00,19.72606707,2.811750222,19.9254526,11.1715,0,11.1715,8.554567069,2.811750222,9.004807441,16.37265666,1.709537524,16.4616647,11.1715,0,11.1715,5.201156664,1.709537524,5.474901751
29/04/2019 18:30,19.8504868,3.71724855,20.1955382,8.541,0,8.541,11.3094868,3.71724855,11.90472295,16.97637491,2.772573654,17.20129268,8.541,0,8.541,8.43537491,2.772573654,8.879342011
29/04/2019 19:00,19.98081355,4.441775714,20.46856814,6.467,0,6.467,13.51381355,4.441775714,14.22506689,16.6428414,3.344637324,16.97559332,6.467,0,6.467,10.1758414,3.344637324,10.711412
29/04/2019 19:30,18.97694573,4.849223109,19.58671576,4.2235,0,4.2235,14.75344573,4.849223109,15.52994288,17.13681773,4.244402284,17.65461619,4.2235,0,4.2235,12.91331773,4.244402284,13.59296604
29/04/2019 20:00,18.02050445,5.061407999,18.71781054,2.6215,0,2.6215,15.39900445,5.061407999,16.20947837,18.96362933,5.371398154,19.70967162,2.6215,0,2.6215,16.34212933,5.371398154,17.20224139
29/04/2019 20:30,17.52233827,5.127254541,18.25708294,1.923,0,1.923,15.59933827,5.127254541,16.42035607,19.38584595,5.739759895,20.21771171,1.923,0,1.923,17.46284595,5.739759895,18.38194311
29/04/2019 21:00,17.43290679,5.15833771,18.1800629,1.739,0,1.739,15.69390679,5.15833771,16.51990188,19.29577061,5.770631436,20.14018248,1.739,0,1.739,17.55677061,5.770631436,18.48081116
29/04/2019 21:30,18.1529961,5.394526594,18.93758655,1.7405,0,1.7405,16.4124961,5.394526594,17.27631168,17.37931323,5.140229334,18.12353404,1.7405,0,1.7405,15.63881323,5.140229334,16.46190867
29/04/2019 22:00,17.3974594,5.120063305,18.13523206,1.82,0,1.82,15.5774594,5.120063305,16.39732569,16.26871414,4.749062679,16.94770357,1.82,0,1.82,14.44871414,4.749062679,15.20917278
29/04/2019 22:30,16.99460597,4.969409816,17.70626064,1.8755,0,1.8755,15.11910597,4.969409816,15.91484839,15.39375626,4.443235962,16.02217456,1.8755,0,1.8755,13.51825626,4.443235962,14.22974343
29/04/2019 23:00,16.09266221,4.665066819,16.75519696,1.8995,0,1.8995,14.19316221,4.665066819,14.94017074,14.3450033,4.090639115,14.91685114,1.8995,0,1.8995,12.4455033,4.090639115,13.10052979
29/04/2019 23:30,15.22685991,4.374739393,15.84284089,1.917,0,1.917,13.30985991,4.374739393,14.01037885,13.54144156,3.820769173,14.07014274,1.917,0,1.917,11.62444156,3.820769173,12.23625428
30/04/2019 00:00,14.77137135,4.217139125,15.36156482,1.941,0,1.941,12.83037135,4.217139125,13.50565405,12.79509748,3.567569317,13.28314986,1.941,0,1.941,10.85409748,3.567569317,11.42536576
30/04/2019 00:30,13.73001712,4.264188865,14.37694949,0.7565,0,0.7565,12.97351712,4.264188865,13.65633381,11.77406651,3.621298989,12.31837849,0.7565,0,0.7565,11.01756651,3.621298989,11.59743843
30/04/2019 01:00,13.4298215,4.167491441,14.06158207,0.7505,0,0.7505,12.6793215,4.167491441,13.34665421,11.86587393,3.653446734,12.41558042,0.7505,0,0.7505,11.11537393,3.653446734,11.70039361
30/04/2019 01:30,14.24723285,4.434189454,14.92131629,0.7565,0,0.7565,13.49073285,4.434189454,14.20077142,13.67207496,4.245144199,14.31596602,0.7565,0,0.7565,12.91557496,4.245144199,13.59534206
30/04/2019 02:00,14.27445037,4.443135421,14.94996273,0.7565,0,0.7565,13.51795037,4.443135421,14.22942144,14.22986514,4.428480965,14.90303679,0.7565,0,0.7565,13.47336514,4.428480965,14.18248962
30/04/2019 02:30,14.27955223,4.445798373,14.95562553,0.7535,0,0.7535,13.52605223,4.445798373,14.23794971,14.52617004,4.526857728,15.21519165,0.7535,0,0.7535,13.77267004,4.526857728,14.49754741
30/04/2019 03:00,13.89347782,4.317587115,14.54889289,0.7575,0,0.7575,13.13597782,4.317587115,13.82734507,14.06612253,4.374332687,14.73060045,0.7575,0,0.7575,13.30862253,4.374332687,14.00907635
30/04/2019 03:30,13.44283705,4.171440763,14.07518334,0.7515,0,0.7515,12.69133705,4.171440763,13.35930216,13.65292805,4.240494336,14.2963015,0.7515,0,0.7515,12.90142805,4.240494336,13.58045058
30/04/2019 04:00,13.05203207,4.042989376,13.66386857,0.7515,0,0.7515,12.30053207,4.042989376,12.94792849,13.32515213,4.132759598,13.95132184,0.7515,0,0.7515,12.57365213,4.132759598,13.23542329
30/04/2019 04:30,13.06719301,4.047808195,13.67977647,0.752,0,0.752,12.31519301,4.047808195,12.96336106,13.04153636,4.039375261,13.65277346,0.752,0,0.752,12.28953636,4.039375261,12.93635406
30/04/2019 05:00,12.90805925,3.995010431,13.51214646,0.7535,0,0.7535,12.15455925,3.995010431,12.79427289,12.8008318,3.959766474,13.39929272,0.7535,0,0.7535,12.0473318,3.959766474,12.6814019
30/04/2019 05:30,13.08868443,4.055036424,13.70244432,0.7515,0,0.7515,12.33718443,4.055036424,12.98650992,13.06302777,4.04660349,13.67544129,0.7515,0,0.7515,12.31152777,4.04660349,12.95950292
30/04/2019 06:00,13.01454845,4.02919003,13.62398047,0.756,0,0.756,12.25854845,4.02919003,12.90373522,13.10784537,4.059855243,13.72217311,0.756,0,0.756,12.35184537,4.059855243,13.0019425
30/04/2019 06:30,13.86277596,4.208397646,14.48748316,1.059,0,1.059,12.80377596,4.208397646,13.47765891,14.53507964,4.429373176,15.19499545,1.059,0,1.059,13.47607964,4.429373176,14.18534698
30/04/2019 07:00,14.09043462,3.998420652,14.64676468,1.9255,0,1.9255,12.16493462,3.998420652,12.80519434,15.61734085,4.500290458,16.25281358,1.9255,0,1.9255,13.69184085,4.500290458,14.41246405
30/04/2019 07:30,15.4844989,4.02177835,15.99826264,3.2485,0,3.2485,12.2359989,4.02177835,12.87999884,15.76954056,4.115467014,16.2977139,3.2485,0,3.2485,12.52104056,4.115467014,13.1800427
30/04/2019 08:00,14.4305249,3.475513914,14.84315485,3.8565,0,3.8565,10.5740249,3.475513914,11.13055253,16.02758037,4.000440662,16.51928746,3.8565,0,3.8565,12.17108037,4.000440662,12.81166355
30/04/2019 08:30,14.55552186,3.158990121,14.89437596,4.9445,0,4.9445,9.611021863,3.158990121,10.11686512,15.30805907,3.40633714,15.68246809,4.9445,0,4.9445,10.36355907,3.40633714,10.90900955
30/04/2019 09:00,14.08519446,2.474726545,14.30094313,6.556,0,6.556,7.529194463,2.474726545,7.925467856,12.47688429,1.946100555,12.62774521,6.556,0,6.556,5.920884292,1.946100555,6.232509781
30/04/2019 09:30,15.25995186,3.009744528,15.55392853,6.103,0,6.103,9.156951858,3.009744528,9.638896692,12.22325849,2.011631684,12.38768381,6.103,0,6.103,6.120258487,2.011631684,6.442377355
30/04/2019 10:00,15.70265354,3.266841786,16.03887725,5.7635,0,5.7635,9.939153537,3.266841786,10.46226688,12.47950982,2.207445677,12.6732388,5.7635,0,5.7635,6.716009816,2.207445677,7.069484017
30/04/2019 10:30,16.44798378,2.992499104,16.71799095,7.3435,0,7.3435,9.104483778,2.992499104,9.583667135,12.19655237,1.595121177,12.30041875,7.3435,0,7.3435,4.853052375,1.595121177,5.108476184
30/04/2019 11:00,19.1956454,3.614751236,19.53302917,8.198,0,8.198,10.9976454,3.614751236,11.57646884,11.62032902,1.124865151,11.67464638,8.198,0,8.198,3.422329018,1.124865151,3.602451598
30/04/2019 11:30,19.74694946,3.852654127,20.11926829,8.0255,0,8.0255,11.72144946,3.852654127,12.33836785,11.6094976,1.178003045,11.66910989,8.0255,0,8.0255,3.583997601,1.178003045,3.772629054
30/04/2019 12:00,19.40144969,3.932853125,19.7960497,7.436,0,7.436,11.96544969,3.932853125,12.5952102,12.11220206,1.536993291,12.20933197,7.436,0,7.436,4.676202063,1.536993291,4.922317961
30/04/2019 12:30,18.68156048,4.010952015,19.10728757,6.4785,0,6.4785,12.20306048,4.010952015,12.84532682,12.56751291,2.001361758,12.72587245,6.4785,0,6.4785,6.089012905,2.001361758,6.409487269
30/04/2019 13:00,16.12029219,3.255712099,16.44577397,6.215,0,6.215,9.905292186,3.255712099,10.42662335,12.45798211,2.051968987,12.62584234,6.215,0,6.215,6.242982107,2.051968987,6.571560113
30/04/2019 13:30,14.86109747,2.952765694,15.151602,5.8775,0,5.8775,8.983597466,2.952765694,9.456418385,11.65163137,1.897865202,11.80518555,5.8775,0,5.8775,5.774131369,1.897865202,6.07803302
30/04/2019 14:00,14.69574869,2.966948815,14.99225849,5.669,0,5.669,9.026748688,2.966948815,9.501840724,12.01086697,2.084470869,12.19040377,5.669,0,5.669,6.341866966,2.084470869,6.675649438
30/04/2019 14:30,15.07807791,3.500182645,15.47900876,4.429,0,4.429,10.64907791,3.500182645,11.2095557,11.69078329,2.386832741,11.93194805,4.429,0,4.429,7.261783286,2.386832741,7.643982406
30/04/2019 15:00,15.46491271,3.569645033,15.87154343,4.6045,0,4.6045,10.86041271,3.569645033,11.43201338,11.53047971,2.276459443,11.75305194,4.6045,0,4.6045,6.92597971,2.276459443,7.290504958
30/04/2019 15:30,15.82267324,3.719939301,16.25407447,4.505,0,4.505,11.31767324,3.719939301,11.91334025,12.10903998,2.499327077,12.36428264,4.505,0,4.505,7.604039981,2.499327077,8.004252612
30/04/2019 16:00,17.19926184,4.100255932,17.68125297,4.7245,0,4.7245,12.47476184,4.100255932,13.13132825,12.81540904,2.659353197,13.08842497,4.7245,0,4.7245,8.090909036,2.659353197,8.516746354
30/04/2019 16:30,17.34378896,4.136255757,17.83018865,4.7595,0,4.7595,12.58428896,4.136255757,13.24661996,13.24702361,2.789714102,13.53758247,4.7595,0,4.7595,8.487523608,2.789714102,8.934235377
30/04/2019 17:00,17.42682134,3.794270589,17.83509438,5.883,0,5.883,11.54382134,3.794270589,12.15139089,13.90134181,2.635501501,14.14896364,5.883,0,5.883,8.018341806,2.635501501,8.440359796
30/04/2019 17:30,17.58551264,3.763272817,17.98367251,6.136,0,6.136,11.44951264,3.763272817,12.05211857,13.99228506,2.582236025,14.22856227,6.136,0,6.136,7.856285061,2.582236025,8.269773749
30/04/2019 18:00,16.29104511,3.58727315,16.68132726,5.377,0,5.377,10.91404511,3.58727315,11.48846853,16.20596424,3.559308422,16.59222569,5.377,0,5.377,10.82896424,3.559308422,11.39890973
30/04/2019 18:30,16.73192312,3.991678848,17.20147527,4.5875,0,4.5875,12.14442312,3.991678848,12.78360329,17.16126468,4.132796591,17.65188412,4.5875,0,4.5875,12.57376468,4.132796591,13.23554176
30/04/2019 19:00,15.98451806,4.211764059,16.53008693,3.1705,0,3.1705,12.81401806,4.211764059,13.48844006,18.41726922,5.011370699,19.08689713,3.1705,0,3.1705,15.24676922,5.011370699,16.04923076
30/04/2019 19:30,15.75224522,4.386205641,16.35151459,2.4075,0,2.4075,13.34474522,4.386205641,14.04710023,18.30916718,5.226625247,19.04056759,2.4075,0,2.4075,15.90166718,5.226625247,16.73859703
30/04/2019 20:00,15.79750131,4.733051544,16.49129541,1.3975,0,1.3975,14.40000131,4.733051544,15.15789611,18.35368643,5.573228964,19.1812066,1.3975,0,1.3975,16.95618643,5.573228964,17.8486173
30/04/2019 20:30,15.14610956,4.699068321,15.85830628,0.8495,0,0.8495,14.29660956,4.699068321,15.0490627,18.7874874,5.895931338,19.69090372,0.8495,0,0.8495,17.9379874,5.895931338,18.882092
30/04/2019 21:00,15.43541873,4.8240699,16.17169755,0.7585,0,0.7585,14.67691873,4.8240699,15.44938814,19.07081685,6.018967476,19.99810053,0.7585,0,0.7585,18.31231685,6.018967476,19.27612299
30/04/2019 21:30,14.87422322,4.640928591,15.58142274,0.7545,0,0.7545,14.11972322,4.640928591,14.86286654,18.52964578,5.842407885,19.4288832,0.7545,0,0.7545,17.77514578,5.842407885,18.71067977
30/04/2019 22:00,15.36721631,4.802474559,16.10015835,0.756,0,0.756,14.61121631,4.802474559,15.3802277,16.5290443,5.18434895,17.323013,0.756,0,0.756,15.7730443,5.18434895,16.60320452
30/04/2019 22:30,14.77676834,4.60708896,15.47831229,0.76,0,0.76,14.01676834,4.60708896,14.75449299,15.37042847,4.802215608,16.10314709,0.76,0,0.76,14.61042847,4.802215608,15.37939839
30/04/2019 23:00,14.4286567,4.492834538,15.11197195,0.7595,0,0.7595,13.6691567,4.492834538,14.388586,14.1970717,4.416716231,14.86822879,0.7595,0,0.7595,13.4375717,4.416716231,14.14481232
30/04/2019 23:30,13.46367677,4.175003607,14.096143,0.7615,0,0.7615,12.70217677,4.175003607,13.37071239,13.31318605,4.125539698,13.9377545,0.7615,0,0.7615,12.55168605,4.125539698,13.21230111
01/05/2019 00:00,12.49209597,3.855003071,13.0733894,0.7635,0,0.7635,11.72859597,3.855003071,12.34589049,12.63701159,3.902634531,13.22590708,0.7635,0,0.7635,11.87351159,3.902634531,12.49843325
01/05/2019 00:30,12.49379007,3.621208129,13.00799518,1.4765,0,1.4765,11.01729007,3.621208129,11.59714745,13.80268872,4.051422309,14.38500047,1.4765,0,1.4765,12.32618872,4.051422309,12.97493549
01/05/2019 01:00,12.06045836,3.476313751,12.55147056,1.484,0,1.484,10.57645836,3.476313751,11.13311406,13.51354155,3.953919099,14.08010232,1.484,0,1.484,12.02954155,3.953919099,12.66267531
01/05/2019 01:30,13.00540633,3.784109316,13.54474353,1.4925,0,1.4925,11.51290633,3.784109316,12.11884877,15.4957913,4.60265927,16.16490087,1.4925,0,1.4925,14.0032913,4.60265927,14.74030663
01/05/2019 02:00,13.11169803,3.815430181,13.65555318,1.5035,0,1.5035,11.60819803,3.815430181,12.21915582,16.30642979,4.865487733,17.01683353,1.5035,0,1.5035,14.80292979,4.865487733,15.58203136
01/05/2019 02:30,13.03346554,3.782978381,13.57137242,1.524,0,1.524,11.50946554,3.782978381,12.11522688,16.59488808,4.953561363,17.31843182,1.524,0,1.524,15.07088808,4.953561363,15.86409272
01/05/2019 03:00,12.54897146,3.618309591,13.06020095,1.5405,0,1.5405,11.00847146,3.618309591,11.58786469,15.97131841,4.743180637,16.66075552,1.5405,0,1.5405,14.43081841,4.743180637,15.19033517
01/05/2019 03:30,12.27422125,3.536878035,12.77364527,1.5135,0,1.5135,10.76072125,3.536878035,11.327075,15.53882879,4.609902642,16.20822021,1.5135,0,1.5135,14.02532879,4.609902642,14.76350399
01/05/2019 04:00,11.8742334,3.413954174,12.35526212,1.4875,0,1.4875,10.3867334,3.413954174,10.93340358,15.09862174,4.473759369,15.74747285,1.4875,0,1.4875,13.61112174,4.473759369,14.32749657
01/05/2019 04:30,11.89884028,3.42105601,12.38087332,1.4905,0,1.4905,10.40834028,3.42105601,10.95614766,14.68219829,4.335901549,15.30904925,1.4905,0,1.4905,13.19169829,4.335901549,13.8859982
01/05/2019 05:00,11.88649349,3.416997818,12.3678859,1.4905,0,1.4905,10.39599349,3.416997818,10.94315104,14.46523162,4.264588053,15.08077044,1.4905,0,1.4905,12.97473162,4.264588053,13.65761223
01/05/2019 05:30,12.25805408,3.542082035,12.75955466,1.4815,0,1.4815,10.77655408,3.542082035,11.34374114,14.51753658,4.284738019,15.13663927,1.4815,0,1.4815,13.03603658,4.284738019,13.72214377
01/05/2019 06:00,12.50377628,3.622847015,13.01804293,1.4815,0,1.4815,11.02227628,3.622847015,11.60239608,15.07838137,4.469078787,15.72673679,1.4815,0,1.4815,13.59688137,4.469078787,14.31250671
