Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2019 06:30,13.70947006,3.980847699,14.27573878,1.598,0,1.598,12.11147006,3.980847699,12.74891585,16.18041373,4.793007607,16.87538771,1.598,0,1.598,14.58241373,4.793007607,15.34990919
01/05/2019 07:00,15.31830272,4.359272444,15.92650792,2.0555,0,2.0555,13.26280272,4.359272444,13.96084497,17.70086475,5.142382713,18.43270769,2.0555,0,2.0555,15.64536475,5.142382713,16.468805
01/05/2019 07:30,16.85921636,4.49942783,17.44929876,3.17,0,3.17,13.68921636,4.49942783,14.40970143,18.9552267,5.188353113,19.65247128,3.17,0,3.17,15.7852267,5.188353113,16.61602811
01/05/2019 08:00,17.32004257,3.995333633,17.77488581,5.1645,0,5.1645,12.15554257,3.995333633,12.79530797,18.63919927,4.428919472,19.15815954,5.1645,0,5.1645,13.47469927,4.428919472,14.18389397
01/05/2019 08:30,16.9353423,3.187526617,17.23270567,7.2375,0,7.2375,9.697842296,3.187526617,10.20825505,17.7039529,3.440156706,18.0350943,7.2375,0,7.2375,10.4664529,3.440156706,11.01731884
01/05/2019 09:00,16.07986603,2.833212951,16.32755913,7.46,0,7.46,8.619866025,2.833212951,9.073543184,15.96858995,2.796638275,16.21163319,7.46,0,7.46,8.508589953,2.796638275,8.956410477
01/05/2019 09:30,16.46921426,2.876385029,16.71851098,7.718,0,7.718,8.751214262,2.876385029,9.211804486,15.71534753,2.628601017,15.93366535,7.718,0,7.718,7.997347531,2.628601017,8.418260559
01/05/2019 10:00,16.57858002,2.56277627,16.77549218,8.7815,0,8.7815,7.797080023,2.56277627,8.207452655,16.21635664,2.4437192,16.39945079,8.7815,0,8.7815,7.434856636,2.4437192,7.82616488
01/05/2019 10:30,17.5740121,2.251818782,17.71769142,10.723,0,10.723,6.8510121,2.251818782,7.211591684,14.99616218,1.404520487,15.06179133,10.723,0,10.723,4.27316218,1.404520487,4.498065453
01/05/2019 11:00,18.95738363,1.738043301,19.03689021,13.6695,0,13.6695,5.287883635,1.738043301,5.5661933,16.99038977,1.091523681,17.02541536,13.6695,0,13.6695,3.320889765,1.091523681,3.495673437
01/05/2019 11:30,20.73285714,1.801799309,20.811003,15.251,0,15.251,5.481857139,1.801799309,5.770375936,20.37773765,1.685077176,20.4472902,15.251,0,15.251,5.126737646,1.685077176,5.396565943
01/05/2019 12:00,16.76287824,1.767951781,16.85585181,11.384,0,11.384,5.37887824,1.767951781,5.661977095,15.9319374,1.494834734,16.00191114,11.384,0,11.384,4.547937396,1.494834734,4.787302522
01/05/2019 12:30,16.7612166,1.915149133,16.87027499,10.9345,0,10.9345,5.826716604,1.915149133,6.133385899,15.06843109,1.358757443,15.12956832,10.9345,0,10.9345,4.133931094,1.358757443,4.351506415
01/05/2019 13:00,17.49370201,1.762141886,17.58222836,12.1325,0,12.1325,5.361202012,1.762141886,5.643370539,16.02019914,1.277824913,16.07108014,12.1325,0,12.1325,3.88769914,1.277824913,4.092314884
01/05/2019 13:30,18.88188488,2.637487764,19.06520176,10.8575,0,10.8575,8.024384879,2.637487764,8.446720925,15.51335264,1.530304759,15.58864788,10.8575,0,10.8575,4.65585264,1.530304759,4.900897516
01/05/2019 14:00,19.67930508,4.182769856,20.1189118,6.9535,0,6.9535,12.72580508,4.182769856,13.3955843,12.50832356,1.82578221,12.64087176,6.9535,0,6.9535,5.554823555,1.82578221,5.84718269
01/05/2019 14:30,21.93177749,4.364851782,22.361905,8.652,0,8.652,13.27977749,4.364851782,13.97871315,12.74562518,1.345509529,12.81644869,8.652,0,8.652,4.093625181,1.345509529,4.309079138
01/05/2019 15:00,22.39404766,3.767885903,22.70881623,10.9305,0,10.9305,11.46354766,3.767885903,12.06689227,14.75403735,1.256735953,14.80746445,10.9305,0,10.9305,3.823537353,1.256735953,4.024776161
01/05/2019 15:30,22.72475439,3.11420117,22.93714697,13.25,0,13.25,9.474754394,3.11420117,9.973425678,19.65070161,2.103808883,19.76299789,13.25,0,13.25,6.400701614,2.103808883,6.737580647
01/05/2019 16:00,22.10046495,2.482046499,22.23940435,14.549,0,14.549,7.551464947,2.482046499,7.948910471,21.59012456,2.314305725,21.71380873,14.549,0,14.549,7.04112456,2.314305725,7.411710063
01/05/2019 16:30,21.82157325,3.5841599,22.11396078,10.917,0,10.917,10.90457325,3.5841599,11.47849816,15.04393021,1.356456362,15.10495978,10.917,0,10.917,4.126930205,1.356456362,4.344137058
01/05/2019 17:00,21.62068765,3.394053748,21.88546859,11.2945,0,11.2945,10.32618765,3.394053748,10.86967121,15.61015621,1.4184876,15.67447237,11.2945,0,11.2945,4.315656211,1.4184876,4.542796011
01/05/2019 17:30,22.22316668,3.233320327,22.45714803,12.386,0,12.386,9.837166679,3.233320327,10.35491229,16.03352704,1.198884162,16.07828699,12.386,0,12.386,3.647527043,1.198884162,3.83950215
01/05/2019 18:00,21.05828997,2.855538471,21.25101589,12.3705,0,12.3705,8.687789965,2.855538471,9.145042069,16.1175997,1.231612112,16.16458748,12.3705,0,12.3705,3.747099699,1.231612112,3.944315473
01/05/2019 18:30,20.06743955,3.548289388,20.37872635,9.272,0,9.272,10.79543955,3.548289388,11.36362058,15.51939997,2.053421069,15.65465789,9.272,0,9.272,6.247399971,2.053421069,6.576210496
01/05/2019 19:00,18.95146396,4.224400615,19.41657917,6.099,0,6.099,12.85246396,4.224400615,13.52890943,16.94390617,3.564548279,17.31479023,6.099,0,6.099,10.84490617,3.564548279,11.4156907
01/05/2019 19:30,17.73640226,4.581988644,18.31869497,3.796,0,3.796,13.94040226,4.581988644,14.67410765,17.46762372,4.493645409,18.03637235,3.796,0,3.796,13.67162372,4.493645409,14.39118286
01/05/2019 20:00,17.01740609,4.680923817,17.64945205,2.776,0,2.776,14.24140609,4.680923817,14.99095378,18.05109611,5.020681296,18.73630997,2.776,0,2.776,15.27509611,5.020681296,16.07904854
01/05/2019 20:30,17.22797162,4.944550009,17.92349243,2.1845,0,2.1845,15.04347162,4.944550009,15.83523329,17.59993935,5.06680989,18.31475983,2.1845,0,2.1845,15.41543935,5.06680989,16.22677827
01/05/2019 21:00,17.53096065,5.181527642,18.28066766,1.7665,0,1.7665,15.76446065,5.181527642,16.59416911,17.78193018,5.264017337,18.54472754,1.7665,0,1.7665,16.01543018,5.264017337,16.85834756
01/05/2019 21:30,17.22229491,5.105547139,17.9631304,1.689,0,1.689,15.53329491,5.105547139,16.35083675,17.98371014,5.355812221,18.76428935,1.689,0,1.689,16.29471014,5.355812221,17.15232646
01/05/2019 22:00,16.64856274,4.946552063,17.36787318,1.599,0,1.599,15.04956274,4.946552063,15.84164499,16.95727187,5.048019848,17.69269832,1.599,0,1.599,15.35827187,5.048019848,16.16660197
01/05/2019 22:30,15.88876708,4.670524578,16.56099995,1.679,0,1.679,14.20976708,4.670524578,14.95764956,16.01866008,4.713218344,16.69766145,1.679,0,1.679,14.33966008,4.713218344,15.09437904
01/05/2019 23:00,15.16312765,4.474254339,15.8094716,1.5505,0,1.5505,13.61262765,4.474254339,14.32908174,14.65280224,4.306518487,15.27254776,1.5505,0,1.5505,13.10230224,4.306518487,13.79189709
01/05/2019 23:30,14.19133801,4.161416213,14.78889649,1.5305,0,1.5305,12.66083801,4.161416213,13.32719791,13.81246154,4.036885538,14.39029321,1.5305,0,1.5305,12.28196154,4.036885538,12.92838057
02/05/2019 00:00,13.47134002,3.934131815,14.03404415,1.502,0,1.502,11.96934002,3.934131815,12.59930529,13.15881148,3.83140865,13.7052549,1.502,0,1.502,11.65681148,3.83140865,12.27032787
02/05/2019 00:30,13.14681148,3.83140865,13.69373376,1.49,0,1.49,11.65681148,3.83140865,12.27032787,13.13292192,3.826843373,13.67912162,1.49,0,1.49,11.64292192,3.826843373,12.25570728
02/05/2019 01:00,13.22256298,3.841680523,13.76933844,1.5345,0,1.5345,11.68806298,3.841680523,12.30322419,12.9485139,3.751604947,13.48104417,1.5345,0,1.5345,11.4140139,3.751604947,12.01475148
02/05/2019 01:30,13.91520159,4.040579966,14.48996625,1.622,0,1.622,12.29320159,4.040579966,12.94021221,14.85972921,4.351031181,15.48363732,1.622,0,1.622,13.23772921,4.351031181,13.9344518
02/05/2019 02:00,13.83070589,4.036965852,14.40782838,1.5485,0,1.5485,12.28220589,4.036965852,12.92863778,15.45502199,4.570852737,16.11677385,1.5485,0,1.5485,13.90652199,4.570852737,14.6384442
02/05/2019 02:30,13.56837112,4.038170556,14.15653617,1.2825,0,1.2825,12.28587112,4.038170556,12.93249592,15.69097471,4.735836616,16.39008346,1.2825,0,1.2825,14.40847471,4.735836616,15.16681548
02/05/2019 03:00,13.43534236,3.981298754,14.01282142,1.3225,0,1.3225,12.11284236,3.981298754,12.75036038,15.33709948,4.606376088,16.01391023,1.3225,0,1.3225,14.01459948,4.606376088,14.75220997
02/05/2019 03:30,13.36248015,3.845104481,13.9047008,1.664,0,1.664,11.69848015,3.845104481,12.31418963,14.98743815,4.379202345,15.6141191,1.664,0,1.664,13.32343815,4.379202345,14.02467173
02/05/2019 04:00,12.95262323,3.727811283,13.47839106,1.611,0,1.611,11.34162323,3.727811283,11.93855077,14.59344779,4.267124234,15.20450813,1.611,0,1.611,12.98244779,4.267124234,13.66573451
02/05/2019 04:30,12.7001188,3.634792224,13.21002392,1.6415,0,1.6415,11.0586188,3.634792224,11.64065137,14.12728486,4.103879024,14.7112882,1.6415,0,1.6415,12.48578486,4.103879024,13.14293143
02/05/2019 05:00,12.71678017,3.631558423,13.22515461,1.668,0,1.668,11.04878017,3.631558423,11.63029492,13.99785396,4.052627014,14.57270397,1.668,0,1.668,12.32985396,4.052627014,12.97879364
02/05/2019 05:30,13.32250723,3.779540902,13.84825362,1.8235,0,1.8235,11.49900723,3.779540902,12.10421814,14.13136254,4.045398785,14.69900196,1.8235,0,1.8235,12.30786254,4.045398785,12.95564478
02/05/2019 06:00,13.4056293,3.821323905,13.93963462,1.7795,0,1.7795,11.6261293,3.821323905,12.23803084,14.6770935,4.239233979,15.27704744,1.7795,0,1.7795,12.8975935,4.239233979,13.57641421
02/05/2019 06:30,14.86458351,4.257143978,15.46218347,1.9125,0,1.9125,12.95208351,4.257143978,13.63377211,16.06349595,4.651207441,16.72332601,1.9125,0,1.9125,14.15099595,4.651207441,14.89578521
02/05/2019 07:00,16.85799887,4.491632267,17.44611379,3.1925,0,3.1925,13.66549887,4.491632267,14.38473565,16.79735785,4.471700527,17.3823858,3.1925,0,3.1925,13.60485785,4.471700527,14.320903
02/05/2019 07:30,17.93266505,5.064090258,18.63398739,2.5255,0,2.5255,15.40716505,5.064090258,16.21806848,17.83808337,5.033002763,18.5345174,2.5255,0,2.5255,15.31258337,5.033002763,16.11850881
02/05/2019 08:00,17.74516927,4.731956357,18.36525098,3.3485,0,3.3485,14.39666927,4.731956357,15.15438871,18.88849172,5.107748274,19.56691626,3.3485,0,3.3485,15.53999172,5.107748274,16.35788603
02/05/2019 08:30,19.57206048,4.010952015,19.97882098,7.369,0,7.369,12.20306048,4.010952015,12.84532682,16.60076249,3.034333594,16.87579615,7.369,0,7.369,9.231762492,3.034333594,9.717644729
02/05/2019 09:00,19.65986225,3.421884944,19.95543736,9.249,0,9.249,10.41086225,3.421884944,10.95880237,16.09526251,2.250257668,16.25180405,9.249,0,9.249,6.846262513,2.250257668,7.206592119
02/05/2019 09:30,18.28515207,3.384510214,18.59574402,7.988,0,7.988,10.29715207,3.384510214,10.83910744,12.6874562,1.544636555,12.78113637,7.988,0,7.988,4.699456196,1.544636555,4.946795996
02/05/2019 10:00,20.74631697,5.030285727,21.3474458,5.442,0,5.442,15.30431697,5.030285727,16.10980733,12.78437454,2.413321807,13.01016351,5.442,0,5.442,7.342374545,2.413321807,7.72881531
02/05/2019 10:30,22.35095335,3.913626306,22.69100232,10.444,0,10.444,11.90695335,3.913626306,12.5336351,15.5028787,1.662773019,15.59179471,10.444,0,10.444,5.058878701,1.662773019,5.325135475
02/05/2019 11:00,20.189393,2.201162282,20.30903013,13.4925,0,13.4925,6.696892998,2.201162282,7.04936105,18.08475689,1.509401846,18.14763692,13.4925,0,13.4925,4.592256887,1.509401846,4.833954618
02/05/2019 11:30,19.11366412,2.17183417,19.23665823,12.506,0,12.506,6.607664123,2.17183417,6.955435919,15.17459952,0.877126245,15.19992832,12.506,0,12.506,2.668599518,0.877126245,2.809052124
02/05/2019 12:00,19.2515677,2.815858982,19.45641079,10.6845,0,10.6845,8.567067704,2.815858982,9.017966004,13.67163115,0.98182253,13.7068404,10.6845,0,10.6845,2.987131152,0.98182253,3.144348582
02/05/2019 12:30,19.01694818,2.27874987,19.15298982,12.084,0,12.084,6.932948183,2.27874987,7.297840193,15.37812819,1.082727578,15.41619687,12.084,0,12.084,3.294128195,1.082727578,3.467503363
02/05/2019 13:00,19.09033258,2.543466921,19.25902443,11.352,0,11.352,7.738332583,2.543466921,8.145613245,14.23104593,0.946296637,14.26247334,11.352,0,11.352,2.879045934,0.946296637,3.030574667
02/05/2019 13:30,20.09213683,3.014571243,20.31702739,10.9205,0,10.9205,9.171636825,3.014571243,9.654354553,13.6228187,0.888209204,13.65174366,10.9205,0,10.9205,2.702318702,0.888209204,2.844546002
02/05/2019 14:00,19.32322373,2.38632014,19.47001539,12.063,0,12.063,7.26022373,2.38632014,7.642340769,16.09668792,1.325809104,16.15119598,12.063,0,12.063,4.033687918,1.325809104,4.245987282
02/05/2019 14:30,19.76631989,2.636973378,19.94144004,11.7435,0,11.7435,8.022819893,2.636973378,8.445073572,15.9110634,1.369811846,15.96991932,11.7435,0,11.7435,4.167563399,1.369811846,4.386908841
02/05/2019 15:00,20.95317753,3.175804177,21.19248407,11.291,0,11.291,9.662177534,3.175804177,10.17071319,15.67203662,1.4399771,15.73805152,11.291,0,11.291,4.381036617,1.4399771,4.611617491
02/05/2019 15:30,21.99412142,3.323200555,22.24376405,11.8835,0,11.8835,10.11062142,3.323200555,10.64275939,16.53572854,1.529113575,16.60627913,11.8835,0,11.8835,4.65222854,1.529113575,4.897082674
02/05/2019 16:00,20.81712324,3.057131369,21.0404057,11.516,0,11.516,9.301123238,3.057131369,9.79065604,16.24989938,1.555957481,16.32422229,11.516,0,11.516,4.733899378,1.555957481,4.983051976
02/05/2019 16:30,21.05395869,2.961923236,21.26128326,12.0425,0,12.0425,9.011458689,2.961923236,9.485745989,16.51871083,1.47125935,16.58410116,12.0425,0,12.0425,4.476210825,1.47125935,4.711800869
02/05/2019 17:00,21.9186151,2.069925985,22.01613685,15.621,0,15.621,6.297615103,2.069925985,6.62906853,20.9562681,1.753617822,21.02951136,15.621,0,15.621,5.335268102,1.753617822,5.616071687
02/05/2019 17:30,20.64056829,3.449233447,20.92678358,10.1465,0,10.1465,10.49406829,3.449233447,11.04638768,15.56597968,1.781296828,15.66756974,10.1465,0,10.1465,5.419479676,1.781296828,5.704715449
02/05/2019 18:00,21.81822916,4.50140414,22.27774142,8.123,0,8.123,13.69522916,4.50140414,14.41603069,15.95022217,2.572683514,16.15636988,8.123,0,8.123,7.827222167,2.572683514,8.239181228
02/05/2019 18:30,21.18881262,4.467577111,21.65467676,7.5965,0,7.5965,13.59231262,4.467577111,14.30769749,16.87166218,3.048598381,17.14488077,7.5965,0,7.5965,9.275162178,3.048598381,9.763328608
02/05/2019 19:00,20.08545437,4.660232586,20.61900203,5.907,0,5.907,14.17845437,4.660232586,14.92468881,17.66356991,3.86419766,18.08130873,5.907,0,5.907,11.75656991,3.86419766,12.37533674
02/05/2019 19:30,19.26602771,5.000444743,19.9043782,4.0525,0,4.0525,15.21352771,5.000444743,16.0142397,18.1795448,4.64333508,18.76316631,4.0525,0,4.0525,14.1270448,4.64333508,14.87057348
02/05/2019 20:00,17.1646359,4.675576064,17.79004601,2.9395,0,2.9395,14.2251359,4.675576064,14.97382726,19.32663201,5.38618982,20.06314396,2.9395,0,2.9395,16.38713201,5.38618982,17.24961264
02/05/2019 20:30,16.38317324,4.667206894,17.03499885,2.1835,0,2.1835,14.19967324,4.667206894,14.94702447,19.41234757,5.662848348,20.22145123,2.1835,0,2.1835,17.22884757,5.662848348,18.13562903
02/05/2019 21:00,16.08180551,4.720497194,16.7602972,1.72,0,1.72,14.36180551,4.720497194,15.11769002,19.70075737,5.909989148,20.56812614,1.72,0,1.72,17.98075737,5.909989148,18.92711303
02/05/2019 21:30,15.93587278,4.702112993,16.61511083,1.63,0,1.63,14.30587278,4.702112993,15.05881345,19.46523755,5.862159094,20.32880671,1.63,0,1.63,17.83523755,5.862159094,18.77393426
02/05/2019 22:00,16.29244503,4.814053678,16.98878683,1.646,0,1.646,14.64644503,4.814053678,15.41731056,18.39075587,5.5037351,19.19664037,1.646,0,1.646,16.74475587,5.5037351,17.62605881
02/05/2019 22:30,15.31169135,4.513553027,15.96308407,1.5795,0,1.5795,13.73219135,4.513553027,14.45493827,16.47250163,4.895092914,17.18444775,1.5795,0,1.5795,14.89300163,4.895092914,15.67684382
02/05/2019 23:00,14.93562775,4.411311365,15.57345961,1.5145,0,1.5145,13.42112775,4.411311365,14.1275029,14.92679564,4.408408392,15.56416695,1.5145,0,1.5145,13.41229564,4.408408392,14.11820594
02/05/2019 23:30,14.19494624,4.172298362,14.79542404,1.501,0,1.501,12.69394624,4.172298362,13.36204868,14.2135918,4.178426862,14.81504111,1.501,0,1.501,12.7125918,4.178426862,13.38167558
03/05/2019 00:00,13.47634271,3.936926514,14.03962974,1.4985,0,1.4985,11.97784271,3.936926514,12.60825549,13.51625915,3.950046412,14.08162377,1.4985,0,1.4985,12.01775915,3.950046412,12.65027279
03/05/2019 00:30,13.2973542,3.877767152,13.85123485,1.4995,0,1.4995,11.7978542,3.877767152,12.4187939,13.7630465,4.030832809,14.3411667,1.4995,0,1.4995,12.2635465,4.030832809,12.90899632
03/05/2019 01:00,13.81336683,4.041784671,14.39253718,1.5165,0,1.5165,12.29686683,4.041784671,12.94407035,13.83528009,4.04898721,14.4155913,1.5165,0,1.5165,12.31878009,4.04898721,12.96713693
03/05/2019 01:30,14.4551929,4.232528627,15.06210146,1.578,0,1.578,12.8771929,4.232528627,13.5549399,15.60532636,4.610559213,16.27216848,1.578,0,1.578,14.02732636,4.610559213,14.76560669
03/05/2019 02:00,14.80988056,4.318048175,15.4265389,1.6725,0,1.6725,13.13738056,4.318048175,13.82882165,16.37683058,4.83307974,17.07510585,1.6725,0,1.6725,14.70433058,4.83307974,15.47824272
03/05/2019 02:30,14.84576851,4.320640819,15.46171982,1.7005,0,1.7005,13.14526851,4.320640819,13.83712475,16.38716242,4.827272495,17.08337355,1.7005,0,1.7005,14.68666242,4.827272495,15.45964465
03/05/2019 03:00,14.65704509,4.241190171,15.258331,1.7535,0,1.7535,12.90354509,4.241190171,13.58267904,15.89376039,4.647678832,16.55936405,1.7535,0,1.7535,14.14026039,4.647678832,14.88448462
03/05/2019 03:30,14.37851701,4.166076623,14.96990133,1.7035,0,1.7035,12.67501701,4.166076623,13.34212316,15.29812596,4.468337467,15.93733659,1.7035,0,1.7035,13.59462596,4.468337467,14.31013258
03/05/2019 04:00,13.95937112,4.038170556,14.53171922,1.6735,0,1.6735,12.28587112,4.038170556,12.93249592,15.22790873,4.455118705,15.86623103,1.6735,0,1.6735,13.55440873,4.455118705,14.26779867
03/05/2019 04:30,13.85920589,4.036965852,14.43518899,1.577,0,1.577,12.28220589,4.036965852,12.92863778,14.7933606,4.344007657,15.41797394,1.577,0,1.577,13.2163606,4.344007657,13.91195853
03/05/2019 05:00,13.80454065,4.035761147,14.382375,1.526,0,1.526,12.27854065,4.035761147,12.92477963,14.42356997,4.239226245,15.0336426,1.526,0,1.526,12.89756997,4.239226245,13.57638944
03/05/2019 05:30,13.74755353,4.024918803,14.3246361,1.502,0,1.502,12.24555353,4.024918803,12.89005634,14.96358373,4.424608602,15.60403792,1.502,0,1.502,13.46158373,4.424608602,14.17008814
03/05/2019 06:00,13.41572502,3.922097044,13.97728596,1.483,0,1.483,11.93272502,3.922097044,12.56076317,15.34919962,4.557599415,16.01154713,1.483,0,1.483,13.86619962,4.557599415,14.5959996
03/05/2019 06:30,14.49277232,4.192126586,15.08689415,1.7385,0,1.7385,12.75427232,4.192126586,13.42554982,16.39558581,4.817551135,17.08871069,1.7385,0,1.7385,14.65708581,4.817551135,15.42851138
03/05/2019 07:00,15.98594813,4.425550084,16.58722493,2.5215,0,2.5215,13.46444813,4.425550084,14.17310329,17.55065425,4.939844115,18.23259511,2.5215,0,2.5215,15.02915425,4.939844115,15.82016236
03/05/2019 07:30,16.22343016,3.956018936,16.69879553,4.1875,0,4.1875,12.03593016,3.956018936,12.66940017,19.25703108,4.953115338,19.88382754,4.1875,0,4.1875,15.06953108,4.953115338,15.86266429
03/05/2019 08:00,16.58212662,3.54621443,16.95707994,5.793,0,5.793,10.78912662,3.54621443,11.35697539,19.15041583,4.39037027,19.64723333,5.793,0,5.793,13.35741583,4.39037027,14.06043772
03/05/2019 08:30,17.00739988,3.803335215,17.42747857,5.436,0,5.436,11.57139988,3.803335215,12.18042093,18.97017465,4.448468086,19.48477341,5.436,0,5.436,13.53417465,4.448468086,14.24649964
03/05/2019 09:00,17.54493436,3.818794701,17.95572094,5.9265,0,5.9265,11.61843436,3.818794701,12.2299309,17.42167827,3.778282384,17.8266736,5.9265,0,5.9265,11.49517827,3.778282384,12.10018766
03/05/2019 09:30,17.8805405,3.373462625,18.19598798,7.617,0,7.617,10.2635405,3.373462625,10.80372684,16.21690246,2.826651245,16.46140585,7.617,0,7.617,8.59990246,2.826651245,9.052528905
03/05/2019 10:00,16.67752383,2.159955428,16.81681327,10.106,0,10.106,6.571523826,2.159955428,6.917393501,14.70201345,1.510636567,14.77941887,10.106,0,10.106,4.596013446,1.510636567,4.83790889
03/05/2019 10:30,16.60081794,1.639087792,16.68153965,11.614,0,11.614,4.98681794,1.639087792,5.249282042,15.52260769,1.28469722,15.57567964,11.614,0,11.614,3.908607687,1.28469722,4.114323881
03/05/2019 11:00,16.12108618,1.522164416,16.19278864,11.49,0,11.49,4.631086175,1.522164416,4.874827553,15.79834581,1.416084788,15.86168423,11.49,0,11.49,4.308345813,1.416084788,4.535100856
03/05/2019 11:30,17.01608828,1.5006363,17.08213013,12.4505,0,12.4505,4.565588284,1.5006363,4.805882405,17.26942051,1.583902577,17.34190394,12.4505,0,12.4505,4.818920512,1.583902577,5.072547908
03/05/2019 12:00,17.72727662,1.81360547,17.81980643,12.2095,0,12.2095,5.517776617,1.81360547,5.808185912,16.22859625,1.321013054,16.28227293,12.2095,0,12.2095,4.019096247,1.321013054,4.230627628
03/05/2019 12:30,19.23843293,1.672487023,19.31099465,14.15,0,14.15,5.088432927,1.672487023,5.356245186,19.41353923,1.730041681,19.4904733,14.15,0,14.15,5.263539228,1.730041681,5.540567608
03/05/2019 13:00,18.13094498,2.690425657,18.32947233,9.9455,0,9.9455,8.185444975,2.690425657,8.616257869,14.76421203,1.583834053,14.84892209,9.9455,0,9.9455,4.818712034,1.583834053,5.072328457
03/05/2019 13:30,18.4496033,3.116616637,18.71099038,8.9675,0,8.9675,9.482103295,3.116616637,9.981161363,13.48920007,1.48621094,13.57082685,8.9675,0,8.9675,4.521700065,1.48621094,4.759684279
03/05/2019 14:00,20.64466763,3.00110532,20.86166184,11.514,0,11.514,9.130667632,3.00110532,9.611229086,17.5148103,1.972370963,17.62551636,11.514,0,11.514,6.000810296,1.972370963,6.316642417
03/05/2019 14:30,25.13136385,1.670985239,25.18685452,20.0475,0,20.0475,5.083863846,1.670985239,5.351435627,32.31912286,4.033487378,32.56984376,20.0475,0,20.0475,12.27162286,4.033487378,12.91749774
03/05/2019 15:00,19.976637,1.763106569,20.05429058,14.6125,0,14.6125,5.364136998,1.763106569,5.646459998,20.68251588,1.995117737,20.77852155,14.6125,0,14.6125,6.070015876,1.995117737,6.389490396
03/05/2019 15:30,24.37391992,1.976186862,24.45390126,18.3615,0,18.3615,6.012419921,1.976186862,6.328863075,26.95381431,2.82415714,27.10136472,18.3615,0,18.3615,8.59231431,2.82415714,9.044541379
03/05/2019 16:00,22.54533363,2.355459956,22.66804491,15.379,0,15.379,7.166333629,2.355459956,7.543509084,21.72681855,2.086427061,21.82676848,15.379,0,15.379,6.347818552,2.086427061,6.681914266
03/05/2019 16:30,23.70361601,1.978716444,23.78606169,17.6835,0,17.6835,6.020116012,1.978716444,6.336964223,24.13593204,2.120811851,24.22893019,17.6835,0,17.6835,6.45243204,2.120811851,6.792033726
03/05/2019 17:00,19.24799568,2.348117828,19.39069352,12.104,0,12.104,7.143995682,2.348117828,7.519995455,15.63607598,1.160937231,15.679115,12.104,0,12.104,3.532075975,1.160937231,3.717974711
03/05/2019 17:30,19.29505482,2.549620623,19.46277745,11.538,0,11.538,7.757054823,2.549620623,8.165320866,16.00042148,1.46672701,16.06750682,11.538,0,11.538,4.462421475,1.46672701,4.697285763
03/05/2019 18:00,17.87358582,2.563435545,18.05647452,10.0745,0,10.0745,7.799085824,2.563435545,8.209564025,15.8842856,1.909584181,15.99865747,10.0745,0,10.0745,5.8097856,1.909584181,6.115563789
03/05/2019 18:30,18.21467383,3.293143183,18.50997392,8.1955,0,8.1955,10.01917383,3.293143183,10.54649876,16.66836201,2.784895067,16.89940628,8.1955,0,8.1955,8.472862006,2.784895067,8.918802112
03/05/2019 19:00,17.83593872,4.198590619,18.32345146,5.062,0,5.062,12.77393872,4.198590619,13.44625129,17.23691229,4.001700153,17.69533129,5.062,0,5.062,12.17491229,4.001700153,12.81569715
03/05/2019 19:30,17.64837561,4.691760374,18.26137391,3.374,0,3.374,14.27437561,4.691760374,15.02565854,18.03938726,4.82027969,18.67229469,3.374,0,3.374,14.66538726,4.82027969,15.43724975
03/05/2019 20:00,16.79892806,4.629985004,17.42529039,2.7125,0,2.7125,14.08642806,4.629985004,14.82781902,18.74334408,5.269083642,19.46987904,2.7125,0,2.7125,16.03084408,5.269083642,16.87457272
03/05/2019 20:30,16.57659771,4.777455584,17.25130933,2.0415,0,2.0415,14.53509771,4.777455584,15.30010285,18.76603611,5.497089186,19.55459283,2.0415,0,2.0415,16.72453611,5.497089186,17.60477485
03/05/2019 21:00,17.19687167,5.083879218,17.93260225,1.7295,0,1.7295,15.46737167,5.083879218,16.28144387,18.26354832,5.434478878,19.05494051,1.7295,0,1.7295,16.53404832,5.434478878,17.40426139
03/05/2019 21:30,17.33392811,5.168040898,18.08794378,1.6105,0,1.6105,15.72342811,5.168040898,16.55097695,17.8713993,5.344699137,18.65349088,1.6105,0,1.6105,16.2608993,5.344699137,17.11673611
03/05/2019 22:00,17.01413193,5.069667001,17.75337176,1.59,0,1.59,15.42413193,5.069667001,16.23592834,16.90048213,5.032312119,17.6337875,1.59,0,1.59,15.31048213,5.032312119,16.11629698
03/05/2019 22:30,16.16745606,4.770177977,16.85648936,1.6545,0,1.6545,14.51295606,4.770177977,15.27679586,16.42512306,4.854869024,17.12759238,1.6545,0,1.6545,14.77062306,4.854869024,15.54802427
03/05/2019 23:00,15.26367824,4.421188485,15.89109125,1.8125,0,1.8125,13.45117824,4.421188485,14.15913499,16.00380746,4.664457193,16.66970348,1.8125,0,1.8125,14.19130746,4.664457193,14.93821837
03/05/2019 23:30,14.80065173,4.22035378,15.39060355,1.9605,0,1.9605,12.84015173,4.22035378,13.51594918,14.49691037,4.120518824,15.07113418,1.9605,0,1.9605,12.53641037,4.120518824,13.19622144
04/05/2019 00:00,14.64663504,4.11977096,15.21500676,2.1125,0,2.1125,12.53413504,4.11977096,13.19382636,13.76101661,3.828682258,14.28371051,2.1125,0,2.1125,11.64851661,3.828682258,12.26159643
04/05/2019 00:30,14.63418093,4.152654453,15.21196208,2,0,2,12.63418093,4.152654453,13.29913782,13.67307673,3.836754781,14.20118709,2,0,2,11.67307673,3.836754781,12.28744919
04/05/2019 01:00,13.70014291,3.855675867,14.23236284,1.9695,0,1.9695,11.73064291,3.855675867,12.34804517,13.52213979,3.797169073,14.04516848,1.9695,0,1.9695,11.55263979,3.797169073,12.16067347
04/05/2019 01:30,15.29378513,4.36715508,15.9050906,2.007,0,2.007,13.28678513,4.36715508,13.98608961,14.79195335,4.202210953,15.37727092,2.007,0,2.007,12.78495335,4.202210953,13.45784563
04/05/2019 02:00,15.48819572,4.436478041,16.111069,1.9905,0,1.9905,13.49769572,4.436478041,14.20810076,15.27250477,4.365583853,15.88419732,1.9905,0,1.9905,13.28200477,4.365583853,13.98105765
04/05/2019 02:30,15.67343173,4.497362173,16.30591086,1.9905,0,1.9905,13.68293173,4.497362173,14.40308604,15.56244543,4.460882738,16.18916868,1.9905,0,1.9905,13.57194543,4.460882738,14.28625834
04/05/2019 03:00,15.52247939,4.410933918,16.13702899,2.1025,0,2.1025,13.41997939,4.410933918,14.1262941,14.86915251,4.196195757,15.44991117,2.1025,0,2.1025,12.76665251,4.196195757,13.43858159
04/05/2019 03:30,15.40748249,4.31988944,16.00162372,2.2645,0,2.2645,13.14298249,4.31988944,13.83471841,14.10904215,3.893112739,14.63630408,2.2645,0,2.2645,11.84454215,3.893112739,12.46793911
04/05/2019 04:00,15.40205827,4.251712395,15.97812434,2.4665,0,2.4665,12.93555827,4.251712395,13.61637713,13.70032317,3.692379116,14.18916905,2.4665,0,2.4665,11.23382317,3.692379116,11.82507702
04/05/2019 04:30,15.36454811,4.159841849,15.91771412,2.7085,0,2.7085,12.65604811,4.159841849,13.32215591,13.2200859,3.454991206,13.66410024,2.7085,0,2.7085,10.5115859,3.454991206,11.06482727
04/05/2019 05:00,14.89183481,4.032570991,15.42816816,2.623,0,2.623,12.26883481,4.032570991,12.91456296,12.90167073,3.37843569,13.33667632,2.623,0,2.623,10.27867073,3.37843569,10.81965339
04/05/2019 05:30,14.85916809,4.031365799,15.3963238,2.594,0,2.594,12.26516809,4.031365799,12.91070326,13.02264873,3.427731075,13.4662066,2.594,0,2.594,10.42864873,3.427731075,10.97752498
04/05/2019 06:00,14.59863814,4.005718594,15.13823031,2.4115,0,2.4115,12.18713814,4.005718594,12.82856646,13.0061715,3.48230012,13.46428279,2.4115,0,2.4115,10.5946715,3.48230012,11.15228578
04/05/2019 06:30,14.88538139,4.156007183,15.45467485,2.241,0,2.241,12.64438139,4.156007183,13.30987515,13.64454885,3.748165251,14.14999845,2.241,0,2.241,11.40354885,3.748165251,12.00373563
04/05/2019 07:00,16.08549572,4.235421974,16.63376001,3.1995,0,3.1995,12.88599572,4.235421974,13.56420603,13.82563049,3.492640192,14.25996473,3.1995,0,3.1995,10.62613049,3.492640192,11.18540052
04/05/2019 07:30,17.21988803,4.392990604,17.77140709,3.8545,0,3.8545,13.36538803,4.392990604,14.0688295,14.6327818,3.54264991,15.05551964,3.8545,0,3.8545,10.7782818,3.54264991,11.34555979
04/05/2019 08:00,17.56113885,3.988627253,18.00840762,5.426,0,5.426,12.13513885,3.988627253,12.77383037,14.29783648,2.916031635,14.59216805,5.426,0,5.426,8.87183648,2.916031635,9.338775242
04/05/2019 08:30,18.7233645,4.190677804,19.18661405,5.9735,0,5.9735,12.7498645,4.190677804,13.42091,13.77257513,2.56343203,14.00910452,5.9735,0,5.9735,7.799075129,2.56343203,8.209552767
04/05/2019 09:00,18.6342614,2.623642447,18.8180551,10.652,0,10.652,7.982261403,2.623642447,8.402380425,14.11998264,1.13987077,14.16591738,10.652,0,10.652,3.467982639,1.13987077,3.650508041
04/05/2019 09:30,19.11289822,3.286807599,19.39345206,9.113,0,9.113,9.999898221,3.286807599,10.52620865,12.79738492,1.21099876,12.85455479,9.113,0,9.113,3.684384919,1.21099876,3.878299915
04/05/2019 10:00,22.44905286,1.500460313,22.49914121,17.884,0,17.884,4.565052856,1.500460313,4.805318795,27.59029793,3.190305848,27.77413529,17.884,0,17.884,9.706297925,3.190305848,10.21715571
04/05/2019 10:30,29.24263963,1.913644753,29.3051874,23.4205,0,23.4205,5.822139625,1.913644753,6.128568027,39.22618291,5.195076745,39.56870289,23.4205,0,23.4205,15.80568291,5.195076745,16.63756096
04/05/2019 11:00,26.91180762,1.671131102,26.96364346,21.8275,0,21.8275,5.084307623,1.671131102,5.351902761,36.94749681,4.969702623,37.28022887,21.8275,0,21.8275,15.11999681,4.969702623,15.91578612
04/05/2019 11:30,25.72744268,1.690403512,25.78291626,20.5845,0,20.5845,5.142942679,1.690403512,5.413623872,35.53465216,4.913877386,35.87279882,20.5845,0,20.5845,14.95015216,4.913877386,15.73700228
04/05/2019 12:00,24.24552117,1.548766461,24.29493721,19.5335,0,19.5335,4.712021168,1.548766461,4.960022283,30.59851893,3.636895847,30.81389901,19.5335,0,19.5335,11.06501893,3.636895847,11.64738835
04/05/2019 12:30,20.17444704,1.527048946,20.23215737,15.5285,0,15.5285,4.645947041,1.527048946,4.89047057,23.40546538,2.589033319,23.54822506,15.5285,0,15.5285,7.876965384,2.589033319,8.29154251
04/05/2019 13:00,25.43767047,1.811434135,25.50208565,19.9265,0,19.9265,5.511170471,1.811434135,5.801232075,34.32713744,4.73326063,34.6519281,19.9265,0,19.9265,14.40063744,4.73326063,15.15856572
04/05/2019 13:30,26.85507095,1.882068507,26.92094013,21.129,0,21.129,5.726070951,1.882068507,6.027443106,37.98489784,5.540265698,38.38680773,21.129,0,21.129,16.85589784,5.540265698,17.74305036
04/05/2019 14:00,32.00771162,2.715328948,32.12268068,23.7465,0,23.7465,8.261211615,2.715328948,8.696012227,43.61504035,6.530473406,44.10123386,23.7465,0,23.7465,19.86854035,6.530473406,20.914253
04/05/2019 14:30,31.51854172,2.613052348,31.6266741,23.5685,0,23.5685,7.950041716,2.613052348,8.368464965,42.85280387,6.338444161,43.31903362,23.5685,0,23.5685,19.28430387,6.338444161,20.29926723
04/05/2019 15:00,31.21340862,2.759437369,31.33514596,22.818,0,22.818,8.395408617,2.759437369,8.837272228,40.94291707,5.957372149,41.3740588,22.818,0,22.818,18.12491707,5.957372149,19.07886007
04/05/2019 15:30,31.14464078,2.843656809,31.27419117,22.493,0,22.493,8.651640783,2.843656809,9.106990298,40.62352114,5.959214117,41.05828421,22.493,0,22.493,18.13052114,5.959214117,19.08475909
04/05/2019 16:00,30.01891307,2.435356305,30.11753812,22.6095,0,22.6095,7.409413069,2.435356305,7.799382178,39.46049588,5.538654504,39.8473014,22.6095,0,22.6095,16.85099588,5.538654504,17.7378904
04/05/2019 16:30,26.64691143,2.492875484,26.76326432,19.0625,0,19.0625,7.584411429,2.492875484,7.983590978,31.97980021,4.245711262,32.2604043,19.0625,0,19.0625,12.91730021,4.245711262,13.59715812
04/05/2019 17:00,24.0826664,2.936025462,24.26097827,15.15,0,15.15,8.932666399,2.936025462,9.402806736,24.48077273,3.066876687,24.67212934,15.15,0,15.15,9.330772734,3.066876687,9.821866036
04/05/2019 17:30,23.55732194,2.846838852,23.72871485,14.896,0,14.896,8.661321942,2.846838852,9.117180992,22.77002941,2.588068311,22.91663887,14.896,0,14.896,7.874029411,2.588068311,8.288452011
04/05/2019 18:00,23.42631876,2.971080398,23.61397318,14.387,0,14.387,9.039318761,2.971080398,9.51507238,20.17762863,1.903287591,20.26719519,14.387,0,14.387,5.790628633,1.903287591,6.095398561
04/05/2019 18:30,21.74632358,3.583913497,22.03966935,10.8425,0,10.8425,10.90382358,3.583913497,11.47770903,15.894454,1.660496979,15.98095485,10.8425,0,10.8425,5.051953997,1.660496979,5.317846312
04/05/2019 19:00,19.64109239,4.055334855,20.0553796,7.303,0,7.303,12.33809239,4.055334855,12.98746567,15.62275255,2.734570423,15.86027341,7.303,0,7.303,8.319752551,2.734570423,8.757634264
04/05/2019 19:30,18.39308052,4.51844686,18.93995177,4.646,0,4.646,13.74708052,4.51844686,14.47061108,15.69268864,3.630870971,16.10725615,4.646,0,4.646,11.04668864,3.630870971,11.62809331
04/05/2019 20:00,16.41185051,4.387226301,16.98813091,3.064,0,3.064,13.34785051,4.387226301,14.05036896,17.04013679,4.593734016,17.64847456,3.064,0,3.064,13.97613679,4.593734016,14.71172294
04/05/2019 20:30,16.34074997,4.644388568,16.98795028,2.2105,0,2.2105,14.13024997,4.644388568,14.87394734,16.73959758,4.775483438,17.40745154,2.2105,0,2.2105,14.52909758,4.775483438,15.29378693
04/05/2019 21:00,15.36995748,4.423909738,15.99395418,1.9105,0,1.9105,13.45945748,4.423909738,14.16784998,17.43836461,5.103762283,18.16989129,1.9105,0,1.9105,15.52786461,5.103762283,16.34512064
04/05/2019 21:30,14.4252281,4.100737868,14.99677488,1.949,0,1.949,12.4762281,4.100737868,13.13287168,18.11171886,5.312428786,18.87475191,1.949,0,1.949,16.16271886,5.312428786,17.01338827
04/05/2019 22:00,15.64315792,4.500887699,16.27778792,1.9495,0,1.9495,13.69365792,4.500887699,14.41437676,16.78269831,4.875436512,17.47652264,1.9495,0,1.9495,14.83319831,4.875436512,15.61389295
04/05/2019 22:30,14.14999988,4.033775642,14.71372973,1.8775,0,1.8775,12.27249988,4.033775642,12.91842093,16.5008069,4.806448543,17.18658128,1.8775,0,1.8775,14.6233069,4.806448543,15.39295463
04/05/2019 23:00,14.12047516,4.052995538,14.69062938,1.7895,0,1.7895,12.33097516,4.052995538,12.97997386,15.33466395,4.452080091,15.96787198,1.7895,0,1.7895,13.54516395,4.452080091,14.25806731
04/05/2019 23:30,12.99474817,3.661622501,13.50077625,1.8545,0,1.8545,11.14024817,3.661622501,11.72657702,14.63310916,4.200125718,15.2239594,1.8545,0,1.8545,12.77860916,4.200125718,13.45116754
05/05/2019 00:00,12.70870524,3.576972234,13.20249671,1.826,0,1.826,10.88270524,3.576972234,11.4554792,13.3041798,3.772695258,13.82875373,1.826,0,1.826,11.4781798,3.772695258,12.08229453
05/05/2019 00:30,12.87754492,3.608637555,13.37360939,1.8985,0,1.8985,10.97904492,3.608637555,11.55688939,13.47382427,3.804625101,14.00068258,1.8985,0,1.8985,11.57532427,3.804625101,12.18455187
05/05/2019 01:00,12.10739296,3.370455974,12.56777378,1.853,0,1.853,10.25439296,3.370455974,10.79409785,13.37028915,3.785549878,13.89586341,1.853,0,1.853,11.51728915,3.785549878,12.12346226
05/05/2019 01:30,13.3934263,3.804165609,13.92320164,1.8195,0,1.8195,11.5739263,3.804165609,12.18308032,15.16138757,4.385266377,15.7828462,1.8195,0,1.8195,13.34188757,4.385266377,14.04409218
05/05/2019 02:00,13.42228086,3.812006223,13.95310055,1.8245,0,1.8245,11.59778086,3.812006223,12.20819038,15.97749171,4.651863417,16.64091568,1.8245,0,1.8245,14.15299171,4.651863417,14.89788601
05/05/2019 02:30,13.36917042,3.8165715,13.90327068,1.7575,0,1.7575,11.61167042,3.8165715,12.22281096,16.42962982,4.82249586,17.12276853,1.7575,0,1.7575,14.67212982,4.82249586,15.44434718
05/05/2019 03:00,12.95728736,3.712417075,13.47862516,1.6625,0,1.6625,11.29478736,3.712417075,11.88924985,15.72412244,4.621831788,16.38930613,1.6625,0,1.6625,14.06162244,4.621831788,14.80170783
05/05/2019 03:30,12.67047936,3.618312187,13.17699625,1.662,0,1.662,11.00847936,3.618312187,11.58787301,15.27717267,4.475090845,15.91912192,1.662,0,1.662,13.61517267,4.475090845,14.3317607
05/05/2019 04:00,12.18193544,3.475648852,12.66805771,1.6075,0,1.6075,10.57443544,3.475648852,11.13098468,15.09794983,4.43409643,15.73560613,1.6075,0,1.6075,13.49044983,4.43409643,14.2004735
05/05/2019 04:30,11.91916688,3.419026914,12.39985017,1.517,0,1.517,10.40216688,3.419026914,10.94964935,14.59359145,4.29806776,15.21335919,1.517,0,1.517,13.07659145,4.29806776,13.76483311
05/05/2019 05:00,11.87316688,3.419026914,12.35563988,1.471,0,1.471,10.40216688,3.419026914,10.94964935,14.44958971,4.265856144,15.06612662,1.471,0,1.471,12.97858971,4.265856144,13.66167337
05/05/2019 05:30,11.86649349,3.416997818,12.34866559,1.4705,0,1.4705,10.39599349,3.416997818,10.94315104,14.44908971,4.265856144,15.06564708,1.4705,0,1.4705,12.97858971,4.265856144,13.66167337
05/05/2019 06:00,11.86466688,3.419026914,12.34747202,1.4625,0,1.4625,10.40216688,3.419026914,10.94964935,14.43723162,4.264588053,15.05391538,1.4625,0,1.4625,12.97473162,4.264588053,13.65761223
05/05/2019 06:30,12.16497331,3.410910529,12.63411597,1.7875,0,1.7875,10.37747331,3.410910529,10.92365612,14.73908313,4.256979511,15.34152685,1.7875,0,1.7875,12.95158313,4.256979511,13.6332454
05/05/2019 07:00,12.76722232,3.330136085,13.19438411,2.6355,0,2.6355,10.13172232,3.330136085,10.66497087,15.28097989,4.156368243,15.83615305,2.6355,0,2.6355,12.64547989,4.156368243,13.31103147
05/05/2019 07:30,13.62640474,2.96091945,13.94438776,4.618,0,4.618,9.008404737,2.96091945,9.482531302,15.51366084,3.581230534,15.92164831,4.618,0,4.618,10.89566084,3.581230534,11.46911668
05/05/2019 08:00,14.80645953,2.33413687,14.98931081,7.705,0,7.705,7.101459528,2.33413687,7.475220556,14.97077597,2.388145072,15.16005837,7.705,0,7.705,7.265775966,2.388145072,7.648185228
05/05/2019 08:30,16.00126123,1.552460889,16.0763956,11.278,0,11.278,4.723261226,1.552460889,4.971853922,14.87894555,1.183573567,14.92594611,11.278,0,11.278,3.600945554,1.183573567,3.790469004
05/05/2019 09:00,18.05062414,1.134658333,18.08625117,14.5985,0,14.5985,3.452124137,1.134658333,3.633814881,17.65447046,1.004448915,17.68302137,14.5985,0,14.5985,3.055970455,1.004448915,3.216811006
05/05/2019 09:30,20.19968969,0.894411798,20.2194816,17.4785,0,17.4785,2.72118969,0.894411798,2.8644102,23.53338335,1.990143915,23.61738352,17.4785,0,17.4785,6.054883346,1.990143915,6.373561417
05/05/2019 10:00,23.38162194,1.215513902,23.4131954,19.6835,0,19.6835,3.698121944,1.215513902,3.892759941,29.19476919,3.126203004,29.36167048,19.6835,0,19.6835,9.511269195,3.126203004,10.01186231
05/05/2019 10:30,23.02967362,1.342074268,23.06874575,18.9465,0,18.9465,4.083173622,1.342074268,4.298077497,29.32471343,3.411153796,29.5224455,18.9465,0,18.9465,10.37821343,3.411153796,10.92443519
05/05/2019 11:00,22.40500442,1.281212094,22.44160706,18.507,0,18.507,3.898004418,1.281212094,4.103162545,29.27141972,3.538093665,29.48447251,18.507,0,18.507,10.76441972,3.538093665,11.33096813
05/05/2019 11:30,23.88761628,1.224715197,23.91899118,20.1615,0,20.1615,3.726116285,1.224715197,3.922227668,31.41359538,3.6983849,31.63055525,20.1615,0,20.1615,11.25209538,3.6983849,11.84431092
05/05/2019 12:00,23.75837405,1.428419722,23.8012756,19.4125,0,19.4125,4.345874045,1.428419722,4.574604258,29.78912623,3.410632109,29.98373648,19.4125,0,19.4125,10.37662623,3.410632109,10.92276446
05/05/2019 12:30,20.57224108,0.929104863,20.59321099,17.7455,0,17.7455,2.826741083,0.929104863,2.975516929,26.90861604,3.011770595,27.07663899,17.7455,0,17.7455,9.163116036,3.011770595,9.645385301
05/05/2019 13:00,22.78423593,1.105113508,22.81102108,19.422,0,19.422,3.362235931,1.105113508,3.539195717,31.32261903,3.911544317,31.56590949,19.422,0,19.422,11.90061903,3.911544317,12.5269674
05/05/2019 13:30,18.50269455,0.849219332,18.52217264,15.919,0,15.919,2.583694552,0.849219332,2.719678476,25.54035643,3.162386929,25.73539387,15.919,0,15.919,9.62135643,3.162386929,10.12774361
05/05/2019 14:00,17.82428836,1.01293485,17.85304715,14.7425,0,14.7425,3.081788361,1.01293485,3.243987749,24.19023054,3.105318858,24.38873221,14.7425,0,14.7425,9.447730539,3.105318858,9.944979515
05/05/2019 14:30,19.29221153,1.177087307,19.32808734,15.711,0,15.711,3.581211528,1.177087307,3.769696346,25.11401515,3.090621622,25.30347208,15.711,0,15.711,9.403015153,3.090621622,9.897910688
05/05/2019 15:00,20.30689124,2.845382552,20.50526844,11.65,0,11.65,8.656891244,2.845382552,9.112517099,16.61452475,1.631760375,16.69446239,11.65,0,11.65,4.964524749,1.631760375,5.225815525
05/05/2019 15:30,22.03091181,3.848040175,22.36444697,10.3235,0,10.3235,11.70741181,3.848040175,12.32359138,13.11424246,0.917272688,13.14628253,10.3235,0,10.3235,2.790742459,0.917272688,2.937623641
05/05/2019 16:00,22.77670095,3.814773772,23.09395169,11.1705,0,11.1705,11.60620095,3.814773772,12.21705363,14.48115096,1.08815835,14.5219772,11.1705,0,11.1705,3.310650964,1.08815835,3.484895751
05/05/2019 16:30,23.20517482,3.815915578,23.5168312,11.5955,0,11.5955,11.60967482,3.815915578,12.22071033,15.22772256,1.193853823,15.27444996,11.5955,0,11.5955,3.632222564,1.193853823,3.823392172
05/05/2019 17:00,22.14096946,4.31298279,22.55713522,9.019,0,9.019,13.12196946,4.31298279,13.81259943,9.019,0,9.019,9.019,0,9.019,0,0,0
05/05/2019 17:30,20.79126138,3.930983466,21.15961201,8.8315,0,8.8315,11.95976138,3.930983466,12.5892225,8.8315,0,8.8315,8.8315,0,8.8315,0,0,0
05/05/2019 18:00,18.47172559,2.718949065,18.67076137,10.1995,0,10.1995,8.272225588,2.718949065,8.707605882,12.77237441,0.845662924,12.8003396,10.1995,0,10.1995,2.572874413,0.845662924,2.708288856
05/05/2019 18:30,18.82451575,3.07632406,19.07422772,9.465,0,9.465,9.359515754,3.07632406,9.852121846,13.08634862,1.19027973,13.14036856,9.465,0,9.465,3.621348619,1.19027973,3.811945915
05/05/2019 19:00,17.33610114,3.619995637,17.71001895,6.3225,0,6.3225,11.01360114,3.619995637,11.59326436,14.67488393,2.745295838,14.92946307,6.3225,0,6.3225,8.352383929,2.745295838,8.791983084
05/05/2019 19:30,16.96514705,4.272941701,17.49497772,3.965,0,3.965,13.00014705,4.272941701,13.68436532,15.91797983,3.928754478,16.39564556,3.965,0,3.965,11.95297983,3.928754478,12.58208403
05/05/2019 20:00,16.01454294,4.432483613,16.61663313,2.529,0,2.529,13.48554294,4.432483613,14.19530836,16.62423483,4.632879648,17.25771589,2.529,0,2.529,14.09523483,4.632879648,14.8370893
05/05/2019 20:30,15.49606467,4.475384031,16.12938568,1.88,0,1.88,13.61606467,4.475384031,14.33269965,17.31615094,5.073617459,18.04413139,1.88,0,1.88,15.43615094,5.073617459,16.24857994
05/05/2019 21:00,14.95371482,4.366474605,15.57817985,1.669,0,1.669,13.28471482,4.366474605,13.98391034,17.96292148,5.355553,18.74429235,1.669,0,1.669,16.29392148,5.355553,17.15149629
05/05/2019 21:30,15.63067267,4.587500811,16.28996906,1.6735,0,1.6735,13.95717267,4.587500811,14.69176071,17.59718163,5.233861047,18.35903327,1.6735,0,1.6735,15.92368163,5.233861047,16.76177014
05/05/2019 22:00,15.05912252,4.415089514,15.69299801,1.6265,0,1.6265,13.43262252,4.415089514,14.13960266,16.9786044,5.045992698,17.71256757,1.6265,0,1.6265,15.3521044,5.045992698,16.1601099
05/05/2019 22:30,14.21834654,4.136767709,14.80791091,1.6325,0,1.6325,12.58584654,4.136767709,13.24825952,16.35389898,4.838689851,17.05470408,1.6325,0,1.6325,14.72139898,4.838689851,15.49620945
05/05/2019 23:00,13.58393799,3.936464805,14.14281183,1.6075,0,1.6075,11.97643799,3.936464805,12.60677684,15.5929655,4.596800213,16.25641859,1.6075,0,1.6075,13.9854655,4.596800213,14.72154263
05/05/2019 23:30,13.14407755,3.807995192,13.68457534,1.5585,0,1.5585,11.58557755,3.807995192,12.19534479,14.76710939,4.341459957,15.3920692,1.5585,0,1.5585,13.20860939,4.341459957,13.90379935
06/05/2019 00:00,12.58644154,3.628324622,13.09897898,1.5475,0,1.5475,11.03894154,3.628324622,11.61993846,13.28750419,3.858752772,13.83646416,1.5475,0,1.5475,11.74000419,3.858752772,12.35789915
06/05/2019 00:30,12.45769279,3.597017873,12.96659737,1.514,0,1.514,10.94369279,3.597017873,11.51967662,13.31009094,3.877187595,13.86330064,1.514,0,1.514,11.79609094,3.877187595,12.41693783
06/05/2019 01:00,11.84188662,3.409895981,12.32305438,1.4675,0,1.4675,10.37438662,3.409895981,10.92040696,13.17861769,3.849258238,13.7292663,1.4675,0,1.4675,11.71111769,3.849258238,12.3274923
06/05/2019 01:30,12.87515257,3.750993157,13.41042518,1.463,0,1.463,11.41215257,3.750993157,12.01279218,15.2547031,4.533113594,15.91399025,1.463,0,1.463,13.7917031,4.533113594,14.51758222
06/05/2019 02:00,13.07819803,3.815430181,13.62339059,1.47,0,1.47,11.60819803,3.815430181,12.21915582,15.82320048,4.717668856,16.51151334,1.47,0,1.47,14.35320048,4.717668856,15.10863208
06/05/2019 02:30,13.29381527,3.883177642,13.84935352,1.4795,0,1.4795,11.81431527,3.883177642,12.43612133,16.27563491,4.863254364,16.98668699,1.4795,0,1.4795,14.79613491,4.863254364,15.57487886
06/05/2019 03:00,13.10558758,3.819995458,13.65096301,1.4835,0,1.4835,11.62208758,3.819995458,12.2337764,15.78100666,4.699363183,16.46584907,1.4835,0,1.4835,14.29750666,4.699363183,15.05000701
06/05/2019 03:30,12.70826829,3.687923844,13.23256836,1.488,0,1.488,11.22026829,3.687923844,11.81080873,15.27167941,4.530476331,15.92951373,1.488,0,1.488,13.78367941,4.530476331,14.50913622
06/05/2019 04:00,12.51854383,3.622934954,13.03225219,1.496,0,1.496,11.02254383,3.622934954,11.60267771,15.09901988,4.471096417,15.74709829,1.496,0,1.496,13.60301988,4.471096417,14.3189683
06/05/2019 04:30,12.52672108,3.629402556,13.04190569,1.4845,0,1.4845,11.04222108,3.629402556,11.62339061,14.59093231,4.307875977,15.21358279,1.4845,0,1.4845,13.10643231,4.307875977,13.79624454
06/05/2019 05:00,12.33667646,3.573347249,12.84376879,1.465,0,1.465,10.87167646,3.573347249,11.44386996,14.43587354,4.263319963,15.05225372,1.465,0,1.465,12.97087354,4.263319963,13.65355109
06/05/2019 05:30,12.31371676,3.571224048,12.8211256,1.4485,0,1.4485,10.86521676,3.571224048,11.43707027,14.40008313,4.256979511,15.01613361,1.4485,0,1.4485,12.95158313,4.256979511,13.6332454
06/05/2019 06:00,11.86404276,3.41044033,12.34449731,1.488,0,1.488,10.37604276,3.41044033,10.92215027,14.46658971,4.265856144,15.08243171,1.488,0,1.488,12.97858971,4.265856144,13.66167337
06/05/2019 06:30,12.11830347,3.26228949,12.54973353,2.193,0,2.193,9.92530347,3.26228949,10.44768786,15.13300888,4.25317524,15.71933387,2.193,0,2.193,12.94000888,4.25317524,13.62106198
06/05/2019 07:00,13.32233012,3.378323737,13.74400055,3.044,0,3.044,10.27833012,3.378323737,10.81929486,15.08084915,3.956320991,15.59116695,3.044,0,3.044,12.03684915,3.956320991,12.67036752
06/05/2019 07:30,12.91319061,2.746875718,13.20211415,4.556,0,4.556,8.357190613,2.746875718,8.79704275,16.08458713,3.789263343,16.52490423,4.556,0,4.556,11.52858713,3.789263343,12.13535487
06/05/2019 08:00,13.45397133,1.746946597,13.56691443,8.139,0,8.139,5.314971333,1.746946597,5.594706667,15.78409359,2.512820744,15.98286202,8.139,0,8.139,7.645093586,2.512820744,8.047466933
06/05/2019 08:30,14.68489064,1.123570668,14.72781125,11.2665,0,11.2665,3.418390638,1.123570668,3.598305935,14.76480266,1.149836478,14.8095078,11.2665,0,11.2665,3.498302656,1.149836478,3.682423848
06/05/2019 09:00,16.33588771,0.864895313,16.35876741,13.7045,0,13.7045,2.631387705,0.864895313,2.769881795,13.7045,0,13.7045,13.7045,0,13.7045,0,0,0
06/05/2019 09:30,16.80991747,0.868520623,16.83233952,14.1675,0,14.1675,2.642417474,0.868520623,2.781492078,17.33609859,1.041467993,17.36735357,14.1675,0,14.1675,3.168598592,1.041467993,3.335366939
06/05/2019 10:00,19.80959986,0.864636363,19.82846043,17.179,0,17.179,2.630599865,0.864636363,2.769052489,23.93639366,2.221047889,24.03921786,17.179,0,17.179,6.757393662,2.221047889,7.11304596
06/05/2019 10:30,22.0316335,0.924467926,22.05102074,19.219,0,19.219,2.812633503,0.924467926,2.960666845,28.63379064,3.094492037,28.80051818,19.219,0,19.219,9.414790639,3.094492037,9.910305936
06/05/2019 11:00,21.10991925,0.878874757,21.12820654,18.436,0,18.436,2.673919252,0.878874757,2.814651844,28.94807921,3.455153348,29.15354823,18.436,0,18.436,10.51207921,3.455153348,11.06534653
