Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2019 11:30,22.6613768,1.023153126,22.68446254,19.5485,0,19.5485,3.112876803,1.023153126,3.276712424,31.52892097,3.937773945,31.77387167,19.5485,0,19.5485,11.98042097,3.937773945,12.61096944
06/05/2019 12:00,24.60254432,1.193137869,24.63145885,20.9725,0,20.9725,3.630044319,1.193137869,3.821099284,34.30031471,4.380640852,34.57891848,20.9725,0,20.9725,13.32781471,4.380640852,14.02927864
06/05/2019 12:30,21.23128448,0.847441128,21.24819045,18.653,0,18.653,2.578284482,0.847441128,2.713983666,29.23941727,3.479587087,29.44573057,18.653,0,18.653,10.58641727,3.479587087,11.14359713
06/05/2019 13:00,22.83394016,0.921774904,22.85253798,20.0295,0,20.0295,2.804440158,0.921774904,2.952042271,32.56334873,4.119676855,32.82290996,20.0295,0,20.0295,12.53384873,4.119676855,13.19352498
06/05/2019 13:30,25.07210937,1.285355143,25.10503548,21.1615,0,21.1615,3.910609374,1.285355143,4.11643092,34.35021131,4.334919775,34.62265944,21.1615,0,21.1615,13.18871131,4.334919775,13.88285401
06/05/2019 14:00,21.09122737,1.036087032,21.11666044,17.939,0,17.939,3.152227369,1.036087032,3.318134073,28.4122282,3.442383639,28.62000553,17.939,0,17.939,10.4732282,3.442383639,11.02445074
06/05/2019 14:30,18.66097324,0.909788807,18.6831378,15.893,0,15.893,2.76797324,0.909788807,2.913656042,22.45379715,2.15642974,22.55710965,15.893,0,15.893,6.560797149,2.15642974,6.906102262
06/05/2019 15:00,22.49109139,0.996107219,22.51313886,19.4605,0,19.4605,3.03059139,0.996107219,3.1900962,29.13216502,3.178922564,29.30509491,19.4605,0,19.4605,9.671665024,3.178922564,10.18070003
06/05/2019 15:30,25.93806847,1.729393926,25.99565732,20.6765,0,20.6765,5.261568474,1.729393926,5.538493131,32.74505874,3.966743432,32.98444976,20.6765,0,20.6765,12.06855874,3.966743432,12.70374605
06/05/2019 16:00,25.24715852,2.068296835,25.33173632,18.9545,0,18.9545,6.292658519,2.068296835,6.623851073,28.49256302,3.135009708,28.66451523,18.9545,0,18.9545,9.538063016,3.135009708,10.04006633
06/05/2019 16:30,20.86431015,1.263563642,20.90253648,17.02,0,17.02,3.84431015,1.263563642,4.046642263,23.09601255,1.997088747,23.18219487,17.02,0,17.02,6.076012548,1.997088747,6.395802682
06/05/2019 17:00,17.8184823,0.943810591,17.84346071,14.947,0,14.947,2.871482302,0.943810591,3.022612949,19.44798749,1.479403046,19.50417522,14.947,0,14.947,4.500987492,1.479403046,4.73788157
06/05/2019 17:30,15.80324382,1.290658278,15.85586056,11.8765,0,11.8765,3.926743817,1.290658278,4.133414545,16.98324742,1.678506707,17.06599185,11.8765,0,11.8765,5.106747424,1.678506707,5.375523604
06/05/2019 18:00,15.56572953,1.820821043,15.67186412,10.026,0,10.026,5.539729529,1.820821043,5.831294241,18.20773416,2.689205971,18.40525501,10.026,0,10.026,8.18173416,2.689205971,8.612351748
06/05/2019 18:30,14.99955329,2.070070009,15.14172344,8.7015,0,8.7015,6.298053286,2.070070009,6.629529775,19.02601917,3.393505344,19.32628479,8.7015,0,8.7015,10.32451917,3.393505344,10.86791491
06/05/2019 19:00,16.34469522,3.896942916,16.80283386,4.4885,0,4.4885,11.85619522,3.896942916,12.48020549,19.46428611,4.922302856,20.0770391,4.4885,0,4.4885,14.97578611,4.922302856,15.76398538
06/05/2019 19:30,15.88467322,4.084778652,16.40147128,3.457,0,3.457,12.42767322,4.084778652,13.08176129,19.56298331,5.293780713,20.26658408,3.457,0,3.457,16.10598331,5.293780713,16.95366664
06/05/2019 20:00,14.97886502,4.128556679,15.53741862,2.418,0,2.418,12.56086502,4.128556679,13.22196318,19.55141898,5.631482486,20.34629153,2.418,0,2.418,17.13341898,5.631482486,18.03517787
06/05/2019 20:30,14.01325694,4.008880139,14.57540702,1.8165,0,1.8165,12.19675694,4.008880139,12.83869151,19.63353297,5.856175538,20.48829931,1.8165,0,1.8165,17.81703297,5.856175538,18.75477154
06/05/2019 21:00,13.60314878,3.967923421,14.17004139,1.531,0,1.531,12.07214878,3.967923421,12.70752504,19.49026387,5.902924575,20.36455019,1.531,0,1.531,17.95926387,5.902924575,18.90448828
06/05/2019 21:30,14.40876405,4.237975299,15.01908506,1.515,0,1.515,12.89376405,4.237975299,13.57238321,18.55806561,5.601784768,19.38509199,1.515,0,1.515,17.04306561,5.601784768,17.94006906
06/05/2019 22:00,14.57219825,4.291857865,15.1910831,1.5145,0,1.5145,13.05769825,4.291857865,13.74494553,16.94916148,5.073127897,17.69210845,1.5145,0,1.5145,15.43466148,5.073127897,16.24701208
06/05/2019 22:30,13.90751242,4.072564487,14.49153833,1.517,0,1.517,12.39051242,4.072564487,13.04264465,16.07269329,4.784225025,16.76962369,1.517,0,1.517,14.55569329,4.784225025,15.32178241
06/05/2019 23:00,14.03093423,4.111652196,14.62097121,1.5215,0,1.5215,12.50943423,4.111652196,13.16782551,14.93923912,4.410197575,15.57660772,1.5215,0,1.5215,13.41773912,4.410197575,14.12393591
06/05/2019 23:30,14.52053267,4.271260685,15.13570404,1.5255,0,1.5255,12.99503267,4.271260685,13.67898176,14.54302825,4.278654625,15.15937189,1.5255,0,1.5255,13.01752825,4.278654625,13.70266132
07/05/2019 00:00,14.04467668,4.110417151,14.63381264,1.539,0,1.539,12.50567668,4.110417151,13.16387019,13.81754065,4.035761147,14.39485317,1.539,0,1.539,12.27854065,4.035761147,12.92477963
07/05/2019 00:30,13.84052777,4.04660349,14.4199587,1.529,0,1.529,12.31152777,4.04660349,12.95950292,13.81853636,4.039375261,14.39682255,1.529,0,1.529,12.28953636,4.039375261,12.93635406
07/05/2019 01:00,13.83486254,4.045398785,14.41418304,1.527,0,1.527,12.30786254,4.045398785,12.95564478,13.86729449,4.056058652,14.4483033,1.527,0,1.527,12.34029449,4.056058652,12.98978367
07/05/2019 01:30,14.67587046,4.324618535,15.29978755,1.5185,0,1.5185,13.15737046,4.324618535,13.84986364,15.50829862,4.598224442,16.17562964,1.5185,0,1.5185,13.98979862,4.598224442,14.72610381
07/05/2019 02:00,15.0753578,4.453787229,15.71949851,1.525,0,1.525,13.5503578,4.453787229,14.26353453,16.18284749,4.817801487,16.88477907,1.525,0,1.525,14.65784749,4.817801487,15.42931315
07/05/2019 02:30,15.06370502,4.449792801,15.7071915,1.5255,0,1.5255,13.53820502,4.449792801,14.25074212,16.32163491,4.863254364,17.03076655,1.5255,0,1.5255,14.79613491,4.863254364,15.57487886
07/05/2019 03:00,14.58348957,4.290638882,15.20157065,1.5295,0,1.5295,13.05398957,4.290638882,13.74104166,15.8819054,4.717407525,16.56770512,1.5295,0,1.5295,14.3524054,4.717407525,15.10779516
07/05/2019 03:30,14.47000888,4.25317524,15.08213037,1.53,0,1.53,12.94000888,4.25317524,13.62106198,15.58322242,4.619070838,16.25338846,1.53,0,1.53,14.05322242,4.619070838,14.79286571
07/05/2019 04:00,14.22026572,4.170102581,14.81909959,1.533,0,1.533,12.68726572,4.170102581,13.35501655,15.17183833,4.482869371,15.82026536,1.533,0,1.533,13.63883833,4.482869371,14.35667192
07/05/2019 04:30,13.94138814,4.072359295,14.5239944,1.5515,0,1.5515,12.38988814,4.072359295,13.04198751,15.09780687,4.452455753,15.74065229,1.5515,0,1.5515,13.54630687,4.452455753,14.25927039
07/05/2019 05:00,13.50378883,3.923597098,14.06225185,1.5665,0,1.5665,11.93728883,3.923597098,12.56556719,15.1168578,4.453787229,15.75930235,1.5665,0,1.5665,13.5503578,4.453787229,14.26353453
07/05/2019 05:30,14.15464098,4.130290805,14.74493688,1.5885,0,1.5885,12.56614098,4.130290805,13.22751683,15.13075594,4.451124277,15.77188266,1.5885,0,1.5885,13.54225594,4.451124277,14.25500626
07/05/2019 06:00,14.48006997,4.239226245,15.08785822,1.5825,0,1.5825,12.89756997,4.239226245,13.57638944,15.09639944,4.441803945,15.7362924,1.5825,0,1.5825,13.51389944,4.441803945,14.22515731
07/05/2019 06:30,15.1744944,4.293434284,15.77018891,2.112,0,2.112,13.0624944,4.293434284,13.74999411,15.68261245,4.460444609,16.30459749,2.112,0,2.112,13.57061245,4.460444609,14.28485521
07/05/2019 07:00,16.88049286,4.450051752,17.45720481,3.3415,0,3.3415,13.53899286,4.450051752,14.25157143,16.32700931,4.268130507,16.87566802,3.3415,0,3.3415,12.98550931,4.268130507,13.66895717
07/05/2019 07:30,18.0665154,4.305273815,18.57240861,4.968,0,4.968,13.0985154,4.305273815,13.78791095,16.65121747,3.840087879,17.08828014,4.968,0,4.968,11.68321747,3.840087879,12.29812365
07/05/2019 08:00,19.21852743,4.622129246,19.76653423,5.156,0,5.156,14.06252743,4.622129246,14.80266046,17.31732056,3.997232767,17.7726605,5.156,0,5.156,12.16132056,3.997232767,12.80139006
07/05/2019 08:30,19.58476652,3.816110062,19.95308937,7.9745,0,7.9745,11.61026652,3.816110062,12.22133318,16.09354521,2.668601111,16.31329609,7.9745,0,7.9745,8.119045214,2.668601111,8.546363383
07/05/2019 09:00,19.26779459,3.683659595,19.61675958,8.0605,0,8.0605,11.20729459,3.683659595,11.7971522,14.89461137,2.246263781,15.06303916,8.0605,0,8.0605,6.834111371,2.246263781,7.193801444
07/05/2019 09:30,21.12276807,2.9025331,21.32125768,12.292,0,12.292,8.830768066,2.9025331,9.295545333,15.78298403,1.147430962,15.82463847,12.292,0,12.292,3.490984031,1.147430962,3.674720033
07/05/2019 10:00,20.466332,2.342969425,20.6000061,13.338,0,13.338,7.128332002,2.342969425,7.50350737,16.09936068,0.907615363,16.12492418,13.338,0,13.338,2.761360677,0.907615363,2.906695449
07/05/2019 10:30,19.5468086,2.859324462,19.75483391,10.8475,0,10.8475,8.699308597,2.859324462,9.157166944,13.42346588,0.846679041,13.45014133,10.8475,0,10.8475,2.575965881,0.846679041,2.711543033
07/05/2019 11:00,20.2167804,2.244347232,20.34097599,13.3885,0,13.3885,6.828280396,2.244347232,7.187663575,15.97760462,0.850997536,16.00025144,13.3885,0,13.3885,2.589104621,0.850997536,2.725373285
07/05/2019 11:30,20.4307553,1.67949535,20.49966992,15.321,0,15.321,5.109755304,1.67949535,5.378689793,19.3068215,1.310076173,19.35121846,15.321,0,15.321,3.985821498,1.310076173,4.195601577
07/05/2019 12:00,20.22086535,2.233035554,20.34379127,13.427,0,13.427,6.793865352,2.233035554,7.151437213,16.89502147,1.139883534,16.93343099,13.427,0,13.427,3.468021471,1.139883534,3.650548917
07/05/2019 12:30,20.1674562,2.304225523,20.29866362,13.157,0,13.157,7.010456201,2.304225523,7.37942758,15.74919609,0.852013652,15.77222574,13.157,0,13.157,2.592196089,0.852013652,2.728627463
07/05/2019 13:00,19.24528354,2.208850381,19.37162767,12.525,0,12.525,6.720283539,2.208850381,7.073982672,15.11719609,0.852013652,15.14118704,12.525,0,12.525,2.592196089,0.852013652,2.728627463
07/05/2019 13:30,20.37078968,3.743314144,20.71186792,8.982,0,8.982,11.38878968,3.743314144,11.98819966,12.4986007,1.155850754,12.55193254,8.982,0,8.982,3.516600699,1.155850754,3.701684946
07/05/2019 14:00,21.86395467,4.537304831,22.32979286,8.0595,0,8.0595,13.80445467,4.537304831,14.53100492,11.05427508,0.984334968,11.09801392,8.0595,0,8.0595,2.994775082,0.984334968,3.152394824
07/05/2019 14:30,23.60475716,3.31535675,23.83644585,13.518,0,13.518,10.08675716,3.31535675,10.61763911,17.95730095,1.459127661,18.01648442,13.518,0,13.518,4.439300953,1.459127661,4.672948371
07/05/2019 15:00,30.54556066,3.117588675,30.70424458,21.0605,0,21.0605,9.485060659,3.117588675,9.984274378,33.33342737,4.03391615,33.57662669,21.0605,0,21.0605,12.27292737,4.03391615,12.91887091
07/05/2019 15:30,27.39549826,2.922987176,27.55099234,18.5025,0,18.5025,8.892998261,2.922987176,9.361050801,28.88277024,3.411829837,29.08358643,18.5025,0,18.5025,10.38027024,3.411829837,10.92660026
07/05/2019 16:00,23.7039333,2.759445481,23.86401042,15.3085,0,15.3085,8.395433299,2.759445481,8.837298209,20.94066834,1.851204213,21.0223345,15.3085,0,15.3085,5.632168345,1.851204213,5.928598258
07/05/2019 16:30,21.50344812,3.333990167,21.76037158,11.36,0,11.36,10.14344812,3.333990167,10.67731381,15.06379084,1.217377179,15.11290183,11.36,0,11.36,3.703790843,1.217377179,3.898727203
07/05/2019 17:00,20.48373363,3.95365355,20.86180049,8.455,0,8.455,12.02873363,3.95365355,12.66182487,16.0707977,2.503191651,16.26457829,8.455,0,8.455,7.615797696,2.503191651,8.016629154
07/05/2019 17:30,20.58345055,4.46565034,21.06229972,6.997,0,6.997,13.58645055,4.46565034,14.30152689,17.67870222,3.510905735,18.02395548,6.997,0,6.997,10.68170222,3.510905735,11.24389707
07/05/2019 18:00,20.76257887,5.480833378,21.47380301,4.0875,0,4.0875,16.67507887,5.480833378,17.5527146,18.86638321,4.857584004,19.48169751,4.0875,0,4.0875,14.77888321,4.857584004,15.55671917
07/05/2019 18:30,20.9170247,5.820510596,21.7117541,3.2085,0,3.2085,17.7085247,5.820510596,18.64055232,20.6799602,5.742591262,21.46248141,3.2085,0,3.2085,17.4714602,5.742591262,18.39101074
07/05/2019 19:00,20.48993405,5.724833724,21.27465907,3.0725,0,3.0725,17.41743405,5.724833724,18.3341411,20.30817668,5.665092966,21.08353192,3.0725,0,3.0725,17.23567668,5.665092966,18.14281756
07/05/2019 19:30,19.81955989,5.530294096,20.57666413,2.994,0,2.994,16.82555989,5.530294096,17.71111567,20.37779631,5.713777535,21.16369146,2.994,0,2.994,17.38379631,5.713777535,18.29873296
07/05/2019 20:00,18.92697231,5.376441148,19.67578207,2.5695,0,2.5695,16.35747231,5.376441148,17.2183919,19.97414019,5.720628587,20.77719586,2.5695,0,2.5695,17.40464019,5.720628587,18.32067389
07/05/2019 20:30,19.26735354,5.484210499,20.03266027,2.582,0,2.582,16.68535354,5.484210499,17.56353005,19.442112,5.541650825,20.21646885,2.582,0,2.582,16.860112,5.541650825,17.74748631
07/05/2019 21:00,19.50443305,5.554903714,20.28003609,2.604,0,2.604,16.90043305,5.554903714,17.78992952,19.27886579,5.48076334,20.04279004,2.604,0,2.604,16.67486579,5.48076334,17.5524903
07/05/2019 21:30,18.87662964,5.371891285,19.62611431,2.533,0,2.533,16.34362964,5.371891285,17.20382068,18.54607077,5.263241837,19.27844536,2.533,0,2.533,16.01307077,5.263241837,16.85586397
07/05/2019 22:00,19.12192086,5.434108299,19.87906915,2.589,0,2.589,16.53292086,5.434108299,17.40307459,16.5388603,4.58509735,17.16266348,2.589,0,2.589,13.9498603,4.58509735,14.68406347
07/05/2019 22:30,18.19302374,5.059442234,18.88343371,2.8,0,2.8,15.39302374,5.059442234,16.20318288,15.03117313,4.020192196,15.55950227,2.8,0,2.8,12.23117313,4.020192196,12.87491909
07/05/2019 23:00,17.90382881,4.944010041,18.57391507,2.862,0,2.862,15.04182881,4.944010041,15.83350401,13.84555575,3.610120194,14.30847238,2.862,0,2.862,10.98355575,3.610120194,11.56163763
07/05/2019 23:30,17.08697497,4.623755422,17.70152049,3.0195,0,3.0195,14.06747497,4.623755422,14.80786839,13.1151021,3.318263942,13.5283694,3.0195,0,3.0195,10.0956021,3.318263942,10.62694958
08/05/2019 00:00,15.5374683,4.08816248,16.06629993,3.0995,0,3.0995,12.4379683,4.08816248,13.09259821,12.91081998,3.224824927,13.30747039,3.0995,0,3.0995,9.811319977,3.224824927,10.32770524
08/05/2019 00:30,15.51025514,4.005264024,16.01905598,3.3245,0,3.3245,12.18575514,4.005264024,12.82711067,13.07490976,3.204804707,13.4619478,3.3245,0,3.3245,9.750409761,3.204804707,10.26358922
08/05/2019 01:00,14.98186982,3.864131894,15.47216658,3.2255,0,3.2255,11.75636982,3.864131894,12.37512613,13.07103263,3.236070083,13.46566165,3.2255,0,3.2255,9.845532631,3.236070083,10.36371856
08/05/2019 01:30,16.5002726,4.330502687,17.05908115,3.325,0,3.325,13.1752726,4.330502687,13.86870801,14.9592045,3.823978096,15.44022693,3.325,0,3.325,11.6342045,3.823978096,12.24653105
08/05/2019 02:00,17.12499115,4.534029981,17.71504304,3.3305,0,3.3305,13.79449115,4.534029981,14.520517,15.03012061,3.845479332,15.51425915,3.3305,0,3.3305,11.69962061,3.845479332,12.31539012
08/05/2019 02:30,17.63757945,4.690676978,18.25066188,3.3665,0,3.3665,14.27107945,4.690676978,15.02218889,15.28836999,3.918529171,15.78255771,3.3665,0,3.3665,11.92186999,3.918529171,12.54933684
08/05/2019 03:00,17.26432709,4.577855384,17.86095602,3.3365,0,3.3365,13.92782709,4.577855384,14.66087062,14.66834153,3.724596195,15.13383164,3.3365,0,3.3365,11.33184153,3.724596195,11.92825425
08/05/2019 03:30,16.76965615,4.440902269,17.34770822,3.2585,0,3.2585,13.51115615,4.440902269,14.22226963,14.36496119,3.650517259,14.82155142,3.2585,0,3.2585,11.10646119,3.650517259,11.69101178
08/05/2019 04:00,16.44505446,4.334210852,17.00662223,3.2585,0,3.2585,13.18655446,4.334210852,13.88058364,13.9961491,3.529294587,14.4342686,3.2585,0,3.2585,10.7376491,3.529294587,11.30278853
08/05/2019 04:30,16.34781245,4.277268957,16.89810645,3.3345,0,3.3345,13.01331245,4.277268957,13.69822363,13.63712302,3.386308429,14.05127073,3.3345,0,3.3345,10.30262302,3.386308429,10.84486634
08/05/2019 05:00,16.32060286,4.283609409,16.87339288,3.288,0,3.288,13.03260286,4.283609409,13.71852933,12.99768409,3.191418828,13.38375679,3.288,0,3.288,9.709684093,3.191418828,10.2207201
08/05/2019 05:30,16.89066965,4.434661709,17.46313104,3.3985,0,3.3985,13.49216965,4.434661709,14.20228384,13.09090195,3.185738462,13.47295971,3.3985,0,3.3985,9.69240195,3.185738462,10.20252837
08/05/2019 06:00,16.99555843,4.489022371,17.57840516,3.338,0,3.338,13.65755843,4.489022371,14.37637729,13.20553211,3.243300962,13.59798071,3.338,0,3.338,9.86753211,3.243300962,10.38687591
08/05/2019 06:30,18.54975454,5.04784981,19.22431225,3.192,0,3.192,15.35775454,5.04784981,16.16605741,14.43250928,3.694576735,14.89789319,3.192,0,3.192,11.24050928,3.694576735,11.83211503
08/05/2019 07:00,21.14093727,5.673395722,21.88896178,3.88,0,3.88,17.26093727,5.673395722,18.16940765,15.79619221,3.916662974,16.27451803,3.88,0,3.88,11.91619221,3.916662974,12.54336022
08/05/2019 07:30,22.4969088,5.659252947,23.19780269,5.279,0,5.279,17.2179088,5.659252947,18.12411453,16.68342621,3.748453623,17.09934544,5.279,0,5.279,11.40442621,3.748453623,12.00465916
08/05/2019 08:00,22.99513089,5.043371931,23.54170013,7.651,0,7.651,15.34413089,5.043371931,16.15171673,16.78996349,3.003832036,17.0565495,7.651,0,7.651,9.138963488,3.003832036,9.619961566
08/05/2019 08:30,23.91058642,4.739488859,24.37578506,9.491,0,9.491,14.41958642,4.739488859,15.17851202,16.61082224,2.340172401,16.77485685,9.491,0,9.491,7.119822237,2.340172401,7.494549723
08/05/2019 09:00,24.59420485,4.550698769,25.01167271,10.749,0,10.749,13.84520485,4.550698769,14.57389985,15.9087822,1.695938394,15.99892365,10.749,0,10.749,5.159782196,1.695938394,5.43134968
08/05/2019 09:30,24.79748394,4.535671029,25.20887783,10.998,0,10.998,13.79948394,4.535671029,14.52577256,15.93333581,1.622166435,16.01569899,10.998,0,10.998,4.935335813,1.622166435,5.195090329
08/05/2019 10:00,25.60281604,2.293825906,25.70536571,18.624,0,18.624,6.978816041,2.293825906,7.346122149,27.07487915,2.77766965,27.21698972,18.624,0,18.624,8.450879146,2.77766965,8.895662259
08/05/2019 10:30,25.92223404,2.765131959,26.06929558,17.5095,0,17.5095,8.412734035,2.765131959,8.855509511,26.17409622,2.847915055,26.32857636,17.5095,0,17.5095,8.66459622,2.847915055,9.1206276
08/05/2019 11:00,26.10640886,3.503578263,26.34045642,15.447,0,15.447,10.65940886,3.503578263,11.22043038,20.82400835,1.767337179,20.89887089,15.447,0,15.447,5.377008353,1.767337179,5.660008793
08/05/2019 11:30,25.76801745,3.472224624,26.00090512,15.204,0,15.204,10.56401745,3.472224624,11.12001837,21.08439063,1.932790933,21.17279408,15.204,0,15.204,5.880390633,1.932790933,6.189884877
08/05/2019 12:00,25.78329621,4.101253281,26.10744418,13.3055,0,13.3055,12.47779621,4.101253281,13.13452232,17.36701064,1.33495399,17.41824218,13.3055,0,13.3055,4.061510638,1.33495399,4.275274355
08/05/2019 12:30,25.73370274,2.743592864,25.87954325,17.3865,0,17.3865,8.347202742,2.743592864,8.786529202,24.46971249,2.32813936,24.58021689,17.3865,0,17.3865,7.083212494,2.32813936,7.456013151
08/05/2019 13:00,26.82897818,3.050510008,27.00184589,17.548,0,17.548,9.280978179,3.050510008,9.769450715,24.63121249,2.32813936,24.74099557,17.548,0,17.548,7.083212494,2.32813936,7.456013151
08/05/2019 13:30,23.85060083,3.055973608,24.04558451,14.553,0,14.553,9.297600827,3.055973608,9.786948238,18.29251155,1.229118008,18.33375875,14.553,0,14.553,3.73951155,1.229118008,3.936327947
08/05/2019 14:00,27.31834748,2.128672476,27.4011561,20.842,0,20.842,6.476347478,2.128672476,6.817207872,33.10249963,4.029831349,33.34688924,20.842,0,20.842,12.26049963,4.029831349,12.90578908
08/05/2019 14:30,21.73983239,2.767629416,21.9152934,13.3195,0,13.3195,8.420332386,2.767629416,8.863507775,18.14789319,1.587016096,18.21715256,13.3195,0,13.3195,4.828393193,1.587016096,5.082519151
08/05/2019 15:00,22.43604104,4.494932969,22.88187842,8.7605,0,8.7605,13.67554104,4.494932969,14.39530636,13.24329838,1.473424573,13.32501152,8.7605,0,8.7605,4.482798378,1.473424573,4.718735134
08/05/2019 15:30,23.53288206,4.20465265,23.90555672,10.7405,0,10.7405,12.79238206,4.20465265,13.46566532,13.65026497,0.956393496,13.68372838,10.7405,0,10.7405,2.909764972,0.956393496,3.062910497
08/05/2019 16:00,23.13718324,3.46471938,23.39516037,12.596,0,12.596,10.54118324,3.46471938,11.09598236,15.26141788,0.876080491,15.28654286,12.596,0,12.596,2.665417879,0.876080491,2.805703031
08/05/2019 16:30,22.79449744,3.266954821,23.02742077,12.855,0,12.855,9.939497436,3.266954821,10.46262888,16.48168958,1.192035219,16.52474022,12.855,0,12.855,3.62668958,1.192035219,3.817567978
08/05/2019 17:00,22.57852002,2.978541943,22.77413618,13.5165,0,13.5165,9.062020024,2.978541943,9.538968446,17.42529609,1.284759145,17.47259425,13.5165,0,13.5165,3.90879609,1.284759145,4.1145222
08/05/2019 17:30,22.88679452,3.918668706,23.21984771,10.9645,0,10.9645,11.92229452,3.918668706,12.5497837,18.28873743,2.407360425,18.44649834,10.9645,0,10.9645,7.324237427,2.407360425,7.709723607
08/05/2019 18:00,22.77344173,4.25413922,23.16737682,9.8305,0,9.8305,12.94294173,4.25413922,13.62414919,17.34316182,2.469292528,17.51806689,9.8305,0,9.8305,7.512661822,2.469292528,7.908065075
08/05/2019 18:30,20.49140323,4.207617765,20.91893051,7.69,0,7.69,12.80140323,4.207617765,13.47516129,18.12924377,3.431213497,18.45108955,7.69,0,7.69,10.43924377,3.431213497,10.98867765
08/05/2019 19:00,19.34817009,4.61379469,19.89067086,5.311,0,5.311,14.03717009,4.61379469,14.77596852,19.4043401,4.632256879,19.94959194,5.311,0,5.311,14.0933401,4.632256879,14.83509484
08/05/2019 19:30,18.09404793,4.67784794,18.68894946,3.862,0,3.862,14.23204793,4.67784794,14.98110309,19.72802825,5.214911297,20.40564624,3.862,0,3.862,15.86602825,5.214911297,16.70108237
08/05/2019 20:00,17.88141411,4.983480173,18.56286738,2.7195,0,2.7195,15.16191411,4.983480173,15.95990959,19.26389523,5.437879742,20.01669792,2.7195,0,2.7195,16.54439523,5.437879742,17.41515287
08/05/2019 20:30,16.13292736,4.687340148,16.80007449,1.872,0,1.872,14.26092736,4.687340148,15.01150248,19.9157063,5.93067946,20.77999799,1.872,0,1.872,18.0437063,5.93067946,18.99337505
08/05/2019 21:00,15.68020278,4.63089701,16.34973903,1.591,0,1.591,14.08920278,4.63089701,14.83073977,19.31032362,5.824060027,20.16948867,1.591,0,1.591,17.71932362,5.824060027,18.6519196
08/05/2019 21:30,15.50181306,4.582945377,16.16507335,1.5585,0,1.5585,13.94331306,4.582945377,14.67717164,18.9992201,5.73248748,19.84519532,1.5585,0,1.5585,17.4407201,5.73248748,18.35865274
08/05/2019 22:00,15.25881595,4.50324043,15.90945123,1.558,0,1.558,13.70081595,4.50324043,14.42191152,17.80151152,5.33898405,18.58490148,1.558,0,1.558,16.24351152,5.33898405,17.09843318
08/05/2019 22:30,15.12349501,4.460570353,15.76758667,1.5525,0,1.5525,13.57099501,4.460570353,14.28525791,16.20568643,4.81626947,16.9062333,1.5525,0,1.5525,14.65318643,4.81626947,15.42440677
08/05/2019 23:00,14.42690189,4.220600346,15.03159889,1.586,0,1.586,12.84090189,4.220600346,13.51673883,15.17743263,4.467287873,15.82122379,1.586,0,1.586,13.59143263,4.467287873,14.30677119
08/05/2019 23:30,13.44529223,3.88317007,13.99481665,1.631,0,1.631,11.81429223,3.88317007,12.43609709,14.37398652,4.188417123,14.97178435,1.631,0,1.631,12.74298652,4.188417123,13.41367003
09/05/2019 00:00,12.69042565,3.61862322,13.19626225,1.681,0,1.681,11.00942565,3.61862322,11.58886911,13.5109546,3.88831804,14.05933538,1.681,0,1.681,11.8299546,3.88831804,12.45258378
09/05/2019 00:30,13.1652551,3.796549603,13.70174188,1.6145,0,1.6145,11.5507551,3.796549603,12.15868958,13.34698811,3.856282357,13.89291205,1.6145,0,1.6145,11.73248811,3.856282357,12.34998749
09/05/2019 01:00,13.4592305,3.826616115,13.99263651,1.817,0,1.817,11.6422305,3.826616115,12.25497948,13.03402906,3.686859161,13.54543628,1.817,0,1.817,11.21702906,3.686859161,11.80739902
09/05/2019 01:30,14.72569369,4.208370604,15.31523548,1.922,0,1.922,12.80369369,4.208370604,13.47757231,14.79590793,4.231448909,15.38908871,1.922,0,1.922,12.87390793,4.231448909,13.55148203
09/05/2019 02:00,14.9856508,4.251907149,15.57717703,2.0495,0,2.0495,12.9361508,4.251907149,13.61700084,15.57949291,4.447093613,16.2017666,2.0495,0,2.0495,13.52999291,4.447093613,14.2420978
09/05/2019 02:30,15.86033573,4.429128666,16.46716218,2.385,0,2.385,13.47533573,4.429128666,14.18456392,15.54453307,4.325329351,16.13508545,2.385,0,2.385,13.15953307,4.325329351,13.85214007
09/05/2019 03:00,15.65463038,4.313035684,16.23791025,2.5325,0,2.5325,13.12213038,4.313035684,13.81276883,14.86102213,4.052189264,15.40357804,2.5325,0,2.5325,12.32852213,4.052189264,12.97739171
09/05/2019 03:30,15.80721643,4.411833539,16.41134871,2.3845,0,2.3845,13.42271643,4.411833539,14.12917519,14.0074674,3.820284641,14.51908116,2.3845,0,2.3845,11.6229674,3.820284641,12.23470253
09/05/2019 04:00,15.24407439,4.234954803,15.82139836,2.3595,0,2.3595,12.88457439,4.234954803,13.56270988,13.34418617,3.610491746,13.82399925,2.3595,0,2.3595,10.98468617,3.610491746,11.56282755
09/05/2019 04:30,14.91013029,4.09265296,15.46162325,2.4585,0,2.4585,12.45163029,4.09265296,13.10697925,13.00465315,3.466352911,13.45870001,2.4585,0,2.4585,10.54615315,3.466352911,11.10121384
09/05/2019 05:00,14.86436229,4.061339883,15.40920984,2.508,0,2.508,12.35636229,4.061339883,13.00669715,12.87670143,3.40802735,13.32006344,2.508,0,2.508,10.36870143,3.40802735,10.91442255
09/05/2019 05:30,15.40447992,4.20090495,15.96701613,2.6235,0,2.6235,12.78097992,4.20090495,13.45366308,13.12437173,3.451469628,13.57062179,2.6235,0,2.6235,10.50087173,3.451469628,11.05354919
09/05/2019 06:00,15.86688256,4.391838414,16.46348101,2.505,0,2.505,13.36188256,4.391838414,14.06513954,13.28363459,3.542765864,13.74795031,2.505,0,2.505,10.77863459,3.542765864,11.34593114
09/05/2019 06:30,17.34331703,4.957810902,18.03803022,2.2595,0,2.2595,15.08381703,4.957810902,15.87770213,14.39729987,3.989501888,14.93982492,2.2595,0,2.2595,12.13779987,3.989501888,12.77663144
09/05/2019 07:00,18.62755162,5.182543597,19.33505722,2.86,0,2.86,15.76755162,5.182543597,16.59742276,15.93575573,4.297793071,16.50513059,2.86,0,2.86,13.07575573,4.297793071,13.7639534
09/05/2019 07:30,19.17609944,5.174506552,19.86198147,3.433,0,3.433,15.74309944,5.174506552,16.57168362,17.67329196,4.68055762,18.28258374,3.433,0,3.433,14.24029196,4.68055762,14.98978101
09/05/2019 08:00,20.26800695,5.360511354,20.96490371,3.959,0,3.959,16.30900695,5.360511354,17.16737573,18.61582254,4.817464602,19.22906171,3.959,0,3.959,14.65682254,4.817464602,15.42823425
09/05/2019 08:30,21.35202968,5.234632816,21.98432515,5.426,0,5.426,15.92602968,5.234632816,16.76424177,17.63398383,4.012570241,18.08474787,5.426,0,5.426,12.20798383,4.012570241,12.85050929
09/05/2019 09:00,21.59011229,4.483452443,22.05072095,7.9495,0,7.9495,13.64061229,4.483452443,14.35853925,16.43801779,2.790040873,16.67311479,7.9495,0,7.9495,8.488517788,2.790040873,8.935281882
09/05/2019 09:30,22.16196452,3.030127105,22.36815464,12.943,0,12.943,9.218964525,3.030127105,9.704173184,17.31880969,1.438259091,17.37842795,12.943,0,12.943,4.375809686,1.438259091,4.606115459
09/05/2019 10:00,22.19027438,3.246174406,22.42645592,12.314,0,12.314,9.876274377,3.246174406,10.39607829,17.06137033,1.56038517,17.13257597,12.314,0,12.314,4.747370334,1.56038517,4.99723193
09/05/2019 10:30,23.89560465,2.819815336,24.06140645,15.3165,0,15.3165,8.579104652,2.819815336,9.030636475,19.45016453,1.358669828,19.49756098,15.3165,0,15.3165,4.133664531,1.358669828,4.351225823
09/05/2019 11:00,25.56021455,2.731435432,25.70574463,17.25,0,17.25,8.310214546,2.731435432,8.747594259,26.3708782,2.99788769,26.54073375,17.25,0,17.25,9.120878202,2.99788769,9.600924423
09/05/2019 11:30,27.28633896,2.626461753,27.41245329,19.2955,0,19.2955,7.990838961,2.626461753,8.411409432,27.52310103,2.704281683,27.65563649,19.2955,0,19.2955,8.227601031,2.704281683,8.660632664
09/05/2019 12:00,27.21014931,2.224090073,27.3008938,20.4435,0,20.4435,6.766649309,2.224090073,7.122788746,31.09535411,3.501095138,31.29183144,20.4435,0,20.4435,10.65185411,3.501095138,11.21247801
09/05/2019 12:30,25.3758292,1.750679748,25.43614726,20.0495,0,20.0495,5.326329204,1.750679748,5.606662321,30.73200865,3.511170797,30.93193618,20.0495,0,20.0495,10.68250865,3.511170797,11.24474595
09/05/2019 13:00,25.12761737,1.580516099,25.17727519,20.319,0,20.319,4.808617373,1.580516099,5.061702498,31.47412138,3.666511088,31.68696293,20.319,0,20.319,11.15512138,3.666511088,11.74223303
09/05/2019 13:30,25.13427383,1.633814349,25.18731963,20.1635,0,20.1635,4.970773832,1.633814349,5.232393507,32.561929,4.075166541,32.81594433,20.1635,0,20.1635,12.398429,4.075166541,13.05097789
09/05/2019 14:00,25.63166406,1.545362244,25.67820763,20.93,0,20.93,4.701664059,1.545362244,4.949120062,34.82409606,4.566768531,35.12225849,20.93,0,20.93,13.89409606,4.566768531,14.62536427
09/05/2019 14:30,26.03650759,1.691739585,26.09141067,20.8895,0,20.8895,5.147007594,1.691739585,5.417902731,35.41383154,4.773916916,35.73415379,20.8895,0,20.8895,14.52433154,4.773916916,15.28877004
09/05/2019 15:00,29.03304606,2.014191337,29.10283028,22.905,0,22.905,6.128046065,2.014191337,6.450574805,40.21319043,5.688927084,40.61360088,22.905,0,22.905,17.30819043,5.688927084,18.21914782
09/05/2019 15:30,30.63832145,2.130143,30.71228176,24.1575,0,24.1575,6.480821452,2.130143,6.821917318,43.33677918,6.303924217,43.79287488,24.1575,0,24.1575,19.17927918,6.303924217,20.18871493
09/05/2019 16:00,29.17287896,1.906163685,29.23508726,23.3735,0,23.3735,5.799378962,1.906163685,6.104609434,41.43340179,5.936002659,41.85645603,23.3735,0,23.3735,18.05990179,5.936002659,19.01042294
09/05/2019 16:30,26.98459895,1.620773845,27.03322933,22.0535,0,22.0535,4.931098948,1.620773845,5.190630472,37.87283931,5.199565386,38.22809749,22.0535,0,22.0535,15.81933931,5.199565386,16.65193612
09/05/2019 17:00,25.61337096,1.550360512,25.66024922,20.8965,0,20.8965,4.716870963,1.550360512,4.965127329,34.07025501,4.330003877,34.34430389,20.8965,0,20.8965,13.17375501,4.330003877,13.86711053
09/05/2019 17:30,23.68958786,2.011082577,23.77479813,17.571,0,17.571,6.118587863,2.011082577,6.440618804,25.53051226,2.616165164,25.66420418,17.571,0,17.571,7.959512258,2.616165164,8.378433956
09/05/2019 18:00,22.17227757,2.552158967,22.31867846,14.4075,0,14.4075,7.76477757,2.552158967,8.173450073,18.20445415,1.247998477,18.247182,14.4075,0,14.4075,3.796954149,1.247998477,3.996793841
09/05/2019 18:30,21.35103094,3.498359444,21.63573528,10.7075,0,10.7075,10.64353094,3.498359444,11.20371678,14.89016779,1.37477642,14.95349815,10.7075,0,10.7075,4.182667791,1.37477642,4.402808201
09/05/2019 19:00,20.18383539,4.319841089,20.64093598,7.041,0,7.041,13.14283539,4.319841089,13.83456357,15.49864358,2.779893013,15.74597593,7.041,0,7.041,8.457643584,2.779893013,8.90278272
09/05/2019 19:30,18.85516754,4.860799957,19.47163884,4.0665,0,4.0665,14.78866754,4.860799957,15.56701846,16.80362626,4.186490947,17.31729084,4.0665,0,4.0665,12.73712626,4.186490947,13.40750133
09/05/2019 20:00,18.5841846,5.265251355,19.31566175,2.565,0,2.565,16.0191846,5.265251355,16.86229958,17.08204895,4.771523244,17.73594741,2.565,0,2.565,14.51704895,4.771523244,15.28110416
09/05/2019 20:30,17.66074422,5.16978822,18.40186395,1.932,0,1.932,15.72874422,5.16978822,16.55657286,17.71272953,5.186874963,18.45655599,1.932,0,1.932,15.78072953,5.186874963,16.61129424
09/05/2019 21:00,16.91548343,5.059428984,17.65591689,1.5225,0,1.5225,15.39298343,5.059428984,16.20314045,17.77238385,5.341078532,18.55760619,1.5225,0,1.5225,16.24988385,5.341078532,17.10514089
09/05/2019 21:30,16.8691129,5.060950616,17.6119332,1.4715,0,1.4715,15.3976129,5.060950616,16.20801357,17.8913032,5.396928323,18.68757784,1.4715,0,1.4715,16.4198032,5.396928323,17.28400337
09/05/2019 22:00,17.03396393,5.107246111,17.78313498,1.4955,0,1.4955,15.53846393,5.107246111,16.35627782,17.12045296,5.135673684,17.87414484,1.4955,0,1.4955,15.62495296,5.135673684,16.44731891
09/05/2019 22:30,15.78665312,4.698918294,16.47113383,1.4905,0,1.4905,14.29615312,4.698918294,15.04858223,15.94114919,4.749698698,16.63369698,1.4905,0,1.4905,14.45064919,4.749698698,15.21120967
09/05/2019 23:00,14.35927785,4.236336414,14.97115248,1.4705,0,1.4705,12.88877785,4.236336414,13.56713458,15.09377453,4.477753797,15.74396102,1.4705,0,1.4705,13.62327453,4.477753797,14.34028898
09/05/2019 23:30,13.44398489,3.951106661,14.01256484,1.423,0,1.423,12.02098489,3.951106661,12.6536683,15.03007081,4.472427893,15.68137876,1.423,0,1.423,13.60707081,4.472427893,14.32323243
10/05/2019 00:00,13.11315509,3.843682902,13.66487229,1.419,0,1.419,11.69415509,3.843682902,12.30963694,13.78156053,4.063377146,14.36810511,1.419,0,1.419,12.36256053,4.063377146,13.01322161
10/05/2019 00:30,13.62890117,4.012871755,14.20739549,1.42,0,1.42,12.20890117,4.012871755,12.85147491,13.95006683,4.118433805,14.54530377,1.42,0,1.42,12.53006683,4.118433805,13.18954404
10/05/2019 01:00,13.40731566,3.940368806,13.97435579,1.419,0,1.419,11.98831566,3.940368806,12.61927964,13.71397539,4.041162984,14.29699686,1.419,0,1.419,12.29497539,4.041162984,12.94207936
10/05/2019 01:30,14.23267347,4.210500403,14.84241583,1.4225,0,1.4225,12.81017347,4.210500403,13.48439312,15.63252377,4.670608948,16.31534209,1.4225,0,1.4225,14.21002377,4.670608948,14.95791976
10/05/2019 02:00,14.21076134,4.201654814,14.81889473,1.4275,0,1.4275,12.78326134,4.201654814,13.45606457,16.15264896,4.839922409,16.86217416,1.4275,0,1.4275,14.72514896,4.839922409,15.5001568
10/05/2019 02:30,14.21376134,4.201654814,14.82177164,1.4305,0,1.4305,12.78326134,4.201654814,13.45606457,16.33938728,4.900314275,17.05838963,1.4305,0,1.4305,14.90888728,4.900314275,15.69356556
10/05/2019 03:00,14.24386265,4.213027715,14.85386231,1.426,0,1.426,12.81786265,4.213027715,13.492487,15.83946486,4.737476799,16.53276545,1.426,0,1.426,14.41346486,4.737476799,15.17206827
10/05/2019 03:30,14.12384362,4.175058447,14.72800298,1.4215,0,1.4215,12.70234362,4.175058447,13.37088802,15.58297926,4.65465314,16.26330343,1.4215,0,1.4215,14.16147926,4.65465314,14.90682028
10/05/2019 04:00,13.69521018,4.033351737,14.27678914,1.424,0,1.424,12.27121018,4.033351737,12.91706335,15.15683752,4.513765412,15.81467046,1.424,0,1.424,13.73283752,4.513765412,14.45561844
10/05/2019 04:30,13.70470589,4.036965852,14.28691908,1.4225,0,1.4225,12.28220589,4.036965852,12.92863778,14.96880687,4.452455753,15.61696326,1.4225,0,1.4225,13.54630687,4.452455753,14.25927039
10/05/2019 05:00,13.70420589,4.036965852,14.28643945,1.422,0,1.422,12.28220589,4.036965852,12.92863778,14.6462604,4.346604195,15.27762781,1.422,0,1.422,13.2242604,4.346604195,13.9202741
10/05/2019 05:30,14.25735829,4.217463516,14.86806187,1.426,0,1.426,12.83135829,4.217463516,13.50669293,14.89544864,4.427193675,15.53944768,1.426,0,1.426,13.46944864,4.427193675,14.17836699
10/05/2019 06:00,14.35342805,4.240494336,14.96671938,1.452,0,1.452,12.90142805,4.240494336,13.58045058,14.97805223,4.445798373,15.62392946,1.452,0,1.452,13.52605223,4.445798373,14.23794971
10/05/2019 06:30,16.25270578,4.603288528,16.89203097,2.2475,0,2.2475,14.00520578,4.603288528,14.74232187,16.21353407,4.590413411,16.85083328,2.2475,0,2.2475,13.96603407,4.590413411,14.7010885
10/05/2019 07:00,17.87662253,4.755934932,18.49844723,3.407,0,3.407,14.46962253,4.755934932,15.23118161,17.0020648,4.468481708,17.57946348,3.407,0,3.407,13.5950648,4.468481708,14.31059452
10/05/2019 07:30,19.11359727,4.676220736,19.67731285,4.8865,0,4.8865,14.22709727,4.676220736,14.97589187,17.99410963,4.308262943,18.50267848,4.8865,0,4.8865,13.10760963,4.308262943,13.79748382
10/05/2019 08:00,19.49067536,4.55266118,20.01532288,5.6395,0,5.6395,13.85117536,4.55266118,14.58018459,17.9990673,4.062393317,18.45181463,5.6395,0,5.6395,12.3595673,4.062393317,13.01007084
10/05/2019 08:30,21.19226087,4.321460018,21.62838269,8.0445,0,8.0445,13.14776087,4.321460018,13.83974829,15.82950161,2.558806288,16.03498085,8.0445,0,8.0445,7.78500161,2.558806288,8.194738537
10/05/2019 09:00,22.94965687,3.131589374,23.16233154,13.422,0,13.422,9.527656872,3.131589374,10.0291125,16.55864234,1.030964481,16.59070595,13.422,0,13.422,3.136642341,1.030964481,3.30172878
10/05/2019 09:30,23.309676,2.661248707,23.46110057,15.213,0,15.213,8.096676003,2.661248707,8.522816845,18.21606683,0.987060332,18.24278977,15.213,0,15.213,3.003066825,0.987060332,3.161122974
10/05/2019 10:00,22.73392162,2.912608434,22.91973996,13.8725,0,13.8725,8.861421615,2.912608434,9.327812227,17.40091864,1.159735122,17.43952279,13.8725,0,13.8725,3.528418637,1.159735122,3.714124881
10/05/2019 10:30,26.03772604,2.565125053,26.1637735,18.2335,0,18.2335,7.80422604,2.565125053,8.214974779,25.17082178,2.280187403,25.27389016,18.2335,0,18.2335,6.937321785,2.280187403,7.302443984
10/05/2019 11:00,31.30870218,2.929463539,31.44545418,22.396,0,22.396,8.912702175,2.929463539,9.381791763,33.25949759,3.570658986,33.45061712,22.396,0,22.396,10.86349759,3.570658986,11.43526062
10/05/2019 11:30,33.75437059,3.534626332,33.93893218,23.0005,0,23.0005,10.75387059,3.534626332,11.31986378,34.49587474,3.77834696,34.70217976,23.0005,0,23.0005,11.49537474,3.77834696,12.10039446
10/05/2019 12:00,36.54980374,4.010703286,36.76919763,24.3475,0,24.3475,12.20230374,4.010703286,12.84453025,38.02124421,4.49434238,38.28595205,24.3475,0,24.3475,13.67374421,4.49434238,14.39341496
10/05/2019 12:30,36.21602188,4.267805954,36.46662046,23.2315,0,23.2315,12.98452188,4.267805954,13.66791776,35.91250677,4.168045362,36.15357167,23.2315,0,23.2315,12.68100677,4.168045362,13.34842817
10/05/2019 13:00,35.00112499,3.921078115,35.22007388,23.0715,0,23.0715,11.92962499,3.921078115,12.55749999,35.56916911,4.107785188,35.80558183,23.0715,0,23.0715,12.49766911,4.107785188,13.15544117
10/05/2019 13:30,31.58068417,3.588962278,31.78396235,20.6615,0,20.6615,10.91918417,3.588962278,11.49387807,31.24999382,3.480269618,31.44319307,20.6615,0,20.6615,10.58849382,3.480269618,11.14578297
10/05/2019 14:00,25.40886546,2.672486237,25.54902398,17.278,0,17.278,8.130865456,2.672486237,8.558805744,25.11745426,2.57670401,25.24927548,17.278,0,17.278,7.839454265,2.57670401,8.252057121
10/05/2019 14:30,28.36367465,2.977935399,28.51957467,19.3035,0,19.3035,9.060174653,2.977935399,9.537025951,28.61380369,3.060148836,28.77697469,19.3035,0,19.3035,9.310303687,3.060148836,9.800319671
10/05/2019 15:00,33.24242052,3.747630043,33.45300065,21.8405,0,21.8405,11.40192052,3.747630043,12.0020216,34.28102681,4.089003421,34.52403145,21.8405,0,21.8405,12.44052681,4.089003421,13.09529137
10/05/2019 15:30,33.4413444,3.642754796,33.63916138,22.3585,0,22.3585,11.0828444,3.642754796,11.666152,35.56708092,4.341450601,35.83106806,22.3585,0,22.3585,13.20858092,4.341450601,13.90376939
10/05/2019 16:00,33.41246478,3.669746457,33.61338783,22.2475,0,22.2475,11.16496478,3.669746457,11.7525945,33.5751463,3.723217288,33.78095315,22.2475,0,22.2475,11.3276463,3.723217288,11.92383821
10/05/2019 16:30,25.41084056,2.678065683,25.55157243,17.263,0,17.263,8.147840559,2.678065683,8.576674273,22.97706922,1.878123727,23.05369945,17.263,0,17.263,5.714069216,1.878123727,6.014809701
10/05/2019 17:00,16.6533811,2.102717482,16.78560463,10.256,0,10.256,6.3973811,2.102717482,6.734085368,16.31341635,1.990976473,16.43446197,10.256,0,10.256,6.05741635,1.990976473,6.376227736
10/05/2019 17:30,16.7176252,3.199287889,17.02099983,6.984,0,6.984,9.733625201,3.199287889,10.24592126,16.88501369,3.254305826,17.19576092,6.984,0,6.984,9.901013691,3.254305826,10.42211968
10/05/2019 18:00,17.19951696,3.70016689,17.59302756,5.942,0,5.942,11.25751696,3.70016689,11.85001786,18.98894426,4.288323199,19.46714463,5.942,0,5.942,13.04694426,4.288323199,13.73362554
10/05/2019 18:30,16.62326149,3.884803385,17.07116047,4.804,0,4.804,11.81926149,3.884803385,12.44132788,20.12289564,5.035077505,20.74326238,4.804,0,4.804,15.31889564,5.035077505,16.1251533
10/05/2019 19:00,15.10593365,4.095710828,15.65132834,2.645,0,2.645,12.46093365,4.095710828,13.11677227,20.33509453,5.814452892,21.15003385,2.645,0,2.645,17.69009453,5.814452892,18.62115214
10/05/2019 19:30,14.74966387,4.074422031,15.302075,2.3535,0,2.3535,12.39616387,4.074422031,13.04859355,20.52455643,5.972537422,21.37588875,2.3535,0,2.3535,18.17105643,5.972537422,19.12742782
10/05/2019 20:00,14.45290292,4.108355064,15.02547783,1.9535,0,1.9535,12.49940292,4.108355064,13.15726623,19.80134037,5.86630144,20.65203556,1.9535,0,1.9535,17.84784037,5.86630144,18.78720039
10/05/2019 20:30,14.61245633,4.264990595,15.22215572,1.6365,0,1.6365,12.97595633,4.264990595,13.6589014,19.08936762,5.736480177,19.93266568,1.6365,0,1.6365,17.45286762,5.736480177,18.3714396
10/05/2019 21:00,13.30183141,3.868063478,13.85282043,1.5335,0,1.5335,11.76833141,3.868063478,12.38771727,19.43015292,5.88234535,20.30105488,1.5335,0,1.5335,17.89665292,5.88234535,18.83858202
10/05/2019 21:30,13.77956743,4.026238111,14.35573307,1.53,0,1.53,12.24956743,4.026238111,12.89428151,18.68560324,5.6387741,19.51787749,1.53,0,1.53,17.15560324,5.6387741,18.05852973
10/05/2019 22:00,13.41573526,3.905501863,13.97264819,1.5335,0,1.5335,11.88223526,3.905501863,12.50761606,17.84707635,5.362013247,18.63516355,1.5335,0,1.5335,16.31357635,5.362013247,17.17218564
10/05/2019 22:30,12.43952687,3.585788077,12.94603047,1.53,0,1.53,10.90952687,3.585788077,11.48371249,16.90208722,5.052560733,17.64111454,1.53,0,1.53,15.37208722,5.052560733,16.18114444
10/05/2019 23:00,11.72540549,3.349095624,12.19432554,1.536,0,1.536,10.18940549,3.349095624,10.72568998,15.84382428,4.702754421,16.52702838,1.536,0,1.536,14.30782428,4.702754421,15.06086766
10/05/2019 23:30,11.40225724,3.238773381,11.85331697,1.5485,0,1.5485,9.85375724,3.238773381,10.37237604,14.85812033,4.374660648,15.48875061,1.5485,0,1.5485,13.30962033,4.374660648,14.01012666
11/05/2019 00:00,11.40452669,3.228179713,11.8526104,1.583,0,1.583,9.821526693,3.228179713,10.33844915,13.81895283,4.021763207,14.39229087,1.583,0,1.583,12.23595283,4.021763207,12.87995035
11/05/2019 00:30,11.17225052,3.162516458,11.61123128,1.5505,0,1.5505,9.621750515,3.162516458,10.12815844,13.77548871,4.018159476,14.34955382,1.5505,0,1.5505,12.22498871,4.018159476,12.86840917
11/05/2019 01:00,10.93604691,3.08175759,11.36196955,1.56,0,1.56,9.376046914,3.08175759,9.869523068,13.71593764,3.995463487,14.28603073,1.56,0,1.56,12.15593764,3.995463487,12.79572383
11/05/2019 01:30,11.91888424,3.364701135,12.38470893,1.682,0,1.682,10.23688424,3.364701135,10.77566762,15.48551759,4.536996827,16.13646787,1.682,0,1.682,13.80351759,4.536996827,14.53001851
11/05/2019 02:00,12.11551965,3.399750501,12.583486,1.772,0,1.772,10.34351965,3.399750501,10.88791542,15.96742947,4.665812033,16.63516173,1.772,0,1.772,14.19542947,4.665812033,14.94255734
11/05/2019 02:30,12.04648693,3.381004753,12.51195591,1.76,0,1.76,10.28648693,3.381004753,10.82788098,15.96391702,4.668601756,16.63257313,1.76,0,1.76,14.20391702,4.668601756,14.9514916
11/05/2019 03:00,11.43141835,3.191331483,11.86852654,1.722,0,1.722,9.709418353,3.191331483,10.22044037,15.42702023,4.504622311,16.07123441,1.722,0,1.722,13.70502023,4.504622311,14.42633709
11/05/2019 03:30,11.45946448,3.199892432,11.89784173,1.724,0,1.724,9.735464483,3.199892432,10.24785735,14.83529346,4.309473759,15.4485435,1.724,0,1.724,13.11129346,4.309473759,13.80136154
11/05/2019 04:00,11.2516387,3.106767749,11.67267661,1.7995,0,1.7995,9.452138695,3.106767749,9.949619679,14.53628499,4.186378779,15.12710642,1.7995,0,1.7995,12.73678499,4.186378779,13.4071421
11/05/2019 04:30,11.3492635,3.143128364,11.77646118,1.7865,0,1.7865,9.562763498,3.143128364,10.06606684,14.64310999,4.225763351,15.24066095,1.7865,0,1.7865,12.85660999,4.225763351,13.53327368
11/05/2019 05:00,11.13992432,3.033072048,11.54545105,1.912,0,1.912,9.22792432,3.033072048,9.713604547,14.18318023,4.033341894,14.74552299,1.912,0,1.912,12.27118023,4.033341894,12.91703182
11/05/2019 05:30,11.57707047,3.198941216,12.01090278,1.8445,0,1.8445,9.732570469,3.198941216,10.24481102,14.09741411,4.02733811,14.66139614,1.8445,0,1.8445,12.25291411,4.02733811,12.89780433
11/05/2019 06:00,11.61110528,3.237408698,12.0539861,1.7615,0,1.7615,9.84960528,3.237408698,10.36800556,14.01441411,4.02733811,14.58160674,1.7615,0,1.7615,12.25291411,4.02733811,12.89780433
11/05/2019 06:30,12.43499947,3.393663213,12.88976966,2.11,0,2.11,10.32499947,3.393663213,10.8684205,14.30811575,4.009326759,14.85923542,2.11,0,2.11,12.19811575,4.009326759,12.84012184
11/05/2019 07:00,12.44211166,3.120727939,12.82751283,2.9475,0,2.9475,9.494611664,3.120727939,9.994328067,14.70839974,3.865620807,15.20789424,2.9475,0,2.9475,11.76089974,3.865620807,12.37989446
11/05/2019 07:30,13.43537672,2.766822277,13.71731217,5.0175,0,5.0175,8.417876719,2.766822277,8.860922863,15.25284558,3.364195403,15.6194465,5.0175,0,5.0175,10.23534558,3.364195403,10.77404798
11/05/2019 08:00,14.36249321,2.042276454,14.50696744,8.149,0,8.149,6.213493206,2.042276454,6.540519164,15.06765911,2.274053279,15.23829614,8.149,0,8.149,6.918659111,2.274053279,7.282799064
11/05/2019 08:30,15.29672481,1.24907349,15.34763742,11.4965,0,11.4965,3.800224806,1.24907349,4.000236638,14.82739245,1.094811403,14.86775635,11.4965,0,11.4965,3.330892445,1.094811403,3.506202574
11/05/2019 09:00,17.47342168,0.848965303,17.49403348,14.8905,0,14.8905,2.582921685,0.848965303,2.718864931,18.88419892,1.312665355,18.92976648,14.8905,0,14.8905,3.993698917,1.312665355,4.203893597
11/05/2019 09:30,19.59246742,0.849473361,19.61087414,17.008,0,17.008,2.584467419,0.849473361,2.72049202,23.39110552,2.098025326,23.48500644,17.008,0,17.008,6.38310552,2.098025326,6.719058442
11/05/2019 10:00,22.51336557,1.158402943,22.54314811,18.989,0,18.989,3.524365569,1.158402943,3.709858494,29.13885631,3.33609644,29.32920876,18.989,0,18.989,10.14985631,3.33609644,10.68405928
11/05/2019 10:30,25.07300262,1.202327319,25.10181371,21.415,0,21.415,3.658002625,1.202327319,3.850529079,33.02850937,3.817175935,33.2483573,21.415,0,21.415,11.61350937,3.817175935,12.2247467
11/05/2019 11:00,26.42602179,1.672023205,26.47886495,21.339,0,21.339,5.08702179,1.672023205,5.354759779,35.81502447,4.75803915,36.12969574,21.339,0,21.339,14.47602447,4.75803915,15.2379205
11/05/2019 11:30,27.95155264,1.904906032,28.01638738,22.156,0,22.156,5.795552637,1.904906032,6.100581723,37.99072787,5.204623362,38.34558004,22.156,0,22.156,15.83472787,5.204623362,16.6681346
11/05/2019 12:00,27.77161607,1.733189436,27.82564652,22.4985,0,22.4985,5.273116066,1.733189436,5.55064849,39.28854486,5.518620871,39.67423514,22.4985,0,22.4985,16.79004486,5.518620871,17.67373143
11/05/2019 12:30,30.10209734,2.037544763,30.170977,23.903,0,23.903,6.199097343,2.037544763,6.525365625,42.09822263,5.98048047,42.52089481,23.903,0,23.903,18.19522263,5.98048047,19.15286593
11/05/2019 13:00,30.57529372,2.059795486,30.6445973,24.3085,0,24.3085,6.266793718,2.059795486,6.596624966,43.6569441,6.359526036,44.11771005,24.3085,0,24.3085,19.3484441,6.359526036,20.36678326
11/05/2019 13:30,33.29858256,2.423415043,33.38665214,25.9255,0,25.9255,7.373082559,2.423415043,7.761139535,47.99678566,7.254480776,48.54192955,25.9255,0,25.9255,22.07128566,7.254480776,23.23293227
11/05/2019 14:00,34.03644863,2.601682152,34.13573766,26.121,0,26.121,7.915448635,2.601682152,8.332051194,49.82902012,7.79244938,50.43464597,26.121,0,26.121,23.70802012,7.79244938,24.95581066
11/05/2019 14:30,36.16284486,2.93690583,36.28190684,27.2275,0,27.2275,8.93534486,2.93690583,9.405626168,52.34535402,8.255839373,52.99240484,27.2275,0,27.2275,25.11785402,8.255839373,26.43984634
11/05/2019 15:00,35.23610187,2.966243191,35.3607335,26.2115,0,26.2115,9.024601872,2.966243191,9.499580918,50.11813099,7.857729616,50.73037521,26.2115,0,26.2115,23.90663099,7.857729616,25.16487473
11/05/2019 15:30,32.53757787,2.681923551,32.64792011,24.378,0,24.378,8.15957787,2.681923551,8.589029337,46.09497013,7.138022894,46.64437417,24.378,0,24.378,21.71697013,7.138022894,22.85996856
11/05/2019 16:00,29.20734171,2.0455135,29.27888207,22.984,0,22.984,6.223341707,2.0455135,6.550886008,42.09865387,6.282682905,42.5648771,22.984,0,22.984,19.11465387,6.282682905,20.12068829
