Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2019 16:30,25.98992278,1.733290247,26.04765596,20.7165,0,20.7165,5.273422777,1.733290247,5.550971344,36.84402091,5.30085978,37.22339307,20.7165,0,20.7165,16.12752091,5.30085978,16.9763378
11/05/2019 17:00,24.1822537,1.460591209,24.22632289,19.7385,0,19.7385,4.4437537,1.460591209,4.677635474,33.20425033,4.425978099,33.49793311,19.7385,0,19.7385,13.46575033,4.425978099,14.17447404
11/05/2019 17:30,20.09833481,1.120265477,20.12953196,16.69,0,16.69,3.40833481,1.120265477,3.587720853,25.0121995,2.735374695,25.16132744,16.69,0,16.69,8.322199497,2.735374695,8.760209997
11/05/2019 18:00,18.35783433,1.573027675,18.42510509,13.572,0,13.572,4.785834332,1.573027675,5.03772035,17.65145952,1.340853501,17.70231372,13.572,0,13.572,4.079459517,1.340853501,4.294167912
11/05/2019 18:30,17.20237213,2.309456836,17.35670469,10.176,0,10.176,7.026372129,2.309456836,7.396181188,14.16574737,1.311366545,14.22631649,10.176,0,10.176,3.989747373,1.311366545,4.199734077
11/05/2019 19:00,16.3332761,3.062933584,16.61798635,7.0145,0,7.0145,9.3187761,3.062933584,9.809238,14.5908099,2.49021264,14.8017868,7.0145,0,7.0145,7.5763099,2.49021264,7.975063052
11/05/2019 19:30,15.54928425,3.645035812,15.97080232,4.4595,0,4.4595,11.08978425,3.645035812,11.6734571,15.83426206,3.738703491,16.26965762,4.4595,0,4.4595,11.37476206,3.738703491,11.97343375
11/05/2019 20:00,14.89732682,3.930347609,15.40707561,2.9395,0,2.9395,11.95782682,3.930347609,12.58718613,16.5120623,4.461085496,17.10407803,2.9395,0,2.9395,13.5725623,4.461085496,14.28690769
11/05/2019 20:30,13.54816678,3.707775865,14.04636696,2.2675,0,2.2675,11.28066678,3.707775865,11.87438608,16.82995724,4.786448226,17.49735829,2.2675,0,2.2675,14.56245724,4.786448226,15.32890235
11/05/2019 21:00,12.55717199,3.534068031,13.04500691,1.805,0,1.805,10.75217199,3.534068031,11.31807578,17.29783894,5.092249902,18.03181191,1.805,0,1.805,15.49283894,5.092249902,16.30825151
11/05/2019 21:30,12.05706599,3.388590472,12.52419202,1.7475,0,1.7475,10.30956599,3.388590472,10.85217473,17.81467574,5.281025282,18.5809553,1.7475,0,1.7475,16.06717574,5.281025282,16.91281657
11/05/2019 22:00,11.74647337,3.286667956,12.19761546,1.747,0,1.747,9.999473367,3.286667956,10.52576144,17.26932965,5.10194303,18.00720881,1.747,0,1.747,15.52232965,5.10194303,16.33929436
11/05/2019 22:30,12.22759171,3.423768124,12.6978812,1.811,0,1.811,10.41659171,3.423768124,10.96483337,15.65887871,4.551577622,16.30697217,1.811,0,1.811,13.84787871,4.551577622,14.57671443
11/05/2019 23:00,11.46628919,3.15940667,11.89359652,1.854,0,1.854,9.612289188,3.15940667,10.11819914,14.98305476,4.315311616,15.5921084,1.854,0,1.854,13.12905476,4.315311616,13.82005764
11/05/2019 23:30,11.5459852,3.14287255,11.96609469,1.984,0,1.984,9.561985201,3.14287255,10.06524758,14.27444744,4.03967472,14.83505381,1.984,0,1.984,12.29044744,4.03967472,12.9373131
12/05/2019 00:00,11.30758746,3.061063817,11.71459115,1.9945,0,1.9945,9.313087457,3.061063817,9.803249954,13.34129241,3.729510309,13.85277338,1.9945,0,1.9945,11.34679241,3.729510309,11.94399201
12/05/2019 00:30,11.08204885,2.979701812,11.47564506,2.0165,0,2.0165,9.065548852,2.979701812,9.542683002,13.61763988,3.813110279,14.14142587,2.0165,0,2.0165,11.60113988,3.813110279,12.21172618
12/05/2019 01:00,11.19434916,2.978814468,11.58390214,2.1315,0,2.1315,9.062849165,2.978814468,9.539841226,12.92413077,3.547366187,13.40212532,2.1315,0,2.1315,10.79263077,3.547366187,11.36066397
12/05/2019 01:30,11.80006694,3.176753879,12.22020233,2.135,0,2.135,9.665066941,3.176753879,10.17375467,14.45702754,4.050054598,15.01361341,2.135,0,2.135,12.32202754,4.050054598,12.97055531
12/05/2019 02:00,11.71706694,3.176753879,12.14007508,2.052,0,2.052,9.665066941,3.176753879,10.17375467,14.94185381,4.236690064,15.5308898,2.052,0,2.052,12.88985381,4.236690064,13.56826716
12/05/2019 02:30,11.72412457,3.180552688,12.14788098,2.0475,0,2.0475,9.676624569,3.180552688,10.1859206,15.21836593,4.329054283,15.82211656,2.0475,0,2.0475,13.17086593,4.329054283,13.8640694
12/05/2019 03:00,11.36978133,3.070659379,11.77713363,2.0275,0,2.0275,9.342281329,3.070659379,9.833980346,14.60370224,4.133597781,15.17744214,2.0275,0,2.0275,12.57620224,4.133597781,13.23810762
12/05/2019 03:30,11.08472873,2.986663303,11.48004219,1.998,0,1.998,9.086728733,2.986663303,9.564977614,14.2324739,4.021277106,14.78965797,1.998,0,1.998,12.2344739,4.021277106,12.87839358
12/05/2019 04:00,11.11503924,2.994653781,11.51138778,2.004,0,2.004,9.111039244,2.994653781,9.590567625,13.99114624,3.939984436,14.53532423,2.004,0,2.004,11.98714624,3.939984436,12.61804868
12/05/2019 04:30,11.11703924,2.994653781,11.51331893,2.006,0,2.006,9.111039244,2.994653781,9.590567625,13.69406298,3.841680523,14.22272373,2.006,0,2.006,11.68806298,3.841680523,12.30322419
12/05/2019 05:00,11.09735186,3.018750473,11.50061184,1.913,0,1.913,9.184351862,3.018750473,9.667738802,13.39362,3.773497313,13.91504002,1.913,0,1.913,11.48062,3.773497313,12.08486316
12/05/2019 05:30,11.4828423,3.187526617,11.91704633,1.785,0,1.785,9.697842296,3.187526617,10.20825505,13.4001428,3.817712819,13.93336852,1.785,0,1.785,11.6151428,3.817712819,12.22646611
12/05/2019 06:00,11.5673423,3.187526617,11.99848881,1.8695,0,1.8695,9.697842296,3.187526617,10.20825505,13.35021379,3.773528141,13.87327369,1.8695,0,1.8695,11.48071379,3.773528141,12.08496189
12/05/2019 06:30,11.89693208,3.173258369,12.31286163,2.2425,0,2.2425,9.65443208,3.173258369,10.16256008,13.53646776,3.712147686,14.03623881,2.2425,0,2.2425,11.29396776,3.712147686,11.88838711
12/05/2019 07:00,12.65867355,3.154767083,13.04586414,3.0605,0,3.0605,9.598173545,3.154767083,10.10334057,13.85164987,3.546879438,14.2985509,3.0605,0,3.0605,10.79114987,3.546879438,11.35910512
12/05/2019 07:30,13.65465791,2.813916528,13.9415856,5.0935,0,5.0935,8.561157912,2.813916528,9.01174517,14.17331884,2.98439213,14.48411417,5.0935,0,5.0935,9.079818837,2.98439213,9.557704039
12/05/2019 08:00,14.5409221,2.040609662,14.68340912,8.3325,0,8.3325,6.208422099,2.040609662,6.535181157,14.0626956,1.883424212,14.18825903,8.3325,0,8.3325,5.730195596,1.883424212,6.031784838
12/05/2019 08:30,15.64142275,1.330159183,15.69787977,11.5945,0,11.5945,4.046922752,1.330159183,4.259918686,14.6679642,1.010198831,14.7027098,11.5945,0,11.5945,3.073464203,1.010198831,3.235225477
12/05/2019 09:00,17.94859275,1.066281721,17.98023744,14.7045,0,14.7045,3.244092746,1.066281721,3.414834469,18.6621947,1.300831341,18.7074764,14.7045,0,14.7045,3.957694699,1.300831341,4.16599442
12/05/2019 09:30,21.51004972,1.211874639,21.54416114,17.823,0,17.823,3.687049723,1.211874639,3.881104971,25.44152832,2.504089163,25.56446412,17.823,0,17.823,7.618528318,2.504089163,8.019503492
12/05/2019 10:00,25.32735108,1.64978092,25.38102618,20.308,0,20.308,5.019351085,1.64978092,5.283527458,31.71855846,3.750469198,31.93952051,20.308,0,20.308,11.41055846,3.750469198,12.01111417
12/05/2019 10:30,28.86309757,2.086354427,28.93840486,22.5155,0,22.5155,6.347597569,2.086354427,6.681681651,37.45704959,4.911049858,37.77762532,22.5155,0,22.5155,14.94154959,4.911049858,15.72794694
12/05/2019 11:00,31.45342713,2.428294219,31.54702349,24.0655,0,24.0655,7.387927135,2.428294219,7.776765405,41.54858908,5.746413489,41.94408805,24.0655,0,24.0655,17.48308908,5.746413489,18.40325166
12/05/2019 11:30,34.46147327,2.835220306,34.57790645,25.8355,0,25.8355,8.625973271,2.835220306,9.079971864,45.70015051,6.529194878,46.16420846,25.8355,0,25.8355,19.86465051,6.529194878,20.91015843
12/05/2019 12:00,35.83165137,3.051388645,35.96134331,26.548,0,26.548,9.283651374,3.051388645,9.772264604,47.64240063,6.933394194,48.14426542,26.548,0,26.548,21.09440063,6.933394194,22.20463224
12/05/2019 12:30,37.26262874,3.287376393,37.40735682,27.261,0,27.261,10.00162874,3.287376393,10.52803025,48.7516792,7.063644662,49.26074807,27.261,0,27.261,21.4906792,7.063644662,22.62176758
12/05/2019 13:00,36.97866099,3.192232943,37.11619215,27.2665,0,27.2665,9.712160987,3.192232943,10.22332735,49.27994897,7.235470777,49.80828654,27.2665,0,27.2665,22.01344897,7.235470777,23.17205155
12/05/2019 13:30,37.36057446,3.294753945,37.50557196,27.3365,0,27.3365,10.02407446,3.294753945,10.55165733,49.75394239,7.368256993,50.29658035,27.3365,0,27.3365,22.41744239,7.368256993,23.59730778
12/05/2019 14:00,37.29268462,3.299720412,37.43838245,27.2535,0,27.2535,10.03918462,3.299720412,10.56756275,49.16008155,7.200345154,49.68459106,27.2535,0,27.2535,21.90658155,7.200345154,23.05955953
12/05/2019 14:30,37.35178208,3.409697279,37.50708813,26.978,0,26.978,10.37378208,3.409697279,10.91977061,49.26494518,7.325364634,49.80658381,26.978,0,26.978,22.28694518,7.325364634,23.4599423
12/05/2019 15:00,36.50271389,3.329475945,36.65424302,26.373,0,26.373,10.12971389,3.329475945,10.66285672,48.54972187,7.289135983,49.09385905,26.373,0,26.373,22.17672187,7.289135983,23.34391776
12/05/2019 15:30,34.15626621,3.023159558,34.28979463,24.9585,0,24.9585,9.197766215,3.023159558,9.681859173,45.86888537,6.872911306,46.38093957,24.9585,0,24.9585,20.91038537,6.872911306,22.01093197
12/05/2019 16:00,30.50348145,2.53135454,30.60833443,22.802,0,22.802,7.701481453,2.53135454,8.106822582,40.70663663,5.88496947,41.12983262,22.802,0,22.802,17.90463663,5.88496947,18.84698593
12/05/2019 16:30,27.54480602,2.20655698,27.63304602,20.8315,0,20.8315,6.713306015,2.20655698,7.066637911,35.5931167,4.851908776,35.92229078,20.8315,0,20.8315,14.7616167,4.851908776,15.53854389
12/05/2019 17:00,24.12463037,1.863846069,24.19652274,18.454,0,18.454,5.670630369,1.863846069,5.969084599,29.31361713,3.56938354,29.53013119,18.454,0,18.454,10.85961713,3.56938354,11.43117593
12/05/2019 17:30,21.41064228,1.773626198,21.48397898,16.0145,0,16.0145,5.396142284,1.773626198,5.680149772,22.35114596,2.082754807,22.44797526,16.0145,0,16.0145,6.336645959,2.082754807,6.670153641
12/05/2019 18:00,19.61394825,2.110627972,19.72718217,13.1925,0,13.1925,6.421448249,2.110627972,6.759419209,16.4336316,1.065308439,16.46812465,13.1925,0,13.1925,3.241131597,1.065308439,3.411717471
12/05/2019 18:30,17.50887932,2.508477425,17.68765994,9.877,0,9.877,7.63187932,2.508477425,8.033557179,15.18364964,1.744211389,15.28350385,9.877,0,9.877,5.306649643,1.744211389,5.585946993
12/05/2019 19:00,16.21240582,3.025013208,16.49220445,7.009,0,7.009,9.203405824,3.025013208,9.687795604,16.40322681,3.087733034,16.69131347,7.009,0,7.009,9.394226814,3.087733034,9.888659804
12/05/2019 19:30,14.3473536,3.213003352,14.702719,4.572,0,4.572,9.775353605,3.213003352,10.2898459,17.44810329,4.232170488,17.95404064,4.572,0,4.572,12.87610329,4.232170488,13.55379294
12/05/2019 20:00,13.87959317,3.586302896,14.33543425,2.9685,0,2.9685,10.91109317,3.586302896,11.48536123,17.89632458,4.906538665,18.55673881,2.9685,0,2.9685,14.92782458,4.906538665,15.71349956
12/05/2019 20:30,13.72160275,3.754756649,14.22605285,2.298,0,2.298,11.42360275,3.754756649,12.024845,17.79065234,5.092188572,18.50507215,2.298,0,2.298,15.49265234,5.092188572,16.3080551
12/05/2019 21:00,12.98092951,3.646562636,13.48339535,1.8865,0,1.8865,11.09442951,3.646562636,11.67834685,17.89785029,5.262676343,18.65553021,1.8865,0,1.8865,16.01135029,5.262676343,16.85405294
12/05/2019 21:30,13.34282289,3.793942411,13.87173102,1.8,0,1.8,11.54282289,3.793942411,12.15033988,17.87199493,5.282609272,18.63636669,1.8,0,1.8,16.07199493,5.282609272,16.9178894
12/05/2019 22:00,13.36752474,3.781847445,13.89219521,1.8615,0,1.8615,11.50602474,3.781847445,12.11160499,16.62431047,4.85230115,17.31798271,1.8615,0,1.8615,14.76281047,4.85230115,15.5398005
12/05/2019 22:30,12.79720419,3.591927015,13.29174085,1.869,0,1.869,10.92820419,3.591927015,11.50337283,15.63210061,4.523712407,16.27349204,1.869,0,1.869,13.76310061,4.523712407,14.48747432
12/05/2019 23:00,12.65628503,3.534598209,13.14058352,1.9025,0,1.9025,10.75378503,3.534598209,11.31977371,14.2856102,4.070131497,14.85411153,1.9025,0,1.9025,12.3831102,4.070131497,13.03485285
12/05/2019 23:30,12.32099349,3.416997818,12.78603749,1.925,0,1.925,10.39599349,3.416997818,10.94315104,13.37835822,3.764536797,13.89792092,1.925,0,1.925,11.45335822,3.764536797,12.05616654
13/05/2019 00:00,12.3027433,3.392099936,12.76181158,1.9825,0,1.9825,10.3202433,3.392099936,10.863414,12.44813742,3.43988867,12.91467999,1.9825,0,1.9825,10.46563742,3.43988867,11.01646044
13/05/2019 00:30,12.82434991,3.552039793,13.30717616,2.0175,0,2.0175,10.80684991,3.552039793,11.37563148,11.86714345,3.237421245,12.30081258,2.0175,0,2.0175,9.849643455,3.237421245,10.36804574
13/05/2019 01:00,12.96698014,3.606151131,13.45908243,1.9955,0,1.9955,10.97148014,3.606151131,11.54892646,11.68755427,3.185624184,12.11392282,1.9955,0,1.9955,9.692054267,3.185624184,10.20216239
13/05/2019 01:30,13.67260256,3.799621966,14.19074303,2.1125,0,2.1125,11.56010256,3.799621966,12.16852901,13.04902851,3.594663088,13.5350932,2.1125,0,2.1125,10.93652851,3.594663088,11.51213528
13/05/2019 02:00,13.73010256,3.799621966,14.24615188,2.17,0,2.17,11.56010256,3.799621966,12.16852901,13.65193916,3.773930899,14.16396827,2.17,0,2.17,11.48193916,3.773930899,12.08625175
13/05/2019 02:30,13.78858758,3.819995458,14.30795278,2.1665,0,2.1665,11.62208758,3.819995458,12.2337764,13.75142892,3.807781995,14.26888226,2.1665,0,2.1665,11.58492892,3.807781995,12.19466202
13/05/2019 03:00,13.6268719,3.768814189,14.13844398,2.1605,0,2.1605,11.4663719,3.768814189,12.06986516,13.19109221,3.625580329,13.6802685,2.1605,0,2.1605,11.03059221,3.625580329,11.61114969
13/05/2019 03:30,13.34276764,3.696305074,13.84529232,2.097,0,2.097,11.24576764,3.696305074,11.83765015,12.71386925,3.48959617,13.18407193,2.097,0,2.097,10.61686925,3.48959617,11.17565184
13/05/2019 04:00,13.15254383,3.622934954,13.6423996,2.13,0,2.13,11.02254383,3.622934954,11.60267771,12.48277974,3.402794145,12.93826874,2.13,0,2.13,10.35277974,3.402794145,10.89766288
13/05/2019 04:30,13.19614611,3.617545286,13.68301524,2.19,0,2.19,11.00614611,3.617545286,11.58541696,12.09354669,3.255138383,12.52396892,2.19,0,2.19,9.903546694,3.255138383,10.42478599
13/05/2019 05:00,13.18619152,3.577296409,13.66282169,2.3025,0,2.3025,10.88369152,3.577296409,11.45651739,12.00902434,3.190380267,12.42558618,2.3025,0,2.3025,9.706524339,3.190380267,10.21739404
13/05/2019 05:30,13.39893281,3.677953053,13.8945579,2.209,0,2.209,11.18993281,3.677953053,11.77887664,12.49382009,3.38045689,12.94306878,2.209,0,2.209,10.28482009,3.38045689,10.82612642
13/05/2019 06:00,13.56517632,3.728157416,14.06816144,2.2225,0,2.2225,11.34267632,3.728157416,11.93965928,12.47349856,3.36934029,12.92055031,2.2225,0,2.2225,10.25099856,3.36934029,10.7905248
13/05/2019 06:30,14.7988093,4.006925246,15.33167331,2.608,0,2.608,12.1908093,4.006925246,12.83243084,13.85334344,3.696165648,14.33794843,2.608,0,2.608,11.24534344,3.696165648,11.83720363
13/05/2019 07:00,15.83095225,4.054960112,16.34202407,3.494,0,3.494,12.33695225,4.054960112,12.98626553,15.5380289,3.95868086,16.03438481,3.494,0,3.494,12.0440289,3.95868086,12.67792515
13/05/2019 07:30,16.18788271,3.473823758,16.55641864,5.619,0,5.619,10.56888271,3.473823758,11.1251397,17.63789977,3.950421318,18.07488138,5.619,0,5.619,12.01889977,3.950421318,12.65147345
13/05/2019 08:00,16.79588092,2.551206886,16.98853356,9.034,0,9.034,7.761880922,2.551206886,8.170400971,17.60009672,2.815539837,17.82387919,9.034,0,9.034,8.566096725,2.815539837,9.016943921
13/05/2019 08:30,17.83743492,1.833049865,17.93137353,12.2605,0,12.2605,5.576934925,1.833049865,5.870457815,17.7754318,1.812670424,17.86761735,12.2605,0,12.2605,5.514931801,1.812670424,5.80519137
13/05/2019 09:00,19.33856883,1.147130151,19.37256184,15.8485,0,15.8485,3.490068833,1.147130151,3.673756666,22.55670726,2.204881102,22.66421283,15.8485,0,15.8485,6.708207265,2.204881102,7.061270805
13/05/2019 09:30,21.73609792,0.929550834,21.7559651,18.908,0,18.908,2.828097919,0.929550834,2.976945178,29.81330498,3.584400409,30.02800493,18.908,0,18.908,10.90530498,3.584400409,11.4792684
13/05/2019 10:00,25.50099078,1.210704872,25.52971479,21.8175,0,21.8175,3.683490783,1.210704872,3.877358719,36.76235497,4.912136283,37.0890796,21.8175,0,21.8175,14.94485497,4.912136283,15.73142628
13/05/2019 10:30,28.71567034,1.497869454,28.7547098,24.1585,0,24.1585,4.557170336,1.497869454,4.797021406,42.44563935,6.010692033,42.86911147,24.1585,0,24.1585,18.28713935,6.010692033,19.24962037
13/05/2019 11:00,31.63674705,1.871772837,31.69206994,25.942,0,25.942,5.694747046,1.871772837,5.994470575,47.12725965,6.96325811,47.6389081,25.942,0,25.942,21.18525965,6.96325811,22.30027331
13/05/2019 11:30,33.8812822,2.256344794,33.95633041,27.0165,0,27.0165,6.864782198,2.256344794,7.226086524,49.81814798,7.494539263,50.37872554,27.0165,0,27.0165,22.80164798,7.494539263,24.00173472
13/05/2019 12:00,35.09205665,2.493744926,35.1805515,27.505,0,27.505,7.587056651,2.493744926,7.986375422,51.39325529,7.851689813,51.9895732,27.505,0,27.505,23.88825529,7.851689813,25.14553188
13/05/2019 12:30,35.99650634,2.627667161,36.09228592,28.002,0,28.002,7.994506336,2.627667161,8.415269827,52.63701171,8.097136779,53.25616045,28.002,0,28.002,24.63501171,8.097136779,25.93159127
13/05/2019 13:00,36.81936673,2.775857807,36.92385615,28.374,0,28.374,8.44536673,2.775857807,8.889859716,53.71186691,8.328154112,54.35368247,28.374,0,28.374,25.33786691,8.328154112,26.67143885
13/05/2019 13:30,37.51118268,2.904641482,37.62347363,28.674,0,28.674,8.837182681,2.904641482,9.302297559,54.25806283,8.409074797,54.90582775,28.674,0,28.674,25.58406283,8.409074797,26.93059245
13/05/2019 14:00,37.29248234,2.906383396,37.40556514,28.45,0,28.45,8.842482341,2.906383396,9.307876149,54.03799002,8.410365602,54.68856018,28.45,0,28.45,25.58799002,8.410365602,26.93472633
13/05/2019 14:30,37.28036037,3.038474317,37.40397834,28.036,0,28.036,9.244360373,3.038474317,9.730905656,52.89524073,8.170837293,53.52260339,28.036,0,28.036,24.85924073,8.170837293,26.16762182
13/05/2019 15:00,35.64489344,2.908819306,35.76338432,26.795,0,26.795,8.84989344,2.908819306,9.315677305,50.45921039,7.778049817,51.05516597,26.795,0,26.795,23.66421039,7.778049817,24.90969515
13/05/2019 15:30,33.25339832,2.593941538,33.35441549,25.3615,0,25.3615,7.891898321,2.593941538,8.30726139,47.04315716,7.126416084,47.57987434,25.3615,0,25.3615,21.68165716,7.126416084,22.82279701
13/05/2019 16:00,32.31241822,2.528046915,32.41116154,24.621,0,24.621,7.69141822,2.528046915,8.096229706,45.23579228,6.775754553,45.74043892,24.621,0,24.621,20.61479228,6.775754553,21.69978134
13/05/2019 16:30,29.93447829,2.249999907,30.01891887,23.089,0,23.089,6.845478293,2.249999907,7.205766624,40.68119003,5.782273238,41.09007065,23.089,0,23.089,17.59219003,5.782273238,18.51809477
13/05/2019 17:00,26.75263637,2.108224673,26.83557646,20.3385,0,20.3385,6.41413637,2.108224673,6.751722495,33.59508539,4.357228908,33.8764698,20.3385,0,20.3385,13.25658539,4.357228908,13.95430041
13/05/2019 17:30,24.23995811,2.247035116,24.34388498,17.4035,0,17.4035,6.83645811,2.247035116,7.196271695,25.56706907,2.683235395,25.70748477,17.4035,0,17.4035,8.16356907,2.683235395,8.5932306
13/05/2019 18:00,22.76214495,2.852203967,22.94014626,14.0845,0,14.0845,8.677644954,2.852203967,9.134363109,18.08298322,1.31423788,18.13067852,14.0845,0,14.0845,3.998483223,1.31423788,4.208929708
13/05/2019 18:30,20.75811885,3.337497467,21.02470897,10.604,0,10.604,10.15411885,3.337497467,10.68854616,14.70614943,1.348311313,14.76782903,10.604,0,10.604,4.102149425,1.348311313,4.318052027
13/05/2019 19:00,19.09608962,3.819667443,19.47435488,7.475,0,7.475,11.62108962,3.819667443,12.23272592,15.99646904,2.800871427,16.23982458,7.475,0,7.475,8.521469041,2.800871427,8.969967412
13/05/2019 19:30,18.41985388,4.501445136,18.96190985,4.7245,0,4.7245,13.69535388,4.501445136,14.41616198,16.93357542,4.012929029,17.40257383,4.7245,0,4.7245,12.20907542,4.012929029,12.85165834
13/05/2019 20:00,16.75355115,4.482610637,17.34287387,3.1155,0,3.1155,13.63805115,4.482610637,14.35584331,17.95067202,4.876085241,18.6011514,3.1155,0,3.1155,14.83517202,4.876085241,15.61597055
13/05/2019 20:30,15.94252757,4.467812103,16.5567367,2.3495,0,2.3495,13.59302757,4.467812103,14.30845007,17.96524619,5.132647562,18.68406116,2.3495,0,2.3495,15.61574619,5.132647562,16.43762757
13/05/2019 21:00,14.96188275,4.234563132,15.54958071,2.0785,0,2.0785,12.88338275,4.234563132,13.56145553,18.05372744,5.250803335,18.80180869,2.0785,0,2.0785,15.97522744,5.250803335,16.81602888
13/05/2019 21:30,15.79578938,4.507175907,16.42624719,2.083,0,2.083,13.71278938,4.507175907,14.43451514,17.74969256,5.149392824,18.48155384,2.083,0,2.083,15.66669256,5.149392824,16.49125532
13/05/2019 22:00,16.02500521,4.602236555,16.67277342,2.023,0,2.023,14.00200521,4.602236555,14.73895286,16.40849306,4.728282914,17.07616186,2.023,0,2.023,14.38549306,4.728282914,15.14262427
13/05/2019 22:30,16.01635552,4.617471163,16.66867373,1.968,0,1.968,14.04835552,4.617471163,14.78774265,14.88061908,4.244172647,15.47403715,1.968,0,1.968,12.91261908,4.244172647,13.59223061
13/05/2019 23:00,15.60647071,4.454974736,16.22987147,2.0525,0,2.0525,13.55397071,4.454974736,14.26733759,13.33994602,3.710004096,13.84623741,2.0525,0,2.0525,11.28744602,3.710004096,11.88152213
13/05/2019 23:30,15.85477199,4.478574673,16.47517605,2.229,0,2.229,13.62577199,4.478574673,14.34291788,12.22499785,3.285525609,12.65880132,2.229,0,2.229,9.995997851,3.285525609,10.522103
14/05/2019 00:00,15.12200476,4.244792441,15.7064729,2.2075,0,2.2075,12.91450476,4.244792441,13.59421554,11.3179923,2.994474008,11.70742603,2.2075,0,2.2075,9.110492297,2.994474008,9.589991891
14/05/2019 00:30,14.92737292,4.197582939,15.50632661,2.1565,0,2.1565,12.77087292,4.197582939,13.44302413,11.2325557,2.983155245,11.62194143,2.1565,0,2.1565,9.076055697,2.983155245,9.553742839
14/05/2019 01:00,14.68834728,4.089437439,15.24700116,2.2465,0,2.2465,12.44184728,4.089437439,13.09668134,11.25840559,2.962070126,11.6415444,2.2465,0,2.2465,9.011905593,2.962070126,9.486216414
14/05/2019 01:30,15.74003007,4.414073073,16.34725016,2.3105,0,2.3105,13.42953007,4.414073073,14.13634744,12.57993844,3.375401186,13.02490631,2.3105,0,2.3105,10.26943844,3.375401186,10.8099352
14/05/2019 02:00,15.86780687,4.452455753,16.48064493,2.3215,0,2.3215,13.54630687,4.452455753,14.25927039,12.93544693,3.488635651,13.39762539,2.3215,0,2.3215,10.61394693,3.488635651,11.17257572
14/05/2019 02:30,16.12801059,4.457781657,16.73273865,2.5655,0,2.5655,13.56251059,4.457781657,14.27632694,12.88123938,3.390619569,13.3200086,2.5655,0,2.5655,10.31573938,3.390619569,10.85867304
14/05/2019 03:00,15.57431308,4.299126657,16.1567855,2.4945,0,2.4945,13.07981308,4.299126657,13.76822429,12.4548038,3.273793542,12.87788266,2.4945,0,2.4945,9.9603038,3.273793542,10.48453032
14/05/2019 03:30,15.32468029,4.168924107,15.88161686,2.641,0,2.641,12.68368029,4.168924107,13.35124241,12.24101085,3.155370977,12.64115156,2.641,0,2.641,9.600010853,3.155370977,10.10527458
14/05/2019 04:00,14.97502777,4.04660349,15.51213901,2.6635,0,2.6635,12.31152777,4.04660349,12.95950292,12.04389781,3.08318766,12.43227737,2.6635,0,2.6635,9.380397809,3.08318766,9.874102957
14/05/2019 04:30,14.91333127,4.016628649,15.44476466,2.693,0,2.693,12.22033127,4.016628649,12.8635066,11.75271705,2.977784993,12.12409014,2.693,0,2.693,9.059717054,2.977784993,9.536544268
14/05/2019 05:00,14.83314084,4.010649744,15.36578597,2.631,0,2.631,12.20214084,4.010649744,12.84435878,11.67451005,2.972458007,12.04697852,2.631,0,2.631,9.043510047,2.972458007,9.51948426
14/05/2019 05:30,14.91534233,4.098803309,15.46827803,2.445,0,2.445,12.47034233,4.098803309,13.12667613,11.85448966,3.09274969,12.2512867,2.445,0,2.445,9.409489663,3.09274969,9.904725961
14/05/2019 06:00,14.79333849,4.058373902,15.33992381,2.446,0,2.446,12.34733849,4.058373902,12.99719841,12.24188501,3.2197517,12.65822064,2.446,0,2.446,9.795885014,3.2197517,10.31145791
14/05/2019 06:30,15.43763978,4.158885927,15.98802847,2.7845,0,2.7845,12.65313978,4.158885927,13.31909451,13.89126198,3.650616123,14.3629439,2.7845,0,2.7845,11.10676198,3.650616123,11.6913284
14/05/2019 07:00,16.7266326,4.32322562,17.27629932,3.5735,0,3.5735,13.1531326,4.32322562,13.84540274,15.1598575,3.808251546,15.63086879,3.5735,0,3.5735,11.5863575,3.808251546,12.19616579
14/05/2019 07:30,18.92673342,4.357606246,19.42189409,5.669,0,5.669,13.25773342,4.357606246,13.95550887,15.60575744,3.266054226,15.94386325,5.669,0,5.669,9.936757435,3.266054226,10.45974467
14/05/2019 08:00,21.70701611,4.210284341,22.11155903,8.8975,0,8.8975,12.80951611,4.210284341,13.48370117,15.59360483,2.200903224,15.74815819,8.8975,0,8.8975,6.696104828,2.200903224,7.048531398
14/05/2019 08:30,23.27534863,3.500928994,23.53716971,12.624,0,12.624,10.65134863,3.500928994,11.21194593,16.9387935,1.418204041,16.99805954,12.624,0,12.624,4.314793502,1.418204041,4.541887897
14/05/2019 09:00,24.85243844,2.994291964,25.03216892,15.7425,0,15.7425,9.109938439,2.994291964,9.589408883,22.39610208,2.186933245,22.50262352,15.7425,0,15.7425,6.653602077,2.186933245,7.00379166
14/05/2019 09:30,27.08001388,2.637530165,27.20815534,19.0555,0,19.0555,8.024513882,2.637530165,8.446856718,30.49926871,3.761384878,30.73033368,19.0555,0,19.0555,11.44376871,3.761384878,12.04607233
14/05/2019 10:00,30.76621263,2.78336689,30.89185929,22.298,0,22.298,8.468212627,2.78336689,8.913908029,38.32629002,5.268244161,38.68667604,22.298,0,22.298,16.02829002,5.268244161,16.87188423
14/05/2019 10:30,32.85693032,2.999876927,32.99359229,23.73,0,23.73,9.126930325,2.999876927,9.607295079,42.40893539,6.139469164,42.85103129,23.73,0,23.73,18.67893539,6.139469164,19.66203725
14/05/2019 11:00,36.05823855,3.174673836,36.19772259,26.3995,0,26.3995,9.658738547,3.174673836,10.16709321,48.98559656,7.423690938,49.54492767,26.3995,0,26.3995,22.58609656,7.423690938,23.77483849
14/05/2019 11:30,38.09201648,3.381836175,38.24184273,27.803,0,27.803,10.28901648,3.381836175,10.83054366,52.25426417,8.036741884,52.86868018,27.803,0,27.803,24.45126417,8.036741884,25.73817281
14/05/2019 12:00,39.45659635,3.522703567,39.61353855,28.739,0,28.739,10.71759635,3.522703567,11.28168037,54.77876429,8.558856626,55.4433679,28.739,0,28.739,26.03976429,8.558856626,27.4102782
14/05/2019 12:30,39.70809635,3.522703567,39.86404842,28.9905,0,28.9905,10.71759635,3.522703567,11.28168037,55.46723497,8.70248194,56.14576873,28.9905,0,28.9905,26.47673497,8.70248194,27.87024733
14/05/2019 13:00,40.11512576,3.57119414,40.27377239,29.25,0,29.25,10.86512576,3.57119414,11.43697449,56.23873759,8.870769063,56.93405087,29.25,0,29.25,26.98873759,8.870769063,28.40919746
14/05/2019 13:30,40.48014706,3.694786362,40.64841635,29.239,0,29.239,11.24114706,3.694786362,11.83278638,56.22773759,8.870769063,56.92318524,29.239,0,29.239,26.98873759,8.870769063,28.40919746
14/05/2019 14:00,40.77097112,3.783473242,40.94614458,29.26,0,29.26,11.51097112,3.783473242,12.11681171,56.50767454,8.955877524,57.21297951,29.26,0,29.26,27.24767454,8.955877524,28.68176267
14/05/2019 14:30,40.39104314,3.817844404,40.57107716,28.7755,0,28.7755,11.61554314,3.817844404,12.22688752,55.25926794,8.704793568,55.94068398,28.7755,0,28.7755,26.48376794,8.704793568,27.87765046
14/05/2019 15:00,38.72308062,3.69279242,38.89876204,27.488,0,27.488,11.23508062,3.69279242,11.82640065,52.28533715,8.150490573,52.91679296,27.488,0,27.488,24.79733715,8.150490573,26.10246016
14/05/2019 15:30,38.06493244,3.651165177,38.23964028,26.9565,0,26.9565,11.10843244,3.651165177,11.69308678,50.83493393,7.848461691,51.43723223,26.9565,0,26.9565,23.87843393,7.848461691,25.13519362
14/05/2019 16:00,35.72112265,3.391402911,35.88175326,25.403,0,25.403,10.31812265,3.391402911,10.86118174,47.35758701,7.216123786,47.90421161,25.403,0,25.403,21.95458701,7.216123786,23.11009159
14/05/2019 16:30,31.95828915,3.028590383,32.10147356,22.744,0,22.744,9.214289148,3.028590383,9.699251735,40.62087101,5.875843351,41.0436438,22.744,0,22.744,17.87687101,5.875843351,18.81775896
14/05/2019 17:00,29.74124067,3.12077034,29.90452481,20.2465,0,20.2465,9.494740667,3.12077034,9.99446386,34.33271169,4.629913884,34.64348704,20.2465,0,20.2465,14.08621169,4.629913884,14.82759125
14/05/2019 17:30,26.34688147,3.088769919,26.52731918,16.9495,0,16.9495,9.397381468,3.088769919,9.891980492,25.62682607,2.852099153,25.78504768,16.9495,0,16.9495,8.677326066,2.852099153,9.134027438
14/05/2019 18:00,23.87914159,3.260264179,24.10067895,13.96,0,13.96,9.919141595,3.260264179,10.44120168,18.0498859,1.344280487,18.09987489,13.96,0,13.96,4.089885899,1.344280487,4.305143052
14/05/2019 18:30,22.60419209,3.815921257,22.92402136,10.9945,0,10.9945,11.60969209,3.815921257,12.22072852,14.7013392,1.218379126,14.75173963,10.9945,0,10.9945,3.7068392,1.218379126,3.901936
14/05/2019 19:00,20.39259922,4.20094416,20.82080774,7.6115,0,7.6115,12.78109922,4.20094416,13.45378865,15.79323416,2.689205971,16.02055161,7.6115,0,7.6115,8.18173416,2.689205971,8.612351748
14/05/2019 19:30,18.40036382,4.549764967,18.95451793,4.558,0,4.558,13.84236382,4.549764967,14.57090929,17.04151842,4.103134081,17.52852131,4.558,0,4.558,12.48351842,4.103134081,13.1405457
14/05/2019 20:00,17.98620383,4.772231519,18.60853895,3.467,0,3.467,14.51920383,4.772231519,15.28337245,17.56291819,4.633104256,18.16374824,3.467,0,3.467,14.09591819,4.633104256,14.83780862
14/05/2019 20:30,17.20286934,4.655110035,17.82158138,3.04,0,3.04,14.16286934,4.655110035,14.90828351,17.61998653,4.792209824,18.26004382,3.04,0,3.04,14.57998653,4.792209824,15.34735424
14/05/2019 21:00,16.88302693,4.749658515,17.53841083,2.4325,0,2.4325,14.45052693,4.749658515,15.21108098,17.58401455,4.980062002,18.27562818,2.4325,0,2.4325,15.15151455,4.980062002,15.94896269
14/05/2019 21:30,17.86131724,5.154528409,18.59020755,2.179,0,2.179,15.68231724,5.154528409,16.50770236,17.14578353,4.919343852,17.8375401,2.179,0,2.179,14.96678353,4.919343852,15.75450898
14/05/2019 22:00,16.45696202,4.687680224,17.11157341,2.195,0,2.195,14.26196202,4.687680224,15.0125916,16.41396777,4.673548698,17.06635273,2.195,0,2.195,14.21896777,4.673548698,14.9673345
14/05/2019 22:30,16.40683754,4.662823662,17.05656011,2.2205,0,2.2205,14.18633754,4.662823662,14.93298689,14.84583533,4.149747045,15.41490276,2.2205,0,2.2205,12.62533533,4.149747045,13.28982666
14/05/2019 23:00,15.76118727,4.410673561,16.36670601,2.342,0,2.342,13.41918727,4.410673561,14.12546029,13.377662,3.627246689,13.86069115,2.342,0,2.342,11.035662,3.627246689,11.61648631
14/05/2019 23:30,15.39042196,4.295875603,15.97872445,2.3205,0,2.3205,13.06992196,4.295875603,13.75781259,12.82634164,3.453103159,13.28303284,2.3205,0,2.3205,10.50584164,3.453103159,11.05878068
15/05/2019 00:00,14.99406599,4.139797995,15.55506163,2.399,0,2.399,12.59506599,4.139797995,13.2579642,11.86269567,3.110566341,12.26373399,2.399,0,2.399,9.463695665,3.110566341,9.961784911
15/05/2019 00:30,14.58649977,3.987431148,15.12169246,2.455,0,2.455,12.13149977,3.987431148,12.76999976,12.11988528,3.176694171,12.5292859,2.455,0,2.455,9.664885283,3.176694171,10.17356346
15/05/2019 01:00,14.14718179,3.841226548,14.65939201,2.4605,0,2.4605,11.68668179,3.841226548,12.30177031,12.11673533,3.173851068,12.52551818,2.4605,0,2.4605,9.656235326,3.173851068,10.16445824
15/05/2019 01:30,14.82661345,4.049589806,15.36969889,2.506,0,2.506,12.32061345,4.049589806,12.96906679,13.39075876,3.577647193,13.86044659,2.506,0,2.506,10.88475876,3.577647193,11.4576408
15/05/2019 02:00,15.23562225,4.244831057,15.81590263,2.321,0,2.321,12.91462225,4.244831057,13.59433921,13.63577939,3.718988138,14.13383714,2.321,0,2.321,11.31477939,3.718988138,11.91029409
15/05/2019 02:30,15.12439272,4.160119459,15.68610369,2.4675,0,2.4675,12.65689272,4.160119459,13.32304497,13.65788811,3.678102701,14.14448115,2.4675,0,2.4675,11.19038811,3.678102701,11.7793559
15/05/2019 03:00,14.88852348,4.050217605,15.42959475,2.566,0,2.566,12.32252348,4.050217605,12.97107735,13.00551231,3.431301761,13.45054579,2.566,0,2.566,10.43951231,3.431301761,10.98896032
15/05/2019 03:30,14.94984966,4.056241129,15.49035497,2.609,0,2.609,12.34084966,4.056241129,12.99036807,12.91681326,3.388014377,13.35375251,2.609,0,2.609,10.30781326,3.388014377,10.85032975
15/05/2019 04:00,14.95818014,4.058650538,15.49902568,2.61,0,2.61,12.34818014,4.058650538,12.99808435,12.59842714,3.283037238,13.01916664,2.61,0,2.61,9.988427143,3.283037238,10.51413384
15/05/2019 04:30,14.8655149,4.057445833,15.40929589,2.521,0,2.521,12.3445149,4.057445833,12.99422621,12.25646448,3.199892432,12.66728989,2.521,0,2.521,9.735464483,3.199892432,10.24785735
15/05/2019 05:00,14.75485396,4.052627014,15.30129083,2.425,0,2.425,12.32985396,4.052627014,12.97879364,12.15178244,3.197038783,12.56530435,2.425,0,2.425,9.72678244,3.197038783,10.23871836
15/05/2019 05:30,14.8789741,4.083069783,15.42904174,2.4565,0,2.4565,12.4224741,4.083069783,13.07628853,12.48987552,3.297811056,12.91791579,2.4565,0,2.4565,10.03337552,3.297811056,10.56144792
15/05/2019 06:00,14.96715394,4.141141639,15.52948007,2.368,0,2.368,12.59915394,4.141141639,13.26226731,12.4857574,3.325546038,12.92104463,2.368,0,2.368,10.1177574,3.325546038,10.65027095
15/05/2019 06:30,14.75603558,4.025405931,15.29524367,2.509,0,2.509,12.24703558,4.025405931,12.8916164,14.44040866,3.921664378,14.96345059,2.509,0,2.509,11.93140866,3.921664378,12.55937753
15/05/2019 07:00,15.4798772,3.908999699,15.96580335,3.587,0,3.587,11.8928772,3.908999699,12.5188181,16.15672082,4.131467441,16.67658991,3.587,0,3.587,12.56972082,4.131467441,13.23128508
15/05/2019 07:30,16.20260057,3.404378677,16.55639029,5.845,0,5.845,10.35760057,3.404378677,10.90273745,16.94509726,3.648425535,17.33341657,5.845,0,5.845,11.10009726,3.648425535,11.6843129
15/05/2019 08:00,17.62781251,2.895809684,17.86408373,8.8175,0,8.8175,8.810312511,2.895809684,9.27401317,16.22519621,2.434792,16.40686454,8.8175,0,8.8175,7.407696208,2.434792,7.797574956
15/05/2019 08:30,17.44448663,1.634541661,17.52089724,12.4715,0,12.4715,4.972986631,1.634541661,5.234722769,16.34109082,1.271872995,16.39051281,12.4715,0,12.4715,3.869590817,1.271872995,4.073253492
15/05/2019 09:00,18.49364882,0.848711274,18.51311312,15.9115,0,15.9115,2.582148818,0.848711274,2.718051387,20.89289059,1.63730391,20.95694733,15.9115,0,15.9115,4.981390593,1.63730391,5.243569046
15/05/2019 09:30,18.7235,0,18.7235,18.7235,0,18.7235,0,0,0,28.00171679,3.049602383,28.16728985,18.7235,0,18.7235,9.278216788,3.049602383,9.766543987
15/05/2019 10:00,24.37474857,0.994186776,24.39501537,21.35,0,21.35,3.024748568,0.994186776,3.183945861,35.33381478,4.596257649,35.63150364,21.35,0,21.35,13.98381478,4.596257649,14.71980504
15/05/2019 10:30,27.69828304,1.463887692,27.73694018,23.2445,0,23.2445,4.453783036,1.463887692,4.68819267,40.47179394,5.662337694,40.86597819,23.2445,0,23.2445,17.22729394,5.662337694,18.13399362
15/05/2019 11:00,30.26099355,1.893875696,30.32019947,24.499,0,24.499,5.761993555,1.893875696,6.065256374,43.72541535,6.319417126,44.17971232,24.499,0,24.499,19.22641535,6.319417126,20.23833195
15/05/2019 11:30,25.22446759,1.140687536,25.25024621,21.754,0,21.754,3.470467595,1.140687536,3.653123784,39.56847693,5.855335408,39.99936648,21.754,0,21.754,17.81447693,5.855335408,18.75208098
15/05/2019 12:00,24.08323479,0.91118951,24.10046606,21.311,0,21.311,2.772234786,0.91118951,2.91814188,37.01436516,5.161446525,37.37250003,21.311,0,21.311,15.70336516,5.161446525,16.52985806
15/05/2019 12:30,27.51287311,1.174510942,27.53793134,23.9395,0,23.9395,3.573373107,1.174510942,3.761445375,43.21225052,6.334646759,43.67409237,23.9395,0,23.9395,19.27275052,6.334646759,20.28710581
15/05/2019 13:00,32.75622422,1.814409958,32.806437,27.236,0,27.236,5.520224221,1.814409958,5.810762338,51.46178592,7.962630769,52.07416729,27.236,0,27.236,24.22578592,7.962630769,25.50082729
15/05/2019 13:30,34.09147535,1.986065604,34.14927742,28.049,0,28.049,6.04247535,1.986065604,6.360500369,52.87146611,8.158750061,53.49726284,28.049,0,28.049,24.82246611,8.158750061,26.12891169
15/05/2019 14:00,33.60244964,2.13544408,33.67023527,27.1055,0,27.1055,6.496949642,2.13544408,6.838894361,51.89807753,8.14892616,52.53394568,27.1055,0,27.1055,24.79257753,8.14892616,26.09745003
15/05/2019 14:30,31.69283285,1.841726444,31.74630074,26.0895,0,26.0895,5.603332851,1.841726444,5.898245107,49.71312442,7.764709855,50.31585693,26.0895,0,26.0895,23.62362442,7.764709855,24.86697308
15/05/2019 15:00,29.53513358,1.665979292,29.58208246,24.4665,0,24.4665,5.068633577,1.665979292,5.335403765,46.30062769,7.176530723,46.85350273,24.4665,0,24.4665,21.83412769,7.176530723,22.98329231
15/05/2019 15:30,27.93219253,1.61176579,27.97865558,23.0285,0,23.0285,4.903692526,1.61176579,5.161781606,42.80298719,6.499559626,43.29364835,23.0285,0,23.0285,19.77448719,6.499559626,20.81524967
15/05/2019 16:00,22.70726942,1.010792179,22.72975551,19.632,0,19.632,3.075269424,1.010792179,3.23712571,33.56648852,4.580044891,33.87751412,19.632,0,19.632,13.93448852,4.580044891,14.66788266
15/05/2019 16:30,20.05264949,1.1164247,20.08370374,16.656,0,16.656,3.396649495,1.1164247,3.575420521,26.46287644,3.223364409,26.65846784,16.656,0,16.656,9.806876444,3.223364409,10.32302784
15/05/2019 17:00,20.32181948,1.447958493,20.37333873,15.9165,0,15.9165,4.405319484,1.447958493,4.637178404,22.95962723,2.314963973,23.07603824,15.9165,0,15.9165,7.043127235,2.314963973,7.413818142
15/05/2019 17:30,20.39159697,2.178550122,20.50764023,13.7635,0,13.7635,6.62809697,2.178550122,6.976944179,16.93279626,1.041697306,16.96480836,13.7635,0,13.7635,3.169296262,1.041697306,3.336101328
15/05/2019 18:00,20.09532256,3.198531048,20.34828223,10.364,0,10.364,9.731322561,3.198531048,10.24349743,14.88808498,1.486994823,14.96215987,10.364,0,10.364,4.524084978,1.486994823,4.762194714
15/05/2019 18:30,19.43100123,3.263340544,19.70312667,9.5025,0,9.5025,9.928501234,3.263340544,10.45105393,15.63094772,2.014323354,15.76020384,9.5025,0,9.5025,6.128447719,2.014323354,6.450997598
15/05/2019 19:00,17.60433882,3.578495219,17.96436399,6.717,0,6.717,10.88733882,3.578495219,11.46035666,15.94046055,3.031604877,16.22617979,6.717,0,6.717,9.223460548,3.031604877,9.70890584
15/05/2019 19:30,16.82322554,4.07378493,17.30943792,4.429,0,4.429,12.39422554,4.07378493,13.0465532,16.8426619,4.080173354,17.32983192,4.429,0,4.429,12.4136619,4.080173354,13.06701253
15/05/2019 20:00,15.98917467,4.277059331,16.55134264,2.9765,0,2.9765,13.01267467,4.277059331,13.69755229,17.3186796,4.714046467,17.94878539,2.9765,0,2.9765,14.3421796,4.714046467,15.09703115
15/05/2019 20:30,15.6841501,4.453061594,16.30405845,2.136,0,2.136,13.5481501,4.453061594,14.26121064,17.48967202,5.04650795,18.20318296,2.136,0,2.136,15.35367202,5.04650795,16.16176002
15/05/2019 21:00,15.18706875,4.37595843,15.80493813,1.8735,0,1.8735,13.31356875,4.37595843,14.01428289,17.6440159,5.183517907,18.38967523,1.8735,0,1.8735,15.7705159,5.183517907,16.60054305
15/05/2019 21:30,15.37815892,4.474264615,16.01583015,1.7655,0,1.7655,13.61265892,4.474264615,14.32911465,17.47456005,5.163318347,18.22141886,1.7655,0,1.7655,15.70906005,5.163318347,16.53585269
15/05/2019 22:00,15.19156047,4.442185557,15.82771373,1.6765,0,1.6765,13.51506047,4.442185557,14.22637944,16.40164896,4.839922409,17.1008461,1.6765,0,1.6765,14.72514896,4.839922409,15.5001568
15/05/2019 22:30,14.60122042,4.271322394,15.2131467,1.606,0,1.606,12.99522042,4.271322394,13.67917938,15.27253517,4.491972884,15.91942684,1.606,0,1.606,13.66653517,4.491972884,14.3858265
15/05/2019 23:00,14.02836165,4.083361508,14.61057055,1.605,0,1.605,12.42336165,4.083361508,13.07722279,14.02399611,4.081926625,14.60597795,1.605,0,1.605,12.41899611,4.081926625,13.07262749
15/05/2019 23:30,13.97185825,4.0490129,14.54672913,1.653,0,1.653,12.31885825,4.0490129,12.96721921,12.8480439,3.679632987,13.36457747,1.653,0,1.653,11.1950439,3.679632987,11.78425674
16/05/2019 00:00,13.79074887,3.953987244,14.34638524,1.761,0,1.761,12.02974887,3.953987244,12.66289355,11.82221585,3.306961729,12.27602474,1.761,0,1.761,10.06121585,3.306961729,10.59075353
16/05/2019 00:30,13.5816128,3.858295444,14.11901732,1.843,0,1.843,11.7386128,3.858295444,12.35643453,11.82536959,3.281046216,12.27210781,1.843,0,1.843,9.98236959,3.281046216,10.50775746
16/05/2019 01:00,13.80289785,3.875316368,14.33659883,2.0125,0,2.0125,11.79039785,3.875316368,12.41094511,11.80789138,3.219589451,12.23895645,2.0125,0,2.0125,9.79539138,3.219589451,10.31093829
16/05/2019 01:30,14.94286303,4.233077572,15.53087575,2.064,0,2.064,12.87886303,4.233077572,13.55669793,13.36863767,3.715654716,13.87539416,2.064,0,2.064,11.30463767,3.715654716,11.8996186
16/05/2019 02:00,14.8530611,4.235607804,15.44518687,1.9665,0,1.9665,12.8865611,4.235607804,13.56480116,13.5816428,3.817712819,14.10801022,1.9665,0,1.9665,11.6151428,3.817712819,12.22646611
16/05/2019 02:30,14.79650433,4.244463615,15.39324565,1.883,0,1.883,12.91350433,4.244463615,13.59316245,13.52939431,3.827984692,14.06051127,1.883,0,1.883,11.64639431,3.827984692,12.25936243
16/05/2019 03:00,14.28679786,4.057374498,14.85176357,1.9425,0,1.9425,12.34429786,4.057374498,12.99399775,13.22157283,3.707251961,13.73148591,1.9425,0,1.9425,11.27907283,3.707251961,11.87270824
16/05/2019 03:30,14.28937072,4.059370549,14.8547839,1.939,0,1.939,12.35037072,4.059370549,13.00039023,12.86877822,3.592444375,13.36080497,1.939,0,1.939,10.92977822,3.592444375,11.50502971
16/05/2019 04:00,14.27753207,4.042989376,14.83892466,1.977,0,1.977,12.30053207,4.042989376,12.94792849,12.69436188,3.522626499,13.17405484,1.977,0,1.977,10.71736188,3.522626499,11.28143356
16/05/2019 04:30,14.31603207,4.042989376,14.87597181,2.0155,0,2.0155,12.30053207,4.042989376,12.94792849,12.36827974,3.402794145,12.82783504,2.0155,0,2.0155,10.35277974,3.402794145,10.89766288
16/05/2019 05:00,14.28870159,4.040579966,14.84901612,1.9955,0,1.9955,12.29320159,4.040579966,12.94021221,12.34519304,3.401779597,12.80530733,1.9955,0,1.9955,10.34969304,3.401779597,10.89441373
16/05/2019 05:30,14.14871018,4.033351737,14.71237323,1.8775,0,1.8775,12.27121018,4.033351737,12.91706335,12.72152898,3.564259961,13.21140601,1.8775,0,1.8775,10.84402898,3.564259961,11.41476735
16/05/2019 06:00,14.36149579,4.127942293,14.9429739,1.8025,0,1.8025,12.55899579,4.127942293,13.21999557,12.85062462,3.631342956,13.35384607,1.8025,0,1.8025,11.04812462,3.631342956,11.62960487
16/05/2019 06:30,14.87667517,4.016741683,15.40940226,2.656,0,2.656,12.22067517,4.016741683,12.8638686,14.12968312,3.771217271,14.62429571,2.656,0,2.656,11.47368312,3.771217271,12.07756118
16/05/2019 07:00,15.23876666,3.756453944,15.69493408,3.81,0,3.81,11.42876666,3.756453944,12.0302807,15.34180546,3.790321158,15.80308606,3.81,0,3.81,11.53180546,3.790321158,12.13874259
16/05/2019 07:30,16.23674708,3.822841698,16.68070965,4.606,0,4.606,11.63074708,3.822841698,12.24289167,16.77141477,3.998578467,17.24149016,4.606,0,4.606,12.16541477,3.998578467,12.80569975
16/05/2019 08:00,17.00602556,3.738461414,17.41209347,5.632,0,5.632,11.37402556,3.738461414,11.97265849,17.09345218,3.767197153,17.50365338,5.632,0,5.632,11.46145218,3.767197153,12.0646865
16/05/2019 08:30,17.82938056,3.610226954,18.19122178,6.8455,0,6.8455,10.98388056,3.610226954,11.56197954,16.30704885,3.109860717,16.60093599,6.8455,0,6.8455,9.461548849,3.109860717,9.959525104
16/05/2019 09:00,18.46344927,3.342371992,18.76353937,8.2945,0,8.2945,10.16894927,3.342371992,10.70415713,14.84454826,2.152896751,14.99985258,8.2945,0,8.2945,6.550048258,2.152896751,6.89478764
16/05/2019 09:30,19.50784262,2.881686163,19.71953444,10.7405,0,10.7405,8.767342617,2.881686163,9.228781702,14.30056966,1.17013831,14.34836284,10.7405,0,10.7405,3.560069657,1.17013831,3.747441745
16/05/2019 10:00,19.93506908,1.839010274,20.01971374,14.34,0,14.34,5.595069081,1.839010274,5.889546401,18.82221688,1.473233443,18.87978456,14.34,0,14.34,4.482216876,1.473233443,4.718123028
16/05/2019 10:30,18.90327635,1.336520403,18.95046552,14.837,0,14.837,4.06627635,1.336520403,4.280290894,20.25901449,1.782129981,20.33724798,14.837,0,14.837,5.422014489,1.782129981,5.707383673
16/05/2019 11:00,20.15933716,1.273597386,20.19952785,16.2845,0,16.2845,3.874837165,1.273597386,4.078775963,22.94041722,2.187694196,23.04449497,16.2845,0,16.2845,6.655917222,2.187694196,7.006228655
16/05/2019 11:30,22.57882897,1.450919768,22.62539913,18.1645,0,18.1645,4.414328972,1.450919768,4.646662075,27.75412182,3.151956267,27.93252775,18.1645,0,18.1645,9.589621821,3.151956267,10.09433876
16/05/2019 12:00,22.1373173,1.26274428,22.17330242,18.2955,0,18.2955,3.841817296,1.26274428,4.044018206,28.5979751,3.386259808,28.7977592,18.2955,0,18.2955,10.3024751,3.386259808,10.84471063
16/05/2019 12:30,23.25747273,1.263124053,23.2917479,19.4145,0,19.4145,3.84297273,1.263124053,4.045234452,31.42633405,3.948098928,31.67336353,19.4145,0,19.4145,12.01183405,3.948098928,12.64403585
16/05/2019 13:00,24.23852657,1.200527428,24.26823925,20.586,0,20.586,3.652526573,1.200527428,3.844764813,34.06344108,4.429820661,34.35027408,20.586,0,20.586,13.47744108,4.429820661,14.18678008
16/05/2019 13:30,23.48878755,1.084587718,23.51381447,20.189,0,20.189,3.29978755,1.084587718,3.473460578,34.12084264,4.579175232,34.42674467,20.189,0,20.189,13.93184264,4.579175232,14.66509752
16/05/2019 14:00,22.8519491,1.060482535,22.87654259,19.6255,0,19.6255,3.226449098,1.060482535,3.396262208,33.56152011,4.580548299,33.8726594,19.6255,0,19.6255,13.93602011,4.580548299,14.66949485
16/05/2019 14:30,23.62370714,1.107733518,23.64966411,20.2535,0,20.2535,3.370207141,1.107733518,3.547586464,33.85889558,4.471877272,34.15292808,20.2535,0,20.2535,13.60539558,4.471877272,14.32146903
16/05/2019 15:00,22.3846993,1.107402258,22.41207493,19.0155,0,19.0155,3.369199304,1.107402258,3.546525583,31.1945835,4.003071164,31.45038344,19.0155,0,19.0155,12.1790835,4.003071164,12.8200879
16/05/2019 15:30,21.64677695,1.192063937,21.67957492,18.02,0,18.02,3.626776953,1.192063937,3.81765995,28.52045889,3.451333933,28.7285273,18.02,0,18.02,10.50045889,3.451333933,11.05311462
16/05/2019 16:00,22.37120998,1.218172311,22.4043518,18.665,0,18.665,3.706209981,1.218172311,3.901273664,29.59628282,3.592938913,29.81357353,18.665,0,18.665,10.93128282,3.592938913,11.5066135
16/05/2019 16:30,23.57531634,1.267016858,23.60933866,19.7205,0,19.7205,3.854816337,1.267016858,4.057701408,31.2098445,3.776364916,31.43748281,19.7205,0,19.7205,11.4893445,3.776364916,12.09404684
16/05/2019 17:00,20.8365907,1.292415714,20.87663408,16.9045,0,16.9045,3.932090702,1.292415714,4.139042844,24.16905109,2.387742476,24.28671128,16.9045,0,16.9045,7.264551095,2.387742476,7.646895889
16/05/2019 17:30,19.95745456,1.538391019,20.01665905,15.277,0,15.277,4.68045456,1.538391019,4.926794273,18.2782621,0.986467147,18.30486227,15.277,0,15.277,3.001262098,0.986467147,3.159223261
16/05/2019 18:00,19.21219836,2.679498025,19.39815135,11.06,0,11.06,8.152198364,2.679498025,8.581261436,15.69283167,1.522738131,15.76653726,11.06,0,11.06,4.632831667,1.522738131,4.876664913
16/05/2019 18:30,18.78389691,3.720177159,19.14874672,7.4655,0,7.4655,11.31839691,3.720177159,11.91410201,16.28991664,2.900445486,16.5461164,7.4655,0,7.4655,8.824416636,2.900445486,9.288859616
16/05/2019 19:00,17.2175212,3.898693483,17.65340894,5.356,0,5.356,11.8615212,3.898693483,12.48581179,17.07697557,3.852498367,17.50613716,5.356,0,5.356,11.72097557,3.852498367,12.33786902
16/05/2019 19:30,16.60477696,4.297307025,17.15183564,3.5305,0,3.5305,13.07427696,4.297307025,13.7623968,17.61715629,4.630060017,18.21542345,3.5305,0,3.5305,14.08665629,4.630060017,14.82805925
16/05/2019 20:00,15.67767036,4.339672234,16.26720944,2.4745,0,2.4745,13.20317036,4.339672234,13.89807406,18.24585886,5.183794975,18.96794918,2.4745,0,2.4745,15.77135886,5.183794975,16.60143038
16/05/2019 20:30,14.72184183,4.19445022,15.30771176,1.9605,0,1.9605,12.76134183,4.19445022,13.4329914,18.55531045,5.454450423,19.34038715,1.9605,0,1.9605,16.59481045,5.454450423,17.46822153
16/05/2019 21:00,14.07501134,4.126632667,14.66748245,1.52,0,1.52,12.55501134,4.126632667,13.21580141,18.78755461,5.675570734,19.62611299,1.52,0,1.52,17.26755461,5.675570734,18.17637327
