Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2019 21:30,13.8215087,4.031477752,14.39746212,1.556,0,1.556,12.2655087,4.031477752,12.91106179,18.55184206,5.58626314,19.37465302,1.556,0,1.556,16.99584206,5.58626314,17.89036007
16/05/2019 22:00,13.61953209,3.955230726,14.18222494,1.586,0,1.586,12.03353209,3.955230726,12.66687588,17.56745003,5.252848602,18.3359679,1.586,0,1.586,15.98145003,5.252848602,16.82257898
16/05/2019 22:30,12.82101946,3.70181113,13.34473475,1.5585,0,1.5585,11.26251946,3.70181113,11.85528364,16.56026905,4.930843037,17.27876512,1.5585,0,1.5585,15.00176905,4.930843037,15.79133584
16/05/2019 23:00,12.84052296,3.713973592,13.36684816,1.541,0,1.541,11.29952296,3.713973592,11.89423469,15.45203792,4.572337052,16.11433344,1.541,0,1.541,13.91103792,4.572337052,14.64319781
16/05/2019 23:30,12.5161857,3.624131979,13.03031991,1.49,0,1.49,11.0261857,3.624131979,11.60651126,14.45109793,4.260106876,15.06594644,1.49,0,1.49,12.96109793,4.260106876,13.64326098
17/05/2019 00:00,11.30268984,3.221166627,11.75273211,1.5025,0,1.5025,9.800189836,3.221166627,10.3159893,13.59538637,3.974739535,14.16450087,1.5025,0,1.5025,12.09288637,3.974739535,12.72935407
17/05/2019 00:30,11.03163482,3.125830154,11.46594004,1.5215,0,1.5215,9.510134823,3.125830154,10.01066823,13.72776615,4.012005666,14.30201919,1.5215,0,1.5215,12.20626615,4.012005666,12.84870121
17/05/2019 01:00,11.23298017,3.200061929,11.67990752,1.497,0,1.497,9.735980167,3.200061929,10.24840018,13.83784966,4.056241129,14.42009623,1.497,0,1.497,12.34084966,4.056241129,12.99036807
17/05/2019 01:30,11.83397331,3.410910529,12.3157312,1.4565,0,1.4565,10.37747331,3.410910529,10.92365612,14.97829628,4.444399509,15.62376543,1.4565,0,1.4565,13.52179628,4.444399509,14.23346976
17/05/2019 02:00,11.84640679,3.41598327,12.32908332,1.4535,0,1.4535,10.39290679,3.41598327,10.93990189,15.24564392,4.533258483,15.90534787,1.4535,0,1.4535,13.79214392,4.533258483,14.51804623
17/05/2019 02:30,11.86068706,3.425114202,12.34533535,1.44,0,1.44,10.42068706,3.425114202,10.96914428,15.75425519,4.704868157,16.44178643,1.44,0,1.44,14.31425519,4.704868157,15.06763704
17/05/2019 03:00,11.65083019,3.351371665,12.12326425,1.4545,0,1.4545,10.19633019,3.351371665,10.73297915,14.69181012,4.350893431,15.32251801,1.4545,0,1.4545,13.23731012,4.350893431,13.93401065
17/05/2019 03:30,11.96949349,3.416997818,12.44767643,1.5735,0,1.5735,10.39599349,3.416997818,10.94315104,14.26691986,4.172125349,14.86444188,1.5735,0,1.5735,12.69341986,4.172125349,13.36149459
17/05/2019 04:00,12.00934028,3.42105601,12.48710848,1.601,0,1.601,10.40834028,3.42105601,10.95614766,14.01146315,4.079121975,14.59316058,1.601,0,1.601,12.41046315,4.079121975,13.06364542
17/05/2019 04:30,11.95335528,3.390328979,12.42485546,1.6385,0,1.6385,10.31485528,3.390328979,10.8577424,13.85247853,4.014540603,14.42247196,1.6385,0,1.6385,12.21397853,4.014540603,12.8568195
17/05/2019 05:00,11.69177196,3.298598725,12.14818032,1.656,0,1.656,10.03577196,3.298598725,10.56397048,13.4234687,3.867779919,13.96958243,1.656,0,1.656,11.7674687,3.867779919,12.38680915
17/05/2019 05:30,12.03599271,3.397276516,12.50626276,1.7,0,1.7,10.33599271,3.397276516,10.87999233,13.99320159,4.040579966,14.56488851,1.7,0,1.7,12.29320159,4.040579966,12.94021221
17/05/2019 06:00,12.11316962,3.393226112,12.5794619,1.7895,0,1.7895,10.32366962,3.393226112,10.86702065,14.05337971,4.030942327,14.62005394,1.7895,0,1.7895,12.26387971,4.030942327,12.90934706
17/05/2019 06:30,13.26603657,3.563276403,13.73625367,2.425,0,2.425,10.84103657,3.563276403,11.41161744,15.08741748,4.161935358,15.65093838,2.425,0,2.425,12.66241748,4.161935358,13.3288605
17/05/2019 07:00,13.71814118,3.221314977,14.09128339,3.9175,0,3.9175,9.800641183,3.221314977,10.3164644,16.34728861,4.085473947,16.85007247,3.9175,0,3.9175,12.42978861,4.085473947,13.08398801
17/05/2019 07:30,15.03137507,2.616777441,15.25744935,7.07,0,7.07,7.96137507,2.616777441,8.380394811,17.19189143,3.326904826,17.5108374,7.07,0,7.07,10.12189143,3.326904826,10.65462255
17/05/2019 08:00,15.67437048,2.413484814,15.859092,8.3315,0,8.3315,7.342870483,2.413484814,7.729337351,16.16992224,2.5763648,16.37388289,8.3315,0,8.3315,7.83842224,2.5763648,8.250970778
17/05/2019 08:30,15.79538454,1.797371079,15.89731787,10.327,0,10.327,5.468384538,1.797371079,5.75619425,15.81998876,1.805458096,15.92267953,10.327,0,10.327,5.492988761,1.805458096,5.782093433
17/05/2019 09:00,16.84687296,0.881817698,16.86993571,14.164,0,14.164,2.682872959,0.881817698,2.824076799,16.77271507,0.85744318,16.79461758,14.164,0,14.164,2.608715074,0.85744318,2.746015867
17/05/2019 09:30,17.88705581,0.844900837,17.90699928,15.3165,0,15.3165,2.570555812,0.844900837,2.705848223,18.69764937,1.111330056,18.73064725,15.3165,0,15.3165,3.381149372,1.111330056,3.559104602
17/05/2019 10:00,18.96403264,0.869544527,18.98395748,16.3185,0,16.3185,2.645532637,0.869544527,2.784771197,21.66011213,1.755703003,21.73115161,16.3185,0,16.3185,5.341612128,1.755703003,5.622749608
17/05/2019 10:30,21.42900112,1.062143053,21.45530789,18.1975,0,18.1975,3.231501117,1.062143053,3.401580124,25.67690879,2.458362786,25.79432482,18.1975,0,18.1975,7.479408793,2.458362786,7.873061887
17/05/2019 11:00,18.33146588,0.846679041,18.35100833,15.7555,0,15.7555,2.575965881,0.846679041,2.711543033,21.50737174,1.890548817,21.59030371,15.7555,0,15.7555,5.751871744,1.890548817,6.054601836
17/05/2019 11:30,18.57942015,0.846170982,18.59867894,16.005,0,16.005,2.574420147,0.846170982,2.709915944,22.14817415,2.019163699,22.24002339,16.005,0,16.005,6.143174151,2.019163699,6.466499107
17/05/2019 12:00,19.53780397,0.918771984,19.55939483,16.7425,0,16.7425,2.795303971,0.918771984,2.942425232,22.88382714,2.018556614,22.97268193,16.7425,0,16.7425,6.141327136,2.018556614,6.46455488
17/05/2019 12:30,19.71318691,2.312189772,19.84832385,12.6785,0,12.6785,7.034686908,2.312189772,7.404933587,16.2648162,1.178765132,16.30747477,12.6785,0,12.6785,3.586316203,1.178765132,3.775069687
17/05/2019 13:00,20.42272887,4.010678679,20.81281812,8.2205,0,8.2205,12.20222887,4.010678679,12.84445145,12.73394913,1.483498988,12.82007136,8.2205,0,8.2205,4.51344913,1.483498988,4.750999084
17/05/2019 13:30,19.26600417,4.267471449,19.73297314,6.2825,0,6.2825,12.98350417,4.267471449,13.66684649,13.54869095,2.38828147,13.75757663,6.2825,0,6.2825,7.266190948,2.38828147,7.648622051
17/05/2019 14:00,18.74323185,4.321779163,19.23503354,5.5945,0,5.5945,13.14873185,4.321779163,13.84077037,14.44977685,2.910588749,14.73999925,5.5945,0,5.5945,8.855276853,2.910588749,9.321344056
17/05/2019 14:30,18.50467209,4.418885673,19.02496885,5.0605,0,5.0605,13.44417209,4.418885673,14.15176009,15.18072903,3.326358423,15.54088782,5.0605,0,5.0605,10.12022903,3.326358423,10.65287266
17/05/2019 15:00,17.90781083,4.631261206,18.49698,3.8175,0,3.8175,14.09031083,4.631261206,14.83190614,15.21729822,3.746932477,15.67181126,3.8175,0,3.8175,11.39979822,3.746932477,11.9997876
17/05/2019 15:30,17.47331083,4.631261206,18.07664714,3.383,0,3.383,14.09031083,4.631261206,14.83190614,15.78038759,4.074824248,16.29800065,3.383,0,3.383,12.39738759,4.074824248,13.04988168
17/05/2019 16:00,17.13766702,4.564326725,17.73507005,3.251,0,3.251,13.88666702,4.564326725,14.61754424,16.73492201,4.431950839,17.31183996,3.251,0,3.251,13.48392201,4.431950839,14.19360211
17/05/2019 16:30,17.12147312,4.611100478,17.73152812,3.0925,0,3.0925,14.02897312,4.611100478,14.76734013,17.81747833,4.839866325,18.46312108,3.0925,0,3.0925,14.72497833,4.839866325,15.49997718
17/05/2019 17:00,17.86104646,4.714988759,18.47290177,3.516,0,3.516,14.34504646,4.714988759,15.1000489,18.90768171,5.059001131,19.57278519,3.516,0,3.516,15.39168171,5.059001131,16.20177022
17/05/2019 17:30,18.05255549,4.912530874,18.70902775,3.1065,0,3.1065,14.94605549,4.912530874,15.73268999,19.74146926,5.467649986,20.48464803,3.1065,0,3.1065,16.63496926,5.467649986,17.51049396
17/05/2019 18:00,17.45835772,4.784443413,18.10207594,2.902,0,2.902,14.55635772,4.784443413,15.32248181,20.24650696,5.700863749,21.03380354,2.902,0,2.902,17.34450696,5.700863749,18.25737574
17/05/2019 18:30,16.30546216,4.200406086,16.83779996,3.526,0,3.526,12.77946216,4.200406086,13.45206543,20.57160338,5.602618894,21.32088657,3.526,0,3.526,17.04560338,5.602618894,17.9427404
17/05/2019 19:00,16.94189932,4.488477049,17.52639093,3.286,0,3.286,13.65589932,4.488477049,14.37463087,20.54216251,5.671826333,21.31079667,3.286,0,3.286,17.25616251,5.671826333,18.16438159
17/05/2019 19:30,16.68533348,4.871043707,17.38181291,1.8655,0,1.8655,14.81983348,4.871043707,15.59982472,20.16764139,6.015622967,21.04569978,1.8655,0,1.8655,18.30214139,6.015622967,19.26541199
17/05/2019 20:00,17.10895534,5.108722368,17.85540246,1.566,0,1.566,15.54295534,5.108722368,16.36100562,19.58726206,5.923302394,20.46329265,1.566,0,1.566,18.02126206,5.923302394,18.96974953
17/05/2019 20:30,16.43253436,4.8955967,17.14628393,1.538,0,1.538,14.89453436,4.8955967,15.67845723,18.9582731,5.725766877,19.80405326,1.538,0,1.538,17.4202731,5.725766877,18.33712958
17/05/2019 21:00,15.85342356,4.711332839,16.53867273,1.5195,0,1.5195,14.33392356,4.711332839,15.08834059,18.43070514,5.558444329,19.25064143,1.5195,0,1.5195,16.91120514,5.558444329,17.80126857
17/05/2019 21:30,15.80385478,4.682550372,16.48296405,1.5575,0,1.5575,14.24635478,4.682550372,14.99616292,18.08534021,5.43243837,18.88361505,1.5575,0,1.5575,16.52784021,5.43243837,17.39772654
17/05/2019 22:00,15.28699714,4.496068934,15.93445692,1.608,0,1.608,13.67899714,4.496068934,14.39894436,17.32852504,5.167086706,18.08249333,1.608,0,1.608,15.72052504,5.167086706,16.5479211
17/05/2019 22:30,15.55162066,4.576965823,16.21115422,1.6265,0,1.6265,13.92512066,4.576965823,14.65802174,16.66303507,4.942270074,17.38052851,1.6265,0,1.6265,15.03653507,4.942270074,15.82793165
17/05/2019 23:00,14.84171399,4.370089855,15.47172128,1.546,0,1.546,13.29571399,4.370089855,13.99548841,15.89979728,4.717865016,16.58498731,1.546,0,1.546,14.35379728,4.717865016,15.1092603
17/05/2019 23:30,14.4345935,4.239233979,15.04422129,1.537,0,1.537,12.8975935,4.239233979,13.57641421,15.05996685,4.444784258,15.70218802,1.537,0,1.537,13.52296685,4.444784258,14.23470195
18/05/2019 00:00,12.42941646,3.58262929,12.93544071,1.5295,0,1.5295,10.89991646,3.58262929,11.47359628,13.90199739,4.066643234,14.4845821,1.5295,0,1.5295,12.37249739,4.066643234,13.02368147
18/05/2019 00:30,12.3579648,3.541230981,12.85533395,1.584,0,1.584,10.7739648,3.541230981,11.34101558,13.85887541,4.034556442,14.43419805,1.584,0,1.584,12.27487541,4.034556442,12.92092149
18/05/2019 01:00,12.37002641,3.555055963,12.87074109,1.554,0,1.554,10.81602641,3.555055963,11.38529096,14.37125926,4.212829391,14.97601497,1.554,0,1.554,12.81725926,4.212829391,13.49185185
18/05/2019 01:30,12.02699757,3.444608625,12.51055551,1.547,0,1.547,10.47999757,3.444608625,11.03157639,15.10733004,4.457064946,15.7510904,1.547,0,1.547,13.56033004,4.457064946,14.27403162
18/05/2019 02:00,11.86691278,3.392648665,12.34235325,1.545,0,1.545,10.32191278,3.392648665,10.86517134,15.64185412,4.633411882,16.31367849,1.545,0,1.545,14.09685412,4.633411882,14.83879381
18/05/2019 02:30,11.89103983,3.405837789,12.36917779,1.529,0,1.529,10.36203983,3.405837789,10.90741035,15.59595468,4.623584411,16.26687847,1.529,0,1.529,14.06695468,4.623584411,14.80732071
18/05/2019 03:00,12.09076262,3.490054147,12.58439584,1.4725,0,1.4725,10.61826262,3.490054147,11.17711854,14.74687746,4.363076877,15.37877871,1.4725,0,1.4725,13.27437746,4.363076877,13.97302891
18/05/2019 03:30,11.90018706,3.425114202,12.38328952,1.4795,0,1.4795,10.42068706,3.425114202,10.96914428,14.22363274,4.188793867,14.82760002,1.4795,0,1.4795,12.74413274,4.188793867,13.41487657
18/05/2019 04:00,11.52766493,3.308259727,11.99298299,1.4625,0,1.4625,10.06516493,3.308259727,10.59491045,13.81801061,4.061059948,14.40241733,1.4625,0,1.4625,12.35551061,4.061059948,13.00580064
18/05/2019 04:30,10.5399299,2.987551134,10.95516244,1.4505,0,1.4505,9.089429901,2.987551134,9.567820948,13.66451769,4.014553474,14.24203929,1.4505,0,1.4505,12.21401769,4.014553474,12.85686072
18/05/2019 05:00,10.53683224,2.989326795,10.95266672,1.442,0,1.442,9.094832237,2.989326795,9.573507617,13.11964582,3.838256565,13.66957643,1.442,0,1.442,11.67764582,3.838256565,12.29225875
18/05/2019 05:30,10.52972873,2.986663303,10.94510598,1.443,0,1.443,9.086728733,2.986663303,9.564977614,13.11370104,3.835973927,13.66322988,1.443,0,1.443,11.67070104,3.835973927,12.28494846
18/05/2019 06:00,10.5434299,2.987551134,10.95852982,1.454,0,1.454,9.089429901,2.987551134,9.567820948,13.12817343,3.837115246,13.67744095,1.454,0,1.454,11.67417343,3.837115246,12.28860361
18/05/2019 06:30,11.12685702,3.15745686,11.56617832,1.5205,0,1.5205,9.606357018,3.15745686,10.11195476,13.75505782,4.021304689,14.33082367,1.5205,0,1.5205,12.23455782,4.021304689,12.87848191
18/05/2019 07:00,11.53817398,3.166599853,11.96481564,1.904,0,1.904,9.634173979,3.166599853,10.14123577,14.46677538,4.129184586,15.04452576,1.904,0,1.904,12.56277538,4.129184586,13.22397409
18/05/2019 07:30,12.82221585,3.211807679,13.21835572,3.0505,0,3.0505,9.771715848,3.211807679,10.28601668,14.83930588,3.874793113,15.33685172,3.0505,0,3.0505,11.78880588,3.874793113,12.40926935
18/05/2019 08:00,13.94090206,3.344492922,14.33647039,3.7655,0,3.7655,10.17540206,3.344492922,10.71094954,15.37697165,3.816506167,15.84351528,3.7655,0,3.7655,11.61147165,3.816506167,12.22260173
18/05/2019 08:30,13.95268548,2.979911061,14.26735091,4.8865,0,4.8865,9.066185476,2.979911061,9.543353132,15.85327267,3.604603863,16.25790342,4.8865,0,4.8865,10.96677267,3.604603863,11.54397123
18/05/2019 09:00,15.2455744,2.734676209,15.48889902,6.9255,0,6.9255,8.320074401,2.734676209,8.757973054,15.86370794,2.937846879,16.13344891,6.9255,0,6.9255,8.93820794,2.937846879,9.408639936
18/05/2019 09:30,15.65204247,2.466459484,15.845184,8.148,0,8.148,7.50404247,2.466459484,7.898992074,15.09797759,2.284347164,15.26981235,8.148,0,8.148,6.949977586,2.284347164,7.31576588
18/05/2019 10:00,16.49431357,1.892337459,16.60250949,10.737,0,10.737,5.757313571,1.892337459,6.060330075,15.13600524,1.445883101,15.20490817,10.737,0,10.737,4.399005241,1.445883101,4.630531833
18/05/2019 10:30,17.3510115,1.407757804,17.40802637,13.068,0,13.068,4.283011504,1.407757804,4.508433163,15.7420239,0.878909154,15.76654045,13.068,0,13.068,2.674023903,0.878909154,2.814762003
18/05/2019 11:00,18.50268099,1.531727419,18.56597406,13.8425,0,13.8425,4.660180992,1.531727419,4.905453675,17.58151956,1.228956299,17.62441953,13.8425,0,13.8425,3.739019561,1.228956299,3.935810064
18/05/2019 11:30,18.06772685,1.785650964,18.15575124,12.635,0,12.635,5.432726851,1.785650964,5.718659843,17.0483807,1.450608086,17.10998388,12.635,0,12.635,4.4133807,1.450608086,4.645663894
18/05/2019 12:00,17.3551208,2.630662942,17.55336451,9.3515,0,9.3515,8.003620803,2.630662942,8.424864003,9.3515,0,9.3515,9.3515,0,9.3515,0,0,0
18/05/2019 12:30,18.21821575,3.0029289,18.46404526,9.082,0,9.082,9.136215754,3.0029289,9.617069215,11.64869148,0.843630691,11.67920057,9.082,0,9.082,2.566691477,0.843630691,2.701780502
18/05/2019 13:00,18.9776848,3.520924877,19.30153964,8.2655,0,8.2655,10.7121848,3.520924877,11.275984,11.50306394,1.064135805,11.55218009,8.2655,0,8.2655,3.237563936,1.064135805,3.407962038
18/05/2019 13:30,19.8510254,2.949619508,20.0689677,10.877,0,10.877,8.974025399,2.949619508,9.446342526,13.75664241,0.946492688,13.78916454,10.877,0,10.877,2.879642409,0.946492688,3.031202536
18/05/2019 14:00,19.88790467,2.002476577,19.98846329,13.7955,0,13.7955,6.092404668,2.002476577,6.413057545,20.51555548,2.208775422,20.63411509,13.7955,0,13.7955,6.720055479,2.208775422,7.07374261
18/05/2019 14:30,20.06210031,3.773655182,20.41392521,8.581,0,8.581,11.48110031,3.773655182,12.08536875,12.30440261,1.223823256,12.36511492,8.581,0,8.581,3.723402611,1.223823256,3.91937117
18/05/2019 15:00,21.71260913,3.909897643,22.06183798,9.817,0,9.817,11.89560913,3.909897643,12.52169382,12.79471837,0.978728697,12.83209757,9.817,0,9.817,2.977718366,0.978728697,3.134440385
18/05/2019 15:30,22.43819044,3.599482231,22.72506684,11.487,0,11.487,10.95119044,3.599482231,11.52756889,17.69498918,2.040467369,17.81224717,11.487,0,11.487,6.207989181,2.040467369,6.534725454
18/05/2019 16:00,21.76967596,3.391420434,22.03226098,11.4515,0,11.4515,10.31817596,3.391420434,10.86123786,18.5869173,2.345298251,18.73429792,11.4515,0,11.4515,7.135417302,2.345298251,7.510965581
18/05/2019 16:30,21.54740911,3.025507313,21.75878061,12.3425,0,12.3425,9.204909106,3.025507313,9.689378006,19.42655974,2.328417835,19.56560126,12.3425,0,12.3425,7.084059735,2.328417835,7.456904984
18/05/2019 17:00,20.95727459,2.31057517,21.08426228,13.9275,0,13.9275,7.029774587,2.31057517,7.399762723,20.59947844,2.192973264,20.71587903,13.9275,0,13.9275,6.671978443,2.192973264,7.023135203
18/05/2019 17:30,20.32839621,2.560579408,20.48902778,12.538,0,12.538,7.790396212,2.560579408,8.200417065,16.42854017,1.278758715,16.47823279,12.538,0,12.538,3.890540171,1.278758715,4.095305443
18/05/2019 18:00,19.47068979,2.894290269,19.68463048,10.665,0,10.665,8.805689789,2.894290269,9.269147146,13.84886095,1.046484486,13.88834329,10.665,0,10.665,3.183860947,1.046484486,3.351432576
18/05/2019 18:30,18.53429708,3.177158205,18.80464045,8.868,0,8.868,9.666297078,3.177158205,10.17504956,14.5300747,1.861033955,14.6487719,8.868,0,8.868,5.662074696,1.861033955,5.960078628
18/05/2019 19:00,17.29016647,3.053365713,17.55770198,8.0005,0,8.0005,9.289666475,3.053365713,9.778596289,15.47127776,2.455525903,15.66493035,8.0005,0,8.0005,7.470777759,2.455525903,7.863976588
18/05/2019 19:30,15.90365072,3.3373436,16.25004518,5.75,0,5.75,10.15365072,3.3373436,10.68805339,15.99484919,3.36731909,16.34545927,5.75,0,5.75,10.24484919,3.36731909,10.78405178
18/05/2019 20:00,14.83229175,3.555964886,15.25259863,4.0135,0,4.0135,10.81879175,3.555964886,11.38820184,16.17143028,3.996118435,16.6578546,4.0135,0,4.0135,12.15793028,3.996118435,12.79782135
18/05/2019 20:30,15.11740214,4.097508231,15.66286759,2.651,0,2.651,12.46640214,4.097508231,13.12252857,15.92102821,4.361647348,16.50766812,2.651,0,2.651,13.27002821,4.361647348,13.96845075
18/05/2019 21:00,14.60418329,4.195712848,15.19493916,1.839,0,1.839,12.76518329,4.195712848,13.43703504,15.8757607,4.613660131,16.53256295,1.839,0,1.839,14.0367607,4.613660131,14.77553758
18/05/2019 21:30,14.48924448,4.228601371,15.09368329,1.624,0,1.624,12.86524448,4.228601371,13.54236261,16.22511293,4.799153738,16.91999309,1.624,0,1.624,14.60111293,4.799153738,15.36959256
18/05/2019 22:00,14.15606091,4.129935802,14.74620054,1.591,0,1.591,12.56506091,4.129935802,13.22637991,15.85146828,4.687189256,16.52993617,1.591,0,1.591,14.26046828,4.687189256,15.01101924
18/05/2019 22:30,13.52329259,3.933458857,14.08373321,1.556,0,1.556,11.96729259,3.933458857,12.5971501,14.9542756,4.403800227,15.58922112,1.556,0,1.556,13.3982756,4.403800227,14.103448
18/05/2019 23:00,12.81415599,3.689694693,13.33478311,1.5885,0,1.5885,11.22565599,3.689694693,11.81647998,14.20410727,4.146549588,14.79697729,1.5885,0,1.5885,12.61560727,4.146549588,13.2795866
18/05/2019 23:30,12.1924522,3.47401094,12.6777223,1.623,0,1.623,10.5694522,3.47401094,11.12573916,13.67143968,3.960130616,14.23344293,1.623,0,1.623,12.04843968,3.960130616,12.68256809
19/05/2019 00:00,11.67446213,3.280747947,12.12668021,1.693,0,1.693,9.981462125,3.280747947,10.50680224,12.93971131,3.696615242,13.45738061,1.693,0,1.693,11.24671131,3.696615242,11.83864348
19/05/2019 00:30,11.4882676,3.227765867,11.93309536,1.668,0,1.668,9.820267596,3.227765867,10.33712379,12.65037991,3.609733715,13.15531412,1.668,0,1.668,10.98237991,3.609733715,11.56039991
19/05/2019 01:00,11.28007084,3.190724236,11.72265838,1.5725,0,1.5725,9.707570844,3.190724236,10.21849563,12.65571874,3.642877835,13.16957766,1.5725,0,1.5725,11.08321874,3.642877835,11.66654605
19/05/2019 01:30,11.3631166,3.207502164,11.8071372,1.6045,0,1.6045,9.758616598,3.207502164,10.272228,14.2779869,4.165573702,14.87322811,1.6045,0,1.6045,12.6734869,4.165573702,13.34051253
19/05/2019 02:00,11.43851061,3.208453381,11.87997046,1.677,0,1.677,9.761510613,3.208453381,10.27527433,14.67102204,4.270928505,15.28004312,1.677,0,1.677,12.99402204,4.270928505,13.67791793
19/05/2019 02:30,11.22882528,3.136081963,11.65853881,1.6875,0,1.6875,9.541325282,3.136081963,10.0435003,14.70467053,4.278537048,15.31447729,1.6875,0,1.6875,13.01717053,4.278537048,13.70228477
19/05/2019 03:00,10.94786991,3.061978365,11.36800629,1.632,0,1.632,9.31586991,3.061978365,9.806178852,13.95189044,4.049352164,14.52764605,1.632,0,1.632,12.31989044,4.049352164,12.96830572
19/05/2019 03:30,10.71363753,2.994850428,11.12434979,1.602,0,1.602,9.111637529,2.994850428,9.591197399,13.27270104,3.835973927,13.81590709,1.602,0,1.602,11.67070104,3.835973927,12.28494846
19/05/2019 04:00,10.66376325,2.997521222,11.07704744,1.544,0,1.544,9.119763246,2.997521222,9.599750785,12.90075033,3.73278332,13.42993039,1.544,0,1.544,11.35675033,3.73278332,11.95447403
19/05/2019 04:30,10.64713753,2.994850428,11.06031946,1.5355,0,1.5355,9.111637529,2.994850428,9.591197399,12.55476428,3.621857021,13.06674996,1.5355,0,1.5355,11.01926428,3.621857021,11.59922556
19/05/2019 05:00,10.59905467,2.996630957,11.01452482,1.482,0,1.482,9.117054674,2.996630957,9.596899656,12.51438245,3.626168755,13.02915454,1.482,0,1.482,11.03238245,3.626168755,11.61303416
19/05/2019 05:30,10.57213753,2.994850428,10.98814002,1.4605,0,1.4605,9.111637529,2.994850428,9.591197399,12.6130061,3.665651489,13.13487433,1.4605,0,1.4605,11.1525061,3.665651489,11.73948011
19/05/2019 06:00,10.66148802,3.023232462,11.08184377,1.4635,0,1.4635,9.197988021,3.023232462,9.682092654,12.59610276,3.659109576,13.11681698,1.4635,0,1.4635,11.13260276,3.659109576,11.71852922
19/05/2019 06:30,11.25662388,3.205532452,11.70414539,1.504,0,1.504,9.752623876,3.205532452,10.26591987,13.15039431,3.827984692,13.69621617,1.504,0,1.504,11.64639431,3.827984692,12.25936243
19/05/2019 07:00,11.76015093,3.253857908,12.20199743,1.8605,0,1.8605,9.899650931,3.253857908,10.42068519,13.4756428,3.817712819,14.00599444,1.8605,0,1.8605,11.6151428,3.817712819,12.22646611
19/05/2019 07:30,12.37684908,3.159426357,12.77373744,2.7645,0,2.7645,9.612349082,3.159426357,10.11826219,13.83739273,3.63948384,14.30801455,2.7645,0,2.7645,11.07289273,3.63948384,11.65567656
19/05/2019 08:00,13.00026127,2.740325261,13.28593902,4.663,0,4.663,8.337261273,2.740325261,8.776064497,14.32022539,3.174176487,14.66779641,4.663,0,4.663,9.657225393,3.174176487,10.16550041
19/05/2019 08:30,14.10670764,2.063875744,14.25688548,7.8275,0,7.8275,6.279207638,2.063875744,6.60969225,14.67913178,2.252022459,14.85087589,7.8275,0,7.8275,6.851631776,2.252022459,7.212243974
19/05/2019 09:00,15.87202389,1.532333152,15.94582037,11.21,0,11.21,4.662023894,1.532333152,4.907393572,14.61148711,1.118014748,14.65419778,11.21,0,11.21,3.401487112,1.118014748,3.58051275
19/05/2019 09:30,16.14360459,1.378371173,16.20234169,11.95,0,11.95,4.193604592,1.378371173,4.414320623,14.68032489,0.897414393,14.70772897,11.95,0,11.95,2.73032489,0.897414393,2.8740262
19/05/2019 10:00,17.21775573,1.501020021,17.2830603,12.651,0,12.651,4.56675573,1.501020021,4.807111295,15.22542015,0.846170982,15.2489155,12.651,0,12.651,2.574420147,0.846170982,2.709915944
19/05/2019 10:30,22.65633429,1.378939696,22.69825892,18.461,0,18.461,4.195334287,1.378939696,4.416141355,24.56043402,2.004787014,24.64212025,18.461,0,18.461,6.099434023,2.004787014,6.420456866
19/05/2019 11:00,26.41135517,1.738033944,26.46848019,21.1235,0,21.1235,5.287855169,1.738033944,5.566163335,30.65716934,3.133565576,30.81689902,21.1235,0,21.1235,9.53366934,3.133565576,10.03544141
19/05/2019 11:30,21.5603026,1.245319192,21.59623736,17.7715,0,17.7715,3.788802598,1.245319192,3.988213261,25.27470856,2.46618539,25.39474282,17.7715,0,17.7715,7.503208557,2.46618539,7.89811427
19/05/2019 12:00,23.61399006,1.387208,23.65470086,19.3935,0,19.3935,4.220490065,1.387208,4.442621121,29.4826424,3.316140741,29.66855224,19.3935,0,19.3935,10.0891424,3.316140741,10.62014989
19/05/2019 12:30,21.04123606,1.060576856,21.06794813,17.8145,0,17.8145,3.226736064,1.060576856,3.396564278,26.36577206,2.810667205,26.51516144,17.8145,0,17.8145,8.551272059,2.810667205,9.001339009
19/05/2019 13:00,25.56197666,1.37964386,25.599181,21.3645,0,21.3645,4.197476661,1.37964386,4.418396485,34.08469048,4.180924427,34.34015513,21.3645,0,21.3645,12.72019048,4.180924427,13.38967419
19/05/2019 13:30,25.05801066,1.426492519,25.09858121,20.718,0,20.718,4.340010655,1.426492519,4.568432269,34.7788629,4.62158214,35.08458816,20.718,0,20.718,14.0608629,4.62158214,14.80090832
19/05/2019 14:00,24.97718658,1.428193762,25.01798527,20.632,0,20.632,4.345186577,1.428193762,4.573880608,35.10358423,4.756579713,35.42437969,20.632,0,20.632,14.47158423,4.756579713,15.23324656
19/05/2019 14:30,25.60217515,1.521536292,25.64734772,20.973,0,20.973,4.629175152,1.521536292,4.872815949,35.82089331,4.880266527,36.15181045,20.973,0,20.973,14.84789331,4.880266527,15.62936138
19/05/2019 15:00,31.17067163,2.56527151,31.27605134,23.366,0,23.366,7.804671627,2.56527151,8.215443818,41.67296519,6.017208472,42.10514013,23.366,0,23.366,18.30696519,6.017208472,19.27048967
19/05/2019 15:30,33.76604595,2.924481929,33.89245423,24.8685,0,24.8685,8.897545951,2.924481929,9.365837843,44.92453819,6.592100967,45.40561559,24.8685,0,24.8685,20.05603819,6.592100967,21.11161915
19/05/2019 16:00,31.45110847,2.537641287,31.55331753,23.7305,0,23.7305,7.720608473,2.537641287,8.126956287,41.72204691,5.913535496,42.13904484,23.7305,0,23.7305,17.99154691,5.913535496,18.93847043
19/05/2019 16:30,27.56968295,1.769531013,27.62641232,22.186,0,22.186,5.383682949,1.769531013,5.667034683,38.20257047,5.264392134,38.56358665,22.186,0,22.186,16.01657047,5.264392134,16.85954787
19/05/2019 17:00,23.69893603,1.289242378,23.73397807,19.7765,0,19.7765,3.922436034,1.289242378,4.128880036,31.67869866,3.912063516,31.9193388,19.7765,0,19.7765,11.90219866,3.912063516,12.52863017
19/05/2019 17:30,21.03945852,1.139041133,21.07026885,17.574,0,17.574,3.465458521,1.139041133,3.647851075,25.81107717,2.707396338,25.95268193,17.574,0,17.574,8.237077168,2.707396338,8.670607545
19/05/2019 18:00,19.27985025,1.589631455,19.34527213,14.4435,0,14.4435,4.836350252,1.589631455,5.090895002,18.3148526,1.272452065,18.35900215,14.4435,0,14.4435,3.871352599,1.272452065,4.075107999
19/05/2019 18:30,18.10403827,2.271712771,18.24600999,11.1925,0,11.1925,6.911538269,2.271712771,7.275303441,14.9170174,1.22418967,14.96716568,11.1925,0,11.1925,3.724517403,1.22418967,3.920544634
19/05/2019 19:00,17.73172952,3.257334921,18.02843483,7.8215,0,7.8215,9.910229518,3.257334921,10.43182055,15.29497498,2.456412436,15.49097226,7.8215,0,7.8215,7.473474977,2.456412436,7.866815766
19/05/2019 19:30,16.16308126,3.711034599,16.58363572,4.8725,0,4.8725,11.29058126,3.711034599,11.88482238,16.57637607,3.846878033,17.01689496,4.8725,0,4.8725,11.70387607,3.846878033,12.31986955
19/05/2019 20:00,16.0367462,4.190145895,16.57511844,3.2885,0,3.2885,12.7482462,4.190145895,13.41920653,16.73355125,4.41917464,17.30724825,3.2885,0,3.2885,13.44505125,4.41917464,14.15268553
19/05/2019 20:30,15.33718558,4.202451623,15.90251116,2.5515,0,2.5515,12.78568558,4.202451623,13.4586164,16.85504677,4.701348472,17.49843648,2.5515,0,2.5515,14.30354677,4.701348472,15.05636502
19/05/2019 21:00,14.82340174,4.204987804,15.40828224,2.03,0,2.03,12.79340174,4.204987804,13.46673868,16.71965598,4.828256432,17.40284334,2.03,0,2.03,14.68965598,4.828256432,15.46279577
19/05/2019 21:30,14.22727869,4.087935817,14.80292803,1.79,0,1.79,12.43727869,4.087935817,13.09187231,17.32551429,5.106276614,18.06232284,1.79,0,1.79,15.53551429,5.106276614,16.35317294
19/05/2019 22:00,14.11078943,4.056714357,14.68234687,1.7685,0,1.7685,12.34228943,4.056714357,12.99188361,16.45323576,4.826639234,17.14658605,1.7685,0,1.7685,14.68473576,4.826639234,15.45761659
19/05/2019 22:30,13.32590998,3.805639324,13.8586712,1.7475,0,1.7475,11.57840998,3.805639324,12.18779998,15.64159014,4.566766584,16.29462178,1.7475,0,1.7475,13.89409014,4.566766584,14.62535804
19/05/2019 23:00,12.37138917,3.503736132,12.85797172,1.7115,0,1.7115,10.65988917,3.503736132,11.22093597,14.76833044,4.29157263,15.37924509,1.7115,0,1.7115,13.05683044,4.29157263,13.74403204
19/05/2019 23:30,12.09756042,3.393354559,12.56446669,1.7735,0,1.7735,10.32406042,3.393354559,10.86743202,13.70870948,3.922913647,14.25896094,1.7735,0,1.7735,11.93520948,3.922913647,12.5633784
20/05/2019 00:00,11.27527544,3.120946111,11.69923676,1.78,0,1.78,9.495275438,3.120946111,9.995026777,12.89675907,3.653902007,13.40437967,1.78,0,1.78,11.11675907,3.653902007,11.70185165
20/05/2019 00:30,11.57628244,3.197038783,12.00963663,1.8495,0,1.8495,9.72678244,3.197038783,10.23871836,12.61001754,3.53681108,13.09662457,1.8495,0,1.8495,10.76051754,3.53681108,11.32686057
20/05/2019 01:00,11.56107047,3.198941216,11.99548145,1.8285,0,1.8285,9.732570469,3.198941216,10.24481102,12.2481965,3.424788621,12.71799885,1.8285,0,1.8285,10.4196965,3.424788621,10.96810158
20/05/2019 01:30,12.17348322,3.40318971,12.64022919,1.8195,0,1.8195,10.35398322,3.40318971,10.89892971,13.69469554,3.903188019,14.24006891,1.8195,0,1.8195,11.87519554,3.903188019,12.50020583
20/05/2019 02:00,12.09739801,3.402175649,12.56669557,1.7465,0,1.7465,10.35089801,3.402175649,10.89568211,14.03603636,4.039375261,14.60571358,1.7465,0,1.7465,12.28953636,4.039375261,12.93635406
20/05/2019 02:30,11.89063688,3.352458522,12.35419862,1.691,0,1.691,10.19963688,3.352458522,10.73645988,13.97687112,4.038170556,14.54853078,1.691,0,1.691,12.28587112,4.038170556,12.93249592
20/05/2019 03:00,11.4974332,3.229628062,11.94242302,1.6715,0,1.6715,9.825933203,3.229628062,10.34308758,13.80752212,3.988917572,14.37216513,1.6715,0,1.6715,12.13602212,3.988917572,12.77476013
20/05/2019 03:30,11.37742372,3.206288374,11.82057763,1.6225,0,1.6225,9.754923719,3.206288374,10.26834076,13.30709059,3.840539204,13.85021305,1.6225,0,1.6225,11.68459059,3.840539204,12.29956905
20/05/2019 04:00,12.92673469,3.724396735,13.45256856,1.5955,0,1.5955,11.33123469,3.724396735,11.92761547,13.80552221,4.013240224,14.37701431,1.5955,0,1.5955,12.21002221,4.013240224,12.85265496
20/05/2019 04:30,13.20623767,3.79292835,13.74012441,1.6665,0,1.6665,11.53973767,3.79292835,12.14709228,13.4203615,3.863307449,13.96535883,1.6665,0,1.6665,11.7538615,3.863307449,12.37248579
20/05/2019 05:00,13.00310907,3.719425185,13.52460607,1.687,0,1.687,11.31610907,3.719425185,11.91169376,13.43030414,3.859837412,13.97395485,1.687,0,1.687,11.74330414,3.859837412,12.36137278
20/05/2019 05:30,13.13700094,3.770006995,13.66725087,1.667,0,1.667,11.47000094,3.770006995,12.0736852,13.89056211,4.017690574,14.45992923,1.667,0,1.667,12.22356211,4.017690574,12.86690748
20/05/2019 06:00,12.16410765,3.453519276,12.64485312,1.657,0,1.657,10.50710765,3.453519276,11.06011332,14.33919708,4.1684366,14.93279735,1.657,0,1.657,12.68219708,4.1684366,13.34968114
20/05/2019 06:30,12.33449349,3.382485986,12.78987651,2.0435,0,2.0435,10.29099349,3.382485986,10.83262472,15.525406,4.431288211,16.14541875,2.0435,0,2.0435,13.481906,4.431288211,14.19148
20/05/2019 07:00,13.60912065,3.629698229,14.08484555,2.566,0,2.566,11.04312065,3.629698229,11.62433753,16.00751683,4.418012931,16.60600594,2.566,0,2.566,13.44151683,4.418012931,14.14896508
20/05/2019 07:30,14.62042302,3.442447674,15.02022687,4.147,0,4.147,10.47342302,3.442447674,11.02465581,17.00213106,4.225277251,17.51928733,4.147,0,4.147,12.85513106,4.225277251,13.53171691
20/05/2019 08:00,15.27892111,2.803320804,15.53396401,6.75,0,6.75,8.528921112,2.803320804,8.977811697,17.02104341,3.375928714,17.3526025,6.75,0,6.75,10.27104341,3.375928714,10.81162465
20/05/2019 08:30,16.82950849,3.389393285,17.16742098,6.5175,0,6.5175,10.31200849,3.389393285,10.85474578,15.0184508,2.794127405,15.27615829,6.5175,0,6.5175,8.500950795,2.794127405,8.948369258
20/05/2019 09:00,17.48414917,2.809147735,17.70838172,8.9375,0,8.9375,8.546649172,2.809147735,8.996472812,14.00917634,1.666979399,14.10800631,8.9375,0,8.9375,5.07167634,1.666979399,5.338606673
20/05/2019 09:30,17.0984892,1.568477001,17.17027819,12.3265,0,12.3265,4.771989201,1.568477001,5.023146528,16.60955758,1.407772947,16.66910998,12.3265,0,12.3265,4.283057577,1.407772947,4.50848166
20/05/2019 10:00,22.21168327,0.966555851,22.23270348,19.271,0,19.271,2.940683274,0.966555851,3.095456078,30.44615405,3.67309551,30.6669191,19.271,0,19.271,11.17515405,3.67309551,11.76332005
20/05/2019 10:30,26.09410417,1.403679709,26.13183095,21.8235,0,21.8235,4.270604166,1.403679709,4.495372807,36.43416278,4.802292622,36.74928886,21.8235,0,21.8235,14.61066278,4.802292622,15.37964503
20/05/2019 11:00,28.27458687,1.560456344,28.31761443,23.527,0,23.527,4.747586875,1.560456344,4.997459868,41.54097025,5.920905693,41.96080712,23.527,0,23.527,18.01397025,5.920905693,18.96207395
20/05/2019 11:30,25.98489124,1.360716447,26.02049427,21.845,0,21.845,4.139891237,1.360716447,4.357780249,39.03152023,5.648936022,39.4381801,21.845,0,21.845,17.18652023,5.648936022,18.09107392
20/05/2019 12:00,27.9502284,1.299692023,27.98043007,23.996,0,23.996,3.954228398,1.299692023,4.162345682,42.01815718,5.923596607,42.43364855,23.996,0,23.996,18.02215718,5.923596607,18.97069177
20/05/2019 12:30,21.97890499,1.069835533,22.004927,18.724,0,18.724,3.254904986,1.069835533,3.426215775,33.54416932,4.871154091,33.89600917,18.724,0,18.724,14.82016932,4.871154091,15.60017823
20/05/2019 13:00,22.80988932,1.860151316,22.8856115,17.1505,0,17.1505,5.659389325,1.860151316,5.957251921,30.93544541,4.530892448,31.26548847,17.1505,0,17.1505,13.78494541,4.530892448,14.51046886
20/05/2019 13:30,21.8156316,1.677482587,21.88003039,16.712,0,16.712,5.103631603,1.677482587,5.372243793,29.69726595,4.268050518,30.00239757,16.712,0,16.712,12.98526595,4.268050518,13.668701
20/05/2019 14:00,22.87742125,2.339547577,22.99673642,15.7595,0,15.7595,7.11792125,2.339547577,7.492548685,26.52637193,3.538899668,26.76139419,15.7595,0,15.7595,10.76687193,3.538899668,11.33354941
20/05/2019 14:30,22.38972205,3.445339776,22.65325628,11.9075,0,11.9075,10.48222205,3.445339776,11.03391795,21.1375713,3.033777726,21.35417354,11.9075,0,11.9075,9.230071301,3.033777726,9.715864527
20/05/2019 15:00,24.54515078,4.030209715,24.87382193,12.2835,0,12.2835,12.26165078,4.030209715,12.90700082,20.62328226,2.741153871,20.80465563,12.2835,0,12.2835,8.339782264,2.741153871,8.778718172
20/05/2019 15:30,25.36570622,3.817404977,25.65134758,13.7515,0,13.7515,11.61420622,3.817404977,12.22548023,22.22134146,2.78390226,22.39504695,13.7515,0,13.7515,8.469841457,2.78390226,8.915622586
20/05/2019 16:00,26.03880689,3.012819378,26.21252649,16.8725,0,16.8725,9.166306889,3.012819378,9.648744094,27.53380524,3.504201573,27.75589775,16.8725,0,16.8725,10.66130524,3.504201573,11.22242657
20/05/2019 16:30,26.79652457,2.8314573,26.94570243,18.182,0,18.182,8.614524571,2.8314573,9.067920601,28.64401513,3.43869808,28.84968366,18.182,0,18.182,10.46201513,3.43869808,11.0126475
20/05/2019 17:00,26.28606459,2.370490995,26.39273421,19.074,0,19.074,7.212064586,2.370490995,7.591646932,29.7833599,3.519996375,29.9906469,19.074,0,19.074,10.7093599,3.519996375,11.27301042
20/05/2019 17:30,24.4981454,2.580218016,24.6336488,16.648,0,16.648,7.8501454,2.580218016,8.263310948,23.53732077,2.264410232,23.6459938,16.648,0,16.648,6.889320768,2.264410232,7.251916598
20/05/2019 18:00,23.58940895,3.045392649,23.7851767,14.324,0,14.324,9.265408948,3.045392649,9.75306205,18.06806253,1.230613843,18.10992253,14.324,0,14.324,3.744062531,1.230613843,3.941118453
20/05/2019 18:30,22.12440381,3.92297752,22.4695126,10.189,0,10.189,11.93540381,3.92297752,12.56358295,14.51575509,1.422135625,14.58525336,10.189,0,10.189,4.326755088,1.422135625,4.55447904
20/05/2019 19:00,21.33037641,4.718877076,21.84611541,6.9735,0,6.9735,14.35687641,4.718877076,15.11250148,14.64546392,2.521652596,14.86096717,6.9735,0,6.9735,7.671963921,2.521652596,8.075751496
20/05/2019 19:30,19.66208119,4.772026868,20.23288603,5.1435,0,5.1435,14.51858119,4.772026868,15.28271705,15.78256701,3.496892219,16.16532327,5.1435,0,5.1435,10.63906701,3.496892219,11.1990179
20/05/2019 20:00,17.24020993,4.575187403,17.83696101,3.3205,0,3.3205,13.91970993,4.575187403,14.65232624,16.97088148,4.486663421,17.55394448,3.3205,0,3.3205,13.65038148,4.486663421,14.36882261
20/05/2019 20:30,16.39002024,4.686055941,17.04675582,2.133,0,2.133,14.25702024,4.686055941,15.00738973,17.13579384,4.931179867,17.83120762,2.133,0,2.133,15.00279384,4.931179867,15.79241456
20/05/2019 21:00,16.18032312,4.844909914,16.8901157,1.44,0,1.44,14.74032312,4.844909914,15.5161296,16.19344573,4.849223109,16.90392408,1.44,0,1.44,14.75344573,4.849223109,15.52994288
20/05/2019 21:30,14.99668407,4.472629462,15.6494392,1.389,0,1.389,13.60768407,4.472629462,14.32387797,15.57594192,4.663022309,16.25895887,1.389,0,1.389,14.18694192,4.663022309,14.93362307
20/05/2019 22:00,14.78915882,4.415923154,15.43436412,1.354,0,1.354,13.43515882,4.415923154,14.14227244,15.08608292,4.513517387,15.74680085,1.354,0,1.354,13.73208292,4.513517387,14.45482413
20/05/2019 22:30,14.34535565,4.275475394,14.96893178,1.3375,0,1.3375,13.00785565,4.275475394,13.69247963,13.87093671,4.119541431,14.46974453,1.3375,0,1.3375,12.53343671,4.119541431,13.19309128
20/05/2019 23:00,13.57543669,4.004995014,14.15388521,1.3905,0,1.3905,12.18493669,4.004995014,12.82624915,13.19718286,3.88066899,13.75591608,1.3905,0,1.3905,11.80668286,3.88066899,12.42808722
20/05/2019 23:30,12.94821296,3.828911139,13.50247309,1.299,0,1.299,11.64921296,3.828911139,12.26232943,12.75031885,3.763866489,13.29425898,1.299,0,1.299,11.45131885,3.763866489,12.05401984
21/05/2019 00:00,12.32163597,3.608338799,12.83911297,1.3435,0,1.3435,10.97813597,3.608338799,11.5559326,12.25289507,3.585744756,12.76679298,1.3435,0,1.3435,10.90939507,3.585744756,11.48357376
21/05/2019 00:30,11.38582696,3.492704768,11.90949378,0.7595,0,0.7595,10.62632696,3.492704768,11.18560732,11.54716382,3.545733629,12.07928885,0.7595,0,0.7595,10.78766382,3.545733629,11.3554356
21/05/2019 01:00,11.12295313,3.404823241,11.63240765,0.764,0,0.764,10.35895313,3.404823241,10.90416119,11.29890125,3.462654589,11.81757785,0.764,0,0.764,10.53490125,3.462654589,11.08936973
21/05/2019 01:30,11.75265312,3.612124304,12.29521441,0.763,0,0.763,10.98965312,3.612124304,11.56805592,12.48791691,3.853793823,13.06903958,0.763,0,0.763,11.72491691,3.853793823,12.3420178
21/05/2019 02:00,11.75670629,3.614278224,12.29972153,0.7605,0,0.7605,10.99620629,3.614278224,11.57495399,12.75984296,3.943993305,13.35547362,0.7605,0,0.7605,11.99934296,3.943993305,12.63088733
21/05/2019 02:30,11.78391894,3.622893905,12.32826451,0.7615,0,0.7615,11.02241894,3.622893905,11.60254625,12.86936653,3.979663276,13.47064641,0.7615,0,0.7615,12.10786653,3.979663276,12.74512266
21/05/2019 03:00,11.39743648,3.496191949,11.92161551,0.7605,0,0.7605,10.63693648,3.496191949,11.19677524,12.44509059,3.840539204,13.02420905,0.7605,0,0.7605,11.68459059,3.840539204,12.29956905
21/05/2019 03:30,11.54071994,3.542136551,12.07207307,0.764,0,0.764,10.77671994,3.542136551,11.34391573,12.14621265,3.741152381,12.7093156,0.764,0,0.764,11.38221265,3.741152381,11.98127648
21/05/2019 04:00,11.40300598,3.498515582,11.92762159,0.759,0,0.759,10.64400598,3.498515582,11.20421683,11.82589343,3.637511964,12.37268155,0.759,0,0.759,11.06689343,3.637511964,11.6493615
21/05/2019 04:30,11.19444715,3.428157846,11.70760066,0.7645,0,0.7645,10.42994715,3.428157846,10.97889174,11.83467445,3.638590384,12.38139166,0.7645,0,0.7645,11.07017445,3.638590384,11.65281521
21/05/2019 05:00,11.19962054,3.430186942,11.71314146,0.7635,0,0.7635,10.43612054,3.430186942,10.98539005,11.8402365,3.640747225,12.38734196,0.7635,0,0.7635,11.0767365,3.640747225,11.65972263
21/05/2019 05:30,11.20379394,3.432216038,11.71772612,0.7615,0,0.7615,10.44229394,3.432216038,10.99188835,12.11279534,3.730990351,12.67438756,0.7615,0,0.7615,11.35129534,3.730990351,11.94873194
21/05/2019 06:00,11.74153322,3.580859901,12.27542911,0.847,0,0.847,10.89453322,3.580859901,11.4679297,12.55116337,3.846972463,13.12748639,0.847,0,0.847,11.70416337,3.846972463,12.32017196
21/05/2019 06:30,13.17594651,3.921183794,13.74704509,1.246,0,1.246,11.92994651,3.921183794,12.55783843,13.30519022,3.963664147,13.88303714,1.246,0,1.246,12.05919022,3.963664147,12.69388444
21/05/2019 07:00,14.0593724,3.924610618,14.59686682,2.119,0,2.119,11.9403724,3.924610618,12.56881305,14.13848621,3.95061407,14.6800594,2.119,0,2.119,12.01948621,3.95061407,12.65209075
21/05/2019 07:30,14.29782255,3.372569277,14.69019922,4.037,0,4.037,10.26082255,3.372569277,10.80086584,14.83968281,3.550670134,15.25855316,4.037,0,4.037,10.80268281,3.550670134,11.37124507
21/05/2019 08:00,13.57161828,2.275518935,13.76106133,6.6485,0,6.6485,6.923118276,2.275518935,7.287492922,14.06759982,2.438540187,14.27738922,6.6485,0,6.6485,7.419099823,2.438540187,7.809578761
21/05/2019 08:30,14.76183543,1.827429532,14.87451794,9.202,0,9.202,5.559835426,1.827429532,5.852458343,12.84902979,1.198720723,12.9048246,9.202,0,9.202,3.647029788,1.198720723,3.838978724
21/05/2019 09:00,15.38063587,1.340254096,15.43891967,11.303,0,11.303,4.077635866,1.340254096,4.29224828,15.46272448,1.367235319,15.52305321,11.303,0,11.303,4.159724483,1.367235319,4.37865735
21/05/2019 09:30,16.50557892,1.011386933,16.53653649,13.4285,0,13.4285,3.077078924,1.011386933,3.239030446,21.25902359,2.573768641,21.41425621,13.4285,0,13.4285,7.830523594,2.573768641,8.242656415
21/05/2019 10:00,18.50088655,1.087578415,18.53282574,15.192,0,15.192,3.308886549,1.087578415,3.483038473,27.51326472,4.049803868,27.80972216,15.192,0,15.192,12.32126472,4.049803868,12.96975233
21/05/2019 10:30,20.24158048,1.238508161,20.27943497,16.4735,0,16.4735,3.768080481,1.238508161,3.966400506,31.64017555,4.985045181,32.03047586,16.4735,0,16.4735,15.16667555,4.985045181,15.96492163
21/05/2019 11:00,22.91625748,1.660268044,22.97632144,17.865,0,17.865,5.051257479,1.660268044,5.317113135,35.93658052,5.939841274,36.42416141,17.865,0,17.865,18.07158052,5.939841274,19.02271634
21/05/2019 11:30,22.53209982,1.560296257,22.58605868,17.785,0,17.785,4.747099822,1.560296257,4.996947181,35.85658052,5.939841274,36.34523464,17.785,0,17.785,18.07158052,5.939841274,19.02271634
21/05/2019 12:00,23.15948397,1.867084791,23.23462295,17.479,0,17.479,5.680483971,1.867084791,5.979456812,35.99106209,6.084620563,36.50176924,17.479,0,17.479,18.51206209,6.084620563,19.48638115
21/05/2019 12:30,25.41340003,2.544475141,25.54046309,17.672,0,17.672,7.741400028,2.544475141,8.148842135,37.1759592,6.410641377,37.72463738,17.672,0,17.672,19.5039592,6.410641377,20.53048337
21/05/2019 13:00,23.70515065,2.165091717,23.8038188,17.118,0,17.118,6.587150648,2.165091717,6.933842788,34.30727323,5.649840889,34.76937875,17.118,0,17.118,17.18927323,5.649840889,18.09397182
21/05/2019 13:30,22.83731341,2.258820185,22.94875057,15.965,0,15.965,6.872313415,2.258820185,7.234014121,32.20513589,5.337874531,32.64450462,15.965,0,15.965,16.24013589,5.337874531,17.09487988
21/05/2019 14:00,26.38182612,2.398515106,26.49063276,19.0845,0,19.0845,7.29732612,2.398515106,7.681395916,37.57822423,6.078593199,38.06668138,19.0845,0,19.0845,18.49372423,6.078593199,19.46707813
21/05/2019 14:30,25.50788478,2.295820605,25.61099331,18.523,0,18.523,6.984884783,2.295820605,7.352510298,36.47891127,5.901822628,36.95324719,18.523,0,18.523,17.95591127,5.901822628,18.90095923
21/05/2019 15:00,20.51476088,2.116975725,20.62369996,14.074,0,14.074,6.440760875,2.116975725,6.77974829,28.83704166,4.852377137,29.24244407,14.074,0,14.074,14.76304166,4.852377137,15.54004385
21/05/2019 15:30,21.72154092,1.979020446,21.81150755,15.7005,0,15.7005,6.021040918,1.979020446,6.337937809,31.11516319,5.066554779,31.52496404,15.7005,0,15.7005,15.41466319,5.066554779,16.22596126
21/05/2019 16:00,20.57083186,2.24945875,20.69345761,13.727,0,13.727,6.843831857,2.24945875,7.204033534,27.79356866,4.623457532,28.17550032,13.727,0,13.727,14.06656866,4.623457532,14.80691437
21/05/2019 16:30,19.80032465,2.895156304,20.0108667,10.992,0,10.992,8.808324645,2.895156304,9.271920679,20.6136355,3.162478654,20.85481335,10.992,0,10.992,9.621635498,3.162478654,10.12803737
21/05/2019 17:00,18.55737625,3.478916238,18.88065337,7.973,0,7.973,10.58437625,3.478916238,11.14144869,13.0530576,1.669734185,13.15941962,7.973,0,7.973,5.080057595,1.669734185,5.347429047
21/05/2019 17:30,19.31799863,3.434912792,19.62100143,8.8675,0,8.8675,10.45049863,3.434912792,11.00052488,12.27583481,1.120265477,12.3268453,8.8675,0,8.8675,3.40833481,1.120265477,3.587720853
21/05/2019 18:00,19.4764222,3.358304274,19.76383641,9.259,0,9.259,10.2174222,3.358304274,10.75518127,12.66937451,1.120935893,12.71886582,9.259,0,9.259,3.410374508,1.120935893,3.589867903
21/05/2019 18:30,18.76218179,3.841226548,19.15135732,7.0755,0,7.0755,11.68668179,3.841226548,12.30177031,11.32477603,1.39666949,11.4105757,7.0755,0,7.0755,4.24927603,1.39666949,4.472922137
21/05/2019 19:00,18.02912744,4.451082038,18.57044877,4.487,0,4.487,13.54212744,4.451082038,14.25487098,13.18681145,2.85948974,13.49328269,4.487,0,4.487,8.699811446,2.85948974,9.157696258
21/05/2019 19:30,16.35531625,4.481711719,16.95824606,2.72,0,2.72,13.63531625,4.481711719,14.35296447,15.709527,4.269451059,16.27935659,2.72,0,2.72,12.989527,4.269451059,13.67318632
21/05/2019 20:00,15.81138309,4.667440209,16.48589801,1.611,0,1.611,14.20038309,4.667440209,14.94777167,16.84606285,5.007522999,17.57455888,1.611,0,1.611,15.23506285,5.007522999,16.03690826
21/05/2019 20:30,16.17386628,4.922986577,16.90650015,1.196,0,1.196,14.97786628,4.922986577,15.76617503,16.41738275,5.00302657,17.16277167,1.196,0,1.196,15.22138275,5.00302657,16.02250816
21/05/2019 21:00,15.95222371,4.964518255,16.7068813,0.848,0,0.848,15.10422371,4.964518255,15.89918285,16.62324327,5.185071719,17.41313256,0.848,0,0.848,15.77524327,5.185071719,16.60551923
21/05/2019 21:30,15.09105604,4.710390329,15.80910337,0.76,0,0.76,14.33105604,4.710390329,15.08532214,16.8177618,5.27793107,17.62650471,0.76,0,0.76,16.0577618,5.27793107,16.90290716
21/05/2019 22:00,15.57836041,4.871381241,16.32224458,0.7575,0,0.7575,14.82086041,4.871381241,15.60090569,15.58660509,4.874091137,16.33092228,0.7575,0,0.7575,14.82910509,4.874091137,15.6095843
21/05/2019 22:30,14.83852994,4.629032435,15.54380623,0.755,0,0.755,14.08352994,4.629032435,14.82476835,15.03299823,4.692951071,15.74848645,0.755,0,0.755,14.27799823,4.692951071,15.02947182
21/05/2019 23:00,14.472324,4.509488075,15.15861619,0.7525,0,0.7525,13.719824,4.509488075,14.44192,13.86184821,4.308834387,14.51609072,0.7525,0,0.7525,13.10934821,4.308834387,13.79931391
21/05/2019 23:30,14.09050768,4.385798881,14.75729103,0.747,0,0.747,13.34350768,4.385798881,14.04579756,13.29827568,4.125404814,13.92347302,0.747,0,0.747,12.55127568,4.125404814,13.21186913
22/05/2019 00:00,13.34956046,4.142096966,13.97740075,0.7475,0,0.7475,12.60206046,4.142096966,13.2653268,12.46908027,3.852697123,13.05071791,0.7475,0,0.7475,11.72158027,3.852697123,12.33850555
22/05/2019 00:30,12.13138511,3.61367963,12.65816673,1.137,0,1.137,10.99438511,3.61367963,11.57303695,12.30494436,3.670725797,12.84078983,1.137,0,1.137,11.16794436,3.670725797,11.7557309
22/05/2019 01:00,12.11338511,3.61367963,12.64091686,1.119,0,1.119,10.99438511,3.61367963,11.57303695,12.1317052,3.619701153,12.66019381,1.119,0,1.119,11.0127052,3.619701153,11.59232126
22/05/2019 01:30,12.63554607,3.784812615,13.19021725,1.1205,0,1.1205,11.51504607,3.784812615,12.12110113,13.15394866,3.955203306,13.73571981,1.1205,0,1.1205,12.03344866,3.955203306,12.66678807
22/05/2019 02:00,12.33172952,3.67920097,12.86888001,1.138,0,1.138,11.19372952,3.67920097,11.78287318,13.41287541,4.034556442,14.00652964,1.138,0,1.138,12.27487541,4.034556442,12.92092149
