Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/05/2019 02:30,12.16736657,3.616467352,12.69344891,1.1645,0,1.1645,11.00286657,3.616467352,11.58196481,13.44670589,4.036965852,14.03962223,1.1645,0,1.1645,12.28220589,4.036965852,12.92863778
22/05/2019 03:00,12.16492565,3.61862322,12.69172369,1.1555,0,1.1555,11.00942565,3.61862322,11.58886911,12.86260148,3.847938174,13.42583871,1.1555,0,1.1555,11.70710148,3.847938174,12.32326471
22/05/2019 03:30,11.84461673,3.524189343,12.35778524,1.1225,0,1.1225,10.72211673,3.524189343,11.28643866,12.78625626,3.833691289,13.34861558,1.1225,0,1.1225,11.66375626,3.833691289,12.27763817
22/05/2019 04:00,11.51849349,3.416997818,12.01463967,1.1225,0,1.1225,10.39599349,3.416997818,10.94315104,12.69697292,3.804345274,13.25466575,1.1225,0,1.1225,11.57447292,3.804345274,12.1836557
22/05/2019 04:30,11.53542697,3.422070558,12.03231658,1.124,0,1.124,10.41142697,3.422070558,10.95939681,12.16464524,3.628884601,12.69438448,1.124,0,1.124,11.04064524,3.628884601,11.62173183
22/05/2019 05:00,11.51316688,3.419026914,12.0101106,1.111,0,1.111,10.40216688,3.419026914,10.94964935,12.15820729,3.631041441,12.68883235,1.111,0,1.111,11.04720729,3.631041441,11.62863925
22/05/2019 05:30,11.84893923,3.536292313,12.36538411,1.09,0,1.09,10.75893923,3.536292313,11.32519919,12.46863018,3.73997488,13.01745562,1.09,0,1.09,11.37863018,3.73997488,11.97750546
22/05/2019 06:00,12.4096188,3.634792224,12.93098423,1.351,0,1.351,11.0586188,3.634792224,11.64065137,12.56604696,3.686207674,13.09555891,1.351,0,1.351,11.21504696,3.686207674,11.80531259
22/05/2019 06:30,13.48461785,3.812116986,14.01310652,1.8865,0,1.8865,11.59811785,3.812116986,12.2085451,13.48522403,3.812316228,14.01374404,1.8865,0,1.8865,11.59872403,3.812316228,12.20918319
22/05/2019 07:00,14.93504226,3.962465121,15.45175127,2.8795,0,2.8795,12.05554226,3.962465121,12.69004449,14.23670349,3.732932265,14.71796553,2.8795,0,2.8795,11.35720349,3.732932265,11.95495104
22/05/2019 07:30,16.27193292,3.862837898,16.72415372,4.5195,0,4.5195,11.75243292,3.862837898,12.37098202,15.17496225,3.502281076,15.57387081,4.5195,0,4.5195,10.65546225,3.502281076,11.21627606
22/05/2019 08:00,18.17359434,3.651711418,18.53684244,7.0635,0,7.0635,11.11009434,3.651711418,11.69483615,15.536595,2.784971649,15.78422793,7.0635,0,7.0635,8.473095002,2.784971649,8.91904737
22/05/2019 08:30,18.88465766,2.847606564,19.09814541,10.221,0,10.221,8.663657656,2.847606564,9.119639638,14.69194769,1.469529442,14.765258,10.221,0,10.221,4.470947695,1.469529442,4.706260731
22/05/2019 09:00,21.40659714,2.603045699,21.56428176,13.487,0,13.487,7.919597139,2.603045699,8.336418041,17.94585316,1.46555416,18.0055962,13.487,0,13.487,4.458853156,1.46555416,4.693529638
22/05/2019 09:30,21.72964414,2.692791908,21.89585721,13.537,0,13.537,8.192644141,2.692791908,8.623835938,18.66628085,1.685913087,18.7422609,13.537,0,13.537,5.129280851,1.685913087,5.399243001
22/05/2019 10:00,23.64202719,2.53761457,23.77782449,15.9215,0,15.9215,7.720527188,2.53761457,8.126870724,24.88197283,2.945164994,25.05566939,15.9215,0,15.9215,8.960472829,2.945164994,9.432076662
22/05/2019 10:30,26.87211785,2.47125018,26.98551084,19.3535,0,19.3535,7.518617851,2.47125018,7.91433458,33.1502158,4.534761187,33.458943,19.3535,0,19.3535,13.7967158,4.534761187,14.52285873
22/05/2019 11:00,29.51850306,2.803347737,29.65132006,20.9895,0,20.9895,8.529003055,2.803347737,8.977897953,38.41530921,5.727586508,38.83994373,20.9895,0,20.9895,17.42580921,5.727586508,18.34295707
22/05/2019 11:30,31.83435674,3.131490726,31.98800562,22.307,0,22.307,9.527356743,3.131490726,10.02879657,41.82684699,6.415863442,42.31605408,22.307,0,22.307,19.51984699,6.415863442,20.54720736
22/05/2019 12:00,33.58844583,3.408272023,33.76092433,23.219,0,23.219,10.36944583,3.408272023,10.91520613,44.09112887,6.860337,44.62165246,23.219,0,23.219,20.87212887,6.860337,21.97066197
22/05/2019 12:30,34.86655079,3.55933687,35.04775661,24.0375,0,24.0375,10.82905079,3.55933687,11.39900083,45.54075273,7.067777381,46.08593751,24.0375,0,24.0375,21.50325273,7.067777381,22.63500287
22/05/2019 13:00,34.96766896,3.563648604,35.14879037,24.1255,0,24.1255,10.84216896,3.563648604,11.41280944,46.29470875,7.286666541,46.86465158,24.1255,0,24.1255,22.16920875,7.286666541,23.33600921
22/05/2019 13:30,35.02884971,3.594275635,35.21276941,24.0935,0,24.0935,10.93534971,3.594275635,11.51089443,46.67976538,7.423746427,47.26639935,24.0935,0,24.0935,22.58626538,7.423746427,23.77501619
22/05/2019 14:00,35.23036362,3.68499702,35.42255953,24.019,0,24.019,11.21136362,3.68499702,11.80143539,46.84897075,7.503848508,47.44611473,24.019,0,24.019,22.82997075,7.503848508,24.03154816
22/05/2019 14:30,36.16079748,3.75712144,36.35545675,24.73,0,24.73,11.43079748,3.75712144,12.0324184,47.85916261,7.602188117,48.45918602,24.73,0,24.73,23.12916261,7.602188117,24.34648696
22/05/2019 15:00,35.52075526,3.739029937,35.71700434,24.145,0,24.145,11.37575526,3.739029937,11.97447922,46.77329836,7.437561998,47.36094138,24.145,0,24.145,22.62829836,7.437561998,23.81926143
22/05/2019 15:30,34.68569142,3.796528673,34.89284768,23.135,0,23.135,11.55069142,3.796528673,12.15862255,44.20976056,6.926938815,44.74913865,23.135,0,23.135,21.07476056,6.926938815,22.18395848
22/05/2019 16:00,31.20803167,3.312488823,31.38333671,21.13,0,21.13,10.07803167,3.312488823,10.60845439,39.28078516,5.96587458,39.73124391,21.13,0,21.13,18.15078516,5.96587458,19.10608965
22/05/2019 16:30,26.25379324,2.74362261,26.39676352,17.9065,0,17.9065,8.347293242,2.74362261,8.786624465,31.34514832,4.417070098,31.65483899,17.9065,0,17.9065,13.43864832,4.417070098,14.1459456
22/05/2019 17:00,23.60524049,2.668007926,23.75553924,15.488,0,15.488,8.117240487,2.668007926,8.54446367,24.53182795,2.972562496,24.71126687,15.488,0,15.488,9.043827948,2.972562496,9.519818892
22/05/2019 17:30,23.30316013,2.740456359,23.46374593,14.9655,0,14.9655,8.337660129,2.740456359,8.776484347,21.88826944,2.275404279,22.00622193,14.9655,0,14.9655,6.92276944,2.275404279,7.287125727
22/05/2019 18:00,21.43011877,2.931079547,21.62963749,12.5125,0,12.5125,8.917618775,2.931079547,9.386967131,16.27785249,1.237611515,16.32483274,12.5125,0,12.5125,3.765352492,1.237611515,3.963528939
22/05/2019 18:30,19.93170448,4.333602794,20.39737622,6.747,0,6.747,13.18470448,4.333602794,13.87863629,14.03773215,2.396347773,14.24080077,6.747,0,6.747,7.290732151,2.396347773,7.674454896
22/05/2019 19:00,19.32190892,4.121668742,19.75662718,6.782,0,6.782,12.53990892,4.121668742,13.19990413,14.81228463,2.639426919,15.04560901,6.782,0,6.782,8.030284634,2.639426919,8.452931193
22/05/2019 19:30,17.71645833,4.622106532,18.30947199,3.654,0,3.654,14.06245833,4.622106532,14.80258771,15.32990263,3.837683607,15.80296586,3.654,0,3.654,11.67590263,3.837683607,12.29042382
22/05/2019 20:00,17.32722468,4.855724134,17.9947429,2.554,0,2.554,14.77322468,4.855724134,15.55076282,15.68978645,4.317524216,16.27299648,2.554,0,2.554,13.13578645,4.317524216,13.82714364
22/05/2019 20:30,15.32562399,4.352311332,15.93164664,2.084,0,2.084,13.24162399,4.352311332,13.93855157,16.75220575,4.821206082,17.43216641,2.084,0,2.084,14.66820575,4.821206082,15.44021658
22/05/2019 21:00,15.02639703,4.531369571,15.69477358,1.24,0,1.24,13.78639703,4.531369571,14.51199687,16.73946121,5.094426537,17.49750677,1.24,0,1.24,15.49946121,5.094426537,16.31522232
22/05/2019 21:30,14.58083306,4.436851865,15.24094312,1.082,0,1.082,13.49883306,4.436851865,14.20929796,16.83270799,5.177007363,17.6108337,1.082,0,1.082,15.75070799,5.177007363,16.57969262
22/05/2019 22:00,13.73091417,4.157168351,14.34642996,1.083,0,1.083,12.64791417,4.157168351,13.31359386,16.57792207,5.092934596,17.34259159,1.083,0,1.083,15.49492207,5.092934596,16.31044429
22/05/2019 22:30,13.50712203,4.082625381,14.11064051,1.086,0,1.086,12.42112203,4.082625381,13.0748653,15.42018568,4.711418993,16.12388276,1.086,0,1.086,14.33418568,4.711418993,15.0886165
22/05/2019 23:00,13.0415182,3.929917485,13.62077268,1.085,0,1.085,11.9565182,3.929917485,12.58580863,14.14945857,4.294079876,14.78669334,1.085,0,1.085,13.06445857,4.294079876,13.75206166
22/05/2019 23:30,12.32909668,3.696248882,12.87124239,1.0835,0,1.0835,11.24559668,3.696248882,11.83747019,13.27212151,4.006206154,13.86358168,1.0835,0,1.0835,12.18862151,4.006206154,12.83012791
23/05/2019 00:00,11.68006305,3.482757502,12.18825142,1.084,0,1.084,10.59606305,3.482757502,11.15375058,12.46030023,3.739209061,13.00925694,1.084,0,1.084,11.37630023,3.739209061,11.97505287
23/05/2019 00:30,11.44036644,3.403808693,11.9359917,1.0845,0,1.0845,10.35586644,3.403808693,10.90091204,12.49486101,3.750404298,13.04557718,1.0845,0,1.0845,11.41036101,3.750404298,12.01090633
23/05/2019 01:00,11.23407623,3.334360962,11.71846542,1.0895,0,1.0895,10.14457623,3.334360962,10.6785013,12.15806027,3.638059827,12.69070167,1.0895,0,1.0895,11.06856027,3.638059827,11.65111607
23/05/2019 01:30,11.5043201,3.414968722,12.00047467,1.1145,0,1.1145,10.3898201,3.414968722,10.93665273,13.68167103,4.130629366,14.29161367,1.1145,0,1.1145,12.56717103,4.130629366,13.22860109
23/05/2019 02:00,11.53101367,3.423085106,12.02837428,1.1165,0,1.1165,10.41451367,3.423085106,10.96264597,14.11052204,4.270928505,14.74271557,1.1165,0,1.1165,12.99402204,4.270928505,13.67791793
23/05/2019 02:30,11.61276413,3.459322681,12.11706252,1.088,0,1.088,10.52476413,3.459322681,11.07869909,13.84232613,4.192144271,14.46319696,1.088,0,1.088,12.75432613,4.192144271,13.42560645
23/05/2019 03:00,11.56100212,3.444938803,12.06334835,1.08,0,1.08,10.48100212,3.444938803,11.03263381,13.12510831,3.959035647,13.70920973,1.08,0,1.08,12.04510831,3.959035647,12.67906138
23/05/2019 03:30,12.63961218,3.798310392,13.19799068,1.0835,0,1.0835,11.55611218,3.798310392,12.16432861,13.19053146,3.979388803,13.77772316,1.0835,0,1.0835,12.10703146,3.979388803,12.74424365
23/05/2019 04:00,12.59216402,3.783700987,13.14834544,1.0805,0,1.0805,11.51166402,3.783700987,12.11754107,12.8767721,3.877247141,13.44783645,1.0805,0,1.0805,11.7962721,3.877247141,12.41712853
23/05/2019 04:30,12.4967716,3.750703595,13.04749316,1.0855,0,1.0855,11.4112716,3.750703595,12.01186484,12.8817721,3.877247141,13.4526242,1.0855,0,1.0855,11.7962721,3.877247141,12.41712853
23/05/2019 05:00,12.61048917,3.789066805,13.16743955,1.0825,0,1.0825,11.52798917,3.789066805,12.13472544,12.71354442,3.822939426,13.2758833,1.0825,0,1.0825,11.63104442,3.822939426,12.24320465
23/05/2019 05:30,12.59914173,3.784515373,13.15526241,1.085,0,1.085,11.51414173,3.784515373,12.12014919,13.27190975,4.005643526,13.86321638,1.085,0,1.085,12.18690975,4.005643526,12.82832605
23/05/2019 06:00,13.03147687,3.844610376,13.58677366,1.3345,0,1.3345,11.69697687,3.844610376,12.31260723,13.29107579,3.929936414,13.85990966,1.3345,0,1.3345,11.95657579,3.929936414,12.58586925
23/05/2019 06:30,12.76335106,3.367484044,13.20011663,2.518,0,2.518,10.24535106,3.367484044,10.78458006,14.15442388,3.824707571,14.66206341,2.518,0,2.518,11.63642388,3.824707571,12.24886724
23/05/2019 07:00,13.34469027,3.071451158,13.69359597,4,0,4,9.344690265,3.071451158,9.836516068,15.44376871,3.761384878,15.89521966,4,0,4,11.44376871,3.761384878,12.04607233
23/05/2019 07:30,16.54718475,4.375996559,17.11603544,3.2335,0,3.2335,13.31368475,4.375996559,14.014405,15.61113448,4.068331714,16.13253987,3.2335,0,3.2335,12.37763448,4.068331714,13.02908893
23/05/2019 08:00,16.83324301,3.875758499,17.27366707,5.0415,0,5.0415,11.79174301,3.875758499,12.41236106,15.81804158,3.542077925,16.20977345,5.0415,0,5.0415,10.77654158,3.542077925,11.34372798
23/05/2019 08:30,17.37873594,3.485279459,17.72477463,6.775,0,6.775,10.60373594,3.485279459,11.16182731,14.97857617,2.696385093,15.21933759,6.775,0,6.775,8.20357617,2.696385093,8.635343337
23/05/2019 09:00,18.18333991,2.469515405,18.35026857,10.67,0,10.67,7.513339911,2.469515405,7.908778853,15.95426908,1.736855254,16.04853165,10.67,0,10.67,5.284269079,1.736855254,5.562388504
23/05/2019 09:30,17.81434533,2.597046621,18.00265399,9.913,0,9.913,7.901345333,2.597046621,8.317205614,13.58033561,1.205394922,13.63372627,9.913,0,9.913,3.667335607,1.205394922,3.860353271
23/05/2019 10:00,20.03482705,1.904831884,20.12517526,14.2395,0,14.2395,5.795327046,1.904831884,6.100344259,19.87136756,1.851105348,19.95740062,14.2395,0,14.2395,5.631867557,1.851105348,5.928281639
23/05/2019 10:30,25.89199861,2.061013224,25.97389781,19.6215,0,19.6215,6.270498609,2.061013224,6.600524852,29.90869974,3.381239042,30.09922088,19.6215,0,19.6215,10.28719974,3.381239042,10.82863131
23/05/2019 11:00,23.69614597,1.929094991,23.77453977,17.827,0,17.827,5.869145969,1.929094991,6.178048388,27.1688958,3.070532662,27.34185564,17.827,0,17.827,9.3418958,3.070532662,9.833574527
23/05/2019 11:30,21.9098849,1.862286307,21.98888734,16.244,0,16.244,5.665884896,1.862286307,5.964089364,24.72008034,2.785952881,24.87657343,16.244,0,16.244,8.476080338,2.785952881,8.92218983
23/05/2019 12:00,21.71720252,1.778904941,21.78993777,16.305,0,16.305,5.412202517,1.778904941,5.697055281,26.19546834,3.250839737,26.39641113,16.305,0,16.305,9.890468343,3.250839737,10.41101931
23/05/2019 12:30,23.29344142,1.779969516,23.36135066,17.878,0,17.878,5.415441417,1.779969516,5.70046465,29.29307588,3.751954,29.53237974,17.878,0,17.878,11.41507588,3.751954,12.01586934
23/05/2019 13:00,25.01730182,1.708106156,25.0755462,19.8205,0,19.8205,5.196801821,1.708106156,5.470317706,33.14204094,4.378578765,33.43002887,19.8205,0,19.8205,13.32154094,4.378578765,14.02267468
23/05/2019 13:30,24.2045911,1.592175748,24.25690116,19.3605,0,19.3605,4.844091099,1.592175748,5.099043262,33.07126976,4.506512089,33.37690121,19.3605,0,19.3605,13.71076976,4.506512089,14.43238922
23/05/2019 14:00,24.39098755,1.632241175,24.44554121,19.425,0,19.425,4.965987552,1.632241175,5.227355318,33.34223238,4.574373071,33.65455911,19.425,0,19.425,13.91723238,4.574373071,14.64971829
23/05/2019 14:30,26.21328074,1.882630486,26.28079878,20.4855,0,20.4855,5.727780736,1.882630486,6.02924288,35.69821651,5.000178112,36.04669809,20.4855,0,20.4855,15.21271651,5.000178112,16.0133858
23/05/2019 15:00,30.90499354,2.683210571,31.02125473,22.7415,0,22.7415,8.163493544,2.683210571,8.593151099,39.16940276,5.399590518,39.5398241,22.7415,0,22.7415,16.42790276,5.399590518,17.29252922
23/05/2019 15:30,26.80242113,2.172411671,26.89031705,20.193,0,20.193,6.609421132,2.172411671,6.957285403,32.49889787,4.044753031,32.74963191,20.193,0,20.193,12.30589787,4.044753031,12.95357671
23/05/2019 16:00,25.78260531,2.299672956,25.88496151,18.786,0,18.786,6.996605311,2.299672956,7.364847696,29.09492476,3.38837971,29.29156472,18.786,0,18.786,10.30892476,3.38837971,10.85149975
23/05/2019 16:30,18.89994215,1.992957056,19.00472812,12.8365,0,12.8365,6.063442146,1.992957056,6.38257068,15.74161395,0.954864778,15.77054775,12.8365,0,12.8365,2.905113948,0.954864778,3.058014682
23/05/2019 17:00,18.26846142,2.529375849,18.44273366,10.573,0,10.573,7.695461416,2.529375849,8.100485701,13.18668054,0.85907525,13.21463409,10.573,0,10.573,2.613680543,0.85907525,2.751242677
23/05/2019 17:30,19.02826394,3.738375422,19.39201586,7.6545,0,7.6545,11.37376394,3.738375422,11.97238309,14.57347833,2.2741582,14.7498497,7.6545,0,7.6545,6.918978328,2.2741582,7.283135082
23/05/2019 18:00,20.5709502,4.923014159,21.1518335,5.593,0,5.593,14.9779502,4.923014159,15.76626337,14.82766013,3.035286,15.1351401,5.593,0,5.593,9.234660127,3.035286,9.72069487
23/05/2019 18:30,20.60401256,4.330745899,21.0542322,7.428,0,7.428,13.17601256,4.330745899,13.86948691,14.52687552,2.333287547,14.71306708,7.428,0,7.428,7.098875516,2.333287547,7.472500543
23/05/2019 19:00,19.76988431,4.51920408,20.27983065,6.0205,0,6.0205,13.74938431,4.51920408,14.47303612,14.67325393,2.844022682,14.94633219,6.0205,0,6.0205,8.652753929,2.844022682,9.10816203
23/05/2019 19:30,18.786362,4.882721366,19.41052202,3.931,0,3.931,14.855362,4.882721366,15.63722316,16.16719043,4.021841303,16.65992959,3.931,0,3.931,12.23619043,4.021841303,12.88020046
23/05/2019 20:00,18.10915262,4.823325065,18.74048754,3.4345,0,3.4345,14.67465262,4.823325065,15.44700276,15.96793671,4.119541431,16.49077392,3.4345,0,3.4345,12.53343671,4.119541431,13.19309128
23/05/2019 20:30,17.30243608,4.857765723,17.97142683,2.523,0,2.523,14.77943608,4.857765723,15.55730114,16.17001637,4.485557364,16.78063331,2.523,0,2.523,13.64701637,4.485557364,14.36528039
23/05/2019 21:00,16.14440925,4.734336021,16.82426484,1.7405,0,1.7405,14.40390925,4.734336021,15.16200973,16.33903813,4.798307443,17.02903172,1.7405,0,1.7405,14.59853813,4.798307443,15.36688224
23/05/2019 21:30,16.05193923,4.819146375,16.75974119,1.39,0,1.39,14.66193923,4.819146375,15.43362024,16.47044402,4.956702249,17.20012859,1.39,0,1.39,15.08044402,4.956702249,15.8741516
23/05/2019 22:00,15.5066487,4.642547519,16.18670446,1.382,0,1.382,14.1246487,4.642547519,14.86805126,16.04502555,4.819503433,16.75322233,1.382,0,1.382,14.66302555,4.819503433,15.43476374
23/05/2019 22:30,14.71786626,4.386574111,15.35765672,1.372,0,1.372,13.34586626,4.386574111,14.04828028,15.26139337,4.565222831,15.92957586,1.372,0,1.372,13.88939337,4.565222831,14.62041407
23/05/2019 23:00,14.23706339,4.230349612,14.85226689,1.3665,0,1.3665,12.87056339,4.230349612,13.54796147,14.18654221,4.213744102,14.79910873,1.3665,0,1.3665,12.82004221,4.213744102,13.49478127
23/05/2019 23:30,13.69477863,4.04487818,14.27963589,1.3885,0,1.3885,12.30627863,4.04487818,12.95397751,13.35726823,3.933943876,13.92452976,1.3885,0,1.3885,11.96876823,3.933943876,12.5987034
24/05/2019 00:00,12.64902089,3.692772788,13.17703686,1.414,0,1.414,11.23502089,3.692772788,11.82633778,12.54990221,3.660194054,13.07276046,1.414,0,1.414,11.13590221,3.660194054,11.72200233
24/05/2019 00:30,12.62170491,3.698256561,13.15235859,1.37,0,1.37,11.25170491,3.698256561,11.84389991,12.1435202,3.541084848,12.64928318,1.37,0,1.37,10.7735202,3.541084848,11.34054758
24/05/2019 01:00,13.07795254,3.8462458,13.63181754,1.376,0,1.376,11.70195254,3.8462458,12.31784478,11.80060784,3.426402898,12.28798527,1.376,0,1.376,10.42460784,3.426402898,10.97327141
24/05/2019 01:30,13.19244121,3.882397329,13.75185494,1.3805,0,1.3805,11.81194121,3.882397329,12.43362233,12.90995131,3.789547388,13.4546465,1.3805,0,1.3805,11.52945131,3.789547388,12.13626454
24/05/2019 02:00,13.13209059,3.840539204,13.68216155,1.4475,0,1.4475,11.68459059,3.840539204,12.29956905,13.12514582,3.838256565,13.67485525,1.4475,0,1.4475,11.67764582,3.838256565,12.29225875
24/05/2019 02:30,13.12878688,3.853093715,13.68252082,1.406,0,1.406,11.72278688,3.853093715,12.33977566,13.11489732,3.848528438,13.66790777,1.406,0,1.406,11.70889732,3.848528438,12.32515507
24/05/2019 03:00,12.79548406,3.746171849,13.33259974,1.398,0,1.398,11.39748406,3.746171849,11.99735164,12.63749898,3.694244664,13.16638994,1.398,0,1.398,11.23949898,3.694244664,11.83105155
24/05/2019 03:30,11.69207588,3.376103727,12.16974588,1.4205,0,1.4205,10.27157588,3.376103727,10.81218514,12.456162,3.627246689,12.97354579,1.4205,0,1.4205,11.035662,3.627246689,11.61648631
24/05/2019 04:00,11.56966846,3.341951008,12.0426685,1.402,0,1.402,10.16766846,3.341951008,10.7028089,12.43110291,3.625090821,12.94888424,1.402,0,1.402,11.02910291,3.625090821,11.60958201
24/05/2019 04:30,11.65777463,3.380277604,12.13795642,1.3735,0,1.3735,10.28427463,3.380277604,10.82555224,12.08107475,3.519409626,12.58326711,1.3735,0,1.3735,10.70757475,3.519409626,11.27113132
24/05/2019 05:00,11.73067834,3.402103448,12.21405429,1.38,0,1.38,10.35067834,3.402103448,10.89545088,11.88215683,3.451892018,12.37340734,1.38,0,1.38,10.50215683,3.451892018,11.05490192
24/05/2019 05:30,11.69808898,3.387940662,12.17881061,1.3905,0,1.3905,10.30758898,3.387940662,10.85009367,12.31543814,3.590853516,12.82825964,1.3905,0,1.3905,10.92493814,3.590853516,11.49993488
24/05/2019 06:00,11.71969993,3.382882524,12.19816628,1.4275,0,1.4275,10.29219993,3.382882524,10.83389466,12.71861537,3.711210153,13.24900969,1.4275,0,1.4275,11.29111537,3.711210153,11.8853846
24/05/2019 06:30,12.8998369,3.59328537,13.39094813,1.9675,0,1.9675,10.9323369,3.59328537,11.50772305,13.8179503,3.895054652,14.35643414,1.9675,0,1.9675,11.8504503,3.895054652,12.47415821
24/05/2019 07:00,13.92883684,3.674141642,14.40527031,2.7505,0,2.7505,11.17833684,3.674141642,11.76667036,15.27333624,4.116057224,15.81824033,2.7505,0,2.7505,12.52283624,4.116057224,13.18193289
24/05/2019 07:30,15.79418203,4.077221813,16.31195647,3.3895,0,3.3895,12.40468203,4.077221813,13.05756003,16.36975029,4.266401952,16.91658684,3.3895,0,3.3895,12.98025029,4.266401952,13.66342136
24/05/2019 08:00,16.32793964,4.161778301,16.84998551,3.666,0,3.666,12.66193964,4.161778301,13.32835752,16.73464279,4.29545516,17.27712951,3.666,0,3.666,13.06864279,4.29545516,13.75646609
24/05/2019 08:30,16.98052015,4.185470017,17.48874563,4.2465,0,4.2465,12.73402015,4.185470017,13.40423173,17.21741139,4.263332402,17.73739716,4.2465,0,4.2465,12.97091139,4.263332402,13.65359093
24/05/2019 09:00,17.80491853,4.303269868,18.31756685,4.7125,0,4.7125,13.09241853,4.303269868,13.78149318,16.53469729,3.885768339,16.98515264,4.7125,0,4.7125,11.82219729,3.885768339,12.4444182
24/05/2019 09:30,18.32835645,4.3428559,18.83584476,5.1155,0,5.1155,13.21285645,4.3428559,13.90826995,15.66562065,3.467656967,16.04482207,5.1155,0,5.1155,10.55012065,3.467656967,11.10539016
24/05/2019 10:00,19.31315047,4.124870634,19.74873005,6.7635,0,6.7635,12.54965047,4.124870634,13.21015839,14.40784984,2.512576288,14.62529236,6.7635,0,6.7635,7.644349844,2.512576288,8.046684046
24/05/2019 10:30,19.35121462,3.834170629,19.72740154,7.686,0,7.686,11.66521462,3.834170629,12.27917328,12.73974342,1.661085134,12.84757823,7.686,0,7.686,5.053743422,1.661085134,5.319729918
24/05/2019 11:00,19.17403569,3.511344026,19.4929008,8.491,0,8.491,10.68303569,3.511344026,11.24530072,12.60108707,1.35092029,12.673294,8.491,0,8.491,4.110087068,1.35092029,4.32640744
24/05/2019 11:30,20.98759443,3.161643446,21.22439892,11.3685,0,11.3685,9.619094433,3.161643446,10.12536256,13.92900854,0.841598458,13.9544103,11.3685,0,11.3685,2.56050854,0.841598458,2.695272148
24/05/2019 12:00,20.95387269,3.193124235,21.1957737,11.239,0,11.239,9.714872685,3.193124235,10.22618177,13.80414574,0.843122633,13.82986968,11.239,0,11.239,2.565145743,0.843122633,2.700153413
24/05/2019 12:30,20.81439369,2.436500328,20.95651494,13.4015,0,13.4015,7.412893686,2.436500328,7.803045985,16.96704752,1.171938796,17.00747312,13.4015,0,13.4015,3.565547519,1.171938796,3.753207915
24/05/2019 13:00,20.92997847,2.497827781,21.07849953,13.3305,0,13.3305,7.599478469,2.497827781,7.99945102,16.4531014,1.026349448,16.48508231,13.3305,0,13.3305,3.122601402,1.026349448,3.286948844
24/05/2019 13:30,20.51100251,2.623886038,20.67815277,12.528,0,12.528,7.983002513,2.623886038,8.40316054,15.20272223,0.879138683,15.22812031,12.528,0,12.528,2.674722231,0.879138683,2.815497085
24/05/2019 14:00,20.0306555,2.744563388,20.21780868,11.6805,0,11.6805,8.350155499,2.744563388,8.789637367,14.36244904,0.88151402,14.38947565,11.6805,0,11.6805,2.68194904,0.88151402,2.823104252
24/05/2019 14:30,19.56220627,3.127004032,19.81055447,10.0485,0,10.0485,9.513706268,3.127004032,10.01442765,12.63296742,0.849473361,12.6614956,10.0485,0,10.0485,2.584467419,0.849473361,2.72049202
24/05/2019 15:00,19.48061239,3.481130299,19.78920229,8.8895,0,8.8895,10.59111239,3.481130299,11.14853936,11.66129957,0.91104646,11.69683347,8.8895,0,8.8895,2.771799565,0.91104646,2.917683753
24/05/2019 15:30,20.53654576,4.179562123,20.95753925,7.8205,0,7.8205,12.71604576,4.179562123,13.38531133,11.26175513,1.131085863,11.31841348,7.8205,0,7.8205,3.441255129,1.131085863,3.62237382
24/05/2019 16:00,20.9260372,3.995003184,21.30396872,8.7715,0,8.7715,12.1545372,3.995003184,12.79424969,12.47678557,1.217868471,12.53608319,8.7715,0,8.7715,3.705285568,1.217868471,3.900300598
24/05/2019 16:30,19.75566391,3.130441294,20.00214787,10.2315,0,10.2315,9.524163915,3.130441294,10.0254357,12.9667326,0.899027481,12.99786155,10.2315,0,10.2315,2.735232604,0.899027481,2.879192214
24/05/2019 17:00,19.62566754,3.520426175,19.93891237,8.915,0,8.915,10.71066754,3.520426175,11.27438688,13.93049613,1.648513857,14.02769833,8.915,0,8.915,5.015496129,1.648513857,5.279469609
24/05/2019 17:30,19.89738599,4.2892901,20.35445845,6.8475,0,6.8475,13.04988599,4.2892901,13.7367221,15.68274566,2.904004814,15.94934969,6.8475,0,6.8475,8.83524566,2.904004814,9.300258589
24/05/2019 18:00,20.8233468,4.545322135,21.31365114,6.9945,0,6.9945,13.8288468,4.545322135,14.55668084,16.53542511,3.135950432,16.83016544,6.9945,0,6.9945,9.540925109,3.135950432,10.04307906
24/05/2019 18:30,19.1352858,4.083336576,19.56611357,6.712,0,6.712,12.4232858,4.083336576,13.07714295,16.32172986,3.158565459,16.62454214,6.712,0,6.712,9.609729857,3.158565459,10.11550511
24/05/2019 19:00,18.24118556,4.174677809,18.71279737,5.54,0,5.54,12.70118556,4.174677809,13.36966901,16.07490125,3.462654589,16.44361356,5.54,0,5.54,10.53490125,3.462654589,11.08936973
24/05/2019 19:30,17.57698386,4.328928701,18.1022094,4.4065,0,4.4065,13.17048386,4.328928701,13.86366722,16.02600407,3.819146296,16.47478937,4.4065,0,4.4065,11.61950407,3.819146296,12.23105691
24/05/2019 20:00,16.07126146,4.218253402,16.61562839,3.2375,0,3.2375,12.83376146,4.218253402,13.50922259,16.77430013,4.449331038,17.35435656,3.2375,0,3.2375,13.53680013,4.449331038,14.2492633
24/05/2019 20:30,15.08182701,4.090909856,15.62680548,2.6355,0,2.6355,12.44632701,4.090909856,13.10139685,16.93768878,4.700902123,17.57793452,2.6355,0,2.6355,14.30218878,4.700902123,15.05493556
24/05/2019 21:00,13.92626195,3.981436666,14.48421934,1.813,0,1.813,12.11326195,3.981436666,12.75080206,17.25842469,5.076665592,17.98960133,1.813,0,1.813,15.44542469,5.076665592,16.25834177
24/05/2019 21:30,14.59237715,4.289944561,15.20990122,1.5405,0,1.5405,13.05187715,4.289944561,13.73881805,16.72776948,4.991814081,17.456703,1.5405,0,1.5405,15.18726948,4.991814081,15.98659946
24/05/2019 22:00,14.76307899,4.356240752,15.39237912,1.5095,0,1.5095,13.25357899,4.356240752,13.95113578,16.19692722,4.827523874,16.90104843,1.5095,0,1.5095,14.68742722,4.827523874,15.46044971
24/05/2019 22:30,14.28798654,4.213561462,14.89633041,1.4685,0,1.4685,12.81948654,4.213561462,13.49419636,15.31315659,4.550518563,15.97497994,1.4685,0,1.4685,13.84465659,4.550518563,14.57332273
24/05/2019 23:00,13.51897224,3.967372366,14.08909698,1.4485,0,1.4485,12.07047224,3.967372366,12.70576025,14.52677294,4.298620437,15.14943133,1.4485,0,1.4485,13.07827294,4.298620437,13.76660309
24/05/2019 23:30,12.64444443,3.675656082,13.16785565,1.4615,0,1.4615,11.18294443,3.675656082,11.77152045,14.02438958,4.12922212,14.61964358,1.4615,0,1.4615,12.56288958,4.12922212,13.22409429
25/05/2019 00:00,12.35574706,3.581258874,12.8642878,1.46,0,1.46,10.89574706,3.581258874,11.46920744,13.29244679,3.889137186,13.84971226,1.46,0,1.46,11.83244679,3.889137186,12.45520715
25/05/2019 00:30,12.27123681,3.554960776,12.77579739,1.4555,0,1.4555,10.81573681,3.554960776,11.38498612,12.96758591,3.783839657,13.50835767,1.4555,0,1.4555,11.51208591,3.783839657,12.11798517
25/05/2019 01:00,12.00331166,3.466569352,12.49386225,1.4565,0,1.4565,10.54681166,3.466569352,11.10190701,12.4232916,3.604610082,12.93566341,1.4565,0,1.4565,10.9667916,3.604610082,11.54399115
25/05/2019 01:30,12.41957114,3.605688016,12.93239086,1.4495,0,1.4495,10.97007114,3.605688016,11.5474433,13.41902761,3.93419347,13.98385427,1.4495,0,1.4495,11.96952761,3.93419347,12.59950274
25/05/2019 02:00,12.53270951,3.641231378,13.05095297,1.4545,0,1.4545,11.07820951,3.641231378,11.66127316,13.38457157,3.921224897,13.94714167,1.4545,0,1.4545,11.93007157,3.921224897,12.55797007
25/05/2019 02:30,12.84778167,3.746105327,13.38277994,1.4505,0,1.4505,11.39728167,3.746105327,11.9971386,13.24023095,3.875097169,13.79565489,1.4505,0,1.4505,11.78973095,3.875097169,12.41024311
25/05/2019 03:00,12.37515754,3.590596945,12.88553105,1.451,0,1.451,10.92415754,3.590596945,11.4991132,12.85663446,3.748850756,13.39204733,1.451,0,1.451,11.40563446,3.748850756,12.00593101
25/05/2019 03:30,12.11381213,3.502560416,12.61001085,1.4575,0,1.4575,10.65631213,3.502560416,11.21717066,12.36853937,3.586285211,12.87797374,1.4575,0,1.4575,10.91103937,3.586285211,11.4853046
25/05/2019 04:00,11.76263251,3.383517732,12.23959623,1.4685,0,1.4685,10.29413251,3.383517732,10.83592896,12.04414485,3.476046364,12.5357219,1.4685,0,1.4685,10.57564485,3.476046364,11.13225774
25/05/2019 04:30,11.76763251,3.383517732,12.24440146,1.4735,0,1.4735,10.29413251,3.383517732,10.83592896,11.75837242,3.380474088,12.23466089,1.4735,0,1.4735,10.28487242,3.380474088,10.82618149
25/05/2019 05:00,11.80358617,3.394677761,12.28203906,1.4755,0,1.4755,10.32808617,3.394677761,10.87166965,11.78506599,3.388590472,12.26255788,1.4755,0,1.4755,10.30956599,3.388590472,10.85217473
25/05/2019 05:30,11.73104796,3.37050692,12.20564636,1.4765,0,1.4765,10.25454796,3.37050692,10.79426101,11.79841278,3.392648665,12.27650638,1.4765,0,1.4765,10.32191278,3.392648665,10.86517134
25/05/2019 06:00,11.68978215,3.295972604,12.14555236,1.662,0,1.662,10.02778215,3.295972604,10.55556016,11.85845854,3.35141385,12.32294663,1.662,0,1.662,10.19645854,3.35141385,10.73311425
25/05/2019 06:30,12.51348036,3.317237875,12.94570422,2.421,0,2.421,10.09248036,3.317237875,10.62366353,12.31738159,3.252783327,12.73964241,2.421,0,2.421,9.89638159,3.252783327,10.41724378
25/05/2019 07:00,13.32508443,3.301330904,13.72795181,3.281,0,3.281,10.04408443,3.301330904,10.57272045,12.64127052,3.07657214,13.01026581,3.281,0,3.281,9.360270521,3.07657214,9.852916338
25/05/2019 07:30,13.6945247,3.029982541,14.02571926,4.476,0,4.476,9.218524696,3.029982541,9.703710207,13.2320991,2.877990599,13.54146508,4.476,0,4.476,8.756099104,2.877990599,9.216946426
25/05/2019 08:00,14.09049152,2.749439752,14.35623106,5.7255,0,5.7255,8.364991519,2.749439752,8.80525423,13.33944574,2.502582944,13.57216763,5.7255,0,5.7255,7.613945744,2.502582944,8.014679731
25/05/2019 08:30,14.38186468,1.823659279,14.49702607,8.8335,0,8.8335,5.548364677,1.823659279,5.840383871,13.24129885,1.448773419,13.32032055,8.8335,0,8.8335,4.407798846,1.448773419,4.639788258
25/05/2019 09:00,16.94145307,1.790326895,17.03578887,11.4945,0,11.4945,5.446953068,1.790326895,5.733634808,16.71908439,1.717237846,16.80704283,11.4945,0,11.4945,5.224584392,1.717237846,5.499562518
25/05/2019 09:30,15.29826551,1.257632654,15.3498719,11.472,0,11.472,3.826265506,1.257632654,4.027647901,14.86331824,1.114672402,14.90505699,11.472,0,11.472,3.391318242,1.114672402,3.569808676
25/05/2019 10:00,15.55572367,1.574799064,15.63523364,10.7645,0,10.7645,4.791223669,1.574799064,5.043393336,13.70318109,0.965897765,13.73718059,10.7645,0,10.7645,2.938681093,0.965897765,3.093348519
25/05/2019 10:30,17.84272367,1.574799064,17.91208475,13.0515,0,13.0515,4.791223669,1.574799064,5.043393336,16.16226602,1.022459346,16.1945752,13.0515,0,13.0515,3.110766022,1.022459346,3.274490549
25/05/2019 11:00,18.66281215,1.377617685,18.71358832,14.4715,0,14.4715,4.191312153,1.377617685,4.41190753,19.54743673,1.668379723,19.6185059,14.4715,0,14.4715,5.075936734,1.668379723,5.343091299
25/05/2019 11:30,19.84071433,1.439542487,19.89286877,15.461,0,15.461,4.379714335,1.439542487,4.610225615,20.9459751,1.802824132,21.02341665,15.461,0,15.461,5.484975099,1.802824132,5.773657999
25/05/2019 12:00,22.10149815,0.90059384,22.11983928,19.3615,0,19.3615,2.739998151,0.90059384,2.88420858,30.26486927,3.583764173,30.47631339,19.3615,0,19.3615,10.90336927,3.583764173,11.47723081
25/05/2019 12:30,23.75888325,0.984041837,23.77925297,20.765,0,20.765,2.993883249,0.984041837,3.151456052,34.97820377,4.671654161,35.28879555,20.765,0,20.765,14.21320377,4.671654161,14.96126712
25/05/2019 13:00,24.83637096,1.402945691,24.87596389,20.568,0,20.568,4.268370964,1.402945691,4.493022067,36.05916584,5.091699984,36.4168759,20.568,0,20.568,15.49116584,5.091699984,16.30649036
25/05/2019 13:30,24.19900275,1.213173935,24.22939382,20.508,0,20.508,3.691002748,1.213173935,3.88526605,35.53196105,4.938137193,35.87346449,20.508,0,20.508,15.02396105,4.938137193,15.81469584
25/05/2019 14:00,25.42628966,1.036929217,25.44742478,22.2715,0,22.2715,3.154789661,1.036929217,3.320831222,38.4558909,5.319552039,38.82207076,22.2715,0,22.2715,16.1843909,5.319552039,17.03620094
25/05/2019 14:30,24.73996953,1.036002284,24.76165166,21.588,0,21.588,3.151969527,1.036002284,3.31786266,38.01021214,5.397720102,38.39155648,21.588,0,21.588,16.42221214,5.397720102,17.2865391
25/05/2019 15:00,26.69883297,1.575492358,26.7452773,21.9055,0,21.9055,4.793332969,1.575492358,5.045613652,40.49777374,6.110984858,40.95624267,21.9055,0,21.9055,18.59227374,6.110984858,19.57081447
25/05/2019 15:30,31.84700208,2.566037491,31.95021267,24.04,0,24.04,7.807002076,2.566037491,8.217896922,44.26396343,6.647295323,44.760306,24.04,0,24.04,20.22396343,6.647295323,21.28838256
25/05/2019 16:00,29.43664975,2.547515378,29.54667804,21.686,0,21.686,7.750649751,2.547515378,8.158578685,38.74904118,5.608350423,39.1528005,21.686,0,21.686,17.06304118,5.608350423,17.96109598
25/05/2019 16:30,26.13861829,2.217013169,26.23247059,19.3935,0,19.3935,6.745118289,2.217013169,7.100124515,31.44629798,3.96156312,31.69485194,19.3935,0,19.3935,12.05279798,3.96156312,12.68715577
25/05/2019 17:00,19.96626932,1.39469518,20.01492157,15.723,0,15.723,4.243269321,1.39469518,4.466599286,21.67433035,1.956107691,21.76242067,15.723,0,15.723,5.951330351,1.956107691,6.264558264
25/05/2019 17:30,17.80692496,1.300578339,17.85435747,13.85,0,13.85,3.956924959,1.300578339,4.165184167,17.39966137,1.166717273,17.43873405,13.85,0,13.85,3.549661374,1.166717273,3.736485657
25/05/2019 18:00,15.28673963,1.89264184,15.40345746,9.5285,0,9.5285,5.758239629,1.89264184,6.061304873,15.22246315,1.871515184,15.33707774,9.5285,0,9.5285,5.693963154,1.871515184,5.993645426
25/05/2019 18:30,14.82360851,3.194352142,15.16387994,5.105,0,5.105,9.718608511,3.194352142,10.23011422,16.61899068,3.784465725,17.04444285,5.105,0,5.105,11.51399068,3.784465725,12.11999019
25/05/2019 19:00,15.48738977,3.573088677,15.89421922,4.6165,0,4.6165,10.87088977,3.573088677,11.44304186,16.84148871,4.018159476,17.31419498,4.6165,0,4.6165,12.22498871,4.018159476,12.86840917
25/05/2019 19:30,15.50853232,4.046933668,16.02785846,3.196,0,3.196,12.31253232,4.046933668,12.96056034,16.69572078,4.437143644,17.27528107,3.196,0,3.196,13.49972078,4.437143644,14.2102324
25/05/2019 20:00,15.4243551,4.131018549,15.96796933,2.856,0,2.856,12.5683551,4.131018549,13.22984747,16.31833636,4.424855979,16.9076152,2.856,0,2.856,13.46233636,4.424855979,14.17088038
25/05/2019 20:30,14.97624631,4.170096199,15.5459852,2.289,0,2.289,12.68724631,4.170096199,13.35499611,15.82837444,4.450177171,16.44206538,2.289,0,2.289,13.53937444,4.450177171,14.25197309
25/05/2019 21:00,14.73088345,4.2440952,15.33007734,1.8185,0,1.8185,12.91238345,4.2440952,13.59198258,15.47099028,4.487356552,16.10862841,1.8185,0,1.8185,13.65249028,4.487356552,14.3710424
25/05/2019 21:30,14.66312121,4.250418345,15.26673441,1.7315,0,1.7315,12.93162121,4.250418345,13.61223285,15.31831616,4.465770513,15.95599939,1.7315,0,1.7315,13.58681616,4.465770513,14.30191175
25/05/2019 22:00,14.3457908,4.181286082,14.94271953,1.6245,0,1.6245,12.7212908,4.181286082,13.39083242,14.98738283,4.392167186,15.61770715,1.6245,0,1.6245,13.36288283,4.392167186,14.06619245
25/05/2019 22:30,13.78273508,4.00427138,14.35262957,1.6,0,1.6,12.18273508,4.00427138,12.82393167,14.23757088,4.153768677,14.83112332,1.6,0,1.6,12.63757088,4.153768677,13.30270619
25/05/2019 23:00,12.92973149,3.719958446,13.45422042,1.612,0,1.612,11.31773149,3.719958446,11.91340156,13.57578845,3.9323071,14.13382719,1.612,0,1.612,11.96378845,3.9323071,12.59346152
25/05/2019 23:30,11.98977021,3.393423516,12.46073484,1.6655,0,1.6655,10.32427021,3.393423516,10.86765285,13.09172708,3.755619223,13.61976482,1.6655,0,1.6655,11.42622708,3.755619223,12.02760745
26/05/2019 00:00,11.28472141,3.164150314,11.71993108,1.658,0,1.658,9.626721414,3.164150314,10.13339096,12.33282836,3.508646406,12.82221724,1.658,0,1.658,10.67482836,3.508646406,11.23666143
26/05/2019 00:30,10.75774041,2.995541612,11.16701609,1.644,0,1.644,9.113740412,2.995541612,9.59341096,12.16629119,3.458509864,12.64831735,1.644,0,1.644,10.52229119,3.458509864,11.07609599
26/05/2019 01:00,10.71864859,3.001756429,11.1310363,1.586,0,1.586,9.132648587,3.001756429,9.613314302,11.90308552,3.391062024,12.37670177,1.586,0,1.586,10.31708552,3.391062024,10.86009003
26/05/2019 01:30,11.23720816,3.17482819,11.67708787,1.578,0,1.578,9.659208158,3.17482819,10.16758753,13.1986205,3.819513251,13.74016975,1.578,0,1.578,11.6206205,3.819513251,12.23223211
26/05/2019 02:00,11.25170552,3.195205738,11.69658997,1.5305,0,1.5305,9.721205522,3.195205738,10.23284792,13.23592493,3.847387119,13.78376206,1.5305,0,1.5305,11.70542493,3.847387119,12.32149993
26/05/2019 02:30,11.25332516,3.194259011,11.69788946,1.535,0,1.535,9.718325165,3.194259011,10.22981596,12.82051098,3.709368077,13.34634456,1.535,0,1.535,11.28551098,3.709368077,11.87948524
26/05/2019 03:00,11.60196342,3.258726538,12.05092751,1.6875,0,1.6875,9.914463421,3.258726538,10.43627729,11.85424092,3.341646141,12.31623427,1.6875,0,1.6875,10.16674092,3.341646141,10.70183254
26/05/2019 03:30,11.77683676,3.245208857,12.21577933,1.9035,0,1.9035,9.873336758,3.245208857,10.39298606,11.25195011,3.072686961,11.66395244,1.9035,0,1.9035,9.348450114,3.072686961,9.840473805
26/05/2019 04:00,12.36371921,3.38453228,12.81860411,2.0665,0,2.0665,10.29721921,3.38453228,10.83917811,11.68785643,3.162386929,12.1081245,2.0665,0,2.0665,9.62135643,3.162386929,10.12774361
26/05/2019 04:30,12.2963926,3.386561376,12.75421769,1.993,0,1.993,10.3033926,3.386561376,10.84567642,11.4782647,3.117655739,11.89413039,1.993,0,1.993,9.485264695,3.117655739,9.984489153
26/05/2019 05:00,12.60773093,3.506477938,13.08626252,1.9395,0,1.9395,10.66823093,3.506477938,11.22971677,11.30739503,3.079078197,11.71912561,1.9395,0,1.9395,9.367895035,3.079078197,9.860942142
26/05/2019 05:30,12.75373251,3.602454215,13.2527495,1.7935,0,1.7935,10.96023251,3.602454215,11.53708685,11.35943197,3.144169791,11.78653887,1.7935,0,1.7935,9.565931974,3.144169791,10.06940208
26/05/2019 06:00,12.8052916,3.604610082,13.30295857,1.8385,0,1.8385,10.9667916,3.604610082,11.54399115,11.03294652,3.022068428,11.43935342,1.8385,0,1.8385,9.194446523,3.022068428,9.678364761
26/05/2019 06:30,13.23149633,3.614209214,13.71623138,2.2355,0,2.2355,10.99599633,3.614209214,11.57473298,11.54237095,3.059020551,11.94085148,2.2355,0,2.2355,9.306870953,3.059020551,9.796706266
26/05/2019 07:00,13.47358865,3.616376006,13.9504755,2.471,0,2.471,11.00258865,3.616376006,11.58167227,12.17159283,3.188430673,12.58227969,2.471,0,2.471,9.700592827,3.188430673,10.21115034
26/05/2019 07:30,14.17583295,3.717197982,14.6550947,2.8665,0,2.8665,11.30933295,3.717197982,11.904561,12.45437534,3.151382228,12.8468936,2.8665,0,2.8665,9.587875343,3.151382228,10.09250036
26/05/2019 08:00,14.64266173,3.814596541,15.13138095,3.037,0,3.037,11.60566173,3.814596541,12.21648603,12.83563999,3.220657217,13.23352889,3.037,0,3.037,9.798639988,3.220657217,10.31435788
26/05/2019 08:30,15.40036664,3.685162352,15.83514174,4.1885,0,4.1885,11.21186664,3.685162352,11.80196488,13.33118977,3.005056806,13.66568648,4.1885,0,4.1885,9.14268977,3.005056806,9.623883969
26/05/2019 09:00,15.93676441,3.222341532,16.25927258,6.133,0,6.133,9.803764408,3.222341532,10.31975201,13.95812274,2.571993465,14.19310892,6.133,0,6.133,7.825122739,2.571993465,8.236971305
26/05/2019 09:30,17.295096,3.570198304,17.65974693,6.433,0,6.433,10.862096,3.570198304,11.43378526,15.08678892,2.844362866,15.35257633,6.433,0,6.433,8.653788916,2.844362866,9.10925149
26/05/2019 10:00,17.35242216,3.406785166,17.6836857,6.9875,0,6.9875,10.36492216,3.406785166,10.91044438,14.95376666,2.618385228,15.18127394,6.9875,0,6.9875,7.966266659,2.618385228,8.385543852
26/05/2019 10:30,18.07604557,3.539614108,18.41934558,7.307,0,7.307,10.76904557,3.539614108,11.33583744,14.9529943,2.513116796,15.16271066,7.307,0,7.307,7.645994305,2.513116796,8.048415058
26/05/2019 11:00,18.19189804,3.32542792,18.49334002,8.0745,0,8.0745,10.11739804,3.32542792,10.64989267,14.35169822,2.063215279,14.49924477,8.0745,0,8.0745,6.277198216,2.063215279,6.60757707
26/05/2019 11:30,17.8553834,3.368316386,18.17031292,7.6075,0,7.6075,10.2478834,3.368316386,10.78724568,13.19073502,1.835120606,13.31777601,7.6075,0,7.6075,5.583235017,1.835120606,5.877089492
26/05/2019 12:00,19.34940598,4.097180811,19.77843276,6.884,0,6.884,12.46540598,4.097180811,13.12147998,13.55899735,2.19396553,13.73535197,6.884,0,6.884,6.674997347,2.19396553,7.026312997
26/05/2019 12:30,19.6747018,3.388306427,19.96433098,9.366,0,9.366,10.3087018,3.388306427,10.85126505,13.51947408,1.365180912,13.58822646,9.366,0,9.366,4.153474083,1.365180912,4.372077982
26/05/2019 13:00,19.71395329,3.119361146,19.95921762,10.2235,0,10.2235,9.490453287,3.119361146,9.989950828,13.29988405,1.011158539,13.33826666,10.2235,0,10.2235,3.076384051,1.011158539,3.238299001
26/05/2019 13:30,18.80275032,2.80589414,19.01095635,10.266,0,10.266,8.53675032,2.80589414,8.986052968,13.6642232,1.116941952,13.70979777,10.266,0,10.266,3.398223201,1.116941952,3.577077054
26/05/2019 14:00,19.66933928,3.392788848,19.95980771,9.347,0,9.347,10.32233928,3.392788848,10.86562029,12.6459459,1.084311082,12.69234723,9.347,0,9.347,3.298945903,1.084311082,3.472574634
26/05/2019 14:30,19.14676165,2.702855399,19.33659508,10.9235,0,10.9235,8.223261655,2.702855399,8.6560649,14.08022076,1.037563938,14.11839777,10.9235,0,10.9235,3.156720759,1.037563938,3.322863957
26/05/2019 15:00,18.8402315,2.190919993,18.96719413,12.1745,0,12.1745,6.665731498,2.190919993,7.016559472,14.82374592,0.870765025,14.8492988,12.1745,0,12.1745,2.64924592,0.870765025,2.788679916
26/05/2019 15:30,18.35976147,2.073918304,18.47652507,12.05,0,12.05,6.309761473,2.073918304,6.641854182,15.17688417,1.027757127,15.2116435,12.05,0,12.05,3.126884175,1.027757127,3.291457026
26/05/2019 16:00,18.30892028,2.500602469,18.47889538,10.701,0,10.701,7.607920277,2.500602469,8.008337134,14.36589623,1.204593138,14.41631087,10.701,0,10.701,3.66489623,1.204593138,3.857785505
26/05/2019 16:30,18.53623273,3.157744691,18.80327831,8.929,0,8.929,9.607232725,3.157744691,10.11287655,13.21268351,1.40797868,13.28749071,8.929,0,8.929,4.283683505,1.40797868,4.509140532
26/05/2019 17:00,18.77754891,3.216190047,19.05099004,8.9925,0,8.9925,9.785048915,3.216190047,10.30005149,13.91622487,1.618350104,14.0100097,8.9925,0,8.9925,4.923724872,1.618350104,5.182868286
26/05/2019 17:30,19.07456139,3.700181493,19.4301373,7.817,0,7.817,11.25756139,3.700181493,11.85006462,15.57944399,2.551391958,15.78697806,7.817,0,7.817,7.762443995,2.551391958,8.170993679
26/05/2019 18:00,19.89471388,3.642054526,20.22533563,8.814,0,8.814,11.08071388,3.642054526,11.66390934,14.3350713,1.814688379,14.44947622,8.814,0,8.814,5.521071298,1.814688379,5.811653998
26/05/2019 18:30,19.76782645,3.683998751,20.10817768,8.5595,0,8.5595,11.20832645,3.683998751,11.79823837,13.60853004,1.659535919,13.70934532,8.5595,0,8.5595,5.049030035,1.659535919,5.314768458
26/05/2019 19:00,19.15101076,3.778720351,19.52024438,7.6545,0,7.6545,11.49651076,3.778720351,12.10159027,14.26527353,2.172856181,14.42980709,7.6545,0,7.6545,6.610773526,2.172856181,6.958708975
26/05/2019 19:30,18.35469116,4.194565039,18.82787995,5.593,0,5.593,12.76169116,4.194565039,13.43335911,14.57426718,2.951999767,14.87022416,5.593,0,5.593,8.981267182,2.951999767,9.453965454
26/05/2019 20:00,17.47583588,4.311459805,17.99982015,4.3585,0,4.3585,13.11733588,4.311459805,13.80772198,14.80545434,3.433747839,15.19842434,4.3585,0,4.3585,10.44695434,3.433747839,10.99679404
26/05/2019 20:30,16.82457413,4.467827408,17.40769303,3.2315,0,3.2315,13.59307413,4.467827408,14.30849909,14.98586912,3.863474296,15.475875,3.2315,0,3.2315,11.75436912,3.863474296,12.37302013
26/05/2019 21:00,16.45045276,4.545356964,17.0668587,2.6215,0,2.6215,13.82895276,4.545356964,14.55679238,14.91575452,4.040926045,15.45344027,2.6215,0,2.6215,12.29425452,4.040926045,12.94132054
26/05/2019 21:30,16.17064552,4.593243859,16.81034401,2.196,0,2.196,13.97464552,4.593243859,14.71015318,15.17796386,4.266965175,15.76634323,2.196,0,2.196,12.98196386,4.266965175,13.66522512
26/05/2019 22:00,15.35502924,4.359675581,15.96194518,2.091,0,2.091,13.26402924,4.359675581,13.96213604,14.96436526,4.231270542,15.55107321,2.091,0,2.091,12.87336526,4.231270542,13.5509108
26/05/2019 22:30,14.60444112,4.141400374,15.18027989,2.0045,0,2.0045,12.59994112,4.141400374,13.26309592,14.42289915,4.081730411,14.98934765,2.0045,0,2.0045,12.41839915,4.081730411,13.0719991
26/05/2019 23:00,13.73896595,3.873695331,14.27461737,1.9535,0,1.9535,11.78546595,3.873695331,12.40575363,13.63895643,3.84082379,14.16944106,1.9535,0,1.9535,11.68545643,3.84082379,12.30048045
26/05/2019 23:30,13.39294356,3.770645502,13.9136158,1.921,0,1.921,11.47194356,3.770645502,12.07573006,12.87783433,3.601337287,13.3719201,1.921,0,1.921,10.95683433,3.601337287,11.53350982
27/05/2019 00:00,12.9242484,3.612155618,13.41953296,1.9345,0,1.9345,10.9897484,3.612155618,11.56815621,12.38554163,3.435091267,12.85307331,1.9345,0,1.9345,10.45104163,3.435091267,11.00109646
27/05/2019 00:30,12.73636155,3.537252832,13.21843648,1.9745,0,1.9745,10.76186155,3.537252832,11.32827531,11.99184162,3.292540966,12.43563796,1.9745,0,1.9745,10.01734162,3.292540966,10.54457012
27/05/2019 01:00,12.1993926,3.386561376,12.6607258,1.896,0,1.896,10.3033926,3.386561376,10.84567642,11.58265851,3.183850686,12.01228053,1.896,0,1.896,9.686658513,3.183850686,10.19648265
27/05/2019 01:30,12.35587488,3.458866056,12.83087676,1.8325,0,1.8325,10.52337488,3.458866056,11.07723672,12.69301785,3.569679592,13.18542053,1.8325,0,1.8325,10.86051785,3.569679592,11.43212405
27/05/2019 02:00,12.29252937,3.459902886,12.77016861,1.766,0,1.766,10.52652937,3.459902886,11.08055723,12.70327571,3.59490868,13.20214309,1.766,0,1.766,10.93727571,3.59490868,11.5129218
27/05/2019 02:30,12.0513059,3.385546828,12.51782334,1.751,0,1.751,10.3003059,3.385546828,10.84242726,12.68827571,3.59490868,13.18771053,1.751,0,1.751,10.93727571,3.59490868,11.5129218
27/05/2019 03:00,12.03465269,3.389605021,12.50289117,1.722,0,1.722,10.31265269,3.389605021,10.85542388,12.23234277,3.454582607,12.71079661,1.722,0,1.722,10.51034277,3.454582607,11.0635187
27/05/2019 03:30,11.901512,3.355046947,12.36536808,1.694,0,1.694,10.207512,3.355046947,10.74474947,12.01282608,3.391634117,12.48243455,1.694,0,1.694,10.31882608,3.391634117,10.86192219
27/05/2019 04:00,11.54380292,3.274121935,11.99913581,1.5825,0,1.5825,9.961302916,3.274121935,10.48558202,11.82335289,3.36600557,12.2931553,1.5825,0,1.5825,10.24085289,3.36600557,10.77984515
27/05/2019 04:30,11.27583373,3.199520772,11.72097946,1.5415,0,1.5415,9.734333731,3.199520772,10.24666709,11.51919553,3.279509927,11.9769383,1.5415,0,1.5415,9.97769553,3.279509927,10.5028374
27/05/2019 05:00,11.09840765,3.13956022,11.53392781,1.5465,0,1.5465,9.551907653,3.13956022,10.05463964,11.53314414,3.282451191,11.99115922,1.5465,0,1.5465,9.986644136,3.282451191,10.51225698
27/05/2019 05:30,11.31087567,3.197891135,11.75425098,1.5815,0,1.5815,9.729375666,3.197891135,10.24144807,11.55919553,3.279509927,12.01541454,1.5815,0,1.5815,9.97769553,3.279509927,10.5028374
27/05/2019 06:00,11.80073367,3.246489711,12.2391589,1.9235,0,1.9235,9.877233673,3.246489711,10.39708808,11.28144238,3.075806916,11.69322583,1.9235,0,1.9235,9.357942376,3.075806916,9.850465659
27/05/2019 06:30,12.27708412,3.182182812,12.68278683,2.5955,0,2.5955,9.681584115,3.182182812,10.19114117,11.63090654,2.969794515,12.00406875,2.5955,0,2.5955,9.035406543,2.969794515,9.510954256
27/05/2019 07:00,13.61410432,3.461242259,14.04720735,3.0835,0,3.0835,10.53060432,3.461242259,11.08484665,12.81985434,3.200184914,13.2132452,3.0835,0,3.0835,9.736354342,3.200184914,10.24879404
