Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2019 12:30,30.33414691,2.142246944,30.40969732,23.8165,0,23.8165,6.517646914,2.142246944,6.860680962,45.906681,7.260691374,46.47731704,23.8165,0,23.8165,22.090181,7.260691374,23.2528221
01/06/2019 13:00,31.0906204,2.527456002,31.19318373,23.401,0,23.401,7.689620404,2.527456002,8.094337267,44.49592158,6.933565422,45.03289205,23.401,0,23.401,21.09492158,6.933565422,22.20518061
01/06/2019 13:30,32.59312412,3.470287577,32.77734943,22.035,0,22.035,10.55812412,3.470287577,11.11381486,40.20829407,5.9732729,40.64956213,22.035,0,22.035,18.17329407,5.9732729,19.12978323
01/06/2019 14:00,33.13363641,3.700699178,33.33966161,21.8745,0,21.8745,11.25913641,3.700699178,11.85172254,39.60679271,5.828322762,40.0333283,21.8745,0,21.8745,17.73229271,5.828322762,18.66557127
01/06/2019 14:30,34.37482678,3.981950998,34.60469115,22.26,0,22.26,12.11482678,3.981950998,12.75244924,40.54889685,6.011269696,40.99205288,22.26,0,22.26,18.28889685,6.011269696,19.25147037
01/06/2019 15:00,31.3210058,3.329078866,31.49743117,21.1925,0,21.1925,10.1285058,3.329078866,10.66158505,39.12612614,5.894497861,39.56764906,21.1925,0,21.1925,17.93362614,5.894497861,18.8775012
01/06/2019 15:30,32.39820494,3.055350461,32.54195522,23.1025,0,23.1025,9.295704941,3.055350461,9.784952569,42.72988921,6.45121086,43.21413604,23.1025,0,23.1025,19.62738921,6.45121086,20.6604097
01/06/2019 16:00,24.51044912,1.983756194,24.59059586,18.475,0,18.475,6.035449122,1.983756194,6.353104338,31.97445668,4.43705684,32.28085119,18.475,0,18.475,13.49945668,4.43705684,14.2099544
01/06/2019 16:30,22.61506428,1.753715172,22.68295945,17.2795,0,17.2795,5.335564283,1.753715172,5.616383456,28.15537383,3.574726859,28.38139792,17.2795,0,17.2795,10.87587383,3.574726859,11.44828824
01/06/2019 17:00,17.81327542,1.116630432,17.84823926,14.416,0,14.416,3.397275423,1.116630432,3.576079393,20.67073225,2.055831074,20.77271319,14.416,0,14.416,6.254732253,2.055831074,6.583928687
01/06/2019 17:30,18.64729379,1.116965154,18.68071671,15.249,0,15.249,3.398293791,1.116965154,3.577151359,20.76565409,1.813236514,20.84466878,15.249,0,15.249,5.516654092,1.813236514,5.807004307
01/06/2019 18:00,16.01810464,1.537454297,16.09171967,11.3405,0,11.3405,4.677604643,1.537454297,4.923794361,14.79193799,1.134432806,14.83537553,11.3405,0,11.3405,3.451437985,1.134432806,3.633092616
01/06/2019 18:30,14.65819575,2.242511646,14.82874105,7.8355,0,7.8355,6.822695745,2.242511646,7.181784995,14.42912878,2.167220975,14.5909768,7.8355,0,7.8355,6.593628778,2.167220975,6.940661872
01/06/2019 19:00,14.38388961,2.486294632,14.5971895,6.8195,0,6.8195,7.564389614,2.486294632,7.962515383,15.7303058,2.928840229,16.00064453,6.8195,0,6.8195,8.910805796,2.928840229,9.379795575
01/06/2019 19:30,13.70496907,2.98131901,14.02549251,4.6345,0,4.6345,9.070469071,2.98131901,9.54786218,15.90838753,3.705547635,16.33425471,4.6345,0,4.6345,11.27388753,3.705547635,11.86725003
01/06/2019 20:00,13.56371924,3.3595523,13.97358477,3.3425,0,3.3425,10.22121924,3.3595523,10.75917815,16.01954782,4.166744118,16.55257288,3.3425,0,3.3425,12.67704782,4.166744118,13.34426086
01/06/2019 20:30,13.54871449,3.557747254,14.00804161,2.7245,0,2.7245,10.82421449,3.557747254,11.39390999,15.28349579,4.127942293,15.83114497,2.7245,0,2.7245,12.55899579,4.127942293,13.21999557
01/06/2019 21:00,12.64069128,3.45732663,13.10496789,2.122,0,2.122,10.51869128,3.45732663,11.07230661,15.6229853,4.437559274,16.24098526,2.122,0,2.122,13.5009853,4.437559274,14.21156348
01/06/2019 21:30,12.28186644,3.403808693,12.74480901,1.926,0,1.926,10.35586644,3.403808693,10.90091204,15.44714205,4.444184474,16.0737355,1.926,0,1.926,13.52114205,4.444184474,14.2327811
01/06/2019 22:00,12.4306467,3.412939626,12.89066074,2.047,0,2.047,10.3836467,3.412939626,10.93015443,15.06599731,4.27913748,15.66190577,2.047,0,2.047,13.01899731,4.27913748,13.70420769
01/06/2019 22:30,12.24287002,3.385403562,12.70231568,1.943,0,1.943,10.29987002,3.385403562,10.84196844,14.38264814,4.088714616,14.95253004,1.943,0,1.943,12.43964814,4.088714616,13.09436646
01/06/2019 23:00,13.01834234,3.659188322,13.52282871,1.8855,0,1.8855,11.13284234,3.659188322,11.71878141,13.15773418,3.705004206,13.66941934,1.8855,0,1.8855,11.27223418,3.705004206,11.86550967
01/06/2019 23:30,12.49815603,3.499550952,12.97885823,1.851,0,1.851,10.64715603,3.499550952,11.20753266,12.7672946,3.588012522,13.26188694,1.851,0,1.851,10.9162946,3.588012522,11.49083642
02/06/2019 00:00,11.44366579,3.181880973,11.87778823,1.763,0,1.763,9.68066579,3.181880973,10.19017452,12.16825358,3.420041462,12.63974204,1.763,0,1.763,10.40525358,3.420041462,10.9528985
02/06/2019 00:30,10.83610482,2.972982182,11.2365382,1.791,0,1.791,9.045104815,2.972982182,9.521162964,12.02901861,3.365073985,12.49083711,1.791,0,1.791,10.23801861,3.365073985,10.77686169
02/06/2019 01:00,10.8135408,2.981835614,11.21713013,1.7415,0,1.7415,9.072040804,2.981835614,9.549516635,11.47407047,3.198941216,11.91165471,1.7415,0,1.7415,9.732570469,3.198941216,10.24481102
02/06/2019 01:30,10.8105408,2.981835614,11.2142381,1.7385,0,1.7385,9.072040804,2.981835614,9.549516635,12.20973721,3.441729231,12.68555016,1.7385,0,1.7385,10.47123721,3.441729231,11.02235495
02/06/2019 02:00,10.8005088,2.986262329,11.20574643,1.715,0,1.715,9.085508798,2.986262329,9.563693471,12.19556986,3.444796726,12.67274827,1.715,0,1.715,10.48056986,3.444796726,11.0321788
02/06/2019 02:30,10.62050923,2.888314608,11.00625175,1.833,0,1.833,8.787509231,2.888314608,9.250009717,12.21047331,3.410910529,12.67793237,1.833,0,1.833,10.37747331,3.410910529,10.92365612
02/06/2019 03:00,10.33349832,2.732350413,10.68863538,2.0205,0,2.0205,8.312998315,2.732350413,8.750524542,11.88099124,3.240986739,12.31511055,2.0205,0,2.0205,9.860491237,3.240986739,10.37946446
02/06/2019 03:30,10.32090145,2.764365274,10.68469569,1.9105,0,1.9105,8.410401448,2.764365274,8.853054156,11.51372046,3.156425925,11.93854194,1.9105,0,1.9105,9.603220464,3.156425925,10.10865312
02/06/2019 04:00,10.26892641,2.76683861,10.63514201,1.851,0,1.851,8.417926412,2.76683861,8.860975171,11.20594404,3.074821411,11.62014236,1.851,0,1.851,9.35494404,3.074821411,9.847309516
02/06/2019 04:30,10.31842641,2.76683861,10.68294526,1.9005,0,1.9005,8.417926412,2.76683861,8.860975171,10.97692609,2.983276987,11.37509771,1.9005,0,1.9005,9.076426088,2.983276987,9.554132724
02/06/2019 05:00,10.17989313,2.763540829,10.54833551,1.772,0,1.772,8.407893127,2.763540829,8.850413818,10.94662331,3.015552854,11.35438774,1.772,0,1.772,9.174623314,3.015552854,9.657498225
02/06/2019 05:30,10.43327132,2.852245503,10.81612014,1.7555,0,1.7555,8.677771324,2.852245503,9.134496131,11.30022823,3.137200459,11.72762486,1.7555,0,1.7555,9.544728234,3.137200459,10.04708235
02/06/2019 06:00,10.82521705,2.977784993,11.22731169,1.7655,0,1.7655,9.059717054,2.977784993,9.536544268,10.81441238,2.974233669,11.21595208,1.7655,0,1.7655,9.048912383,2.974233669,9.525170929
02/06/2019 06:30,11.28770538,2.968906684,11.67161941,2.255,0,2.255,9.032705375,2.968906684,9.508110921,11.0179236,2.880233703,11.38816871,2.255,0,2.255,8.762923601,2.880233703,9.224130106
02/06/2019 07:00,12.33635874,2.875939491,12.66715339,3.5865,0,3.5865,8.749858742,2.875939491,9.210377623,10.87455073,2.395466432,11.13526439,3.5865,0,3.5865,7.288050729,2.395466432,7.671632346
02/06/2019 07:30,12.68927841,2.634823297,12.95994138,4.673,0,4.673,8.016278414,2.634823297,8.438187804,10.92805674,2.055937726,11.11977086,4.673,0,4.673,6.255056735,2.055937726,6.584270248
02/06/2019 08:00,13.47596334,2.786407451,13.76101938,4.9985,0,4.9985,8.477463338,2.786407451,8.923645619,11.66116455,2.189911935,11.86501045,4.9985,0,4.9985,6.662664547,2.189911935,7.013331103
02/06/2019 08:30,13.57544121,2.961260121,13.8946632,4.566,0,4.566,9.009441205,2.961260121,9.483622321,13.22005005,2.844448696,13.52259634,4.566,0,4.566,8.654050048,2.844448696,9.109526367
02/06/2019 09:00,14.41636896,2.903716658,14.70589217,5.582,0,5.582,8.834368965,2.903716658,9.299335753,13.51527542,2.607541533,13.76451752,5.582,0,5.582,7.933275421,2.607541533,8.350816233
02/06/2019 09:30,16.96879326,3.817433587,17.39289349,5.3545,0,5.3545,11.61429326,3.817433587,12.22557185,14.29548677,2.938760237,14.59442544,5.3545,0,5.3545,8.940986773,2.938760237,9.411565024
02/06/2019 10:00,18.68194288,4.487833999,19.21342354,5.028,0,5.028,13.65394288,4.487833999,14.37257146,14.48352898,3.107882081,14.81322189,5.028,0,5.028,9.455528977,3.107882081,9.953188396
02/06/2019 10:30,18.86760528,4.150657482,19.31875996,6.2395,0,6.2395,12.62810528,4.150657482,13.29274239,14.48093728,2.708829437,14.73211802,6.2395,0,6.2395,8.241437276,2.708829437,8.675197133
02/06/2019 11:00,18.14429727,3.961398545,18.57170434,6.092,0,6.092,12.05229727,3.961398545,12.68662871,14.83016833,2.872097037,15.10572189,6.092,0,6.092,8.738168326,2.872097037,9.198071922
02/06/2019 11:30,18.61229373,4.145131795,19.06828769,6.001,0,6.001,12.61129373,4.145131795,13.27504603,15.09367752,2.988618575,15.38671317,6.001,0,6.001,9.092677522,2.988618575,9.571239497
02/06/2019 12:00,19.20001348,4.571507307,19.73674737,5.2915,0,5.2915,13.90851348,4.571507307,14.6405405,14.88480433,3.153166651,15.21511945,5.2915,0,5.2915,9.593304335,3.153166651,10.09821509
02/06/2019 12:30,21.04042734,5.159330517,21.66375485,5.3435,0,5.3435,15.69692734,5.159330517,16.52308141,14.38565058,2.972011171,14.68944495,5.3435,0,5.3435,9.042150578,2.972011171,9.51805324
02/06/2019 13:00,22.40555922,5.230205289,23.00791454,6.493,0,6.493,15.91255922,5.230205289,16.75006234,14.27392205,2.557465401,14.5012234,6.493,0,6.493,7.78092205,2.557465401,8.190444263
02/06/2019 13:30,23.22325192,5.651148623,23.90093953,6.03,0,6.03,17.19325192,5.651148623,18.09815992,12.7473344,2.207881047,12.9371277,6.03,0,6.03,6.717334402,2.207881047,7.070878317
02/06/2019 14:00,24.86589757,5.129574821,25.3894742,9.2595,0,9.2595,15.60639757,5.129574821,16.42778692,13.83530701,1.503995033,13.91681433,9.2595,0,9.2595,4.575807012,1.503995033,4.81663896
02/06/2019 14:30,23.85484017,3.412345845,24.09766594,13.473,0,13.473,10.38184017,3.412345845,10.92825281,21.14587764,2.521952921,21.29573637,13.473,0,13.473,7.672877638,2.521952921,8.076713304
02/06/2019 15:00,24.93990911,3.025507313,25.12275384,15.735,0,15.735,9.204909106,3.025507313,9.689378006,26.584533,3.566069047,26.82264423,15.735,0,15.735,10.849533,3.566069047,11.42056106
02/06/2019 15:30,26.93047218,2.702102884,27.06569215,18.7095,0,18.7095,8.220972178,2.702102884,8.653654924,33.43826812,4.841111971,33.78689302,18.7095,0,18.7095,14.72876812,4.841111971,15.50396644
02/06/2019 16:00,26.38928841,2.434493622,26.50134529,18.9825,0,18.9825,7.406788415,2.434493622,7.796619384,33.94952113,4.919421948,34.30409156,18.9825,0,18.9825,14.96702113,4.919421948,15.75475909
02/06/2019 16:30,26.88129336,1.89660371,26.94811753,21.111,0,21.111,5.770293361,1.89660371,6.073993011,36.49422213,5.056220602,36.84282313,21.111,0,21.111,15.38322213,5.056220602,16.1928654
02/06/2019 17:00,24.69067029,1.996976254,24.77129617,18.615,0,18.615,6.075670294,1.996976254,6.395442415,29.71493025,3.64837064,29.9380642,18.615,0,18.615,11.09993025,3.64837064,11.6841371
02/06/2019 17:30,21.90096075,2.760933583,22.07430262,13.501,0,13.501,8.39996075,2.760933583,8.842063947,17.24051155,1.229118008,17.28426943,13.501,0,13.501,3.73951155,1.229118008,3.936327947
02/06/2019 18:00,21.02629258,3.023825593,21.2426105,11.8265,0,11.8265,9.199792584,3.023825593,9.683992194,14.41869609,0.852013652,14.44384728,11.8265,0,11.8265,2.592196089,0.852013652,2.728627463
02/06/2019 18:30,20.49927194,3.654563607,20.82248749,9.3805,0,9.3805,11.11877194,3.654563607,11.70397047,14.0599742,1.538068791,14.14385132,9.3805,0,9.3805,4.679474202,1.538068791,4.925762318
02/06/2019 19:00,19.55465334,4.184199061,19.99729955,6.8245,0,6.8245,12.73015334,4.184199061,13.40016141,14.94932666,2.670501381,15.18597857,6.8245,0,6.8245,8.124826661,2.670501381,8.552449117
02/06/2019 19:30,17.97367103,4.130629366,18.44220566,5.4065,0,5.4065,12.56717103,4.130629366,13.22860109,15.71637237,3.388691176,16.07754921,5.4065,0,5.4065,10.30987237,3.388691176,10.85249723
02/06/2019 20:00,18.42514969,4.697438089,19.01452249,4.1335,0,4.1335,14.29164969,4.697438089,15.04384178,14.99525803,3.570087217,15.41438568,4.1335,0,4.1335,10.86175803,3.570087217,11.4334295
02/06/2019 20:30,17.99279698,4.930194849,18.65603292,2.993,0,2.993,14.99979698,4.930194849,15.78925998,15.12449977,3.987431148,15.64129472,2.993,0,2.993,12.13149977,3.987431148,12.76999976
02/06/2019 21:00,16.69793343,4.745847916,17.3592642,2.259,0,2.259,14.43893343,4.745847916,15.1988773,15.37740098,4.311809886,15.97047793,2.259,0,2.259,13.11840098,4.311809886,13.80884313
02/06/2019 21:30,15.30675584,4.355641509,15.91440816,2.055,0,2.055,13.25175584,4.355641509,13.94921667,15.78543467,4.512975634,16.41788345,2.055,0,2.055,13.73043467,4.512975634,14.45308913
02/06/2019 22:00,15.39317849,4.419873829,16.01515622,1.946,0,1.946,13.44717849,4.419873829,14.15492472,15.27706611,4.381709537,15.89302135,1.946,0,1.946,13.33106611,4.381709537,14.03270117
02/06/2019 22:30,14.65525725,4.211678337,15.24843597,1.8415,0,1.8415,12.81375725,4.211678337,13.48816553,14.79847789,4.258752685,15.39908836,1.8415,0,1.8415,12.95697789,4.258752685,13.6389241
02/06/2019 23:00,13.34832769,3.795094385,13.87734101,1.802,0,1.802,11.54632769,3.795094385,12.15402915,13.87850626,3.969355654,14.43498252,1.802,0,1.802,12.07650626,3.969355654,12.71211185
02/06/2019 23:30,11.87575316,3.329324512,12.33360916,1.7465,0,1.7465,10.12925316,3.329324512,10.66237175,12.64863864,3.583359684,13.14642636,1.7465,0,1.7465,10.90213864,3.583359684,11.47593541
03/06/2019 00:00,11.63729533,3.234348667,12.07839617,1.797,0,1.797,9.840295334,3.234348667,10.35820561,11.7470051,3.270408524,12.19375663,1.797,0,1.797,9.950005104,3.270408524,10.47368958
03/06/2019 00:30,11.36661873,3.144231175,11.79348172,1.8005,0,1.8005,9.566118732,3.144231175,10.06959867,11.5793747,3.21416068,12.0171855,1.8005,0,1.8005,9.778874699,3.21416068,10.29355232
03/06/2019 01:00,11.37298022,3.139584071,11.79837562,1.821,0,1.821,9.551980218,3.139584071,10.05471602,11.58540463,3.209404598,12.02172526,1.821,0,1.821,9.764404627,3.209404598,10.27832066
03/06/2019 01:30,12.00121714,3.354457007,12.46120358,1.7955,0,1.7955,10.20571714,3.354457007,10.74286015,12.98714243,3.678514978,13.49804952,1.7955,0,1.7955,11.19164243,3.678514978,11.78067624
03/06/2019 02:00,12.13386644,3.403808693,12.60224696,1.778,0,1.778,10.35586644,3.403808693,10.90091204,12.77758703,3.615389419,13.27922328,1.778,0,1.778,10.99958703,3.615389419,11.57851266
03/06/2019 02:30,12.10529992,3.408881433,12.57611859,1.734,0,1.734,10.37129992,3.408881433,10.91715781,12.84341181,3.65148708,13.35239997,1.734,0,1.734,11.10941181,3.65148708,11.6941177
03/06/2019 03:00,12.03136798,3.383102102,12.49796765,1.7385,0,1.7385,10.29286798,3.383102102,10.83459788,12.66308782,3.590738373,13.16234004,1.7385,0,1.7385,10.92458782,3.590738373,11.49956613
03/06/2019 03:30,11.60376025,3.233186742,12.04577721,1.767,0,1.767,9.836760253,3.233186742,10.35448448,12.25435931,3.44702831,12.72993819,1.767,0,1.767,10.48735931,3.44702831,11.03932559
03/06/2019 04:00,11.42444624,3.201529857,11.86455922,1.684,0,1.684,9.740446242,3.201529857,10.25310131,12.17447776,3.448053296,12.6533387,1.684,0,1.684,10.49047776,3.448053296,11.04260817
03/06/2019 04:30,11.39394624,3.201529857,11.83519347,1.6535,0,1.6535,9.740446242,3.201529857,10.25310131,12.57981571,3.591306301,13.08240208,1.6535,0,1.6535,10.92631571,3.591306301,11.50138496
03/06/2019 05:00,11.36494624,3.201529857,11.80727727,1.6245,0,1.6245,9.740446242,3.201529857,10.25310131,12.64376428,3.621857021,13.15228587,1.6245,0,1.6245,11.01926428,3.621857021,11.59922556
03/06/2019 05:30,11.71069554,3.330784652,12.17515981,1.577,0,1.577,10.13369554,3.330784652,10.66704794,12.60610291,3.625090821,13.11697809,1.577,0,1.577,11.02910291,3.625090821,11.60958201
03/06/2019 06:00,12.00830883,3.355637537,12.4683513,1.799,0,1.799,10.20930883,3.355637537,10.74664087,13.15572927,3.732776397,13.67504414,1.799,0,1.799,11.35672927,3.732776397,11.95445186
03/06/2019 06:30,12.84731517,3.460489852,13.30520564,2.319,0,2.319,10.52831517,3.460489852,11.08243703,14.41878573,3.977007246,14.95720457,2.319,0,2.319,12.09978573,3.977007246,12.73661656
03/06/2019 07:00,14.76891612,3.690273221,15.22297605,3.5415,0,3.5415,11.22741612,3.690273221,11.81833276,15.05962635,3.785825053,15.52819427,3.5415,0,3.5415,11.51812635,3.785825053,12.12434353
03/06/2019 07:30,16.72088955,3.572924263,17.0983606,5.8505,0,5.8505,10.87038955,3.572924263,11.44251532,14.60396886,2.877126078,14.88468209,5.8505,0,5.8505,8.753468855,2.877126078,9.214177743
03/06/2019 08:00,17.05657811,2.874532515,17.29710363,8.311,0,8.311,8.745578108,2.874532515,9.205871693,14.67991402,2.093360806,14.82841985,8.311,0,8.311,6.368914022,2.093360806,6.704120023
03/06/2019 08:30,18.35928887,3.100900796,18.6193199,8.925,0,8.925,9.434288872,3.100900796,9.930830392,14.43318777,1.810453767,14.54629341,8.925,0,8.925,5.508187767,1.810453767,5.798092386
03/06/2019 09:00,18.33741758,1.475271517,18.39666572,13.849,0,13.849,4.488417583,1.475271517,4.724650088,17.60082378,1.233164842,17.64397045,13.849,0,13.849,3.751823781,1.233164842,3.949288191
03/06/2019 09:30,18.46981648,1.25386954,18.51232858,14.655,0,14.655,3.814816477,1.25386954,4.015596292,20.01772849,1.762643617,20.09518267,14.655,0,14.655,5.362728495,1.762643617,5.644977363
03/06/2019 10:00,19.42445684,1.222033316,19.46285921,15.7065,0,15.7065,3.717956836,1.222033316,3.913638775,21.96031179,2.055528532,22.05630276,15.7065,0,15.7065,6.253811789,2.055528532,6.582959778
03/06/2019 10:30,19.25407884,1.532844239,19.31499841,14.5905,0,14.5905,4.663578842,1.532844239,4.90903036,18.83316396,1.394496208,18.88472093,14.5905,0,14.5905,4.242663961,1.394496208,4.465962064
03/06/2019 11:00,24.33691842,1.246343312,24.36881142,20.545,0,20.545,3.791918419,1.246343312,3.991493073,31.08681295,3.464926357,31.27931671,20.545,0,20.545,10.54181295,3.464926357,11.09664521
03/06/2019 11:30,18.42514891,1.494082543,18.48562671,13.8795,0,13.8795,4.545648907,1.494082543,4.784893586,18.58337159,1.546087825,18.64757591,13.8795,0,13.8795,4.703871592,1.546087825,4.951443781
03/06/2019 12:00,18.52214414,1.646754745,18.59520435,13.512,0,13.512,5.010144144,1.646754745,5.273835941,17.90814611,1.44494335,17.96634516,13.512,0,13.512,4.39614611,1.44494335,4.627522221
03/06/2019 12:30,19.56666388,1.930579955,19.66167526,13.693,0,13.693,5.873663876,1.930579955,6.18280408,18.93622008,1.7233631,19.01447899,13.693,0,13.693,5.243220081,1.7233631,5.519179032
03/06/2019 13:00,21.0951519,2.093274652,21.19875545,14.7265,0,14.7265,6.368651902,2.093274652,6.703844107,20.8506656,2.012915892,20.94760336,14.7265,0,14.7265,6.124165604,2.012915892,6.446490109
03/06/2019 13:30,26.11457314,1.232425091,26.14363788,22.365,0,22.365,3.749573137,1.232425091,3.946919092,35.40120392,4.284793022,35.65956661,22.365,0,22.365,13.03620392,4.284793022,13.72231992
03/06/2019 14:00,33.61685358,2.287100219,33.69456442,26.6585,0,26.6585,6.958353576,2.287100219,7.324582711,45.53364736,6.203960921,45.95434879,26.6585,0,26.6585,18.87514736,6.203960921,19.86857617
03/06/2019 14:30,37.32219007,3.220344994,37.46086616,27.5245,0,27.5245,9.797690071,3.220344994,10.31335797,48.78008742,6.986373732,49.27784844,27.5245,0,27.5245,21.25558742,6.986373732,22.37430255
03/06/2019 15:00,34.35389049,2.787040875,34.46675773,25.8745,0,25.8745,8.479390487,2.787040875,8.925674196,46.14571034,6.662824631,46.62424063,25.8745,0,25.8745,20.27121034,6.662824631,21.33811614
03/06/2019 15:30,31.83818317,2.797983651,31.96089204,23.3255,0,23.3255,8.51268317,2.797983651,8.960719127,41.03072081,5.819424659,41.44135318,23.3255,0,23.3255,17.70522081,5.819424659,18.63707454
03/06/2019 16:00,29.66550693,3.171146526,29.83451813,20.0175,0,20.0175,9.648006933,3.171146526,10.15579677,32.89602012,4.232964863,33.16724486,20.0175,0,20.0175,12.87852012,4.232964863,13.55633697
03/06/2019 16:30,26.04514415,3.327973944,26.25690279,15.92,0,15.92,10.12514415,3.327973944,10.65804647,22.58467561,2.190572941,22.69066289,15.92,0,15.92,6.664675614,2.190572941,7.015448015
03/06/2019 17:00,23.45204706,3.669280476,23.73735728,12.2885,0,12.2885,11.16354706,3.669280476,11.75110217,16.05536301,1.238107999,16.10303055,12.2885,0,12.2885,3.766863014,1.238107999,3.965118962
03/06/2019 17:30,21.89093116,4.076810672,22.26731354,9.4875,0,9.4875,12.40343116,4.076810672,13.05624333,15.91259835,2.111827701,16.05212143,9.4875,0,9.4875,6.425098347,2.111827701,6.763261418
03/06/2019 18:00,22.21903023,4.38219077,22.64705059,8.8865,0,8.8865,13.33253023,4.38219077,14.03424235,15.03081938,2.019540118,15.16588519,8.8865,0,8.8865,6.144319383,2.019540118,6.467704614
03/06/2019 18:30,19.83706073,4.070279577,20.25033714,7.4535,0,7.4535,12.38356073,4.070279577,13.03532708,14.86584526,2.436320068,15.06416313,7.4535,0,7.4535,7.412345258,2.436320068,7.802468693
03/06/2019 19:00,18.74737295,4.069067463,19.18388132,6.3675,0,6.3675,12.37987295,4.069067463,13.03144521,16.36155556,3.28488721,16.68804915,6.3675,0,6.3675,9.994055564,3.28488721,10.52005849
03/06/2019 19:30,17.10856971,3.660742134,17.49583352,5.971,0,5.971,11.13756971,3.660742134,11.72375759,16.94336967,3.606443505,17.32293885,5.971,0,5.971,10.97236967,3.606443505,11.54986281
03/06/2019 20:00,16.41543431,4.191358117,16.9420768,3.6635,0,3.6635,12.75193431,4.191358117,13.42308874,17.29765999,4.481331676,17.86872616,3.6635,0,3.6635,13.63415999,4.481331676,14.35174736
03/06/2019 20:30,16.50553529,4.62147446,17.14032443,2.445,0,2.445,14.06053529,4.62147446,14.80056346,16.83427759,4.729526829,17.48603231,2.445,0,2.445,14.38927759,4.729526829,15.14660799
03/06/2019 21:00,15.44904294,4.432483613,16.07233146,1.9635,0,1.9635,13.48554294,4.432483613,14.19530836,16.90566351,4.911251643,17.60459745,1.9635,0,1.9635,14.94216351,4.911251643,15.72859317
03/06/2019 21:30,14.89183617,4.347943838,15.5135876,1.6635,0,1.6635,13.22833617,4.347943838,13.92456439,16.96827177,5.030435213,17.69823509,1.6635,0,1.6635,15.30477177,5.030435213,16.11028607
03/06/2019 22:00,14.05536453,4.08779969,14.63773816,1.6185,0,1.6185,12.43686453,4.08779969,13.09143635,16.42350816,4.866170858,17.12925098,1.6185,0,1.6185,14.80500816,4.866170858,15.58421911
03/06/2019 22:30,13.39454434,3.853013997,13.93770192,1.672,0,1.672,11.72254434,3.853013997,12.33952036,15.96633062,4.698319268,16.64325441,1.672,0,1.672,14.29433062,4.698319268,15.04666381
03/06/2019 23:00,12.21290534,3.484020401,12.70013602,1.613,0,1.613,10.59990534,3.484020401,11.15779509,15.11148225,4.436736559,15.74933418,1.613,0,1.613,13.49848225,4.436736559,14.20892868
03/06/2019 23:30,12.14025529,3.482985031,12.6300033,1.5435,0,1.5435,10.59675529,3.482985031,11.15447925,14.42424197,4.233695149,15.03272866,1.5435,0,1.5435,12.88074197,4.233695149,13.55867576
04/06/2019 00:00,12.490353,3.571268829,12.99087677,1.625,0,1.625,10.865353,3.571268829,11.43721369,13.20889426,3.80744192,13.74669057,1.625,0,1.625,11.58389426,3.80744192,12.19357291
04/06/2019 00:30,12.09932831,3.403960505,12.56903707,1.743,0,1.743,10.35632831,3.403960505,10.90139823,13.3859675,3.826858354,13.92224733,1.743,0,1.743,11.6429675,3.826858354,12.25575526
04/06/2019 01:00,12.29842227,3.48188952,12.78181306,1.705,0,1.705,10.59342227,3.48188952,11.15097081,13.00011793,3.712525728,13.51983407,1.705,0,1.705,11.29511793,3.712525728,11.88959782
04/06/2019 01:30,11.19582339,3.131644106,11.62556047,1.668,0,1.668,9.527823392,3.131644106,10.02928778,13.3289743,3.832776903,13.86909278,1.668,0,1.668,11.6609743,3.832776903,12.27470979
04/06/2019 02:00,10.66072385,2.966447626,11.06575097,1.6355,0,1.6355,9.025223851,2.966447626,9.500235633,13.44323315,3.881014203,13.9922403,1.6355,0,1.6355,11.80773315,3.881014203,12.42919278
04/06/2019 02:30,10.66157851,2.948486572,11.06177334,1.691,0,1.691,8.970578514,2.948486572,9.442714226,12.94572332,3.699248664,13.46388477,1.691,0,1.691,11.25472332,3.699248664,11.84707718
04/06/2019 03:00,10.82258435,2.952925727,11.21820406,1.8385,0,1.8385,8.984084354,2.952925727,9.456930899,12.51680766,3.509789997,12.99958075,1.8385,0,1.8385,10.67830766,3.509789997,11.24032385
04/06/2019 03:30,11.03678552,2.953813558,11.42521987,2.05,0,2.05,8.986785522,2.953813558,9.459774233,12.2291188,3.345714555,12.67853117,2.05,0,2.05,10.1791188,3.345714555,10.7148619
04/06/2019 04:00,11.31498669,2.954701389,11.69440824,2.3255,0,2.3255,8.989486689,2.954701389,9.462617568,12.19413983,3.24366505,12.61817772,2.3255,0,2.3255,9.868639826,3.24366505,10.38804192
04/06/2019 04:30,11.41153209,2.880433703,11.76945041,2.648,0,2.648,8.763532088,2.880433703,9.224770619,12.00188766,3.074474196,12.38941883,2.648,0,2.648,9.353887663,3.074474196,9.84619754
04/06/2019 05:00,10.99833558,2.74955284,11.3368173,2.633,0,2.633,8.365335582,2.74955284,8.805616402,11.86646981,3.034894762,12.2484159,2.633,0,2.633,9.233469809,3.034894762,9.719441905
04/06/2019 05:30,10.95860569,2.799601606,11.31056179,2.441,0,2.441,8.517605694,2.799601606,8.96590073,12.35183504,3.257533948,12.77416754,2.441,0,2.441,9.910835043,3.257533948,10.43245794
04/06/2019 06:00,11.64394484,3.082052723,12.04493671,2.267,0,2.267,9.376944836,3.082052723,9.870468248,12.50008226,3.363451487,12.94468472,2.267,0,2.267,10.23308226,3.363451487,10.77166554
04/06/2019 06:30,12.23656363,3.073710324,12.61670261,2.885,0,2.885,9.351563632,3.073710324,9.843751191,13.87164492,3.611135553,14.33397477,2.885,0,2.885,10.98664492,3.611135553,11.56488939
04/06/2019 07:00,13.93995131,3.356177396,14.33827637,3.729,0,3.729,10.21095131,3.356177396,10.7483698,15.15478215,3.755472982,15.6131675,3.729,0,3.729,11.42578215,3.755472982,12.02713911
04/06/2019 07:30,16.50929635,3.992951914,16.98530338,4.361,0,4.361,12.14829635,3.992951914,12.78768036,15.95326531,3.810193352,16.40195865,4.361,0,4.361,11.59226531,3.810193352,12.20238454
04/06/2019 08:00,16.99579635,3.992951914,17.45854399,4.8475,0,4.8475,12.14829635,3.992951914,12.78768036,16.43976531,3.810193352,16.87552835,4.8475,0,4.8475,11.59226531,3.810193352,12.20238454
04/06/2019 08:30,18.84729635,3.992951914,19.26562339,6.699,0,6.699,12.14829635,3.992951914,12.78768036,18.29126531,3.810193352,18.68389574,6.699,0,6.699,11.59226531,3.810193352,12.20238454
04/06/2019 09:00,15.30844828,3.186575401,15.63658695,5.6135,0,5.6135,9.694948281,3.186575401,10.20520872,17.37856601,3.866990195,17.80359991,5.6135,0,5.6135,11.76506601,3.866990195,12.38428001
04/06/2019 09:30,15.83826681,4.05489916,16.34909486,3.5015,0,3.5015,12.33676681,4.05489916,12.98607033,17.39005485,4.564947222,17.97923109,3.5015,0,3.5015,13.88855485,4.564947222,14.61953142
04/06/2019 10:00,16.34740068,4.006626598,16.8312378,4.1575,0,4.1575,12.18990068,4.006626598,12.8314744,17.04021207,4.234342688,17.5584306,4.1575,0,4.1575,12.88271207,4.234342688,13.56074954
04/06/2019 10:30,16.4549513,3.558975485,16.83543076,5.627,0,5.627,10.8279513,3.558975485,11.39784348,16.53298998,3.584625557,16.91713031,5.627,0,5.627,10.90598998,3.584625557,11.47998945
04/06/2019 11:00,16.9841373,3.757890504,17.39490331,5.551,0,5.551,11.4331373,3.757890504,12.03488137,15.29893764,3.20399216,15.63083679,5.551,0,5.551,9.747937639,3.20399216,10.26098699
04/06/2019 11:30,16.44114211,4.065376063,16.93630527,4.0725,0,4.0725,12.36864211,4.065376063,13.01962327,16.76471326,4.171728757,17.27596398,4.0725,0,4.0725,12.69221326,4.171728757,13.36022448
04/06/2019 12:00,16.43096774,3.025690925,16.70722916,7.2255,0,7.2255,9.205467735,3.025690925,9.689966037,15.81683955,2.823836751,16.06693708,7.2255,0,7.2255,8.591339547,2.823836751,9.043515312
04/06/2019 12:30,16.50650639,1.683193401,16.59210333,11.3855,0,11.3855,5.121006385,1.683193401,5.390533037,15.91090891,1.487429977,15.98028379,11.3855,0,11.3855,4.525408906,1.487429977,4.763588322
04/06/2019 13:00,19.84524957,1.224759004,19.88300694,16.119,0,16.119,3.726249566,1.224759004,3.922367964,22.06144246,1.953186383,22.14773534,16.119,0,16.119,5.942442462,1.953186383,6.255202591
04/06/2019 13:30,15.26119651,1.251693662,15.31244121,11.453,0,11.453,3.80819651,1.251693662,4.008627905,16.93782092,1.802773456,17.03348965,11.453,0,11.453,5.484820921,1.802773456,5.773495706
04/06/2019 14:00,15.00446689,1.983762035,15.13503679,8.969,0,8.969,6.035466892,1.983762035,6.353123045,15.75745528,2.23125735,15.9146444,8.969,0,8.969,6.788455283,2.23125735,7.145742403
04/06/2019 14:30,13.63560102,1.841157218,13.75934137,8.034,0,8.034,5.601601017,1.841157218,5.896422123,15.27383449,2.37961852,15.45809187,8.034,0,8.034,7.239834487,2.37961852,7.620878407
04/06/2019 15:00,17.57554665,1.34482635,17.62692253,13.484,0,13.484,4.09154665,1.34482635,4.306891211,19.0386911,1.825738673,19.12603149,13.484,0,13.484,5.554691097,1.825738673,5.84704326
04/06/2019 15:30,16.05657932,1.406301017,16.11804647,11.778,0,11.778,4.278579325,1.406301017,4.50376771,16.66409018,1.605980178,16.74129845,11.778,0,11.778,4.886090179,1.605980178,5.14325282
04/06/2019 16:00,16.37780733,2.550525328,16.575215,8.618,0,8.618,7.759807329,2.550525328,8.168218241,16.01814952,2.432311525,16.20176699,8.618,0,8.618,7.400149524,2.432311525,7.789631078
04/06/2019 16:30,15.97056021,3.207647973,16.28949965,6.2115,0,6.2115,9.759060211,3.207647973,10.27269496,16.7498325,3.463782387,17.1042298,6.2115,0,6.2115,10.5383325,3.463782387,11.09298158
04/06/2019 17:00,16.88167657,3.631195687,17.26779042,5.834,0,5.834,11.04767657,3.631195687,11.62913323,18.28943457,4.093903365,18.74202394,5.834,0,5.834,12.45543457,4.093903365,13.11098375
04/06/2019 17:30,18.3856555,3.700705451,18.75440079,7.1265,0,7.1265,11.2591555,3.700705451,11.85174263,19.58938845,4.096353337,20.01310197,7.1265,0,7.1265,12.46288845,4.096353337,13.11882994
04/06/2019 18:00,18.61239726,3.34909292,18.91131289,8.423,0,8.423,10.18939726,3.34909292,10.72568132,18.35204292,3.263518586,18.63995796,8.423,0,8.423,9.929042915,3.263518586,10.45162412
04/06/2019 18:30,18.99542441,4.328251795,19.48229741,5.827,0,5.827,13.16842441,4.328251795,13.86149938,17.83957056,3.948341005,18.27128004,5.827,0,5.827,12.01257056,3.948341005,12.64481111
04/06/2019 19:00,19.22457546,4.825436151,19.82092671,4.5435,0,4.5435,14.68107546,4.825436151,15.45376364,18.42005361,4.561002605,18.97633051,4.5435,0,4.5435,13.87655361,4.561002605,14.60689853
04/06/2019 19:30,18.76693398,5.130244156,19.45551891,3.1585,0,3.1585,15.60843398,5.130244156,16.42993051,17.3673736,4.670230906,17.9843466,3.1585,0,3.1585,14.2088736,4.670230906,14.95670906
04/06/2019 20:00,18.64836782,5.096203606,19.33217302,3.1435,0,3.1435,15.50486782,5.096203606,16.3209135,17.44279757,4.699951826,18.06490338,3.1435,0,3.1435,14.29929757,4.699951826,15.05189218
04/06/2019 20:30,17.13486131,4.531850858,17.72402732,3.347,0,3.347,13.78786131,4.531850858,14.51353822,17.58661058,4.680333661,18.19874707,3.347,0,3.347,14.23961058,4.680333661,14.98906377
04/06/2019 21:00,16.06323031,4.556294765,16.69692157,2.201,0,2.201,13.86223031,4.556294765,14.59182138,17.11661996,4.9025272,17.80487158,2.201,0,2.201,14.91561996,4.9025272,15.70065259
04/06/2019 21:30,16.44070439,4.800662877,17.12726262,1.835,0,1.835,14.60570439,4.800662877,15.37442567,16.56853926,4.842680169,17.26175091,1.835,0,1.835,14.73353926,4.842680169,15.5089887
04/06/2019 22:00,15.98040196,4.641151684,16.64071921,1.86,0,1.86,14.12040196,4.641151684,14.86358101,16.13575515,4.692213808,16.80415022,1.86,0,1.86,14.27575515,4.692213808,15.02711069
04/06/2019 22:30,15.5332056,4.511256922,16.17503989,1.808,0,1.808,13.7252056,4.511256922,14.44758485,15.18616411,4.397189899,15.80996076,1.808,0,1.808,13.37816411,4.397189899,14.08227801
04/06/2019 23:00,15.22015906,4.426112442,15.85066917,1.754,0,1.754,13.46615906,4.426112442,14.17490428,14.20798328,4.093426351,14.78590302,1.754,0,1.754,12.45398328,4.093426351,13.10945609
04/06/2019 23:30,14.41284879,4.174238437,15.00514835,1.713,0,1.713,12.69984879,4.174238437,13.36826189,13.18909305,3.772009374,13.71787994,1.713,0,1.713,11.47609305,3.772009374,12.08009794
05/06/2019 00:00,13.93163029,4.034640217,14.50409061,1.6565,0,1.6565,12.27513029,4.034640217,12.92118978,12.12444828,3.440648215,12.60318636,1.6565,0,1.6565,10.46794828,3.440648215,11.01889293
05/06/2019 00:30,13.63585251,3.908991586,14.18508685,1.743,0,1.743,11.89285251,3.908991586,12.51879212,11.85122565,3.322413103,12.30812651,1.743,0,1.743,10.10822565,3.322413103,10.64023753
05/06/2019 01:00,12.30198706,3.478130949,12.78421998,1.72,0,1.72,10.58198706,3.478130949,11.13893375,11.53232387,3.225154889,11.97481181,1.72,0,1.72,9.812323865,3.225154889,10.32876196
05/06/2019 01:30,12.52334373,3.574223938,13.02341027,1.649,0,1.649,10.87434373,3.574223938,11.44667761,12.54527821,3.581433455,13.04648118,1.649,0,1.649,10.89627821,3.581433455,11.46976654
05/06/2019 02:00,12.33882847,3.516863548,12.8302384,1.639,0,1.639,10.69982847,3.516863548,11.26297734,12.54839046,3.585743242,13.05065737,1.639,0,1.639,10.90939046,3.585743242,11.48356891
05/06/2019 02:30,12.18997374,3.475004071,12.67561096,1.6175,0,1.6175,10.57247374,3.475004071,11.12891973,12.53016852,3.586820689,13.03343416,1.6175,0,1.6175,10.91266852,3.586820689,11.4870195
05/06/2019 03:00,11.96131017,3.406419671,12.4369062,1.5975,0,1.5975,10.36381017,3.406419671,10.90927386,12.5298369,3.59328537,13.03489595,1.5975,0,1.5975,10.9323369,3.59328537,11.50772305
05/06/2019 03:30,11.9642622,3.396214699,12.43695479,1.6315,0,1.6315,10.3327622,3.396214699,10.87659179,12.52450015,3.580356008,13.0262064,1.6315,0,1.6315,10.89300015,3.580356008,11.46631595
05/06/2019 04:00,11.84409215,3.371343156,12.31456347,1.587,0,1.587,10.25709215,3.371343156,10.79693911,12.16879158,3.478066698,12.65608299,1.587,0,1.587,10.58179158,3.478066698,11.13872798
05/06/2019 04:30,12.10822426,3.511406005,12.60710382,1.425,0,1.425,10.68322426,3.511406005,11.24549922,12.00041317,3.475970214,12.49368981,1.425,0,1.425,10.57541317,3.475970214,11.13201386
05/06/2019 05:00,12.16648028,3.584129343,12.68342326,1.262,0,1.262,10.90448028,3.584129343,11.47840029,11.54534084,3.379970681,12.02992506,1.262,0,1.262,10.28334084,3.379970681,10.8245693
05/06/2019 05:30,12.17546439,3.574427941,12.68930527,1.3005,0,1.3005,10.87496439,3.574427941,11.44733094,12.17760545,3.575131672,12.69155786,1.3005,0,1.3005,10.87710545,3.575131672,11.44958469
05/06/2019 06:00,12.60645743,3.638026025,13.12089944,1.538,0,1.538,11.06845743,3.638026025,11.65100782,12.50085568,3.603316411,13.00981483,1.538,0,1.538,10.96285568,3.603316411,11.53984809
05/06/2019 06:30,13.86228571,3.885961741,14.3966546,2.0395,0,2.0395,11.82278571,3.885961741,12.44503759,13.75559056,3.850892743,14.28445472,2.0395,0,2.0395,11.71609056,3.850892743,12.33272691
05/06/2019 07:00,15.17161796,3.988127362,15.68703769,3.038,0,3.038,12.13361796,3.988127362,12.77222943,14.75409056,3.850892743,15.24836264,3.038,0,3.038,11.71609056,3.850892743,12.33272691
05/06/2019 07:30,15.9571993,3.517314115,16.3402481,5.256,0,5.256,10.7011993,3.517314115,11.26442031,16.18168748,3.591099811,16.57537352,5.256,0,5.256,10.92568748,3.591099811,11.50072366
05/06/2019 08:00,16.86252561,3.334508664,17.18905809,6.7175,0,6.7175,10.14502561,3.334508664,10.67897432,16.52346997,3.223066464,16.83488097,6.7175,0,6.7175,9.805969967,3.223066464,10.32207365
05/06/2019 08:30,17.82363652,2.111840248,17.94831157,11.3985,0,11.3985,6.425136521,2.111840248,6.763301601,17.09911175,1.873700473,17.20146436,11.3985,0,11.3985,5.700611753,1.873700473,6.00064395
05/06/2019 09:00,19.15973989,2.162162891,19.28135319,12.5815,0,12.5815,6.578239888,2.162162891,6.92446304,17.49949016,1.616465193,17.57398974,12.5815,0,12.5815,4.917990155,1.616465193,5.176831742
05/06/2019 09:30,20.61165738,1.695075658,20.68124032,15.4545,0,15.4545,5.157157377,1.695075658,5.428586713,22.01950489,2.157812757,22.12498026,15.4545,0,15.4545,6.565004889,2.157812757,6.910531462
05/06/2019 10:00,19.71072005,2.016549314,19.81360533,13.5755,0,13.5755,6.135220054,2.016549314,6.458126373,19.32910111,1.891117233,19.42139218,13.5755,0,13.5755,5.753601111,1.891117233,6.056422222
05/06/2019 10:30,18.41799618,2.28698275,18.55944163,11.46,0,11.46,6.957996184,2.28698275,7.32420651,16.93768807,1.800429001,17.03310957,11.46,0,11.46,5.477688067,1.800429001,5.765987439
05/06/2019 11:00,18.86441052,2.864288224,19.08062188,10.15,0,10.15,8.714410521,2.864288224,9.173063706,16.3560102,2.03981691,16.48271588,10.15,0,10.15,6.206010201,2.03981691,6.532642317
05/06/2019 11:30,19.11231021,3.490727159,19.42847338,8.492,0,8.492,10.62031021,3.490727159,11.17927391,15.89031781,2.43170947,16.07530439,8.492,0,8.492,7.398317811,2.43170947,7.787702959
05/06/2019 12:00,20.76015999,1.337961236,20.80323011,16.6895,0,16.6895,4.070659988,1.337961236,4.284905251,24.77546644,2.657728643,24.91760941,16.6895,0,16.6895,8.085966439,2.657728643,8.51154362
05/06/2019 12:30,20.78763066,1.025208669,20.81289603,17.6685,0,17.6685,3.119130658,1.025208669,3.283295429,26.72325751,2.976154869,26.88847317,17.6685,0,17.6685,9.054757509,2.976154869,9.531323693
05/06/2019 13:00,19.21645759,1.419408368,19.26880801,14.898,0,14.898,4.318457586,1.419408368,4.545744828,22.48776934,2.494636543,22.62571504,14.898,0,14.898,7.589769337,2.494636543,7.989230881
05/06/2019 13:30,18.82228423,2.646493493,19.00742779,10.7705,0,10.7705,8.051784225,2.646493493,8.475562343,15.43464537,1.533030447,15.51059187,10.7705,0,10.7705,4.66414537,1.533030447,4.909626705
05/06/2019 14:00,18.52378423,2.646493493,18.71188152,10.472,0,10.472,8.051784225,2.646493493,8.475562343,15.55965792,1.672232291,15.64925926,10.472,0,10.472,5.087657921,1.672232291,5.35542939
05/06/2019 14:30,19.02705836,3.386287174,19.32604177,8.7245,0,8.7245,10.30255836,3.386287174,10.84479827,14.14479977,1.781566379,14.25655426,8.7245,0,8.7245,5.420299768,1.781566379,5.705578703
05/06/2019 15:00,20.29973662,2.941143146,20.51169495,11.3515,0,11.3515,8.948236618,2.941143146,9.41919644,15.76108712,1.449361196,15.82758715,11.3515,0,11.3515,4.409587119,1.449361196,4.641670651
05/06/2019 15:30,20.23435907,2.338541087,20.36904665,13.1195,0,13.1195,7.114859071,2.338541087,7.489325338,16.94877668,1.258622378,16.99544531,13.1195,0,13.1195,3.829276677,1.258622378,4.030817554
05/06/2019 16:00,21.19279065,1.551320165,21.2494934,16.473,0,16.473,4.719790646,1.551320165,4.96820068,22.55030719,1.997514274,22.63860458,16.473,0,16.473,6.077307186,1.997514274,6.397165459
05/06/2019 16:30,20.37335612,1.673612172,20.44198173,15.2815,0,15.2815,5.091856117,1.673612172,5.359848545,20.52494666,1.723437573,20.59717632,15.2815,0,15.2815,5.243446659,1.723437573,5.519417536
05/06/2019 17:00,20.28422386,1.752617227,20.35979874,14.952,0,14.952,5.332223858,1.752617227,5.612867219,19.43953562,1.474981631,19.49541269,14.952,0,14.952,4.487535623,1.474981631,4.723721709
05/06/2019 17:30,18.740353,3.571268829,19.07759921,7.875,0,7.875,10.865353,3.571268829,11.43721369,12.80739474,1.621199751,12.90959522,7.875,0,7.875,4.932394738,1.621199751,5.191994462
05/06/2019 18:00,19.1119062,3.31162587,19.39669622,9.0365,0,9.0365,10.0754062,3.31162587,10.60569073,14.9485099,1.943183683,15.07427978,9.0365,0,9.0365,5.912009896,1.943183683,6.223168312
05/06/2019 18:30,19.32928119,4.100590978,19.75945237,6.8535,0,6.8535,12.47578119,4.100590978,13.13240126,15.70870231,2.910564249,15.97606687,6.8535,0,6.8535,8.855202314,2.910564249,9.321265594
05/06/2019 19:00,19.3212031,4.533113594,19.8458562,5.5295,0,5.5295,13.7917031,4.533113594,14.51758222,16.83883295,3.717197982,17.24424124,5.5295,0,5.5295,11.30933295,3.717197982,11.904561
05/06/2019 19:30,19.20364078,4.724551601,19.7762789,4.8295,0,4.8295,14.37414078,4.724551601,15.13067451,16.72435288,3.909649077,17.17525357,4.8295,0,4.8295,11.89485288,3.909649077,12.52089777
05/06/2019 20:00,18.07263934,4.797847681,18.69865329,3.4755,0,3.4755,14.59713934,4.797847681,15.36540983,16.45123765,4.264918718,16.99508023,3.4755,0,3.4755,12.97573765,4.264918718,13.65867121
05/06/2019 20:30,17.46441106,5.020291788,18.17165329,2.1905,0,2.1905,15.27391106,5.020291788,16.07780111,16.51052627,4.70676502,17.16831717,2.1905,0,2.1905,14.32002627,4.70676502,15.07371186
05/06/2019 21:00,16.93351864,4.987294396,17.65268135,1.76,0,1.76,15.17351864,4.987294396,15.97212488,16.53838842,4.857421375,17.23696128,1.76,0,1.76,14.77838842,4.857421375,15.55619834
05/06/2019 21:30,16.28926222,4.874635809,17.00300379,1.4585,0,1.4585,14.83076222,4.874635809,15.61132865,16.44155043,4.924690524,17.1632502,1.4585,0,1.4585,14.98305043,4.924690524,15.77163203
05/06/2019 22:00,15.59434716,4.658882614,16.27540631,1.42,0,1.42,14.17434716,4.658882614,14.92036543,16.53466885,4.967951406,17.26487229,1.42,0,1.42,15.11466885,4.967951406,15.91017774
05/06/2019 22:30,15.5454851,4.644958876,16.22460323,1.4135,0,1.4135,14.1319851,4.644958876,14.87577379,15.48358268,4.624612534,16.15946699,1.4135,0,1.4135,14.07008268,4.624612534,14.81061334
05/06/2019 23:00,14.9319097,4.43884916,15.57771835,1.427,0,1.427,13.5049097,4.43884916,14.21569442,14.64988398,4.346151789,15.28097301,1.427,0,1.427,13.22288398,4.346151789,13.91882524
05/06/2019 23:30,13.35382235,3.914569302,13.91576172,1.444,0,1.444,11.90982235,3.914569302,12.53665511,13.7775628,4.053846051,14.36157736,1.444,0,1.444,12.3335628,4.053846051,12.98269768
06/06/2019 00:00,12.71283383,3.70273617,13.24108754,1.4475,0,1.4475,11.26533383,3.70273617,11.85824614,12.98277785,3.791462477,13.52507702,1.4475,0,1.4475,11.53527785,3.791462477,12.14239773
06/06/2019 00:30,12.30028055,3.57420317,12.80905265,1.426,0,1.426,10.87428055,3.57420317,11.4466111,12.75327245,3.72309441,13.28560839,1.426,0,1.426,11.32727245,3.72309441,11.92344469
06/06/2019 01:00,11.7308926,3.386561376,12.20994018,1.4275,0,1.4275,10.3033926,3.386561376,10.84567642,12.35493708,3.591674879,12.86641359,1.4275,0,1.4275,10.92743708,3.591674879,11.50256535
06/06/2019 01:30,11.74054581,3.382503184,12.21809084,1.4495,0,1.4495,10.29104581,3.382503184,10.8326798,13.25641536,3.880745409,13.81277427,1.4495,0,1.4495,11.80691536,3.880745409,12.42833196
06/06/2019 02:00,11.7568059,3.385546828,12.23455812,1.4565,0,1.4565,10.3003059,3.385546828,10.84242726,13.43556479,3.937328191,14.0006055,1.4565,0,1.4565,11.97906479,3.937328191,12.60954188
06/06/2019 02:30,11.76665269,3.389605021,12.24514343,1.454,0,1.454,10.31265269,3.389605021,10.85542388,13.34830281,3.909468276,13.90903053,1.454,0,1.454,11.89430281,3.909468276,12.52031875
06/06/2019 03:00,11.79925956,3.396706857,12.27844223,1.465,0,1.465,10.33425956,3.396706857,10.87816796,12.81475717,3.730484781,13.34670439,1.465,0,1.465,11.34975717,3.730484781,11.94711282
06/06/2019 03:30,11.43509608,3.282928422,11.89701817,1.447,0,1.447,9.988096079,3.282928422,10.51378535,12.42363022,3.607843883,12.9368901,1.447,0,1.447,10.97663022,3.607843883,11.5543476
06/06/2019 04:00,11.14352434,3.190380267,11.59123207,1.437,0,1.437,9.706524339,3.190380267,10.21739404,12.42018931,3.609999751,12.93418728,1.437,0,1.437,10.98318931,3.609999751,11.56125191
06/06/2019 04:30,11.4315744,3.286701163,11.89467518,1.432,0,1.432,9.999574397,3.286701163,10.52586779,12.41518931,3.609999751,12.92938606,1.432,0,1.432,10.98318931,3.609999751,11.56125191
06/06/2019 05:00,11.13823631,3.188477834,11.58562467,1.4375,0,1.4375,9.70073631,3.188477834,10.21130138,12.41085068,3.60676595,12.92431721,1.4375,0,1.4375,10.97335068,3.60676595,11.55089545
06/06/2019 05:30,11.69174829,3.366628555,12.1668059,1.449,0,1.449,10.24274829,3.366628555,10.7818403,12.41251205,3.603532149,12.92501062,1.449,0,1.449,10.96351205,3.603532149,11.540539
06/06/2019 06:00,12.02108617,3.394677761,12.4912109,1.693,0,1.693,10.32808617,3.394677761,10.87166965,12.81597574,3.655945327,13.32723416,1.693,0,1.693,11.12297574,3.655945327,11.70839551
06/06/2019 06:30,13.19289478,3.601028472,13.67552115,2.237,0,2.237,10.95589478,3.601028472,11.53252082,13.89337856,3.831266357,14.41195926,2.237,0,2.237,11.65637856,3.831266357,12.26987217
06/06/2019 07:00,15.10598277,3.889477694,15.59867789,3.2725,0,3.2725,11.83348277,3.889477694,12.45629765,15.36381085,3.974221688,15.86950289,3.2725,0,3.2725,12.09131085,3.974221688,12.72769563
06/06/2019 07:30,16.58848443,3.640171346,16.98318766,5.5135,0,5.5135,11.07498443,3.640171346,11.65787834,15.86050948,3.400897553,16.22103157,5.5135,0,5.5135,10.34700948,3.400897553,10.89158893
06/06/2019 08:00,16.55000251,2.623886038,16.75671093,8.567,0,8.567,7.983002513,2.623886038,8.40316054,15.48645946,2.27431634,15.6525698,8.567,0,8.567,6.919459457,2.27431634,7.283641533
06/06/2019 08:30,16.80850517,1.631753939,16.887524,11.844,0,11.844,4.964505168,1.631753939,5.225794913,15.52894487,1.211182806,15.57610646,11.844,0,11.844,3.684944865,1.211182806,3.878889332
06/06/2019 09:00,17.54662633,1.767375957,17.63541078,12.1695,0,12.1695,5.377126332,1.767375957,5.660132981,15.4885857,1.090930712,15.52695774,12.1695,0,12.1695,3.319085696,1.090930712,3.493774417
06/06/2019 09:30,20.60003371,1.419762072,20.64890102,16.2805,0,16.2805,4.31953371,1.419762072,4.546877589,21.16187531,1.604430476,21.22260973,16.2805,0,16.2805,4.881375311,1.604430476,5.138289801
06/06/2019 10:00,23.85419396,1.640361778,23.91052814,18.8635,0,18.8635,4.990693958,1.640361778,5.253362061,28.38622991,3.129969958,28.55826956,18.8635,0,18.8635,9.522729907,3.129969958,10.02392622
06/06/2019 10:30,25.44498684,1.872015995,25.51375706,19.7495,0,19.7495,5.69548684,1.872015995,5.995249305,31.22418027,3.771545015,31.45113647,19.7495,0,19.7495,11.47468027,3.771545015,12.07861081
06/06/2019 11:00,31.314011,2.558316348,31.41834285,23.5305,0,23.5305,7.783510998,2.558316348,8.193169472,39.70979297,5.317876431,40.06429167,23.5305,0,23.5305,16.17929297,5.317876431,17.0308347
06/06/2019 11:30,33.88483403,3.016443822,34.0188317,24.7075,0,24.7075,9.177334025,3.016443822,9.660351606,42.77920706,5.939882864,43.18961409,24.7075,0,24.7075,18.07170706,5.939882864,19.02284954
06/06/2019 12:00,31.1377574,2.583212986,31.24472636,23.2785,0,23.2785,7.859257399,2.583212986,8.272902525,39.97843435,5.48900298,40.35349263,23.2785,0,23.2785,16.69993435,5.48900298,17.57887827
06/06/2019 12:30,27.60400738,2.170960941,27.68924511,20.999,0,20.999,6.605007382,2.170960941,6.952639349,35.49146908,4.763444232,35.8097023,20.999,0,20.999,14.49246908,4.763444232,15.25523061
06/06/2019 13:00,36.37447459,3.525786043,36.54495271,25.6475,0,25.6475,10.72697459,3.525786043,11.2915522,44.7903539,6.291951803,45.23012779,25.6475,0,25.6475,19.1428539,6.291951803,20.15037252
06/06/2019 13:30,32.97813941,2.884248844,33.1040265,24.203,0,24.203,8.775139409,2.884248844,9.236988852,41.5308412,5.695385979,41.91954427,24.203,0,24.203,17.3278412,5.695385979,18.23983284
06/06/2019 14:00,35.13434666,3.396899826,35.29817621,24.7995,0,24.7995,10.33484666,3.396899826,10.87878596,42.88646481,5.944897843,43.29654344,24.7995,0,24.7995,18.08696481,5.944897843,19.03891032
06/06/2019 14:30,31.48344004,2.924611459,31.61898715,22.5855,0,22.5855,8.897940036,2.924611459,9.366252669,38.78880253,5.325767992,39.1527139,22.5855,0,22.5855,16.20330253,5.325767992,17.05610792
06/06/2019 15:00,29.80765766,2.847606564,29.94336852,21.144,0,21.144,8.663657656,2.847606564,9.119639638,34.57655095,4.415065988,34.85729024,21.144,0,21.144,13.43255095,4.415065988,14.13952731
06/06/2019 15:30,26.97862075,2.217507004,27.0696013,20.232,0,20.232,6.746620748,2.217507004,7.101706051,34.09100128,4.555233435,34.39398959,20.232,0,20.232,13.85900128,4.555233435,14.5884224
06/06/2019 16:00,26.88659899,2.216842482,26.97783527,20.142,0,20.142,6.744598986,2.216842482,7.09957788,33.24330131,4.306189499,33.52104339,20.142,0,20.142,13.10130131,4.306189499,13.79084349
06/06/2019 16:30,24.04114407,2.130084698,24.13532409,17.5605,0,17.5605,6.480644073,2.130084698,6.821730603,27.04840646,3.118524046,27.22758683,17.5605,0,17.5605,9.487906462,3.118524046,9.98726996
06/06/2019 17:00,21.74881892,2.043698249,21.84462925,15.531,0,15.531,6.217818925,2.043698249,6.545072552,21.82705999,2.069414844,21.92494072,15.531,0,15.531,6.29605999,2.069414844,6.627431568
