Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2019 17:30,20.21833815,2.157593612,20.33313571,13.654,0,13.654,6.564338154,2.157593612,6.909829635,17.66922944,1.319742097,17.71844768,13.654,0,13.654,4.015229443,1.319742097,4.226557309
06/06/2019 18:00,19.32107295,2.271066801,19.45408965,12.4115,0,12.4115,6.909572945,2.271066801,7.273234679,15.19396092,0.914550677,15.22146022,12.4115,0,12.4115,2.782460918,0.914550677,2.928906229
06/06/2019 18:30,19.06367414,3.091824271,19.31276906,9.657,0,9.657,9.406674137,3.091824271,9.901762249,14.63885807,1.63745756,14.73015386,9.657,0,9.657,4.981858065,1.63745756,5.244061121
06/06/2019 19:00,17.907299,3.595738047,18.26473897,6.9675,0,6.9675,10.939799,3.595738047,11.5155779,15.87915304,2.929118704,16.14705043,6.9675,0,6.9675,8.911653037,2.929118704,9.380687408
06/06/2019 19:30,16.35360691,3.64875739,16.75571214,5.2525,0,5.2525,11.10110691,3.64875739,11.68537569,16.83044399,3.805486161,17.25530556,5.2525,0,5.2525,11.57794399,3.805486161,12.18730946
06/06/2019 20:00,16.09235426,4.00184542,16.58247968,3.917,0,3.917,12.17535426,4.00184542,12.81616238,16.82942195,4.244107855,17.35632146,3.917,0,3.917,12.91242195,4.244107855,13.59202311
06/06/2019 20:30,15.07698652,4.188417123,15.64795069,2.334,0,2.334,12.74298652,4.188417123,13.41367003,17.84116042,5.096957148,18.55494482,2.334,0,2.334,15.50716042,5.096957148,16.32332676
06/06/2019 21:00,14.50098652,4.188417123,15.09375527,1.758,0,1.758,12.74298652,4.188417123,13.41367003,18.04909887,5.354625256,18.82662959,1.758,0,1.758,16.29109887,5.354625256,17.14852513
06/06/2019 21:30,14.86777686,4.372246966,15.49733307,1.5655,0,1.5655,13.30227686,4.372246966,14.00239669,17.2971463,5.170742086,18.05347179,1.5655,0,1.5655,15.7316463,5.170742086,16.55962768
06/06/2019 22:00,15.00054283,4.420650951,15.63836437,1.551,0,1.551,13.44954283,4.420650951,14.15741351,16.69237875,4.976730527,17.41847741,1.551,0,1.551,15.14137875,4.976730527,15.93829343
06/06/2019 22:30,13.59844171,3.94879168,14.16017559,1.5845,0,1.5845,12.01394171,3.94879168,12.64625443,16.50486543,4.904086962,17.21803275,1.5845,0,1.5845,14.92036543,4.904086962,15.70564783
06/06/2019 23:00,13.88093452,4.003843905,14.44683734,1.6995,0,1.6995,12.18143452,4.003843905,12.82256265,15.12868123,4.413958417,15.7594424,1.6995,0,1.6995,13.42918123,4.413958417,14.13598025
06/06/2019 23:30,13.00131534,3.743815604,13.52961033,1.611,0,1.611,11.39031534,3.743815604,11.98980562,13.69800208,3.972805463,14.2624838,1.611,0,1.611,12.08700208,3.972805463,12.72316008
07/06/2019 00:00,11.79307517,3.355560738,12.2611749,1.584,0,1.584,10.20907517,3.355560738,10.74639492,12.95637584,3.737919175,13.48479568,1.584,0,1.584,11.37237584,3.737919175,11.97092193
07/06/2019 00:30,11.60572135,3.271629995,12.05804009,1.652,0,1.652,9.953721349,3.271629995,10.47760142,12.55975982,3.585207277,13.06144242,1.652,0,1.652,10.90775982,3.585207277,11.48185245
07/06/2019 01:00,11.35223093,3.162510022,11.78450749,1.7305,0,1.7305,9.621730934,3.162510022,10.12813783,12.1160337,3.413559852,12.58771876,1.7305,0,1.7305,10.3855337,3.413559852,10.93214074
07/06/2019 01:30,11.99374503,3.364655381,12.45675824,1.757,0,1.757,10.23674503,3.364655381,10.77552109,13.19815146,3.76052463,13.72343789,1.757,0,1.757,11.44115146,3.76052463,12.04331733
07/06/2019 02:00,11.54724697,3.228087771,11.98997344,1.726,0,1.726,9.821246967,3.228087771,10.3381547,13.20856739,3.774137389,13.73718914,1.726,0,1.726,11.48256739,3.774137389,12.08691304
07/06/2019 02:30,11.47829617,3.178965668,11.91037806,1.8065,0,1.8065,9.671796166,3.178965668,10.18083807,13.16083103,3.731988134,13.67973716,1.8065,0,1.8065,11.35433103,3.731988134,11.9519274
07/06/2019 03:00,11.58508419,3.180868101,12.01382943,1.9075,0,1.9075,9.677584195,3.180868101,10.18693073,12.68056902,3.540936552,13.16567744,1.9075,0,1.9075,10.77306902,3.540936552,11.34007266
07/06/2019 03:30,11.68397821,3.181819318,12.10947237,2.0035,0,2.0035,9.680478209,3.181819318,10.18997706,12.21176134,3.355293242,12.66432421,2.0035,0,2.0035,10.20826134,3.355293242,10.74553825
07/06/2019 04:00,11.66693946,3.119849626,12.07687617,2.175,0,2.175,9.491939456,3.119849626,9.991515217,11.8977037,3.195698166,12.31940908,2.175,0,2.175,9.722703703,3.195698166,10.23442495
07/06/2019 04:30,11.43283873,3.028771022,11.82722517,2.218,0,2.218,9.214838728,3.028771022,9.69983024,11.94361121,3.196653818,12.36399791,2.218,0,2.218,9.72561121,3.196653818,10.23748548
07/06/2019 05:00,11.72390215,3.178014452,12.147002,2.055,0,2.055,9.668902152,3.178014452,10.17779174,11.75444365,3.188052956,12.17910617,2.055,0,2.055,9.699443646,3.188052956,10.20994068
07/06/2019 05:30,11.68922011,3.175160802,12.11278304,2.029,0,2.029,9.660220108,3.175160802,10.16865275,12.23569619,3.354778802,12.68726929,2.029,0,2.029,10.20669619,3.354778802,10.74389072
07/06/2019 06:00,12.18547636,3.348461552,12.63716855,1.998,0,1.998,10.18747636,3.348461552,10.72365933,12.47071087,3.442213601,12.93705778,1.998,0,1.998,10.47271087,3.442213601,11.02390618
07/06/2019 06:30,13.59478935,3.780455342,14.11063926,2.093,0,2.093,11.50178935,3.780455342,12.10714669,13.7359675,3.826858354,14.25909001,2.093,0,2.093,11.6429675,3.826858354,12.25575526
07/06/2019 07:00,14.54407368,3.94259006,15.06897792,2.549,0,2.549,11.99507368,3.94259006,12.62639335,14.99756317,4.091644848,15.54568939,2.549,0,2.549,12.44856317,4.091644848,13.10375071
07/06/2019 07:30,15.63576144,4.216609974,16.19434579,2.807,0,2.807,12.82876144,4.216609974,13.50395941,16.33620639,4.446835095,16.9306226,2.807,0,2.807,13.52920639,4.446835095,14.24126988
07/06/2019 08:00,16.36562601,4.448123413,16.95934894,2.8325,0,2.8325,13.53312601,4.448123413,14.2453958,17.15035938,4.706052797,17.78431218,2.8325,0,2.8325,14.31785938,4.706052797,15.07143092
07/06/2019 08:30,16.70673498,4.171735896,17.21970888,4.0145,0,4.0145,12.69223498,4.171735896,13.36024734,17.55622858,4.45095094,18.11165719,4.0145,0,4.0145,13.54172858,4.45095094,14.25445114
07/06/2019 09:00,15.99411119,3.668644186,16.40946504,4.8325,0,4.8325,11.16161119,3.668644186,11.74906441,17.36757163,4.120078802,17.84958245,4.8325,0,4.8325,12.53507163,4.120078802,13.19481224
07/06/2019 09:30,17.5449725,4.493595706,18.11127998,3.8735,0,3.8735,13.6714725,4.493595706,14.39102369,17.59708023,4.510722688,18.16600814,3.8735,0,3.8735,13.72358023,4.510722688,14.44587393
07/06/2019 10:00,18.77148269,4.904454187,19.40160389,3.85,0,3.85,14.92148269,4.904454187,15.70682389,17.33404706,4.431991942,17.89166678,3.85,0,3.85,13.48404706,4.431991942,14.19373375
07/06/2019 10:30,19.72654288,5.105628643,20.37655363,4.193,0,4.193,15.53354288,5.105628643,16.35109777,17.22789431,4.284362573,17.75263657,4.193,0,4.193,13.03489431,4.284362573,13.72094138
07/06/2019 11:00,19.59550531,4.629188682,20.13487562,5.5115,0,5.5115,14.08400531,4.629188682,14.82526874,17.3321124,3.885247409,17.76224275,5.5115,0,5.5115,11.8206124,3.885247409,12.44274989
07/06/2019 11:30,20.49179634,5.036359603,21.10162636,5.169,0,5.169,15.32279634,5.036359603,16.1292593,16.92979739,3.865587167,17.36550615,5.169,0,5.169,11.76079739,3.865587167,12.37978673
07/06/2019 12:00,19.7278095,4.868570695,20.31968131,4.9155,0,4.9155,14.8123095,4.868570695,15.59190474,18.7419813,4.544544634,19.28509136,4.9155,0,4.9155,13.8264813,4.544544634,14.55419084
07/06/2019 12:30,17.18397923,3.047059171,17.45204033,7.9135,0,7.9135,9.270479232,3.047059171,9.758399191,19.02007095,3.650553333,19.36723105,7.9135,0,7.9135,11.10657095,3.650553333,11.69112731
07/06/2019 13:00,18.20126859,1.74211404,18.28445077,12.901,0,12.901,5.300268595,1.74211404,5.5792301,17.40110389,1.479112619,17.46385383,12.901,0,12.901,4.500103886,1.479112619,4.736951459
07/06/2019 13:30,15.95843951,2.712281355,16.18728705,7.7065,0,7.7065,8.251939514,2.712281355,8.68625212,15.549335,2.577815205,15.7615656,7.7065,0,7.7065,7.842835003,2.577815205,8.255615792
07/06/2019 14:00,15.84406651,2.841331607,16.09681983,7.1995,0,7.1995,8.644566507,2.841331607,9.099543692,14.64678931,2.447805624,14.84992221,7.1995,0,7.1995,7.447289314,2.447805624,7.839251909
07/06/2019 14:30,17.94851449,1.782129981,18.03677243,12.5265,0,12.5265,5.422014489,1.782129981,5.707383673,15.54534141,0.992245187,15.57697628,12.5265,0,12.5265,3.018841409,0.992245187,3.177727799
07/06/2019 15:00,18.45235829,2.004104753,18.56087181,12.355,0,12.355,6.09735829,2.004104753,6.418271884,15.04028634,0.882610937,15.06616126,12.355,0,12.355,2.685286338,0.882610937,2.826617198
07/06/2019 15:30,17.26051148,1.966520775,17.3721749,11.2775,0,11.2775,5.983011483,1.966520775,6.297906824,14.09109115,0.924782691,14.12140478,11.2775,0,11.2775,2.813591154,0.924782691,2.961674899
07/06/2019 16:00,15.8763563,2.111748144,16.01618462,9.4515,0,9.4515,6.424856301,2.111748144,6.763006633,13.83870343,1.442004033,13.91362958,9.4515,0,9.4515,4.387203428,1.442004033,4.618108871
07/06/2019 16:30,18.64916292,2.720571888,18.84655908,10.372,0,10.372,8.27716292,2.720571888,8.712803074,16.27969652,1.941765944,16.39508993,10.372,0,10.372,5.907696518,1.941765944,6.218627914
07/06/2019 17:00,18.65330964,3.700098745,19.01674765,7.396,0,7.396,11.25730964,3.700098745,11.84979962,18.15549572,3.536475223,18.49672084,7.396,0,7.396,10.75949572,3.536475223,11.32578497
07/06/2019 17:30,18.35233266,4.064945669,18.79712471,5.985,0,5.985,12.36733266,4.064945669,13.0182449,19.12909663,4.320255638,19.61088847,5.985,0,5.985,13.14409663,4.320255638,13.83589118
07/06/2019 18:00,19.00961422,4.615584089,19.56192857,4.967,0,4.967,14.04261422,4.615584089,14.78169918,19.64882941,4.825683961,20.23273888,4.967,0,4.967,14.68182941,4.825683961,15.45455727
07/06/2019 18:30,19.70017711,5.148401694,20.36180292,4.0365,0,4.0365,15.66367711,5.148401694,16.48808117,19.68245876,5.142577954,20.34318782,4.0365,0,4.0365,15.64595876,5.142577954,16.46943027
07/06/2019 19:00,19.72339082,5.149951018,20.38465455,4.055,0,4.055,15.66839082,5.149951018,16.49304297,19.63461099,5.120770498,20.29138338,4.055,0,4.055,15.57961099,5.120770498,16.39959052
07/06/2019 19:30,19.22501519,4.911531578,19.84248855,4.282,0,4.282,14.94301519,4.911531578,15.72948968,18.9660631,4.826418141,19.57053555,4.282,0,4.282,14.6840631,4.826418141,15.45690853
07/06/2019 20:00,19.07768347,5.035829479,19.73113238,3.7565,0,3.7565,15.32118347,5.035829479,16.12756155,18.32597557,4.788755039,18.94131873,3.7565,0,3.7565,14.56947557,4.788755039,15.33629007
07/06/2019 20:30,18.56857402,5.103666772,19.25718971,3.041,0,3.041,15.52757402,5.103666772,16.34481476,17.71301529,4.822458218,18.35775079,3.041,0,3.041,14.67201529,4.822458218,15.44422663
07/06/2019 21:00,18.60509704,5.156428138,19.30643383,2.917,0,2.917,15.68809704,5.156428138,16.51378636,17.33043573,4.737467226,17.96629061,2.917,0,2.917,14.41343573,4.737467226,15.17203761
07/06/2019 21:30,18.60957426,5.128482502,19.30330508,3.0065,0,3.0065,15.60307426,5.128482502,16.4242887,17.03996898,4.612578195,17.65322692,3.0065,0,3.0065,14.03346898,4.612578195,14.77207261
07/06/2019 22:00,18.38790967,5.015361071,19.0596188,3.129,0,3.129,15.25890967,5.015361071,16.06201018,16.43471074,4.37337563,17.00664963,3.129,0,3.129,13.30571074,4.37337563,14.00601131
07/06/2019 22:30,18.51779664,5.078102584,19.20145615,3.068,0,3.068,15.44979664,5.078102584,16.26294383,15.08804353,3.95079725,15.59672582,3.068,0,3.068,12.02004353,3.95079725,12.6526774
07/06/2019 23:00,17.3093736,4.670230906,17.92834268,3.1005,0,3.1005,14.2088736,4.670230906,14.95670906,14.29439275,3.679254621,14.76030415,3.1005,0,3.1005,11.19389275,3.679254621,11.783045
07/06/2019 23:30,16.14045515,4.315607559,16.70744628,3.0105,0,3.0105,13.12995515,4.315607559,13.82100542,13.60655614,3.482755231,14.04521107,3.0105,0,3.0105,10.59605614,3.482755231,11.15374331
08/06/2019 00:00,15.27918224,4.060623334,15.80955634,2.925,0,2.925,12.35418224,4.060623334,13.00440235,12.93688301,3.290746808,13.348856,2.925,0,2.925,10.01188301,3.290746808,10.53882422
08/06/2019 00:30,14.97014927,4.040562768,15.50585427,2.677,0,2.677,12.29314927,4.040562768,12.94015713,12.69483361,3.292702675,13.1149034,2.677,0,2.677,10.01783361,3.292702675,10.54508801
08/06/2019 01:00,14.10624218,3.850120866,14.6222262,2.3925,0,2.3925,11.71374218,3.850120866,12.33025492,11.68670775,3.054858357,12.07937488,2.3925,0,2.3925,9.294207748,3.054858357,9.783376576
08/06/2019 01:30,14.81372678,4.141001239,15.38162516,2.215,0,2.215,12.59872678,4.141001239,13.26181767,12.55664236,3.399133465,13.00858853,2.215,0,2.215,10.34164236,3.399133465,10.88593933
08/06/2019 02:00,14.6624488,4.083718837,15.22051788,2.238,0,2.238,12.4244488,4.083718837,13.07836716,12.58889801,3.402175649,13.04051963,2.238,0,2.238,10.35089801,3.402175649,10.89568211
08/06/2019 02:30,14.8714185,4.038679155,15.41006222,2.584,0,2.584,12.2874185,4.038679155,12.93412474,13.17598678,3.481417698,13.62816557,2.584,0,2.584,10.59198678,3.481417698,11.14945977
08/06/2019 03:00,14.76405489,3.947185461,15.28259107,2.755,0,2.755,12.00905489,3.947185461,12.64111041,12.85318183,3.31911186,13.27481777,2.755,0,2.755,10.09818183,3.31911186,10.62966509
08/06/2019 03:30,14.98941629,4.00186581,15.51442976,2.814,0,2.814,12.17541629,4.00186581,12.81622768,11.56731172,2.877074428,11.91974235,2.814,0,2.814,8.753311715,2.877074428,9.214012332
08/06/2019 04:00,14.84090115,3.912458757,15.34795363,2.9375,0,2.9375,11.90340115,3.912458757,12.52989595,11.14860607,2.698860051,11.47062609,2.9375,0,2.9375,8.21110607,2.698860051,8.643269548
08/06/2019 04:30,14.68288009,3.831431203,15.17454556,3.026,0,3.026,11.65688009,3.831431203,12.2704001,10.80850892,2.55798698,11.10707713,3.026,0,3.026,7.78250892,2.55798698,8.192114653
08/06/2019 05:00,15.06050697,3.966397732,15.57405475,2.993,0,2.993,12.06750697,3.966397732,12.70263892,10.33470419,2.413101472,10.61268907,2.993,0,2.993,7.341704189,2.413101472,7.728109673
08/06/2019 05:30,14.85497095,3.942884976,15.36933648,2.859,0,2.859,11.99597095,3.942884976,12.62733784,10.62510248,2.552594446,10.92742153,2.859,0,2.859,7.766102485,2.552594446,8.174844721
08/06/2019 06:00,14.71175069,3.939361397,15.23004191,2.7265,0,2.7265,11.98525069,3.939361397,12.61605335,10.48334059,2.549550207,10.78891265,2.7265,0,2.7265,7.756840585,2.549550207,8.165095353
08/06/2019 06:30,16.30198643,4.282749431,16.85516848,3.272,0,3.272,13.02998643,4.282749431,13.71577519,11.74543331,2.785082844,12.07111801,3.272,0,3.272,8.473433306,2.785082844,8.91940348
08/06/2019 07:00,17.42986878,4.427496108,17.98341034,3.9595,0,3.9595,13.47036878,4.427496108,14.17933556,12.35190321,2.758449538,12.65616674,3.9595,0,3.9595,8.392403206,2.758449538,8.834108638
08/06/2019 07:30,17.89492932,3.91361841,18.31788483,5.988,0,5.988,11.90692932,3.91361841,12.53360981,12.37609172,2.099664211,12.55293735,5.988,0,5.988,6.388091721,2.099664211,6.724307075
08/06/2019 08:00,18.01642035,2.961910634,18.25826708,9.005,0,9.005,9.01142035,2.961910634,9.485705632,13.14149898,1.359601466,13.21164303,9.005,0,9.005,4.136498981,1.359601466,4.354209453
08/06/2019 08:30,19.6112399,2.164299343,19.73030466,13.0265,0,13.0265,6.584739902,2.164299343,6.93130516,17.59213353,1.500651173,17.6560221,13.0265,0,13.0265,4.565633534,1.500651173,4.805930036
08/06/2019 09:00,19.63974364,2.106123484,19.75234888,13.232,0,13.232,6.407743639,2.106123484,6.744993304,17.36600711,1.358782429,17.41908415,13.232,0,13.232,4.134007114,1.358782429,4.351586436
08/06/2019 09:30,21.08588928,2.642583814,21.25083471,13.046,0,13.046,8.03988928,2.642583814,8.463041347,17.67743666,1.522279613,17.74286059,13.046,0,13.046,4.631436656,1.522279613,4.87519648
08/06/2019 10:00,21.86644472,3.111469911,22.08670753,12.4,0,12.4,9.466444716,3.111469911,9.964678648,17.26340932,1.59852534,17.33726001,12.4,0,12.4,4.86340932,1.59852534,5.119378231
08/06/2019 10:30,22.26994396,3.099144009,22.48455242,12.841,0,12.841,9.428943963,3.099144009,9.925204171,17.21898661,1.438974613,17.27900888,12.841,0,12.841,4.377986614,1.438974613,4.608406962
08/06/2019 11:00,23.49203141,2.049191379,23.58123672,17.2575,0,17.2575,6.234531414,2.049191379,6.562664646,26.04539575,2.88844165,26.20507078,17.2575,0,17.2575,8.787895747,2.88844165,9.250416576
08/06/2019 11:30,23.39137297,1.658662583,23.45010641,18.345,0,18.345,5.046372965,1.658662583,5.311971543,30.30958583,3.932569188,30.56364006,18.345,0,18.345,11.96458583,3.932569188,12.59430087
08/06/2019 12:00,25.25978453,1.341617697,25.29538797,21.178,0,21.178,4.081784535,1.341617697,4.2966153,35.85562644,4.824302512,36.17872085,21.178,0,21.178,14.67762644,4.824302512,15.45013309
08/06/2019 12:30,24.42849867,1.83800108,24.49754672,18.8365,0,18.8365,5.591998674,1.83800108,5.886314394,33.22483146,4.72921585,33.55972151,18.8365,0,18.8365,14.38833146,4.72921585,15.14561206
08/06/2019 13:00,24.01556087,1.780501804,24.08147318,18.5985,0,18.5985,5.417060867,1.780501804,5.702169334,33.57289866,4.921846826,33.93175653,18.5985,0,18.5985,14.97439866,4.921846826,15.76252491
08/06/2019 13:30,25.464369,1.468846208,25.50669712,20.9955,0,20.9955,4.468869,1.468846208,4.704072631,37.81116153,5.527040662,38.21298359,20.9955,0,20.9955,16.81566153,5.527040662,17.70069635
08/06/2019 14:00,24.7346593,1.651525646,24.78973392,19.71,0,19.71,5.024659301,1.651525646,5.289115054,34.33247299,4.806174449,34.66724699,19.71,0,19.71,14.62247299,4.806174449,15.39207683
08/06/2019 14:30,24.80200335,1.609238479,24.85415495,19.906,0,19.906,4.896003346,1.609238479,5.153687733,37.03400973,5.629704553,37.45946409,19.906,0,19.906,17.12800973,5.629704553,18.02948393
08/06/2019 15:00,27.12191832,1.846684798,27.18471442,21.5035,0,21.5035,5.618418321,1.846684798,5.914124548,38.99762954,5.750042314,39.41926048,21.5035,0,21.5035,17.49412954,5.750042314,18.4148732
08/06/2019 15:30,28.9257947,2.435646083,29.02815824,21.5155,0,21.5155,7.4102947,2.435646083,7.800310211,39.51811452,5.917173245,39.95865757,21.5155,0,21.5155,18.00261452,5.917173245,18.95012055
08/06/2019 16:00,24.00371855,2.459779335,24.12942226,16.52,0,16.52,7.483718551,2.459779335,7.877598475,30.96174666,4.746772577,31.32349926,16.52,0,16.52,14.44174666,4.746772577,15.20183859
08/06/2019 16:30,24.18899352,2.825859465,24.3534985,15.5915,0,15.5915,8.597493523,2.825859465,9.049993182,27.51702536,3.919730631,27.79480118,15.5915,0,15.5915,11.92552536,3.919730631,12.55318459
08/06/2019 17:00,24.97161515,2.278147382,25.07531693,18.0405,0,18.0405,6.931115154,2.278147382,7.295910689,30.65653756,4.146691016,30.93571304,18.0405,0,18.0405,12.61603756,4.146691016,13.28003953
08/06/2019 17:30,23.22891042,2.546121977,23.36803407,15.4825,0,15.4825,7.746410418,2.546121977,8.154116229,24.15768419,2.851395151,24.32538097,15.4825,0,15.4825,8.675184186,2.851395151,9.131772827
08/06/2019 18:00,21.74778081,2.924723465,21.94356346,12.8495,0,12.8495,8.898280808,2.924723465,9.366611377,18.58753682,1.886001496,18.68297424,12.8495,0,12.8495,5.738036815,1.886001496,6.040038753
08/06/2019 18:30,19.55000333,3.040493408,19.7850254,10.2995,0,10.2995,9.250503325,3.040493408,9.737371921,13.82530369,1.158875631,13.87378877,10.2995,0,10.2995,3.525803691,1.158875631,3.711372306
08/06/2019 19:00,18.15103699,3.483077621,18.48220695,7.554,0,7.554,10.59703699,3.483077621,11.15477578,13.29188083,1.885950225,13.4250104,7.554,0,7.554,5.737880827,1.885950225,6.039874555
08/06/2019 19:30,17.07904937,3.960495354,17.53224033,5.0295,0,5.0295,12.04954937,3.960495354,12.68373618,14.04540288,2.963383971,14.35461552,5.0295,0,5.0295,9.01590288,2.963383971,9.490424085
08/06/2019 20:00,16.24497513,3.993832389,16.72871526,4.094,0,4.094,12.15097513,3.993832389,12.79050014,14.53513439,3.431834914,14.93477896,4.094,0,4.094,10.44113439,3.431834914,10.99066778
08/06/2019 20:30,14.65124292,3.917830036,15.1660249,2.7315,0,2.7315,11.91974292,3.917830036,12.54709781,15.3227186,4.13853342,15.87177256,2.7315,0,2.7315,12.5912186,4.13853342,13.25391432
08/06/2019 21:00,13.96024859,3.876253361,14.48840505,2.167,0,2.167,11.79324859,3.876253361,12.41394589,15.50204349,4.383016838,16.10975447,2.167,0,2.167,13.33504349,4.383016838,14.03688789
08/06/2019 21:30,13.70201006,3.89622469,14.24519732,1.848,0,1.848,11.85401006,3.89622469,12.47790533,15.42579977,4.462806966,16.05839171,1.848,0,1.848,13.57779977,4.462806966,14.29242081
08/06/2019 22:00,12.91126727,3.67526917,13.4241732,1.7295,0,1.7295,11.18176727,3.67526917,11.77028134,15.5575346,4.54505518,16.20785024,1.7295,0,1.7295,13.8280346,4.54505518,14.5558259
08/06/2019 22:30,11.98807832,3.363450189,12.45097662,1.755,0,1.755,10.23307832,3.363450189,10.77166138,15.71333502,4.587882855,16.36940947,1.755,0,1.755,13.95833502,4.587882855,14.69298423
08/06/2019 23:00,12.46595219,3.538268678,12.95836831,1.701,0,1.701,10.76495219,3.538268678,11.33152862,14.33774092,4.153495881,14.92723493,1.701,0,1.701,12.63674092,4.153495881,13.30183254
08/06/2019 23:30,11.7417767,3.334591195,12.2060976,1.5965,0,1.5965,10.1452767,3.334591195,10.67923863,13.60426009,3.94675988,14.165197,1.5965,0,1.5965,12.00776009,3.94675988,12.63974746
09/06/2019 00:00,11.32357047,3.198941216,11.76675287,1.591,0,1.591,9.732570469,3.198941216,10.24481102,12.43509315,3.564281054,12.93582781,1.591,0,1.591,10.84409315,3.564281054,11.4148349
09/06/2019 00:30,10.84415957,3.044488972,11.26342354,1.5815,0,1.5815,9.262659568,3.044488972,9.750167966,12.43850663,3.568525509,12.94027903,1.5815,0,1.5815,10.85700663,3.568525509,11.42842803
09/06/2019 01:00,10.63584392,2.998205105,11.0503579,1.514,0,1.514,9.121843915,2.998205105,9.601940963,11.93787594,3.426162336,12.41980154,1.514,0,1.514,10.42387594,3.426162336,10.97250099
09/06/2019 01:30,10.53791238,2.974233669,10.94959649,1.489,0,1.489,9.048912383,2.974233669,9.525170929,13.60697945,3.982987234,14.17794333,1.489,0,1.489,12.11797945,3.982987234,12.75576785
09/06/2019 02:00,10.50088903,2.95647705,10.90914419,1.506,0,1.506,8.994889025,2.95647705,9.468304237,13.69290975,4.005643526,14.2667781,1.506,0,1.506,12.18690975,4.005643526,12.82832605
09/06/2019 02:30,10.51310187,2.966243191,10.9235484,1.4885,0,1.4885,9.024601872,2.966243191,9.499580918,13.71572735,4.018895279,14.29239994,1.4885,0,1.4885,12.22722735,4.018895279,12.87076563
09/06/2019 03:00,10.20729188,2.878875672,10.60550483,1.4485,0,1.4485,8.758791881,2.878875672,9.219780927,13.58955012,3.990570195,14.1633514,1.4485,0,1.4485,12.14105012,3.990570195,12.78005276
09/06/2019 03:30,9.824834877,2.757769711,10.20454184,1.4345,0,1.4345,8.390334877,2.757769711,8.83193145,12.53427524,3.648319694,13.05443574,1.4345,0,1.4345,11.09977524,3.648319694,11.68397394
09/06/2019 04:00,9.829859841,2.760243047,10.21004829,1.432,0,1.432,8.397859841,2.760243047,8.839852465,12.39551205,3.603532149,12.90868556,1.432,0,1.432,10.96351205,3.603532149,11.540539
09/06/2019 04:30,9.833401448,2.764365274,10.21457289,1.423,0,1.423,8.410401448,2.764365274,8.853054156,12.40290977,3.608921817,12.91729412,1.423,0,1.423,10.97990977,3.608921817,11.55779976
09/06/2019 05:00,9.839426412,2.76683861,10.22104241,1.4215,0,1.4215,8.417926412,2.76683861,8.860975171,11.79038358,3.408087221,12.27306822,1.4215,0,1.4215,10.36888358,3.408087221,10.91461429
09/06/2019 05:30,9.840868163,2.761067493,10.22086982,1.4405,0,1.4405,8.400368163,2.761067493,8.842492803,11.9137282,3.442383639,12.40108563,1.4405,0,1.4405,10.4732282,3.442383639,11.02445074
09/06/2019 06:00,9.810704921,2.605710598,10.15084522,1.883,0,1.883,7.927704921,2.605710598,8.344952548,12.17095912,3.381488636,12.63197179,1.883,0,1.883,10.28795912,3.381488636,10.82943065
09/06/2019 06:30,10.03823663,2.420507527,10.3259407,2.674,0,2.674,7.364236629,2.420507527,7.75182803,12.52793149,3.238830655,12.93982579,2.674,0,2.674,9.853931493,3.238830655,10.37255947
09/06/2019 07:00,10.52970916,2.238078819,10.7649325,3.7205,0,3.7205,6.809209157,2.238078819,7.167588587,12.70853837,2.954225348,13.04739034,3.7205,0,3.7205,8.988038366,2.954225348,9.461093017
09/06/2019 07:30,11.44526617,2.014099342,11.62113221,5.3175,0,5.3175,6.127766174,2.014099342,6.450280183,12.30921701,2.29806625,12.5218981,5.3175,0,5.3175,6.991717014,2.29806625,7.35970212
09/06/2019 08:00,14.09975801,1.9646297,14.23597365,8.1225,0,8.1225,5.977258008,1.9646297,6.291850535,12.7727104,1.528450244,12.86383656,8.1225,0,8.1225,4.650210398,1.528450244,4.894958314
09/06/2019 08:30,14.29203838,1.774906782,14.40182818,8.892,0,8.892,5.400038376,1.774906782,5.684250922,12.72832907,1.260940387,12.79063452,8.892,0,8.892,3.836329068,1.260940387,4.038241124
09/06/2019 09:00,15.75410994,2.113639274,15.89526505,9.3235,0,9.3235,6.43060994,2.113639274,6.769063095,12.43767704,1.023580492,12.47972464,9.3235,0,9.3235,3.114177036,1.023580492,3.27808109
09/06/2019 09:30,17.07930655,2.340002904,17.23886092,9.96,0,9.96,7.119306553,2.340002904,7.494006898,12.54292168,0.848965303,12.57161988,9.96,0,9.96,2.582921685,0.848965303,2.718864931
09/06/2019 10:00,18.40921448,2.498069695,18.57793126,10.809,0,10.809,7.600214478,2.498069695,8.000225767,13.43723634,0.863859511,13.46497582,10.809,0,10.809,2.628236343,0.863859511,2.766564571
09/06/2019 10:30,19.42346951,1.964370533,19.522549,13.447,0,13.447,5.976469509,1.964370533,6.291020536,16.50353698,1.004635123,16.53408675,13.447,0,13.447,3.056536983,1.004635123,3.217407351
09/06/2019 11:00,24.86797921,1.470854536,24.9114392,20.393,0,20.393,4.474979207,1.470854536,4.710504429,29.08386695,2.856549828,29.2238121,20.393,0,20.393,8.690866953,2.856549828,9.148281004
09/06/2019 11:30,29.05184916,2.484802258,29.157918,21.492,0,21.492,7.559849164,2.484802258,7.957735962,32.76249791,3.704433519,32.97126168,21.492,0,21.492,11.27049791,3.704433519,11.86368201
09/06/2019 12:00,30.6076436,3.056480693,30.75987518,21.3085,0,21.3085,9.299143599,3.056480693,9.788572209,31.75994641,3.435224312,31.94518684,21.3085,0,21.3085,10.45144641,3.435224312,11.00152254
09/06/2019 12:30,32.75890347,3.050978477,32.90067212,23.4765,0,23.4765,9.282403466,3.050978477,9.770951017,35.53578714,3.963696002,35.75616106,23.4765,0,23.4765,12.05928714,3.963696002,12.69398646
09/06/2019 13:00,27.38805141,2.388235607,27.49198119,20.122,0,20.122,7.266051414,2.388235607,7.648475173,29.87495609,3.205641646,30.0464497,20.122,0,20.122,9.752956092,3.205641646,10.26626957
09/06/2019 13:30,19.67811708,1.46038196,19.7322327,15.235,0,15.235,4.443117076,1.46038196,4.676965343,20.47065678,1.720877163,20.54286268,15.235,0,15.235,5.235656778,1.720877163,5.511217661
09/06/2019 14:00,18.30129889,1.330775841,18.34961867,14.2525,0,14.2525,4.048798892,1.330775841,4.26189357,19.1961654,1.624904239,19.26481456,14.2525,0,14.2525,4.943665401,1.624904239,5.203858317
09/06/2019 14:30,21.73053289,1.549427683,21.78570141,17.0165,0,17.0165,4.714032893,1.549427683,4.962139888,24.90144235,2.591655222,25.03594432,17.0165,0,17.0165,7.884942353,2.591655222,8.299939319
09/06/2019 15:00,18.22803289,1.549427683,18.29376695,13.514,0,13.514,4.714032893,1.549427683,4.962139888,17.71662296,1.381335369,17.77039157,13.514,0,13.514,4.202622965,1.381335369,4.423813647
09/06/2019 15:30,17.41094229,1.289244433,17.45860998,13.4885,0,13.4885,3.922442287,1.289244433,4.128886617,17.34876359,1.268807285,17.39509903,13.4885,0,13.4885,3.860263594,1.268807285,4.063435362
09/06/2019 16:00,17.59825028,1.366093405,17.65119328,13.442,0,13.442,4.156250284,1.366093405,4.375000298,16.19802712,0.905862308,16.22333718,13.442,0,13.442,2.756027121,0.905862308,2.90108118
09/06/2019 16:30,18.17614894,1.53861925,18.2411551,13.495,0,13.495,4.681148939,1.53861925,4.927525199,16.37265602,0.945839795,16.3999536,13.495,0,13.495,2.877656024,0.945839795,3.029111604
09/06/2019 17:00,21.51933344,1.197998819,21.55265443,17.8745,0,17.8745,3.644833444,1.197998819,3.836666783,21.76967342,1.280281591,21.80728782,17.8745,0,17.8745,3.895173424,1.280281591,4.100182552
09/06/2019 17:30,18.00321539,0.96196483,18.02889738,15.0765,0,15.0765,2.926715393,0.96196483,3.080753045,18.09847697,0.993275798,18.12571283,15.0765,0,15.0765,3.021976975,0.993275798,3.181028395
09/06/2019 18:00,16.49175797,1.232650186,16.53776005,12.7415,0,12.7415,3.750257973,1.232650186,3.947639971,15.8543768,1.023153126,15.8873568,12.7415,0,12.7415,3.112876803,1.023153126,3.276712424
09/06/2019 18:30,16.17834761,2.098762265,16.31391229,9.793,0,9.793,6.385347607,2.098762265,6.721418534,16.78563271,2.298367224,16.94225361,9.793,0,9.793,6.992632706,2.298367224,7.360666006
09/06/2019 19:00,15.3505693,2.740426505,15.59326506,7.013,0,7.013,8.3375693,2.740426505,8.776388737,17.75512406,3.530765436,18.10278252,7.013,0,7.013,10.74212406,3.530765436,11.30749901
09/06/2019 19:30,14.91236567,3.539390635,15.32664138,4.144,0,4.144,10.76836567,3.539390635,11.33512176,17.78865268,4.484780458,18.34528332,4.144,0,4.144,13.64465268,4.484780458,14.3627923
09/06/2019 20:00,14.50796298,3.87418738,15.01633503,2.721,0,2.721,11.78696298,3.87418738,12.40732945,18.39462434,5.15167119,19.10240615,2.721,0,2.721,15.67362434,5.15167119,16.49855193
09/06/2019 20:30,14.07160891,3.993876359,14.6274135,1.9205,0,1.9205,12.15110891,3.993876359,12.79064096,18.75559197,5.533427139,19.55482155,1.9205,0,1.9205,16.83509197,5.533427139,17.72114944
09/06/2019 21:00,13.33240641,3.831932879,13.8721581,1.674,0,1.674,11.65840641,3.831932879,12.27200675,18.14416215,5.413480508,18.93452907,1.674,0,1.674,16.47016215,5.413480508,17.33701279
09/06/2019 21:30,12.41458583,3.614731658,12.93012863,1.417,0,1.417,10.99758583,3.614731658,11.57640614,18.09466552,5.481683567,18.90676532,1.417,0,1.417,16.67766552,5.481683567,17.55543739
09/06/2019 22:00,12.76635464,3.733310632,13.30103075,1.408,0,1.408,11.35835464,3.733310632,11.95616278,17.22173853,5.1977245,17.98901382,1.408,0,1.408,15.81373853,5.1977245,16.64604056
09/06/2019 22:30,12.62397924,3.679611732,13.14931155,1.429,0,1.429,11.19497924,3.679611732,11.78418867,16.56398948,4.974630474,17.29487484,1.429,0,1.429,15.13498948,4.974630474,15.93156787
09/06/2019 23:00,12.65268409,3.691676033,13.18024607,1.421,0,1.421,11.23168409,3.691676033,11.82282535,15.03119535,4.47345488,15.68274951,1.421,0,1.421,13.61019535,4.47345488,14.32652142
09/06/2019 23:30,11.89468566,3.446806893,12.38402296,1.408,0,1.408,10.48668566,3.446806893,11.03861649,13.95647545,4.124484425,14.55316388,1.408,0,1.408,12.54847545,4.124484425,13.20892153
10/06/2019 00:00,10.84678726,3.105173158,11.28250389,1.3995,0,1.3995,9.447287255,3.105173158,9.9445129,13.05343902,3.830464518,13.60384977,1.3995,0,1.3995,11.65393902,3.830464518,12.26730423
10/06/2019 00:30,10.39268786,2.955589219,10.80478915,1.4005,0,1.4005,8.992187857,2.955589219,9.465460902,12.94272263,3.793745116,13.48727441,1.4005,0,1.4005,11.54222263,3.793745116,12.14970803
10/06/2019 01:00,10.39038903,2.95647705,10.80282096,1.3955,0,1.3955,8.994889025,2.95647705,9.468304237,12.79963924,3.748359301,13.33720218,1.3955,0,1.3955,11.40413924,3.748359301,12.00435709
10/06/2019 01:30,10.38448669,2.954701389,10.79665801,1.395,0,1.395,8.989486689,2.954701389,9.462617568,13.7071983,4.046823879,14.29209812,1.395,0,1.395,12.3121983,4.046823879,12.96020873
10/06/2019 02:00,10.38868786,2.955589219,10.80094177,1.3965,0,1.3965,8.992187857,2.955589219,9.465460902,13.95435138,4.127566144,14.55200071,1.3965,0,1.3965,12.55785138,4.127566144,13.21879093
10/06/2019 02:30,10.27906603,2.918736555,10.68542098,1.399,0,1.399,8.880066025,2.918736555,9.347437921,13.97195857,4.132531637,14.5702932,1.399,0,1.399,12.57295857,4.132531637,13.23469323
10/06/2019 03:00,9.80010663,2.761803242,10.18182926,1.3975,0,1.3975,8.40260663,2.761803242,8.844849085,13.39991304,3.94500239,13.96856161,1.3975,0,1.3975,12.00241304,3.94500239,12.63411899
10/06/2019 03:30,9.80563512,2.763456026,10.1875988,1.398,0,1.398,8.40763512,2.763456026,8.850142232,12.98883608,3.809723585,13.5360207,1.398,0,1.398,11.59083608,3.809723585,12.20088008
10/06/2019 04:00,9.812677855,2.765935203,10.19504999,1.3975,0,1.3975,8.415177855,2.765935203,8.858081953,13.00917042,3.8165715,13.55746042,1.3975,0,1.3975,11.61167042,3.8165715,12.22281096
10/06/2019 04:30,9.8221921,2.766761596,10.20443175,1.4045,0,1.4045,8.4176921,2.766761596,8.860728527,13.01617042,3.8165715,13.56417746,1.4045,0,1.4045,11.61167042,3.8165715,12.22281096
10/06/2019 05:00,9.830677855,2.765935203,10.21237605,1.4155,0,1.4155,8.415177855,2.765935203,8.858081953,13.02022564,3.814288862,13.56742699,1.4155,0,1.4155,11.60472564,3.814288862,12.21550067
10/06/2019 05:30,10.45928594,2.95512843,10.86873711,1.4685,0,1.4685,8.990785935,2.95512843,9.463985195,13.03502935,3.80173435,13.5781138,1.4685,0,1.4685,11.56652935,3.80173435,12.17529405
10/06/2019 06:00,10.78211546,2.949813451,11.17834572,1.8075,0,1.8075,8.974615457,2.949813451,9.446963639,13.3566674,3.796027754,13.88561813,1.8075,0,1.8075,11.5491674,3.796027754,12.15701832
10/06/2019 06:30,11.54737845,3.05146328,11.94375892,2.2635,0,2.2635,9.283878446,3.05146328,9.772503628,14.33594381,3.968020392,14.8749612,2.2635,0,2.2635,12.07244381,3.968020392,12.70783559
10/06/2019 07:00,12.46904867,2.994821223,12.82365506,3.3575,0,3.3575,9.111548675,2.994821223,9.591103868,15.0895552,3.856140064,15.57448208,3.3575,0,3.3575,11.7320552,3.856140064,12.34953178
10/06/2019 07:30,13.00796716,2.986741669,13.34645404,3.921,0,3.921,9.086967158,2.986741669,9.565228588,16.20363239,4.037106035,16.69897984,3.921,0,3.921,12.28263239,4.037106035,12.92908672
10/06/2019 08:00,13.78003541,2.97148029,14.09677519,4.7395,0,4.7395,9.040535406,2.97148029,9.516353058,16.50317989,3.866534598,16.95007481,4.7395,0,4.7395,11.76367989,3.866534598,12.38282093
10/06/2019 08:30,12.83199583,2.025514427,12.99087471,6.6695,0,6.6695,6.162495828,2.025514427,6.486837713,16.4557937,3.216599187,16.7672197,6.6695,0,6.6695,9.786293696,3.216599187,10.30136179
10/06/2019 09:00,13.39176146,0.996984828,13.42882176,10.3585,0,10.3585,3.033261459,0.996984828,3.192906799,14.93705853,1.504899414,15.01267597,10.3585,0,10.3585,4.57855853,1.504899414,4.819535295
10/06/2019 09:30,18.95575708,1.906780991,19.05141832,13.1545,0,13.1545,5.801257077,1.906780991,6.106586397,15.71423567,0.841344429,15.73674246,13.1545,0,13.1545,2.559735673,0.841344429,2.694458603
10/06/2019 10:00,17.97078041,2.110572807,18.09429375,11.5495,0,11.5495,6.421280413,2.110572807,6.75924254,11.5495,0,11.5495,11.5495,0,11.5495,0,0,0
10/06/2019 10:30,17.76598638,2.485833409,17.93905348,10.203,0,10.203,7.562986376,2.485833409,7.96103829,12.83090429,0.86375037,12.85994439,10.203,0,10.203,2.627904291,0.86375037,2.766215043
10/06/2019 11:00,16.92184158,2.791626379,17.1505656,8.4285,0,8.4285,8.493341584,2.791626379,8.940359562,13.72559288,1.741070233,13.83557825,8.4285,0,8.4285,5.29709288,1.741070233,5.575887242
10/06/2019 11:30,17.62469981,3.103336652,17.89583029,8.183,0,8.183,9.441699807,3.103336652,9.938631375,13.27217239,1.672730073,13.37716659,8.183,0,8.183,5.089172391,1.672730073,5.35702357
10/06/2019 12:00,15.30892131,2.819097705,15.56632209,6.732,0,6.732,8.576921306,2.819097705,9.028338217,12.69260525,1.959156203,12.84291715,6.732,0,6.732,5.960605249,1.959156203,6.274321315
10/06/2019 12:30,16.06148991,3.542060943,16.44742089,5.285,0,5.285,10.77648991,3.542060943,11.34367359,14.07879715,2.890381346,14.37243311,5.285,0,5.285,8.793797147,2.890381346,9.256628576
10/06/2019 13:00,17.55515187,3.97877101,18.00038821,5.45,0,5.45,12.10515187,3.97877101,12.74226512,14.58132137,3.001320193,14.88700291,5.45,0,5.45,9.131321368,3.001320193,9.61191723
10/06/2019 13:30,18.77633695,3.680222333,19.13360566,7.5795,0,7.5795,11.19683695,3.680222333,11.78614415,14.89769567,2.405374595,15.09063164,7.5795,0,7.5795,7.31819567,2.405374595,7.703363863
10/06/2019 14:00,21.10118045,4.351343837,21.54516209,7.8625,0,7.8625,13.23868045,4.351343837,13.9354531,13.25424235,1.772180011,13.37219363,7.8625,0,7.8625,5.391742355,1.772180011,5.675518268
10/06/2019 14:30,21.44724123,4.48957548,21.91210725,7.788,0,7.788,13.65924123,4.48957548,14.37814866,13.93416393,2.020146392,14.07984076,7.788,0,7.788,6.146163931,2.020146392,6.469646243
10/06/2019 15:00,22.44425388,6.030615065,23.2403281,4.0965,0,4.0965,18.34775388,6.030615065,19.31342513,14.06474013,3.276402086,14.44132007,4.0965,0,4.0965,9.968240126,3.276402086,10.49288434
10/06/2019 15:30,23.73954031,6.806896727,24.6961458,3.03,0,3.03,20.70954031,6.806896727,21.79951612,13.04487394,3.291729879,13.45378094,3.03,0,3.03,10.01487394,3.291729879,10.54197257
10/06/2019 16:00,24.0256009,6.435339259,24.87253686,4.4465,0,4.4465,19.5791009,6.435339259,20.60957989,11.37666145,2.277833916,11.60245462,4.4465,0,4.4465,6.930161452,2.277833916,7.294906792
10/06/2019 16:30,22.85438538,4.512137722,23.29554288,9.1265,0,9.1265,13.72788538,4.512137722,14.45040566,12.58312032,1.136136158,12.63430736,9.1265,0,9.1265,3.456620325,1.136136158,3.63854771
10/06/2019 17:00,23.22732298,3.049308602,23.42662621,13.95,0,13.95,9.27732298,3.049308602,9.765603137,18.65213976,1.545518599,18.71606116,13.95,0,13.95,4.702139758,1.545518599,4.949620798
10/06/2019 17:30,23.73530147,2.593581019,23.87658263,15.8445,0,15.8445,7.890801465,2.593581019,8.306106805,21.92072086,1.997157217,22.01151153,15.8445,0,15.8445,6.076220861,1.997157217,6.396021959
10/06/2019 18:00,24.57846224,3.803355712,24.87099356,13.007,0,13.007,11.57146224,3.803355712,12.18048657,17.61670654,1.515137268,17.68174172,13.007,0,13.007,4.609706537,1.515137268,4.85232267
10/06/2019 18:30,23.78035917,4.162244877,24.14186746,11.117,0,11.117,12.66335917,4.162244877,13.32985176,15.27218798,1.365744244,15.33313351,11.117,0,11.117,4.155187982,1.365744244,4.373882086
10/06/2019 19:00,23.86900212,5.568402465,24.50992387,6.9275,0,6.9275,16.94150212,5.568402465,17.83316013,16.16354461,3.035741057,16.44615147,6.9275,0,6.9275,9.236044607,3.035741057,9.722152218
10/06/2019 19:30,23.65347976,6.335872502,24.48735154,4.377,0,4.377,19.27647976,6.335872502,20.29103133,16.41168193,3.95560866,16.88165109,4.377,0,4.377,12.03468193,3.95560866,12.66808624
10/06/2019 20:00,22.42862382,6.467393494,23.34245799,2.752,0,2.752,19.67662382,6.467393494,20.7122356,17.41139076,4.818308734,18.06578609,2.752,0,2.752,14.65939076,4.818308734,15.43093764
10/06/2019 20:30,20.81813933,6.066568324,21.6840535,2.361,0,2.361,18.45713933,6.066568324,19.42856771,18.35188289,5.255949033,19.08969894,2.361,0,2.361,15.99088289,5.255949033,16.8325083
10/06/2019 21:00,19.47433928,5.79645571,20.31868079,1.839,0,1.839,17.63533928,5.79645571,18.56351503,18.14760068,5.360377823,18.92271283,1.839,0,1.839,16.30860068,5.360377823,17.16694809
10/06/2019 21:30,17.7374238,5.256291164,18.49985945,1.7455,0,1.7455,15.9919238,5.256291164,16.833604,18.24869386,5.424337508,19.03781146,1.7455,0,1.7455,16.50319386,5.424337508,17.37178301
10/06/2019 22:00,16.73320692,4.878233158,17.42978406,1.8915,0,1.8915,14.84170692,4.878233158,15.62284939,17.70333014,5.197097242,18.45041241,1.8915,0,1.8915,15.81183014,5.197097242,16.64403173
10/06/2019 22:30,15.54618613,4.444691992,16.1690813,2.0235,0,2.0235,13.52268613,4.444691992,14.23440646,16.86520692,4.878233158,17.55654759,2.0235,0,2.0235,14.84170692,4.878233158,15.62284939
10/06/2019 23:00,13.95639644,3.883368664,14.48659911,2.1415,0,2.1415,11.81489644,3.883368664,12.43673309,15.70295553,4.457434875,16.32334335,2.1415,0,2.1415,13.56145553,4.457434875,14.27521635
10/06/2019 23:30,14.52783679,4.067083472,15.08639154,2.154,0,2.154,12.37383679,4.067083472,13.02509135,13.78497449,3.822916441,14.30525119,2.154,0,2.154,11.63097449,3.822916441,12.24313104
11/06/2019 00:00,15.207953,4.281588047,15.79917183,2.1815,0,2.1815,13.026453,4.281588047,13.71205579,12.17759822,3.2855586,12.61304062,2.1815,0,2.1815,9.996098223,3.2855586,10.52220866
11/06/2019 00:30,15.42632518,4.320330759,16.01988659,2.282,0,2.282,13.14432518,4.320330759,13.83613177,11.78150391,3.122335943,12.18822449,2.282,0,2.282,9.499503911,3.122335943,9.999477801
11/06/2019 01:00,15.07989149,4.158804316,15.64285078,2.427,0,2.427,12.65289149,4.158804316,13.31883314,11.35251034,2.933673381,11.72543946,2.427,0,2.427,8.925510344,2.933673381,9.395274047
11/06/2019 01:30,15.74047276,4.246096659,16.303123,2.822,0,2.822,12.91847276,4.246096659,13.59839238,12.29976556,3.115190894,12.68813017,2.822,0,2.822,9.477765565,3.115190894,9.976595331
11/06/2019 02:00,16.31691257,4.434905895,16.90887418,2.824,0,2.824,13.49291257,4.434905895,14.20306586,12.06031973,3.035831484,12.43654231,2.824,0,2.824,9.236319726,3.035831484,9.722441817
11/06/2019 02:30,16.38456726,4.445474631,16.97693403,2.8595,0,2.8595,13.52506726,4.445474631,14.23691291,11.99071112,3.001283957,12.36061724,2.8595,0,2.8595,9.131211123,3.001283957,9.611801182
11/06/2019 03:00,16.30962992,4.418214446,16.89747458,2.8675,0,2.8675,13.44212992,4.418214446,14.14961045,11.54351037,2.851666703,11.89052709,2.8675,0,2.8675,8.676010365,2.851666703,9.13264249
11/06/2019 03:30,16.58179139,4.401175944,17.15593645,3.1915,0,3.1915,13.39029139,4.401175944,14.09504357,11.62728051,2.772706969,11.95330733,3.1915,0,3.1915,8.435780513,2.772706969,8.879768961
11/06/2019 04:00,16.95045607,4.463351369,17.52824768,3.371,0,3.371,13.57945607,4.463351369,14.29416429,11.27366943,2.597481829,11.56903342,3.371,0,3.371,7.902669425,2.597481829,8.318599395
11/06/2019 04:30,17.03309504,4.467341254,17.60918694,3.4415,0,3.4415,13.59159504,4.467341254,14.30694215,10.98519349,2.479492146,11.2615433,3.4415,0,3.4415,7.543693495,2.479492146,7.940729995
11/06/2019 05:00,17.12564136,4.468671215,17.69905688,3.53,0,3.53,13.59564136,4.468671215,14.31120143,10.6492952,2.339999172,10.90335198,3.53,0,3.53,7.1192952,2.339999172,7.493994947
11/06/2019 05:30,17.66424972,4.651948219,18.26653608,3.511,0,3.511,14.15324972,4.651948219,14.8981576,11.06515739,2.482931463,11.34031114,3.511,0,3.511,7.554157394,2.482931463,7.951744625
11/06/2019 06:00,17.52166427,4.657507763,18.13011576,3.3515,0,3.3515,14.17016427,4.657507763,14.91596239,11.58548718,2.706380708,11.89739508,3.3515,0,3.3515,8.23398718,2.706380708,8.667354927
11/06/2019 06:30,17.7463981,4.699984871,18.35822713,3.447,0,3.447,14.2993981,4.699984871,15.051998,13.70228084,3.370747807,14.11079165,3.447,0,3.447,10.25528084,3.370747807,10.79503247
11/06/2019 07:00,18.64759602,4.895452622,19.27947856,3.7535,0,3.7535,14.89409602,4.895452622,15.67799581,14.86359434,3.651711418,15.30560136,3.7535,0,3.7535,11.11009434,3.651711418,11.69483615
11/06/2019 07:30,20.04766486,5.048313357,20.6735177,4.6885,0,4.6885,15.35916486,5.048313357,16.16754196,15.94473845,3.699746663,16.3683478,4.6885,0,4.6885,11.25623845,3.699746663,11.84867205
11/06/2019 08:00,21.28854469,5.288048914,21.93548714,5.2,0,5.2,16.08854469,5.288048914,16.9353102,16.92410949,3.853528437,17.35727984,5.2,0,5.2,11.72410949,3.853528437,12.34116788
11/06/2019 08:30,22.43612987,4.802281806,22.9443203,7.8255,0,7.8255,14.61062987,4.802281806,15.37961039,15.10480534,2.392591961,15.29312396,7.8255,0,7.8255,7.279305336,2.392591961,7.662426669
11/06/2019 09:00,21.9031017,3.986642938,22.26295546,9.774,0,9.774,12.1291017,3.986642938,12.76747547,14.92044748,1.691555486,15.01602854,9.774,0,9.774,5.146447484,1.691555486,5.417313141
11/06/2019 09:30,22.64203255,3.977088371,22.98866829,10.542,0,10.542,12.10003255,3.977088371,12.73687637,15.93327505,1.772026415,16.03151058,10.542,0,10.542,5.391275048,1.772026415,5.675026366
11/06/2019 10:00,22.22253554,4.374468436,22.64899688,8.9135,0,8.9135,13.30903554,4.374468436,14.00951109,16.50845036,2.496339463,16.69612662,8.9135,0,8.9135,7.59495036,2.496339463,7.99468459
11/06/2019 10:30,21.21079722,4.487128753,21.68022701,7.559,0,7.559,13.65179722,4.487128753,14.37031286,16.61041346,2.975055735,16.87473828,7.559,0,7.559,9.051413464,2.975055735,9.527803646
11/06/2019 11:00,21.88152216,4.853685465,22.41337268,7.1145,0,7.1145,14.76702216,4.853685465,15.54423385,18.16461183,3.631996119,18.52416041,7.1145,0,7.1145,11.05011183,3.631996119,11.63169666
11/06/2019 11:30,20.36818429,4.975187532,20.96700795,5.2315,0,5.2315,15.13668429,4.975187532,15.93335189,19.16187293,4.578692161,19.70131458,5.2315,0,5.2315,13.93037293,4.578692161,14.66355045
11/06/2019 12:00,20.27665166,5.056033095,20.89751356,4.894,0,4.894,15.38265166,5.056033095,16.1922649,18.71938379,4.544183898,19.26304588,4.894,0,4.894,13.82538379,4.544183898,14.55303556
11/06/2019 12:30,20.28070446,4.582909682,20.79206663,6.3375,0,6.3375,13.94320446,4.582909682,14.67705733,17.72163585,3.741784507,18.11235293,6.3375,0,6.3375,11.38413585,3.741784507,11.9833009
11/06/2019 13:00,20.90427556,4.374382985,21.35705886,7.5955,0,7.5955,13.30877556,4.374382985,14.00923743,17.00179865,3.091700853,17.28061837,7.5955,0,7.5955,9.406298645,3.091700853,9.901366995
11/06/2019 13:30,21.29937957,4.60712552,21.79195209,7.2825,0,7.2825,14.01687957,4.60712552,14.75461008,17.03237729,3.204629694,17.33122984,7.2825,0,7.2825,9.749877294,3.204629694,10.26302873
11/06/2019 14:00,22.14077274,4.817612574,22.65884393,7.4835,0,7.4835,14.65727274,4.817612574,15.42870814,15.91886586,2.77257068,16.15850978,7.4835,0,7.4835,8.43536586,2.77257068,8.879332484
11/06/2019 14:30,21.3675384,4.683103752,21.87471504,7.1195,0,7.1195,14.2480384,4.683103752,14.99793516,15.81498145,2.858066539,16.07115996,7.1195,0,7.1195,8.695481448,2.858066539,9.153138367
11/06/2019 15:00,19.19341824,4.393329219,19.6898107,5.827,0,5.827,13.36641824,4.393329219,14.06991394,17.13349291,3.716264505,17.53189097,5.827,0,5.827,11.30649291,3.716264505,11.90157148
11/06/2019 15:30,20.00048129,4.487024914,20.49762534,6.349,0,6.349,13.65148129,4.487024914,14.36998031,16.69492957,3.400542605,17.03773352,6.349,0,6.349,10.34592957,3.400542605,10.89045218
11/06/2019 16:00,19.96780719,4.210380014,20.40687688,7.158,0,7.158,12.80980719,4.210380014,13.48400757,17.83369748,3.508932074,18.17562572,7.158,0,7.158,10.67569748,3.508932074,11.2375763
11/06/2019 16:30,20.01198105,4.430326826,20.49651633,6.533,0,6.533,13.47898105,4.430326826,14.18840111,19.06432198,4.118846353,19.50418591,6.533,0,6.533,12.53132198,4.118846353,13.19086524
11/06/2019 17:00,19.76056293,4.618854072,20.29319246,5.708,0,5.708,14.05256293,4.618854072,14.7921715,19.96635306,4.686494015,20.50898536,5.708,0,5.708,14.25835306,4.686494015,15.00879269
11/06/2019 17:30,19.38876256,4.351370824,19.87104782,6.15,0,6.15,13.23876256,4.351370824,13.93553953,19.64276135,4.434856192,20.13718012,6.15,0,6.15,13.49276135,4.434856192,14.20290669
11/06/2019 18:00,20.24960951,4.574990053,20.75999083,6.3305,0,6.3305,13.91910951,4.574990053,14.65169422,19.83136025,4.437518171,20.32177199,6.3305,0,6.3305,13.50086025,4.437518171,14.21143184
11/06/2019 18:30,19.78676859,4.93199328,20.39217421,4.7815,0,4.7815,15.00526859,4.93199328,15.79501957,20.30477463,5.10225363,20.93601836,4.7815,0,4.7815,15.52327463,5.10225363,16.34028908
11/06/2019 19:00,18.75796582,4.788094466,19.35941968,4.1905,0,4.1905,14.56746582,4.788094466,15.33417454,20.94968514,5.50847777,21.6617782,4.1905,0,4.1905,16.75918514,5.50847777,17.64124751
11/06/2019 19:30,18.81481697,5.030285727,19.47565434,3.5105,0,3.5105,15.30431697,5.030285727,16.10980733,19.92867372,5.396392737,20.64638202,3.5105,0,3.5105,16.41817372,5.396392737,17.28228812
11/06/2019 20:00,17.88619829,4.861796117,18.53518683,3.0945,0,3.0945,14.79169829,4.861796117,15.57020873,19.46350279,5.380231033,20.19343524,3.0945,0,3.0945,16.36900279,5.380231033,17.23052925
11/06/2019 20:30,17.04878488,4.778831841,17.70588319,2.5095,0,2.5095,14.53928488,4.778831841,15.3045104,19.2950263,5.51713569,20.06830401,2.5095,0,2.5095,16.7855263,5.51713569,17.66897505
11/06/2019 21:00,16.41581989,4.714421264,17.07937091,2.0725,0,2.0725,14.34331989,4.714421264,15.09823146,18.97312705,5.554967478,19.76960327,2.0725,0,2.0725,16.90062705,5.554967478,17.79013373
11/06/2019 21:30,15.63121284,4.444865112,16.25089662,2.108,0,2.108,13.52321284,4.444865112,14.23496089,18.76748743,5.475708717,19.54998645,2.108,0,2.108,16.65948743,5.475708717,17.53630255
11/06/2019 22:00,14.46767103,4.130629366,15.0457836,1.9005,0,1.9005,12.56717103,4.130629366,13.22860109,18.02361078,5.29941024,18.78654557,1.9005,0,1.9005,16.12311078,5.29941024,16.97169556
11/06/2019 22:30,14.72711562,4.209659679,15.31695691,1.9195,0,1.9195,12.80761562,4.209659679,13.48170065,16.82318339,4.898603838,17.52186688,1.9195,0,1.9195,14.90368339,4.898603838,15.68808778
