Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2019 23:00,13.98214306,3.946064045,14.52830843,1.9765,0,1.9765,12.00564306,3.946064045,12.63751901,15.56904397,4.467653152,16.19737802,1.9765,0,1.9765,13.59254397,4.467653152,14.30794102
11/06/2019 23:30,11.91741874,3.269394084,12.3577428,1.9705,0,1.9705,9.946918736,3.269394084,10.47044078,14.37563173,4.077369623,14.94268151,1.9705,0,1.9705,12.40513173,4.077369623,13.0580334
12/06/2019 00:00,11.30073717,3.065221577,11.70906674,1.975,0,1.975,9.325737169,3.065221577,9.816565441,13.39604458,3.753915816,13.91207728,1.975,0,1.975,11.42104458,3.753915816,12.02215218
12/06/2019 00:30,11.10442916,2.905215522,11.47818035,2.2655,0,2.2655,8.83892916,2.905215522,9.304135958,13.49555937,3.691142015,13.99123483,2.2655,0,2.2655,11.23005937,3.691142015,11.82111513
12/06/2019 01:00,10.80858257,2.784145851,11.16140337,2.338,0,2.338,8.470582567,2.784145851,8.916402702,13.45095923,3.652653062,13.93808375,2.338,0,2.338,11.11295923,3.652653062,11.69785182
12/06/2019 01:30,10.75805316,2.781671055,11.1118586,2.295,0,2.295,8.46305316,2.781671055,8.90847701,15.04932613,4.192144271,15.62230107,2.295,0,2.295,12.75432613,4.192144271,13.42560645
12/06/2019 02:00,10.66406296,2.782495987,11.02109445,2.1985,0,2.1985,8.465562962,2.782495987,8.911118907,15.19365015,4.2712993,15.78261711,2.1985,0,2.1985,12.99515015,4.2712993,13.67910543
12/06/2019 02:30,10.48006296,2.782495987,10.84315469,2.0145,0,2.0145,8.465562962,2.782495987,8.911118907,15.27913213,4.359873742,15.88900178,2.0145,0,2.0145,13.26463213,4.359873742,13.96277066
12/06/2019 03:00,10.41508257,2.784145851,10.78078907,1.9445,0,1.9445,8.470582567,2.784145851,8.916402702,14.81073488,4.228926898,15.40265205,1.9445,0,1.9445,12.86623488,4.228926898,13.54340513
12/06/2019 03:30,10.34646211,2.767343369,10.71015721,1.927,0,1.927,8.419462109,2.767343369,8.862591694,14.36325687,4.08759996,14.93357363,1.927,0,1.927,12.43625687,4.08759996,13.0907967
12/06/2019 04:00,10.34992892,2.770619301,10.71435299,1.9205,0,1.9205,8.429428918,2.770619301,8.873083072,14.29800202,4.068288177,14.8655249,1.9205,0,1.9205,12.37750202,4.068288177,13.0289495
12/06/2019 04:30,10.40264277,2.788274189,10.76983981,1.9195,0,1.9195,8.483142767,2.788274189,8.929623965,13.87115425,3.928318783,14.41667815,1.9195,0,1.9195,11.95165425,3.928318783,12.58068869
12/06/2019 05:00,10.01470991,2.649262881,10.35919921,1.9545,0,1.9545,8.060209908,2.649262881,8.484431482,13.6703421,3.850811077,14.20235893,1.9545,0,1.9545,11.7158421,3.850811077,12.33246537
12/06/2019 05:30,10.31199732,2.753221525,10.67321495,1.9355,0,1.9355,8.376497316,2.753221525,8.817365595,14.16634371,4.020083921,14.72570436,1.9355,0,1.9355,12.23084371,4.020083921,12.87457233
12/06/2019 06:00,11.19584828,2.93575656,11.57435464,2.264,0,2.264,8.931848282,2.93575656,9.40194556,14.20553886,3.924994014,14.73780555,2.264,0,2.264,11.94153886,3.924994014,12.5700409
12/06/2019 06:30,12.77047954,3.342874967,13.20075607,2.6,0,2.6,10.17047954,3.342874967,10.70576794,15.28865053,4.170557746,15.84728327,2.6,0,2.6,12.68865053,4.170557746,13.35647424
12/06/2019 07:00,12.79033841,3.380627252,13.22956527,2.505,0,2.505,10.28533841,3.380627252,10.82667201,17.23506408,4.84153793,17.9021765,2.505,0,2.505,14.73006408,4.84153793,15.50533061
12/06/2019 07:30,14.68028282,3.592938913,15.11356721,3.749,0,3.749,10.93128282,3.592938913,11.5066135,18.37420822,4.807073475,18.99261654,3.749,0,3.749,14.62520822,4.807073475,15.39495602
12/06/2019 08:00,14.45712381,3.254999389,14.81902325,4.554,0,4.554,9.903123814,3.254999389,10.42434086,19.47577065,4.904548833,20.08383035,4.554,0,4.554,14.92177065,4.904548833,15.707127
12/06/2019 08:30,14.28521317,3.197016013,14.63858691,4.5585,0,4.5585,9.726713166,3.197016013,10.23864544,19.97340392,5.066633903,20.60600989,4.5585,0,4.5585,15.41490392,5.066633903,16.22621466
12/06/2019 09:00,14.40081684,2.54050359,14.62318995,6.6715,0,6.6715,7.729316843,2.54050359,8.136122993,19.20008791,4.117947705,19.63672246,6.6715,0,6.6715,12.52858791,4.117947705,13.18798727
12/06/2019 09:30,15.50883883,2.538210027,15.71517076,7.7865,0,7.7865,7.722338826,2.538210027,8.128777712,18.72148376,3.594155354,19.06336558,7.7865,0,7.7865,10.93498376,3.594155354,11.51050923
12/06/2019 10:00,15.6203712,3.248013994,15.954485,5.7385,0,5.7385,9.881871204,3.248013994,10.40196969,18.42930311,4.171265263,18.89546683,5.7385,0,5.7385,12.69080311,4.171265263,13.35874011
12/06/2019 10:30,14.52420869,2.704974435,14.7739475,6.2945,0,6.2945,8.229708686,2.704974435,8.662851248,18.83849193,4.123010764,19.28439774,6.2945,0,6.2945,12.54399193,4.123010764,13.20420204
12/06/2019 11:00,14.53362171,2.129091297,14.68874364,8.056,0,8.056,6.477621714,2.129091297,6.818549172,17.62333965,3.144632473,17.90169863,8.056,0,8.056,9.567339655,3.144632473,10.07088385
12/06/2019 11:30,13.8644142,1.191122997,13.91548616,10.2405,0,10.2405,3.623914202,1.191122997,3.814646528,16.57096072,2.080721817,16.70108207,10.2405,0,10.2405,6.330460719,2.080721817,6.663642862
12/06/2019 12:00,14.64766008,1.437059524,14.71798512,10.2755,0,10.2755,4.372160082,1.437059524,4.60227377,17.24073978,2.289363603,17.3920756,10.2755,0,10.2755,6.965239777,2.289363603,7.331831344
12/06/2019 12:30,15.63278598,1.069139049,15.66930298,12.38,0,12.38,3.252785978,1.069139049,3.42398524,16.85632304,1.471296235,16.92041191,12.38,0,12.38,4.476323045,1.471296235,4.711918995
12/06/2019 13:00,16.34212862,1.268598578,16.39129373,12.4825,0,12.4825,3.859628615,1.268598578,4.062766963,15.69052781,1.05442775,15.72591749,12.4825,0,12.4825,3.208027811,1.05442775,3.37687138
12/06/2019 13:30,17.29518921,2.11300796,17.42378754,10.8665,0,10.8665,6.428689208,2.11300796,6.767041272,15.29578955,1.455837073,15.36491587,10.8665,0,10.8665,4.429289552,1.455837073,4.662410054
12/06/2019 14:00,17.30786501,1.7541427,17.39652861,11.971,0,11.971,5.33686501,1.7541427,5.617752642,16.59239481,1.518979019,16.6617785,11.971,0,11.971,4.621394814,1.518979019,4.86462612
12/06/2019 14:30,22.03507107,1.769001213,22.10596576,16.653,0,16.653,5.382071068,1.769001213,5.665337966,24.37248364,2.537271574,24.50419772,16.653,0,16.653,7.719483644,2.537271574,8.125772257
12/06/2019 15:00,17.87422716,1.313003321,17.92238751,13.8795,0,13.8795,3.994727158,1.313003321,4.204975956,19.9640985,1.999910812,20.06401934,13.8795,0,13.8795,6.084598497,1.999910812,6.404840523
12/06/2019 15:30,17.33800554,1.314573899,17.38776986,13.3385,0,13.3385,3.99950554,1.314573899,4.210005831,18.42007766,1.670233806,18.49564657,13.3385,0,13.3385,5.08157766,1.670233806,5.349029116
12/06/2019 16:00,16.78619163,1.736994139,16.87582229,11.5015,0,11.5015,5.28469163,1.736994139,5.562833294,15.88122454,1.43954584,15.94633453,11.5015,0,11.5015,4.379724536,1.43954584,4.610236354
12/06/2019 16:30,17.57433912,1.702202102,17.65658199,12.3955,0,12.3955,5.17883912,1.702202102,5.4514096,16.94246,1.494513479,17.00824863,12.3955,0,12.3955,4.54696,1.494513479,4.786273684
12/06/2019 17:00,16.98692701,2.111114018,17.11760765,10.564,0,10.564,6.422927013,2.111114018,6.760975803,16.63009296,1.993828337,16.74918934,10.564,0,10.564,6.066092963,1.993828337,6.385361013
12/06/2019 17:30,18.91823745,2.134552625,19.03827784,12.424,0,12.424,6.49423745,2.134552625,6.836039421,18.16971991,1.888526806,18.26760124,12.424,0,12.424,5.745719907,1.888526806,6.048126218
12/06/2019 18:00,18.71270918,2.704974597,18.90720425,10.483,0,10.483,8.229709179,2.704974597,8.662851768,17.63531194,2.350851251,17.79131049,10.483,0,10.483,7.152311942,2.350851251,7.528749413
12/06/2019 18:30,18.18363655,2.954093276,18.42203314,9.196,0,9.196,8.987636547,2.954093276,9.46067005,17.50115331,2.729771885,17.71276437,9.196,0,9.196,8.305153311,2.729771885,8.742266644
12/06/2019 19:00,16.30459683,3.078815839,16.59273891,6.9375,0,6.9375,9.367096828,3.078815839,9.860101924,17.95559931,3.621474111,18.31716739,6.9375,0,6.9375,11.01809931,3.621474111,11.59799927
12/06/2019 19:30,14.63104846,2.925140123,14.9205906,5.7315,0,5.7315,8.899548462,2.925140123,9.367945749,18.97448691,4.352759304,19.46734875,5.7315,0,5.7315,13.24298691,4.352759304,13.93998623
12/06/2019 20:00,13.89730355,3.240596366,14.27012652,4.038,0,4.038,9.859303552,3.240596366,10.37821427,19.35879021,5.03570022,20.00302565,4.038,0,4.038,15.32079021,5.03570022,16.12714759
12/06/2019 20:30,12.96174356,3.349535429,13.38753838,2.771,0,2.771,10.19074356,3.349535429,10.72709849,19.8000612,5.597181741,20.57597791,2.771,0,2.771,17.0290612,5.597181741,17.92532757
12/06/2019 21:00,12.25753562,3.382006808,12.71554755,1.968,0,1.968,10.28953562,3.382006808,10.83109013,19.45290647,5.747010839,20.28407513,1.968,0,1.968,17.48490647,5.747010839,18.40516471
12/06/2019 21:30,11.9192304,3.384042935,12.39031073,1.6235,0,1.6235,10.2957304,3.384042935,10.83761095,19.55967362,5.895335178,20.42879852,1.6235,0,1.6235,17.93617362,5.895335178,18.88018276
12/06/2019 22:00,11.6484079,3.329046686,12.11478264,1.52,0,1.52,10.1284079,3.329046686,10.661482,19.25882415,5.830469544,20.1220447,1.52,0,1.52,17.73882415,5.830469544,18.67244648
12/06/2019 22:30,11.8637362,3.416584567,12.34590162,1.469,0,1.469,10.3947362,3.416584567,10.94182758,17.91242526,5.404692518,18.71004222,1.469,0,1.469,16.44342526,5.404692518,17.30886869
12/06/2019 23:00,11.72498852,3.366707516,12.19877352,1.482,0,1.482,10.24298852,3.366707516,10.78209318,16.23221555,4.8481614,16.94076417,1.482,0,1.482,14.75021555,4.8481614,15.52654269
12/06/2019 23:30,10.99346074,3.131031883,11.43064039,1.4675,0,1.4675,9.525960744,3.131031883,10.0273271,15.22011713,4.520266654,15.87717783,1.4675,0,1.4675,13.75261713,4.520266654,14.47643908
13/06/2019 00:00,9.914456501,2.776709023,10.29594875,1.4665,0,1.4665,8.447956501,2.776709023,8.892585791,14.32465408,4.226270868,14.93509558,1.4665,0,1.4665,12.85815408,4.226270868,13.53489903
13/06/2019 00:30,9.9320242,2.781661536,10.31420116,1.469,0,1.469,8.4630242,2.781661536,8.908446526,13.93928145,4.098783299,14.52940438,1.469,0,1.469,12.47028145,4.098783299,13.12661205
13/06/2019 01:00,9.574750114,2.657821883,9.93679309,1.4885,0,1.4885,8.086250114,2.657821883,8.511842225,13.62987197,3.990675981,14.20207396,1.4885,0,1.4885,12.14137197,3.990675981,12.78039155
13/06/2019 01:30,9.801396415,2.73478205,10.17577538,1.481,0,1.481,8.320396415,2.73478205,8.758312016,15.21098234,4.51282696,15.86630363,1.481,0,1.481,13.72998234,4.51282696,14.45261299
13/06/2019 02:00,9.457423989,2.68647455,9.831582477,1.284,0,1.284,8.173423989,2.68647455,8.603604198,15.57279253,4.696498988,16.26557623,1.284,0,1.284,14.28879253,4.696498988,15.04083424
13/06/2019 02:30,9.286635967,2.655319234,9.65879536,1.208,0,1.208,8.078635967,2.655319234,8.503827333,15.27805092,4.624602096,15.96263714,1.208,0,1.208,14.07005092,4.624602096,14.81057991
13/06/2019 03:00,9.047388259,2.580790866,9.40827911,1.1955,0,1.1955,7.851888259,2.580790866,8.265145536,14.75520724,4.456860241,15.41362202,1.1955,0,1.1955,13.55970724,4.456860241,14.27337604
13/06/2019 03:30,8.645392102,2.441923095,8.983640298,1.216,0,1.216,7.429392102,2.441923095,7.820412739,14.33521004,4.312075814,14.96971091,1.216,0,1.216,13.11921004,4.312075814,13.80969478
13/06/2019 04:00,8.769914403,2.472005021,9.11165229,1.249,0,1.249,7.520914403,2.472005021,7.916752003,14.21762619,4.262581294,14.84286002,1.249,0,1.249,12.96862619,4.262581294,13.65118546
13/06/2019 04:30,8.465102455,2.372146862,8.791191063,1.248,0,1.248,7.217102455,2.372146862,7.596949952,14.21662619,4.262581294,14.84190215,1.248,0,1.248,12.96862619,4.262581294,13.65118546
13/06/2019 05:00,8.929508889,2.524954218,9.279629454,1.2475,0,1.2475,7.682008889,2.524954218,8.086325146,13.6282786,4.069365137,14.22285873,1.2475,0,1.2475,12.3807786,4.069365137,13.03239853
13/06/2019 05:30,9.146338151,2.611342018,9.511814165,1.2015,0,1.2015,7.944838151,2.611342018,8.362987527,14.0040427,4.207992292,14.62259933,1.2015,0,1.2015,12.8025427,4.207992292,13.47636074
13/06/2019 06:00,9.199137985,2.618342935,9.564510411,1.233,0,1.233,7.966137985,2.618342935,8.385408405,14.23705203,4.274225205,14.86481253,1.233,0,1.233,13.00405203,4.274225205,13.68847582
13/06/2019 06:30,10.21044099,2.90045349,10.61441169,1.386,0,1.386,8.824440988,2.90045349,9.288885251,16.00410416,4.804738484,16.70978341,1.386,0,1.386,14.61810416,4.804738484,15.38747806
13/06/2019 07:00,11.87679227,3.309287634,12.32921649,1.8085,0,1.8085,10.06829227,3.309287634,10.59820239,17.45599577,5.143083145,18.19788704,1.8085,0,1.8085,15.64749577,5.143083145,16.47104818
13/06/2019 07:30,13.18061421,3.524024173,13.64358228,2.459,0,2.459,10.72161421,3.524024173,11.28590969,18.78302709,5.365448237,19.53433238,2.459,0,2.459,16.32402709,5.365448237,17.18318641
13/06/2019 08:00,14.28615681,3.669316549,14.74985289,3.1225,0,3.1225,11.16365681,3.669316549,11.7512177,19.55117283,5.399843628,20.28316223,3.1225,0,3.1225,16.42867283,5.399843628,17.29333982
13/06/2019 08:30,15.60854369,3.581192027,16.01410542,4.713,0,4.713,10.89554369,3.581192027,11.46899335,19.85086013,4.975574011,20.46492083,4.713,0,4.713,15.13786013,4.975574011,15.93458961
13/06/2019 09:00,15.79820723,3.622495636,16.20820244,4.777,0,4.777,11.02120723,3.622495636,11.60127077,19.5075327,4.84169196,20.09939833,4.777,0,4.777,14.7305327,4.84169196,15.5058239
13/06/2019 09:30,16.07658163,3.333212342,16.41848901,5.9355,0,5.9355,10.14108163,3.333212342,10.67482277,18.73170427,4.20590895,19.19808363,5.9355,0,5.9355,12.79620427,4.20590895,13.46968871
13/06/2019 10:00,17.2849016,3.21548426,17.5814437,7.502,0,7.502,9.782901605,3.21548426,10.29779116,17.99827632,3.449959191,18.32594251,7.502,0,7.502,10.49627632,3.449959191,11.04871192
13/06/2019 10:30,17.86916414,3.245645147,18.16153186,7.9945,0,7.9945,9.874664141,3.245645147,10.39438331,18.38257033,3.4143936,18.69697771,7.9945,0,7.9945,10.38807033,3.4143936,10.93481087
13/06/2019 11:00,17.47164464,3.070778795,17.73944895,8.129,0,8.129,9.342644644,3.070778795,9.834362783,18.64428158,3.456205916,18.96192487,8.129,0,8.129,10.51528158,3.456205916,11.06871745
13/06/2019 11:30,17.19787533,3.391814647,17.52915635,6.8785,0,6.8785,10.31937533,3.391814647,10.86250035,18.30964894,3.757236962,18.69117637,6.8785,0,6.8785,11.43114894,3.757236962,12.03278836
13/06/2019 12:00,17.30863383,2.998793423,17.56648989,8.185,0,8.185,9.123633834,2.998793423,9.603825088,18.63644641,3.435224312,18.95040635,8.185,0,8.185,10.45144641,3.435224312,11.00152254
13/06/2019 12:30,17.73804201,3.048394541,17.99807889,8.4635,0,8.4635,9.274542008,3.048394541,9.762675798,17.96051797,3.121518852,18.22975824,8.4635,0,8.4635,9.497017967,3.121518852,9.996861018
13/06/2019 13:00,18.4520251,3.26597786,18.73883245,8.5155,0,8.5155,9.936525098,3.26597786,10.4595001,17.04132471,2.802303065,17.27019543,8.5155,0,8.5155,8.525824708,2.802303065,8.974552324
13/06/2019 13:30,18.64100018,2.784283115,18.84778821,10.17,0,10.17,8.471000181,2.784283115,8.916842296,17.14910301,2.293920227,17.30184395,10.17,0,10.17,6.979103007,2.293920227,7.346424218
13/06/2019 14:00,18.84383488,3.269037838,19.1252901,8.898,0,8.898,9.94583488,3.269037838,10.46929987,16.11313384,2.37149981,16.28671525,8.898,0,8.898,7.21513384,2.37149981,7.594877727
13/06/2019 14:30,19.09660507,2.875527431,19.3118871,10.348,0,10.348,8.748605075,2.875527431,9.209057974,15.60172709,1.726816588,15.6969992,10.348,0,10.348,5.253727091,1.726816588,5.530239043
13/06/2019 15:00,20.38382997,2.715532192,20.56391596,12.122,0,12.122,8.261829975,2.715532192,8.696663131,16.37849494,1.399042231,16.43813906,12.122,0,12.122,4.256494941,1.399042231,4.480520991
13/06/2019 15:30,19.05539024,2.661319123,19.24033567,10.9585,0,10.9585,8.096890241,2.661319123,8.523042359,15.29654747,1.425847251,15.36285797,10.9585,0,10.9585,4.338047471,1.425847251,4.566365759
13/06/2019 16:00,18.73427698,2.895304979,18.95668549,9.9255,0,9.9255,8.808776979,2.895304979,9.27239682,15.44198823,1.813181998,15.54807478,9.9255,0,9.9255,5.516488231,1.813181998,5.806829717
13/06/2019 16:30,18.47886993,3.167650313,18.74840373,8.8415,0,8.8415,9.637369933,3.167650313,10.14459993,15.97876349,2.345905065,16.15005119,8.8415,0,8.8415,7.137263495,2.345905065,7.512908942
13/06/2019 17:00,17.3434888,3.383799182,17.67050369,7.0485,0,7.0485,10.2949888,3.383799182,10.83683032,16.94737987,3.253604474,17.25687187,7.0485,0,7.0485,9.898879874,3.253604474,10.41987355
13/06/2019 17:30,17.73844396,4.02964871,18.1903948,5.4785,0,5.4785,12.25994396,4.02964871,12.90520417,18.78732739,4.374400021,19.289869,5.4785,0,5.4785,13.30882739,4.374400021,14.00929199
13/06/2019 18:00,17.7860523,4.340948167,18.30812627,4.579,0,4.579,13.2070523,4.340948167,13.90216031,20.57129402,5.256412851,21.23223996,4.579,0,4.579,15.99229402,5.256412851,16.83399371
13/06/2019 18:30,15.8814172,3.985924929,16.37397355,3.7545,0,3.7545,12.1269172,3.985924929,12.765176,21.45959575,5.819383555,22.23464582,3.7545,0,3.7545,17.70509575,5.819383555,18.6369429
13/06/2019 19:00,15.41353935,4.04052664,15.9343356,3.1205,0,3.1205,12.29303935,4.04052664,12.94004142,21.84797858,6.15542454,22.69853342,3.1205,0,3.1205,18.72747858,6.15542454,19.71313535
13/06/2019 19:30,14.40506522,3.981043319,14.94505302,2.293,0,2.293,12.11206522,3.981043319,12.74954234,21.60625553,6.347960112,22.5194777,2.293,0,2.293,19.31325553,6.347960112,20.32974266
13/06/2019 20:00,14.18643853,4.064158757,14.75711437,1.8215,0,1.8215,12.36493853,4.064158757,13.01572477,21.62737411,6.50987601,22.58587604,1.8215,0,1.8215,19.80587411,6.50987601,20.84828854
13/06/2019 20:30,13.77641865,4.048046702,14.35884372,1.4605,0,1.4605,12.31591865,4.048046702,12.9641249,21.21513189,6.493033506,22.18651179,1.4605,0,1.4605,19.75463189,6.493033506,20.79434936
13/06/2019 21:00,13.22952628,3.983824334,13.81633895,1.109,0,1.109,12.12052628,3.983824334,12.75844871,20.65513714,6.424504596,21.63120315,1.109,0,1.109,19.54613714,6.424504596,20.5748812
13/06/2019 21:30,13.2800268,4.008475813,13.87180558,1.0845,0,1.0845,12.1955268,4.008475813,12.83739663,19.81547368,6.156573322,20.74985282,1.0845,0,1.0845,18.73097368,6.156573322,19.7168144
13/06/2019 22:00,12.6458866,3.800865719,13.20473506,1.082,0,1.082,11.5638866,3.800865719,12.17251221,19.28422796,5.982783011,20.19096681,1.082,0,1.082,18.20222796,5.982783011,19.16023996
13/06/2019 22:30,12.23506971,3.660742134,12.77098132,1.0975,0,1.0975,11.13756971,3.660742134,11.72375759,18.27684871,5.646578857,19.12921983,1.0975,0,1.0975,17.17934871,5.646578857,18.08352495
13/06/2019 23:00,10.8326477,3.196008442,11.29427847,1.109,0,1.109,9.723647696,3.196008442,10.23541863,16.95206042,5.207362138,17.73383695,1.109,0,1.109,15.84306042,5.207362138,16.67690571
13/06/2019 23:30,10.72964404,3.160345015,11.18539413,1.1145,0,1.1145,9.61514404,3.160345015,10.12120425,15.3501536,4.679033066,16.04744734,1.1145,0,1.1145,14.2356536,4.679033066,14.98489853
14/06/2019 00:00,10.55452078,3.100648335,11.00054221,1.121,0,1.121,9.433520777,3.100648335,9.930021871,14.13271949,4.276745377,14.76564632,1.121,0,1.121,13.01171949,4.276745377,13.69654683
14/06/2019 00:30,11.07531237,3.1922827,11.52619681,1.363,0,1.363,9.712312368,3.1922827,10.2234867,13.25292691,3.908029986,13.81711873,1.363,0,1.363,11.88992691,3.908029986,12.51571253
14/06/2019 01:00,11.32752434,3.190380267,11.7682341,1.621,0,1.621,9.706524339,3.190380267,10.21739404,13.14766952,3.788633057,13.68265158,1.621,0,1.621,11.52666952,3.788633057,12.13333634
14/06/2019 01:30,11.51306251,3.202389781,11.95014262,1.77,0,1.77,9.743062505,3.202389781,10.25585527,14.18652399,4.081114078,14.76187505,1.77,0,1.77,12.41652399,4.081114078,13.07002526
14/06/2019 02:00,11.51808419,3.180868101,11.94923367,1.8405,0,1.8405,9.677584195,3.180868101,10.18693073,14.64847548,4.209777959,15.24139312,1.8405,0,1.8405,12.80797548,4.209777959,13.48207945
14/06/2019 02:30,11.55944828,3.186575401,11.99062581,1.8645,0,1.8645,9.694948281,3.186575401,10.20520872,14.52437362,4.161099231,15.10867882,1.8645,0,1.8645,12.65987362,4.161099231,13.32618275
14/06/2019 03:00,11.61920638,3.193233916,12.05000829,1.904,0,1.904,9.715206382,3.193233916,10.22653303,13.99160728,3.973004381,14.54475294,1.904,0,1.904,12.08760728,3.973004381,12.72379713
14/06/2019 03:30,11.66967645,3.197989999,12.09993754,1.94,0,1.94,9.729676454,3.197989999,10.24176469,13.58639431,3.827984692,14.1153667,1.94,0,1.94,11.64639431,3.827984692,12.25936243
14/06/2019 04:00,11.68957047,3.198941216,12.11937633,1.957,0,1.957,9.732570469,3.198941216,10.24481102,13.28017578,3.721747899,13.79182643,1.957,0,1.957,11.32317578,3.721747899,11.9191324
14/06/2019 04:30,11.76641835,3.191331483,12.19152154,2.057,0,2.057,9.709418353,3.191331483,10.22044037,13.0335468,3.607816463,13.52367117,2.057,0,2.057,10.9765468,3.607816463,11.55425979
14/06/2019 05:00,11.89620638,3.193233916,12.31732394,2.181,0,2.181,9.715206382,3.193233916,10.22653303,13.02117106,3.562991925,13.49984471,2.181,0,2.181,10.84017106,3.562991925,11.41070638
14/06/2019 05:30,11.85097671,3.139418576,12.25975522,2.2995,0,2.2995,9.551476711,3.139418576,10.05418601,13.42986857,3.658375234,13.91923414,2.2995,0,2.2995,11.13036857,3.658375234,11.71617744
14/06/2019 06:00,11.72457454,3.204037158,12.15448486,1.9765,0,1.9765,9.74807454,3.204037158,10.2611311,13.90471566,3.920614892,14.4468799,1.9765,0,1.9765,11.92821566,3.920614892,12.55601649
14/06/2019 06:30,12.31858777,3.336501199,12.76243883,2.1675,0,2.1675,10.15108777,3.336501199,10.68535554,15.12557804,4.259114286,15.71378903,2.1675,0,2.1675,12.95807804,4.259114286,13.64008215
14/06/2019 07:00,12.99536593,3.225497399,13.38967397,3.182,0,3.182,9.813365928,3.225497399,10.32985887,16.81408343,4.480649145,17.40085108,3.182,0,3.182,13.63208343,4.480649145,14.34956151
14/06/2019 07:30,13.32251887,2.923651318,13.63954714,4.4275,0,4.4275,8.895018872,2.923651318,9.36317776,18.84043157,4.737301515,19.42688568,4.4275,0,4.4275,14.41293157,4.737301515,15.17150691
14/06/2019 08:00,14.06957048,2.574277077,14.30313658,6.2375,0,6.2375,7.83207048,2.574277077,8.244284716,19.75667244,4.443537098,20.25021304,6.2375,0,6.2375,13.51917244,4.443537098,14.23070784
14/06/2019 08:30,14.66674045,2.473426924,14.87384,7.1415,0,7.1415,7.525240451,2.473426924,7.921305738,19.96098654,4.213561462,20.40085988,7.1415,0,7.1415,12.81948654,4.213561462,13.49419636
14/06/2019 09:00,13.41750542,1.800368968,13.53775388,7.94,0,7.94,5.477505422,1.800368968,5.765795181,20.19030723,4.026481269,20.58788618,7.94,0,7.94,12.25030723,4.026481269,12.89506024
14/06/2019 09:30,13.43978481,1.454356435,13.51824576,9.015,0,9.015,4.424784808,1.454356435,4.657668219,19.70326509,3.513062846,20.01400174,9.015,0,9.015,10.68826509,3.513062846,11.25080535
14/06/2019 10:00,16.30687986,0.995215981,16.33722086,13.279,0,13.279,3.027879856,0.995215981,3.187241954,19.41158405,2.0156829,19.51595687,13.279,0,13.279,6.132584046,2.0156829,6.455351628
14/06/2019 10:30,16.50953635,1.239972736,16.55603585,12.737,0,12.737,3.772536355,1.239972736,3.9710909,18.39611157,1.860060023,18.48990926,12.737,0,12.737,5.659111573,1.860060023,5.95695955
14/06/2019 11:00,17.08242064,1.753667957,17.1721998,11.747,0,11.747,5.335420635,1.753667957,5.616232248,15.1293178,1.111714101,15.17010763,11.747,0,11.747,3.382317805,1.111714101,3.560334531
14/06/2019 11:30,18.81303304,1.431758823,18.86743612,14.457,0,14.457,4.356033043,1.431758823,4.58529794,17.02832868,0.845154866,17.04928926,14.457,0,14.457,2.571328679,0.845154866,2.706661767
14/06/2019 12:00,19.00500145,2.107687302,19.12151736,12.5925,0,12.5925,6.412501453,2.107687302,6.750001529,15.16537441,0.845662924,15.18893436,12.5925,0,12.5925,2.572874413,0.845662924,2.708288856
14/06/2019 12:30,21.18091626,1.96665382,21.27202249,15.1975,0,15.1975,5.983416263,1.96665382,6.298332908,19.72155602,1.486985304,19.77753516,15.1975,0,15.1975,4.524056018,1.486985304,4.76216423
14/06/2019 13:00,23.45905475,2.958174941,23.64483133,14.459,0,14.459,9.000054745,2.958174941,9.473741837,18.67663801,1.386270575,18.7280152,14.459,0,14.459,4.217638009,1.386270575,4.439618957
14/06/2019 13:30,24.16728678,1.662414123,24.2243962,19.1095,0,19.1095,5.057786782,1.662414123,5.323986086,29.42827162,3.391616215,29.62306923,19.1095,0,19.1095,10.31877162,3.391616215,10.86186486
14/06/2019 14:00,23.58220995,1.375940671,23.62231654,19.396,0,19.396,4.186209947,1.375940671,4.406536787,30.64699605,3.69802357,30.86930102,19.396,0,19.396,11.25099605,3.69802357,11.84315374
14/06/2019 14:30,24.04411893,1.648718562,24.10057941,19.028,0,19.028,5.016118931,1.648718562,5.28012519,29.7241068,3.515640292,29.93129218,19.028,0,19.028,10.6961068,3.515640292,11.25905979
14/06/2019 15:00,25.28757225,1.53908707,25.33436598,20.605,0,20.605,4.682572252,1.53908707,4.929023423,32.04023048,3.758578497,32.25993307,20.605,0,20.605,11.43523048,3.758578497,12.03708471
14/06/2019 15:30,32.91193501,2.649336867,33.01839565,24.8515,0,24.8515,8.060435005,2.649336867,8.484668426,40.40023613,5.110622421,40.72219961,24.8515,0,24.8515,15.54873613,5.110622421,16.36709066
14/06/2019 16:00,35.11194109,3.288136425,35.26556746,25.108,0,25.108,10.00394109,3.288136425,10.5304643,41.28535627,5.317239871,41.62635803,25.108,0,25.108,16.17735627,5.317239871,17.02879608
14/06/2019 16:30,28.76442045,2.673654706,28.8884114,20.63,0,20.63,8.134420447,2.673654706,8.562547839,32.22746427,3.811902167,32.45211937,20.63,0,20.63,11.59746427,3.811902167,12.20785713
14/06/2019 17:00,22.44808742,1.831949595,22.5227145,16.8745,0,16.8745,5.573587425,1.831949595,5.866934131,22.20070793,1.750639889,22.26962444,16.8745,0,16.8745,5.326207935,1.750639889,5.606534668
14/06/2019 17:30,20.29523192,1.749990403,20.37054012,14.971,0,14.971,5.324231916,1.749990403,5.604454649,18.06163314,1.015841988,18.09017763,14.971,0,14.971,3.090633139,1.015841988,3.253298041
14/06/2019 18:00,18.68544001,2.455086206,18.84603716,11.216,0,11.216,7.469440009,2.455086206,7.862568431,15.51614622,1.413389711,15.58038715,11.216,0,11.216,4.300146215,1.413389711,4.5264697
14/06/2019 18:30,19.76396158,3.630303313,20.09460822,8.719,0,8.719,11.04496158,3.630303313,11.62627534,15.5328355,2.239599424,15.69346311,8.719,0,8.719,6.8138355,2.239599424,7.172458421
14/06/2019 19:00,17.51806157,3.335342195,17.83275045,7.3705,0,7.3705,10.14756157,3.335342195,10.68164376,16.62279423,3.04108205,16.89868244,7.3705,0,7.3705,9.252294231,3.04108205,9.739257085
14/06/2019 19:30,17.01872309,3.954143112,17.47204005,4.9885,0,4.9885,12.03022309,3.954143112,12.66339273,16.95943232,3.934655179,17.40987812,4.9885,0,4.9885,11.97093232,3.934655179,12.60098139
14/06/2019 20:00,16.60105024,4.212596346,17.12719583,3.7845,0,3.7845,12.81655024,4.212596346,13.49110551,17.30740992,4.444765545,17.86903407,3.7845,0,3.7845,13.52290992,4.444765545,14.23464202
14/06/2019 20:30,15.71516889,4.139503133,16.25121594,3.121,0,3.121,12.59416889,4.139503133,13.25701989,17.39471825,4.691544311,18.01629293,3.121,0,3.121,14.27371825,4.691544311,15.02496658
14/06/2019 21:00,15.34978274,4.270685509,15.93281472,2.3565,0,2.3565,12.99328274,4.270685509,13.67713972,17.13676144,4.858037005,17.81204975,2.3565,0,2.3565,14.78026144,4.858037005,15.55816993
14/06/2019 21:30,14.74239524,4.139906215,15.31264318,2.147,0,2.147,12.59539524,4.139906215,13.25831078,16.80091471,4.816508842,17.47768556,2.147,0,2.147,14.65391471,4.816508842,15.42517337
14/06/2019 22:00,13.80046465,3.826693076,14.32118726,2.158,0,2.158,11.64246465,3.826693076,12.25522595,16.59750556,4.746035963,17.26273582,2.158,0,2.158,14.43950556,4.746035963,15.19947953
14/06/2019 22:30,13.81850711,3.800083621,14.33149589,2.257,0,2.257,11.56150711,3.800083621,12.17000749,15.64703931,4.401093089,16.25421359,2.257,0,2.257,13.39003931,4.401093089,14.09477822
14/06/2019 23:00,13.31077056,3.632376974,13.79749163,2.2595,0,2.2595,11.05127056,3.632376974,11.63291637,14.7733182,4.113093137,15.33520348,2.2595,0,2.2595,12.5138182,4.113093137,13.17244021
14/06/2019 23:30,12.71792729,3.419934215,13.16972378,2.313,0,2.313,10.40492729,3.419934215,10.95255504,13.96086435,3.828467872,14.4762875,2.313,0,2.313,11.64786435,3.828467872,12.26090985
15/06/2019 00:00,12.11824406,3.14986,12.52092078,2.535,0,2.535,9.583244064,3.14986,10.08762533,12.87526216,3.398679814,13.31628327,2.535,0,2.535,10.34026216,3.398679814,10.88448648
15/06/2019 00:30,12.54308843,3.194838567,12.94357218,2.823,0,2.823,9.720088427,3.194838567,10.23167203,12.35875034,3.134249567,12.74998942,2.823,0,2.823,9.535750339,3.134249567,10.03763194
15/06/2019 01:00,13.18227282,3.374525037,13.60734125,2.9155,0,2.9155,10.26677282,3.374525037,10.80712928,11.48014758,2.815063526,11.82025258,2.9155,0,2.9155,8.564647579,2.815063526,9.015418504
15/06/2019 01:30,13.89788215,3.552543416,14.34474444,3.0895,0,3.0895,10.80838215,3.552543416,11.37724437,12.57133706,3.11652913,12.95188285,3.0895,0,3.0895,9.481837062,3.11652913,9.980881118
15/06/2019 02:00,14.08863134,3.592560438,14.53946435,3.1585,0,3.1585,10.93013134,3.592560438,11.50540141,12.71179329,3.140015655,13.09386829,3.1585,0,3.1585,9.553293285,3.140015655,10.0560982
15/06/2019 02:30,14.26351094,3.595807706,14.70977829,3.3235,0,3.3235,10.94001094,3.595807706,11.51580099,12.60802198,3.051674799,12.972083,3.3235,0,3.3235,9.284521981,3.051674799,9.773181033
15/06/2019 03:00,14.31368543,3.58304638,14.75533165,3.4125,0,3.4125,10.90118543,3.58304638,11.47493204,12.03307225,2.833445077,12.36216966,3.4125,0,3.4125,8.620572252,2.833445077,9.074286581
15/06/2019 03:30,14.22334492,3.589508141,14.66929137,3.3025,0,3.3025,10.92084492,3.589508141,11.49562623,11.62500358,2.735474641,11.94250935,3.3025,0,3.3025,8.322503576,2.735474641,8.76053008
15/06/2019 04:00,13.5796937,3.381894423,13.99447358,3.2905,0,3.2905,10.2891937,3.381894423,10.83073021,11.62050583,2.737940513,11.9386965,3.2905,0,3.2905,8.330005833,2.737940513,8.768427193
15/06/2019 04:30,12.65151367,3.0592318,13.01613219,3.344,0,3.344,9.307513665,3.0592318,9.797382805,12.04042133,2.858375463,12.37505782,3.344,0,3.344,8.696421329,2.858375463,9.154127714
15/06/2019 05:00,11.63117087,2.749498703,11.95173121,3.266,0,3.266,8.365170872,2.749498703,8.805443024,12.29817505,2.968732373,12.65142211,3.266,0,3.266,9.032175047,2.968732373,9.507552682
15/06/2019 05:30,11.35415127,2.747848839,11.68192725,2.994,0,2.994,8.360151268,2.747848839,8.800159229,12.49232709,3.121949139,12.87652136,2.994,0,2.994,9.498327086,3.121949139,9.998239038
15/06/2019 06:00,11.17338415,2.950394792,11.55635508,2.197,0,2.197,8.976384149,2.950394792,9.44882542,12.44241128,3.367503838,12.89006131,2.197,0,2.197,10.24541128,3.367503838,10.78464345
15/06/2019 06:30,11.47080019,3.053738346,11.87032328,2.18,0,2.18,9.290800189,3.053738346,9.779789672,12.64889754,3.440960221,13.10857797,2.18,0,2.18,10.46889754,3.440960221,11.01989215
15/06/2019 07:00,12.20091946,3.046382157,12.57548726,2.9325,0,2.9325,9.26841946,3.046382157,9.75623101,13.04979536,3.325394172,13.46682611,2.9325,0,2.9325,10.11729536,3.325394172,10.64978459
15/06/2019 07:30,13.49857242,3.257940654,13.88616703,3.5865,0,3.5865,9.91207242,3.257940654,10.43376044,13.73130462,3.33443603,14.13036412,3.5865,0,3.5865,10.14480462,3.33443603,10.67874171
15/06/2019 08:00,13.93484657,2.962215069,14.24621589,4.9225,0,4.9225,9.012346573,2.962215069,9.486680603,14.61818544,3.186817694,14.9615224,4.9225,0,4.9225,9.695685442,3.186817694,10.20598468
15/06/2019 08:30,16.21714095,2.378404513,16.39062136,8.981,0,8.981,7.236140949,2.378404513,7.616990473,14.5926937,1.844474523,14.70879994,8.981,0,8.981,5.611693703,1.844474523,5.907046003
15/06/2019 09:00,18.27839521,1.472141664,18.33758252,13.7995,0,13.7995,4.47889521,1.472141664,4.714626537,17.7650889,1.30342604,17.81284096,13.7995,0,13.7995,3.965588902,1.30342604,4.174304107
15/06/2019 09:30,20.68480458,1.40686808,20.73259314,16.4045,0,16.4045,4.280304577,1.40686808,4.505583766,21.89260968,1.803854419,21.96679879,16.4045,0,16.4045,5.488109678,1.803854419,5.776957556
15/06/2019 10:00,21.338547,1.482380763,21.38997524,16.8285,0,16.8285,4.510047001,1.482380763,4.747417896,23.05767943,2.047432267,23.14840296,16.8285,0,16.8285,6.229179429,2.047432267,6.557030978
15/06/2019 10:30,24.57486053,1.666711255,24.63131536,19.504,0,19.504,5.070860527,1.666711255,5.337747923,28.4910432,2.953898252,28.64376123,19.504,0,19.504,8.987043199,2.953898252,9.460045472
15/06/2019 11:00,26.51933009,2.212481208,26.6114626,19.788,0,19.788,6.731330091,2.212481208,7.085610622,30.22730893,3.431234914,30.42143287,19.788,0,19.788,10.43930893,3.431234914,10.98874624
15/06/2019 11:30,32.7933361,3.271339027,32.95610037,22.8405,0,22.8405,9.952836097,3.271339027,10.47666958,35.91179525,4.296326982,36.16787889,22.8405,0,22.8405,13.07129525,4.296326982,13.75925816
15/06/2019 12:00,36.48602218,3.87042697,36.69073479,24.7105,0,24.7105,11.77552218,3.87042697,12.3952865,39.76899094,4.949486621,40.0758039,24.7105,0,24.7105,15.05849094,4.949486621,15.8510431
15/06/2019 12:30,37.29608023,4.065848751,37.51704581,24.926,0,24.926,12.37008023,4.065848751,13.02113708,41.0921047,5.313541657,41.43422249,24.926,0,24.926,16.1661047,5.313541657,17.01695232
15/06/2019 13:00,38.90727487,4.069528252,39.11952323,26.526,0,26.526,12.38127487,4.069528252,13.03292092,44.47405541,5.899240531,44.86360042,26.526,0,26.526,17.94805541,5.899240531,18.8926899
15/06/2019 13:30,37.06937462,3.987061326,37.28317573,24.939,0,24.939,12.13037462,3.987061326,12.76881539,41.49380483,5.441301212,41.84905731,24.939,0,24.939,16.55480483,5.441301212,17.42611035
15/06/2019 14:00,36.91540457,3.995452616,37.13099428,24.7595,0,24.7595,12.15590457,3.995452616,12.79568902,41.93568418,5.645538728,42.31398959,24.7595,0,24.7595,17.17618418,5.645538728,18.08019387
15/06/2019 14:30,37.03504063,3.799930294,37.2294736,25.474,0,25.474,11.56104063,3.799930294,12.16951645,42.72471476,5.670035744,43.0993104,25.474,0,25.474,17.25071476,5.670035744,18.15864712
15/06/2019 15:00,25.2697505,2.423798926,25.38572614,17.8955,0,17.8955,7.374250498,2.423798926,7.762368945,27.9728628,3.312268974,28.16828321,17.8955,0,17.8955,10.0773628,3.312268974,10.60775032
15/06/2019 15:30,20.87557434,1.908528692,20.96263547,15.069,0,15.069,5.806574343,1.908528692,6.112183519,21.68097306,2.173250448,21.78962162,15.069,0,15.069,6.611973058,2.173250448,6.95997164
15/06/2019 16:00,20.90633741,1.907957789,20.99321907,15.1015,0,15.1015,5.804837408,1.907957789,6.110355166,23.39651077,2.726438192,23.5548335,15.1015,0,15.1015,8.295010768,2.726438192,8.731590282
15/06/2019 16:30,27.38061808,2.202222315,27.46903765,20.6805,0,20.6805,6.700118076,2.202222315,7.05275587,33.94244248,4.358989697,34.22119508,20.6805,0,20.6805,13.26194248,4.358989697,13.95993945
15/06/2019 17:00,26.53947754,2.061499325,26.61942237,20.2675,0,20.2675,6.271977538,2.061499325,6.602081619,31.35225049,3.643381296,31.56323555,20.2675,0,20.2675,11.08475049,3.643381296,11.66815841
15/06/2019 17:30,21.44099825,1.69863888,21.50817937,16.273,0,16.273,5.167998249,1.69863888,5.439998156,22.0807538,1.908916361,22.16311463,16.273,0,16.273,5.8077538,1.908916361,6.113425053
15/06/2019 18:00,20.21557118,1.77458888,20.29331131,14.8165,0,14.8165,5.399071181,1.77458888,5.683232823,19.09186576,1.405244771,19.14351199,14.8165,0,14.8165,4.275365764,1.405244771,4.500385015
15/06/2019 18:30,17.74537864,1.943304883,17.85146764,11.833,0,11.833,5.912378641,1.943304883,6.223556464,15.45040612,1.188983895,15.49608764,11.833,0,11.833,3.617406125,1.188983895,3.807795921
15/06/2019 19:00,16.13540813,2.40084285,16.31304515,8.831,0,8.831,7.30440813,2.40084285,7.688850663,15.86496719,2.311953211,16.03253915,8.831,0,8.831,7.033967189,2.311953211,7.404175988
15/06/2019 19:30,14.94371459,3.142454919,15.27054775,5.383,0,5.383,9.560714586,3.142454919,10.06391009,16.55130241,3.670843482,16.95348646,5.383,0,5.383,11.16830241,3.670843482,11.75610779
15/06/2019 20:00,14.21045712,3.397100475,14.61086524,3.875,0,3.875,10.33545712,3.397100475,10.87942855,16.36485521,4.105216882,16.87190836,3.875,0,3.875,12.48985521,4.105216882,13.14721601
15/06/2019 20:30,13.38233564,3.474301313,13.82597834,2.812,0,2.812,10.57033564,3.474301313,11.1266691,16.55063213,4.515670009,17.15560257,2.812,0,2.812,13.73863213,4.515670009,14.46171803
15/06/2019 21:00,12.73401965,3.399750501,13.180044,2.3905,0,2.3905,10.34351965,3.399750501,10.88791542,16.59017324,4.667206894,17.23417153,2.3905,0,2.3905,14.19967324,4.667206894,14.94702447
15/06/2019 21:30,12.46649507,3.475339766,12.94185017,1.893,0,1.893,10.57349507,3.475339766,11.12999481,16.33305053,4.746215087,17.00867712,1.893,0,1.893,14.44005053,4.746215087,15.20005319
15/06/2019 22:00,12.69081454,3.600673415,13.19172554,1.736,0,1.736,10.95481454,3.600673415,11.53138373,15.82957885,4.632335354,16.4934562,1.736,0,1.736,14.09357885,4.632335354,14.83534616
15/06/2019 22:30,11.25321097,3.127827287,11.67981424,1.737,0,1.737,9.51621097,3.127827287,10.01706418,15.70471243,4.590965061,16.36199721,1.737,0,1.737,13.96771243,4.590965061,14.70285519
15/06/2019 23:00,10.37854444,2.848062378,10.7622323,1.7135,0,1.7135,8.66504444,2.848062378,9.121099411,15.2638578,4.453787229,15.90036401,1.7135,0,1.7135,13.5503578,4.453787229,14.26353453
15/06/2019 23:30,10.10459278,2.751773824,10.47258585,1.7325,0,1.7325,8.37209278,2.751773824,8.812729242,14.72655001,4.2709377,15.33336832,1.7325,0,1.7325,12.99405001,4.2709377,13.67794738
16/06/2019 00:00,10.46941863,2.852951289,10.85117771,1.7895,0,1.7895,8.679918634,2.852951289,9.136756457,13.47855881,3.842007835,14.01544048,1.7895,0,1.7895,11.68905881,3.842007835,12.30427243
16/06/2019 00:30,11.32147937,3.09455407,11.73678662,1.9065,0,1.9065,9.414979372,3.09455407,9.910504602,12.86338731,3.601354702,13.35801216,1.9065,0,1.9065,10.95688731,3.601354702,11.53356559
16/06/2019 01:00,11.3430823,3.118910525,11.76406048,1.854,0,1.854,9.4890823,3.118910525,9.988507684,12.56959615,3.522046131,13.0537181,1.854,0,1.854,10.71559615,3.522046131,11.27957489
16/06/2019 01:30,11.60802434,3.190380267,12.03846981,1.9015,0,1.9015,9.706524339,3.190380267,10.21739404,13.51168918,3.816084642,14.0402367,1.9015,0,1.9015,11.61018918,3.816084642,12.22125177
16/06/2019 02:00,11.23869003,3.072272791,11.65105204,1.8915,0,1.8915,9.34719003,3.072272791,9.8391474,13.50516009,3.817225475,14.03426376,1.8915,0,1.8915,11.61366009,3.817225475,12.22490536
16/06/2019 02:30,11.20200454,2.991026849,11.59444467,2.102,0,2.102,9.100004539,2.991026849,9.578952146,13.4451892,3.728325993,13.95254555,2.102,0,2.102,11.3431892,3.728325993,11.94019916
16/06/2019 03:00,11.12870998,2.998161081,11.52550023,2.007,0,2.007,9.121709976,2.998161081,9.601799975,13.00986657,3.616467352,13.50316497,2.007,0,2.007,11.00286657,3.616467352,11.58196481
16/06/2019 03:30,11.43001347,3.086841201,11.83950153,2.0385,0,2.0385,9.39151347,3.086841201,9.885803653,12.39558588,3.404209504,12.85453973,2.0385,0,2.0385,10.35708588,3.404209504,10.90219566
16/06/2019 04:00,11.41470636,3.044175667,11.81365848,2.153,0,2.153,9.26170636,3.044175667,9.749164589,11.90220793,3.204409683,12.32602105,2.153,0,2.153,9.749207925,3.204409683,10.26232413
16/06/2019 04:30,11.66957604,3.021124945,12.05430217,2.478,0,2.478,9.191576038,3.021124945,9.675343198,11.86265294,3.084586253,12.25712883,2.478,0,2.478,9.384652938,3.084586253,9.87858204
16/06/2019 05:00,11.79596529,3.134484559,12.20531812,2.2595,0,2.2595,9.536465286,3.134484559,10.03838451,11.59462988,3.068308812,11.99374675,2.2595,0,2.2595,9.335129881,3.068308812,9.826452507
16/06/2019 05:30,11.82157047,3.198941216,12.2467446,2.089,0,2.089,9.732570469,3.198941216,10.24481102,11.78296101,3.186250901,12.20616095,2.089,0,2.089,9.693961012,3.186250901,10.20416949
16/06/2019 06:00,11.73931237,3.1922827,12.16561234,2.027,0,2.027,9.712312368,3.1922827,10.2234867,11.71229279,3.183401794,12.13720929,2.027,0,2.027,9.685292791,3.183401794,10.19504504
16/06/2019 06:30,12.54824394,3.364326338,12.99142478,2.3125,0,2.3125,10.23574394,3.364326338,10.77446731,11.74371254,3.099889655,12.14594995,2.3125,0,2.3125,9.431212542,3.099889655,9.92759215
16/06/2019 07:00,13.33918739,3.130284669,13.70155474,3.8155,0,3.8155,9.523687393,3.130284669,10.0249341,11.79982249,2.624319894,12.08812913,3.8155,0,3.8155,7.984322492,2.624319894,8.404549991
16/06/2019 07:30,14.12025157,2.54639845,14.34801901,6.373,0,6.373,7.747251571,2.54639845,8.155001654,12.10421429,1.883759042,12.24992048,6.373,0,6.373,5.731214293,1.883759042,6.032857151
16/06/2019 08:00,14.50675097,2.872781569,14.78846502,5.7665,0,5.7665,8.740250969,2.872781569,9.200264178,13.1380128,2.422899089,13.35955914,5.7665,0,5.7665,7.371512801,2.422899089,7.759487159
16/06/2019 08:30,15.38005067,2.664494352,15.6091476,7.2735,0,7.2735,8.106550667,2.664494352,8.533211229,13.91849457,2.184104095,14.08881833,7.2735,0,7.2735,6.644994572,2.184104095,6.994731129
16/06/2019 09:00,16.63431778,3.29729905,16.95796889,6.6025,0,6.6025,10.03181778,3.29729905,10.55980819,14.41282917,2.567131055,14.63966552,6.6025,0,6.6025,7.810329172,2.567131055,8.221399129
16/06/2019 09:30,18.25633514,2.946270131,18.49254662,9.2925,0,9.2925,8.963835138,2.946270131,9.435615935,14.96407058,1.8641551,15.07973748,9.2925,0,9.2925,5.671570578,1.8641551,5.970074293
16/06/2019 10:00,20.45193067,3.839993612,20.80930126,8.769,0,8.769,11.68293067,3.839993612,12.29782175,14.0250396,1.727576674,14.13103878,8.769,0,8.769,5.256039604,1.727576674,5.532673267
16/06/2019 10:30,23.59745599,3.219446346,23.81606106,13.8025,0,13.8025,9.794955994,3.219446346,10.31047999,18.9507922,1.692161814,19.0261908,13.8025,0,13.8025,5.148292196,1.692161814,5.419254943
16/06/2019 11:00,23.98072032,1.938979952,24.05898149,18.0815,0,18.0815,5.89922032,1.938979952,6.2097056,27.67807894,3.154242962,27.8572307,18.0815,0,18.0815,9.596578941,3.154242962,10.10166204
16/06/2019 11:30,26.94212778,1.936648747,27.011643,21.05,0,21.05,5.89212778,1.936648747,6.202239769,33.75229146,4.175041303,34.00953026,21.05,0,21.05,12.70229146,4.175041303,13.37083312
16/06/2019 12:00,24.12500903,1.87613184,24.19784973,18.417,0,18.417,5.70800903,1.87613184,6.008430558,27.97520248,3.141629229,28.15105305,18.417,0,18.417,9.55820248,3.141629229,10.06126577
16/06/2019 12:30,22.29310815,2.040506471,22.38629799,16.085,0,16.085,6.208108147,2.040506471,6.534850681,22.34258711,2.056769418,22.43705638,16.085,0,16.085,6.257587106,2.056769418,6.586933796
16/06/2019 13:00,19.78976257,3.062271767,20.02528928,10.473,0,10.473,9.316762565,3.062271767,9.80711849,13.63287508,1.038600714,13.67237999,10.473,0,10.473,3.159875083,1.038600714,3.326184298
16/06/2019 13:30,20.05457331,3.684737258,20.39027218,8.844,0,8.844,11.21057331,3.684737258,11.80060349,13.60770026,1.565752556,13.69748471,8.844,0,8.844,4.763700256,1.565752556,5.014421322
16/06/2019 14:00,20.14937987,3.637836193,20.47514008,9.0815,0,9.0815,11.06787987,3.637836193,11.65039987,12.52386663,1.131451195,12.57487245,9.0815,0,9.0815,3.442366629,1.131451195,3.62354382
16/06/2019 14:30,19.52870422,2.80998754,19.72983321,10.9795,0,10.9795,8.549204224,2.80998754,8.999162341,13.95822209,0.979058604,13.99251656,10.9795,0,10.9795,2.978722089,0.979058604,3.135496936
16/06/2019 15:00,19.67126469,2.762676903,19.8643157,11.266,0,11.266,8.405264688,2.762676903,8.84764704,13.90470189,0.867299369,13.93172433,11.266,0,11.266,2.638701887,0.867299369,2.777580934
16/06/2019 15:30,20.10257384,2.888664527,20.30905851,11.314,0,11.314,8.788573836,2.888664527,9.251130354,13.89692168,0.848965303,13.92282925,11.314,0,11.314,2.582921685,0.848965303,2.718864931
16/06/2019 16:00,20.5505014,3.823746998,20.90320906,8.917,0,8.917,11.6335014,3.823746998,12.24579095,12.28307542,1.106375487,12.33280213,8.917,0,8.917,3.36607542,1.106375487,3.543237284
16/06/2019 16:30,21.27007601,4.004876463,21.64382519,9.0855,0,9.0855,12.18457601,4.004876463,12.82586949,13.32574532,1.393701238,13.39842869,9.0855,0,9.0855,4.240245317,1.393701238,4.463416123
16/06/2019 17:00,21.27226198,3.650616123,21.5832372,10.1655,0,10.1655,11.10676198,3.650616123,11.6913284,14.0599927,1.280057849,14.11814233,10.1655,0,10.1655,3.894492702,1.280057849,4.099466002
16/06/2019 17:30,21.76749983,4.732558034,22.27602196,7.369,0,7.369,14.39849983,4.732558034,15.15631561,15.29155697,2.604018549,15.51169324,7.369,0,7.369,7.922556971,2.604018549,8.339533654
16/06/2019 18:00,21.19825682,4.28661817,21.62732502,8.1565,0,8.1565,13.04175682,4.28661817,13.72816507,16.52374595,2.750180747,16.75104995,8.1565,0,8.1565,8.367245947,2.750180747,8.807627313
16/06/2019 18:30,19.62373086,4.174857041,20.06290717,6.922,0,6.922,12.70173086,4.174857041,13.37024301,17.21463301,3.383024871,17.54390056,6.922,0,6.922,10.29263301,3.383024871,10.83435054
16/06/2019 19:00,18.73789264,4.464645257,19.26244216,5.1545,0,5.1545,13.58339264,4.464645257,14.29830805,17.09309598,3.924026735,17.53772835,5.1545,0,5.1545,11.93859598,3.924026735,12.56694313
16/06/2019 19:30,17.24195014,4.105741111,17.72405018,4.7505,0,4.7505,12.49145014,4.105741111,13.14889488,17.98913997,4.351330532,18.50792355,4.7505,0,4.7505,13.23863997,4.351330532,13.93541049
16/06/2019 20:00,17.50617182,4.424308873,18.05659328,4.0455,0,4.0455,13.46067182,4.424308873,14.16912823,17.06908482,4.280645322,17.59765839,4.0455,0,4.0455,13.02358482,4.280645322,13.70903665
16/06/2019 20:30,16.68000557,4.317924919,17.22983056,3.543,0,3.543,13.13700557,4.317924919,13.82842691,17.09605255,4.454672951,17.66689345,3.543,0,3.543,13.55305255,4.454672951,14.26637111
16/06/2019 21:00,17.04370601,4.587840454,17.65038795,3.0855,0,3.0855,13.95820601,4.587840454,14.69284844,16.23107012,4.320739953,16.79632195,3.0855,0,3.0855,13.14557012,4.320739953,13.83744224
16/06/2019 21:30,16.21520376,4.325056772,16.78210205,3.0565,0,3.0565,13.15870376,4.325056772,13.85126712,16.33594149,4.364741344,16.90899025,3.0565,0,3.0565,13.27944149,4.364741344,13.97835947
16/06/2019 22:00,15.88236435,4.233078005,16.4368016,3.0035,0,3.0035,12.87886435,4.233078005,13.55669932,15.55615703,4.125858843,16.09399679,3.0035,0,3.0035,12.55265703,4.125858843,13.21332319
16/06/2019 22:30,15.48827987,4.118339484,16.02646353,2.9585,0,2.9585,12.52977987,4.118339484,13.18924197,14.70815014,3.861923242,15.20671337,2.9585,0,2.9585,11.74965014,3.861923242,12.36805278
16/06/2019 23:00,14.7151607,3.843191718,15.20875001,3.0225,0,3.0225,11.6926607,3.843191718,12.30806389,13.84871124,3.558403555,14.29856772,3.0225,0,3.0225,10.82621124,3.558403555,11.39601183
16/06/2019 23:30,14.57083324,3.786057395,15.05468073,3.052,0,3.052,11.51883324,3.786057395,12.12508762,12.81254408,3.208135696,13.20808163,3.052,0,3.052,9.760544076,3.208135696,10.27425692
17/06/2019 00:00,13.93603441,3.653663824,14.4070231,2.82,0,2.82,11.11603441,3.653663824,11.70108885,11.87613031,2.976606086,12.24347397,2.82,0,2.82,9.056130306,2.976606086,9.532768743
17/06/2019 00:30,13.59940927,3.473503801,14.03599519,3.0315,0,3.0315,10.56790927,3.473503801,11.12411502,11.92917331,2.92452379,12.28242709,3.0315,0,3.0315,8.897673309,2.92452379,9.365971904
17/06/2019 01:00,13.15269304,3.401779597,13.58548633,2.803,0,2.803,10.34969304,3.401779597,10.89441373,11.60668711,2.893632021,11.96195185,2.803,0,2.803,8.803687114,2.893632021,9.267039067
17/06/2019 01:30,13.68344048,3.603508622,14.14997589,2.72,0,2.72,10.96344048,3.603508622,11.54046366,12.53349296,3.225539151,12.94189123,2.72,0,2.72,9.813492956,3.225539151,10.32999259
17/06/2019 02:00,13.56666389,3.602431662,14.03680459,2.6065,0,2.6065,10.96016389,3.602431662,11.53701463,12.90430959,3.384726331,13.34082375,2.6065,0,2.6065,10.29780959,3.384726331,10.83979957
17/06/2019 02:30,13.5730468,3.607816463,14.04435613,2.5965,0,2.5965,10.9765468,3.607816463,11.55425979,12.74728879,3.33640293,13.17668228,2.5965,0,2.5965,10.15078879,3.33640293,10.68504083
17/06/2019 03:00,13.48025876,3.577647193,13.94693284,2.5955,0,2.5955,10.88475876,3.577647193,11.4576408,12.26440215,3.178014452,12.66946471,2.5955,0,2.5955,9.668902152,3.178014452,10.17779174
17/06/2019 03:30,13.51933477,3.595421119,13.98926251,2.5805,0,2.5805,10.93883477,3.595421119,11.51456292,11.77437473,3.021880489,12.15597228,2.5805,0,2.5805,9.19387473,3.021880489,9.677762873
