Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2019 04:00,13.43445257,3.544185117,13.89409098,2.6515,0,2.6515,10.78295257,3.544185117,11.35047639,11.65989486,2.960916205,12.02996978,2.6515,0,2.6515,9.008394865,2.960916205,9.48252091
17/06/2019 04:30,13.16516307,3.423627237,13.60304165,2.749,0,2.749,10.41616307,3.423627237,10.96438217,11.66191115,2.929532225,12.0242393,2.749,0,2.749,8.912911147,2.929532225,9.382011734
17/06/2019 05:00,12.91488005,3.400526325,13.35506293,2.569,0,2.569,10.34588005,3.400526325,10.89040005,11.54182899,2.949226269,11.91267191,2.569,0,2.569,8.972828994,2.949226269,9.445083151
17/06/2019 05:30,13.05346321,3.46612614,13.50581106,2.508,0,2.508,10.54546321,3.46612614,11.10048759,11.84931117,3.070340504,12.24063585,2.508,0,2.508,9.341311172,3.070340504,9.832959129
17/06/2019 06:00,13.40294431,3.601044751,13.87827221,2.447,0,2.447,10.95594431,3.601044751,11.53257295,12.07538595,3.16469742,12.48319893,2.447,0,2.447,9.62838595,3.16469742,10.13514311
17/06/2019 06:30,14.28865831,3.732095705,14.76801593,2.934,0,2.934,11.35465831,3.732095705,11.9522719,13.23422379,3.385519841,13.66039619,2.934,0,2.934,10.30022379,3.385519841,10.84234084
17/06/2019 07:00,15.61372601,3.993750507,16.11640416,3.463,0,3.463,12.15072601,3.993750507,12.79023791,14.23527855,3.540676736,14.66899953,3.463,0,3.463,10.77227855,3.540676736,11.33924058
17/06/2019 07:30,17.6876149,4.238747987,18.18842229,4.7915,0,4.7915,12.8961149,4.238747987,13.57485779,14.26720513,3.114513663,14.60319615,4.7915,0,4.7915,9.475705134,3.114513663,9.974426457
17/06/2019 08:00,18.29825653,3.851275977,18.69915823,6.581,0,6.581,11.71725653,3.851275977,12.33395424,14.71545451,2.673665901,14.95637291,6.581,0,6.581,8.134454508,2.673665901,8.562583693
17/06/2019 08:30,19.05427386,3.923592176,19.45404657,7.117,0,7.117,11.93727386,3.923592176,12.56555143,14.7423046,2.50631642,14.95383452,7.117,0,7.117,7.625304603,2.50631642,8.026636424
17/06/2019 09:00,19.89109485,4.457316325,20.3843892,6.33,0,6.33,13.56109485,4.457316325,14.27483668,14.29394329,2.617621573,14.53164675,6.33,0,6.33,7.963943286,2.617621573,8.383098196
17/06/2019 09:30,20.74182252,4.864959447,21.30471853,5.9405,0,5.9405,14.80132252,4.864959447,15.58033949,14.47749368,2.805974129,14.74690863,5.9405,0,5.9405,8.536993681,2.805974129,8.986309138
17/06/2019 10:00,21.52421943,4.528517381,21.99544252,7.7465,0,7.7465,13.77771943,4.528517381,14.50286255,14.08181347,2.08231684,14.23493991,7.7465,0,7.7465,6.335313475,2.08231684,6.668751026
17/06/2019 10:30,20.81705767,3.607327009,21.12729747,9.842,0,9.842,10.97505767,3.607327009,11.55269228,12.83694555,0.984390998,12.87463385,9.842,0,9.842,2.994945551,0.984390998,3.152574264
17/06/2019 11:00,21.38894046,2.74613613,21.56450875,13.034,0,13.034,8.354940462,2.74613613,8.794674171,16.77344524,1.229096212,16.81841677,13.034,0,13.034,3.739445238,1.229096212,3.936258146
17/06/2019 11:30,22.98889212,1.996063112,23.07538578,16.916,0,16.916,6.07289212,1.996063112,6.392518021,24.34942773,2.443249541,24.47169996,16.916,0,16.916,7.433427728,2.443249541,7.824660767
17/06/2019 12:00,23.32630633,1.736538812,23.39085578,18.043,0,18.043,5.283306327,1.736538812,5.561375081,27.51344826,3.112785811,27.68897381,18.043,0,18.043,9.470448256,3.112785811,9.968892901
17/06/2019 12:30,24.80318295,1.769531013,24.86622457,19.4195,0,19.4195,5.383682949,1.769531013,5.667034683,29.8564714,3.430466607,30.05290312,19.4195,0,19.4195,10.4369714,3.430466607,10.98628569
17/06/2019 13:00,25.68728517,1.701198317,25.74355638,20.5115,0,20.5115,5.175785168,1.701198317,5.448194914,31.77561209,3.702334602,31.99057369,20.5115,0,20.5115,11.26411209,3.702334602,11.85696009
17/06/2019 13:30,25.30409379,1.704750938,25.36145379,20.1175,0,20.1175,5.186593789,1.704750938,5.459572409,30.14788673,3.296828688,30.32761372,20.1175,0,20.1175,10.03038673,3.296828688,10.55830182
17/06/2019 14:00,25.87022914,1.7746408,25.93102593,20.471,0,20.471,5.399229145,1.7746408,5.683399099,31.62735793,3.666917524,31.83922194,20.471,0,20.471,11.15635793,3.666917524,11.74353466
17/06/2019 14:30,26.403861,1.79473387,26.4647869,20.9435,0,20.9435,5.460361003,1.79473387,5.747748424,32.56558758,3.819995458,32.78886793,20.9435,0,20.9435,11.62208758,3.819995458,12.2337764
17/06/2019 15:00,26.57501554,1.816313473,26.6370127,21.049,0,21.049,5.526015541,1.816313473,5.816858464,32.91977488,3.901735018,33.15019026,21.049,0,21.049,11.87077488,3.901735018,12.4955525
17/06/2019 15:30,25.97181406,1.866700259,26.03881133,20.2925,0,20.2925,5.679314058,1.866700259,5.978225324,31.95130658,3.83206441,32.18028449,20.2925,0,20.2925,11.65880658,3.83206441,12.27242798
17/06/2019 16:00,23.60081006,1.768258055,23.6669595,18.221,0,18.221,5.379810058,1.768258055,5.662957955,25.40517736,2.361324908,25.51467994,18.221,0,18.221,7.184177364,2.361324908,7.562291962
17/06/2019 16:30,22.0419646,1.789837658,22.11451383,16.5965,0,16.5965,5.445464595,1.789837658,5.732067995,22.07405972,1.800386816,22.14735888,16.5965,0,16.5965,5.477559722,1.800386816,5.765852339
17/06/2019 17:00,21.58250169,1.708007508,21.64998081,16.386,0,16.386,5.196501691,1.708007508,5.47000178,19.99992172,1.187838628,20.03516482,16.386,0,16.386,3.613921724,1.187838628,3.80412813
17/06/2019 17:30,19.73435754,2.037794628,19.83929118,13.5345,0,13.5345,6.199857541,2.037794628,6.526165832,17.00955247,1.142194512,17.04785862,13.5345,0,13.5345,3.475052472,1.142194512,3.65794997
17/06/2019 18:00,17.68296251,2.818289538,17.90614194,9.1085,0,9.1085,8.574462513,2.818289538,9.025750014,17.10823837,2.629386847,17.30911596,9.1085,0,9.1085,7.999738368,2.629386847,8.420777229
17/06/2019 18:30,16.04370015,3.255517507,16.37066611,6.139,0,6.139,9.904700154,3.255517507,10.42600016,19.13121731,4.27033532,19.60202131,6.139,0,6.139,12.99221731,4.27033532,13.67601822
17/06/2019 19:00,15.28337924,3.148096669,15.6042364,5.7055,0,5.7055,9.577879244,3.148096669,10.08197815,20.00233137,4.699141226,20.54690216,5.7055,0,5.7055,14.29683137,4.699141226,15.04929618
17/06/2019 19:30,14.53617001,3.017540306,14.84606978,5.3555,0,5.3555,9.180670007,3.017540306,9.663863165,19.96066879,4.800486836,20.52980693,5.3555,0,5.3555,14.60516879,4.800486836,15.37386189
17/06/2019 20:00,13.06871794,3.170887196,13.44789628,3.4215,0,3.4215,9.647217941,3.170887196,10.15496625,19.72167336,5.357607894,20.43644691,3.4215,0,3.4215,16.30017336,5.357607894,17.15807722
17/06/2019 20:30,12.61632756,3.299110028,13.04054631,2.579,0,2.579,10.03732756,3.299110028,10.56560796,20.02662967,5.734758545,20.83154702,2.579,0,2.579,17.44762967,5.734758545,18.36592597
17/06/2019 21:00,12.48243296,3.537276304,12.97395299,1.7205,0,1.7205,10.76193296,3.537276304,11.32835048,19.42191324,5.818173172,20.27466037,1.7205,0,1.7205,17.70141324,5.818173172,18.63306657
17/06/2019 21:30,11.39005371,3.252346875,11.84529796,1.495,0,1.495,9.895053713,3.252346875,10.41584601,19.46365049,5.906009809,20.33997646,1.495,0,1.495,17.96865049,5.906009809,18.91436894
17/06/2019 22:00,11.54172036,3.311893474,12.00749547,1.4655,0,1.4655,10.07622036,3.311893474,10.60654775,18.38213644,5.56022951,19.20466329,1.4655,0,1.4655,16.91663644,5.56022951,17.80698572
17/06/2019 22:30,11.80457349,3.398289117,12.28398649,1.4655,0,1.4655,10.33907349,3.398289117,10.88323525,17.53409906,5.281493102,18.31225816,1.4655,0,1.4655,16.06859906,5.281493102,16.91431479
17/06/2019 23:00,11.85618894,3.418541138,12.33919121,1.4555,0,1.4555,10.40068894,3.418541138,10.94809362,16.01099222,4.784158935,16.71047721,1.4555,0,1.4555,14.55549222,4.784158935,15.32157076
17/06/2019 23:30,11.79225446,3.39670518,12.27171021,1.458,0,1.458,10.33425446,3.39670518,10.87816259,14.66962533,4.342451249,15.29884931,1.458,0,1.458,13.21162533,4.342451249,13.90697403
18/06/2019 00:00,11.24138404,3.219258353,11.69326043,1.447,0,1.447,9.794384036,3.219258353,10.30987793,13.82934375,4.069879577,14.41577845,1.447,0,1.447,12.38234375,4.069879577,13.03404606
18/06/2019 00:30,11.06187803,3.159928898,11.50435988,1.448,0,1.448,9.613878032,3.159928898,10.11987161,13.71198831,4.030978022,14.29221491,1.448,0,1.448,12.26398831,4.030978022,12.90946138
18/06/2019 01:00,10.55853924,2.994653781,10.97500352,1.4475,0,1.4475,9.111039244,2.994653781,9.590567625,13.14759401,3.845634929,13.69847204,1.4475,0,1.4475,11.70009401,3.845634929,12.31588843
18/06/2019 01:30,10.66165923,3.027725971,11.08323518,1.45,0,1.45,9.211659228,3.027725971,9.696483398,14.38433603,4.251310665,14.9994255,1.45,0,1.45,12.93433603,4.251310665,13.61509056
18/06/2019 02:00,10.66315923,3.027725971,11.08467813,1.4515,0,1.4515,9.211659228,3.027725971,9.696483398,14.39352817,4.25383895,15.0089573,1.4515,0,1.4515,12.94202817,4.25383895,13.62318755
18/06/2019 02:30,10.67833043,3.032219479,11.1004998,1.453,0,1.453,9.225330435,3.032219479,9.710874142,14.49134778,4.285497673,15.11173884,1.453,0,1.453,13.03834778,4.285497673,13.72457661
18/06/2019 03:00,10.47683024,2.967304305,10.88893322,1.449,0,1.449,9.027830241,2.967304305,9.502979201,14.0442381,4.139854566,14.64168774,1.449,0,1.449,12.5952381,4.139854566,13.25814537
18/06/2019 03:30,9.681171371,2.702990066,10.05142947,1.4575,0,1.4575,8.223671371,2.702990066,8.65649618,13.74201149,4.037723666,14.32292191,1.4575,0,1.4575,12.28451149,4.037723666,12.93106473
18/06/2019 04:00,9.251388182,2.561727163,9.599511933,1.4575,0,1.4575,7.793888182,2.561727163,8.204092823,13.36667207,3.914355565,13.92803294,1.4575,0,1.4575,11.90917207,3.914355565,12.5359706
18/06/2019 04:30,9.251203657,2.562488223,9.599537228,1.455,0,1.455,7.796203657,2.562488223,8.206530165,13.1361182,3.839397885,13.68570706,1.455,0,1.455,11.6811182,3.839397885,12.2959139
18/06/2019 05:00,9.240757233,2.560205043,9.588860417,1.4515,0,1.4515,7.789257233,2.560205043,8.19921814,13.12914582,3.838256565,13.6786945,1.4515,0,1.4515,11.67764582,3.838256565,12.29225875
18/06/2019 05:30,9.227995333,2.557160804,9.575749018,1.448,0,1.448,7.779995333,2.557160804,8.189468772,13.37609884,3.920576493,13.93882851,1.448,0,1.448,11.92809884,3.920576493,12.55589351
18/06/2019 06:00,9.495126283,2.558682924,9.833833507,1.7105,0,1.7105,7.784626283,2.558682924,8.194343456,13.37930104,3.835349427,13.91817522,1.7105,0,1.7105,11.66880104,3.835349427,12.28294846
18/06/2019 06:30,10.63464336,2.785973595,10.99351119,2.1585,0,2.1585,8.476143359,2.785973595,8.922256167,14.6400345,4.102481999,15.20397872,2.1585,0,2.1585,12.4815345,4.102481999,13.13845737
18/06/2019 07:00,11.40921363,2.823137995,11.75330863,2.82,0,2.82,8.589213628,2.823137995,9.041277503,16.11873009,4.371081201,16.70089251,2.82,0,2.82,13.29873009,4.371081201,13.99866326
18/06/2019 07:30,13.05903116,3.224072629,13.45113152,3.25,0,3.25,9.809031159,3.224072629,10.32529596,16.83455236,4.465026436,17.41661891,3.25,0,3.25,13.58455236,4.465026436,14.2995288
18/06/2019 08:00,14.35787103,3.251629461,14.72146577,4.465,0,4.465,9.892871026,3.251629461,10.41354845,17.03401328,4.131234883,17.52782673,4.465,0,4.465,12.56901328,4.131234883,13.23054029
18/06/2019 08:30,13.71613678,2.693446857,13.97809229,5.5215,0,5.5215,8.194636779,2.693446857,8.625933451,17.95011705,4.085088874,18.40909159,5.5215,0,5.5215,12.42861705,4.085088874,13.08275479
18/06/2019 09:00,13.63961551,2.476344013,13.86258961,6.1055,0,6.1055,7.534115505,2.476344013,7.9306479,17.51518243,3.750181259,17.91215997,6.1055,0,6.1055,11.40968243,3.750181259,12.01019203
18/06/2019 09:30,13.68777969,2.556268214,13.92443248,5.9105,0,5.9105,7.777279686,2.556268214,8.186610195,18.12935267,4.016142657,18.56886723,5.9105,0,5.9105,12.21885267,4.016142657,12.86195018
18/06/2019 10:00,13.91465178,1.406489173,13.9855549,9.6355,0,9.6355,4.279151776,1.406489173,4.504370291,17.1947675,2.484611073,17.3733509,9.6355,0,9.6355,7.559267498,2.484611073,7.957123682
18/06/2019 10:30,14.85558466,1.408603558,14.92221698,10.57,0,10.57,4.285584656,1.408603558,4.511141744,15.62421649,1.661240624,15.71228377,10.57,0,10.57,5.054216488,1.661240624,5.320227882
18/06/2019 11:00,16.95696843,1.356633268,17.01115023,12.8295,0,12.8295,4.127468432,1.356633268,4.344703612,16.38080106,1.167256212,16.42233633,12.8295,0,12.8295,3.551301064,1.167256212,3.738211646
18/06/2019 11:30,17.14413967,2.442826177,17.31730131,9.712,0,9.712,7.432139672,2.442826177,7.823304917,13.52372616,1.252853802,13.5816351,9.712,0,9.712,3.811726161,1.252853802,4.012343327
18/06/2019 12:00,17.42284975,3.338230728,17.73977107,7.2665,0,7.2665,10.15634975,3.338230728,10.69089447,13.65293311,2.099119052,13.81335887,7.2665,0,7.2665,6.38643311,2.099119052,6.722561168
18/06/2019 12:30,17.84392035,2.961910634,18.08807364,8.8325,0,8.8325,9.01142035,2.961910634,9.485705632,14.31564372,1.802222186,14.42864026,8.8325,0,8.8325,5.483143715,1.802222186,5.771730227
18/06/2019 13:00,16.81094025,1.881861206,16.91594259,11.0855,0,11.0855,5.725440251,1.881861206,6.026779211,14.76922806,1.21078286,14.818775,11.0855,0,11.0855,3.683728056,1.21078286,3.87760848
18/06/2019 13:30,16.20772104,1.577427673,16.28430224,11.4085,0,11.4085,4.799221041,1.577427673,5.051811622,13.99433758,0.849923712,14.02012321,11.4085,0,11.4085,2.585837584,0.849923712,2.721934299
18/06/2019 14:00,14.3964077,2.09993241,14.54875496,8.0075,0,8.0075,6.388907699,2.09993241,6.725165999,14.37806671,2.093904019,14.52973628,8.0075,0,8.0075,6.37056671,2.093904019,6.705859695
18/06/2019 14:30,15.13605012,3.358017633,15.50407351,4.9195,0,4.9195,10.21655012,3.358017633,10.75426328,16.33990647,3.753706082,16.76552572,4.9195,0,4.9195,11.42040647,3.753706082,12.0214805
18/06/2019 15:00,14.09079526,2.850938635,14.37631254,5.417,0,5.417,8.673795263,2.850938635,9.130310803,16.92820856,3.783551285,17.34587863,5.417,0,5.417,11.51120856,3.783551285,12.11706164
18/06/2019 15:30,14.26255275,3.312002722,14.64205494,4.186,0,4.186,10.07655275,3.312002722,10.60689763,17.24077791,4.290897995,17.76671687,4.186,0,4.186,13.05477791,4.290897995,13.74187148
18/06/2019 16:00,13.95221086,2.732255929,14.21722231,5.6395,0,5.6395,8.312710855,2.732255929,8.750221953,18.23729052,4.140693505,18.70144669,5.6395,0,5.6395,12.59779052,4.140693505,13.26083213
18/06/2019 16:30,14.30189459,1.09744158,14.34393833,10.963,0,10.963,3.338894589,1.09744158,3.514625884,18.1802823,2.372205975,18.33439461,10.963,0,10.963,7.217282302,2.372205975,7.597139265
18/06/2019 17:00,12.65450576,0.979644867,12.69236857,9.674,0,9.674,2.980505755,0.979644867,3.137374479,18.49177347,2.898261982,18.71752143,9.674,0,9.674,8.817773467,2.898261982,9.281866808
18/06/2019 17:30,11.48066869,0.908702653,11.51657475,8.716,0,8.716,2.764668686,0.908702653,2.910177564,20.53031527,3.883177642,20.89432731,8.716,0,8.716,11.81431527,3.883177642,12.43612133
18/06/2019 18:00,10.92165803,1.689323902,11.05153516,5.782,0,5.782,5.139658035,1.689323902,5.410166353,21.48742526,5.162123647,22.09880007,5.782,0,5.782,15.70542526,5.162123647,16.53202659
18/06/2019 18:30,11.58975955,2.501700034,11.85668712,3.9785,0,3.9785,7.61125955,2.501700034,8.011852158,22.35637183,6.040514359,23.15804774,3.9785,0,3.9785,18.37787183,6.040514359,19.34512825
18/06/2019 19:00,12.2316924,3.210485235,12.64600784,2.464,0,2.464,9.767692397,3.210485235,10.28178147,22.74605861,6.666390286,23.70282561,2.464,0,2.464,20.28205861,6.666390286,21.34953538
18/06/2019 19:30,12.02082899,2.949226269,12.37732868,3.048,0,3.048,8.972828994,2.949226269,9.445083151,22.11531647,6.267123851,22.98617114,3.048,0,3.048,19.06731647,6.267123851,20.07085944
18/06/2019 20:00,12.06101575,3.07632406,12.44716316,2.7015,0,2.7015,9.359515754,3.07632406,9.852121846,21.17763488,6.072811859,22.03114302,2.7015,0,2.7015,18.47613488,6.072811859,19.44856303
18/06/2019 20:30,12.28154022,3.34749649,12.72957042,2.097,0,2.097,10.18454022,3.34749649,10.72056866,20.32019937,5.989675977,21.18458686,2.097,0,2.097,18.22319937,5.989675977,19.18231512
18/06/2019 21:00,11.92763251,3.383517732,12.39825026,1.6335,0,1.6335,10.29413251,3.383517732,10.83592896,19.6231994,5.912928249,20.49469871,1.6335,0,1.6335,17.9896994,5.912928249,18.93652568
18/06/2019 21:30,11.26283486,3.22976008,11.71677427,1.4365,0,1.4365,9.826334857,3.22976008,10.34351038,19.19287121,5.836236984,20.06060736,1.4365,0,1.4365,17.75637121,5.836236984,18.69091707
18/06/2019 22:00,11.11197821,3.181819318,11.55854809,1.4315,0,1.4315,9.680478209,3.181819318,10.18997706,18.51868715,5.616286818,19.35160074,1.4315,0,1.4315,17.08718715,5.616286818,17.98651279
18/06/2019 22:30,10.62009834,3.019324513,11.04096052,1.434,0,1.434,9.186098341,3.019324513,9.669577201,17.65864234,5.332782051,18.44630624,1.434,0,1.434,16.22464234,5.332782051,17.07857089
18/06/2019 23:00,10.37757779,2.940433573,10.7861147,1.4315,0,1.4315,8.94607779,2.940433573,9.416923989,16.33632269,4.89897831,17.05507044,1.4315,0,1.4315,14.90482269,4.89897831,15.68928705
18/06/2019 23:30,9.024048029,2.497193276,9.363194812,1.4265,0,1.4265,7.597548029,2.497193276,7.997418978,15.59662675,4.657495432,16.27719355,1.4265,0,1.4265,14.17012675,4.657495432,14.9159229
19/06/2019 00:00,8.553427719,2.339714045,8.867659644,1.435,0,1.435,7.118427719,2.339714045,7.49308181,14.04194975,4.143703997,14.6405818,1.435,0,1.435,12.60694975,4.143703997,13.27047342
19/06/2019 00:30,9.022932509,2.49189636,9.360708228,1.4415,0,1.4415,7.581432509,2.49189636,7.980455273,13.57126564,3.986861164,14.14476274,1.4415,0,1.4415,12.12976564,3.986861164,12.76817435
19/06/2019 01:00,9.244650081,2.564771402,9.593831741,1.4415,0,1.4415,7.803150081,2.564771402,8.213842191,13.77868443,4.055036424,14.36298942,1.4415,0,1.4415,12.33718443,4.055036424,12.98650992
19/06/2019 01:30,9.304537431,2.581661607,9.656054756,1.45,0,1.45,7.854537431,2.581661607,8.267934138,14.5124944,4.293434284,15.13426813,1.45,0,1.45,13.0624944,4.293434284,13.74999411
19/06/2019 02:00,9.325402006,2.584739594,9.67698307,1.4615,0,1.4615,7.863902006,2.584739594,8.277791585,14.91696793,4.422598436,15.55876952,1.4615,0,1.4615,13.45546793,4.422598436,14.16365045
19/06/2019 02:30,9.325584294,2.586278588,9.677569909,1.457,0,1.457,7.868584294,2.586278588,8.282720309,15.05191802,4.468433465,15.70118256,1.457,0,1.457,13.59491802,4.468433465,14.31044002
19/06/2019 03:00,9.228257233,2.560205043,9.576814784,1.439,0,1.439,7.789257233,2.560205043,8.19921814,14.42758942,4.269142892,15.04596018,1.439,0,1.439,12.98858942,4.269142892,13.67219939
19/06/2019 03:30,9.236888182,2.561727163,9.585538553,1.443,0,1.443,7.793888182,2.561727163,8.204092823,14.17480472,4.18474184,14.77961951,1.443,0,1.443,12.73180472,4.18474184,13.4018997
19/06/2019 04:00,9.246096506,2.567054581,9.595836067,1.436,0,1.436,7.810096506,2.567054581,8.221154217,13.77684966,4.056241129,14.36156951,1.436,0,1.436,12.34084966,4.056241129,12.99036807
19/06/2019 04:30,8.990402063,2.483504908,9.327117769,1.4345,0,1.4345,7.555902063,2.483504908,7.953581119,13.77168443,4.055036424,14.35627432,1.4345,0,1.4345,12.33718443,4.055036424,12.98650992
19/06/2019 05:00,9.056420955,2.505368611,9.396575567,1.434,0,1.434,7.622420955,2.505368611,8.023601005,13.69396239,4.029654767,14.2745481,1.434,0,1.434,12.25996239,4.029654767,12.90522357
19/06/2019 05:30,9.594409753,2.690907107,9.964621396,1.4075,0,1.4075,8.186909753,2.690907107,8.617799741,13.84674862,4.088583302,14.43776163,1.4075,0,1.4075,12.43924862,4.088583302,13.09394592
19/06/2019 06:00,9.598984661,2.772609728,9.991389855,1.1635,0,1.1635,8.435484661,2.772609728,8.879457538,14.09849717,4.251527971,14.7255938,1.1635,0,1.1635,12.93499717,4.251527971,13.6157865
19/06/2019 06:30,9.66282557,2.774200857,10.05317802,1.2225,0,1.2225,8.44032557,2.774200857,8.884553232,15.52388795,4.7006389,16.21996002,1.2225,0,1.2225,14.30138795,4.7006389,15.05409257
19/06/2019 07:00,10.71046981,3.034894762,11.13214938,1.477,0,1.477,9.233469809,3.034894762,9.719441905,17.14732571,5.150586983,17.90417061,1.477,0,1.477,15.67032571,5.150586983,16.49507969
19/06/2019 07:30,12.90184345,3.675787234,13.41525162,1.7185,0,1.7185,11.18334345,3.675787234,11.77194047,18.29829705,5.449515757,19.09253511,1.7185,0,1.7185,16.57979705,5.449515757,17.45241795
19/06/2019 08:00,12.61750962,3.584303329,13.11673661,1.7125,0,1.7125,10.90500962,3.584303329,11.4789575,19.84975349,5.961426934,20.72562001,1.7125,0,1.7125,18.13725349,5.961426934,19.09184578
19/06/2019 08:30,12.9537935,3.608061893,13.44689097,1.9765,0,1.9765,10.9772935,3.608061893,11.55504579,20.61257393,6.125381284,21.50345321,1.9765,0,1.9765,18.63607393,6.125381284,19.61691993
19/06/2019 09:00,13.17364526,3.361828773,13.59583841,2.9455,0,2.9455,10.22814526,3.361828773,10.7664687,19.86148319,5.560014799,20.6250401,2.9455,0,2.9455,16.91598319,5.560014799,17.8062981
19/06/2019 09:30,13.60949225,2.996939124,13.93556326,4.4915,0,4.4915,9.11799225,2.996939124,9.597886579,19.29257373,4.864877673,19.89649305,4.4915,0,4.4915,14.80107373,4.864877673,15.58007761
19/06/2019 10:00,14.79274212,2.761026065,15.04820535,6.3925,0,6.3925,8.400242121,2.761026065,8.842360128,18.45852278,3.9659099,18.87976442,6.3925,0,6.3925,12.06602278,3.9659099,12.70107661
19/06/2019 10:30,16.11433239,2.767629416,16.35027464,7.694,0,7.694,8.420332386,2.767629416,8.863507775,17.25986138,3.144146589,17.5439013,7.694,0,7.694,9.565861384,3.144146589,10.06932777
19/06/2019 11:00,16.19939595,2.363697541,16.37093446,9.008,0,9.008,7.191395946,2.363697541,7.569890469,15.5009076,2.134115524,15.64712707,9.008,0,9.008,6.492907599,2.134115524,6.834639578
19/06/2019 11:30,18.16707144,2.75505365,18.37478721,9.785,0,9.785,8.382071436,2.75505365,8.823233091,14.75195014,1.632557562,14.84201055,9.785,0,9.785,4.966950139,1.632557562,5.228368568
19/06/2019 12:00,22.18170851,2.763480147,22.35318802,13.774,0,13.774,8.407708507,2.763480147,8.850219481,19.19672779,1.782364432,19.2792941,13.774,0,13.774,5.422727791,1.782364432,5.708134517
19/06/2019 12:30,22.60890419,1.637637063,22.66813631,17.6265,0,17.6265,4.982404189,1.637637063,5.244635989,26.23803348,2.830474174,26.39026307,17.6265,0,17.6265,8.611533475,2.830474174,9.064772079
19/06/2019 13:00,21.16575949,2.059784236,21.26574913,14.899,0,14.899,6.266759493,2.059784236,6.59658894,22.51058864,2.501808201,22.64918641,14.899,0,14.899,7.61158864,2.501808201,8.012198568
19/06/2019 13:30,22.7521128,2.162449803,22.85464561,16.173,0,16.173,6.579112798,2.162449803,6.925381893,25.38673364,3.028407798,25.5667264,16.173,0,16.173,9.213733645,3.028407798,9.698666994
19/06/2019 14:00,23.5241519,2.093274652,23.61710231,17.1555,0,17.1555,6.368651902,2.093274652,6.703844107,27.58140379,3.426828858,27.7934703,17.1555,0,17.1555,10.42590379,3.426828858,10.97463557
19/06/2019 14:30,28.23630526,1.622320735,28.28287219,23.3005,0,23.3005,4.935805259,1.622320735,5.195584483,40.930484,5.794695516,41.3386383,23.3005,0,23.3005,17.629984,5.794695516,18.5578779
19/06/2019 15:00,26.09099091,1.553522436,26.13720028,21.3645,0,21.3645,4.726490911,1.553522436,4.975253591,38.5638692,5.653159277,38.97602106,21.3645,0,21.3645,17.1993692,5.653159277,18.10459916
19/06/2019 15:30,26.30830986,1.486904396,26.35029511,21.7845,0,21.7845,4.523809859,1.486904396,4.761905115,39.10881862,5.694228164,39.52118329,21.7845,0,21.7845,17.32431862,5.694228164,18.23612487
19/06/2019 16:00,27.62219518,1.633788497,27.67047039,22.6515,0,22.6515,4.97069518,1.633788497,5.232310715,39.9050864,5.670979606,40.30602846,22.6515,0,22.6515,17.2535864,5.670979606,18.16166989
19/06/2019 16:30,25.4953171,1.599316741,25.54543028,20.6295,0,20.6295,4.865817104,1.599316741,5.121912741,33.60041139,4.263332402,33.86980438,20.6295,0,20.6295,12.97091139,4.263332402,13.65359093
19/06/2019 17:00,24.75074567,1.600279315,24.80242539,19.882,0,19.882,4.868745673,1.600279315,5.124995445,30.57827826,3.515696647,30.77972099,19.882,0,19.882,10.69627826,3.515696647,11.25924027
19/06/2019 17:30,22.00913528,1.489476488,22.05947815,17.4775,0,17.4775,4.531635282,1.489476488,4.770142402,24.6636236,2.361964605,24.77646476,17.4775,0,17.4775,7.1861236,2.361964605,7.564340632
19/06/2019 18:00,19.91921097,1.663046572,19.98851394,14.8595,0,14.8595,5.059710969,1.663046572,5.326011546,18.43135929,1.174013376,18.46871173,14.8595,0,14.8595,3.571859294,1.174013376,3.759851889
19/06/2019 18:30,17.63897654,1.882694845,17.73916665,11.911,0,11.911,5.727976545,1.882694845,6.029448994,16.03545973,1.355644355,16.09266107,11.911,0,11.911,4.124459729,1.355644355,4.341536557
19/06/2019 19:00,16.63089275,2.584079183,16.83045035,8.769,0,8.769,7.861892749,2.584079183,8.275676578,16.28390078,2.470028439,16.47016895,8.769,0,8.769,7.514900783,2.470028439,7.910421877
19/06/2019 19:30,15.97772389,3.316824895,16.31836352,5.8865,0,5.8865,10.09122389,3.316824895,10.62234094,17.1330568,3.696564458,17.52729939,5.8865,0,5.8865,11.2465568,3.696564458,11.83848084
19/06/2019 20:00,14.76816597,3.577123667,15.19521437,3.885,0,3.885,10.88316597,3.577123667,11.45596417,18.00210169,4.640066936,18.59047838,3.885,0,3.885,14.11710169,4.640066936,14.86010704
19/06/2019 20:30,14.73107949,3.90824448,15.24070464,2.8405,0,2.8405,11.89057949,3.90824448,12.51639946,17.5719818,4.842003912,18.22689074,2.8405,0,2.8405,14.7314818,4.842003912,15.50682294
19/06/2019 21:00,14.05146842,3.824557868,14.56265799,2.4155,0,2.4155,11.63596842,3.824557868,12.24838781,17.5120087,4.961982452,18.20142078,2.4155,0,2.4155,15.0965087,4.961982452,15.89106179
19/06/2019 21:30,13.2911502,3.731435673,13.80500945,1.9385,0,1.9385,11.3526502,3.731435673,11.95015811,17.70150574,5.181049438,18.44414755,1.9385,0,1.9385,15.76300574,5.181049438,16.59263763
19/06/2019 22:00,12.7283348,3.597064547,13.22684316,1.7845,0,1.7845,10.9438348,3.597064547,11.5198261,17.58540897,5.193507627,18.33627907,1.7845,0,1.7845,15.80090897,5.193507627,16.63253576
19/06/2019 22:30,12.33956997,3.479637276,12.82079805,1.753,0,1.753,10.58656997,3.479637276,11.14375786,17.04207913,5.025277292,17.76755112,1.753,0,1.753,15.28907913,5.025277292,16.0937675
19/06/2019 23:00,11.76805686,3.283244214,12.21748152,1.779,0,1.779,9.989056856,3.283244214,10.51479669,16.24365261,4.754301401,16.92511838,1.779,0,1.779,14.46465261,4.754301401,15.22595012
19/06/2019 23:30,10.79467067,2.982535667,11.19912648,1.7205,0,1.7205,9.074170672,2.982535667,9.551758602,15.02672462,4.373544532,15.65025062,1.7205,0,1.7205,13.30622462,4.373544532,14.00655223
20/06/2019 00:00,10.46530494,2.890055224,10.85702661,1.6725,0,1.6725,8.792804942,2.890055224,9.255584149,14.157111,4.103493194,14.73982524,1.6725,0,1.6725,12.484611,4.103493194,13.14169579
20/06/2019 00:30,10.12810948,2.784976408,10.50403233,1.655,0,1.655,8.473109481,2.784976408,8.919062612,13.79777109,3.991135852,14.36341368,1.655,0,1.655,12.14277109,3.991135852,12.78186431
20/06/2019 01:00,9.667357151,2.636163913,10.02033704,1.647,0,1.647,8.020357151,2.636163913,8.442481211,13.31346351,3.834581121,13.85468596,1.647,0,1.647,11.66646351,3.834581121,12.28048791
20/06/2019 01:30,9.941433079,2.669878991,10.29370417,1.8185,0,1.8185,8.122933079,2.669878991,8.550455873,14.07656173,4.029030051,14.6418125,1.8185,0,1.8185,12.25806173,4.029030051,12.90322287
20/06/2019 02:00,10.16955217,2.767537312,10.53940482,1.7495,0,1.7495,8.420052167,2.767537312,8.863212807,14.0940149,4.057445833,14.66642842,1.7495,0,1.7495,12.3445149,4.057445833,12.99422621
20/06/2019 02:30,9.923224525,2.711388981,10.2869828,1.674,0,1.674,8.249224525,2.711388981,8.683394237,14.10419602,4.085607857,14.68402319,1.674,0,1.674,12.43019602,4.085607857,13.08441687
20/06/2019 03:00,10.05896558,2.754854515,10.42938215,1.6775,0,1.6775,8.381465582,2.754854515,8.82259535,13.95472314,4.035328102,14.5264645,1.6775,0,1.6775,12.27722314,4.035328102,12.92339278
20/06/2019 03:30,9.941782501,2.714201852,10.30562618,1.684,0,1.684,8.257782501,2.714201852,8.692402633,13.44742813,3.86645185,13.99223975,1.684,0,1.684,11.76342813,3.86645185,12.38255593
20/06/2019 04:00,10.31779582,2.847487635,10.70350861,1.6545,0,1.6545,8.663295822,2.847487635,9.11925876,13.02668661,3.73785698,13.55234809,1.6545,0,1.6545,11.37218661,3.73785698,11.97072275
20/06/2019 04:30,10.63118561,2.975638212,11.03977039,1.578,0,1.578,9.053185612,2.975638212,9.529669065,12.94679699,3.736742864,13.47526621,1.578,0,1.578,11.36879699,3.736742864,11.96715472
20/06/2019 05:00,10.08787301,2.797388681,10.46855125,1.577,0,1.577,8.510873013,2.797388681,8.958813698,12.53067342,3.600298348,13.03763493,1.577,0,1.577,10.95367342,3.600298348,11.53018255
20/06/2019 05:30,10.35418269,2.863884655,10.74294813,1.641,0,1.641,8.713182687,2.863884655,9.17177125,12.53892119,3.581973476,13.04051681,1.641,0,1.641,10.89792119,3.581973476,11.47149599
20/06/2019 06:00,10.73227026,2.908450134,11.11938429,1.8835,0,1.8835,8.848770257,2.908450134,9.314495008,12.73222805,3.565804471,13.22212512,1.8835,0,1.8835,10.84872805,3.565804471,11.41971374
20/06/2019 06:30,10.46624049,2.668007926,10.80094701,2.349,0,2.349,8.117240487,2.668007926,8.54446367,14.79899521,4.092115535,15.35433713,2.349,0,2.349,12.44999521,4.092115535,13.10525811
20/06/2019 07:00,11.50710439,2.625562944,11.80284001,3.519,0,3.519,7.98810439,2.625562944,8.408530937,15.83559395,4.04826866,16.34486203,3.519,0,3.519,12.31659395,4.04826866,12.96483573
20/06/2019 07:30,12.93861354,2.744549597,13.22649889,4.5885,0,4.5885,8.35011354,2.744549597,8.7895932,17.24806888,4.160999069,17.74288007,4.5885,0,4.5885,12.65956888,4.160999069,13.32586198
20/06/2019 08:00,13.13949279,2.275149006,13.33501308,6.2175,0,6.2175,6.921992789,2.275149006,7.286308199,17.68448088,3.769014351,18.08165737,6.2175,0,6.2175,11.46698088,3.769014351,12.07050619
20/06/2019 08:30,15.00807547,2.898032561,15.2853172,6.191,0,6.191,8.817075468,2.898032561,9.281132072,17.75404117,3.800587839,18.15627841,6.191,0,6.191,11.56304117,3.800587839,12.17162228
20/06/2019 09:00,16.27174801,2.83777574,16.51734708,7.638,0,7.638,8.633748014,2.83777574,9.088155804,15.68756715,2.645764775,15.90911167,7.638,0,7.638,8.049567148,2.645764775,8.473228577
20/06/2019 09:30,15.79311082,1.298831666,15.84642903,11.8415,0,11.8415,3.951610819,1.298831666,4.159590336,15.66739429,1.257510642,15.71777901,11.8415,0,11.8415,3.825894293,1.257510642,4.027257151
20/06/2019 10:00,18.12111647,2.202879156,18.25452105,11.419,0,11.419,6.702116473,2.202879156,7.054859446,15.08895516,1.206255928,15.13709421,11.419,0,11.419,3.669955161,1.206255928,3.863110696
20/06/2019 10:30,19.66862273,2.491465857,19.82579437,12.0885,0,12.0885,7.580122732,2.491465857,7.97907656,15.6748162,1.178765132,15.719076,12.0885,0,12.0885,3.586316203,1.178765132,3.775069687
20/06/2019 11:00,21.32504266,2.372455894,21.45660718,14.107,0,14.107,7.218042664,2.372455894,7.597939646,19.83866235,1.88390631,19.92791075,14.107,0,14.107,5.731662349,1.88390631,6.033328788
20/06/2019 11:30,20.18938652,1.667212823,20.25810767,15.117,0,15.117,5.072386515,1.667212823,5.339354227,22.31927186,2.367272283,22.444462,15.117,0,15.117,7.202271865,2.367272283,7.581338805
20/06/2019 12:00,20.22622332,1.91663042,20.31683002,14.395,0,14.395,5.831223323,1.91663042,6.138129813,21.36738958,2.29171363,21.48993459,14.395,0,14.395,6.972389578,2.29171363,7.339357451
20/06/2019 12:30,21.48595879,2.095511968,21.58790392,15.1105,0,15.1105,6.375458792,2.095511968,6.711009255,21.23276379,2.012290797,21.32790596,15.1105,0,15.1105,6.122263795,2.012290797,6.444488205
20/06/2019 13:00,22.69225622,2.931289066,22.88079867,13.774,0,13.774,8.918256221,2.931289066,9.387638128,19.81257268,1.984782857,19.91174023,13.774,0,13.774,6.038572676,1.984782857,6.356392291
20/06/2019 13:30,22.62718547,2.000761109,22.71546978,16.54,0,16.54,6.08718547,2.000761109,6.407563653,28.1681866,3.822000108,28.42629806,16.54,0,16.54,11.6281866,3.822000108,12.24019642
20/06/2019 14:00,24.4350194,2.156338448,24.52998101,17.8745,0,17.8745,6.560519397,2.156338448,6.905809892,29.70442004,3.888306683,29.95782867,17.8745,0,17.8745,11.82992004,3.888306683,12.45254741
20/06/2019 14:30,21.98639352,1.096126492,22.01370012,18.6515,0,18.6515,3.334893517,1.096126492,3.510414229,31.62542601,4.264323262,31.91162834,18.6515,0,18.6515,12.97392601,4.264323262,13.65676422
20/06/2019 15:00,21.83052109,1.388039909,21.87460413,17.6075,0,17.6075,4.223021093,1.388039909,4.445285361,29.18243611,3.804497518,29.42938631,17.6075,0,17.6075,11.57493611,3.804497518,12.18414328
20/06/2019 15:30,22.77667827,1.802233543,22.84786902,17.2935,0,17.2935,5.48317827,1.802233543,5.7717666,27.37184184,3.31259077,27.57156113,17.2935,0,17.2935,10.07834184,3.31259077,10.60878089
20/06/2019 16:00,25.39764441,1.580689327,25.44678605,20.5885,0,20.5885,4.809144411,1.580689327,5.062257274,34.66934753,4.628150769,34.97689863,20.5885,0,20.5885,14.08084753,4.628150769,14.82194477
20/06/2019 16:30,26.76007234,1.46776265,26.80029476,22.2945,0,22.2945,4.465572344,1.46776265,4.700602468,37.46016952,4.984714516,37.7903649,22.2945,0,22.2945,15.16566952,4.984714516,15.96386265
20/06/2019 17:00,25.33017434,1.413891982,25.36960431,21.0285,0,21.0285,4.301674343,1.413891982,4.528078256,32.71143067,3.839993612,32.93604784,21.0285,0,21.0285,11.68293067,3.839993612,12.29782175
20/06/2019 17:30,22.28268664,1.551779008,22.33665468,17.5615,0,17.5615,4.721186644,1.551779008,4.969670152,23.60137949,1.985212386,23.68472466,17.5615,0,17.5615,6.039879491,1.985212386,6.357767885
20/06/2019 18:00,20.23463133,1.911341238,20.32470247,14.4195,0,14.4195,5.815131332,1.911341238,6.121190876,17.06119233,0.868282278,17.08327245,14.4195,0,14.4195,2.641692325,0.868282278,2.780728763
20/06/2019 18:30,18.32941513,2.243241121,18.4661742,11.5045,0,11.5045,6.824915126,2.243241121,7.184121185,16.14368919,1.524827746,16.21554193,11.5045,0,11.5045,4.639189185,1.524827746,4.883357037
20/06/2019 19:00,17.88480168,3.408717669,18.2067429,7.514,0,7.514,10.37080168,3.408717669,10.91663334,15.88110707,2.750135101,16.11746894,7.514,0,7.514,8.367107071,2.750135101,8.807481128
20/06/2019 19:30,17.30676666,3.756453944,17.70974643,5.878,0,5.878,11.42876666,3.756453944,12.0302807,16.05099049,3.343700277,16.39556731,5.878,0,5.878,10.17299049,3.343700277,10.70841105
20/06/2019 20:00,15.44664563,3.660438402,15.87443449,4.31,0,4.31,11.13664563,3.660438402,11.72278487,16.89519297,4.13655289,17.39421212,4.31,0,4.31,12.58519297,4.13655289,13.24757155
20/06/2019 20:30,14.18352687,3.585788077,14.6297748,3.274,0,3.274,10.90952687,3.585788077,11.48371249,17.73014499,4.75150508,18.35578497,3.274,0,3.274,14.45614499,4.75150508,15.21699472
20/06/2019 21:00,13.82049409,3.720537786,14.31252802,2.501,0,2.501,11.31949409,3.720537786,11.91525694,17.72825536,5.004956802,18.42120058,2.501,0,2.501,15.22725536,5.004956802,16.02868985
20/06/2019 21:30,12.83341305,3.626671838,13.33601287,1.7995,0,1.7995,11.03391305,3.626671838,11.61464532,17.8201474,5.265732156,18.58186182,1.7995,0,1.7995,16.0206474,5.265732156,16.86383937
20/06/2019 22:00,12.41353058,3.555221674,12.91260402,1.597,0,1.597,10.81653058,3.555221674,11.38582166,17.38427018,5.189024773,18.14218366,1.597,0,1.597,15.78727018,5.189024773,16.61817914
20/06/2019 22:30,11.97586644,3.403808693,12.45019239,1.62,0,1.62,10.35586644,3.403808693,10.90091204,16.95177686,5.03931136,17.68494834,1.62,0,1.62,15.33177686,5.03931136,16.13871249
20/06/2019 23:00,11.45978792,3.232209781,11.90688537,1.626,0,1.626,9.833787915,3.232209781,10.3513557,15.90850676,4.694432953,16.58669008,1.626,0,1.626,14.28250676,4.694432953,15.03421764
20/06/2019 23:30,11.27772927,3.189625913,11.72010627,1.5735,0,1.5735,9.704229268,3.189625913,10.21497818,14.60573017,4.283486911,15.22089399,1.5735,0,1.5735,13.03223017,4.283486911,13.71813702
21/06/2019 00:00,11.03696046,3.102929297,11.4648448,1.5965,0,1.5965,9.440460455,3.102929297,9.937326795,13.40242282,3.880419179,13.95287033,1.5965,0,1.5965,11.80592282,3.880419179,12.42728718
21/06/2019 00:30,10.78772826,3.029063396,11.20492329,1.572,0,1.572,9.215728257,3.029063396,9.700766586,13.22927698,3.831561652,13.77296751,1.572,0,1.572,11.65727698,3.831561652,12.27081787
21/06/2019 01:00,10.67030241,2.988659624,11.08094941,1.5775,0,1.5775,9.092802412,2.988659624,9.57137096,12.81585769,3.693869542,13.33757402,1.5775,0,1.5775,11.23835769,3.693869542,11.8298502
21/06/2019 01:30,10.67880241,2.988659624,11.08913465,1.586,0,1.586,9.092802412,2.988659624,9.57137096,13.88141982,4.041309063,14.45773133,1.586,0,1.586,12.29541982,4.041309063,12.94254718
21/06/2019 02:00,10.67119553,2.990432257,11.08228763,1.573,0,1.573,9.098195533,2.990432257,9.577047929,13.93716945,4.063905972,14.51757638,1.573,0,1.573,12.36416945,4.063905972,13.01491521
21/06/2019 02:30,10.30761742,2.86353452,10.69798144,1.5955,0,1.5955,8.712117424,2.86353452,9.17064992,13.88459209,4.039229236,14.46019607,1.5955,0,1.5955,12.28909209,4.039229236,12.93588641
21/06/2019 03:00,9.830960652,2.719848037,10.20026278,1.556,0,1.556,8.274960652,2.719848037,8.710484897,13.26142493,3.847387119,13.80825039,1.556,0,1.556,11.70542493,3.847387119,12.32149993
21/06/2019 03:30,9.584371281,2.619898695,9.935997284,1.6135,0,1.6135,7.970871281,2.619898695,8.390390823,13.16287835,3.796097089,13.69933282,1.6135,0,1.6135,11.54937835,3.796097089,12.15724037
21/06/2019 04:00,9.442019132,2.563249283,9.783760635,1.6435,0,1.6435,7.798519132,2.563249283,8.208967507,12.71684359,3.639632028,13.22743483,1.6435,0,1.6435,11.07334359,3.639632028,11.65615114
21/06/2019 04:30,9.450465556,2.565532462,9.792510201,1.645,0,1.645,7.805465556,2.565532462,8.216279533,12.71834359,3.639632028,13.22887693,1.645,0,1.645,11.07334359,3.639632028,11.65615114
21/06/2019 05:00,9.499519132,2.563249283,9.839263723,1.701,0,1.701,7.798519132,2.563249283,8.208967507,12.77434359,3.639632028,13.2827247,1.701,0,1.701,11.07334359,3.639632028,11.65615114
21/06/2019 05:30,9.429589484,2.590224503,9.778876255,1.549,0,1.549,7.880589484,2.590224503,8.295357352,13.17781105,3.822205354,13.72093138,1.549,0,1.549,11.62881105,3.822205354,12.24085374
21/06/2019 06:00,9.870573291,2.680442967,10.22804926,1.7155,0,1.7155,8.155073291,2.680442967,8.584287675,13.31318098,3.811973395,13.84817421,1.7155,0,1.7155,11.59768098,3.811973395,12.20808524
21/06/2019 06:30,10.5975699,2.691617112,10.93404273,2.4085,0,2.4085,8.189069898,2.691617112,8.620073577,14.26549244,3.897204949,14.78825483,2.4085,0,2.4085,11.85699244,3.897204949,12.48104467
21/06/2019 07:00,11.13119925,2.557885196,11.42131224,3.349,0,3.349,7.782199247,2.557885196,8.191788681,15.93612868,4.137189126,16.46440193,3.349,0,3.349,12.58712868,4.137189126,13.24960913
21/06/2019 07:30,13.43655919,2.602704542,13.68631411,5.518,0,5.518,7.91855919,2.602704542,8.335325463,16.59477073,3.640758474,16.98945372,5.518,0,5.518,11.07677073,3.640758474,11.65975866
21/06/2019 08:00,14.87871215,2.115316288,15.02832786,8.443,0,8.443,6.435712146,2.115316288,6.774433838,15.82452832,2.426191029,16.00943782,8.443,0,8.443,7.381528316,2.426191029,7.770029806
21/06/2019 08:30,16.65652,1.780817055,16.75144674,11.2385,0,11.2385,5.418019999,1.780817055,5.703178947,14.82265902,1.1780561,14.86939934,11.2385,0,11.2385,3.58415902,1.1780561,3.772798968
21/06/2019 09:00,18.90201705,1.500119859,18.96145058,14.338,0,14.338,4.564017046,1.500119859,4.804228469,18.05295356,1.221046188,18.09420035,14.338,0,14.338,3.714953564,1.221046188,3.910477435
21/06/2019 09:30,20.84902766,1.137584779,20.88003959,17.388,0,17.388,3.461027658,1.137584779,3.643187008,23.71702293,2.080249237,23.80807874,17.388,0,17.388,6.329022926,2.080249237,6.662129396
21/06/2019 10:00,22.56821381,1.201575021,22.60017825,18.9125,0,18.9125,3.655713806,1.201575021,3.848119796,28.7135945,3.221463977,28.89374222,18.9125,0,18.9125,9.801094504,3.221463977,10.31694158
21/06/2019 10:30,27.26117743,1.500008231,27.30241417,22.6975,0,22.6975,4.563677425,1.500008231,4.803870974,37.00075981,4.701254151,37.29823075,22.6975,0,22.6975,14.30325981,4.701254151,15.05606295
21/06/2019 11:00,27.47423084,1.46584264,27.51330687,23.0145,0,23.0145,4.459730838,1.46584264,4.694453514,38.84619367,5.203626066,39.19316888,23.0145,0,23.0145,15.83169367,5.203626066,16.6649407
21/06/2019 11:30,27.42688996,1.38175181,27.46167386,23.223,0,23.223,4.20388996,1.38175181,4.425147326,38.90914455,5.155786386,39.24925048,23.223,0,23.223,15.68614455,5.155786386,16.51173111
21/06/2019 12:00,27.12914574,1.403529033,27.16542734,22.859,0,22.859,4.270145744,1.403529033,4.494890257,38.3853712,5.103271423,38.72312101,22.859,0,22.859,15.5263712,5.103271423,16.34354863
21/06/2019 12:30,31.08511832,1.842806325,31.13969358,25.4785,0,25.4785,5.606618318,1.842806325,5.901703492,45.06734656,6.438542503,45.52494432,25.4785,0,25.4785,19.58884656,6.438542503,20.61983849
21/06/2019 13:00,29.51944604,1.527541645,29.55894244,24.872,0,24.872,4.647446045,1.527541645,4.892048468,44.35977934,6.405323316,44.81984148,24.872,0,24.872,19.48777934,6.405323316,20.51345194
21/06/2019 13:30,32.82200056,1.969968367,32.88106592,26.8285,0,26.8285,5.993500557,1.969968367,6.308947955,49.01507448,7.292374381,49.5545785,26.8285,0,26.8285,22.18657448,7.292374381,23.35428893
21/06/2019 14:00,31.56866044,1.626381685,31.61052735,26.6205,0,26.6205,4.948160436,1.626381685,5.208589933,49.42490839,7.495446564,49.99003189,26.6205,0,26.6205,22.80440839,7.495446564,24.00464041
21/06/2019 14:30,33.29708225,1.908038265,33.35170605,27.492,0,27.492,5.805082251,1.908038265,6.110612895,51.16481411,7.780877723,51.75307007,27.492,0,27.492,23.67281411,7.780877723,24.9187517
21/06/2019 15:00,31.72833985,1.906315172,31.78555627,25.9285,0,25.9285,5.799839852,1.906315172,6.105094581,48.49796602,7.418224742,49.06202978,25.9285,0,25.9285,22.56946602,7.418224742,23.75733265
21/06/2019 15:30,30.30316635,1.79466989,30.35626345,24.843,0,24.843,5.460166347,1.79466989,5.747543523,46.55964482,7.137915971,47.10361314,24.843,0,24.843,21.71664482,7.137915971,22.85962613
21/06/2019 16:00,28.98046251,1.685972795,29.02946282,23.851,0,23.851,5.129462508,1.685972795,5.399434219,44.14245807,6.669479739,44.64346049,23.851,0,23.851,20.29145807,6.669479739,21.35942955
21/06/2019 16:30,26.40352934,1.470706673,26.44445764,21.929,0,21.929,4.474529342,1.470706673,4.710030886,38.87943707,5.571339241,39.27658905,21.929,0,21.929,16.95043707,5.571339241,17.84256534
21/06/2019 17:00,23.36256857,1.13792691,23.39026481,19.9005,0,19.9005,3.462068569,1.13792691,3.644282704,33.10449012,4.339941677,33.38775763,19.9005,0,19.9005,13.20399012,4.339941677,13.89893697
21/06/2019 17:30,20.47775768,1.057625802,20.50505137,17.26,0,17.26,3.217757675,1.057625802,3.387113342,26.21398417,2.943032274,26.3786733,17.26,0,17.26,8.953984168,2.943032274,9.425246493
21/06/2019 18:00,17.803522,1.129530157,17.83931708,14.367,0,14.367,3.436521997,1.129530157,3.617391576,19.3561966,1.63986962,19.42553781,14.367,0,14.367,4.9891966,1.63986962,5.251785895
21/06/2019 18:30,15.85300243,1.524766362,15.92616082,11.214,0,11.214,4.639002427,1.524766362,4.883160449,15.48442695,1.403621461,15.54791405,11.214,0,11.214,4.270426951,1.403621461,4.495186265
21/06/2019 19:00,14.12384641,2.011824924,14.26641079,8.003,0,8.003,6.120846406,2.011824924,6.442996217,15.66439817,2.518179801,15.86551605,8.003,0,8.003,7.661398169,2.518179801,8.064629651
21/06/2019 19:30,12.81253204,2.565061288,13.06677147,5.0085,0,5.0085,7.804032042,2.565061288,8.21477057,16.97085378,3.931835548,17.42036764,5.0085,0,5.0085,11.96235378,3.931835548,12.59195135
21/06/2019 20:00,12.1229971,3.01863387,12.4931665,2.939,0,2.939,9.183997104,3.01863387,9.667365372,17.85770172,4.903540126,18.51869911,2.939,0,2.939,14.91870172,4.903540126,15.70389655
21/06/2019 20:30,11.5965937,3.113326643,12.007239,2.1245,0,2.1245,9.472093704,3.113326643,9.970624952,18.08619477,5.246355364,18.83174676,2.1245,0,2.1245,15.96169477,5.246355364,16.80178397
21/06/2019 21:00,10.92075993,2.995876712,11.32423396,1.806,0,1.806,9.114759931,2.995876712,9.594484138,17.27460905,5.084285925,18.00727856,1.806,0,1.806,15.46860905,5.084285925,16.28274637
21/06/2019 21:30,10.57201792,2.973939673,10.98234401,1.524,0,1.524,9.048017917,2.973939673,9.524229386,17.21623469,5.157788116,17.9722429,1.524,0,1.524,15.69223469,5.157788116,16.51814177
21/06/2019 22:00,10.10957147,2.845606132,10.50242399,1.452,0,1.452,8.657571472,2.845606132,9.113233129,17.05257219,5.127660111,17.80682781,1.452,0,1.452,15.60057219,5.127660111,16.42165494
21/06/2019 22:30,9.88481062,2.770087392,10.26561567,1.457,0,1.457,8.42781062,2.770087392,8.8713796,16.85437266,5.060871655,17.59779247,1.457,0,1.457,15.39737266,5.060871655,16.20776069
21/06/2019 23:00,9.495773422,2.643531785,9.856874412,1.453,0,1.453,8.042773422,2.643531785,8.466077286,16.21240242,4.851180977,16.92264604,1.453,0,1.453,14.75940242,4.851180977,15.53621307
21/06/2019 23:30,9.664170901,2.704633332,10.03549902,1.4355,0,1.4355,8.228670901,2.704633332,8.661758844,15.33468675,4.568441759,16.00072741,1.4355,0,1.4355,13.89918675,4.568441759,14.63072289
22/06/2019 00:00,10.10449417,2.855112565,10.50011763,1.418,0,1.418,8.686494175,2.855112565,9.143678078,14.04553036,4.150468516,14.64593158,1.418,0,1.418,12.62753036,4.150468516,13.29213722
22/06/2019 00:30,9.757610051,2.743398056,10.13593542,1.411,0,1.411,8.346610051,2.743398056,8.785905317,13.73718872,4.051422309,14.32216383,1.411,0,1.411,12.32618872,4.051422309,12.97493549
22/06/2019 01:00,9.438270328,2.638929191,9.800249693,1.4095,0,1.4095,8.028770328,2.638929191,8.451337187,13.39735165,3.940216291,13.96475333,1.4095,0,1.4095,11.98785165,3.940216291,12.61879121
22/06/2019 01:30,9.437911244,2.641276297,9.800536165,1.402,0,1.402,8.035911244,2.641276297,8.458853941,14.32892312,4.248874159,14.94560034,1.402,0,1.402,12.92692312,4.248874159,13.6072875
22/06/2019 02:00,9.32370004,2.602750837,9.680170162,1.405,0,1.405,7.91870004,2.602750837,8.335473727,14.27476338,4.230086659,14.88833445,1.405,0,1.405,12.86976338,4.230086659,13.54711934
22/06/2019 02:30,9.913835007,2.79425369,10.30009603,1.4125,0,1.4125,8.501335007,2.79425369,8.948773692,14.00756599,4.139797995,14.60649966,1.4125,0,1.4125,12.59506599,4.139797995,13.2579642
22/06/2019 03:00,10.47611939,2.979560655,10.8915958,1.411,0,1.411,9.06511939,2.979560655,9.542230937,13.36512901,3.929132196,13.93071259,1.411,0,1.411,11.95412901,3.929132196,12.58329369
22/06/2019 03:30,10.47761939,2.979560655,10.89303859,1.4125,0,1.4125,9.06511939,2.979560655,9.542230937,13.04500475,3.823419415,13.59377376,1.4125,0,1.4125,11.63250475,3.823419415,12.24474184
22/06/2019 04:00,10.47471705,2.977784993,10.88976128,1.415,0,1.415,9.059717054,2.977784993,9.536544268,13.03708758,3.819995458,13.58521321,1.415,0,1.415,11.62208758,3.819995458,12.2337764
22/06/2019 04:30,10.48071705,2.977784993,10.89553273,1.421,0,1.421,9.059717054,2.977784993,9.536544268,13.03961519,3.818854139,13.58731803,1.421,0,1.421,11.61861519,3.818854139,12.23012126
22/06/2019 05:00,10.49191822,2.978672824,10.90655031,1.4295,0,1.4295,9.062418222,2.978672824,9.539387602,12.45286342,3.623204343,12.9692489,1.4295,0,1.4295,11.02336342,3.623204343,11.60354045
22/06/2019 05:30,10.59011939,2.979560655,11.00129131,1.525,0,1.525,9.06511939,2.979560655,9.542230937,12.44075654,3.58783567,12.94777927,1.525,0,1.525,10.91575654,3.58783567,11.49027004
22/06/2019 06:00,11.03701589,2.976897162,11.43143195,1.98,0,1.98,9.057015886,2.976897162,9.533700933,12.32043295,3.398735953,12.78062887,1.98,0,1.98,10.34043295,3.398735953,10.88466627
22/06/2019 06:30,11.64139126,3.000685796,12.02190108,2.512,0,2.512,9.129391257,3.000685796,9.609885534,12.75853018,3.367871605,13.19555424,2.512,0,2.512,10.24653018,3.367871605,10.78582125
22/06/2019 07:00,12.41152592,2.939266132,12.75481326,3.469,0,3.469,8.942525925,2.939266132,9.413185184,13.33150033,3.241647096,13.71995543,3.469,0,3.469,9.862500329,3.241647096,10.38157929
22/06/2019 07:30,13.74048581,2.584931481,13.98151712,5.876,0,5.876,7.864485811,2.584931481,8.278406117,13.53245639,2.516555519,13.76446249,5.876,0,5.876,7.656456394,2.516555519,8.059427783
22/06/2019 08:00,15.29575263,2.132585508,15.44370323,8.8075,0,8.8075,6.488252626,2.132585508,6.829739606,13.20325252,1.444813983,13.28206929,8.8075,0,8.8075,4.395752519,1.444813983,4.627107914
22/06/2019 08:30,17.89849419,1.901106953,17.99917503,12.1145,0,12.1145,5.783994186,1.901106953,6.088414932,14.72657672,0.858548101,14.75158184,12.1145,0,12.1145,2.612076724,0.858548101,2.749554447
