Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2019 09:00,20.76083741,1.907957789,20.84832542,14.956,0,14.956,5.804837408,1.907957789,6.110355166,19.7432685,1.573499065,19.80587162,14.956,0,14.956,4.787268505,1.573499065,5.039230005
22/06/2019 09:30,23.55152032,1.899965147,23.6280337,17.771,0,17.771,5.780520315,1.899965147,6.084758226,26.49950642,2.868921322,26.6543533,17.771,0,17.771,8.728506418,2.868921322,9.187901493
22/06/2019 10:00,26.37786455,2.050122585,26.45741372,20.1405,0,20.1405,6.237364547,2.050122585,6.565646891,32.57680195,4.087614779,32.83224969,20.1405,0,20.1405,12.43630195,4.087614779,13.09084416
22/06/2019 10:30,30.09383521,2.413801904,30.19048455,22.75,0,22.75,7.343835209,2.413801904,7.730352852,38.98031157,5.334645436,39.34365428,22.75,0,22.75,16.23031157,5.334645436,17.0845385
22/06/2019 11:00,32.48853227,2.616500426,32.59372338,24.528,0,24.528,7.960532272,2.616500426,8.379507654,44.07080494,6.423409356,44.53645738,24.528,0,24.528,19.54280494,6.423409356,20.57137363
22/06/2019 11:30,35.33581207,2.930485713,35.45712004,26.42,0,26.42,8.915812072,2.930485713,9.385065339,48.67769833,7.315751658,49.22436934,26.42,0,26.42,22.25769833,7.315751658,23.42915613
22/06/2019 12:00,37.08437773,3.169953665,37.21961416,27.44,0,27.44,9.644377732,3.169953665,10.15197656,51.10584399,7.778586756,51.69442622,27.44,0,27.44,23.66584399,7.778586756,24.91141473
22/06/2019 12:30,37.94666129,3.274732752,38.08770113,27.9835,0,27.9835,9.963161285,3.274732752,10.48753819,53.07971308,8.248726341,53.7168263,27.9835,0,27.9835,25.09621308,8.248726341,26.4170664
22/06/2019 13:00,38.74505054,3.459745504,38.89921311,28.219,0,28.219,10.52605054,3.459745504,11.0800532,53.91825474,8.446936547,54.57590064,28.219,0,28.219,25.69925474,8.446936547,27.05184709
22/06/2019 13:30,39.04605767,3.572815177,39.20917785,28.176,0,28.176,10.87005767,3.572815177,11.44216596,54.18436914,8.548537538,54.85456547,28.176,0,28.176,26.00836914,8.548537538,27.37723068
22/06/2019 14:00,38.49055312,3.396310318,38.64010356,28.1575,0,28.1575,10.33305312,3.396310318,10.87689802,54.85533829,8.775155089,55.55278108,28.1575,0,28.1575,26.69783829,8.775155089,28.10298768
22/06/2019 14:30,38.00484045,3.287774662,38.14678702,28.002,0,28.002,10.00284045,3.287774662,10.52930573,54.72399923,8.783096406,55.42435272,28.002,0,28.002,26.72199923,8.783096406,28.12842024
22/06/2019 15:00,36.72631346,3.094335195,36.85643784,27.312,0,27.312,9.414313459,3.094335195,9.909803641,53.11469304,8.480935075,53.787516,27.312,0,27.312,25.80269304,8.480935075,27.16072952
22/06/2019 15:30,34.6461829,2.936688253,34.77042029,25.7115,0,25.7115,8.934682896,2.936688253,9.404929364,49.21845194,7.726361464,49.82120706,25.7115,0,25.7115,23.50695194,7.726361464,24.74415994
22/06/2019 16:00,25.34157336,1.893901926,25.41224517,19.5795,0,19.5795,5.762073359,1.893901926,6.065340378,35.90466031,5.365820709,36.30339742,19.5795,0,19.5795,16.32516031,5.365820709,17.18437927
22/06/2019 16:30,24.01823949,1.873906801,24.09122983,18.317,0,18.317,5.701239491,1.873906801,6.001304728,31.0284548,4.178053146,31.30848344,18.317,0,18.317,12.7114548,4.178053146,13.38047874
22/06/2019 17:00,21.5101413,2.75014635,21.68523653,13.143,0,13.143,8.367141297,2.75014635,8.807517154,20.01274882,2.257977243,20.13972633,13.143,0,13.143,6.869748819,2.257977243,7.231314546
22/06/2019 17:30,22.13746339,1.431571587,22.18370308,17.782,0,17.782,4.355463389,1.431571587,4.584698304,26.78019967,2.957565206,26.94301925,17.782,0,17.782,8.998199667,2.957565206,9.471789123
22/06/2019 18:00,16.21078623,1.315652212,16.26408716,12.208,0,12.208,4.002786235,1.315652212,4.213459194,16.06631045,1.268165317,16.1162829,12.208,0,12.208,3.858310447,1.268165317,4.061379418
22/06/2019 18:30,15.73152834,2.644272942,15.952215,7.6865,0,7.6865,8.045028344,2.644272942,8.468450888,13.56654756,1.93267817,13.7035199,7.6865,0,7.6865,5.880047557,1.93267817,6.189523744
22/06/2019 19:00,14.95233648,2.384385095,15.14125683,7.698,0,7.698,7.254336481,2.384385095,7.636143664,14.27330589,2.161198532,14.43599806,7.698,0,7.698,6.575305889,2.161198532,6.92137462
22/06/2019 19:30,13.9845796,2.784144878,14.25902975,5.514,0,5.514,8.470579605,2.784144878,8.916399584,15.15306228,3.168206559,15.48072444,5.514,0,5.514,9.639062276,3.168206559,10.14638134
22/06/2019 20:00,14.53791475,3.392649314,14.92853089,4.216,0,4.216,10.32191475,3.392649314,10.86517342,15.66006127,3.761481038,16.10547294,4.216,0,4.216,11.44406127,3.761481038,12.04638028
22/06/2019 20:30,14.24014662,3.449259191,14.65193382,3.746,0,3.746,10.49414662,3.449259191,11.04647012,15.60381105,3.897474013,16.08319691,3.746,0,3.746,11.85781105,3.897474013,12.48190637
22/06/2019 21:00,13.78015571,3.599963843,14.24262726,2.8275,0,2.8275,10.95265571,3.599963843,11.52911128,15.60529022,4.199856546,16.16056552,2.8275,0,2.8275,12.77779022,4.199856546,13.4503055
22/06/2019 21:30,13.37745359,3.66974278,13.87167173,2.2125,0,2.2125,11.16495359,3.66974278,11.75258273,15.57477467,4.391967294,16.18218103,2.2125,0,2.2125,13.36227467,4.391967294,14.06555229
22/06/2019 22:00,13.86550174,3.802875669,14.37755201,2.2955,0,2.2955,11.57000174,3.802875669,12.1789492,14.99230537,4.173238113,15.56229857,2.2955,0,2.2955,12.69680537,4.173238113,13.36505829
22/06/2019 22:30,13.9003728,3.79100066,14.40805504,2.3665,0,2.3665,11.5338728,3.79100066,12.14091874,14.35050212,3.938951013,14.88127166,2.3665,0,2.3665,11.98400212,3.938951013,12.61473907
22/06/2019 23:00,13.31434731,3.599698132,13.79237727,2.3625,0,2.3625,10.95184731,3.599698132,11.52826032,13.54608533,3.675866736,14.03596894,2.3625,0,2.3625,11.18358533,3.675866736,11.77219508
22/06/2019 23:30,13.76249377,3.728919124,14.25871917,2.4175,0,2.4175,11.34499377,3.728919124,11.9420987,12.27798893,3.240985982,12.69854332,2.4175,0,2.4175,9.860488933,3.240985982,10.37946204
23/06/2019 00:00,13.97668078,3.793567019,14.48236018,2.435,0,2.435,11.54168078,3.793567019,12.14913766,11.20811995,2.883585081,11.57311608,2.435,0,2.435,8.77311995,2.883585081,9.234863106
23/06/2019 00:30,13.52263074,3.603735502,13.99458652,2.5585,0,2.5585,10.96413074,3.603735502,11.54119025,10.95595704,2.760110652,11.29828329,2.5585,0,2.5585,8.397457036,2.760110652,8.839428459
23/06/2019 01:00,13.28365263,3.516970092,13.74134294,2.5835,0,2.5835,10.70015263,3.516970092,11.26331856,10.55533897,2.620216758,10.87569385,2.5835,0,2.5835,7.97183897,2.620216758,8.391409442
23/06/2019 01:30,13.52852794,3.613233551,14.00273277,2.5355,0,2.5355,10.99302794,3.613233551,11.57160836,11.165087,2.836408083,11.51973865,2.5355,0,2.5355,8.629587004,2.836408083,9.083775794
23/06/2019 02:00,13.55404383,3.622934954,14.02988816,2.5315,0,2.5315,11.02254383,3.622934954,11.60267771,10.93149678,2.760945427,11.27477014,2.5315,0,2.5315,8.399996785,2.760945427,8.842101879
23/06/2019 02:30,13.62538245,3.626168755,14.09965059,2.593,0,2.593,11.03238245,3.626168755,11.61303416,10.69938941,2.664441351,11.02615897,2.593,0,2.593,8.106389413,2.664441351,8.533041488
23/06/2019 03:00,13.7261188,3.634792224,14.19922715,2.6675,0,2.6675,11.0586188,3.634792224,11.64065137,10.43247387,2.552223489,10.7401283,2.6675,0,2.6675,7.764973872,2.552223489,8.173656707
23/06/2019 03:30,13.62889834,3.635870158,14.10554578,2.567,0,2.567,11.06189834,3.635870158,11.64410352,9.718134624,2.350464285,9.998341008,2.567,0,2.567,7.151134624,2.350464285,7.52751013
23/06/2019 04:00,13.45045743,3.638026025,13.9337733,2.382,0,2.382,11.06845743,3.638026025,11.65100782,9.53737988,2.351859633,9.823077864,2.382,0,2.382,7.15537988,2.351859633,7.531978821
23/06/2019 04:30,13.49395743,3.638026025,13.97576905,2.4255,0,2.4255,11.06845743,3.638026025,11.65100782,9.583002508,2.352557307,9.867545944,2.4255,0,2.4255,7.157502508,2.352557307,7.534213167
23/06/2019 05:00,13.49445743,3.638026025,13.97625181,2.426,0,2.426,11.06845743,3.638026025,11.65100782,9.324389821,2.267391085,9.596108996,2.426,0,2.426,6.898389821,2.267391085,7.261462969
23/06/2019 05:30,13.79963688,3.745564711,14.29892419,2.404,0,2.404,11.39563688,3.745564711,11.99540724,9.0066873,2.170198367,9.264457732,2.404,0,2.404,6.6026873,2.170198367,6.950197158
23/06/2019 06:00,14.01938791,3.743346431,14.51054375,2.6305,0,2.6305,11.38888791,3.743346431,11.98830306,9.0617102,2.11383657,9.30499311,2.6305,0,2.6305,6.4312102,2.11383657,6.769694947
23/06/2019 06:30,14.27558833,3.668143646,14.73932495,3.1155,0,3.1155,11.16008833,3.668143646,11.7474614,9.624653768,2.139455382,9.859575522,3.1155,0,3.1155,6.509153768,2.139455382,6.851740808
23/06/2019 07:00,14.76604034,3.552266726,15.18731531,3.9585,0,3.9585,10.80754034,3.552266726,11.37635825,10.23033044,2.061450974,10.43595903,3.9585,0,3.9585,6.271830435,2.061450974,6.601926774
23/06/2019 07:30,15.06718124,3.668009844,15.50723208,3.9075,0,3.9075,11.15968124,3.668009844,11.74703289,11.18353007,2.391515433,11.43637578,3.9075,0,3.9075,7.276030071,2.391515433,7.658979022
23/06/2019 08:00,15.06318353,2.987305812,15.35654564,5.9745,0,5.9745,9.088683525,2.987305812,9.56703529,12.3806543,2.105601094,12.55842971,5.9745,0,5.9745,6.406154301,2.105601094,6.743320317
23/06/2019 08:30,14.71677916,2.439585184,14.91761257,7.2945,0,7.2945,7.422279158,2.439585184,7.81292543,12.91980189,1.848947318,13.05143238,7.2945,0,7.2945,5.625301889,1.848947318,5.92137041
23/06/2019 09:00,15.57784668,2.45653461,15.7703478,8.104,0,8.104,7.473846684,2.45653461,7.867207036,13.70916358,1.842328175,13.83240178,8.104,0,8.104,5.605163577,1.842328175,5.900172186
23/06/2019 09:30,16.95914283,2.611770845,17.15907551,9.013,0,9.013,7.946142827,2.611770845,8.36436087,14.07366204,1.663359174,14.17161695,9.013,0,9.013,5.060662038,1.663359174,5.327012672
23/06/2019 10:00,17.37055249,2.155363272,17.50376201,10.813,0,10.813,6.557552489,2.155363272,6.902686831,14.55426724,1.229695076,14.60612354,10.813,0,10.813,3.741267243,1.229695076,3.938176046
23/06/2019 10:30,17.47613794,1.877981975,17.57675208,11.7625,0,11.7625,5.713637944,1.877981975,6.01435573,14.3584645,0.853252267,14.38379443,11.7625,0,11.7625,2.595964495,0.853252267,2.732594205
23/06/2019 11:00,16.6367115,1.66419714,16.71974047,11.5735,0,11.5735,5.063211496,1.66419714,5.329696311,14.24122052,0.876837332,14.26818859,11.5735,0,11.5735,2.667720519,0.876837332,2.808126863
23/06/2019 11:30,17.0436338,2.518257249,17.22867008,9.382,0,9.382,7.661633797,2.518257249,8.064877681,13.24507731,1.269732109,13.30579921,9.382,0,9.382,3.86307731,1.269732109,4.066397169
23/06/2019 12:00,16.17373762,3.483307908,16.54458288,5.576,0,5.576,10.59773762,3.483307908,11.15551329,14.4384436,2.912944345,14.72935499,5.576,0,5.576,8.862443603,2.912944345,9.328888003
23/06/2019 12:30,17.20199303,3.776249394,17.6116048,5.713,0,5.713,11.48899303,3.776249394,12.09367688,15.68876509,3.278875422,16.02773765,5.713,0,5.713,9.97576509,3.278875422,10.50080536
23/06/2019 13:00,16.71797919,3.500150195,17.08045314,6.069,0,6.069,10.64897919,3.500150195,11.20945178,15.25986636,3.020891684,15.55600552,6.069,0,6.069,9.190866356,3.020891684,9.674596165
23/06/2019 13:30,16.5400954,3.200264146,16.84685272,6.8035,0,6.8035,9.7365954,3.200264146,10.24904779,14.65430226,2.580433917,14.87975853,6.8035,0,6.8035,7.850802263,2.580433917,8.264002382
23/06/2019 14:00,15.54048142,3.151252752,15.85676375,5.953,0,5.953,9.587481422,3.151252752,10.09208571,15.175185,3.031185623,15.47495803,5.953,0,5.953,9.222184996,3.031185623,9.707563154
23/06/2019 14:30,15.52500174,3.802875669,15.98397768,3.955,0,3.955,11.57000174,3.802875669,12.1789492,15.97405922,3.950473724,16.45529734,3.955,0,3.955,12.01905922,3.950473724,12.65164128
23/06/2019 15:00,15.83444299,3.621422732,16.24328438,4.8165,0,4.8165,11.01794299,3.621422732,11.59783472,16.00155257,3.676348997,16.41844167,4.8165,0,4.8165,11.18505257,3.676348997,11.77373955
23/06/2019 15:30,15.81442709,3.759629173,16.2551812,4.376,0,4.376,11.43842709,3.759629173,12.04044957,15.04886616,3.508001463,15.4523282,4.376,0,4.376,10.67286616,3.508001463,11.23459596
23/06/2019 16:00,16.64374438,4.080857832,17.13673328,4.228,0,4.228,12.41574438,4.080857832,13.06920461,15.74214173,3.784515373,16.19066345,4.228,0,4.228,11.51414173,3.784515373,12.12014919
23/06/2019 16:30,16.5779891,3.729246274,16.99226295,5.232,0,5.232,11.3459891,3.729246274,11.94314642,16.08503221,3.567219182,16.47584031,5.232,0,5.232,10.85303221,3.567219182,11.42424444
23/06/2019 17:00,16.35002144,3.695566784,16.76247043,5.1065,0,5.1065,11.24352144,3.695566784,11.83528573,18.0347459,4.249308935,18.52859104,5.1065,0,5.1065,12.9282459,4.249308935,13.60867989
23/06/2019 17:30,15.53036775,2.999692016,15.81741049,6.404,0,6.404,9.126367746,2.999692016,9.606702891,18.24619097,3.892339943,18.65673592,6.404,0,6.404,11.84219097,3.892339943,12.46546418
23/06/2019 18:00,15.21153552,3.086848448,15.52158002,5.82,0,5.82,9.391535519,3.086848448,9.885826862,18.45242968,4.152078845,18.91380236,5.82,0,5.82,12.63242968,4.152078845,13.2972944
23/06/2019 18:30,15.09259792,3.162794987,15.42043398,5.47,0,5.47,9.622597921,3.162794987,10.12905044,17.73364572,4.030865421,18.18598545,5.47,0,5.47,12.26364572,4.030865421,12.90910076
23/06/2019 19:00,14.92799724,2.90458053,15.20794824,6.091,0,6.091,8.836997239,2.90458053,9.302102357,17.5587865,3.769279143,17.95879864,6.091,0,6.091,11.4677865,3.769279143,12.07135421
23/06/2019 19:30,14.44231927,2.447322444,14.64820716,6.9965,0,6.9965,7.44581927,2.447322444,7.837704495,16.84826608,3.238118919,17.15661634,6.9965,0,6.9965,9.851766083,3.238118919,10.37028009
23/06/2019 20:00,14.21399822,2.826682721,14.49233869,5.614,0,5.614,8.599998225,2.826682721,9.05262971,16.37657583,3.537487607,16.75428466,5.614,0,5.614,10.76257583,3.537487607,11.32902719
23/06/2019 20:30,13.72201386,3.407472672,14.13876,3.355,0,3.355,10.36701386,3.407472672,10.91264616,16.31587678,4.260034188,16.86285049,3.355,0,3.355,12.96087678,4.260034188,13.64302819
23/06/2019 21:00,13.62156884,3.672081448,14.10784603,2.4495,0,2.4495,11.17206884,3.672081448,11.76007246,15.9998578,4.453787229,16.60818083,2.4495,0,2.4495,13.5503578,4.453787229,14.26353453
23/06/2019 21:30,13.00481409,3.638964965,13.5043421,1.9335,0,1.9335,11.07131409,3.638964965,11.65401483,15.68179256,4.518845238,16.31988297,1.9335,0,1.9335,13.74829256,4.518845238,14.4718869
23/06/2019 22:00,13.11307192,3.755075199,13.64013361,1.6885,0,1.6885,11.42457192,3.755075199,12.02586518,15.19113009,4.43809989,15.82615443,1.6885,0,1.6885,13.50263009,4.43809989,14.21329484
23/06/2019 22:30,12.6102916,3.604610082,13.11536,1.6435,0,1.6435,10.9667916,3.604610082,11.54399115,14.99562637,4.388631709,15.62462475,1.6435,0,1.6435,13.35212637,4.388631709,14.05486987
23/06/2019 23:00,11.90160357,3.396655586,12.37681044,1.5675,0,1.5675,10.33410357,3.396655586,10.87800376,14.19027452,4.148905347,14.7843602,1.5675,0,1.5675,12.62277452,4.148905347,13.28713107
23/06/2019 23:30,10.80561681,3.042995841,11.22591548,1.5475,0,1.5475,9.258116814,3.042995841,9.74538612,13.50841154,3.931361508,14.06885872,1.5475,0,1.5475,11.96091154,3.931361508,12.5904332
24/06/2019 00:00,10.24816132,2.854017108,10.63814947,1.565,0,1.565,8.683161319,2.854017108,9.14016981,12.8227238,3.700234873,13.3459351,1.565,0,1.565,11.2577238,3.700234873,11.85023558
24/06/2019 00:30,9.589118529,2.646439031,9.94760442,1.5375,0,1.5375,8.051618529,2.646439031,8.475387925,12.53052794,3.613233551,13.04107308,1.5375,0,1.5375,10.99302794,3.613233551,11.57160836
24/06/2019 01:00,9.221102485,2.552594446,9.567887407,1.455,0,1.455,7.766102485,2.552594446,8.174844721,11.98829134,3.462125438,12.47819866,1.455,0,1.455,10.53329134,3.462125438,11.08767509
24/06/2019 01:30,9.176763211,2.545744908,9.523329259,1.4315,0,1.4315,7.745263211,2.545744908,8.152908643,13.0015098,3.802878319,13.54625929,1.4315,0,1.4315,11.5700098,3.802878319,12.17895769
24/06/2019 02:00,9.079539564,2.512638646,9.420795702,1.435,0,1.435,7.644539564,2.512638646,8.046883751,13.0050098,3.802878319,13.54961857,1.435,0,1.435,11.5700098,3.802878319,12.17895769
24/06/2019 02:30,9.081395653,2.514892134,9.423185738,1.43,0,1.43,7.651395653,2.514892134,8.054100687,13.0000098,3.802878319,13.54481962,1.43,0,1.43,11.5700098,3.802878319,12.17895769
24/06/2019 03:00,8.5482952,2.339999172,8.862784379,1.429,0,1.429,7.1192952,2.339999172,7.493994947,12.56869053,3.661439213,13.09114658,1.429,0,1.429,11.13969053,3.661439213,11.72599003
24/06/2019 03:30,8.389802572,2.289712927,8.696641448,1.4235,0,1.4235,6.966302572,2.289712927,7.332950075,12.44604383,3.622934954,12.96262568,1.4235,0,1.4235,11.02254383,3.622934954,11.60267771
24/06/2019 04:00,8.567266739,2.348371262,8.8832937,1.4225,0,1.4225,7.144766739,2.348371262,7.520807094,12.38901253,3.604518357,12.90272002,1.4225,0,1.4225,10.96651253,3.604518357,11.5436974
24/06/2019 04:30,8.57387988,2.351859633,8.890593902,1.4185,0,1.4185,7.15537988,2.351859633,7.531978821,11.95436712,3.462972058,12.44584544,1.4185,0,1.4185,10.53586712,3.462972058,11.09038645
24/06/2019 05:00,8.567134624,2.350464285,8.88371983,1.416,0,1.416,7.151134624,2.350464285,7.52751013,11.81514551,3.418033837,12.29961864,1.416,0,1.416,10.39914551,3.418033837,10.94646896
24/06/2019 05:30,8.841702141,2.434300924,9.170687965,1.4355,0,1.4355,7.406202141,2.434300924,7.796002254,12.46788245,3.626168755,12.98449817,1.4355,0,1.4355,11.03238245,3.626168755,11.61303416
24/06/2019 06:00,9.327488659,2.573592816,9.676023184,1.4975,0,1.4975,7.829988659,2.573592816,8.242093325,12.51348474,3.620779087,13.02679322,1.4975,0,1.4975,11.01598474,3.620779087,11.59577341
24/06/2019 06:30,10.69319606,2.939322054,11.08981768,1.7505,0,1.7505,8.942696064,2.939322054,9.413364278,13.35721827,3.81494381,13.89133098,1.7505,0,1.7505,11.60671827,3.81494381,12.21759818
24/06/2019 07:00,12.36862024,3.313175302,12.80468263,2.2885,0,2.2885,10.08012024,3.313175302,10.61065289,14.91430099,4.1499001,15.4808929,2.2885,0,2.2885,12.62580099,4.1499001,13.29031683
24/06/2019 07:30,14.03733157,3.839303672,14.55290109,2.3565,0,2.3565,11.68083157,3.839303672,12.29561218,16.25991308,4.569830887,16.88988241,2.3565,0,2.3565,13.90341308,4.569830887,14.63517166
24/06/2019 08:00,15.53185247,4.211545292,16.09271745,2.7185,0,2.7185,12.81335247,4.211545292,13.48773945,16.91078551,4.664778664,17.54237232,2.7185,0,2.7185,14.19228551,4.664778664,14.93924791
24/06/2019 08:30,16.14673063,4.203945511,16.68502526,3.3565,0,3.3565,12.79023063,4.203945511,13.46340067,16.98006133,4.477848064,17.56056964,3.3565,0,3.3565,13.62356133,4.477848064,14.34059087
24/06/2019 09:00,15.99998511,3.424883483,16.36243718,5.58,0,5.58,10.41998511,3.424883483,10.96840538,16.7065429,3.657117798,17.10213689,5.58,0,5.58,11.1265429,3.657117798,11.71215042
24/06/2019 09:30,17.36811081,3.645471831,17.74656975,6.277,0,6.277,11.09111081,3.645471831,11.67485348,16.69810484,3.42525152,17.04579283,6.277,0,6.277,10.42110484,3.42525152,10.96958404
24/06/2019 10:00,16.45904916,3.191867503,16.76568869,6.748,0,6.748,9.711049157,3.191867503,10.22215701,16.70432774,3.272486674,17.02186048,6.748,0,6.748,9.956327739,3.272486674,10.48034499
24/06/2019 10:30,17.2613087,3.13098191,17.54297084,7.7355,0,7.7355,9.525808705,3.13098191,10.02716706,14.70677923,2.291348676,14.88420754,7.7355,0,7.7355,6.97127923,2.291348676,7.338188663
24/06/2019 11:00,19.27232986,2.204428371,19.39799481,12.5655,0,12.5655,6.70682986,2.204428371,7.059820905,15.15615036,0.851505594,15.18005123,12.5655,0,12.5655,2.590650355,0.851505594,2.727000374
24/06/2019 11:30,19.08731597,2.054708197,19.19758987,12.836,0,12.836,6.251315973,2.054708197,6.580332604,15.42124029,0.84972739,15.444633,12.836,0,12.836,2.585240286,0.84972739,2.721305564
24/06/2019 12:00,22.85155401,2.124138783,22.95006506,16.389,0,16.389,6.462554015,2.124138783,6.802688436,21.97895898,1.837330664,22.05562109,16.389,0,16.389,5.589958977,1.837330664,5.884167344
24/06/2019 12:30,23.93821209,2.245310834,24.0432822,17.107,0,17.107,6.831212092,2.245310834,7.19074957,22.13708138,1.653307798,22.19873417,17.107,0,17.107,5.030081382,1.653307798,5.294822507
24/06/2019 13:00,24.12733519,1.973036511,24.20787426,18.1245,0,18.1245,6.002835185,1.973036511,6.318773879,24.81237841,2.198199331,24.90956047,18.1245,0,18.1245,6.687878409,2.198199331,7.03987201
24/06/2019 13:30,20.34371469,1.259259371,20.38265099,16.5125,0,16.5125,3.831214686,1.259259371,4.032857564,23.97787444,2.453749916,24.10309837,16.5125,0,16.5125,7.465374436,2.453749916,7.85828888
24/06/2019 14:00,18.96641077,1.718659857,19.04412059,13.7375,0,13.7375,5.228910769,1.718659857,5.504116599,18.89135249,1.693989395,18.96715053,13.7375,0,13.7375,5.153852494,1.693989395,5.425107889
24/06/2019 14:30,20.59884045,1.490529976,20.65269734,16.064,0,16.064,4.534840451,1.490529976,4.773516264,24.26295345,2.694865677,24.41215294,16.064,0,16.064,8.198953448,2.694865677,8.630477313
24/06/2019 15:00,19.31593565,1.988517685,19.41802185,13.266,0,13.266,6.049935648,1.988517685,6.368353314,18.18450897,1.616635718,18.25622845,13.266,0,13.266,4.918508965,1.616635718,5.177377858
24/06/2019 15:30,19.58926975,1.964304876,19.6875083,13.613,0,13.613,5.976269752,1.964304876,6.290810265,19.42801023,1.911301433,19.52179947,13.613,0,13.613,5.815010227,1.911301433,6.121063397
24/06/2019 16:00,20.7453376,1.201780051,20.78011808,17.089,0,17.089,3.656337595,1.201780051,3.848776416,25.4365111,2.743694216,25.58405665,17.089,0,17.089,8.347511099,2.743694216,8.786853788
24/06/2019 16:30,18.49910957,1.240489826,18.54065451,14.725,0,14.725,3.774109568,1.240489826,3.972746914,20.0553204,1.751991592,20.13170015,14.725,0,14.725,5.330320404,1.751991592,5.610863583
24/06/2019 17:00,16.34986225,2.17091324,16.49335806,9.745,0,9.745,6.604862253,2.17091324,6.952486583,14.18852778,1.460516952,14.26349993,9.745,0,9.745,4.44352778,1.460516952,4.677397663
24/06/2019 17:30,17.13417227,2.999627765,17.39475858,8.008,0,8.008,9.126172267,2.999627765,9.606497123,15.40540887,2.431410714,15.59610145,8.008,0,8.008,7.397408866,2.431410714,7.786746175
24/06/2019 18:00,17.52519273,3.536704319,17.87849708,6.765,0,6.765,10.76019273,3.536704319,11.32651866,16.6920585,3.262866342,17.00797207,6.765,0,6.765,9.927058505,3.262866342,10.44953527
24/06/2019 18:30,18.48867441,4.137697184,18.94601857,5.9,0,5.9,12.58867441,4.137697184,13.25123622,16.55799295,3.503112877,16.9245068,5.9,0,5.9,10.65799295,3.503112877,11.21893995
24/06/2019 19:00,18.09827648,4.349074611,18.61349138,4.8665,0,4.8665,13.23177648,4.349074611,13.92818576,16.65832199,3.875784459,17.1032569,4.8665,0,4.8665,11.79182199,3.875784459,12.4124442
24/06/2019 19:30,16.30782126,4.058532583,16.80525873,3.96,0,3.96,12.34782126,4.058532583,12.99770659,17.49808259,4.449752563,18.05500463,3.96,0,3.96,13.53808259,4.449752563,14.25061326
24/06/2019 20:00,15.00772865,3.834832608,15.4899277,3.3405,0,3.3405,11.66722865,3.834832608,12.28129331,17.64761624,4.7025217,18.26340794,3.3405,0,3.3405,14.30711624,4.7025217,15.06012236
24/06/2019 20:30,14.41999036,3.864993224,14.928975,2.661,0,2.661,11.75899036,3.864993224,12.37788459,17.38122084,4.838302615,18.04206225,2.661,0,2.661,14.72022084,4.838302615,15.49496931
24/06/2019 21:00,14.6563231,4.10044041,15.21911359,2.181,0,2.181,12.4753231,4.10044041,13.13191905,16.61296875,4.743558733,17.27692334,2.181,0,2.181,14.43196875,4.743558733,15.19154605
24/06/2019 21:30,12.5789721,3.625047825,13.09089419,1.55,0,1.55,11.0289721,3.625047825,11.60944431,17.3717907,5.200371119,18.13347655,1.55,0,1.55,15.8217907,5.200371119,16.65451653
24/06/2019 22:00,13.52425145,3.945442304,14.08800526,1.5205,0,1.5205,12.00375145,3.945442304,12.63552784,16.00843011,4.761952345,16.7016773,1.5205,0,1.5205,14.48793011,4.761952345,15.25045275
24/06/2019 22:30,13.09891647,3.787563831,13.63551438,1.5755,0,1.5755,11.52341647,3.787563831,12.12991207,15.65277065,4.626975107,16.32231992,1.5755,0,1.5755,14.07727065,4.626975107,14.81817963
24/06/2019 23:00,12.86134269,3.698466188,13.38255536,1.609,0,1.609,11.25234269,3.698466188,11.84457125,14.41753378,4.209961464,15.01962236,1.609,0,1.609,12.80853378,4.209961464,13.48266714
24/06/2019 23:30,12.39409615,3.522046131,12.88481386,1.6785,0,1.6785,10.71559615,3.522046131,11.27957489,13.57124457,3.908956108,14.12298188,1.6785,0,1.6785,11.89274457,3.908956108,12.5186785
25/06/2019 00:00,11.70781864,3.3010792,12.16429781,1.6645,0,1.6645,10.04331864,3.3010792,10.57191436,12.54198111,3.575255144,13.04161568,1.6645,0,1.6645,10.87748111,3.575255144,11.44998011
25/06/2019 00:30,11.29080859,3.160399098,11.72478064,1.6755,0,1.6755,9.615308585,3.160399098,10.12137746,12.12436306,3.434375205,12.60139328,1.6755,0,1.6755,10.44886306,3.434375205,10.99880322
25/06/2019 01:00,11.2969045,3.187054038,11.73786032,1.6005,0,1.6005,9.696404503,3.187054038,10.20674158,11.67870741,3.312546584,12.13940573,1.6005,0,1.6005,10.07820741,3.312546584,10.60863938
25/06/2019 01:30,11.89461423,3.378745803,12.36518381,1.615,0,1.615,10.27961423,3.378745803,10.82064655,12.45797671,3.563914099,12.95772617,1.615,0,1.615,10.84297671,3.563914099,11.4136597
25/06/2019 02:00,11.70708559,3.300838259,12.16352688,1.6645,0,1.6645,10.04258559,3.300838259,10.57114273,12.33195296,3.506222232,12.82071208,1.6645,0,1.6645,10.66745296,3.506222232,11.22889786
25/06/2019 02:30,11.45526871,3.215111897,11.89790426,1.6735,0,1.6735,9.781768714,3.215111897,10.29659865,12.09418706,3.425114202,12.56983564,1.6735,0,1.6735,10.42068706,3.425114202,10.96914428
25/06/2019 03:00,11.33792409,3.178186004,11.77494751,1.6685,0,1.6685,9.669424088,3.178186004,10.17834115,11.76665238,3.319102179,12.2258148,1.6685,0,1.6685,10.09815238,3.319102179,10.62963408
25/06/2019 03:30,10.82013107,2.988438964,11.22523959,1.728,0,1.728,9.092131069,2.988438964,9.570664283,11.78129828,3.30435935,12.2359217,1.728,0,1.728,10.05329828,3.30435935,10.58241925
25/06/2019 04:00,10.80591822,2.978672824,11.20894109,1.7435,0,1.7435,9.062418222,2.978672824,9.539387602,12.09627974,3.402794145,12.56578655,1.7435,0,1.7435,10.35277974,3.402794145,10.89766288
25/06/2019 04:30,10.72491822,2.978672824,11.1308743,1.6625,0,1.6625,9.062418222,2.978672824,9.539387602,12.01527974,3.402794145,12.48783229,1.6625,0,1.6625,10.35277974,3.402794145,10.89766288
25/06/2019 05:00,10.64101589,2.976897162,11.04957627,1.584,0,1.584,9.057015886,2.976897162,9.533700933,12.08411433,3.451220683,12.56728862,1.584,0,1.584,10.50011433,3.451220683,11.05275193
25/06/2019 05:30,10.74910397,3.01735426,11.16457178,1.569,0,1.569,9.180103973,3.01735426,9.66326734,12.9156351,3.729458605,13.44330657,1.569,0,1.569,11.3466351,3.729458605,11.94382642
25/06/2019 06:00,10.73390233,3.012850746,11.1487187,1.5675,0,1.5675,9.166402325,3.012850746,9.648844553,13.17917042,3.8165715,13.72066875,1.5675,0,1.5675,11.61167042,3.8165715,12.22281096
25/06/2019 06:30,12.12011673,3.189095897,12.53265982,2.4175,0,2.4175,9.702616728,3.189095897,10.21328077,13.8482106,3.757092884,14.34882168,2.4175,0,2.4175,11.4307106,3.757092884,12.03232694
25/06/2019 07:00,13.54848383,3.287493104,13.94162921,3.5465,0,3.5465,10.00198383,3.287493104,10.52840403,14.56776844,3.622515755,15.01141225,3.5465,0,3.5465,11.02126844,3.622515755,11.6013352
25/06/2019 07:30,15.08088324,3.472344851,15.47547149,4.5165,0,4.5165,10.56438324,3.472344851,11.12040341,15.83260907,3.719425185,16.26362917,4.5165,0,4.5165,11.31610907,3.719425185,11.91169376
25/06/2019 08:00,15.85430213,2.396535118,16.03440915,8.563,0,8.563,7.291302134,2.396535118,7.675054878,16.86788839,2.72968481,17.08732975,8.563,0,8.563,8.304888394,2.72968481,8.741987783
25/06/2019 08:30,16.57969798,1.708565053,16.66750071,11.3815,0,11.3815,5.198197983,1.708565053,5.471787351,17.10694025,1.881861206,17.21013673,11.3815,0,11.3815,5.725440251,1.881861206,6.026779211
25/06/2019 09:00,18.45489566,1.098756669,18.48757529,15.112,0,15.112,3.342895661,1.098756669,3.518837538,20.55949738,1.790505803,20.63731677,15.112,0,15.112,5.447497382,1.790505803,5.734207771
25/06/2019 09:30,19.96470159,1.018493961,19.99066381,16.866,0,16.866,3.098701595,1.018493961,3.261791153,23.97020808,2.335040277,24.08367266,16.866,0,16.866,7.104208085,2.335040277,7.478113773
25/06/2019 10:00,23.64496602,1.333295905,23.68252723,19.5885,0,19.5885,4.056466022,1.333295905,4.269964234,29.78380935,3.351036132,29.9717324,19.5885,0,19.5885,10.19530935,3.351036132,10.73190458
25/06/2019 10:30,25.15071469,1.400429196,25.18967351,20.89,0,20.89,4.260714693,1.400429196,4.484962835,34.17280347,4.365846373,34.4505604,20.89,0,20.89,13.28280347,4.365846373,13.98189839
25/06/2019 11:00,28.90494191,1.756961791,28.95829038,23.5595,0,23.5595,5.345441909,1.756961791,5.626780957,40.5907531,5.597902184,40.97494046,23.5595,0,23.5595,17.0312531,5.597902184,17.92763484
25/06/2019 11:30,28.19724527,1.514821314,28.2379058,23.5885,0,23.5885,4.608745266,1.514821314,4.851310806,41.08687348,5.75143723,41.48747043,23.5885,0,23.5885,17.49837348,5.75143723,18.41934051
25/06/2019 12:00,25.24224783,0.952114969,25.26019791,22.3455,0,22.3455,2.896747831,0.952114969,3.049208243,38.39773968,5.276116035,38.75853213,22.3455,0,22.3455,16.05223968,5.276116035,16.8970944
25/06/2019 12:30,26.87054676,1.361917961,26.90503864,22.727,0,22.727,4.143546765,1.361917961,4.361628173,38.92481825,5.323965396,39.28722544,22.727,0,22.727,16.19781825,5.323965396,17.050335
25/06/2019 13:00,27.15925477,1.696093721,27.21216371,21.999,0,21.999,5.160254769,1.696093721,5.431847125,36.02349718,4.609629305,36.31722775,21.999,0,21.999,14.02449718,4.609629305,14.76262861
25/06/2019 13:30,28.06260349,2.07485243,28.13920268,21.75,0,21.75,6.312603491,2.07485243,6.64484578,35.93011693,4.660779044,36.23114908,21.75,0,21.75,14.18011693,4.660779044,14.92643887
25/06/2019 14:00,31.10201777,2.733014177,31.22186535,22.787,0,22.787,8.315017774,2.733014177,8.752650288,39.00859267,5.331779671,39.37128619,22.787,0,22.787,16.22159267,5.331779671,17.07536071
25/06/2019 14:30,30.00063984,2.093106344,30.07356788,23.6325,0,23.6325,6.368139839,2.093106344,6.703305093,39.11786334,5.089792791,39.44760097,23.6325,0,23.6325,15.48536334,5.089792791,16.30038246
25/06/2019 15:00,26.6920923,1.794645552,26.75235586,21.232,0,21.232,5.460092301,1.794645552,5.74746558,33.09619374,3.899571903,33.32513618,21.232,0,21.232,11.86419374,3.899571903,12.48862499
25/06/2019 15:30,25.12128625,2.161520761,25.21410706,18.545,0,18.545,6.576286247,2.161520761,6.922406576,27.05224957,2.796197713,27.19637712,18.545,0,18.545,8.507249571,2.796197713,8.954999549
25/06/2019 16:00,23.6156138,2.384147561,23.73565619,16.362,0,16.362,7.2536138,2.384147561,7.635382947,22.28779201,1.947713643,22.37273477,16.362,0,16.362,5.925792006,1.947713643,6.237675796
25/06/2019 16:30,21.97846037,2.206114687,22.0889036,15.2665,0,15.2665,6.711960368,2.206114687,7.06522144,20.40559036,1.689137315,20.47538284,15.2665,0,15.2665,5.139090355,1.689137315,5.409568795
25/06/2019 17:00,21.70520689,2.504805225,21.84925755,14.0845,0,14.0845,7.620706891,2.504805225,8.021796727,17.3423454,1.070802001,17.37537225,14.0845,0,14.0845,3.257845402,1.070802001,3.42931095
25/06/2019 17:30,21.05072269,3.455200508,21.33240109,10.5385,0,10.5385,10.51222269,3.455200508,11.06549757,14.50535458,1.303842048,14.56383588,10.5385,0,10.5385,3.966854581,1.303842048,4.175636401
25/06/2019 18:00,19.34233025,3.365669442,19.63296896,9.1025,0,9.1025,10.23983025,3.365669442,10.77876868,14.24133613,1.689053756,14.3411491,9.1025,0,9.1025,5.138836134,1.689053756,5.409301193
25/06/2019 18:30,20.58267732,3.516485181,20.88090692,9.884,0,9.884,10.69867732,3.516485181,11.2617656,16.11952329,2.049517393,16.24929391,9.884,0,9.884,6.23552329,2.049517393,6.563708726
25/06/2019 19:00,19.12288922,4.379021923,19.6178675,5.8,0,5.8,13.32288922,4.379021923,14.02409392,16.51633265,3.522288208,16.88773988,5.8,0,5.8,10.71633265,3.522288208,11.28035016
25/06/2019 19:30,17.99610011,4.803915445,18.62625091,3.3805,0,3.3805,14.61560011,4.803915445,15.38484222,17.33071111,4.585212656,17.92701098,3.3805,0,3.3805,13.95021111,4.585212656,14.68443275
25/06/2019 20:00,15.8886711,4.21970278,16.43945744,3.0505,0,3.0505,12.8381711,4.21970278,13.51386431,17.98023067,4.907165165,18.63783691,3.0505,0,3.0505,14.92973067,4.907165165,15.71550597
25/06/2019 20:30,15.20175471,4.022191114,15.72486463,2.9645,0,2.9645,12.23725471,4.022191114,12.88132075,16.99446599,4.611426817,17.60900711,2.9645,0,2.9645,14.02996599,4.611426817,14.76838525
25/06/2019 21:00,14.7241388,4.210653351,15.31436793,1.9135,0,1.9135,12.8106388,4.210653351,13.48488295,17.01191347,4.96260852,17.72096733,1.9135,0,1.9135,15.09841347,4.96260852,15.89306681
25/06/2019 21:30,14.28127874,4.183747249,14.88148727,1.5525,0,1.5525,12.72877874,4.183747249,13.39871446,16.70357867,4.979918736,17.43012137,1.5525,0,1.5525,15.15107867,4.979918736,15.94850387
25/06/2019 22:00,13.69137112,4.038170556,14.27446898,1.4055,0,1.4055,12.28587112,4.038170556,12.93249592,16.29507778,4.893967549,17.01412584,1.4055,0,1.4055,14.88957778,4.893967549,15.67323977
25/06/2019 22:30,13.42664288,3.949679511,13.99552454,1.41,0,1.41,12.01664288,3.949679511,12.64909777,16.07676237,4.820731664,16.78397277,1.41,0,1.41,14.66676237,4.820731664,15.43869723
25/06/2019 23:00,12.85825934,3.76401127,13.39785856,1.4065,0,1.4065,11.45175934,3.76401127,12.05448351,14.91166869,4.438934287,15.55834184,1.4065,0,1.4065,13.50516869,4.438934287,14.21596704
25/06/2019 23:30,11.92475249,3.440090833,12.41104133,1.4585,0,1.4585,10.46625249,3.440090833,11.01710788,14.32698569,4.229666703,14.93829305,1.4585,0,1.4585,12.86848569,4.229666703,13.54577441
26/06/2019 00:00,11.80747331,3.410910529,12.29027,1.43,0,1.43,10.37747331,3.410910529,10.92365612,13.38226883,3.928520784,13.94698514,1.43,0,1.43,11.95226883,3.928520784,12.58133561
26/06/2019 00:30,11.60736749,3.34546761,12.0798648,1.429,0,1.429,10.17836749,3.34546761,10.71407104,13.03510683,3.814742837,13.58183614,1.429,0,1.429,11.60610683,3.814742837,12.21695455
26/06/2019 01:00,11.09487222,3.182770534,11.54236622,1.4115,0,1.4115,9.683372224,3.182770534,10.19302339,11.93039794,3.457394558,12.42127096,1.4115,0,1.4115,10.51889794,3.457394558,11.07252415
26/06/2019 01:30,11.09487222,3.182770534,11.54236622,1.4115,0,1.4115,9.683372224,3.182770534,10.19302339,12.3782916,3.604610082,12.89245193,1.4115,0,1.4115,10.9667916,3.604610082,11.54399115
26/06/2019 02:00,10.8506685,3.102668994,11.28554659,1.411,0,1.411,9.439668501,3.102668994,9.936493159,12.38435068,3.60676595,12.89887214,1.411,0,1.411,10.97335068,3.60676595,11.55089545
26/06/2019 02:30,10.66639562,3.036513799,11.09019439,1.428,0,1.428,9.238395623,3.036513799,9.724626972,12.50808005,3.641846197,13.02747521,1.428,0,1.428,11.08008005,3.641846197,11.66324216
26/06/2019 03:00,11.03195687,3.150094289,11.47288832,1.448,0,1.448,9.583956872,3.150094289,10.08837565,12.01798681,3.474186656,12.51007514,1.448,0,1.448,10.56998681,3.474186656,11.12630191
26/06/2019 03:30,11.28457047,3.198941216,11.72922655,1.552,0,1.552,9.732570469,3.198941216,10.24481102,11.27588843,3.196087566,11.72009537,1.552,0,1.552,9.723888425,3.196087566,10.23567203
26/06/2019 04:00,11.26241835,3.191331483,11.70583888,1.553,0,1.553,9.709418353,3.191331483,10.22044037,11.25663032,3.18942905,11.69975145,1.553,0,1.553,9.703630325,3.18942905,10.21434771
26/06/2019 04:30,11.36338843,3.196087566,11.80430312,1.6395,0,1.6395,9.723888425,3.196087566,10.23567203,11.35181237,3.1922827,11.79212928,1.6395,0,1.6395,9.712312368,3.1922827,10.2234867
26/06/2019 05:00,11.65731859,3.303544315,12.11637247,1.6065,0,1.6065,10.05081859,3.303544315,10.57980904,11.22119385,3.160197043,11.65770289,1.6065,0,1.6065,9.614693846,3.160197043,10.12073036
26/06/2019 05:30,11.70678034,3.353984752,12.17776332,1.5025,0,1.5025,10.20428034,3.353984752,10.74134772,11.38242464,3.247374189,11.83659705,1.5025,0,1.5025,9.879924639,3.247374189,10.39992067
26/06/2019 06:00,11.69023435,3.257007826,12.13547194,1.781,0,1.781,9.909234351,3.257007826,10.430773,11.96221263,3.346402764,12.42147103,1.781,0,1.781,10.18121263,3.346402764,10.71706593
26/06/2019 06:30,13.16250548,3.661049705,13.66216803,2.024,0,2.024,11.13850548,3.661049705,11.72474261,12.82906888,3.551454395,13.31156777,2.024,0,2.024,10.80506888,3.551454395,11.37375671
26/06/2019 07:00,14.02213207,3.282282884,14.40116554,4.036,0,4.036,9.986132072,3.282282884,10.51171797,13.91718127,3.247787223,14.29111809,4.036,0,4.036,9.881181268,3.247787223,10.40124344
26/06/2019 07:30,14.6829154,3.043422666,14.99501338,5.4235,0,5.4235,9.259415402,3.043422666,9.746753055,15.07370163,3.171867888,15.40380559,5.4235,0,5.4235,9.650201632,3.171867888,10.15810698
26/06/2019 08:00,16.82439408,3.82256133,17.25317975,5.1945,0,5.1945,11.62989408,3.82256133,12.24199377,14.85521802,3.175324458,15.19079286,5.1945,0,5.1945,9.660718021,3.175324458,10.16917686
26/06/2019 08:30,17.11748811,3.856282357,17.54649004,5.385,0,5.385,11.73248811,3.856282357,12.34998749,16.17964249,3.548027409,16.56409761,5.385,0,5.385,10.79464249,3.548027409,11.36278157
26/06/2019 09:00,17.29449005,3.855132601,17.7189569,5.5655,0,5.5655,11.72899005,3.855132601,12.34630532,15.65791618,3.317216782,16.0054449,5.5655,0,5.5655,10.09241618,3.317216782,10.62359598
26/06/2019 09:30,17.28435219,3.498629374,17.63488696,6.64,0,6.64,10.64435219,3.498629374,11.20458125,15.78996035,3.007446529,16.07381667,6.64,0,6.64,9.149960348,3.007446529,9.631537208
26/06/2019 10:00,17.32832282,3.901422092,17.7620907,5.4585,0,5.4585,11.86982282,3.901422092,12.49455034,16.3035429,3.564593223,16.68867389,5.4585,0,5.4585,10.8450429,3.564593223,11.41583464
26/06/2019 10:30,16.7719497,4.059396509,17.25621618,4.4215,0,4.4215,12.3504497,4.059396509,13.00047337,16.7306682,4.045827936,17.21290162,4.4215,0,4.4215,12.3091682,4.045827936,12.95701916
26/06/2019 11:00,16.98149638,3.773292337,17.39565907,5.5015,0,5.5015,11.47999638,3.773292337,12.08420672,17.06363452,3.80028984,17.48169975,5.5015,0,5.5015,11.56213452,3.80028984,12.17066792
26/06/2019 11:30,18.67989211,3.892077368,19.08105436,6.8385,0,6.8385,11.84139211,3.892077368,12.46462327,15.49148232,2.84409775,15.75039417,6.8385,0,6.8385,8.652982317,2.84409775,9.108402439
26/06/2019 12:00,18.84461493,3.592719389,19.18403359,7.914,0,7.914,10.93061493,3.592719389,11.50591046,14.20079842,2.066370713,14.35035065,7.914,0,7.914,6.28679842,2.066370713,6.617682547
26/06/2019 12:30,19.49552414,3.113961148,19.74264966,10.0215,0,10.0215,9.474024144,3.113961148,9.972656994,14.45765156,1.458092507,14.53099179,10.0215,0,10.0215,4.436151565,1.458092507,4.669633226
26/06/2019 13:00,20.67758085,3.634451067,20.99456083,9.62,0,9.62,11.05758085,3.634451067,11.63955879,12.53011743,0.956509343,12.56657284,9.62,0,9.62,2.910117427,0.956509343,3.063281502
26/06/2019 13:30,21.425499,2.780009833,21.60510269,12.9675,0,12.9675,8.457999001,2.780009833,8.903156843,17.62885831,1.532114385,17.69531067,12.9675,0,12.9675,4.66135831,1.532114385,4.906692958
26/06/2019 14:00,32.04536389,3.084162565,32.19343731,22.662,0,22.662,9.383363894,3.084162565,9.877225151,36.17895257,4.44280746,36.45072218,22.662,0,22.662,13.51695257,4.44280746,14.22837113
26/06/2019 14:30,31.84446999,2.751076095,31.96308321,23.4745,0,23.4745,8.369969987,2.751076095,8.810494723,39.54489309,5.282082772,39.89610216,23.4745,0,23.4745,16.07039309,5.282082772,16.91620325
26/06/2019 15:00,33.83615865,3.026411044,33.97123483,24.6285,0,24.6285,9.20765865,3.026411044,9.692272263,43.23309782,6.115035587,43.66342185,24.6285,0,24.6285,18.60459782,6.115035587,19.58378718
26/06/2019 15:30,32.80379464,2.79407608,32.92257287,24.303,0,24.303,8.500794642,2.79407608,8.948204887,42.594716,6.012196305,43.0169308,24.303,0,24.303,18.291716,6.012196305,19.25443789
26/06/2019 16:00,31.03981754,2.405743335,31.13290661,23.7205,0,23.7205,7.319317537,2.405743335,7.704544775,41.64674482,5.892071739,42.0614772,23.7205,0,23.7205,17.92624482,5.892071739,18.86973139
26/06/2019 16:30,28.37735556,2.104681192,28.45529812,21.974,0,21.974,6.403355558,2.104681192,6.740374271,37.70744099,5.171331973,38.06039648,21.974,0,21.974,15.73344099,5.171331973,16.56151683
26/06/2019 17:00,25.71923761,2.036769155,25.79975991,19.5225,0,19.5225,6.196737606,2.036769155,6.522881691,31.32499684,3.879293111,31.56428903,19.5225,0,19.5225,11.80249684,3.879293111,12.42368088
26/06/2019 17:30,24.43450407,2.443767659,24.55640424,16.9995,0,16.9995,7.435004068,2.443767659,7.826320071,24.67414847,2.522534965,24.80275762,16.9995,0,16.9995,7.67464847,2.522534965,8.078577337
26/06/2019 18:00,22.72454476,2.759153432,22.89143644,14.33,0,14.33,8.394544757,2.759153432,8.836362902,17.98665007,1.201882755,18.02676074,14.33,0,14.33,3.656650066,1.201882755,3.849105333
26/06/2019 18:30,21.92792059,3.414344384,22.19214837,11.54,0,11.54,10.38792059,3.414344384,10.93465325,14.72777234,1.0477701,14.76499578,11.54,0,11.54,3.187772342,1.0477701,3.355549834
26/06/2019 19:00,19.86328707,3.707322377,20.20629635,8.584,0,8.584,11.27928707,3.707322377,11.87293376,14.16191166,1.833370904,14.28009071,8.584,0,8.584,5.577911663,1.833370904,5.871485961
26/06/2019 19:30,18.90006249,4.208656164,19.36298398,6.0955,0,6.0955,12.80456249,4.208656164,13.47848683,14.80081382,2.861298285,15.0748505,6.0955,0,6.0955,8.705313825,2.861298285,9.163488236
26/06/2019 20:00,18.99630143,4.866431594,19.6097329,4.1905,0,4.1905,14.80580143,4.866431594,15.58505413,15.04190207,3.566683379,15.45897953,4.1905,0,4.1905,10.85140207,3.566683379,11.42252849
26/06/2019 20:30,17.8200104,4.785479648,18.4513844,3.2605,0,3.2605,14.5595104,4.785479648,15.32580042,15.43485169,4.001515891,15.94511763,3.2605,0,3.2605,12.17435169,4.001515891,12.81510704
26/06/2019 21:00,17.65871097,4.881685672,18.3210515,2.8065,0,2.8065,14.85221097,4.881685672,15.63390628,14.98085169,4.001515891,15.50606484,2.8065,0,2.8065,12.17435169,4.001515891,12.81510704
26/06/2019 21:30,17.05216428,4.763672733,17.70505252,2.559,0,2.559,14.49316428,4.763672733,15.2559624,14.9593109,4.075785091,15.50461243,2.559,0,2.559,12.4003109,4.075785091,13.05295884
26/06/2019 22:00,17.42081139,4.83849672,18.08025774,2.7,0,2.7,14.72081139,4.83849672,15.49559094,14.58936219,3.907844372,15.10366633,2.7,0,2.7,11.88936219,3.907844372,12.51511809
26/06/2019 22:30,17.19769278,4.736072635,17.83790966,2.7885,0,2.7885,14.40919278,4.736072635,15.16757135,14.06757283,3.707251961,14.54786316,2.7885,0,2.7885,11.27907283,3.707251961,11.87270824
26/06/2019 23:00,16.68866489,4.526691692,17.29168799,2.9165,0,2.9165,13.77216489,4.526691692,14.49701567,13.03073351,3.324387791,13.44810656,2.9165,0,2.9165,10.11423351,3.324387791,10.64656159
26/06/2019 23:30,15.84840861,4.259222939,16.41075975,2.89,0,2.89,12.95840861,4.259222939,13.64043012,12.07569192,3.019190928,12.44740331,2.89,0,2.89,9.185691915,3.019190928,9.669149385
27/06/2019 00:00,15.67784985,4.222555348,16.23653133,2.831,0,2.831,12.84684985,4.222555348,13.52299984,10.80576704,2.62117917,11.11913583,2.831,0,2.831,7.974767045,2.62117917,8.394491626
27/06/2019 00:30,15.10331747,4.055901864,15.63843146,2.7635,0,2.7635,12.33981747,4.055901864,12.98928155,10.27982442,2.470496368,10.57251827,2.7635,0,2.7635,7.516324425,2.470496368,7.911920447
27/06/2019 01:00,14.95493362,4.039670177,15.49093202,2.6645,0,2.6645,12.29043362,4.039670177,12.93729855,9.913453232,2.382615707,10.19575464,2.6645,0,2.6645,7.248953232,2.382615707,7.630477087
27/06/2019 01:30,15.44907931,4.134543427,15.99276401,2.87,0,2.87,12.57907931,4.134543427,13.24113611,10.65658947,2.559328191,10.95961039,2.87,0,2.87,7.786589467,2.559328191,8.196409966
27/06/2019 02:00,15.27397547,4.077482603,15.80886431,2.8685,0,2.8685,12.40547547,4.077482603,13.05839523,10.8272881,2.615927144,11.13881692,2.8685,0,2.8685,7.958788097,2.615927144,8.377671681
27/06/2019 02:30,15.0515149,4.057445833,15.58880905,2.707,0,2.707,12.3445149,4.057445833,12.99422621,11.10154476,2.759153432,11.43928423,2.707,0,2.707,8.394544757,2.759153432,8.836362902
27/06/2019 03:00,15.43009455,4.192889863,15.98962611,2.6735,0,2.6735,12.75659455,4.192889863,13.42799426,9.84909668,2.358504574,10.12754902,2.6735,0,2.6735,7.17559668,2.358504574,7.553259664
27/06/2019 03:30,14.99814921,4.072773789,15.54129872,2.607,0,2.607,12.39114921,4.072773789,13.04331495,9.691059735,2.328417835,9.966853486,2.607,0,2.607,7.084059735,2.328417835,7.456904984
27/06/2019 04:00,14.92131464,4.043246596,15.45941376,2.62,0,2.62,12.30131464,4.043246596,12.94875225,9.701943195,2.327722162,9.977273787,2.62,0,2.62,7.081943195,2.327722162,7.454677047
27/06/2019 04:30,15.07149402,4.048071472,15.6056661,2.7555,0,2.7555,12.31599402,4.048071472,12.96420423,9.675708958,2.274562689,9.939465744,2.7555,0,2.7555,6.920208958,2.274562689,7.284430483
27/06/2019 05:00,14.95113527,4.038421719,15.48693952,2.6645,0,2.6645,12.28663527,4.038421719,12.93330028,9.759737923,2.332091928,10.03449735,2.6645,0,2.6645,7.095237923,2.332091928,7.468671498
27/06/2019 05:30,15.14884306,4.132493671,15.70238676,2.576,0,2.576,12.57284306,4.132493671,13.23457164,9.949719841,2.423624508,10.24064845,2.576,0,2.576,7.373719841,2.423624508,7.761810359
27/06/2019 06:00,15.60576788,4.258519316,16.17637098,2.6495,0,2.6495,12.95626788,4.258519316,13.63817672,10.25064564,2.498375752,10.55071644,2.6495,0,2.6495,7.601145638,2.498375752,8.001205934
27/06/2019 06:30,16.92103783,4.43297496,17.49207787,3.434,0,3.434,13.48703783,4.43297496,14.19688192,11.14668465,2.535036853,11.43131622,3.434,0,3.434,7.712684652,2.535036853,8.118615423
27/06/2019 07:00,18.35772299,4.571740514,18.91842501,4.4485,0,4.4485,13.90922299,4.571740514,14.64128736,12.20834024,2.550536145,12.4719207,4.4485,0,4.4485,7.759840238,2.550536145,8.168252882
27/06/2019 07:30,19.26821529,4.278551759,19.73753089,6.251,0,6.251,13.01721529,4.278551759,13.70233188,13.13260032,2.261872645,13.32596185,6.251,0,6.251,6.881600325,2.261872645,7.243789816
27/06/2019 08:00,20.52208325,3.799944302,20.87092421,8.961,0,8.961,11.56108325,3.799944302,12.16956131,12.86470869,1.283086999,12.92853596,8.961,0,8.961,3.903708693,1.283086999,4.109167046
27/06/2019 08:30,20.65794513,2.855589471,20.85437816,11.97,0,11.97,8.687945131,2.855589471,9.145205401,14.90172233,0.96361053,14.93284546,11.97,0,11.97,2.931722328,0.96361053,3.086023503
27/06/2019 09:00,20.99506887,2.0003941,21.09015157,14.909,0,14.909,6.086068869,2.0003941,6.406388283,20.47087117,1.82809865,20.55233591,14.909,0,14.909,5.561871175,1.82809865,5.854601237
27/06/2019 09:30,21.74563408,1.307385097,21.78489975,17.768,0,17.768,3.977634077,1.307385097,4.186983239,26.93673968,3.013618999,27.10479375,17.768,0,17.768,9.168739685,3.013618999,9.651304931
27/06/2019 10:00,22.80449699,0.857700183,22.82062078,20.195,0,20.195,2.609496991,0.857700183,2.746838938,33.09847335,4.241166591,33.36909396,20.195,0,20.195,12.90347335,4.241166591,13.58260352
27/06/2019 10:30,25.61050831,1.006597805,25.63028239,22.548,0,22.548,3.062508315,1.006597805,3.223692963,38.06017476,5.098605281,38.40016509,22.548,0,22.548,15.51217476,5.098605281,16.32860501
27/06/2019 11:00,27.66936716,1.742146436,27.72415829,22.369,0,22.369,5.300367157,1.742146436,5.57933385,37.47795191,4.966072337,37.80553866,22.369,0,22.369,15.10895191,4.966072337,15.9041599
27/06/2019 11:30,32.27070204,2.150646508,32.34228642,25.7275,0,25.7275,6.543202041,2.150646508,6.887581096,45.68070574,6.558301574,46.14908663,25.7275,0,25.7275,19.95320574,6.558301574,21.00337446
27/06/2019 12:00,34.25678776,2.327342389,34.3357544,27.176,0,27.176,7.080787761,2.327342389,7.453460801,49.96186221,7.489350731,50.52007571,27.176,0,27.176,22.78586221,7.489350731,23.98511811
27/06/2019 12:30,34.65154742,2.228658162,34.72314295,27.871,0,27.871,6.780547423,2.228658162,7.13741834,51.7364599,7.844197333,52.32774327,27.871,0,27.871,23.8654599,7.844197333,25.12153674
27/06/2019 13:00,34.61986796,2.078226198,34.68218969,28.297,0,28.297,6.322867962,2.078226198,6.655650486,53.0940798,8.150405986,53.71601649,28.297,0,28.297,24.7970798,8.150405986,26.10218927
27/06/2019 13:30,35.49219408,2.512196407,35.58099172,27.849,0,27.849,7.643194081,2.512196407,8.045467453,52.32951859,8.046357348,52.94452175,27.849,0,27.849,24.48051859,8.046357348,25.76896694
