Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/06/2019 14:00,34.79919344,2.372669793,34.87998604,27.5805,0,27.5805,7.218693439,2.372669793,7.598624672,52.46273899,8.178396458,53.09637606,27.5805,0,27.5805,24.88223899,8.178396458,26.19183052
27/06/2019 14:30,34.16482303,2.284132021,34.24109215,27.2155,0,27.2155,6.949323026,2.284132021,7.31507687,51.68895896,8.04403696,52.31113657,27.2155,0,27.2155,24.47345896,8.04403696,25.76153575
27/06/2019 15:00,32.78481534,2.105489682,32.85235461,26.379,0,26.379,6.405815338,2.105489682,6.742963514,50.26374538,7.850536163,50.87312668,26.379,0,26.379,23.88474538,7.850536163,25.14183724
27/06/2019 15:30,31.37537517,1.929663352,31.4346587,25.5045,0,25.5045,5.87087517,1.929663352,6.1798686,48.5623163,7.578737719,49.15013561,25.5045,0,25.5045,23.0578163,7.578737719,24.27138558
27/06/2019 16:00,29.21588457,1.729004797,29.26700137,23.9555,0,23.9555,5.260384574,1.729004797,5.53724692,44.91589499,6.889348672,45.44117899,23.9555,0,23.9555,20.96039499,6.889348672,22.06357367
27/06/2019 16:30,27.44739296,1.755137941,27.50345232,22.1075,0,22.1075,5.339892964,1.755137941,5.620939962,40.18776717,5.942696438,40.62477411,22.1075,0,22.1075,18.08026717,5.942696438,19.03186018
27/06/2019 17:00,26.69586999,2.075268709,26.77641154,20.382,0,20.382,6.313869993,2.075268709,6.64617894,35.01992457,4.811253138,35.34887938,20.382,0,20.382,14.63792457,4.811253138,15.40834165
27/06/2019 17:30,25.50162835,2.57676123,25.63147961,17.662,0,17.662,7.839628353,2.57676123,8.252240372,28.01457932,3.402728272,28.22047509,17.662,0,17.662,10.35257932,3.402728272,10.89745192
27/06/2019 18:00,25.93293181,3.655437863,26.18929511,14.8115,0,14.8115,11.12143181,3.655437863,11.70677033,20.66022925,1.922384339,20.7494731,14.8115,0,14.8115,5.848729247,1.922384339,6.156557102
27/06/2019 18:30,24.83563978,4.158885927,25.18144824,12.1825,0,12.1825,12.65313978,4.158885927,13.31909451,15.19411065,0.989868552,15.22632057,12.1825,0,12.1825,3.011610651,0.989868552,3.170116475
27/06/2019 19:00,23.49062027,4.609176736,23.93854111,9.4675,0,9.4675,14.02312027,4.609176736,14.76117923,13.27738211,1.252247691,13.33630383,9.4675,0,9.4675,3.809882107,1.252247691,4.010402218
27/06/2019 19:30,21.92900512,4.933878785,22.4771979,6.918,0,6.918,15.01100512,4.933878785,15.80105802,13.3752277,2.122388108,13.54257166,6.918,0,6.918,6.457227699,2.122388108,6.797081788
27/06/2019 20:00,21.210208,5.257534971,21.85210739,5.2145,0,5.2145,15.995708,5.257534971,16.83758737,14.05377816,2.905330232,14.35094507,5.2145,0,5.2145,8.83927816,2.905330232,9.304503326
27/06/2019 20:30,20.68891575,5.362453484,21.37257921,4.374,0,4.374,16.31491575,5.362453484,17.17359553,14.12747934,3.205813631,14.48664605,4.374,0,4.374,9.753479344,3.205813631,10.26682036
27/06/2019 21:00,20.6044872,5.513671657,21.32945072,3.8295,0,3.8295,16.7749872,5.513671657,17.65788126,14.23739469,3.420909552,14.64261007,3.8295,0,3.8295,10.40789469,3.420909552,10.95567862
27/06/2019 21:30,19.85852972,5.495608007,20.60492441,3.1385,0,3.1385,16.72002972,5.495608007,17.60003128,13.61222776,3.442547836,14.04079343,3.1385,0,3.1385,10.47372776,3.442547836,11.02497659
27/06/2019 22:00,19.7345222,5.487388432,20.48323212,3.0395,0,3.0395,16.6950222,5.487388432,17.57370758,13.34220842,3.386336498,13.76523884,3.0395,0,3.0395,10.30270842,3.386336498,10.84495623
27/06/2019 22:30,19.65719856,5.46591759,20.40298288,3.0275,0,3.0275,16.62969856,5.46591759,17.50494585,12.72694365,3.188052956,13.12016678,3.0275,0,3.0275,9.699443646,3.188052956,10.20994068
27/06/2019 23:00,19.00752933,5.241863749,19.7170816,3.0595,0,3.0595,15.94802933,5.241863749,16.78739929,11.91554149,2.910840074,12.26593327,3.0595,0,3.0595,8.856041493,2.910840074,9.32214894
27/06/2019 23:30,18.41339101,5.039184534,19.09047797,3.082,0,3.082,15.33139101,5.039184534,16.13830632,10.76598935,2.525605164,11.05826425,3.082,0,3.082,7.683989351,2.525605164,8.088409843
28/06/2019 00:00,18.38164384,5.020203957,19.0548492,3.108,0,3.108,15.27364384,5.020203957,16.07751983,10.33822375,2.376459624,10.6078476,3.108,0,3.108,7.230223753,2.376459624,7.610761845
28/06/2019 00:30,18.42093925,5.0142204,19.09118669,3.1655,0,3.1655,15.25543925,5.0142204,16.05835711,10.30235871,2.34577202,10.5660419,3.1655,0,3.1655,7.136858715,2.34577202,7.512482857
28/06/2019 01:00,18.45843925,5.0142204,19.12737269,3.203,0,3.203,15.25543925,5.0142204,16.05835711,10.34199039,2.346472669,10.6048432,3.203,0,3.203,7.138990393,2.346472669,7.514726729
28/06/2019 01:30,18.1530718,4.914179657,18.80646638,3.202,0,3.202,14.9510718,4.914179657,15.73797032,11.48111656,2.721214018,11.79919672,3.202,0,3.202,8.279116561,2.721214018,8.714859538
28/06/2019 02:00,17.83749785,4.810948542,18.47488986,3.2005,0,3.2005,14.63699785,4.810948542,15.40736616,11.11600968,2.601702216,11.41641475,3.2005,0,3.2005,7.915509681,2.601702216,8.332115454
28/06/2019 02:30,17.48050529,4.702320889,18.10193047,3.174,0,3.174,14.30650529,4.702320889,15.05947925,10.98407347,2.56704701,11.28005321,3.174,0,3.174,7.810073469,2.56704701,8.221129968
28/06/2019 03:00,17.39251094,4.705116562,18.01770126,3.0775,0,3.0775,14.31501094,4.705116562,15.06843257,10.8945426,2.569337652,11.19341567,3.0775,0,3.0775,7.817042601,2.569337652,8.228465896
28/06/2019 03:30,16.3505487,4.371843289,16.92493593,3.0495,0,3.0495,13.3010487,4.371843289,14.00110389,10.07617061,2.309554943,10.33746866,3.0495,0,3.0495,7.026670613,2.309554943,7.396495382
28/06/2019 04:00,15.98386696,4.25444333,16.54038364,3.04,0,3.04,12.94386696,4.25444333,13.62512312,10.05411551,2.305428281,10.31504912,3.04,0,3.04,7.014115514,2.305428281,7.383279488
28/06/2019 04:30,15.97572504,4.25571142,16.53284218,3.028,0,3.028,12.94772504,4.25571142,13.62918426,9.639798147,2.173192958,9.881724341,3.028,0,3.028,6.611798147,2.173192958,6.959787523
28/06/2019 05:00,15.83322504,4.25571142,16.39518512,2.8855,0,2.8855,12.94772504,4.25571142,13.62918426,9.692231112,2.237264325,9.947094832,2.8855,0,2.8855,6.806731112,2.237264325,7.164980118
28/06/2019 05:30,15.83745895,4.265484484,16.40181283,2.86,0,2.86,12.97745895,4.265484484,13.66048311,9.972224379,2.337675106,10.24255749,2.86,0,2.86,7.112224379,2.337675106,7.486551978
28/06/2019 06:00,15.85908703,4.15804688,16.39512109,3.2085,0,3.2085,12.65058703,4.15804688,13.31640741,10.46187916,2.384070438,10.73008422,3.2085,0,3.2085,7.253379159,2.384070438,7.635135957
28/06/2019 06:30,16.95695968,4.17789041,17.46405594,4.246,0,4.246,12.71095968,4.17789041,13.37995756,11.31010686,2.321859644,11.54597547,4.246,0,4.246,7.064106865,2.321859644,7.435901963
28/06/2019 07:00,18.15137989,4.171619184,18.62458049,5.4595,0,5.4595,12.69187989,4.171619184,13.35987357,12.32763447,2.257446632,12.53262291,5.4595,0,5.4595,6.86813447,2.257446632,7.229615231
28/06/2019 07:30,19.62735669,4.024196738,20.03565048,7.384,0,7.384,12.24335669,4.024196738,12.88774388,12.78891499,1.776509647,12.91171302,7.384,0,7.384,5.404914991,1.776509647,5.689384201
28/06/2019 08:00,20.43719362,3.530130931,20.73983384,9.697,0,9.697,10.74019362,3.530130931,11.30546697,12.89640912,1.051594923,12.9392125,9.697,0,9.697,3.199409117,1.051594923,3.367799071
28/06/2019 08:30,21.89912331,3.0704431,22.11332681,12.5575,0,12.5575,9.341623314,3.0704431,9.833287699,15.53981246,0.980238701,15.57069809,12.5575,0,12.5575,2.982312457,0.980238701,3.139276271
28/06/2019 09:00,22.59267561,2.358366175,22.71543269,15.4175,0,15.4175,7.17517561,2.358366175,7.552816432,21.43100822,1.976544569,21.52196185,15.4175,0,15.4175,6.013508221,1.976544569,6.330008653
28/06/2019 09:30,23.0401646,1.641173838,23.09854186,18.047,0,18.047,4.993164598,1.641173838,5.255962735,28.22295559,3.344674858,28.42045165,18.047,0,18.047,10.17595559,3.344674858,10.7115322
28/06/2019 10:00,23.5656912,0.962449903,23.58533679,20.6375,0,20.6375,2.928191196,0.962449903,3.082306522,34.88507455,4.682951291,35.19798942,20.6375,0,20.6375,14.24757455,4.682951291,14.99744689
28/06/2019 10:30,26.01626296,1.082771872,26.03878517,22.722,0,22.722,3.294262957,1.082771872,3.467645218,39.84068596,5.626639978,40.23604523,22.722,0,22.722,17.11868596,5.626639978,18.01966944
28/06/2019 11:00,28.66697359,1.310290505,28.6969029,24.6805,0,24.6805,3.986473589,1.310290505,4.196287989,44.29692049,6.447605615,44.76369939,24.6805,0,24.6805,19.61642049,6.447605615,20.64886367
28/06/2019 11:30,30.9676973,1.637897744,31.01098168,25.9845,0,25.9845,4.983197296,1.637897744,5.245470837,47.31680233,7.011588704,47.83348366,25.9845,0,25.9845,21.33230233,7.011588704,22.45505509
28/06/2019 12:00,33.50749884,2.097825921,33.5731046,27.125,0,27.125,6.382498843,2.097825921,6.718419835,49.47444095,7.345906001,50.01682359,27.125,0,27.125,22.34944095,7.345906001,23.52572732
28/06/2019 12:30,34.55124537,2.396516459,34.63425829,27.26,0,27.26,7.291245366,2.396516459,7.674995122,49.60268886,7.343686694,50.14335924,27.26,0,27.26,22.34268886,7.343686694,23.51861985
28/06/2019 13:00,36.29720926,2.758550133,36.4018818,27.9045,0,27.9045,8.392709259,2.758550133,8.834430799,50.4971517,7.425845507,51.04023424,27.9045,0,27.9045,22.5926517,7.425845507,23.78173863
28/06/2019 13:30,37.4413623,3.023684166,37.563257,28.242,0,28.242,9.1993623,3.023684166,9.683539263,50.81877378,7.420626688,51.35770117,28.242,0,28.242,22.57677378,7.420626688,23.76502503
28/06/2019 14:00,38.3180886,3.260739788,38.45657731,28.3975,0,28.3975,9.920588602,3.260739788,10.44272484,51.54618421,7.608604556,52.10470199,28.3975,0,28.3975,23.14868421,7.608604556,24.36703601
28/06/2019 14:30,36.71947699,3.10424947,36.85045937,27.275,0,27.275,9.444476994,3.10424947,9.941554731,49.0171524,7.146299906,49.53534931,27.275,0,27.275,21.7421524,7.146299906,22.88647621
28/06/2019 15:00,35.14844162,2.965204468,35.27329565,26.127,0,26.127,9.021441624,2.965204468,9.496254341,46.51990753,6.702824562,47.00031546,26.127,0,26.127,20.39290753,6.702824562,21.46621845
28/06/2019 15:30,32.99275276,2.717971943,33.10451791,24.7235,0,24.7235,8.269252757,2.717971943,8.704476586,43.21342489,6.077344416,43.63867786,24.7235,0,24.7235,18.48992489,6.077344416,19.46307883
28/06/2019 16:00,28.53614065,2.090970164,28.61264544,22.1745,0,22.1745,6.361640647,2.090970164,6.696463839,37.19035721,4.935473592,37.51641733,22.1745,0,22.1745,15.01585721,4.935473592,15.80616549
28/06/2019 16:30,22.08683955,1.40819431,22.13168526,17.8025,0,17.8025,4.284339546,1.40819431,4.509831101,28.15458075,3.402564399,28.35944044,17.8025,0,17.8025,10.35208075,3.402564399,10.89692711
28/06/2019 17:00,19.38601029,1.353195844,19.43318126,15.269,0,15.269,4.117010291,1.353195844,4.333695044,22.35504497,2.32907035,22.47604512,15.269,0,15.269,7.086044968,2.32907035,7.458994704
28/06/2019 17:30,17.0060832,2.430153278,17.17883904,9.6125,0,9.6125,7.393583199,2.430153278,7.782719156,14.88370422,1.732561042,14.98420565,9.6125,0,9.6125,5.271204219,1.732561042,5.54863602
28/06/2019 18:00,17.53486291,3.48827935,17.87846499,6.922,0,6.922,10.61286291,3.48827935,11.17143465,14.26048668,2.412043928,14.4630369,6.922,0,6.922,7.33848668,2.412043928,7.724722821
28/06/2019 18:30,17.93494278,4.256440355,18.43310763,4.985,0,4.985,12.94994278,4.256440355,13.63151872,15.29441757,3.388541689,15.6652936,4.985,0,4.985,10.30941757,3.388541689,10.8520185
28/06/2019 19:00,17.14181775,4.390831059,17.6952342,3.783,0,3.783,13.35881775,4.390831059,14.06191342,16.98256024,4.338485648,17.52797222,3.783,0,3.783,13.19956024,4.338485648,13.89427394
28/06/2019 19:30,15.38422281,3.922918028,15.87651086,3.449,0,3.449,11.93522281,3.922918028,12.56339243,18.30842659,4.884057331,18.9486807,3.449,0,3.449,14.85942659,4.884057331,15.64150167
28/06/2019 20:00,14.93106342,3.818508438,15.41160802,3.3135,0,3.3135,11.61756342,3.818508438,12.22901413,17.92360629,4.802109713,18.55575167,3.3135,0,3.3135,14.61010629,4.802109713,15.37905925
28/06/2019 20:30,13.53916814,3.618538579,14.01438173,2.53,0,2.53,11.00916814,3.618538579,11.58859804,17.99155748,5.081968186,18.69552196,2.53,0,2.53,15.46155748,5.081968186,16.27532367
28/06/2019 21:00,12.52458466,3.502814337,13.00518855,1.8675,0,1.8675,10.65708466,3.502814337,11.21798386,18.33061798,5.411165203,19.11262056,1.8675,0,1.8675,16.46311798,5.411165203,17.32959788
28/06/2019 21:30,12.25955045,3.554077813,12.7643271,1.4465,0,1.4465,10.81305045,3.554077813,11.38215837,18.08027022,5.467255881,18.88880775,1.4465,0,1.4465,16.63377022,5.467255881,17.50923181
28/06/2019 22:00,12.01553699,3.483077621,12.5101942,1.4185,0,1.4185,10.59703699,3.483077621,11.15477578,17.54364044,5.300077357,18.32676021,1.4185,0,1.4185,16.12514044,5.300077357,16.97383204
28/06/2019 22:30,12.31207921,3.579067257,12.82174001,1.423,0,1.423,10.88907921,3.579067257,11.46218865,16.0834603,4.818660275,16.78979398,1.423,0,1.423,14.6604603,4.818660275,15.43206347
28/06/2019 23:00,11.67595408,3.372283826,12.15319719,1.416,0,1.416,10.25995408,3.372283826,10.79995166,15.35146724,4.580366579,16.02021549,1.416,0,1.416,13.93546724,4.580366579,14.66891288
28/06/2019 23:30,11.80990007,3.414995006,12.29373542,1.42,0,1.42,10.38990007,3.414995006,10.93673691,14.45522406,4.284470956,15.07680981,1.42,0,1.42,13.03522406,4.284470956,13.72128848
29/06/2019 00:00,11.88333236,3.439295376,12.37102828,1.4195,0,1.4195,10.46383236,3.439295376,11.01456038,13.14600098,3.854314483,13.69938254,1.4195,0,1.4195,11.72650098,3.854314483,12.34368525
29/06/2019 00:30,11.40558304,3.282266768,11.86847082,1.4195,0,1.4195,9.986083038,3.282266768,10.51166636,12.69226928,3.705180085,13.22202931,1.4195,0,1.4195,11.27276928,3.705180085,11.86607293
29/06/2019 01:00,10.862164,3.102996198,11.29668943,1.4215,0,1.4215,9.440663997,3.102996198,9.937541049,12.11494084,3.514764035,12.61449,1.4215,0,1.4215,10.69344084,3.514764035,11.25625352
29/06/2019 01:30,10.55294742,3.000868598,10.97132223,1.423,0,1.423,9.129947419,3.000868598,9.610470967,12.5663969,3.662657439,13.08928533,1.423,0,1.423,11.1433969,3.662657439,11.72989147
29/06/2019 02:00,10.59955676,3.007971245,11.0180985,1.448,0,1.448,9.151556762,3.007971245,9.633217644,12.42494533,3.607947453,12.93818191,1.448,0,1.448,10.97694533,3.607947453,11.55467929
29/06/2019 02:30,11.58874947,3.316011591,12.05383952,1.5,0,1.5,10.08874947,3.316011591,10.61973628,12.17348419,3.5082046,12.66890748,1.5,0,1.5,10.67348419,3.5082046,11.23524652
29/06/2019 03:00,11.7942391,3.399658289,12.27443492,1.451,0,1.451,10.3432391,3.399658289,10.88762011,11.82847331,3.410910529,12.31044644,1.451,0,1.451,10.37747331,3.410910529,10.92365612
29/06/2019 03:30,12.46487704,3.619428952,12.97973134,1.453,0,1.453,11.01187704,3.619428952,11.59144952,12.64809294,3.679649104,13.17247404,1.453,0,1.453,11.19509294,3.679649104,11.78430835
29/06/2019 04:00,12.4642969,3.617266162,12.97857125,1.459,0,1.459,11.0052969,3.617266162,11.58452305,12.42251205,3.603532149,12.9346144,1.459,0,1.459,10.96351205,3.603532149,11.540539
29/06/2019 04:30,12.48166712,3.620510347,12.99615748,1.4665,0,1.4665,11.01516712,3.620510347,11.59491275,12.43657114,3.605688016,12.94871761,1.4665,0,1.4665,10.97007114,3.605688016,11.5474433
29/06/2019 05:00,12.50798771,3.629161507,13.0238462,1.4665,0,1.4665,11.04148771,3.629161507,11.62261864,12.46608703,3.615389419,12.97976758,1.4665,0,1.4665,10.99958703,3.615389419,11.57851266
29/06/2019 05:30,12.49832741,3.624835927,13.01336327,1.47,0,1.47,11.02832741,3.624835927,11.6087657,12.44990977,3.608921817,12.96242917,1.47,0,1.47,10.97990977,3.608921817,11.55779976
29/06/2019 06:00,12.21236188,3.522626499,12.71025885,1.495,0,1.495,10.71736188,3.522626499,11.28143356,12.69196282,3.680263706,13.21477435,1.495,0,1.495,11.19696282,3.680263706,11.78627666
29/06/2019 06:30,12.37889726,3.34909292,12.82394326,2.1895,0,2.1895,10.18939726,3.34909292,10.72568132,13.60319551,3.751500295,14.11101281,2.1895,0,2.1895,11.41369551,3.751500295,12.01441633
29/06/2019 07:00,13.51325008,3.468521218,13.95129267,2.9605,0,2.9605,10.55275008,3.468521218,11.10815798,13.76700618,3.551926813,14.21782836,2.9605,0,2.9605,10.80650618,3.551926813,11.37526966
29/06/2019 07:30,12.98062752,3.082770137,13.34167016,3.6015,0,3.6015,9.379127523,3.082770137,9.872765813,14.40800618,3.551926813,14.83936744,3.6015,0,3.6015,10.80650618,3.551926813,11.37526966
29/06/2019 08:00,13.60987764,2.521952921,13.8415684,5.937,0,5.937,7.672877638,2.521952921,8.076713304,14.85525622,2.931289066,15.14170047,5.937,0,5.937,8.918256221,2.931289066,9.387638128
29/06/2019 08:30,13.80632816,2.730158039,14.0736797,5.5,0,5.5,8.306328161,2.730158039,8.743503328,15.85706844,3.404203771,16.21836067,5.5,0,5.5,10.35706844,3.404203771,10.9021773
29/06/2019 09:00,13.55006844,2.39267844,13.75969712,6.2705,0,6.2705,7.279568443,2.39267844,7.662703624,16.06589138,3.219589451,16.38531727,6.2705,0,6.2705,9.79539138,3.219589451,10.31093829
29/06/2019 09:30,13.91672589,1.911207977,14.04734763,8.102,0,8.102,5.814725894,1.911207977,6.120764099,16.09279766,2.626448179,16.30571576,8.102,0,8.102,7.99079766,2.626448179,8.411365958
29/06/2019 10:00,14.28854556,1.615826037,14.3796185,9.3725,0,9.3725,4.916045564,1.615826037,5.174784805,14.76774469,1.773331174,14.87383564,9.3725,0,9.3725,5.395244692,1.773331174,5.679204938
29/06/2019 10:30,15.27897733,1.419414858,15.34476741,10.9605,0,10.9605,4.318477332,1.419414858,4.545765612,14.61829201,1.202258093,14.66764759,10.9605,0,10.9605,3.657792007,1.202258093,3.850307376
29/06/2019 11:00,15.48041701,1.100735792,15.51950161,12.1315,0,12.1315,3.348917015,1.100735792,3.525175805,14.99878904,0.942432333,15.02836822,12.1315,0,12.1315,2.867289042,0.942432333,3.018198991
29/06/2019 11:30,15.65280626,1.052547167,15.68815474,12.4505,0,12.4505,3.202306258,1.052547167,3.370848692,15.01332714,0.842360546,15.03693995,12.4505,0,12.4505,2.562827141,0.842360546,2.69771278
29/06/2019 12:00,15.88506625,1.05476907,15.92004609,12.676,0,12.676,3.209066253,1.05476907,3.377964477,15.29496885,0.860813433,15.31917334,12.676,0,12.676,2.618968849,0.860813433,2.756809315
29/06/2019 12:30,15.0057298,1.034937438,15.04137701,11.857,0,11.857,3.148729804,1.034937438,3.314452425,14.42755581,0.844900837,14.45227401,11.857,0,11.857,2.570555812,0.844900837,2.705848223
29/06/2019 13:00,19.72303304,1.431758823,19.77493276,15.367,0,15.367,4.356033043,1.431758823,4.58529794,19.96883767,1.512550898,20.02604025,15.367,0,15.367,4.601837674,1.512550898,4.844039657
29/06/2019 13:30,19.72656383,1.433905388,19.77860979,15.364,0,15.364,4.362563827,1.433905388,4.59217245,20.6522481,1.738163095,20.72526387,15.364,0,15.364,5.288248102,1.738163095,5.566576949
29/06/2019 14:00,28.01998261,2.863325866,28.16590244,19.3085,0,19.3085,8.71148261,2.863325866,9.169981695,29.35239339,3.301268113,29.53745705,19.3085,0,19.3085,10.04389339,3.301268113,10.57251936
29/06/2019 14:30,24.91691934,2.538400833,25.04588486,17.194,0,17.194,7.72291934,2.538400833,8.129388779,25.76799323,2.818135293,25.92163887,17.194,0,17.194,8.573993231,2.818135293,9.025256033
29/06/2019 15:00,28.14656628,3.015205423,28.30760776,18.973,0,18.973,9.173566278,3.015205423,9.656385556,29.21528542,3.366476419,29.4086053,18.973,0,18.973,10.24228542,3.366476419,10.78135307
29/06/2019 15:30,29.86840997,3.124441512,30.0313844,20.3625,0,20.3625,9.50590997,3.124441512,10.00622102,31.58662868,3.689192692,31.80134045,20.3625,0,20.3625,11.22412868,3.689192692,11.8148723
29/06/2019 16:00,26.34880566,2.274430131,26.44678794,19.429,0,19.429,6.919805659,2.274430131,7.284005957,29.54264493,3.324194335,29.72907899,19.429,0,19.429,10.11364493,3.324194335,10.64594204
29/06/2019 16:30,20.2015231,1.24489864,20.23984457,16.414,0,16.414,3.787523098,1.24489864,3.986866419,22.15207186,1.886013016,22.23221386,16.414,0,16.414,5.738071863,1.886013016,6.040075646
29/06/2019 17:00,17.834935,1.037634354,17.86509422,14.678,0,14.678,3.156934996,1.037634354,3.32308947,17.80086056,1.026434629,17.83042918,14.678,0,14.678,3.12286056,1.026434629,3.287221642
29/06/2019 17:30,19.78949347,1.03732489,19.81666205,16.6335,0,16.6335,3.155993471,1.03732489,3.32209839,22.22507728,1.837862573,22.30093717,16.6335,0,16.6335,5.591577275,1.837862573,5.885870816
29/06/2019 18:00,16.80789791,0.90516247,16.8322533,14.054,0,14.054,2.753897911,0.90516247,2.898839906,16.89755872,0.934632552,16.92338703,14.054,0,14.054,2.843558716,0.934632552,2.993219701
29/06/2019 18:30,15.47613821,1.260384627,15.52737657,11.6415,0,11.6415,3.834638205,1.260384627,4.036461269,14.38157812,0.900620125,14.40975037,11.6415,0,11.6415,2.74007812,0.900620125,2.884292758
29/06/2019 19:00,13.88034689,1.582070614,13.9702175,9.067,0,9.067,4.813346885,1.582070614,5.066680932,13.97790749,1.614137233,14.0707973,9.067,0,9.067,4.910907488,1.614137233,5.169376303
29/06/2019 19:30,13.11306031,2.454139694,13.34073283,5.6465,0,5.6465,7.46656031,2.454139694,7.859537169,15.00447117,3.075816381,15.3164879,5.6465,0,5.6465,9.357971172,3.075816381,9.85049597
29/06/2019 20:00,12.5595336,2.919218924,12.89432912,3.678,0,3.678,8.8815336,2.919218924,9.348982737,15.39454405,3.851041796,15.86891645,3.678,0,3.678,11.71654405,3.851041796,12.33320426
29/06/2019 20:30,12.66986957,3.120484023,13.04848709,3.176,0,3.176,9.493869567,3.120484023,9.993546912,15.51684966,4.056241129,16.03825787,3.176,0,3.176,12.34084966,4.056241129,12.99036807
29/06/2019 21:00,12.08312989,3.122706034,12.48011702,2.5825,0,2.5825,9.500629891,3.122706034,10.00066304,15.41626146,4.218253402,15.98295277,2.5825,0,2.5825,12.83376146,4.218253402,13.50922259
29/06/2019 21:30,12.72454216,3.511510494,13.20017724,2.041,0,2.041,10.68354216,3.511510494,11.24583385,14.85165838,4.210659787,15.43701437,2.041,0,2.041,12.81065838,4.210659787,13.48490356
29/06/2019 22:00,12.38438209,3.460347505,12.85872951,1.8565,0,1.8565,10.52788209,3.460347505,11.08198115,14.66330787,4.209394184,15.25554316,1.8565,0,1.8565,12.80680787,4.209394184,13.48085039
29/06/2019 22:30,11.68065572,3.273251844,12.13061811,1.722,0,1.722,9.958655719,3.273251844,10.48279549,14.26743384,4.123484696,14.85135665,1.722,0,1.722,12.54543384,4.123484696,13.20571983
29/06/2019 23:00,11.13630113,3.102219562,11.56031873,1.698,0,1.698,9.438301133,3.102219562,9.935053825,13.75090132,3.961597084,14.31019002,1.698,0,1.698,12.05290132,3.961597084,12.68726454
29/06/2019 23:30,10.64730304,2.967131022,11.05300541,1.62,0,1.62,9.02730304,2.967131022,9.502424252,13.11226155,3.777323704,13.6454966,1.62,0,1.62,11.49226155,3.777323704,12.09711742
30/06/2019 00:00,10.63230304,2.967131022,11.03855672,1.605,0,1.605,9.02730304,2.967131022,9.502424252,12.19155417,3.479632084,12.67840024,1.605,0,1.605,10.58655417,3.479632084,11.14374123
30/06/2019 00:30,10.90045199,3.071865868,11.32502599,1.5545,0,1.5545,9.345951995,3.071865868,9.837844205,11.39825604,3.235486146,11.84857001,1.5545,0,1.5545,9.843756041,3.235486146,10.36184846
30/06/2019 01:00,10.65791238,2.974233669,11.06513273,1.609,0,1.609,9.048912383,2.974233669,9.525170929,10.75777168,3.007055832,11.17014038,1.609,0,1.609,9.148771676,3.007055832,9.630285975
30/06/2019 01:30,10.62222289,2.982224148,11.03291802,1.549,0,1.549,9.073222894,2.982224148,9.550760941,11.25841835,3.191331483,11.70199045,1.549,0,1.549,9.709418353,3.191331483,10.22044037
30/06/2019 02:00,10.60252757,2.985775472,11.01491924,1.5185,0,1.5185,9.084027565,2.985775472,9.562134279,11.24528244,3.197038783,11.69091246,1.5185,0,1.5185,9.72678244,3.197038783,10.23871836
30/06/2019 02:30,10.24826329,2.882646141,10.64596399,1.478,0,1.478,8.770263288,2.882646141,9.231856092,11.23372258,3.206550948,11.68240096,1.478,0,1.478,9.755722584,3.206550948,10.26918167
30/06/2019 03:00,9.988109481,2.784976408,10.36910915,1.515,0,1.515,8.473109481,2.784976408,8.919062612,10.75353417,3.036559337,11.17404089,1.515,0,1.515,9.23853417,3.036559337,9.724772811
30/06/2019 03:30,10.07665109,2.789098635,10.45552334,1.591,0,1.591,8.485651088,2.789098635,8.932264303,10.55533914,2.946435788,10.95886254,1.591,0,1.591,8.964339139,2.946435788,9.436146462
30/06/2019 04:00,10.05064277,2.788274189,10.43023935,1.5675,0,1.5675,8.483142767,2.788274189,8.929623965,10.22604081,2.845924737,10.61466901,1.5675,0,1.5675,8.658540806,2.845924737,9.11425348
30/06/2019 04:30,10.00058452,2.782503072,10.38046309,1.535,0,1.535,8.465584517,2.782503072,8.911141597,10.58230511,2.973705384,10.99218382,1.535,0,1.535,9.047305109,2.973705384,9.523479062
30/06/2019 05:00,9.974609481,2.784976408,10.35610583,1.5015,0,1.5015,8.473109481,2.784976408,8.919062612,10.60983808,2.99376595,11.02412348,1.5015,0,1.5015,9.108338076,2.99376595,9.58772429
30/06/2019 05:30,9.923501304,2.774258618,10.30399869,1.483,0,1.483,8.440501304,2.774258618,8.884738215,10.5643264,2.984887641,10.97791175,1.483,0,1.483,9.081326397,2.984887641,9.559290944
30/06/2019 06:00,9.954026268,2.776731954,10.33406403,1.506,0,1.506,8.448026268,2.776731954,8.89265923,10.59272873,2.986663303,11.00572849,1.506,0,1.506,9.086728733,2.986663303,9.564977614
30/06/2019 06:30,10.25048466,2.772609728,10.61884177,1.815,0,1.815,8.435484661,2.772609728,8.879457538,10.88552173,2.981336317,11.28640552,1.815,0,1.815,9.070521726,2.981336317,9.547917606
30/06/2019 07:00,10.84690977,2.765189719,11.19382534,2.434,0,2.434,8.412909769,2.765189719,8.855694494,11.48291238,2.974233669,11.86184398,2.434,0,2.434,9.048912383,2.974233669,9.525170929
30/06/2019 07:30,11.34301632,2.52660008,11.62100371,3.656,0,3.656,7.687016317,2.52660008,8.091596123,12.3331635,2.852045719,12.65863684,3.656,0,3.656,8.677163496,2.852045719,9.133856311
30/06/2019 08:00,12.58593638,2.571110502,12.84587108,4.7635,0,4.7635,7.82243638,2.571110502,8.234143558,12.50259541,2.543717651,12.75873785,4.7635,0,4.7635,7.739095413,2.543717651,8.146416224
30/06/2019 08:30,13.85112975,2.855650153,14.14243731,5.163,0,5.163,8.68812975,2.855650153,9.145399737,13.81798943,2.844757458,14.10778073,5.163,0,5.163,8.654989435,2.844757458,9.110515194
30/06/2019 09:00,14.07813581,2.70396443,14.33545714,5.8515,0,5.8515,8.226635811,2.70396443,8.659616643,14.77015656,2.93142065,15.05824531,5.8515,0,5.8515,8.918656559,2.93142065,9.388059536
30/06/2019 09:30,15.0289978,2.485015454,15.23305868,7.4685,0,7.4685,7.5604978,2.485015454,7.958418737,14.04274244,2.160848992,14.2080218,7.4685,0,7.4685,6.574242436,2.160848992,6.920255196
30/06/2019 10:00,15.74300348,2.76341276,15.98369822,7.3355,0,7.3355,8.407503485,2.76341276,8.850003668,13.83421521,2.136024393,13.99814669,7.3355,0,7.3355,6.498715208,2.136024393,6.840752851
30/06/2019 10:30,17.29694818,3.105226051,17.57346992,7.8495,0,7.8495,9.44744818,3.105226051,9.944682295,14.15207169,2.071555135,14.30288341,7.8495,0,7.8495,6.302571687,2.071555135,6.634285986
30/06/2019 11:00,17.64957011,2.498350928,17.82551773,10.0485,0,10.0485,7.601070111,2.498350928,8.001126433,13.60178366,1.167907862,13.65183239,10.0485,0,10.0485,3.553283664,1.167907862,3.740298594
30/06/2019 11:30,19.49825023,1.938332413,19.59435874,13.601,0,13.601,5.897250225,1.938332413,6.207631816,17.37625727,1.240867057,17.4205071,13.601,0,13.601,3.775257268,1.240867057,3.973955019
30/06/2019 12:00,20.13905451,2.04048884,20.24216172,13.931,0,13.931,6.208054506,2.04048884,6.534794217,19.22905382,1.741386079,19.30774291,13.931,0,13.931,5.298053821,1.741386079,5.576898759
30/06/2019 12:30,20.17101192,1.76717401,20.24827464,14.7945,0,14.7945,5.376511921,1.76717401,5.659486233,22.40157188,2.500323615,22.54067526,14.7945,0,14.7945,7.607071884,2.500323615,8.007444088
30/06/2019 13:00,23.15554994,1.20628708,23.18694938,19.4855,0,19.4855,3.670049939,1.20628708,3.863210462,30.39162326,3.584669365,30.60229761,19.4855,0,19.4855,10.90612326,3.584669365,11.48012975
30/06/2019 13:30,19.36454803,0.948762455,19.38777632,16.478,0,16.478,2.886548026,0.948762455,3.038471607,25.0421008,2.814883807,25.19980919,16.478,0,16.478,8.564100796,2.814883807,9.014842943
30/06/2019 14:00,21.90874222,1.143900298,21.93858458,18.4285,0,18.4285,3.480242216,1.143900298,3.663412858,29.7181427,3.710726108,29.94891473,18.4285,0,18.4285,11.2896427,3.710726108,11.88383442
30/06/2019 14:30,23.59361313,1.067274474,23.61774027,20.3465,0,20.3465,3.247113131,1.067274474,3.418013822,34.18416788,4.548221485,34.48541217,20.3465,0,20.3465,13.83766788,4.548221485,14.56596619
30/06/2019 15:00,24.97817632,1.194331649,25.0067135,21.3445,0,21.3445,3.633676317,1.194331649,3.824922439,36.717806,5.052961328,37.0638597,21.3445,0,21.3445,15.373306,5.052961328,16.18242737
30/06/2019 15:30,26.10816759,1.336484654,26.14235272,22.042,0,22.042,4.066167585,1.336484654,4.280176406,37.73207322,5.157077678,38.08286754,22.042,0,22.042,15.69007322,5.157077678,16.51586655
30/06/2019 16:00,23.90346117,1.319982605,23.93987908,19.8875,0,19.8875,4.015961174,1.319982605,4.227327552,33.07445973,4.334344059,33.35725446,19.8875,0,19.8875,13.18695973,4.334344059,13.88101024
30/06/2019 16:30,20.06470768,1.145532369,20.09738139,16.5795,0,16.5795,3.485207685,1.145532369,3.668639668,25.67361285,2.989090343,25.84703189,16.5795,0,16.5795,9.094112847,2.989090343,9.572750365
30/06/2019 17:00,20.43657829,1.238343099,20.47406227,16.669,0,16.669,3.76757829,1.238343099,3.965871884,24.87274845,2.696441718,25.01848143,16.669,0,16.669,8.203748448,2.696441718,8.635524682
30/06/2019 17:30,20.44291332,1.399508429,20.49076203,16.185,0,16.185,4.257913317,1.399508429,4.482014018,22.46330889,2.063580341,22.55789463,16.185,0,16.185,6.278308894,2.063580341,6.608746204
30/06/2019 18:00,18.99913001,1.851191611,19.08910295,13.367,0,13.367,5.632130006,1.851191611,5.928557901,17.42607932,1.334154855,17.47707669,13.367,0,13.367,4.059079323,1.334154855,4.272715077
30/06/2019 18:30,18.16690955,2.34891123,18.31813273,11.0205,0,11.0205,7.146409554,2.34891123,7.522536373,13.74755308,0.896339001,13.7767427,11.0205,0,11.0205,2.72705308,0.896339001,2.87058219
30/06/2019 19:00,16.8514985,2.852648856,17.09124358,8.1725,0,8.1725,8.6789985,2.852648856,9.135787894,13.77085208,1.840089344,13.89324641,8.1725,0,8.1725,5.598352079,1.840089344,5.893002189
30/06/2019 19:30,15.13777766,3.240916539,15.48082208,5.2775,0,5.2775,9.860277658,3.240916539,10.37923964,14.83849316,3.142546482,15.16761279,5.2775,0,5.2775,9.560993161,3.142546482,10.06420333
30/06/2019 20:00,14.51541067,3.411054283,14.91081615,4.1375,0,4.1375,10.37791067,3.411054283,10.9241165,15.82328025,3.840930226,16.28278057,4.1375,0,4.1375,11.68578025,3.840930226,12.30082132
30/06/2019 20:30,14.00216387,3.491007743,14.43079097,3.381,0,3.381,10.62116387,3.491007743,11.1801725,16.53562239,4.32371529,17.09155703,3.381,0,3.381,13.15462239,4.32371529,13.84697094
30/06/2019 21:00,13.41871774,3.594725283,13.89186941,2.482,0,2.482,10.93671774,3.594725283,11.51233446,16.31354171,4.54620791,16.93516016,2.482,0,2.482,13.83154171,4.54620791,14.55951759
30/06/2019 21:30,13.10438544,3.722967207,13.62297334,1.7775,0,1.7775,11.32688544,3.722967207,11.92303731,15.69909792,4.575807954,16.3523605,1.7775,0,1.7775,13.92159792,4.575807954,14.6543136
30/06/2019 22:00,13.03624677,3.758583852,13.5672651,1.601,0,1.601,11.43524677,3.758583852,12.03710186,15.25709085,4.488540002,15.90364149,1.601,0,1.601,13.65609085,4.488540002,14.37483248
30/06/2019 22:30,12.93006836,3.748993374,13.46260076,1.524,0,1.524,11.40606836,3.748993374,12.00638775,14.7980204,4.362959517,15.42779386,1.524,0,1.524,13.2740204,4.362959517,13.97265305
30/06/2019 23:00,12.66473289,3.654879453,13.18156299,1.545,0,1.545,11.11973289,3.654879453,11.70498199,13.80227652,4.028771966,14.37824192,1.545,0,1.545,12.25727652,4.028771966,12.90239634
30/06/2019 23:30,12.14813931,3.469963889,12.6339993,1.591,0,1.591,10.55713931,3.469963889,11.11277823,12.8150469,3.689165812,13.33549292,1.591,0,1.591,11.2240469,3.689165812,11.81478621
01/07/2019 00:00,11.80659744,3.332724511,12.26795809,1.667,0,1.667,10.13959744,3.332724511,10.67326046,11.70436607,3.299122684,12.16044389,1.667,0,1.667,10.03736607,3.299122684,10.56564849
01/07/2019 00:30,11.48695589,3.184605796,11.92022943,1.798,0,1.798,9.688955888,3.184605796,10.19890093,11.3762623,3.148222575,11.80384045,1.798,0,1.798,9.578262305,3.148222575,10.08238137
01/07/2019 01:00,11.57561497,3.241027409,12.02077871,1.715,0,1.715,9.860614975,3.241027409,10.37959471,10.72609603,2.961804036,11.12750732,1.715,0,1.715,9.011096032,2.961804036,9.485364245
01/07/2019 01:30,12.00563251,3.383517732,12.47330767,1.7115,0,1.7115,10.29413251,3.383517732,10.83592896,10.7171937,2.960028374,11.11845352,1.7115,0,1.7115,9.005693697,2.960028374,9.479677575
01/07/2019 02:00,11.77193605,3.215659922,12.2032351,1.9885,0,1.9885,9.783436046,3.215659922,10.29835373,10.84598669,2.911315087,11.22992354,1.9885,0,1.9885,8.85748669,2.911315087,9.3236702
01/07/2019 02:30,11.70411412,3.176112019,12.12740594,2.041,0,2.041,9.663114123,3.176112019,10.17169908,10.89848669,2.911315087,11.28063685,2.041,0,2.041,8.85748669,2.911315087,9.3236702
01/07/2019 03:00,11.77719018,3.179916885,12.19893766,2.1025,0,2.1025,9.67469018,3.179916885,10.1838844,10.47778495,2.752823039,10.83337492,2.1025,0,2.1025,8.375284949,2.752823039,8.81608942
01/07/2019 03:30,11.49038618,3.106356067,11.90287455,2.0395,0,2.0395,9.45088618,3.106356067,9.948301242,10.42230991,2.755296375,10.78036187,2.0395,0,2.0395,8.382809913,2.755296375,8.824010435
01/07/2019 04:00,11.47065769,3.146216086,11.89431223,1.8985,0,1.8985,9.572157692,3.146216086,10.07595546,10.28883488,2.757769711,10.65201469,1.8985,0,1.8985,8.390334877,2.757769711,8.83193145
01/07/2019 04:30,11.41054614,3.174446254,11.84388755,1.7525,0,1.7525,9.658046142,3.174446254,10.16636436,10.32942131,2.819097705,10.70720582,1.7525,0,1.7525,8.576921306,2.819097705,9.028338217
01/07/2019 05:00,11.3601597,3.173497525,11.79509707,1.705,0,1.705,9.655159697,3.173497525,10.163326,10.50805493,2.893424233,10.89913401,1.705,0,1.705,8.803054933,2.893424233,9.266373613
01/07/2019 05:30,11.05296545,3.08534634,11.47551338,1.666,0,1.666,9.386965451,3.08534634,9.881016264,11.19238527,3.131171418,11.62212212,1.666,0,1.666,9.52638527,3.131171418,10.02777397
01/07/2019 06:00,11.8289911,3.309024303,12.28310515,1.7615,0,1.7615,10.0674911,3.309024303,10.59735905,11.35225718,3.152329442,11.78180479,1.7615,0,1.7615,9.590757181,3.152329442,10.09553387
01/07/2019 06:30,12.55091546,3.366683503,12.99461568,2.308,0,2.308,10.24291546,3.366683503,10.78201628,12.4478895,3.332820508,12.88633562,2.308,0,2.308,10.1398895,3.332820508,10.6735679
01/07/2019 07:00,12.44873568,3.059962141,12.8192975,3.139,0,3.139,9.309735678,3.059962141,9.799721767,15.07628883,3.923597098,15.57848193,3.139,0,3.139,11.93728883,3.923597098,12.56556719
01/07/2019 07:30,15.23314866,3.529458784,15.63668435,4.495,0,4.495,10.73814866,3.529458784,11.30331438,15.43943719,3.597262546,15.85296561,4.495,0,4.495,10.94443719,3.597262546,11.5204602
01/07/2019 08:00,16.35520451,3.465383739,16.71830132,5.812,0,5.812,10.54320451,3.465383739,11.09811001,15.02241543,3.027317155,15.32441237,5.812,0,5.812,9.210415434,3.027317155,9.695174141
01/07/2019 08:30,17.00319357,3.498084214,17.35929679,6.3605,0,6.3605,10.64269357,3.498084214,11.20283534,15.12218425,2.879826347,15.39395519,6.3605,0,6.3605,8.761684249,2.879826347,9.222825526
01/07/2019 09:00,16.63091832,2.534127605,16.82287868,8.921,0,8.921,7.709918324,2.534127605,8.115703499,14.48417667,1.828527747,14.59913996,8.921,0,8.921,5.563176674,1.828527747,5.855975446
01/07/2019 09:30,17.2108416,1.684453974,17.29307531,12.086,0,12.086,5.124841596,1.684453974,5.394570101,14.93696949,0.937068354,14.96633404,12.086,0,12.086,2.850969486,0.937068354,3.001020511
01/07/2019 10:00,17.30137509,1.99162028,17.41562894,11.242,0,11.242,6.059375091,1.99162028,6.37828957,14.49105344,1.067912224,14.53034984,11.242,0,11.242,3.249053443,1.067912224,3.420056256
01/07/2019 10:30,16.87447816,2.016962834,16.99459186,10.738,0,10.738,6.136478164,2.016962834,6.459450699,13.44770644,0.890637435,13.47716748,10.738,0,10.738,2.709706436,0.890637435,2.852322564
01/07/2019 11:00,16.91705494,1.670719366,16.99935443,11.834,0,11.834,5.083054944,1.670719366,5.350584151,14.94446046,1.022358914,14.97938972,11.834,0,11.834,3.110460462,1.022358914,3.274168907
01/07/2019 11:30,19.13641786,2.02713222,19.243486,12.969,0,12.969,6.167417857,2.02713222,6.492018797,17.61587754,1.527354787,17.68196692,12.969,0,12.969,4.646877542,1.527354787,4.891450045
01/07/2019 12:00,18.82698978,2.127568853,18.94682278,12.354,0,12.354,6.472989777,2.127568853,6.813673449,16.66677914,1.417541954,16.72695287,12.354,0,12.354,4.312779144,1.417541954,4.53976752
01/07/2019 12:30,19.33872231,2.169552505,19.46003953,12.738,0,12.738,6.600722306,2.169552505,6.948128743,17.69741991,1.630082495,17.77233357,12.738,0,12.738,4.95941991,1.630082495,5.22044201
01/07/2019 13:00,19.85290544,1.6991014,19.92548117,14.6835,0,14.6835,5.169405436,1.6991014,5.441479406,21.48841388,2.236667029,21.6045044,14.6835,0,14.6835,6.804913879,2.236667029,7.163067241
01/07/2019 13:30,24.26320663,1.608483585,24.31646388,19.3695,0,19.3695,4.89370663,1.608483585,5.151270137,30.66251274,3.711833787,30.88636265,19.3695,0,19.3695,11.29301274,3.711833787,11.88738183
01/07/2019 14:00,27.34484597,2.277565879,27.43953184,20.4155,0,20.4155,6.929345968,2.277565879,7.294048387,33.71557541,4.371523386,33.99779761,20.4155,0,20.4155,13.30007541,4.371523386,14.00007938
01/07/2019 14:30,27.62403461,2.432602439,27.73093657,20.223,0,20.223,7.401034611,2.432602439,7.790562749,34.15079023,4.57784327,34.4562494,20.223,0,20.223,13.92779023,4.57784327,14.66083182
01/07/2019 15:00,24.33295495,2.113095304,24.42453415,17.904,0,17.904,6.428954948,2.113095304,6.767320998,28.85884169,3.600682339,29.08260059,17.904,0,17.904,10.95484169,3.600682339,11.53141231
01/07/2019 15:30,21.18888363,2.154157378,21.29810282,14.635,0,14.635,6.553883633,2.154157378,6.898824877,20.64300551,1.974735916,20.73724327,14.635,0,14.635,6.008005513,1.974735916,6.324216329
01/07/2019 16:00,21.2559443,2.780813565,21.43707285,12.7955,0,12.7955,8.460444302,2.780813565,8.905730844,16.13239405,1.096784036,16.16963429,12.7955,0,12.7955,3.336894053,1.096784036,3.512520056
01/07/2019 16:30,20.20265745,2.760176525,20.39033944,11.805,0,11.805,8.397657451,2.760176525,8.839639422,14.8522425,1.001580176,14.88597562,11.805,0,11.805,3.047242504,1.001580176,3.207623688
01/07/2019 17:00,21.0843633,2.688098022,21.25502874,12.906,0,12.906,8.178363295,2.688098022,8.608803469,15.69513749,0.91674516,15.72188801,12.906,0,12.906,2.789137489,0.91674516,2.935934199
01/07/2019 17:30,20.88367557,3.279339024,21.13958301,10.9065,0,10.9065,9.977175568,3.279339024,10.50229007,13.75458304,0.936119626,13.7864018,10.9065,0,10.9065,2.84808304,0.936119626,2.997982148
01/07/2019 18:00,20.27535554,3.72624422,20.61492029,8.9385,0,8.9385,11.33685554,3.72624422,11.93353215,14.88701269,1.955181569,15.01485537,8.9385,0,8.9385,5.948512685,1.955181569,6.2615923
01/07/2019 18:30,20.49562695,3.875556011,20.85882687,8.7045,0,8.7045,11.79112695,3.875556011,12.41171258,15.76037699,2.319154615,15.93009608,8.7045,0,8.7045,7.055876991,2.319154615,7.427238938
01/07/2019 19:00,19.24666191,3.810981075,19.62033566,7.652,0,7.652,11.59466191,3.810981075,12.20490727,15.55806678,2.598598486,15.77359046,7.652,0,7.652,7.906066782,2.598598486,8.32217556
01/07/2019 19:30,18.58841554,4.105072372,19.03630246,6.099,0,6.099,12.48941554,4.105072372,13.1467532,16.30925578,3.355948786,16.65095242,6.099,0,6.099,10.21025578,3.355948786,10.74763767
01/07/2019 20:00,17.29164993,4.199481749,17.79429134,4.515,0,4.515,12.77664993,4.199481749,13.44910519,17.41188695,4.239001745,17.92046157,4.515,0,4.515,12.89688695,4.239001745,13.57567047
01/07/2019 20:30,15.575647,4.246646956,16.1441875,2.6555,0,2.6555,12.920147,4.246646956,13.60015474,17.49258963,4.876715527,18.15965435,2.6555,0,2.6555,14.83708963,4.876715527,15.61798908
01/07/2019 21:00,15.01745963,4.25299471,15.60807668,2.078,0,2.078,12.93945963,4.25299471,13.62048382,17.66925007,5.124596078,18.39738794,2.078,0,2.078,15.59125007,5.124596078,16.41184218
01/07/2019 21:30,14.95301276,4.360656218,15.57587601,1.686,0,1.686,13.26701276,4.360656218,13.96527659,16.96174392,5.020894222,17.68926611,1.686,0,1.686,15.27574392,5.020894222,16.07973044
01/07/2019 22:00,14.48864422,4.243030516,15.097156,1.5795,0,1.5795,12.90914422,4.243030516,13.58857286,17.02555983,5.076874353,17.76638232,1.5795,0,1.5795,15.44605983,5.076874353,16.25901035
01/07/2019 22:30,14.23459757,4.140301402,14.82450214,1.638,0,1.638,12.59659757,4.140301402,13.25957639,16.58864662,4.914039906,17.30118449,1.638,0,1.638,14.95064662,4.914039906,15.73752276
01/07/2019 23:00,14.27593671,4.119541431,14.85843163,1.7425,0,1.7425,12.53343671,4.119541431,13.19309128,15.06016493,4.377304779,15.68341049,1.7425,0,1.7425,13.31766493,4.377304779,14.01859466
01/07/2019 23:30,13.68793865,3.910827659,14.23566779,1.7895,0,1.7895,11.89843865,3.910827659,12.52467226,14.33538486,4.123632938,14.9166889,1.7895,0,1.7895,12.54588486,4.123632938,13.20619459
02/07/2019 00:00,12.41101838,3.478305584,12.8892198,1.8285,0,1.8285,10.58251838,3.478305584,11.13949303,13.79588359,3.933488765,14.34568708,1.8285,0,1.8285,11.96738359,3.933488765,12.59724588
02/07/2019 00:30,12.58211975,3.549992038,13.07333855,1.7815,0,1.7815,10.80061975,3.549992038,11.36907342,13.13986649,3.733314526,13.6599315,1.7815,0,1.7815,11.35836649,3.733314526,11.95617525
02/07/2019 01:00,12.01610635,3.400765049,12.4880749,1.6695,0,1.6695,10.34660635,3.400765049,10.89116458,12.64940977,3.608921817,13.15415844,1.6695,0,1.6695,10.97990977,3.608921817,11.55779976
02/07/2019 01:30,11.91377974,3.402794145,12.39020402,1.561,0,1.561,10.35277974,3.402794145,10.89766288,13.18854373,3.821788805,13.7311236,1.561,0,1.561,11.62754373,3.821788805,12.23951971
02/07/2019 02:00,11.90062653,3.406852337,12.37867338,1.5355,0,1.5355,10.36512653,3.406852337,10.9106595,13.18386918,3.8286338,13.72854119,1.5355,0,1.5355,11.64836918,3.8286338,12.26144124
02/07/2019 02:30,11.9083201,3.414968722,12.38830492,1.5185,0,1.5185,10.3898201,3.414968722,10.93665273,13.18422372,3.834337962,13.73047351,1.5185,0,1.5185,11.66572372,3.834337962,12.27970918
02/07/2019 03:00,11.89122463,3.399160507,12.36751856,1.5495,0,1.5495,10.34172463,3.399160507,10.88602593,12.95398775,3.74847385,13.4854312,1.5495,0,1.5495,11.40448775,3.74847385,12.00472394
02/07/2019 03:30,11.84619061,3.353790917,12.31178888,1.6425,0,1.6425,10.20369061,3.353790917,10.74072696,12.74958844,3.650723425,13.26196769,1.6425,0,1.6425,11.10708844,3.650723425,11.69167204
02/07/2019 04:00,11.59696364,3.244264509,12.04220984,1.7265,0,1.7265,9.870463641,3.244264509,10.38996173,12.75888245,3.626168755,13.26416908,1.7265,0,1.7265,11.03238245,3.626168755,11.61303416
02/07/2019 04:30,11.8917418,3.318309859,12.34603999,1.796,0,1.796,10.0957418,3.318309859,10.62709663,12.84150063,3.63048049,13.34483147,1.796,0,1.796,11.04550063,3.63048049,11.62684276
02/07/2019 05:00,11.96423156,3.320278598,12.41640394,1.8625,0,1.8625,10.10173156,3.320278598,10.63340164,12.90800063,3.63048049,13.40883547,1.8625,0,1.8625,11.04550063,3.63048049,11.62684276
02/07/2019 05:30,12.46308019,3.418012366,12.9232804,2.064,0,2.064,10.39908019,3.418012366,10.9464002,13.099662,3.627246689,13.59257382,2.064,0,2.064,11.035662,3.627246689,11.61648631
02/07/2019 06:00,11.76257252,3.102473105,12.16484491,2.3235,0,2.3235,9.439072519,3.102473105,9.93586581,12.8968218,3.475282816,13.35685604,2.3235,0,2.3235,10.5733218,3.475282816,11.12981243
02/07/2019 06:30,12.5497081,3.241551044,12.96159043,2.6875,0,2.6875,9.862208098,3.241551044,10.38127168,13.8679909,3.674849646,14.34662648,2.6875,0,2.6875,11.1804909,3.674849646,11.76893779
02/07/2019 07:00,13.78045155,3.308846964,14.17213157,3.7135,0,3.7135,10.06695155,3.308846964,10.59679111,14.82028074,3.650622289,15.26328157,3.7135,0,3.7135,11.10678074,3.650622289,11.69134815
02/07/2019 07:30,14.96613934,2.991728525,15.26223334,5.864,0,5.864,9.102139343,2.991728525,9.581199309,15.38021097,3.127827287,15.69503721,5.864,0,5.864,9.51621097,3.127827287,10.01706418
02/07/2019 08:00,16.17294769,2.333639953,16.34044407,9.073,0,9.073,7.09994769,2.333639953,7.473629147,14.97753973,1.940728356,15.10275216,9.073,0,9.073,5.904539726,1.940728356,6.215304974
02/07/2019 08:30,17.19975712,1.621483201,17.27601958,12.2665,0,12.2665,4.933257118,1.621483201,5.192902229,15.9003096,1.194375456,15.94510514,12.2665,0,12.2665,3.633809599,1.194375456,3.825062735
02/07/2019 09:00,18.43913909,0.939096206,18.46303746,15.582,0,15.582,2.857139094,0.939096206,3.007514836,21.69186403,2.00821519,21.78462516,15.582,0,15.582,6.109864026,2.00821519,6.431435817
02/07/2019 09:30,18.5465,0,18.5465,18.5465,0,18.5465,0,0,0,28.9330009,3.413877754,29.13371075,18.5465,0,18.5465,10.3865009,3.413877754,10.93315884
02/07/2019 10:00,24.14554973,1.003324577,24.16638641,21.093,0,21.093,3.052549733,1.003324577,3.213210245,35.54152212,4.748999564,35.85739521,21.093,0,21.093,14.44852212,4.748999564,15.20897065
02/07/2019 10:30,29.07518205,1.972657496,29.14202445,23.0735,0,23.0735,6.001682055,1.972657496,6.317560058,40.03430586,5.574747298,40.42058205,23.0735,0,23.0735,16.96080586,5.574747298,17.85347985
02/07/2019 11:00,31.73939817,2.518179801,31.8391367,24.078,0,24.078,7.661398169,2.518179801,8.064629651,42.12895615,5.933062368,42.54468445,24.078,0,24.078,18.05095615,5.933062368,19.00100647
02/07/2019 11:30,28.95743299,2.258695145,29.04538912,22.0855,0,22.0855,6.871932987,2.258695145,7.233613671,39.0767692,5.584760112,39.4738323,22.0855,0,22.0855,16.9912692,5.584760112,17.88554652
02/07/2019 12:00,30.81344047,2.499951739,30.914687,23.2075,0,23.2075,7.605940474,2.499951739,8.00625313,41.27819955,5.939551712,41.70333359,23.2075,0,23.2075,18.07069955,5.939551712,19.021789
02/07/2019 12:30,26.22786673,1.917992291,26.29790272,20.3925,0,20.3925,5.835366726,1.917992291,6.14249129,35.00417605,4.802625667,35.33210373,20.3925,0,20.3925,14.61167605,4.802625667,15.38071163
02/07/2019 13:00,27.67281707,1.811975346,27.73207636,22.16,0,22.16,5.512817071,1.811975346,5.802965338,38.40622898,5.339877235,38.77567167,22.16,0,22.16,16.24622898,5.339877235,17.10129366
02/07/2019 13:30,26.68716687,1.599760386,26.73507263,21.82,0,21.82,4.867166866,1.599760386,5.123333543,38.52471422,5.490574045,38.91400787,21.82,0,21.82,16.70471422,5.490574045,17.5839097
02/07/2019 14:00,26.7148056,1.598326909,26.76257625,21.852,0,21.852,4.862805605,1.598326909,5.118742742,39.39794043,5.76707173,39.81779535,21.852,0,21.852,17.54594043,5.76707173,18.46941098
02/07/2019 14:30,26.83228075,1.575803877,26.87851276,22.038,0,22.038,4.794280747,1.575803877,5.046611313,39.81708432,5.843702422,40.24362138,22.038,0,22.038,17.77908432,5.843702422,18.7148256
02/07/2019 15:00,26.15224464,1.461081257,26.1930269,21.707,0,21.707,4.445244641,1.461081257,4.679204885,39.35578193,5.800874097,39.78099687,21.707,0,21.707,17.64878193,5.800874097,18.57766519
02/07/2019 15:30,23.65184289,1.515017744,23.70031542,19.0425,0,19.0425,4.609342893,1.515017744,4.851939887,35.18903884,5.30711067,35.58699029,19.0425,0,19.0425,16.14653884,5.30711067,16.99635667
02/07/2019 16:00,24.60483816,1.689218764,24.66275574,19.4655,0,19.4655,5.13933816,1.689218764,5.409829642,35.14568244,5.153826733,35.52155576,19.4655,0,19.4655,15.68018244,5.153826733,16.5054552
02/07/2019 16:30,24.71255304,2.34895839,24.8239377,17.566,0,17.566,7.146553038,2.34895839,7.522687408,29.17422287,3.815438347,29.42265878,17.566,0,17.566,11.60822287,3.815438347,12.21918197
02/07/2019 17:00,21.87509275,3.004696233,22.08048646,12.7335,0,12.7335,9.14159275,3.004696233,9.62272921,20.67783481,2.611176578,20.84205113,12.7335,0,12.7335,7.944334808,2.611176578,8.362457693
02/07/2019 17:30,22.94818899,3.412953525,23.20059546,12.5645,0,12.5645,10.38368899,3.412953525,10.93019894,18.03805487,1.799070483,18.12755025,12.5645,0,12.5645,5.473554865,1.799070483,5.7616367
02/07/2019 18:00,21.63044411,3.293560706,21.87975444,11.61,0,11.61,10.02044411,3.293560706,10.54783591,15.67980567,1.337680435,15.73676253,11.61,0,11.61,4.069805672,1.337680435,4.28400597
02/07/2019 18:30,21.06500592,3.007954534,21.27868099,11.9135,0,11.9135,9.151505918,3.007954534,9.633164124,15.96268985,1.330904343,16.01807646,11.9135,0,11.9135,4.04918985,1.330904343,4.262305105
