Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/07/2019 19:00,19.76642079,3.513771391,20.07630395,9.076,0,9.076,10.69042079,3.513771391,11.25307451,15.68784307,2.173207722,15.83765298,9.076,0,9.076,6.611843068,2.173207722,6.959834808
02/07/2019 19:30,18.96001134,4.126632667,19.40389464,6.405,0,6.405,12.55501134,4.126632667,13.21580141,15.34260521,2.937648772,15.62130964,6.405,0,6.405,8.937605212,2.937648772,9.408005486
02/07/2019 20:00,16.46927481,4.072979414,16.96544058,4.0775,0,4.0775,12.39177481,4.072979414,13.04397348,16.73842144,4.161443633,17.24796699,4.0775,0,4.0775,12.66092144,4.161443633,13.32728572
02/07/2019 20:30,15.79109145,4.217540152,16.3446081,2.9595,0,2.9595,12.83159145,4.217540152,13.50693836,16.83513874,4.560701902,17.44195798,2.9595,0,2.9595,13.87563874,4.560701902,14.60593551
02/07/2019 21:00,15.13274819,4.15727814,15.6934072,2.4845,0,2.4845,12.64824819,4.15727814,13.31394547,17.26604884,4.858460153,17.93658489,2.4845,0,2.4845,14.78154884,4.858460153,15.55952509
02/07/2019 21:30,15.12035675,4.22617314,15.69986394,2.2625,0,2.2625,12.85785675,4.22617314,13.53458605,15.98403296,4.510049784,16.60812629,2.2625,0,2.2625,13.72153296,4.510049784,14.44371891
02/07/2019 22:00,14.46145225,4.054960112,15.01919781,2.1245,0,2.1245,12.33695225,4.054960112,12.98626553,15.98227114,4.554829108,16.61864793,2.1245,0,2.1245,13.85777114,4.554829108,14.58712752
02/07/2019 22:30,14.16082565,3.96058616,14.70425876,2.111,0,2.111,12.04982565,3.96058616,12.684027,15.68051625,4.460084307,16.30248269,2.111,0,2.111,13.56951625,4.460084307,14.28370132
02/07/2019 23:00,13.48034946,3.746127609,13.99118629,2.083,0,2.083,11.39734946,3.746127609,11.99720996,14.64962409,4.130449593,15.22077855,2.083,0,2.083,12.56662409,4.130449593,13.22802536
02/07/2019 23:30,12.59607604,3.445620469,13.05884497,2.113,0,2.113,10.48307604,3.445620469,11.03481689,14.17578733,3.964846461,14.71981501,2.113,0,2.113,12.06278733,3.964846461,12.69767088
03/07/2019 00:00,12.34590121,3.38360605,12.80117442,2.0515,0,2.0515,10.29440121,3.38360605,10.8362118,13.32266184,3.704651745,13.82815111,2.0515,0,2.0515,11.27116184,3.704651745,11.86438089
03/07/2019 00:30,11.9095931,3.255153635,12.34643402,2.006,0,2.006,9.903593096,3.255153635,10.42483484,13.02257068,3.620971677,13.51661138,2.006,0,2.006,11.01657068,3.620971677,11.59639019
03/07/2019 01:00,11.76358048,3.214557002,12.19488428,1.9835,0,1.9835,9.780080484,3.214557002,10.29482156,11.86274951,3.247152286,12.29913915,1.9835,0,1.9835,9.879249512,3.247152286,10.39921001
03/07/2019 01:30,11.70573753,3.187656525,12.13200088,2.0075,0,2.0075,9.698237532,3.187656525,10.20867109,12.36393264,3.403994794,12.82396237,2.0075,0,2.0075,10.35643264,3.403994794,10.90150804
03/07/2019 02:00,11.7161437,3.183845818,12.14104186,2.0295,0,2.0295,9.686643704,3.183845818,10.19646706,12.36424053,3.396864942,12.82236855,2.0295,0,2.0295,10.33474053,3.396864942,10.87867424
03/07/2019 02:30,11.7086437,3.183845818,12.1338045,2.022,0,2.022,9.686643704,3.183845818,10.19646706,12.21876656,3.351515093,12.67007931,2.022,0,2.022,10.19676656,3.351515093,10.73343849
03/07/2019 03:00,11.76624525,3.182893141,12.18914829,2.0825,0,2.0825,9.683745247,3.182893141,10.19341605,11.73403807,3.172307153,12.1552944,2.0825,0,2.0825,9.651538065,3.172307153,10.15951375
03/07/2019 03:30,11.81773753,3.187656525,12.24010108,2.1195,0,2.1195,9.698237532,3.187656525,10.20867109,11.49929459,3.082989391,11.90540212,2.1195,0,2.1195,9.379794587,3.082989391,9.873467987
03/07/2019 04:00,11.57190393,3.113099926,11.98333642,2.1005,0,2.1005,9.471403932,3.113099926,9.969898876,11.12780304,2.967131022,11.51659094,2.1005,0,2.1005,9.02730304,2.967131022,9.502424252
03/07/2019 04:30,11.23160771,2.970682346,11.61782963,2.1935,0,2.1935,9.038107711,2.970682346,9.513797591,11.22350421,2.968018853,11.60931448,2.1935,0,2.1935,9.030004208,2.968018853,9.505267587
03/07/2019 05:00,11.33483818,2.994094668,11.72361546,2.2255,0,2.2255,9.109338179,2.994094668,9.588777031,11.23389486,2.960916205,11.61754787,2.2255,0,2.2255,9.008394865,2.960916205,9.48252091
03/07/2019 05:30,11.70915274,3.12945157,12.12013717,2.188,0,2.188,9.521152744,3.12945157,10.02226605,11.37636116,3.020068266,11.7704038,2.188,0,2.188,9.188361161,3.020068266,9.671959117
03/07/2019 06:00,11.91318029,3.122886943,12.31569274,2.412,0,2.412,9.501180293,3.122886943,10.00124241,11.9969935,3.150435013,12.40375322,2.412,0,2.412,9.584993504,3.150435013,10.08946685
03/07/2019 06:30,12.89613111,3.280803491,13.30691058,2.9145,0,2.9145,9.981631113,3.280803491,10.50698012,12.8822274,3.276233563,13.2923094,2.9145,0,2.9145,9.967727404,3.276233563,10.49234464
03/07/2019 07:00,13.57581414,3.116357253,13.92890563,4.0945,0,4.0945,9.481314138,3.116357253,9.980330672,14.31266266,3.358547649,14.70143376,4.0945,0,4.0945,10.21816266,3.358547649,10.75596069
03/07/2019 07:30,15.05956137,2.944208044,15.34466519,6.102,0,6.102,8.957561373,2.944208044,9.429011972,14.44205113,2.741242243,14.69990646,6.102,0,6.102,8.34005113,2.741242243,8.77900119
03/07/2019 08:00,16.81260035,2.665003708,17.0225079,8.7045,0,8.7045,8.108100351,2.665003708,8.534842474,13.94347532,1.721967914,14.04940132,8.7045,0,8.7045,5.238975318,1.721967914,5.514710861
03/07/2019 08:30,19.14301457,2.517396351,19.30782979,11.484,0,11.484,7.659014572,2.517396351,8.062120602,14.84780569,1.105629463,14.88891367,11.484,0,11.484,3.363805689,1.105629463,3.540848094
03/07/2019 09:00,21.84201442,2.294219794,21.9621729,14.862,0,14.862,6.980014421,2.294219794,7.347383601,19.85384281,1.640739387,19.92152354,14.862,0,14.862,4.99184281,1.640739387,5.254571379
03/07/2019 09:30,24.76878511,2.307949157,24.87607978,17.747,0,17.747,7.021785113,2.307949157,7.39135275,26.97428276,3.032861177,27.14424759,17.747,0,17.747,9.227282759,3.032861177,9.71292922
03/07/2019 10:00,25.21928709,1.900217175,25.29077434,19.438,0,19.438,5.781287094,1.900217175,6.085565362,32.14237592,4.17572643,32.41248248,19.438,0,19.438,12.70437592,4.17572643,13.37302728
03/07/2019 10:30,23.59301879,1.361908766,23.63229424,19.4495,0,19.4495,4.143518792,1.361908766,4.361598729,32.84284271,4.402178865,33.1365583,19.4495,0,19.4495,13.39334271,4.402178865,14.09825549
03/07/2019 11:00,19.83930662,1.599970662,19.90371807,14.9715,0,14.9715,4.867806616,1.599970662,5.124006964,24.07865434,2.993376875,24.2640042,14.9715,0,14.9715,9.10715434,2.993376875,9.586478253
03/07/2019 11:30,18.56355414,1.851659702,18.65567436,12.93,0,12.93,5.633554141,1.851659702,5.930056991,17.72641588,1.576505662,17.79638138,12.93,0,12.93,4.796415881,1.576505662,5.048858822
03/07/2019 12:00,21.17463698,1.405991282,21.2212644,16.897,0,16.897,4.277636977,1.405991282,4.502775765,26.80398535,3.256268616,27.00105398,16.897,0,16.897,9.906985352,3.256268616,10.42840563
03/07/2019 12:30,21.21981394,1.329959075,21.26145091,17.1735,0,17.1735,4.046313936,1.329959075,4.259277827,26.65938404,3.117859308,26.84108426,17.1735,0,17.1735,9.485884042,3.117859308,9.985141097
03/07/2019 13:00,24.87551046,1.887471912,24.94701527,19.133,0,19.133,5.74251046,1.887471912,6.044747853,31.37635669,4.024196738,31.63336717,19.133,0,19.133,12.24335669,4.024196738,12.88774388
03/07/2019 13:30,23.47401336,1.650984651,23.53200063,18.451,0,18.451,5.023013359,1.650984651,5.287382483,30.36012814,3.914341125,30.61142674,18.451,0,18.451,11.90912814,3.914341125,12.53592435
03/07/2019 14:00,22.19864558,1.669105737,22.26130678,17.1205,0,17.1205,5.078145584,1.669105737,5.345416404,27.31465425,3.350656467,27.51939744,17.1205,0,17.1205,10.19415425,3.350656467,10.73068868
03/07/2019 14:30,23.12385496,1.708616648,23.18689369,17.9255,0,17.9255,5.198354959,1.708616648,5.471952589,28.35232096,3.427130318,28.55869966,17.9255,0,17.9255,10.42682096,3.427130318,10.97560101
03/07/2019 15:00,25.17170558,1.767730689,25.23370036,19.7935,0,19.7935,5.378205581,1.767730689,5.661269033,33.12408334,4.381550857,33.41261566,19.7935,0,19.7935,13.33058334,4.381550857,14.03219299
03/07/2019 15:30,27.63570558,1.767730689,27.69218472,22.2575,0,22.2575,5.378205581,1.767730689,5.661269033,38.25111499,5.256847032,38.61064929,22.2575,0,22.2575,15.99361499,5.256847032,16.8353842
03/07/2019 16:00,28.68574025,1.911870065,28.74938157,22.869,0,22.869,5.816740251,1.911870065,6.122884475,38.11450799,5.010956151,38.44249472,22.869,0,22.869,15.24550799,5.010956151,16.04790314
03/07/2019 16:30,27.65349968,1.94679585,27.72194183,21.7305,0,21.7305,5.922999681,1.94679585,6.234736506,36.9851343,5.013955825,37.3234499,21.7305,0,21.7305,15.2546343,5.013955825,16.05750979
03/07/2019 17:00,23.82020457,1.647431975,23.87710573,18.808,0,18.808,5.012204574,1.647431975,5.276004815,29.36561567,3.47012046,29.56993608,18.808,0,18.808,10.55761567,3.47012046,11.11327965
03/07/2019 17:30,22.98510678,1.921686719,23.06529891,17.1385,0,17.1385,5.846606783,1.921686719,6.154322929,23.32971713,2.034954661,23.41829929,17.1385,0,17.1385,6.191217127,2.034954661,6.51707066
03/07/2019 18:00,21.14246762,2.272018234,21.26419535,14.23,0,14.23,6.912467618,2.272018234,7.276281703,17.88727237,1.202087298,17.92761911,14.23,0,14.23,3.657272375,1.202087298,3.849760394
03/07/2019 18:30,18.21007606,2.326451097,18.35808391,11.132,0,11.132,7.078076062,2.326451097,7.450606382,14.64020101,1.153089911,14.68554058,11.132,0,11.132,3.508201014,1.153089911,3.692843173
03/07/2019 19:00,17.19661756,2.902647973,17.43986871,8.3655,0,8.3655,8.831117559,2.902647973,9.29591322,15.02445143,2.188691492,15.18303366,8.3655,0,8.3655,6.658951429,2.188691492,7.009422557
03/07/2019 19:30,15.7450831,3.391718595,16.10625335,5.426,0,5.426,10.3190831,3.391718595,10.86219274,17.1625346,3.857612373,17.59072958,5.426,0,5.426,11.7365346,3.857612373,12.35424695
03/07/2019 20:00,14.40326649,3.606902618,14.84802451,3.4295,0,3.4295,10.97376649,3.606902618,11.55133314,18.15528427,4.840131225,18.78939108,3.4295,0,3.4295,14.72578427,4.840131225,15.50082554
03/07/2019 20:30,14.60235427,3.972592537,15.13308434,2.516,0,2.516,12.08635427,3.972592537,12.72247818,18.10754115,5.124691751,18.81875426,2.516,0,2.516,15.59154115,5.124691751,16.41214858
03/07/2019 21:00,14.54268209,4.140657865,15.12066962,1.945,0,1.945,12.59768209,4.140657865,13.26071799,17.79676024,5.210221629,18.54376133,1.945,0,1.945,15.85176024,5.210221629,16.68606341
03/07/2019 21:30,13.95426019,4.091873945,14.54182966,1.505,0,1.505,12.44926019,4.091873945,13.10448441,17.38529626,5.219600966,18.15193544,1.505,0,1.505,15.88029626,5.219600966,16.71610133
03/07/2019 22:00,13.76476816,4.059172496,14.35080917,1.415,0,1.415,12.34976816,4.059172496,12.99975595,17.01120369,5.126224255,17.76680124,1.415,0,1.415,15.59620369,5.126224255,16.41705652
03/07/2019 22:30,13.69820589,4.036965852,14.28068408,1.416,0,1.416,12.28220589,4.036965852,12.92863778,16.678025,5.016385029,17.41610279,1.416,0,1.416,15.262025,5.016385029,16.06528947
03/07/2019 23:00,13.30965531,3.907119007,13.87128341,1.4225,0,1.4225,11.88715531,3.907119007,12.51279507,15.54159367,4.640721668,16.21966188,1.4225,0,1.4225,14.11909367,4.640721668,14.86220386
03/07/2019 23:30,12.50937562,3.642600713,13.02893005,1.427,0,1.427,11.08237562,3.642600713,11.66565854,14.38794589,4.260056903,15.0053681,1.427,0,1.427,12.96094589,4.260056903,13.64310094
04/07/2019 00:00,11.415552,3.284557356,11.87868446,1.4225,0,1.4225,9.993052005,3.284557356,10.51900211,13.03357378,3.816375394,13.58082348,1.4225,0,1.4225,11.61107378,3.816375394,12.22218292
04/07/2019 00:30,10.74896258,3.066281717,11.17775827,1.42,0,1.42,9.328962577,3.066281717,9.819960607,12.55303798,3.659252627,13.07550734,1.42,0,1.42,11.13303798,3.659252627,11.71898735
04/07/2019 01:00,10.50862523,2.98399981,10.92407704,1.43,0,1.43,9.078625229,2.98399981,9.55644761,12.43286657,3.616467352,12.94816617,1.43,0,1.43,11.00286657,3.616467352,11.58196481
04/07/2019 01:30,10.53511939,2.979560655,10.94835706,1.47,0,1.47,9.06511939,2.979560655,9.542230937,13.09100768,3.819640509,13.63686678,1.47,0,1.47,11.62100768,3.819640509,12.23263966
04/07/2019 02:00,10.65836195,3.030422076,11.0808004,1.4385,0,1.4385,9.219861952,3.030422076,9.705117844,12.98851514,3.796306391,13.5319425,1.4385,0,1.4385,11.55001514,3.796306391,12.15791067
04/07/2019 02:30,11.31035081,3.247514265,11.76734398,1.43,0,1.43,9.88035081,3.247514265,10.40036927,12.6062435,3.673453595,13.13056117,1.43,0,1.43,11.1762435,3.673453595,11.76446685
04/07/2019 03:00,12.40873251,3.602454215,12.92108041,1.4485,0,1.4485,10.96023251,3.602454215,11.53708685,12.56481726,3.653756793,13.08528072,1.4485,0,1.4485,11.11631726,3.653756793,11.70138659
04/07/2019 03:30,12.44857114,3.605688016,12.96024342,1.4785,0,1.4785,10.97007114,3.605688016,11.5474433,12.43217342,3.600298348,12.94299364,1.4785,0,1.4785,10.95367342,3.600298348,11.53018255
04/07/2019 04:00,11.9077695,3.425141298,12.39058382,1.487,0,1.487,10.4207695,3.425141298,10.96923105,12.44723251,3.602454215,12.95805825,1.487,0,1.487,10.96023251,3.602454215,11.53708685
04/07/2019 04:30,11.97300015,3.427189215,12.45384915,1.546,0,1.546,10.42700015,3.427189215,10.97578963,12.5127916,3.604610082,13.02164227,1.546,0,1.546,10.9667916,3.604610082,11.54399115
04/07/2019 05:00,12.03969212,3.433332966,12.51966299,1.594,0,1.594,10.44569212,3.433332966,10.99546539,12.56735068,3.60676595,13.07467261,1.594,0,1.594,10.97335068,3.60676595,11.55089545
04/07/2019 05:30,11.95882608,3.391634117,12.43047478,1.64,0,1.64,10.31882608,3.391634117,10.86192219,12.59039388,3.599220414,13.09474725,1.64,0,1.64,10.95039388,3.599220414,11.5267304
04/07/2019 06:00,12.28669286,3.420021505,12.7537982,1.8815,0,1.8815,10.40519286,3.420021505,10.95283459,12.81877571,3.59490868,13.31331586,1.8815,0,1.8815,10.93727571,3.59490868,11.5129218
04/07/2019 06:30,12.50271383,3.320930139,12.93624482,2.399,0,2.399,10.10371383,3.320930139,10.63548824,13.51055912,3.652192867,13.99548929,2.399,0,2.399,11.11155912,3.652192867,11.69637802
04/07/2019 07:00,13.5572211,3.330957394,13.96042697,3.423,0,3.423,10.1342211,3.330957394,10.66760116,14.43137125,3.618276654,14.87805102,3.423,0,3.423,11.00837125,3.618276654,11.58775921
04/07/2019 07:30,14.56149694,2.97261804,14.86181856,5.5175,0,5.5175,9.043996935,2.97261804,9.519996774,14.85881117,3.070340504,15.17271433,5.5175,0,5.5175,9.341311172,3.070340504,9.832959129
04/07/2019 08:00,15.23402902,2.221421064,15.39514052,8.4755,0,8.4755,6.758529022,2.221421064,7.114241075,14.89566398,2.110205852,15.04439344,8.4755,0,8.4755,6.420163976,2.110205852,6.758067344
04/07/2019 08:30,16.4332011,1.550140339,16.50615138,11.717,0,11.717,4.716201101,1.550140339,4.964422211,14.94380715,1.06060022,14.98139663,11.717,0,11.717,3.226807147,1.06060022,3.396639102
04/07/2019 09:00,19.81842927,1.599189267,19.8828455,14.953,0,14.953,4.865429272,1.599189267,5.121504497,19.50409073,1.495871185,19.56136974,14.953,0,14.953,4.551090733,1.495871185,4.790621825
04/07/2019 09:30,22.50867351,1.492282869,22.55808705,17.9685,0,17.9685,4.540173513,1.492282869,4.779130014,26.45963899,2.79090242,26.60642087,17.9685,0,17.9685,8.491138987,2.79090242,8.938041039
04/07/2019 10:00,25.59566858,1.613565681,25.6464782,20.6865,0,20.6865,4.909168578,1.613565681,5.167545872,34.77195676,4.62966575,35.07880816,20.6865,0,20.6865,14.08545676,4.62966575,14.82679659
04/07/2019 10:30,29.54895478,1.948424514,29.61312356,23.621,0,23.621,5.927954784,1.948424514,6.239952404,41.94229326,6.021917881,42.37239029,23.621,0,23.621,18.32129326,6.021917881,19.28557185
04/07/2019 11:00,33.81761168,2.623100208,33.91919094,25.837,0,25.837,7.980611677,2.623100208,8.400643871,46.41593615,6.763969214,46.90618731,25.837,0,25.837,20.57893615,6.763969214,21.66203805
04/07/2019 11:30,37.34921933,3.195703304,37.48568666,27.6265,0,27.6265,9.722719334,3.195703304,10.2344414,50.83339556,7.627737702,51.40249495,27.6265,0,27.6265,23.20689556,7.627737702,24.42831112
04/07/2019 12:00,39.36408948,3.518099729,39.52098893,28.6605,0,28.6605,10.70358948,3.518099729,11.26693629,53.43813324,8.144014209,54.05514824,28.6605,0,28.6605,24.77763324,8.144014209,26.0817192
04/07/2019 12:30,40.15675299,3.693670786,40.32626954,28.919,0,28.919,11.23775299,3.693670786,11.82921368,54.23230185,8.320079966,54.86680503,28.919,0,28.919,25.31330185,8.320079966,26.64558089
04/07/2019 13:00,39.89273379,3.719959203,40.0657997,28.575,0,28.575,11.31773379,3.719959203,11.91340399,53.6592148,8.244782697,54.28892866,28.575,0,28.575,25.0842148,8.244782697,26.40443664
04/07/2019 13:30,40.22161902,3.796504877,40.4003971,28.671,0,28.671,11.55061902,3.796504877,12.15854634,53.86899262,8.282179655,54.50195286,28.671,0,28.671,25.19799262,8.282179655,26.52420275
04/07/2019 14:00,39.8488943,3.724449196,40.02256737,28.5175,0,28.5175,11.3313943,3.724449196,11.92778347,54.1467702,8.423933743,54.79813302,28.5175,0,28.5175,25.6292702,8.423933743,26.97817916
04/07/2019 14:30,38.96327956,3.602962706,39.12950925,28.0015,0,28.0015,10.96177956,3.602962706,11.53871533,53.29094482,8.312238541,53.93531412,28.0015,0,28.0015,25.28944482,8.312238541,26.62046823
04/07/2019 15:00,38.0658847,3.502091244,38.22664282,27.411,0,27.411,10.6548847,3.502091244,11.21566811,52.04361133,8.096347812,52.66961484,27.411,0,27.411,24.63261133,8.096347812,25.92906455
04/07/2019 15:30,36.30996643,3.299648698,36.45958507,26.271,0,26.271,10.03896643,3.299648698,10.56733308,49.58078742,7.661556619,50.16925284,26.271,0,26.271,23.30978742,7.661556619,24.53661833
04/07/2019 16:00,32.97658237,2.832133666,33.09797525,24.36,0,24.36,8.616582369,2.832133666,9.070086704,44.8478104,6.734017629,45.35055778,24.36,0,24.36,20.4878104,6.734017629,21.56611621
04/07/2019 16:30,30.21325899,2.467516704,30.31385257,22.706,0,22.706,7.507258992,2.467516704,7.902377886,40.40103483,5.816076688,40.81752519,22.706,0,22.706,17.69503483,5.816076688,18.62635245
04/07/2019 17:00,26.38588993,2.059169742,26.46611735,20.121,0,20.121,6.264889934,2.059169742,6.594620983,33.69983673,4.463147799,33.99409778,20.121,0,20.121,13.57883673,4.463147799,14.29351234
04/07/2019 17:30,23.14344083,1.909306518,23.22206504,17.3345,0,17.3345,5.808940827,1.909306518,6.114674554,26.46485812,3.00100359,26.63446523,17.3345,0,17.3345,9.130358123,3.00100359,9.610903287
04/07/2019 18:00,21.04274923,2.219028312,21.15942773,14.2915,0,14.2915,6.751249229,2.219028312,7.106578136,18.65453048,1.434058768,18.70957059,14.2915,0,14.2915,4.363030476,1.434058768,4.592663659
04/07/2019 18:30,19.71692843,2.926415406,19.93291684,10.8135,0,10.8135,8.903428429,2.926415406,9.372029925,14.13008791,1.090109728,14.17207548,10.8135,0,10.8135,3.316587905,1.090109728,3.491145164
04/07/2019 19:00,18.46999942,3.769349126,18.85069949,7.002,0,7.002,11.46799942,3.769349126,12.07157833,14.92483736,2.604110707,15.1503189,7.002,0,7.002,7.922837356,2.604110707,8.339828795
04/07/2019 19:30,17.06498796,3.81815495,17.48691286,5.4485,0,5.4485,11.61648796,3.81815495,12.22788206,15.33162701,3.248426758,15.67198338,5.4485,0,5.4485,9.883127011,3.248426758,10.40329159
04/07/2019 20:00,16.16740297,3.784929921,16.60453593,4.652,0,4.652,11.51540297,3.784929921,12.12147681,16.4247756,3.869524213,16.87443247,4.652,0,4.652,11.7727756,3.869524213,12.39239537
04/07/2019 20:30,16.07587437,4.213688937,16.61893232,3.256,0,3.256,12.81987437,4.213688937,13.4946046,16.56815926,4.375495153,17.13618566,3.256,0,3.256,13.31215926,4.375495153,14.01279922
04/07/2019 21:00,15.82951985,4.409303794,16.43215319,2.4145,0,2.4145,13.41501985,4.409303794,14.12107352,16.61417324,4.667206894,17.25727594,2.4145,0,2.4145,14.19967324,4.667206894,14.94702447
04/07/2019 21:30,15.3306107,4.442859434,15.96141047,1.8135,0,1.8135,13.5171107,4.442859434,14.22853758,16.56043338,4.847082601,17.25520685,1.8135,0,1.8135,14.74693338,4.847082601,15.52308777
04/07/2019 22:00,15.17138737,4.395619862,15.7953306,1.798,0,1.798,13.37338737,4.395619862,14.07724987,16.17015769,4.723899789,16.8460449,1.798,0,1.798,14.37215769,4.723899789,15.12858704
04/07/2019 22:30,14.78126176,4.240110993,15.37739381,1.881,0,1.881,12.90026176,4.240110993,13.57922291,15.92021867,4.614468027,16.57548424,1.881,0,1.881,14.03921867,4.614468027,14.77812492
04/07/2019 23:00,13.63694928,3.879277481,14.17798221,1.8345,0,1.8345,11.80244928,3.879277481,12.42363082,14.98599473,4.322687276,15.59697609,1.8345,0,1.8345,13.15149473,4.322687276,13.84367866
04/07/2019 23:30,12.12888573,3.398720431,12.59607755,1.7885,0,1.7885,10.34038573,3.398720431,10.88461656,14.23683117,4.09156859,14.81311227,1.7885,0,1.7885,12.44833117,4.09156859,13.10350649
05/07/2019 00:00,11.44534909,3.199690161,11.88419256,1.7105,0,1.7105,9.734849085,3.199690161,10.24720956,13.46535617,3.863634382,14.00869328,1.7105,0,1.7105,11.75485617,3.863634382,12.37353281
05/07/2019 00:30,11.59726236,3.28955676,12.05477822,1.589,0,1.589,10.00826236,3.28955676,10.53501301,13.074351,3.775052315,13.60844128,1.589,0,1.589,11.485351,3.775052315,12.08984316
05/07/2019 01:00,12.02790007,3.414995006,12.5033024,1.638,0,1.638,10.38990007,3.414995006,10.93673691,12.84689627,3.684186041,13.3647286,1.638,0,1.638,11.20889627,3.684186041,11.79883818
05/07/2019 01:30,10.47228079,2.88232321,10.86169655,1.703,0,1.703,8.769280791,2.88232321,9.230821885,12.93871181,3.692999883,13.45542684,1.703,0,1.703,11.23571181,3.692999883,11.82706507
05/07/2019 02:00,10.36643808,2.842604132,10.7491133,1.718,0,1.718,8.648438082,2.842604132,9.103619034,13.11017617,3.744427231,13.63442168,1.718,0,1.718,11.39217617,3.744427231,11.99176439
05/07/2019 02:30,10.3410357,2.837541614,10.72327663,1.708,0,1.708,8.633035699,2.837541614,9.087405999,12.88259986,3.672913357,13.39595729,1.708,0,1.708,11.17459986,3.672913357,11.7627367
05/07/2019 03:00,10.19305123,2.779205291,10.56514437,1.7375,0,1.7375,8.455551232,2.779205291,8.900580244,12.74426365,3.617748261,13.2478058,1.7375,0,1.7375,11.00676365,3.617748261,11.586067
05/07/2019 03:30,10.26008452,2.782503072,10.63069413,1.7945,0,1.7945,8.465584517,2.782503072,8.911141597,12.23026101,3.43006877,12.70215164,1.7945,0,1.7945,10.43576101,3.43006877,10.98501159
05/07/2019 04:00,10.18303459,2.7775564,10.5550468,1.7325,0,1.7325,8.450534589,2.7775564,8.895299568,12.22422995,3.44846487,12.70132701,1.7325,0,1.7325,10.49172995,3.44846487,11.04392626
05/07/2019 04:30,10.13605123,2.779205291,10.51016254,1.6805,0,1.6805,8.455551232,2.779205291,8.900580244,12.10078228,3.424981157,12.57614519,1.6805,0,1.6805,10.42028228,3.424981157,10.96871819
05/07/2019 05:00,10.25904291,2.778380845,10.62861052,1.806,0,1.806,8.453042911,2.778380845,8.897939906,12.22628228,3.424981157,12.69694744,1.806,0,1.806,10.42028228,3.424981157,10.96871819
05/07/2019 05:30,10.44131892,2.832540101,10.81870714,1.8235,0,1.8235,8.617818923,2.832540101,9.07138834,12.57332772,3.533297506,13.06035073,1.8235,0,1.8235,10.74982772,3.533297506,11.31560813
05/07/2019 06:00,10.57197895,2.874171239,10.9557108,1.8275,0,1.8275,8.744478949,2.874171239,9.204714683,12.85660291,3.625090821,13.3579011,1.8275,0,1.8275,11.02910291,3.625090821,11.60958201
05/07/2019 06:30,11.58990064,3.072835041,11.99033411,2.241,0,2.241,9.348900638,3.072835041,9.84094804,13.69575356,3.764995423,14.20383244,2.241,0,2.241,11.45475356,3.764995423,12.05763532
05/07/2019 07:00,12.50528545,3.061786261,12.87465336,3.19,0,3.19,9.315285446,3.061786261,9.805563628,14.93242201,3.859547472,15.4231428,3.19,0,3.19,11.74242201,3.859547472,12.36044422
05/07/2019 07:30,14.51901288,3.042632996,14.83439755,5.262,0,5.262,9.257012883,3.042632996,9.744224088,14.89443902,3.166029599,15.22721436,5.262,0,5.262,9.632439018,3.166029599,10.13940949
05/07/2019 08:00,14.97913274,2.276509741,15.15113574,8.053,0,8.053,6.926132737,2.276509741,7.290666039,14.20410949,2.021771919,14.34727459,8.053,0,8.053,6.15110949,2.021771919,6.474852095
05/07/2019 08:30,15.21540026,1.327686659,15.27321698,11.176,0,11.176,4.039400256,1.327686659,4.252000269,14.42037576,1.066374744,14.45975077,11.176,0,11.176,3.244375763,1.066374744,3.415132382
05/07/2019 09:00,16.28870929,0.853168384,16.31103757,13.693,0,13.693,2.595709286,0.853168384,2.732325564,17.78291338,1.344289519,17.83365141,13.693,0,13.693,4.089913378,1.344289519,4.305171977
05/07/2019 09:30,18.87496332,0.894994762,18.8961704,16.152,0,16.152,2.722963319,0.894994762,2.866277177,23.90307131,2.547653939,24.03845583,16.152,0,16.152,7.751071315,2.547653939,8.159022436
05/07/2019 10:00,23.44250457,1.513263121,23.49129595,18.8385,0,18.8385,4.604004565,1.513263121,4.846320595,31.02907499,4.006848231,31.28671167,18.8385,0,18.8385,12.19057499,4.006848231,12.8321842
05/07/2019 10:30,27.06941209,2.02762335,27.14524502,20.9005,0,20.9005,6.168912089,2.02762335,6.493591672,36.48524857,5.12245914,36.84308553,20.9005,0,20.9005,15.58474857,5.12245914,16.4049985
05/07/2019 11:00,29.98774675,2.537358053,30.09490224,22.268,0,22.268,7.719746751,2.537358053,8.126049212,40.19289111,5.891626796,40.62240469,22.268,0,22.268,17.92489111,5.891626796,18.86830644
05/07/2019 11:30,31.35553512,2.674678448,31.46940557,23.218,0,23.218,8.137535116,2.674678448,8.565826438,43.46415197,6.654588344,43.97062716,23.218,0,23.218,20.24615197,6.654588344,21.31173892
05/07/2019 12:00,33.09224028,2.805890841,33.21098298,24.5555,0,24.5555,8.536740282,2.805890841,8.986042402,45.88445533,7.010488596,46.41691708,24.5555,0,24.5555,21.32895533,7.010488596,22.45153192
05/07/2019 12:30,34.16196931,2.899476746,34.28479419,25.3405,0,25.3405,8.821469309,2.899476746,9.285757167,47.24261827,7.198878146,47.78795693,25.3405,0,25.3405,21.90211827,7.198878146,23.05486134
05/07/2019 13:00,34.17431456,2.793589601,34.28830586,25.675,0,25.675,8.499314561,2.793589601,8.946646907,48.71157933,7.571757462,49.29654624,25.675,0,25.675,23.03657933,7.571757462,24.24903087
05/07/2019 13:30,33.13181418,2.490214046,33.22526564,25.5555,0,25.5555,7.576314178,2.490214046,7.975067556,48.78024456,7.633604385,49.37392202,25.5555,0,25.5555,23.22474456,7.633604385,24.44709954
05/07/2019 14:00,32.16062564,2.303623847,32.24302288,25.152,0,25.152,7.00862564,2.303623847,7.377500674,48.68121683,7.733679579,49.29168968,25.152,0,25.152,23.52921683,7.733679579,24.76759666
05/07/2019 14:30,32.00223922,2.304318547,32.0850931,24.9915,0,24.9915,7.010739218,2.304318547,7.379725493,47.39248791,7.362848666,47.96102012,24.9915,0,24.9915,22.40098791,7.362848666,23.57998727
05/07/2019 15:00,32.37050059,2.465130983,32.46422923,24.8705,0,24.8705,7.500000591,2.465130983,7.894737464,46.22426375,7.018642731,46.75407902,24.8705,0,24.8705,21.35376375,7.018642731,22.47764605
05/07/2019 15:30,30.96526229,2.440894377,31.06131733,23.539,0,23.539,7.426262295,2.440894377,7.817118205,44.65716633,6.941205603,45.19339376,23.539,0,23.539,21.11816633,6.941205603,22.22964877
05/07/2019 16:00,27.01046854,1.697807404,27.0637758,21.845,0,21.845,5.165468536,1.697807404,5.437335302,41.31691607,6.40010931,41.80967535,21.845,0,21.845,19.47191607,6.40010931,20.49675376
05/07/2019 16:30,23.49326485,0.962802796,23.5129854,20.564,0,20.564,2.929264851,0.962802796,3.083436685,37.10346086,5.436257893,37.4995961,20.564,0,20.564,16.53946086,5.436257893,17.4099588
05/07/2019 17:00,18.5025,0,18.5025,18.5025,0,18.5025,0,0,0,31.66454073,4.32615358,31.95870374,18.5025,0,18.5025,13.16204073,4.32615358,13.85477972
05/07/2019 17:30,20.00592574,1.282665312,20.04700214,16.1035,0,16.1035,3.902425737,1.282665312,4.107816566,25.60203836,3.122018582,25.79169185,16.1035,0,16.1035,9.498538362,3.122018582,9.998461433
05/07/2019 18:00,19.35343872,2.739561876,19.54637536,11.0185,0,11.0185,8.334938722,2.739561876,8.773619708,16.57014619,1.824737862,16.67031533,11.0185,0,11.0185,5.551646195,1.824737862,5.8438381
05/07/2019 18:30,17.98807933,2.610763922,18.1765532,10.045,0,10.045,7.943079331,2.610763922,8.361136138,16.59464529,2.152764301,16.73369793,10.045,0,10.045,6.549645288,2.152764301,6.894363461
05/07/2019 19:00,16.55844146,3.279919445,16.88016159,6.5795,0,6.5795,9.978941463,3.279919445,10.50414891,16.1401389,3.14243004,16.44320377,6.5795,0,6.5795,9.560638896,3.14243004,10.06383042
05/07/2019 19:30,15.75018651,4.110256037,16.2776712,3.245,0,3.245,12.50518651,4.110256037,13.16335422,16.92990117,4.498009496,17.51723846,3.245,0,3.245,13.68490117,4.498009496,14.40515913
05/07/2019 20:00,15.13658661,4.162977002,15.69861879,2.471,0,2.471,12.66558661,4.162977002,13.33219643,17.45268306,4.924241092,18.13406453,2.471,0,2.471,14.98168306,4.924241092,15.7701927
05/07/2019 20:30,14.08248261,3.917744477,14.6172856,2.163,0,2.163,11.91948261,3.917744477,12.5468238,17.71962457,5.113215227,18.44261546,2.163,0,2.163,15.55662457,5.113215227,16.37539429
05/07/2019 21:00,13.94887385,3.975228448,14.50425879,1.8545,0,1.8545,12.09437385,3.975228448,12.73091985,17.63468505,5.186696002,18.38161941,1.8545,0,1.8545,15.78018505,5.186696002,16.6107211
05/07/2019 21:30,12.77887633,3.683029092,13.29903694,1.5735,0,1.5735,11.20537633,3.683029092,11.79513298,17.58144619,5.261557468,18.35187285,1.5735,0,1.5735,16.00794619,5.261557468,16.85046967
05/07/2019 22:00,12.00001089,3.427850112,12.48000071,1.571,0,1.571,10.42901089,3.427850112,10.9779062,17.71350074,5.305783412,18.49106396,1.571,0,1.571,16.14250074,5.305783412,16.99210605
05/07/2019 22:30,12.6853003,3.63172938,13.19493471,1.636,0,1.636,11.0493003,3.63172938,11.63084242,16.62074952,4.925248988,17.33514904,1.636,0,1.636,14.98474952,4.925248988,15.77342055
05/07/2019 23:00,11.62035664,3.298462219,12.07942638,1.585,0,1.585,10.03535664,3.298462219,10.56353331,16.2287205,4.813158168,16.92742923,1.585,0,1.585,14.6437205,4.813158168,15.41444263
05/07/2019 23:30,11.61185831,3.291724741,12.06941196,1.597,0,1.597,10.01485831,3.291724741,10.54195611,15.22120239,4.478058773,15.8662539,1.597,0,1.597,13.62420239,4.478058773,14.34126568
06/07/2019 00:00,11.11678081,3.118154062,11.54580878,1.63,0,1.63,9.486780811,3.118154062,9.986085064,14.08332181,4.093208936,14.66609398,1.63,0,1.63,12.45332181,4.093208936,13.1087598
06/07/2019 00:30,11.95665269,3.389605021,12.42783029,1.644,0,1.644,10.31265269,3.389605021,10.85542388,13.01898058,3.738775313,13.54519458,1.644,0,1.644,11.37498058,3.738775313,11.97366377
06/07/2019 01:00,11.74851983,3.300980985,12.20345007,1.7055,0,1.7055,10.04301983,3.300980985,10.57159982,12.51694943,3.553551582,13.01160067,1.7055,0,1.7055,10.81144943,3.553551582,11.38047309
06/07/2019 01:30,10.89335889,2.992458054,11.29690546,1.789,0,1.789,9.104358888,2.992458054,9.583535672,12.73611434,3.598142481,13.23462269,1.789,0,1.789,10.94711434,3.598142481,11.52327825
06/07/2019 02:00,10.72621121,2.973345838,11.13069596,1.68,0,1.68,9.046211215,2.973345838,9.522327595,12.65663022,3.607843883,13.16080644,1.68,0,1.68,10.97663022,3.607843883,11.5543476
06/07/2019 02:30,10.3912602,2.880673021,10.7831612,1.627,0,1.627,8.764260199,2.880673021,9.225537051,12.62658703,3.615389419,13.1339918,1.627,0,1.627,10.99958703,3.615389419,11.57851266
06/07/2019 03:00,10.6317083,2.974002247,11.03983291,1.5835,0,1.5835,9.048208295,2.974002247,9.524429785,12.08437173,3.451469628,12.56760449,1.5835,0,1.5835,10.50087173,3.451469628,11.05354919
06/07/2019 03:30,11.11295414,3.11475985,11.54120785,1.6365,0,1.6365,9.476454142,3.11475985,9.975214887,11.97384626,3.397721405,12.44658608,1.6365,0,1.6365,10.33734626,3.397721405,10.88141711
06/07/2019 04:00,11.26706799,3.16755107,11.70385411,1.63,0,1.63,9.637067993,3.16755107,10.1442821,11.89943894,3.375401348,12.36891189,1.63,0,1.63,10.26943894,3.375401348,10.80993572
06/07/2019 04:30,11.34035602,3.169453503,11.77493568,1.6975,0,1.6975,9.642856022,3.169453503,10.15037476,11.96693894,3.375401348,12.43386351,1.6975,0,1.6975,10.26943894,3.375401348,10.80993572
06/07/2019 05:00,11.39661412,3.176112019,11.83091294,1.7335,0,1.7335,9.663114123,3.176112019,10.17169908,12.0338059,3.385546828,12.50097643,1.7335,0,1.7335,10.3003059,3.385546828,10.84242726
06/07/2019 05:30,11.39926624,3.183721751,11.83551245,1.713,0,1.713,9.686266238,3.183721751,10.19606972,12.03182608,3.391634117,12.50072081,1.713,0,1.713,10.31882608,3.391634117,10.86192219
06/07/2019 06:00,11.46308419,3.180868101,11.89622718,1.7855,0,1.7855,9.677584195,3.180868101,10.18693073,12.00555525,3.359169715,12.46665063,1.7855,0,1.7855,10.22005525,3.359169715,10.7579529
06/07/2019 06:30,11.80667587,3.032497359,12.1898989,2.5805,0,2.5805,9.226175866,3.032497359,9.71176407,12.36969281,3.21755208,12.7813122,2.5805,0,2.5805,9.789192812,3.21755208,10.30441349
06/07/2019 07:00,11.90554708,2.709029869,12.20986872,3.6635,0,3.6635,8.242047079,2.709029869,8.675839031,12.95070357,3.052556194,13.30559364,3.6635,0,3.6635,9.287203568,3.052556194,9.776003756
06/07/2019 07:30,12.53194331,2.142508707,12.71376996,6.0135,0,6.0135,6.51844331,2.142508707,6.861519274,13.01802123,2.302274794,13.22003578,6.0135,0,6.0135,7.004521234,2.302274794,7.373180246
06/07/2019 08:00,13.51173049,1.568227623,13.60243355,8.7405,0,8.7405,4.771230485,1.568227623,5.022347879,12.54414125,1.250196421,12.60628696,8.7405,0,8.7405,3.803641251,1.250196421,4.003832895
06/07/2019 08:30,15.45684741,1.681497729,15.5480406,10.341,0,10.341,5.115847411,1.681497729,5.385102538,13.3272408,0.981529885,13.36333597,10.341,0,10.341,2.9862408,0.981529885,3.143411369
06/07/2019 09:00,17.5678063,1.275888029,17.61407699,13.686,0,13.686,3.881806296,1.275888029,4.086111891,18.98803317,1.742694029,19.06783643,13.686,0,13.686,5.302033174,1.742694029,5.581087551
06/07/2019 09:30,23.77100991,1.650490492,23.8282402,18.7495,0,18.7495,5.021509913,1.650490492,5.285799908,27.44674224,2.858645284,27.59520815,18.7495,0,18.7495,8.697242243,2.858645284,9.154991834
06/07/2019 10:00,24.53513288,1.584301062,24.58623101,19.715,0,19.715,4.820132879,1.584301062,5.073824083,30.69778305,3.609866219,30.9093031,19.715,0,19.715,10.98278305,3.609866219,11.56082426
06/07/2019 10:30,29.42861122,2.343554228,29.52177849,22.2985,0,22.2985,7.130111225,2.343554228,7.505380237,36.76063541,4.753474035,37.06669436,22.2985,0,22.2985,14.46213541,4.753474035,15.22330043
06/07/2019 11:00,32.80393973,2.874487031,32.92963919,24.0585,0,24.0585,8.745439726,2.874487031,9.205726027,41.79333986,5.829159971,42.19789524,24.0585,0,24.0585,17.73483986,5.829159971,18.66825249
06/07/2019 11:30,36.42807828,3.330417427,36.58000229,26.2955,0,26.2955,10.13257828,3.330417427,10.66587188,47.06658057,6.827124032,47.55914874,26.2955,0,26.2955,20.77108057,6.827124032,21.86429534
06/07/2019 12:00,36.62416743,3.239894257,36.767194,26.767,0,26.767,9.857167431,3.239894257,10.37596572,48.24005941,7.057853317,48.75363192,26.767,0,26.767,21.47305941,7.057853317,22.60322043
06/07/2019 12:30,33.70952557,2.85397249,33.83012375,25.0265,0,25.0265,8.68302557,2.85397249,9.140026915,45.15347051,6.615415291,45.63550831,25.0265,0,25.0265,20.12697051,6.615415291,21.18628474
06/07/2019 13:00,36.5073271,3.144464004,36.64249699,26.9405,0,26.9405,9.566827097,3.144464004,10.07034431,50.47497634,7.735408297,51.06427105,26.9405,0,26.9405,23.53447634,7.735408297,24.77313299
06/07/2019 13:30,36.46402898,3.107882081,36.59623396,27.0085,0,27.0085,9.455528977,3.107882081,9.953188396,51.17999304,7.944785562,51.79296579,27.0085,0,27.0085,24.17149304,7.944785562,25.44367689
06/07/2019 14:00,37.63062127,3.336840896,37.77827636,27.4785,0,27.4785,10.15212127,3.336840896,10.68644345,52.65285147,8.274409188,53.29904892,27.4785,0,27.4785,25.17435147,8.274409188,26.49931734
06/07/2019 14:30,37.65653925,3.343880645,37.80471513,27.483,0,27.483,10.17353925,3.343880645,10.70898868,52.59080066,8.252534993,53.2343559,27.483,0,27.483,25.10780066,8.252534993,26.42926385
06/07/2019 15:00,36.39556625,3.11496104,36.528622,26.9185,0,26.9185,9.477066249,3.11496104,9.975859209,51.40283603,8.04761208,52.02898819,26.9185,0,26.9185,24.48433603,8.04761208,25.7729853
06/07/2019 15:30,35.05694989,3.009250855,35.18586828,25.9015,0,25.9015,9.155449893,3.009250855,9.637315676,49.30586762,7.692643628,49.90235814,25.9015,0,25.9015,23.40436762,7.692643628,24.63617644
06/07/2019 16:00,30.54355309,2.299984476,30.63002716,23.546,0,23.546,6.99755309,2.299984476,7.365845358,42.94684735,6.376750151,43.41767658,23.546,0,23.546,19.40084735,6.376750151,20.42194458
06/07/2019 16:30,27.49954571,1.82749865,27.56020257,21.9395,0,21.9395,5.560045715,1.82749865,5.8526797,38.90611594,5.576656978,39.3037525,21.9395,0,21.9395,16.96661594,5.576656978,17.85959573
06/07/2019 17:00,16.72337225,1.835165711,16.82376333,11.14,0,11.14,5.583372247,1.835165711,5.877233945,17.2446496,2.006501291,17.36099039,11.14,0,11.14,6.1046496,2.006501291,6.425946948
06/07/2019 17:30,17.827263,1.025416511,17.85672941,14.7075,0,14.7075,3.119763004,1.025416511,3.283961057,23.3900112,2.853803425,23.56346363,14.7075,0,14.7075,8.682511202,2.853803425,9.139485476
06/07/2019 18:00,15.99070293,0.9192318,16.01710234,13.194,0,13.194,2.796702931,0.9192318,2.943897822,17.9470287,1.562244985,18.01489519,13.194,0,13.194,4.753028701,1.562244985,5.003188106
06/07/2019 18:30,13.43747321,1.243731848,13.49490849,9.6535,0,9.6535,3.783973208,1.243731848,3.983129692,13.2354268,1.177322407,13.28768643,9.6535,0,9.6535,3.581926805,1.177322407,3.770449268
06/07/2019 19:00,12.65276708,1.723707232,12.76963905,7.4085,0,7.4085,5.244267079,1.723707232,5.520281136,13.59106092,2.032109503,13.74213979,7.4085,0,7.4085,6.182560918,2.032109503,6.507958861
06/07/2019 19:30,11.97865195,2.293114603,12.19616649,5.002,0,5.002,6.976651948,2.293114603,7.343844155,14.67265192,3.178589573,15.01299924,5.002,0,5.002,9.670651921,3.178589573,10.1796336
06/07/2019 20:00,11.88775765,2.896613361,12.23556909,3.075,0,3.075,8.812757647,2.896613361,9.276586997,15.48525368,4.079053127,16.01348669,3.075,0,3.075,12.41025368,4.079053127,13.06342493
06/07/2019 20:30,12.36423757,3.257830594,12.78623599,2.4525,0,2.4525,9.911737571,3.257830594,10.43340797,14.97882541,4.11720406,15.53436771,2.4525,0,2.4525,12.52632541,4.11720406,13.1856057
06/07/2019 21:00,11.8910959,3.130747622,12.29633044,2.366,0,2.366,9.525095897,3.130747622,10.02641673,15.22113106,4.225277251,15.79670215,2.366,0,2.366,12.85513106,4.225277251,13.53171691
06/07/2019 21:30,10.94263583,2.992056054,11.34432361,1.8395,0,1.8395,9.103135827,2.992056054,9.582248239,15.7893603,4.58509735,16.44162451,1.8395,0,1.8395,13.9498603,4.58509735,14.68406347
06/07/2019 22:00,10.97638066,3.027141385,11.38615464,1.7665,0,1.7665,9.209880663,3.027141385,9.694611224,15.96192947,4.665812033,16.62988257,1.7665,0,1.7665,14.19542947,4.665812033,14.94255734
06/07/2019 22:30,11.20641007,3.101762342,11.62774941,1.7695,0,1.7695,9.436910071,3.101762342,9.933589549,15.07413791,4.373023007,15.69563519,1.7695,0,1.7695,13.30463791,4.373023007,14.00488201
06/07/2019 23:00,11.338069,3.17231732,11.7735044,1.6865,0,1.6865,9.651569,3.17231732,10.15954632,14.04793406,4.063006892,14.62369571,1.6865,0,1.6865,12.36143406,4.063006892,13.01203585
06/07/2019 23:30,10.71122873,2.986663303,11.11982818,1.6245,0,1.6245,9.086728733,2.986663303,9.564977614,13.29172865,3.834832608,13.83387117,1.6245,0,1.6245,11.66722865,3.834832608,12.28129331
07/07/2019 00:00,10.11406695,2.806655578,10.49626913,1.575,0,1.575,8.539066946,2.806655578,8.988491522,12.63533138,3.635355123,13.147905,1.575,0,1.575,11.06033138,3.635355123,11.64245408
07/07/2019 00:30,9.693333206,2.672475637,10.05499054,1.5625,0,1.5625,8.130833206,2.672475637,8.558771795,12.31824097,3.535241097,12.81549805,1.5625,0,1.5625,10.75574097,3.535241097,11.3218326
07/07/2019 01:00,9.385150081,2.564771402,9.729290539,1.582,0,1.582,7.803150081,2.564771402,8.213842191,11.98108019,3.418012366,12.45909672,1.582,0,1.582,10.39908019,3.418012366,10.9464002
07/07/2019 01:30,9.358257233,2.560205043,9.702145551,1.569,0,1.569,7.789257233,2.560205043,8.19921814,12.35373871,3.544772191,12.85224766,1.569,0,1.569,10.78473871,3.544772191,11.35235653
07/07/2019 02:00,8.970049452,2.416501795,9.289847582,1.618,0,1.618,7.352049452,2.416501795,7.738999423,11.98621322,3.407866885,12.46125452,1.618,0,1.618,10.36821322,3.407866885,10.91390866
07/07/2019 02:30,8.727276226,2.345580566,9.036985034,1.591,0,1.591,7.136276226,2.345580566,7.511869711,11.95921322,3.407866885,12.43528599,1.591,0,1.591,10.36821322,3.407866885,10.91390866
07/07/2019 03:00,8.721511995,2.349766611,9.032506552,1.5725,0,1.5725,7.149011995,2.349766611,7.525275785,11.79201801,3.358993133,12.26109798,1.5725,0,1.5725,10.21951801,3.358993133,10.75738738
07/07/2019 03:30,8.721125137,2.353254981,9.033041163,1.5615,0,1.5615,7.159625137,2.353254981,7.536447512,11.43663408,3.245799609,11.88830578,1.5615,0,1.5615,9.875134081,3.245799609,10.39487798
07/07/2019 04:00,8.71237988,2.351859633,9.024234422,1.557,0,1.557,7.15537988,2.351859633,7.531978821,11.41456267,3.240024165,11.86549609,1.557,0,1.557,9.857562668,3.240024165,10.37638176
07/07/2019 04:30,8.740738278,2.356743352,9.052885997,1.5705,0,1.5705,7.170238278,2.356743352,7.54761924,11.45734836,3.249649905,11.90928444,1.5705,0,1.5705,9.886848356,3.249649905,10.4072088
07/07/2019 05:00,8.741370393,2.35465033,9.052951703,1.5775,0,1.5775,7.163870393,2.35465033,7.540916203,11.33901061,3.208453381,11.78419852,1.5775,0,1.5775,9.761510613,3.208453381,10.27527433
07/07/2019 05:30,8.736125137,2.353254981,9.047524049,1.5765,0,1.5765,7.159625137,2.353254981,7.536447512,11.53431638,3.272975965,11.98969666,1.5765,0,1.5765,9.957816376,3.272975965,10.48191197
07/07/2019 06:00,8.813125137,2.353254981,9.121895838,1.6535,0,1.6535,7.159625137,2.353254981,7.536447512,11.48813038,3.232486688,11.93424107,1.6535,0,1.6535,9.834630385,3.232486688,10.35224251
07/07/2019 06:30,9.601665693,2.493616425,9.92018684,2.015,0,2.015,7.586665693,2.493616425,7.985963887,12.09374547,3.312723436,12.53925102,2.015,0,2.015,10.07874547,3.312723436,10.60920576
07/07/2019 07:00,10.04714411,2.347673588,10.31778445,2.9045,0,2.9045,7.142644111,2.347673588,7.518572748,12.1628503,3.043072585,12.53775172,2.9045,0,2.9045,9.258350304,3.043072585,9.745631898
07/07/2019 07:30,10.7981536,2.344882891,11.04982339,3.664,0,3.664,7.134153598,2.344882891,7.509635366,12.32195684,2.845732795,12.64629651,3.664,0,3.664,8.657956836,2.845732795,9.113638775
07/07/2019 08:00,11.76328941,2.333094902,11.99242717,4.665,0,4.665,7.098289407,2.333094902,7.471883586,12.79182588,2.671158493,13.06774262,4.665,0,4.665,8.126825881,2.671158493,8.554553559
07/07/2019 08:30,12.71465321,1.671902059,12.82410475,7.628,0,7.628,5.08665321,1.671902059,5.3543718,13.1919214,1.828772528,13.31807791,7.628,0,7.628,5.563921403,1.828772528,5.856759372
07/07/2019 09:00,14.51283282,2.351844165,14.70215928,7.3575,0,7.3575,7.15533282,2.351844165,7.531929285,13.91502271,2.155353483,14.08095897,7.3575,0,7.3575,6.557522707,2.155353483,6.902655481
07/07/2019 09:30,15.00566768,2.319578844,15.18388977,7.9485,0,7.9485,7.05716768,2.319578844,7.428597558,12.71411046,1.566380409,12.81023623,7.9485,0,7.9485,4.765610457,1.566380409,5.01643206
07/07/2019 10:00,16.28012202,2.026048932,16.40570777,10.116,0,10.116,6.164122024,2.026048932,6.488549499,12.93779635,0.927479607,12.97099814,10.116,0,10.116,2.821796346,0.927479607,2.970311943
07/07/2019 10:30,17.45755026,2.099650582,17.58336127,11.0695,0,11.0695,6.388050256,2.099650582,6.724263428,13.75237296,0.881817698,13.78061553,11.0695,0,11.0695,2.682872959,0.881817698,2.824076799
07/07/2019 11:00,19.47160177,1.769833014,19.55186907,14.087,0,14.087,5.384601768,1.769833014,5.668001861,19.39831449,1.74574465,19.47670992,14.087,0,14.087,5.311314489,1.74574465,5.590857357
07/07/2019 11:30,21.92545453,1.793942902,21.99872241,16.4675,0,16.4675,5.457954535,1.793942902,5.7452153,25.50189031,2.969460496,25.67419142,16.4675,0,16.4675,9.034390314,2.969460496,9.509884542
07/07/2019 12:00,23.53565663,2.00321676,23.62075381,17.441,0,17.441,6.094656628,2.00321676,6.41542803,28.75295794,3.718060772,28.99235358,17.441,0,17.441,11.31195794,3.718060772,11.90732414
07/07/2019 12:30,21.94659094,1.750601436,22.01629986,16.6205,0,16.6205,5.326090944,1.750601436,5.60641152,27.73719786,3.653881888,27.97682966,16.6205,0,16.6205,11.11669786,3.653881888,11.70178722
07/07/2019 13:00,21.27706326,1.865467431,21.35868417,15.6015,0,15.6015,5.675563258,1.865467431,5.974277114,26.24530195,3.498448519,26.47744354,15.6015,0,15.6015,10.64380195,3.498448519,11.20400205
07/07/2019 13:30,21.56351544,1.847867113,21.64254631,15.9415,0,15.9415,5.622015435,1.847867113,5.917910985,27.58017189,3.825446456,27.84420805,15.9415,0,15.9415,11.63867189,3.825446456,12.25123357
07/07/2019 14:00,21.75749461,1.633229547,21.81870781,16.7885,0,16.7885,4.968994609,1.633229547,5.230520641,30.07112675,4.365788288,30.38639122,16.7885,0,16.7885,13.28262675,4.365788288,13.98171237
07/07/2019 14:30,21.73686761,1.694980417,21.80285239,16.58,0,16.58,5.156867614,1.694980417,5.428281699,30.37534119,4.534309375,30.71190834,16.58,0,16.58,13.79534119,4.534309375,14.52141178
07/07/2019 15:00,19.47165485,1.972484213,19.57130646,13.4705,0,13.4705,6.001154853,1.972484213,6.317005109,23.54458243,3.31119077,23.77627696,13.4705,0,13.4705,10.07408243,3.31119077,10.6042973
07/07/2019 15:30,18.14657507,2.147646617,18.2732201,11.6125,0,11.6125,6.534075069,2.147646617,6.877973757,19.2604514,2.513760063,19.42379926,11.6125,0,11.6125,7.647951401,2.513760063,8.050475159
07/07/2019 16:00,18.10307868,2.321686036,18.25134745,11.0395,0,11.0395,7.063578676,2.321686036,7.435345975,16.72204703,1.867762887,16.82603326,11.0395,0,11.0395,5.682547034,1.867762887,5.981628457
07/07/2019 16:30,18.41017848,2.201256117,18.54131064,11.713,0,11.713,6.697178483,2.201256117,7.049661561,16.18695343,1.470517381,16.25361138,11.713,0,11.713,4.473953435,1.470517381,4.709424668
07/07/2019 17:00,18.20222278,2.30644959,18.3477689,11.185,0,11.185,7.017222778,2.30644959,7.386550293,14.18716446,0.98676374,14.22143938,11.185,0,11.185,3.002164462,0.98676374,3.160173117
07/07/2019 17:30,17.93362704,2.357199815,18.08787908,10.762,0,10.762,7.171627036,2.357199815,7.549081091,13.32482714,0.842360546,13.3514265,10.762,0,10.762,2.562827141,0.842360546,2.69771278
07/07/2019 18:00,16.94184028,2.44404251,17.11722221,9.506,0,9.506,7.435840285,2.44404251,7.8272003,15.11762838,1.844453052,15.22973062,9.506,0,9.506,5.611628379,1.844453052,5.906977241
07/07/2019 18:30,14.73871017,2.733734782,14.99009284,6.4215,0,6.4215,8.317210169,2.733734782,8.754958073,16.5728382,3.336583514,16.90537653,6.4215,0,6.4215,10.1513382,3.336583514,10.68561916
07/07/2019 19:00,15.79282271,3.777179464,16.23823678,4.301,0,4.301,11.49182271,3.777179464,12.09665548,16.64652455,4.057777688,17.13395282,4.301,0,4.301,12.34552455,4.057777688,12.995289
07/07/2019 19:30,15.03581329,3.583088403,15.45684973,4.1345,0,4.1345,10.90131329,3.583088403,11.47506662,16.69230827,4.127551974,17.1950528,4.1345,0,4.1345,12.55780827,4.127551974,13.21874555
07/07/2019 20:00,14.94329169,3.824992806,15.42506196,3.306,0,3.306,11.63729169,3.824992806,12.24978073,16.63318582,4.380434145,17.20032191,3.306,0,3.306,13.32718582,4.380434145,14.02861665
07/07/2019 20:30,14.79598805,3.899997322,15.3013477,2.9305,0,2.9305,11.86548805,3.899997322,12.48998742,16.37101508,4.417683673,16.95659352,2.9305,0,2.9305,13.44051508,4.417683673,14.14791061
07/07/2019 21:00,14.37158583,3.932569188,14.89991878,2.407,0,2.407,11.96458583,3.932569188,12.59430087,16.19836085,4.533001101,16.82067161,2.407,0,2.407,13.79136085,4.533001101,14.51722195
07/07/2019 21:30,13.19914839,3.815085184,13.73944662,1.592,0,1.592,11.60714839,3.815085184,12.21805094,17.00056335,5.064549858,17.73890694,1.592,0,1.592,15.40856335,5.064549858,16.21954037
07/07/2019 22:00,13.09412128,3.793218777,13.63248036,1.5535,0,1.5535,11.54062128,3.793218777,12.1480224,16.77546656,5.003218457,17.50566974,1.5535,0,1.5535,15.22196656,5.003218457,16.02312269
07/07/2019 22:30,13.34191898,3.874994627,13.89324963,1.5525,0,1.5525,11.78941898,3.874994627,12.40991471,15.71883811,4.656250165,16.39397868,1.5525,0,1.5525,14.16633811,4.656250165,14.91193485
07/07/2019 23:00,13.43700326,3.916436527,13.9961256,1.5215,0,1.5215,11.91550326,3.916436527,12.54263501,14.2760198,4.192207927,14.87882215,1.5215,0,1.5215,12.7545198,4.192207927,13.42581032
07/07/2019 23:30,11.73923959,3.376650563,12.21521655,1.466,0,1.466,10.27323959,3.376650563,10.81393641,13.29086588,3.886645461,13.8474954,1.466,0,1.466,11.82486588,3.886645461,12.44722724
