Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/07/2019 00:00,10.97108651,3.122363092,11.40674759,1.4715,0,1.4715,9.499586512,3.122363092,9.99956475,12.44086376,3.605455512,12.95277579,1.4715,0,1.4715,10.96936376,3.605455512,11.5466987
08/07/2019 00:30,10.5580334,2.990214626,10.97330638,1.4605,0,1.4605,9.097533404,2.990214626,9.576350952,12.09717666,3.496106551,12.59223746,1.4605,0,1.4605,10.63667666,3.496106551,11.19650175
08/07/2019 01:00,10.60563691,2.992878119,11.01983909,1.5,0,1.5,9.105636908,2.992878119,9.584880956,11.82697812,3.394313564,12.304421,1.5,0,1.5,10.32697812,3.394313564,10.87050329
08/07/2019 01:30,10.6565334,2.990214626,11.0681113,1.559,0,1.559,9.097533404,2.990214626,9.576350952,11.95190679,3.41598327,12.43048743,1.559,0,1.559,10.39290679,3.41598327,10.93990189
08/07/2019 02:00,10.65013691,2.992878119,11.06267308,1.5445,0,1.5445,9.105636908,2.992878119,9.584880956,11.93740679,3.41598327,12.41654633,1.5445,0,1.5445,10.39290679,3.41598327,10.93990189
08/07/2019 02:30,10.60354508,2.999092936,11.01951572,1.479,0,1.479,9.124545083,2.999092936,9.604784298,11.89660036,3.424099654,12.37956214,1.479,0,1.479,10.41760036,3.424099654,10.96589512
08/07/2019 03:00,10.28338069,2.901255383,10.68481171,1.4565,0,1.4565,8.826880694,2.901255383,9.291453362,11.56063293,3.32106789,12.02820542,1.4565,0,1.4565,10.10413293,3.32106789,10.6359294
08/07/2019 03:30,10.35872269,2.923553968,10.76337789,1.464,0,1.464,8.894722691,2.923553968,9.36286599,11.6502092,3.348045057,12.12174823,1.464,0,1.464,10.1862092,3.348045057,10.72232548
08/07/2019 04:00,10.55383224,2.989326795,10.96902227,1.459,0,1.459,9.094832237,2.989326795,9.573507617,11.8426467,3.412939626,12.32462729,1.459,0,1.459,10.3836467,3.412939626,10.93015443
08/07/2019 04:30,10.6011169,3.006676275,11.01924597,1.4535,0,1.4535,9.147616901,3.006676275,9.629070422,11.82171322,3.407866885,12.30310775,1.4535,0,1.4535,10.36821322,3.407866885,10.91390866
08/07/2019 05:00,11.17529208,3.197863661,11.62383263,1.446,0,1.446,9.729292078,3.197863661,10.24136008,11.79569304,3.401779597,12.27641963,1.446,0,1.446,10.34969304,3.401779597,10.89441373
08/07/2019 05:30,11.64051649,3.349460795,12.11282427,1.45,0,1.45,10.19051649,3.349460795,10.72685947,11.97415581,3.459122735,12.46378504,1.45,0,1.45,10.52415581,3.459122735,11.07805875
08/07/2019 06:00,12.21531121,3.472978544,12.69942549,1.649,0,1.649,10.56631121,3.472978544,11.12243285,12.02338662,3.409895981,12.49756842,1.649,0,1.649,10.37438662,3.409895981,10.92040696
08/07/2019 06:30,13.62167336,3.707778029,14.1172803,2.341,0,2.341,11.28067336,3.707778029,11.87439301,12.78917263,3.434148271,13.24221699,2.341,0,2.341,10.44817263,3.434148271,10.99807645
08/07/2019 07:00,14.8677721,3.877247141,15.36501522,3.0715,0,3.0715,11.7962721,3.877247141,12.41712853,13.67096798,3.483876648,14.10789715,3.0715,0,3.0715,10.59946798,3.483876648,11.15733471
08/07/2019 07:30,15.17690551,3.503905845,15.57612972,4.5165,0,4.5165,10.66040551,3.503905845,11.22147948,14.27833822,3.208561061,14.63440489,4.5165,0,4.5165,9.761838222,3.208561061,10.27561918
08/07/2019 08:00,16.3067486,3.309601966,16.63921618,6.2375,0,6.2375,10.0692486,3.309601966,10.59920905,14.41979855,2.689391477,14.6684497,6.2375,0,6.2375,8.182298549,2.689391477,8.612945841
08/07/2019 08:30,17.12214269,2.87586848,17.36198116,8.3725,0,8.3725,8.749642695,2.87586848,9.210150205,14.50453019,2.015500855,14.64389428,8.3725,0,8.3725,6.132030188,2.015500855,6.454768619
08/07/2019 09:00,20.7281119,3.478007639,21.01787716,10.1465,0,10.1465,10.5816119,3.478007639,11.13853884,13.12383728,0.97860344,13.1602724,10.1465,0,10.1465,2.97733728,0.97860344,3.134039242
08/07/2019 09:30,21.1371286,2.982686181,21.34653654,12.0625,0,12.0625,9.0746286,2.982686181,9.552240632,15.7183122,1.201607363,15.76417454,12.0625,0,12.0625,3.655812204,1.201607363,3.848223372
08/07/2019 10:00,21.30114575,2.619495882,21.46160686,13.3315,0,13.3315,7.969645752,2.619495882,8.389100791,17.77563265,1.460715762,17.83554896,13.3315,0,13.3315,4.444132647,1.460715762,4.678034365
08/07/2019 10:30,21.22290298,2.781786036,21.4044375,12.7595,0,12.7595,8.463402982,2.781786036,8.908845244,18.23774637,1.800612505,18.32641803,12.7595,0,12.7595,5.478246368,1.800612505,5.766575124
08/07/2019 11:00,21.84596526,2.326743363,21.96952282,14.767,0,14.767,7.078965263,2.326743363,7.451542382,22.00300059,2.37835838,22.1311686,14.767,0,14.767,7.236000593,2.37835838,7.616842729
08/07/2019 11:30,24.97184034,2.001962407,25.05195927,18.881,0,18.881,6.09084034,2.001962407,6.411410884,29.69510716,3.554425135,29.90707821,18.881,0,18.881,10.81410716,3.554425135,11.38327069
08/07/2019 12:00,26.36803819,2.047714527,26.44743036,20.138,0,20.138,6.230038188,2.047714527,6.557934935,32.0797243,3.925054966,32.31895369,20.138,0,20.138,11.9417243,3.925054966,12.57023611
08/07/2019 12:30,29.30083584,2.409529218,29.3997417,21.97,0,21.97,7.330835839,2.409529218,7.716669304,36.4529987,4.760331469,36.76250631,21.97,0,21.97,14.4829987,4.760331469,15.24526179
08/07/2019 13:00,30.5768758,2.555313753,30.68346398,22.8025,0,22.8025,7.774375798,2.555313753,8.183553472,38.43299615,5.137495641,38.7748508,22.8025,0,22.8025,15.63049615,5.137495641,16.45315384
08/07/2019 13:30,30.1254527,2.47136024,30.22665251,22.6065,0,22.6065,7.518952699,2.47136024,7.914687052,38.58749638,5.252699494,38.94336566,22.6065,0,22.6065,15.98099638,5.252699494,16.82210145
08/07/2019 14:00,29.43666878,2.264524618,29.52364376,22.547,0,22.547,6.88966878,2.264524618,7.252282927,38.92023175,5.381621028,39.29053683,22.547,0,22.547,16.37323175,5.381621028,17.23498079
08/07/2019 14:30,28.75875975,1.982707898,28.82702539,22.7265,0,22.7265,6.032259749,1.982707898,6.349747104,38.96915836,5.338703628,39.33315471,22.7265,0,22.7265,16.24265836,5.338703628,17.09753511
08/07/2019 15:00,28.17983141,1.851257809,28.2405746,22.5475,0,22.5475,5.632331409,1.851257809,5.928769904,37.56459278,4.935879703,37.88748526,22.5475,0,22.5475,15.01709278,4.935879703,15.80746609
08/07/2019 15:30,25.61603691,1.73102697,25.67445815,20.3495,0,20.3495,5.266536905,1.73102697,5.543723058,32.08988396,3.858877597,32.32107036,20.3495,0,20.3495,11.74038396,3.858877597,12.35829891
08/07/2019 16:00,24.79739594,1.979465822,24.87627646,18.775,0,18.775,6.022395945,1.979465822,6.339364153,29.35029075,3.475929976,29.55539978,18.775,0,18.775,10.57529075,3.475929976,11.131885
08/07/2019 16:30,24.00040346,2.06344708,24.0889431,17.7225,0,17.7225,6.277903456,2.06344708,6.608319427,26.54863942,2.901011737,26.70666816,17.7225,0,17.7225,8.82613942,2.901011737,9.290673074
08/07/2019 17:00,23.4951475,2.116938462,23.59032396,17.0545,0,17.0545,6.440647504,2.116938462,6.779628951,22.9633791,1.94215464,23.04536275,17.0545,0,17.0545,5.908879102,1.94215464,6.219872739
08/07/2019 17:30,21.55557449,2.50180355,21.70027218,13.944,0,13.944,7.611574489,2.50180355,8.012183672,19.35479566,1.778442529,19.43633126,13.944,0,13.944,5.410795659,1.778442529,5.695574377
08/07/2019 18:00,18.63209859,2.717428244,18.82921969,10.3645,0,10.3645,8.267598587,2.717428244,8.702735355,15.30325078,1.62328888,15.38910495,10.3645,0,10.3645,4.938750776,1.62328888,5.198685027
08/07/2019 18:30,19.1224165,3.580657197,19.45476597,8.2285,0,8.2285,10.8939165,3.580657197,11.46728053,16.12403476,2.595136778,16.33154101,8.2285,0,8.2285,7.895534762,2.595136778,8.311089223
08/07/2019 19:00,18.44187843,4.046225718,18.88054084,6.1315,0,6.1315,12.31037843,4.046225718,12.95829308,16.90040275,3.539567163,17.26708281,6.1315,0,6.1315,10.76890275,3.539567163,11.3356871
08/07/2019 19:30,18.15661255,4.379752696,18.67738775,4.8315,0,4.8315,13.32511255,4.379752696,14.02643427,16.62262695,3.875556011,17.0684405,4.8315,0,4.8315,11.79112695,3.875556011,12.41171258
08/07/2019 20:00,17.56150265,4.670930689,18.17206562,3.3505,0,3.3505,14.21100265,4.670930689,14.95895016,16.23476866,4.234854316,16.77801253,3.3505,0,3.3505,12.88426866,4.234854316,13.56238806
08/07/2019 20:30,16.82885454,4.830786825,17.50847927,2.1315,0,2.1315,14.69735454,4.830786825,15.47089952,16.44642604,4.705088655,17.10622076,2.1315,0,2.1315,14.31492604,4.705088655,15.0683432
08/07/2019 21:00,16.0213088,4.749751159,16.71054971,1.5705,0,1.5705,14.4508088,4.749751159,15.21137768,16.91804223,5.044493186,17.65409484,1.5705,0,1.5705,15.34754223,5.044493186,16.15530761
08/07/2019 21:30,15.42967824,4.536720948,16.08281094,1.627,0,1.627,13.80267824,4.536720948,14.52913499,16.49020717,4.885299948,17.19863623,1.627,0,1.627,14.86320717,4.885299948,15.64548123
08/07/2019 22:00,15.49499468,4.573473233,16.15585088,1.5805,0,1.5805,13.91449468,4.573473233,14.64683651,15.89683783,4.705552689,16.57865131,1.5805,0,1.5805,14.31633783,4.705552689,15.06982929
08/07/2019 22:30,15.78433671,4.669068386,16.46042178,1.579,0,1.579,14.20533671,4.669068386,14.95298601,15.75549052,4.659587102,16.43007102,1.579,0,1.579,14.17649052,4.659587102,14.9226216
08/07/2019 23:00,15.1169932,4.449065814,15.75809856,1.581,0,1.581,13.5359932,4.449065814,14.2484139,14.87707138,4.370207324,15.50567525,1.581,0,1.581,13.29607138,4.370207324,13.99586461
08/07/2019 23:30,14.26377308,4.169940656,14.86080844,1.577,0,1.577,12.68677308,4.169940656,13.35449797,13.97119131,4.073773681,14.55300033,1.577,0,1.577,12.39419131,4.073773681,13.04651717
09/07/2019 00:00,13.49423809,3.92127963,14.05243379,1.564,0,1.564,11.93023809,3.92127963,12.55814535,13.20344953,3.825702054,13.74652959,1.564,0,1.564,11.63944953,3.825702054,12.25205214
09/07/2019 00:30,13.24206298,3.841680523,13.78806518,1.554,0,1.554,11.68806298,3.841680523,12.30322419,12.94832332,3.745132964,13.47906145,1.554,0,1.554,11.39432332,3.745132964,11.99402455
09/07/2019 01:00,12.71500841,3.671404218,13.23444928,1.545,0,1.545,11.17000841,3.671404218,11.75790359,12.61345743,3.638026025,13.12762513,1.545,0,1.545,11.06845743,3.638026025,11.65100782
09/07/2019 01:30,11.2828585,3.200843649,11.72809856,1.5445,0,1.5445,9.738358498,3.200843649,10.25090368,13.18175022,3.824979177,13.72548741,1.5445,0,1.5445,11.63725022,3.824979177,12.24973708
09/07/2019 02:00,10.86970963,3.068170683,11.29443486,1.535,0,1.535,9.334709634,3.068170683,9.826010141,12.86669048,3.724546546,13.39492333,1.535,0,1.535,11.33169048,3.724546546,11.92809524
09/07/2019 02:30,10.69310497,3.011109589,11.10897272,1.532,0,1.532,9.161104969,3.011109589,9.643268389,12.62688119,3.646711095,13.14293081,1.532,0,1.532,11.09488119,3.646711095,11.6788223
09/07/2019 03:00,10.64203924,2.994653781,11.05535845,1.531,0,1.531,9.111039244,2.994653781,9.590567625,12.45756565,3.591388454,12.96491469,1.531,0,1.531,10.92656565,3.591388454,11.50164805
09/07/2019 03:30,10.64614275,2.997317274,11.06003012,1.527,0,1.527,9.119142747,2.997317274,9.599097629,11.99758627,3.441515278,12.48143035,1.527,0,1.527,10.47058627,3.441515278,11.02166976
09/07/2019 04:00,10.9000605,3.082583766,11.32756115,1.5215,0,1.5215,9.378560501,3.082583766,9.872168949,11.94218706,3.425114202,12.42365643,1.5215,0,1.5215,10.42068706,3.425114202,10.96914428
09/07/2019 04:30,10.89250777,3.080758672,11.3197968,1.5195,0,1.5195,9.373007772,3.080758672,9.86632397,11.93092697,3.422070558,12.41199361,1.5195,0,1.5195,10.41142697,3.422070558,10.95939681
09/07/2019 05:00,10.96356909,3.104115397,11.39453288,1.5195,0,1.5195,9.444069088,3.104115397,9.941125355,11.92166688,3.419026914,12.40225328,1.5195,0,1.5195,10.40216688,3.419026914,10.94964935
09/07/2019 05:30,11.28240463,3.209404598,11.73000137,1.518,0,1.518,9.764404627,3.209404598,10.27832066,12.27200881,3.534671762,12.77090853,1.518,0,1.518,10.75400881,3.534671762,11.32000927
09/07/2019 06:00,11.4781166,3.207502164,11.91785345,1.7195,0,1.7195,9.758616598,3.207502164,10.272228,12.63809181,3.588767578,13.13775541,1.7195,0,1.7195,10.91859181,3.588767578,11.49325454
09/07/2019 06:30,12.71020041,3.438265955,13.16703715,2.2495,0,2.2495,10.46070041,3.438265955,11.01126359,13.63589818,3.742528097,14.14016392,2.2495,0,2.2495,11.38639818,3.742528097,11.9856823
09/07/2019 07:00,15.19951523,3.94766545,15.70379972,3.189,0,3.189,12.01051523,3.94766545,12.64264761,14.56857385,3.740285048,15.04104638,3.189,0,3.189,11.37957385,3.740285048,11.97849879
09/07/2019 07:30,17.59764542,4.110406875,18.07131896,5.092,0,5.092,12.50564542,4.110406875,13.16383728,15.18635831,3.317855127,15.54456951,5.092,0,5.092,10.09435831,3.317855127,10.62564032
09/07/2019 08:00,19.71071055,3.927351234,20.09816404,7.762,0,7.762,11.94871055,3.927351234,12.57759005,14.80016835,2.313334065,14.97986975,7.762,0,7.762,7.038168347,2.313334065,7.40859826
09/07/2019 08:30,21.16877974,3.402794145,21.44052806,10.816,0,10.816,10.35277974,3.402794145,10.89766288,14.67182006,1.267346766,14.72645483,10.816,0,10.816,3.855820061,1.267346766,4.058757959
09/07/2019 09:00,21.36436614,2.497955201,21.50990285,13.7645,0,13.7645,7.599866137,2.497955201,7.999859092,16.91364939,1.03507535,16.94529188,13.7645,0,13.7645,3.149149393,1.03507535,3.314894098
09/07/2019 09:30,22.00034177,1.84287977,22.07739214,16.3935,0,16.3935,5.60684177,1.84287977,5.901938705,21.86788829,1.799344415,21.94179068,16.3935,0,16.3935,5.474388285,1.799344415,5.762513984
09/07/2019 10:00,23.82393346,1.702397451,23.8846805,18.6445,0,18.6445,5.179433456,1.702397451,5.452035217,27.97380713,3.066394967,28.14136926,18.6445,0,18.6445,9.329307134,3.066394967,9.820323299
09/07/2019 10:30,26.65949339,1.914254055,26.72813043,20.8355,0,20.8355,5.823993387,1.914254055,6.130519355,33.93192239,4.304585876,34.20387137,20.8355,0,20.8355,13.09642239,4.304585876,13.78570778
09/07/2019 11:00,29.65426847,2.199642272,29.73573716,22.962,0,22.962,6.692268465,2.199642272,7.044493121,39.18186149,5.331210661,39.54288909,22.962,0,22.962,16.21986149,5.331210661,17.07353842
09/07/2019 11:30,32.34328658,2.522251677,32.44148487,24.6695,0,24.6695,7.673786584,2.522251677,8.077670088,43.27992139,6.116949702,43.71005227,24.6695,0,24.6695,18.61042139,6.116949702,19.58991725
09/07/2019 12:00,34.40428986,2.774189121,34.51595698,25.964,0,25.964,8.440289864,2.774189121,8.884515646,46.15304504,6.635818204,46.62764899,25.964,0,25.964,20.18904504,6.635818204,21.25162636
09/07/2019 12:30,35.64816169,2.912687342,35.76695653,26.7865,0,26.7865,8.861661686,2.912687342,9.328064933,47.72801742,6.883143914,48.22179297,26.7865,0,26.7865,20.94151742,6.883143914,22.04370255
09/07/2019 13:00,36.20222759,2.934402153,36.32095811,27.2745,0,27.2745,8.927727586,2.934402153,9.397607985,48.7418864,7.055988688,49.24995904,27.2745,0,27.2745,21.4673864,7.055988688,22.59724884
09/07/2019 13:30,35.75340294,2.697478548,35.85501655,27.5465,0,27.5465,8.206902937,2.697478548,8.638845197,48.88875713,7.014860688,49.38946086,27.5465,0,27.5465,21.34225713,7.014860688,22.46553382
09/07/2019 14:00,35.46247255,2.647870129,35.56118917,27.4065,0,27.4065,8.055972549,2.647870129,8.479971105,48.74235765,7.012757281,49.24425037,27.4065,0,27.4065,21.33585765,7.012757281,22.45879753
09/07/2019 14:30,35.78866527,2.816384077,35.89931171,27.22,0,27.22,8.56866527,2.816384077,9.019647652,48.78429458,7.087840867,49.29649973,27.22,0,27.22,21.56429458,7.087840867,22.69925745
09/07/2019 15:00,35.15298693,2.837854269,35.26734902,26.519,0,26.519,8.633986933,2.837854269,9.088407298,47.41324073,6.867604818,47.90803056,26.519,0,26.519,20.89424073,6.867604818,21.99393761
09/07/2019 15:30,32.785335,2.577815205,32.8865219,24.9425,0,24.9425,7.842835003,2.577815205,8.255615792,44.24911417,6.345777204,44.70182316,24.9425,0,24.9425,19.30661417,6.345777204,20.32275176
09/07/2019 16:00,30.04721029,2.195678942,30.12732733,23.367,0,23.367,6.680210291,2.195678942,7.031800307,40.1122189,5.50388729,40.48805849,23.367,0,23.367,16.7452189,5.50388729,17.62654621
09/07/2019 16:30,27.74332014,2.130142567,27.82497654,21.2625,0,21.2625,6.480820136,2.130142567,6.821915932,34.22185145,4.259532836,34.48592085,21.2625,0,21.2625,12.95935145,4.259532836,13.64142258
09/07/2019 17:00,26.25106985,2.445761385,26.3647571,18.81,0,18.81,7.441069848,2.445761385,7.832705104,27.6367614,2.901216172,27.78862422,18.81,0,18.81,8.826761399,2.901216172,9.291327789
09/07/2019 17:30,25.09780319,3.005258429,25.27709048,15.9545,0,15.9545,9.143303193,3.005258429,9.624529677,20.41897318,1.467401374,20.47163239,15.9545,0,15.9545,4.464473185,1.467401374,4.699445458
09/07/2019 18:00,23.51397804,3.3929988,23.75751679,13.191,0,13.191,10.32297804,3.3929988,10.86629267,15.77933175,0.850743507,15.80224905,13.191,0,13.191,2.588331754,0.850743507,2.724559741
09/07/2019 18:30,22.04264137,3.702837252,22.35148859,10.777,0,10.777,11.26564137,3.702837252,11.85856986,14.59658466,1.255436765,14.65047457,10.777,0,10.777,3.819584657,1.255436765,4.020615429
09/07/2019 19:00,19.73455393,3.853674516,20.10729783,8.01,0,8.01,11.72455393,3.853674516,12.34163571,15.91712991,2.598947918,16.12791229,8.01,0,8.01,7.907129906,2.598947918,8.323294638
09/07/2019 19:30,18.62841202,4.437863871,19.14973551,5.1265,0,5.1265,13.50191202,4.437863871,14.21253897,15.99414182,3.572021127,16.38816364,5.1265,0,5.1265,10.86764182,3.572021127,11.43962297
09/07/2019 20:00,17.82843191,4.834592124,18.47231078,3.1195,0,3.1195,14.70893191,4.834592124,15.48308623,16.48886672,4.394298337,17.0643659,3.1195,0,3.1195,13.36936672,4.394298337,14.0730176
09/07/2019 20:30,17.085362,4.882721366,17.76937148,2.23,0,2.23,14.855362,4.882721366,15.63722316,16.88673188,4.817434802,17.56044964,2.23,0,2.23,14.65673188,4.817434802,15.42813882
09/07/2019 21:00,16.78391271,4.924645256,17.49147955,1.801,0,1.801,14.98291271,4.924645256,15.77148706,16.65924762,4.883669825,17.36032149,1.801,0,1.801,14.85824762,4.883669825,15.64026066
09/07/2019 21:30,16.84108523,5.027415745,17.57546758,1.5455,0,1.5455,15.29558523,5.027415745,16.10061603,16.31057856,4.853046634,17.01725696,1.5455,0,1.5455,14.76507856,4.853046634,15.54218796
09/07/2019 22:00,15.56945871,4.630652445,16.24349059,1.481,0,1.481,14.08845871,4.630652445,14.82995654,16.29931802,4.8705456,17.01146621,1.481,0,1.481,14.81831802,4.8705456,15.5982295
09/07/2019 22:30,15.19516615,4.512394347,15.85101817,1.4665,0,1.4665,13.72866615,4.512394347,14.45122752,16.1481721,4.825632257,16.85378856,1.4665,0,1.4665,14.6816721,4.825632257,15.45439169
09/07/2019 23:00,14.23980241,4.196245027,14.84521624,1.473,0,1.473,12.76680241,4.196245027,13.43873938,15.09686508,4.477947902,15.74697916,1.473,0,1.473,13.62386508,4.477947902,14.34091061
09/07/2019 23:30,13.92071561,4.093995739,14.51024204,1.465,0,1.465,12.45571561,4.093995739,13.11127959,14.35118051,4.235482709,14.96314458,1.465,0,1.465,12.88618051,4.235482709,13.56440053
10/07/2019 00:00,14.11805965,4.161982086,14.71875345,1.4555,0,1.4555,12.66255965,4.161982086,13.32901015,13.25295271,3.877635189,13.80857742,1.4555,0,1.4555,11.79745271,3.877635189,12.41837128
10/07/2019 00:30,12.09199576,3.493746303,12.58660497,1.4625,0,1.4625,10.62949576,3.493746303,11.18894291,12.72023318,3.700237956,13.24749384,1.4625,0,1.4625,11.25773318,3.700237956,11.85024545
10/07/2019 01:00,11.80869304,3.401779597,12.28891109,1.459,0,1.459,10.34969304,3.401779597,10.89441373,12.44546885,3.611077684,12.95876449,1.459,0,1.459,10.98646885,3.611077684,11.56470406
10/07/2019 01:30,11.82753983,3.405837789,12.30814484,1.4655,0,1.4655,10.36203983,3.405837789,10.90741035,12.52579419,3.6353429,13.0426699,1.4655,0,1.4655,11.06029419,3.6353429,11.64241494
10/07/2019 02:00,11.671407,3.355998488,12.14431831,1.461,0,1.461,10.210407,3.355998488,10.74779684,12.4737052,3.619701153,12.98828541,1.461,0,1.461,11.0127052,3.619701153,11.59232126
10/07/2019 02:30,11.21782857,3.205599731,11.66685679,1.465,0,1.465,9.75282857,3.205599731,10.26613534,12.50394154,3.628324622,13.01972709,1.465,0,1.465,11.03894154,3.628324622,11.61993846
10/07/2019 03:00,11.28077082,3.225466139,11.73283521,1.4675,0,1.4675,9.813270821,3.225466139,10.32975876,12.28877539,3.556781219,12.79315025,1.4675,0,1.4675,10.82127539,3.556781219,11.3908162
10/07/2019 03:30,11.23090463,3.209404598,11.68047502,1.4665,0,1.4665,9.764404627,3.209404598,10.27832066,11.89227676,3.426787106,12.37615112,1.4665,0,1.4665,10.42577676,3.426787106,10.97450185
10/07/2019 04:00,11.23490463,3.209404598,11.68432111,1.4705,0,1.4705,9.764404627,3.209404598,10.27832066,11.89318398,3.425770557,12.37674145,1.4705,0,1.4705,10.42268398,3.425770557,10.97124629
10/07/2019 04:30,11.2488747,3.21416068,11.69906026,1.47,0,1.47,9.778874699,3.21416068,10.29355232,11.91124068,3.431869851,12.39578095,1.47,0,1.47,10.44124068,3.431869851,10.99077967
10/07/2019 05:00,11.23979864,3.210355814,11.68928817,1.4725,0,1.4725,9.767298642,3.210355814,10.28136699,11.90446233,3.428820204,12.38842328,1.4725,0,1.4725,10.43196233,3.428820204,10.98101298
10/07/2019 05:30,11.23101061,3.208453381,11.6803156,1.4695,0,1.4695,9.761510613,3.208453381,10.27527433,11.88909119,3.424754008,12.3725272,1.4695,0,1.4695,10.41959119,3.424754008,10.96799073
10/07/2019 06:00,11.84178856,3.305342206,12.29443953,1.7855,0,1.7855,10.05628856,3.305342206,10.5855669,12.17725613,3.415605065,12.64721016,1.7855,0,1.7855,10.39175613,3.415605065,10.93869066
10/07/2019 06:30,13.02790509,3.549099772,13.50268196,2.23,0,2.23,10.79790509,3.549099772,11.36621588,13.4062435,3.673453595,13.9004182,2.23,0,2.23,11.1762435,3.673453595,11.76446685
10/07/2019 07:00,14.92078825,3.982924389,15.44323829,2.803,0,2.803,12.11778825,3.982924389,12.75556658,14.16678363,3.735095055,14.65089395,2.803,0,2.803,11.36378363,3.735095055,11.96187751
10/07/2019 07:30,17.94262721,4.277865442,18.44554158,4.9275,0,4.9275,13.01512721,4.277865442,13.70013391,14.92450651,3.285857139,15.28194201,4.9275,0,4.9275,9.997006511,3.285857139,10.52316475
10/07/2019 08:00,21.09908717,4.399465399,21.55288322,7.714,0,7.714,13.38508717,4.399465399,14.08956544,14.63760533,2.275679022,14.81344675,7.714,0,7.714,6.923605328,2.275679022,7.288005609
10/07/2019 08:30,21.27755218,3.327450689,21.53615924,11.154,0,11.154,10.12355218,3.327450689,10.65637071,14.73778287,1.177932466,14.78478166,11.154,0,11.154,3.58378287,1.177932466,3.772403022
10/07/2019 09:00,20.8867815,3.026780108,21.10495296,11.678,0,11.678,9.208781504,3.026780108,9.693454214,14.26014882,0.848711274,14.28538257,11.678,0,11.678,2.582148818,0.848711274,2.718051387
10/07/2019 09:30,22.66837831,2.480703287,22.80371163,15.121,0,15.121,7.547378312,2.480703287,7.944608749,20.18357372,1.663987513,20.25204934,15.121,0,15.121,5.06257372,1.663987513,5.329024968
10/07/2019 10:00,25.83163723,2.351944219,25.9384873,18.676,0,18.676,7.155637228,2.351944219,7.532249714,28.23906363,3.143227011,28.41345791,18.676,0,18.676,9.563063628,3.143227011,10.06638277
10/07/2019 10:30,27.70755067,2.664494352,27.83537128,19.601,0,19.601,8.106550667,2.664494352,8.533211229,30.05872544,3.43728813,30.25461824,19.601,0,19.601,10.45772544,3.43728813,11.00813205
10/07/2019 11:00,24.71462062,2.313811404,24.82269517,17.675,0,17.675,7.03962062,2.313811404,7.410126969,26.66718786,2.955589219,26.83047551,17.675,0,17.675,8.992187857,2.955589219,9.465460902
10/07/2019 11:30,27.39551286,2.52396947,27.51153479,19.7165,0,19.7165,7.679012857,2.52396947,8.083171428,31.75506683,3.956885566,32.00064394,19.7165,0,19.7165,12.03856683,3.956885566,12.67217561
10/07/2019 12:00,25.37582501,2.29514359,25.47940696,18.393,0,18.393,6.982825011,2.29514359,7.350342117,29.69641839,3.715253959,29.92791969,18.393,0,18.393,11.30341839,3.715253959,11.89833515
10/07/2019 12:30,26.55939294,2.305519466,26.6592718,19.545,0,19.545,7.014392936,2.305519466,7.383571512,32.98014812,4.415919639,33.27447244,19.545,0,19.545,13.43514812,4.415919639,14.14226118
10/07/2019 13:00,33.44111869,2.866000068,33.56370623,24.7215,0,24.7215,8.719618694,2.866000068,9.178545993,44.08265042,6.3637024,44.53960907,24.7215,0,24.7215,19.36115042,6.3637024,20.38015833
10/07/2019 13:30,33.08327494,2.92176338,33.21204273,24.194,0,24.194,8.889274941,2.92176338,9.357131517,43.318002,6.285755483,43.77168056,24.194,0,24.194,19.124002,6.285755483,20.13052842
10/07/2019 14:00,32.89022027,2.84894188,33.01337697,24.2225,0,24.2225,8.667720268,2.84894188,9.123916072,44.01135656,6.50428261,44.48938298,24.2225,0,24.2225,19.78885656,6.50428261,20.83037532
10/07/2019 14:30,35.60257257,3.458109323,35.77012292,25.0815,0,25.0815,10.52107257,3.458109323,11.07481323,44.66169381,6.435698481,45.12299977,25.0815,0,25.0815,19.58019381,6.435698481,20.61073032
10/07/2019 15:00,24.69060738,2.317751262,24.7991545,17.639,0,17.639,7.051607382,2.317751262,7.422744612,29.19219415,3.79735128,29.43813982,17.639,0,17.639,11.55319415,3.79735128,12.161257
10/07/2019 15:30,28.56256247,2.349125832,28.6590015,21.4155,0,21.4155,7.147062468,2.349125832,7.523223651,38.0202042,5.457702342,38.40992635,21.4155,0,21.4155,16.6047042,5.457702342,17.478636
10/07/2019 16:00,28.96686714,2.557611697,29.07955931,21.1855,0,21.1855,7.781367144,2.557611697,8.190912783,36.97104378,5.188457332,37.33333855,21.1855,0,21.1855,15.78554378,5.188457332,16.61636187
10/07/2019 16:30,25.54572992,2.207846704,25.64096145,18.8285,0,18.8285,6.717229916,2.207846704,7.070768332,30.01381897,3.676436558,30.23814669,18.8285,0,18.8285,11.18531897,3.676436558,11.77401997
10/07/2019 17:00,23.27674535,2.20982388,23.38140705,16.5535,0,16.5535,6.723245345,2.20982388,7.077100364,23.23841644,2.197225778,23.34206074,16.5535,0,16.5535,6.684916438,2.197225778,7.036754145
10/07/2019 17:30,20.37355492,2.772632821,20.5613529,11.938,0,11.938,8.435554922,2.772632821,8.879531497,15.66697657,1.225655326,15.71484603,11.938,0,11.938,3.728976567,1.225655326,3.925238492
10/07/2019 18:00,19.64695179,3.822415954,20.01533358,8.0175,0,8.0175,11.62945179,3.822415954,12.2415282,15.99109335,2.620793394,16.20443225,8.0175,0,8.0175,7.973593346,2.620793394,8.393256154
10/07/2019 18:30,19.33009537,4.325678513,19.80818219,6.1695,0,6.1695,13.16059537,4.325678513,13.85325829,16.88358546,3.521549593,17.24693508,6.1695,0,6.1695,10.71408546,3.521549593,11.2779847
10/07/2019 19:00,18.1558393,4.374075251,18.67530548,4.848,0,4.848,13.3078393,4.374075251,14.00825189,17.84321861,4.271321799,18.34733332,4.848,0,4.848,12.99521861,4.271321799,13.67917748
10/07/2019 19:30,17.12660909,4.435134829,17.69155617,3.633,0,3.633,13.49360909,4.435134829,14.20379904,18.39646026,4.852514725,19.02568394,3.633,0,3.633,14.76346026,4.852514725,15.54048448
10/07/2019 20:00,16.07795332,4.388739172,16.66618176,2.7255,0,2.7255,13.35245332,4.388739172,14.05521402,18.61355405,5.22215083,19.33223354,2.7255,0,2.7255,15.88805405,5.22215083,16.72426743
10/07/2019 20:30,15.40997402,4.358835721,16.01457924,2.1485,0,2.1485,13.26147402,4.358835721,13.95944634,18.29306052,5.306460427,19.04716738,2.1485,0,2.1485,16.14456052,5.306460427,16.99427423
10/07/2019 21:00,15.21934214,4.414997357,15.84678443,1.787,0,1.787,13.43234214,4.414997357,14.13930752,17.91227191,5.30012057,18.67995619,1.787,0,1.787,16.12527191,5.30012057,16.97397044
10/07/2019 21:30,14.92366917,4.402286166,15.55943524,1.53,0,1.53,13.39366917,4.402286166,14.09859912,17.66973837,5.304875463,18.448885,1.53,0,1.53,16.13973837,5.304875463,16.98919828
10/07/2019 22:00,14.37811937,4.223136959,14.98549973,1.5295,0,1.5295,12.84861937,4.223136959,13.52486249,17.28892492,5.179872478,18.04821331,1.5295,0,1.5295,15.75942492,5.179872478,16.58886834
10/07/2019 22:30,13.92184728,4.089437439,14.51004239,1.48,0,1.48,12.44184728,4.089437439,13.09668134,16.4271433,4.912888419,17.14606396,1.48,0,1.48,14.9471433,4.912888419,15.73383505
10/07/2019 23:00,13.31304172,3.892783912,13.87050275,1.4695,0,1.4695,11.84354172,3.892783912,12.46688602,15.29538433,4.544348419,15.9561864,1.4695,0,1.4695,13.82588433,4.544348419,14.55356245
10/07/2019 23:30,13.07928523,3.818581343,13.62531708,1.4615,0,1.4615,11.61778523,3.818581343,12.22924761,14.11185898,4.15797192,14.71167204,1.4615,0,1.4615,12.65035898,4.15797192,13.31616734
11/07/2019 00:00,12.37118417,3.588962278,12.88125957,1.452,0,1.452,10.91918417,3.588962278,11.49387807,13.2829751,3.888653465,13.84048602,1.452,0,1.452,11.8309751,3.888653465,12.453658
11/07/2019 00:30,11.94640797,3.449509434,12.43445932,1.4515,0,1.4515,10.49490797,3.449509434,11.04727154,12.98433798,3.79066053,13.52634984,1.4515,0,1.4515,11.53283798,3.79066053,12.13982945
11/07/2019 01:00,11.79853983,3.405837789,12.28027985,1.4365,0,1.4365,10.36203983,3.405837789,10.90741035,12.43608703,3.615389419,12.95095754,1.4365,0,1.4365,10.99958703,3.615389419,11.57851266
11/07/2019 01:30,11.5730815,3.331733218,12.04311677,1.4365,0,1.4365,10.1365815,3.331733218,10.67008578,12.96681715,3.789831975,13.50929951,1.4365,0,1.4365,11.53031715,3.789831975,12.13717595
11/07/2019 02:00,11.19082857,3.205599731,11.64089832,1.438,0,1.438,9.75282857,3.205599731,10.26613534,12.47694154,3.628324622,12.9937989,1.438,0,1.438,11.03894154,3.628324622,11.61993846
11/07/2019 02:30,11.19272258,3.206550948,11.64298105,1.437,0,1.437,9.755722584,3.206550948,10.26918167,12.47922108,3.629402556,12.99628877,1.437,0,1.437,11.04222108,3.629402556,11.62339061
11/07/2019 03:00,11.04306097,3.156209159,11.48524496,1.4405,0,1.4405,9.602560968,3.156209159,10.10795891,12.28749441,3.56523465,12.79427282,1.4405,0,1.4405,10.84699441,3.56523465,11.41788885
11/07/2019 03:30,10.82383289,3.081851587,11.25402895,1.4475,0,1.4475,9.376332893,3.081851587,9.869824098,11.87436045,3.427143298,12.35903505,1.4475,0,1.4475,10.42686045,3.427143298,10.97564258
11/07/2019 04:00,10.83365755,3.084587768,11.26422734,1.449,0,1.449,9.384657545,3.084587768,9.87858689,11.87277376,3.42612875,12.35722926,1.449,0,1.449,10.42377376,3.42612875,10.97239343
11/07/2019 04:30,10.83365755,3.084587768,11.26422734,1.449,0,1.449,9.384657545,3.084587768,9.87858689,12.05428266,3.485787842,12.5481651,1.449,0,1.449,10.60528266,3.485787842,11.16345543
11/07/2019 05:00,11.28896007,3.236046232,11.74362017,1.4435,0,1.4435,9.845460067,3.236046232,10.36364218,12.5021188,3.634792224,13.01978068,1.4435,0,1.4435,11.0586188,3.634792224,11.64065137
11/07/2019 05:30,11.82853426,3.413231351,12.31114824,1.444,0,1.444,10.38453426,3.413231351,10.93108869,12.49605971,3.632636357,13.01336064,1.444,0,1.444,11.05205971,3.632636357,11.63374707
11/07/2019 06:00,12.09659097,3.497228779,12.59198643,1.4565,0,1.4565,10.64009097,3.497228779,11.20009576,12.82851548,3.737800733,13.36195958,1.4565,0,1.4565,11.37201548,3.737800733,11.97054261
11/07/2019 06:30,13.58314452,3.903664276,14.13295474,1.7065,0,1.7065,11.87664452,3.903664276,12.50173107,13.71101724,3.945694007,14.26746281,1.7065,0,1.7065,12.00451724,3.945694007,12.63633394
11/07/2019 07:00,15.06731019,4.075620516,15.6087962,2.6675,0,2.6675,12.39981019,4.075620516,13.05243178,14.48619874,3.88461842,14.99800701,2.6675,0,2.6675,11.81869874,3.88461842,12.44073552
11/07/2019 07:30,16.45027646,3.812662145,16.88632548,4.8505,0,4.8505,11.59977646,3.812662145,12.21029101,14.62313417,3.212109518,14.97176344,4.8505,0,4.8505,9.772634172,3.212109518,10.28698334
11/07/2019 08:00,16.51770613,3.258313288,16.83600966,6.6045,0,6.6045,9.913206134,3.258313288,10.43495383,15.30434699,2.859501422,15.56919346,6.6045,0,6.6045,8.699846987,2.859501422,9.157733671
11/07/2019 08:30,17.46818019,2.827728583,17.69557482,8.865,0,8.865,8.603180192,2.827728583,9.05597915,16.91223127,2.644997009,17.11781457,8.865,0,8.865,8.04723127,2.644997009,8.470769758
11/07/2019 09:00,16.53471327,2.217701757,16.68277387,9.7875,0,9.7875,6.747213274,2.217701757,7.102329762,16.61527245,2.244180277,16.76614516,9.7875,0,9.7875,6.827772447,2.244180277,7.187128891
11/07/2019 09:30,14.52827404,1.836776852,14.64392351,8.94,0,8.94,5.588274038,1.836776852,5.882393724,18.12870967,3.020182815,18.3785641,8.94,0,8.94,9.188709667,3.020182815,9.672325966
11/07/2019 10:00,18.05591468,3.24605618,18.34537914,8.18,0,8.18,9.875914682,3.24605618,10.39569966,16.60981297,2.770745531,16.83932652,8.18,0,8.18,8.429812966,2.770745531,8.873487332
11/07/2019 10:30,21.69283048,3.968640511,22.05286834,9.6185,0,9.6185,12.07433048,3.968640511,12.70982156,13.5759492,1.300750649,13.63812116,9.6185,0,9.6185,3.957449198,1.300750649,4.165735998
11/07/2019 11:00,23.51371545,3.541970732,23.77899011,12.7375,0,12.7375,10.77621545,3.541970732,11.34338468,16.32725124,1.179894174,16.36982845,12.7375,0,12.7375,3.58975124,1.179894174,3.778685516
11/07/2019 11:30,22.02034949,3.294022631,22.26536271,11.9985,0,11.9985,10.02184949,3.294022631,10.54931525,16.01353528,1.319678278,16.06782073,11.9985,0,11.9985,4.01503528,1.319678278,4.226352927
11/07/2019 12:00,22.41801037,2.851666703,22.59865464,13.742,0,13.742,8.676010365,2.851666703,9.13264249,19.51402799,1.897173856,19.60603369,13.742,0,13.742,5.772027992,1.897173856,6.075818939
11/07/2019 12:30,28.57810518,2.930746394,28.72798931,19.6615,0,19.6615,8.916605178,2.930746394,9.385900188,29.66739539,3.288778772,29.84912754,19.6615,0,19.6615,10.00589539,3.288778772,10.53252146
11/07/2019 13:00,26.57340401,2.866093848,26.72751943,17.8535,0,17.8535,8.719904014,2.866093848,9.178846331,25.29535901,2.446020768,25.41334698,17.8535,0,17.8535,7.441859005,2.446020768,7.833535795
11/07/2019 13:30,27.8604344,2.906696322,28.01165272,19.017,0,19.017,8.843434398,2.906696322,9.308878313,26.90889832,2.593941538,27.03363352,19.017,0,19.017,7.891898321,2.593941538,8.30726139
11/07/2019 14:00,29.10857851,2.948486572,29.25752751,20.138,0,20.138,8.970578514,2.948486572,9.442714226,28.83251738,2.857749665,28.97379491,20.138,0,20.138,8.69451738,2.857749665,9.152123558
11/07/2019 14:30,25.17023757,3.65931823,25.43484754,14.037,0,14.037,11.13323757,3.65931823,11.71919745,17.81636036,1.242215677,17.85961355,14.037,0,14.037,3.779360358,1.242215677,3.978274061
11/07/2019 15:00,21.91315076,3.609329713,22.20840916,10.932,0,10.932,10.98115076,3.609329713,11.55910607,13.50410155,0.845408895,13.5305386,10.932,0,10.932,2.572101546,0.845408895,2.707475312
11/07/2019 15:30,21.60479195,3.553992848,21.89515701,10.792,0,10.792,10.81279195,3.553992848,11.38188627,13.47314606,0.881250094,13.50193566,10.792,0,10.792,2.681146061,0.881250094,2.822259011
11/07/2019 16:00,21.25062254,4.191913011,21.6601268,8.497,0,8.497,12.75362254,4.191913011,13.42486583,11.91439613,1.123243789,11.96722657,8.497,0,8.497,3.417396129,1.123243789,3.597259083
11/07/2019 16:30,21.63742118,5.047740237,22.21840851,6.28,0,6.28,15.35742118,5.047740237,16.1657065,13.76647896,2.460686636,13.98466737,6.28,0,6.28,7.486478955,2.460686636,7.880504163
11/07/2019 17:00,21.27676095,5.475962963,21.97013261,4.6165,0,4.6165,16.66026095,5.475962963,17.53711679,15.88853081,3.704937359,16.31477772,4.6165,0,4.6165,11.27203081,3.704937359,11.86529558
11/07/2019 17:30,22.18354958,5.79866128,22.92889759,4.5415,0,4.5415,17.64204958,5.79866128,18.57057851,16.84625955,4.044378883,17.32493756,4.5415,0,4.5415,12.30475955,4.044378883,12.95237848
11/07/2019 18:00,21.25724305,5.598391908,21.98209212,4.2245,0,4.2245,17.03274305,5.598391908,17.92920321,17.49875767,4.363037505,18.03448409,4.2245,0,4.2245,13.27425767,4.363037505,13.97290281
11/07/2019 18:30,19.9986776,5.506996213,20.74304975,3.244,0,3.244,16.7546776,5.506996213,17.63650273,17.73038602,4.761444827,18.35859323,3.244,0,3.244,14.48638602,4.761444827,15.24882739
11/07/2019 19:00,19.10764574,4.567277887,19.6459195,5.212,0,5.212,13.89564574,4.567277887,14.62699552,17.90294116,4.171310639,18.38246813,5.212,0,5.212,12.69094116,4.171310639,13.35888543
11/07/2019 19:30,16.49974405,4.052097863,16.99002798,4.1715,0,4.1715,12.32824405,4.052097863,12.977099,18.33652208,4.655817607,18.91836884,4.1715,0,4.1715,14.16502208,4.655817607,14.91054956
11/07/2019 20:00,15.02004923,4.028532918,15.55091497,2.7635,0,2.7635,12.25654923,4.028532918,12.90163077,18.97481175,5.328400495,19.70876284,2.7635,0,2.7635,16.21131175,5.328400495,17.06453868
11/07/2019 20:30,13.53163988,3.813110279,14.05863036,1.9305,0,1.9305,11.60113988,3.813110279,12.21172618,19.34692884,5.724503329,20.17606488,1.9305,0,1.9305,17.41642884,5.724503329,18.33308299
11/07/2019 21:00,13.11372554,3.773203316,13.64576347,1.634,0,1.634,11.47972554,3.773203316,12.08392162,18.9290869,5.684620163,19.76424138,1.634,0,1.634,17.2950869,5.684620163,18.20535464
11/07/2019 21:30,13.178731,3.870002579,13.73520552,1.4045,0,1.4045,11.774231,3.870002579,12.39392736,19.10852095,5.819030283,19.97490141,1.4045,0,1.4045,17.70402095,5.819030283,18.63581152
11/07/2019 22:00,13.48453076,3.970349758,14.05689322,1.405,0,1.405,12.07953076,3.970349758,12.71529554,17.66789852,5.345356249,18.45880472,1.405,0,1.405,16.26289852,5.345356249,17.11884055
11/07/2019 22:30,14.66168406,4.369093966,15.29882223,1.369,0,1.369,13.29268406,4.369093966,13.99229901,16.31740058,4.913301669,17.04107083,1.369,0,1.369,14.94840058,4.913301669,15.73515851
11/07/2019 23:00,14.92777969,4.485808256,15.58720893,1.28,0,1.28,13.64777969,4.485808256,14.36608389,15.45274696,4.658356654,16.13963059,1.28,0,1.28,14.17274696,4.658356654,14.91868102
11/07/2019 23:30,14.11918873,4.146083336,14.71534904,1.505,0,1.505,12.61418873,4.146083336,13.2780934,14.8753535,4.394622675,15.5109268,1.505,0,1.505,13.3703535,4.394622675,14.07405631
12/07/2019 00:00,13.27846983,3.871888841,13.83145994,1.4985,0,1.4985,11.77996983,3.871888841,12.39996824,14.23787641,4.187230536,14.8408229,1.4985,0,1.4985,12.73937641,4.187230536,13.40986991
12/07/2019 00:30,9.733359772,2.668540159,10.09254175,1.6145,0,1.6145,8.118859772,2.668540159,8.546168181,13.98892701,4.067277469,14.56821282,1.6145,0,1.6145,12.37442701,4.067277469,13.02571264
12/07/2019 01:00,9.328132644,2.5558912,9.671951119,1.552,0,1.552,7.776132644,2.5558912,8.185402783,13.75634903,4.011375541,14.32928025,1.552,0,1.552,12.20434903,4.011375541,12.84668319
12/07/2019 01:30,9.879908112,2.73117037,10.25045735,1.5705,0,1.5705,8.309408112,2.73117037,8.746745381,13.78216141,4.013779002,14.35473423,1.5705,0,1.5705,12.21166141,4.013779002,12.85438043
12/07/2019 02:00,9.955318235,2.756120821,10.32979008,1.57,0,1.57,8.385318235,2.756120821,8.826650773,13.2886884,3.851746609,13.83564929,1.57,0,1.57,11.7186884,3.851746609,12.33546147
12/07/2019 02:30,9.959318235,2.756120821,10.33364513,1.574,0,1.574,8.385318235,2.756120821,8.826650773,13.17872564,3.814288862,13.71960673,1.574,0,1.574,11.60472564,3.814288862,12.21550067
12/07/2019 03:00,10.0158432,2.758594157,10.38878995,1.623,0,1.623,8.392843199,2.758594157,8.834571788,12.83509075,3.685236014,13.35367062,1.623,0,1.623,11.21209075,3.685236014,11.80220078
12/07/2019 03:30,9.964343199,2.758594157,10.33914779,1.5715,0,1.5715,8.392843199,2.758594157,8.834571788,12.53173251,3.602454215,13.03924829,1.5715,0,1.5715,10.96023251,3.602454215,11.53708685
12/07/2019 04:00,10.04043473,2.767663056,10.41490703,1.62,0,1.62,8.420434733,2.767663056,8.863615509,12.61958703,3.615389419,13.12726237,1.62,0,1.62,10.99958703,3.615389419,11.57851266
12/07/2019 04:30,10.11697634,2.771785282,10.48980476,1.684,0,1.684,8.43297634,2.771785282,8.8768172,12.56195993,3.575412526,13.06087333,1.684,0,1.684,10.87795993,3.575412526,11.45048414
12/07/2019 05:00,10.0680013,2.774258618,10.44323519,1.6275,0,1.6275,8.440501304,2.774258618,8.884738215,12.02664551,3.418033837,12.50292596,1.6275,0,1.6275,10.39914551,3.418033837,10.94646896
12/07/2019 05:30,10.4560198,2.920857809,10.85632352,1.5695,0,1.5695,8.886519802,2.920857809,9.354231371,12.5786818,3.618543068,13.08881544,1.5695,0,1.5695,11.0091818,3.618543068,11.58861242
12/07/2019 06:00,11.18203164,3.167046094,11.62187646,1.5465,0,1.5465,9.635531638,3.167046094,10.14266488,12.5393137,3.613163135,13.04949562,1.5465,0,1.5465,10.9928137,3.613163135,11.57138284
12/07/2019 06:30,13.01051166,3.557844929,13.488205,2.186,0,2.186,10.82451166,3.557844929,11.3942228,13.06751064,3.576579589,13.5481274,2.186,0,2.186,10.88151064,3.576579589,11.45422173
12/07/2019 07:00,14.25038126,3.631262966,14.70576203,3.2025,0,3.2025,11.04788126,3.631262966,11.6293487,14.70618442,3.781078219,15.18447933,3.2025,0,3.2025,11.50368442,3.781078219,12.10914149
12/07/2019 07:30,16.93820977,3.86424363,17.37340868,5.1815,0,5.1815,11.75670977,3.86424363,12.37548397,15.11298098,3.264319938,15.46149988,5.1815,0,5.1815,9.931480976,3.264319938,10.4541905
12/07/2019 08:00,16.88826404,3.033512394,17.15854481,7.659,0,7.659,9.229264044,3.033512394,9.715014783,15.39582996,2.542973032,15.60443181,7.659,0,7.659,7.73682996,2.542973032,8.144031537
12/07/2019 08:30,16.45671479,2.100197689,16.59018662,10.067,0,10.067,6.389714792,2.100197689,6.72601557,15.87823985,1.910062169,15.99271203,10.067,0,10.067,5.811239847,1.910062169,6.117094576
12/07/2019 09:00,18.63614554,2.254985141,18.7720771,11.7755,0,11.7755,6.860645541,2.254985141,7.221732149,14.67595898,0.953334763,14.70689019,11.7755,0,11.7755,2.900458975,0.953334763,3.053114711
12/07/2019 09:30,18.41766998,1.877828162,18.51315224,12.7045,0,12.7045,5.713169978,1.877828162,6.013863135,15.39389765,0.883962262,15.41925661,12.7045,0,12.7045,2.689397655,0.883962262,2.8309449
12/07/2019 10:00,20.48014127,1.722844172,20.55247865,15.2385,0,15.2385,5.241641273,1.722844172,5.51751713,18.68732765,1.133574829,18.72167745,15.2385,0,15.2385,3.448827646,1.133574829,3.630344891
12/07/2019 10:30,22.35452475,1.707029034,22.41960581,17.161,0,17.161,5.193524746,1.707029034,5.466868153,21.68805205,1.487970052,21.73903532,17.161,0,17.161,4.527052051,1.487970052,4.765317948
12/07/2019 11:00,26.63739343,1.996556568,26.71211273,20.563,0,20.563,6.074393427,1.996556568,6.394098344,30.03151551,3.112150549,30.19234017,20.563,0,20.563,9.468515513,3.112150549,9.966858434
12/07/2019 11:30,28.72910947,2.444624014,28.83293113,21.2915,0,21.2915,7.437609471,2.444624014,7.829062601,32.12991372,3.562414316,32.32680237,21.2915,0,21.2915,10.83841372,3.562414316,11.40885655
12/07/2019 12:00,28.54684527,2.516354653,28.65753681,20.891,0,20.891,7.655845274,2.516354653,8.058784499,32.32968905,3.759715274,32.54756908,20.891,0,20.891,11.43868905,3.759715274,12.04072531
12/07/2019 12:30,27.36124459,2.148359705,27.44545782,20.825,0,20.825,6.536244593,2.148359705,6.880257466,32.11583565,3.711118211,32.32954218,20.825,0,20.825,11.29083565,3.711118211,11.88509015
12/07/2019 13:00,25.40201938,1.723954501,25.46045183,20.157,0,20.157,5.245019378,1.723954501,5.52107303,31.03128055,3.57420317,31.23644187,20.157,0,20.157,10.87428055,3.57420317,11.4466111
12/07/2019 13:30,25.28312464,1.925636799,25.35634967,19.4245,0,19.4245,5.858624643,1.925636799,6.166973309,29.49364066,3.309566487,29.67874778,19.4245,0,19.4245,10.06914066,3.309566487,10.59909543
12/07/2019 14:00,28.21993504,2.219746754,28.30710175,21.4665,0,21.4665,6.753435043,2.219746754,7.108878993,33.70634958,4.023044007,33.94558712,21.4665,0,21.4665,12.23984958,4.023044007,12.88405219
12/07/2019 14:30,30.7790298,2.52397504,30.88234327,23.1,0,23.1,7.679029805,2.52397504,8.083189268,38.25668258,4.98176065,38.5796799,23.1,0,23.1,15.15668258,4.98176065,15.95440271
12/07/2019 15:00,32.42763135,2.797473591,32.54807419,23.9165,0,23.9165,8.511131348,2.797473591,8.95908563,40.52544419,5.45909596,40.89148268,23.9165,0,23.9165,16.60894419,5.45909596,17.48309915
12/07/2019 15:30,27.08873206,1.932903156,27.15760519,21.208,0,21.208,5.880732064,1.932903156,6.190244278,35.80492164,4.797776129,36.12493695,21.208,0,21.208,14.59692164,4.797776129,15.36518068
12/07/2019 16:00,25.62947438,1.164848047,25.65593163,22.0855,0,22.0855,3.543974376,1.164848047,3.730499343,35.65241842,4.45923044,35.93020561,22.0855,0,22.0855,13.56691842,4.45923044,14.28096675
12/07/2019 16:30,23.9804882,0.956795551,23.99956816,21.0695,0,21.0695,2.910988198,0.956795551,3.064198104,33.47241515,4.076641067,33.71975057,21.0695,0,21.0695,12.40291515,4.076641067,13.05570016
12/07/2019 17:00,21.64535104,0.878030625,21.66315211,18.974,0,18.974,2.671351036,0.878030625,2.811948459,28.84506637,3.244462616,29.02695974,18.974,0,18.974,9.871066368,3.244462616,10.39059618
12/07/2019 17:30,19.88224836,0.924012653,19.90370818,17.071,0,17.071,2.811248364,0.924012653,2.959208805,24.81130959,2.544116731,24.9414036,17.071,0,17.071,7.740309589,2.544116731,8.147694305
12/07/2019 18:00,19.43120663,1.608483585,19.4976668,14.5375,0,14.5375,4.89370663,1.608483585,5.151270137,19.19178058,1.529788047,19.25265419,14.5375,0,14.5375,4.654280579,1.529788047,4.899242714
12/07/2019 18:30,21.4367857,3.268035621,21.68446075,11.494,0,11.494,9.942785699,3.268035621,10.46609021,14.97920768,1.145532369,15.02294603,11.494,0,11.494,3.485207685,1.145532369,3.668639668
12/07/2019 19:00,20.3368815,3.977038723,20.7221038,8.237,0,8.237,12.0998815,3.977038723,12.73671737,14.42332472,2.033346604,14.56594639,8.237,0,8.237,6.186324716,2.033346604,6.511920754
12/07/2019 19:30,18.35671458,3.841894693,18.75444281,6.668,0,6.668,11.68871458,3.841894693,12.30391009,15.41373854,2.874585246,15.6794954,6.668,0,6.668,8.745738539,2.874585246,9.206040568
12/07/2019 20:00,17.65135535,4.331515937,18.17504817,4.473,0,4.473,13.17835535,4.331515937,13.871953,15.52067459,3.631195038,15.93979038,4.473,0,4.473,11.04767459,3.631195038,11.62913115
12/07/2019 20:30,16.6810519,4.38203355,17.24702034,3.349,0,3.349,13.3320519,4.38203355,14.03373885,16.13856604,4.203727069,16.67706914,3.349,0,3.349,12.78956604,4.203727069,13.46270109
12/07/2019 21:00,16.3218047,4.549581192,16.94402543,2.48,0,2.48,13.8418047,4.549581192,14.57032074,16.09266533,4.474266724,16.70308176,2.48,0,2.48,13.61266533,4.474266724,14.3291214
12/07/2019 21:30,15.05020324,4.318154232,15.6574287,1.9125,0,1.9125,13.13770324,4.318154232,13.8291613,16.23486149,4.707532569,16.90359697,1.9125,0,1.9125,14.32236149,4.707532569,15.07616999
12/07/2019 22:00,15.34875454,4.412667774,15.97046971,1.9235,0,1.9235,13.42525454,4.412667774,14.13184688,15.59514725,4.493653143,16.22964991,1.9235,0,1.9235,13.67164725,4.493653143,14.39120763
12/07/2019 22:30,14.26269729,4.065065517,14.8306875,1.895,0,1.895,12.36769729,4.065065517,13.01862873,15.73015577,4.547395795,16.37426668,1.895,0,1.895,13.83515577,4.547395795,14.56332187
12/07/2019 23:00,14.26160284,4.047778557,14.82490563,1.9465,0,1.9465,12.31510284,4.047778557,12.96326615,14.45384517,4.110965555,15.02709812,1.9465,0,1.9465,12.50734517,4.110965555,13.16562649
12/07/2019 23:30,13.6557106,3.826116548,14.1815937,2.015,0,2.015,11.6407106,3.826116548,12.25337958,13.6737819,3.832056297,14.20059742,2.015,0,2.015,11.6587819,3.832056297,12.272402
13/07/2019 00:00,12.91472205,3.569746709,13.39899762,2.054,0,2.054,10.86072205,3.569746709,11.432339,12.77521437,3.52389275,13.25231762,2.054,0,2.054,10.72121437,3.52389275,11.28548881
13/07/2019 00:30,11.43097092,3.086005506,11.84020803,2.042,0,2.042,9.388970923,3.086005506,9.883127288,12.37625956,3.396706857,12.83391671,2.042,0,2.042,10.33425956,3.396706857,10.87816796
13/07/2019 01:00,11.05582056,2.980448486,11.45051271,1.988,0,1.988,9.067820558,2.980448486,9.545074271,11.84280128,3.239116539,12.27777741,1.988,0,1.988,9.854801277,3.239116539,10.37347503
13/07/2019 01:30,10.88302173,2.981336317,11.28399433,1.8125,0,1.8125,9.070521726,2.981336317,9.547917606,12.15722757,3.400147526,12.62375481,1.8125,0,1.8125,10.34472757,3.400147526,10.88918692
13/07/2019 02:00,10.71452757,2.985775472,11.12276747,1.6305,0,1.6305,9.084027565,2.985775472,9.562134279,11.99065365,3.405217833,12.46480178,1.6305,0,1.6305,10.36015365,3.405217833,10.9054249
13/07/2019 02:30,10.3519923,2.867437601,10.7417849,1.628,0,1.628,8.723992295,2.867437601,9.183149784,11.9482433,3.392099936,12.42042109,1.628,0,1.628,10.3202433,3.392099936,10.863414
13/07/2019 03:00,10.0555762,2.781678627,10.43323289,1.5925,0,1.5925,8.463076196,2.781678627,8.908501259,11.63318049,3.300212083,12.09224082,1.5925,0,1.5925,10.04068049,3.300212083,10.56913736
13/07/2019 03:30,9.996109481,2.784976408,10.37681542,1.523,0,1.523,8.473109481,2.784976408,8.919062612,11.30608869,3.215545753,11.75446196,1.523,0,1.523,9.783088692,3.215545753,10.2979881
13/07/2019 04:00,9.871117803,2.785800853,10.25668821,1.3955,0,1.3955,8.475617803,2.785800853,8.92170295,11.31583866,3.260657635,11.77625122,1.3955,0,1.3955,9.920338659,3.260657635,10.44246175
13/07/2019 04:30,9.871617803,2.785800853,10.25716942,1.396,0,1.396,8.475617803,2.785800853,8.92170295,11.81977376,3.42612875,12.30631585,1.396,0,1.396,10.42377376,3.42612875,10.97239343
