Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2019 05:00,10.16815109,2.789098635,10.54373595,1.6825,0,1.6825,8.485651088,2.789098635,8.932264303,12.06298794,3.411901389,12.53621749,1.6825,0,1.6825,10.38048794,3.411901389,10.92682941
13/07/2019 05:30,10.09771664,2.753786641,10.46648089,1.7195,0,1.7195,8.378216644,2.753786641,8.819175415,11.80958573,3.316450801,12.26642414,1.7195,0,1.7195,10.09008573,3.316450801,10.62114288
13/07/2019 06:00,10.11988547,2.716207801,10.47806598,1.856,0,1.856,8.263885469,2.716207801,8.698826809,11.63987867,3.215805406,12.07593391,1.856,0,1.856,9.783878672,3.215805406,10.29881965
13/07/2019 06:30,10.74549127,2.750754408,11.09198957,2.3765,0,2.3765,8.368991274,2.750754408,8.809464499,12.12852822,3.20533667,12.54493444,2.3765,0,2.3765,9.752028224,3.20533667,10.26529287
13/07/2019 07:00,11.36991833,2.649167046,11.67446483,3.31,0,3.31,8.059918334,2.649167046,8.484124563,12.76648597,3.108196629,13.13940829,3.31,0,3.31,9.456485969,3.108196629,9.954195757
13/07/2019 07:30,12.24640684,2.387859404,12.47703302,4.9815,0,4.9815,7.26490684,2.387859404,7.647270358,13.0810743,2.66220133,13.34922547,4.9815,0,4.9815,8.099574296,2.66220133,8.52586768
13/07/2019 08:00,13.42915172,2.114639057,13.59462446,6.9955,0,6.9955,6.433651716,2.114639057,6.772264964,13.36298989,2.092892716,13.52588994,6.9955,0,6.9955,6.367489886,2.092892716,6.702620933
13/07/2019 08:30,14.69347053,1.818106442,14.80552557,9.162,0,9.162,5.531470531,1.818106442,5.822600559,13.94559784,1.572292575,14.0339518,9.162,0,9.162,4.783597839,1.572292575,5.035366146
13/07/2019 09:00,15.13189506,1.205578806,15.17984415,11.464,0,11.464,3.66789506,1.205578806,3.860942168,14.93257681,1.140066065,14.97603422,11.464,0,11.464,3.46857681,1.140066065,3.651133484
13/07/2019 09:30,17.64816927,1.019305048,17.67758076,14.547,0,14.547,3.101169274,1.019305048,3.264388709,19.72088698,1.700574412,19.79407327,14.547,0,14.547,5.173886979,1.700574412,5.44619682
13/07/2019 10:00,19.66745469,0.95382638,19.6905703,16.7655,0,16.7655,2.901954687,0.95382638,3.054689145,25.16857394,2.761956838,25.31966666,16.7655,0,16.7655,8.403073938,2.761956838,8.845340987
13/07/2019 10:30,20.38111651,1.004825605,20.40587133,17.324,0,17.324,3.05711651,1.004825605,3.218017379,26.5993366,3.048655709,26.77347585,17.324,0,17.324,9.275336595,3.048655709,9.763512205
13/07/2019 11:00,19.75828602,0.850235448,19.77657116,17.1715,0,17.1715,2.58678602,0.850235448,2.722932653,25.652531,2.787580085,25.80354529,17.1715,0,17.1715,8.481030999,2.787580085,8.927401051
13/07/2019 11:30,19.80810882,1.615025118,19.87383911,14.8945,0,14.8945,4.91360882,1.615025118,5.172219811,19.88402832,1.639978652,19.95154411,14.8945,0,14.8945,4.989528322,1.639978652,5.252135076
13/07/2019 12:00,17.33565939,1.687352242,17.41758433,12.202,0,12.202,5.133659389,1.687352242,5.403851988,16.37334628,1.371055221,16.43065005,12.202,0,12.202,4.171346284,1.371055221,4.390890825
13/07/2019 12:30,18.80273415,1.707426546,18.88009844,13.608,0,13.608,5.19473415,1.707426546,5.468141211,18.94317645,1.753587698,19.02416894,13.608,0,13.608,5.335176451,1.753587698,5.615975211
13/07/2019 13:00,20.29607005,1.441138484,20.34717031,15.9115,0,15.9115,4.384570052,1.441138484,4.615336897,23.97342414,2.649826321,24.11942463,15.9115,0,15.9115,8.061924136,2.649826321,8.486235932
13/07/2019 13:30,21.90870219,1.380046672,21.95212428,17.71,0,17.71,4.198702191,1.380046672,4.419686516,28.38264682,3.50792937,28.59860502,17.71,0,17.71,10.67264682,3.50792937,11.23436507
13/07/2019 14:00,21.59551072,1.472179631,21.64563226,17.1165,0,17.1165,4.47901072,1.472179631,4.714748127,28.21486246,3.647855335,28.44969793,17.1165,0,17.1165,11.09836246,3.647855335,11.6824868
13/07/2019 14:30,20.2812561,1.695108108,20.35197142,15.124,0,15.124,5.157256104,1.695108108,5.428690636,24.83420192,3.191589028,25.03844694,15.124,0,15.124,9.710201916,3.191589028,10.22126517
13/07/2019 15:00,22.08151593,1.766846644,22.15209003,16.706,0,16.706,5.375515931,1.766846644,5.658437822,28.32299377,3.818321202,28.5792154,16.706,0,16.706,11.61699377,3.818321202,12.22841449
13/07/2019 15:30,20.76778301,1.84959848,20.84998383,15.1405,0,15.1405,5.627283009,1.84959848,5.923455799,23.89792616,2.878426781,24.0706505,15.1405,0,15.1405,8.757426158,2.878426781,9.218343325
13/07/2019 16:00,19.82892701,2.111114018,19.94099167,13.406,0,13.406,6.422927013,2.111114018,6.760975803,18.73082296,1.75018467,18.8124128,13.406,0,13.406,5.324822961,1.75018467,5.605076801
13/07/2019 16:30,18.78869195,2.410796659,18.94272646,11.454,0,11.454,7.334691947,2.410796659,7.720728365,14.58622859,1.029513752,14.62251562,11.454,0,11.454,3.132228591,1.029513752,3.297082727
13/07/2019 17:00,18.38947432,2.961928374,18.62648076,9.378,0,9.378,9.011474321,2.961928374,9.485762443,12.83590493,1.136558386,12.88612511,9.378,0,9.378,3.457904926,1.136558386,3.639899922
13/07/2019 17:30,18.46645613,3.605157189,18.81507801,7.498,0,7.498,10.96845613,3.605157189,11.5457433,13.89417383,2.102320673,14.05232432,7.498,0,7.498,6.396173834,2.102320673,6.732814562
13/07/2019 18:00,17.45828649,3.792780054,17.865524,5.919,0,5.919,11.53928649,3.792780054,12.14661736,14.28140504,2.748589617,14.54349596,5.919,0,5.919,8.362405038,2.748589617,8.802531619
13/07/2019 18:30,17.34968395,3.629554692,17.72527011,6.307,0,6.307,11.04268395,3.629554692,11.62387784,14.36055769,2.647076403,14.60248714,6.307,0,6.307,8.05355769,2.647076403,8.477429147
13/07/2019 19:00,17.0088851,3.388366676,17.34310241,6.7,0,6.7,10.3088851,3.388366676,10.851458,14.49234936,2.561221376,14.71693055,6.7,0,6.7,7.792349359,2.561221376,8.202473009
13/07/2019 19:30,15.95058103,3.532559053,16.33707467,5.203,0,5.203,10.74758103,3.532559053,11.31324319,14.75929425,3.141002026,15.08981977,5.203,0,5.203,9.556294254,3.141002026,10.05925711
13/07/2019 20:00,15.3161151,3.760512677,15.77101256,3.875,0,3.875,11.4411151,3.760512677,12.04327905,14.64926773,3.541330548,15.0712331,3.875,0,3.875,10.77426773,3.541330548,11.34133445
13/07/2019 20:30,14.64574747,3.785371836,15.12702743,3.129,0,3.129,11.51674747,3.785371836,12.12289207,15.19858221,3.96707983,15.70778863,3.129,0,3.129,12.06958221,3.96707983,12.70482338
13/07/2019 21:00,14.1478421,3.850811077,14.6625435,2.432,0,2.432,11.7158421,3.850811077,12.33246537,15.90264044,4.4275854,16.50749786,2.432,0,2.432,13.47064044,4.4275854,14.17962152
13/07/2019 21:30,13.57006298,3.841680523,14.1033726,1.882,0,1.882,11.68806298,3.841680523,12.30322419,15.14868334,4.360547944,15.76378715,1.882,0,1.882,13.26668334,4.360547944,13.96492984
13/07/2019 22:00,13.33591633,3.777703261,13.86065317,1.8425,0,1.8425,11.49341633,3.777703261,12.09833298,14.78636696,4.25444333,15.38625802,1.8425,0,1.8425,12.94386696,4.25444333,13.62512312
13/07/2019 22:30,12.89149464,3.616673788,13.3892107,1.888,0,1.888,11.00349464,3.616673788,11.58262593,14.34831497,4.095507475,14.92137138,1.888,0,1.888,12.46031497,4.095507475,13.11612102
13/07/2019 23:00,12.32999349,3.416997818,12.79471037,1.934,0,1.934,10.39599349,3.416997818,10.94315104,13.5546205,3.819513251,14.08248623,1.934,0,1.934,11.6206205,3.819513251,12.23223211
13/07/2019 23:30,11.94461926,3.292796564,12.39017508,1.9265,0,1.9265,10.01811926,3.292796564,10.54538869,13.28310849,3.7327367,13.79761916,1.9265,0,1.9265,11.35660849,3.7327367,11.95432473
14/07/2019 00:00,11.53370667,3.206710061,11.97118954,1.7775,0,1.7775,9.756206675,3.206710061,10.26969124,12.56190155,3.544661375,13.05243253,1.7775,0,1.7775,10.78440155,3.544661375,11.35200164
14/07/2019 00:30,11.05441784,3.025017156,11.46084126,1.851,0,1.851,9.203417836,3.025017156,9.687808248,12.28105855,3.428194461,12.75056533,1.851,0,1.851,10.43005855,3.428194461,10.979009
14/07/2019 01:00,11.08254508,2.999092936,11.48117433,1.958,0,1.958,9.124545083,2.999092936,9.604784298,11.615256,3.174186546,12.04116407,1.958,0,1.958,9.657255998,3.174186546,10.16553263
14/07/2019 01:30,11.11002173,2.981336317,11.50308432,2.0395,0,2.0395,9.070521726,2.981336317,9.547917606,11.75181237,3.1922827,12.17767477,2.0395,0,2.0395,9.712312368,3.1922827,10.2234867
14/07/2019 02:00,11.1408264,2.984887641,11.53375772,2.0595,0,2.0595,9.081326397,2.984887641,9.559290944,11.78049441,3.195136349,12.20610277,2.0595,0,2.0595,9.720994411,3.195136349,10.2326257
14/07/2019 02:30,10.91429761,2.946750823,11.30509765,1.949,0,1.949,8.965297613,2.946750823,9.437155382,11.68157047,3.198941216,12.11166023,1.949,0,1.949,9.732570469,3.198941216,10.24481102
14/07/2019 03:00,11.6808423,3.187526617,12.10794791,1.983,0,1.983,9.697842296,3.187526617,10.20825505,11.66347821,3.181819318,12.08969388,1.983,0,1.983,9.680478209,3.181819318,10.18997706
14/07/2019 03:30,11.46606038,3.083241094,11.87337005,2.0855,0,2.0855,9.380560379,3.083241094,9.874274083,11.66184042,3.147590882,12.07914941,2.0855,0,2.0855,9.576340421,3.147590882,10.08035834
14/07/2019 04:00,11.20981853,3.063933584,11.62100342,1.888,0,1.888,9.321818534,3.063933584,9.812440562,11.56380234,3.180282434,11.99315308,1.888,0,1.888,9.675802339,3.180282434,10.18505509
14/07/2019 04:30,11.56305244,3.108711502,11.97364894,2.105,0,2.105,9.458052436,3.108711502,9.95584467,11.78080234,3.180282434,12.20252024,2.105,0,2.105,9.675802339,3.180282434,10.18505509
14/07/2019 05:00,11.38752551,3.082243582,11.79728625,2.01,0,2.01,9.377525514,3.082243582,9.871079489,11.68869323,3.181232623,12.11386769,2.01,0,2.01,9.678693227,3.181232623,10.18809813
14/07/2019 05:30,11.10291137,3.013346744,11.50455994,1.935,0,1.935,9.167911366,3.013346744,9.650433017,11.619475,3.183133001,12.04759458,1.935,0,1.935,9.684475003,3.183133001,10.19418421
14/07/2019 06:00,11.50749406,3.132850595,11.92632267,1.976,0,1.976,9.531494058,3.132850595,10.03315164,11.65469323,3.181232623,12.08106432,1.976,0,1.976,9.678693227,3.181232623,10.18809813
14/07/2019 06:30,12.03388194,3.121638485,12.43217364,2.5365,0,2.5365,9.497381941,3.121638485,9.997244148,12.05631993,3.129013496,12.45574469,2.5365,0,2.5365,9.519819931,3.129013496,10.02086309
14/07/2019 07:00,12.29987915,2.77766965,12.60961838,3.849,0,3.849,8.450879146,2.77766965,8.895662259,12.50087526,2.843733878,12.82024589,3.849,0,3.849,8.651875259,2.843733878,9.107237115
14/07/2019 07:30,13.41827663,2.751998594,13.69757803,5.0455,0,5.0455,8.372776628,2.751998594,8.813449082,12.75834656,2.535090071,13.00777032,5.0455,0,5.0455,7.712846564,2.535090071,8.118785857
14/07/2019 08:00,13.859986,2.289115848,14.0477494,6.8955,0,6.8955,6.964485997,2.289115848,7.331037891,12.47569406,1.834121093,12.6097955,6.8955,0,6.8955,5.580194064,1.834121093,5.873888488
14/07/2019 08:30,14.78113327,1.612732366,14.86885357,9.8745,0,9.8745,4.906633271,1.612732366,5.164877128,12.88207864,0.988543296,12.91995232,9.8745,0,9.8745,3.007578644,0.988543296,3.165872257
14/07/2019 09:00,15.24782367,1.267840979,15.30044272,11.3905,0,11.3905,3.857323671,1.267840979,4.060340707,14.45770903,1.008142856,14.49281555,11.3905,0,11.3905,3.067209032,1.008142856,3.228641086
14/07/2019 09:30,18.07274182,0.85252171,18.09283809,15.479,0,15.479,2.593741823,0.85252171,2.730254551,21.9192136,2.116795844,22.02118865,15.479,0,15.479,6.440213599,2.116795844,6.779172209
14/07/2019 10:00,18.3395,0,18.3395,18.3395,0,18.3395,0,0,0,27.97460135,3.166904667,28.15328766,18.3395,0,18.3395,9.635101353,3.166904667,10.14221195
14/07/2019 10:30,22.04351458,0.896326346,22.06173012,19.3165,0,19.3165,2.727014577,0.896326346,2.87054166,31.40188477,3.972273879,31.65212989,19.3165,0,19.3165,12.08538477,3.972273879,12.72145765
14/07/2019 11:00,20.34915036,0.851505594,20.36695809,17.7585,0,17.7585,2.590650355,0.851505594,2.727000374,28.73177022,3.606739503,28.95726489,17.7585,0,17.7585,10.97327022,3.606739503,11.55081076
14/07/2019 11:30,21.28261245,1.701305888,21.35050431,16.1065,0,16.1065,5.176112448,1.701305888,5.448539419,23.89194259,2.558951231,24.02859031,16.1065,0,16.1065,7.78544259,2.558951231,8.195202726
14/07/2019 12:00,21.01000394,1.889770559,21.0948216,15.2605,0,15.2605,5.749503944,1.889770559,6.052109415,22.21220564,2.284915146,22.32941818,15.2605,0,15.2605,6.951705636,2.284915146,7.31758488
14/07/2019 12:30,20.84816574,1.185289359,20.88183243,17.242,0,17.242,3.606165739,1.185289359,3.795963936,26.9443449,3.189006552,27.13240654,17.242,0,17.242,9.7023449,3.189006552,10.21299463
14/07/2019 13:00,25.0669589,0.951526975,25.0850121,22.172,0,22.172,2.8949589,0.951526975,3.047325158,36.77032406,4.79823708,37.08206858,22.172,0,22.172,14.59832406,4.79823708,15.3666569
14/07/2019 13:30,28.60577957,1.658303199,28.65380593,23.5605,0,23.5605,5.045279565,1.658303199,5.310820595,39.44628942,5.221406482,39.79036108,23.5605,0,23.5605,15.88578942,5.221406482,16.7218836
14/07/2019 14:00,28.539553,1.819283943,28.5974803,23.0045,0,23.0045,5.535053001,1.819283943,5.82637158,37.26673944,4.687771408,37.56041892,23.0045,0,23.0045,14.26223944,4.687771408,15.01288362
14/07/2019 14:30,33.5289386,3.017792929,33.66447382,24.3475,0,24.3475,9.181438596,3.017792929,9.664672206,40.5093086,5.312129597,40.85612321,24.3475,0,24.3475,16.1618086,5.312129597,17.0124301
14/07/2019 15:00,34.99775776,3.32094458,35.15496724,24.894,0,24.894,10.10375776,3.32094458,10.63553449,41.86516824,5.578153246,42.23515248,24.894,0,24.894,16.97116824,5.578153246,17.86438762
14/07/2019 15:30,33.8336643,3.07834499,33.97341678,24.468,0,24.468,9.3656643,3.07834499,9.858594,42.18275552,5.822558568,42.58270837,24.468,0,24.468,17.71475552,5.822558568,18.64711108
14/07/2019 16:00,31.61786556,2.83173372,31.74441901,23.0025,0,23.0025,8.61536556,2.83173372,9.068805852,39.32724796,5.365685176,39.69159873,23.0025,0,23.0025,16.32474796,5.365685176,17.18394522
14/07/2019 16:30,26.97944562,1.960089788,27.05055338,21.016,0,21.016,5.963445622,1.960089788,6.277311181,34.82447434,4.538626031,35.11898545,21.016,0,21.016,13.80847434,4.538626031,14.53523614
14/07/2019 17:00,22.36421444,1.211435753,22.39700123,18.6785,0,18.6785,3.685714442,1.211435753,3.879699412,28.80311399,3.327799688,28.99471721,18.6785,0,18.6785,10.12461399,3.327799688,10.65748841
14/07/2019 17:30,19.33706188,1.051316448,19.36561975,16.1385,0,16.1385,3.198561876,1.051316448,3.366907238,22.60730343,2.126192866,22.7070664,16.1385,0,16.1385,6.468803427,2.126192866,6.809266765
14/07/2019 18:00,16.31759973,0.958311289,16.34571569,13.402,0,13.402,2.915599732,0.958311289,3.069052349,17.56788932,1.369261603,17.62116944,13.402,0,13.402,4.165889319,1.369261603,4.385146652
14/07/2019 18:30,15.34211023,1.578212963,15.42307046,10.5405,0,10.5405,4.801610232,1.578212963,5.05432656,15.48514214,1.625225277,15.57019538,10.5405,0,10.5405,4.944642139,1.625225277,5.204886462
14/07/2019 19:00,14.77793697,2.340867479,14.96218839,7.656,0,7.656,7.121936967,2.340867479,7.496775755,15.86536157,2.69828666,16.09318019,7.656,0,7.656,8.209361566,2.69828666,8.641433227
14/07/2019 19:30,14.81553445,3.189561879,15.15497826,5.1115,0,5.1115,9.704034447,3.189561879,10.2147731,16.48811714,3.739313226,16.90681727,5.1115,0,5.1115,11.37661714,3.739313226,11.97538647
14/07/2019 20:00,14.53483295,3.717197982,15.00263076,3.2255,0,3.2255,11.30933295,3.717197982,11.904561,17.50546585,4.693597799,18.12377431,3.2255,0,3.2255,14.27996585,4.693597799,15.031543
14/07/2019 20:30,13.64128848,3.722770992,14.14014763,2.315,0,2.315,11.32628848,3.722770992,11.92240892,17.98896527,5.151783251,18.71212821,2.315,0,2.315,15.67396527,5.151783251,16.49891081
14/07/2019 21:00,13.49337922,3.90078326,14.04590306,1.6255,0,1.6255,11.86787922,3.90078326,12.49250444,17.82711018,5.325211745,18.60547601,1.6255,0,1.6255,16.20161018,5.325211745,17.05432651
14/07/2019 21:30,13.49995467,3.965394487,14.07029244,1.4355,0,1.4355,12.06445467,3.965394487,12.69942597,16.83783369,5.062502265,17.58242226,1.4355,0,1.4355,15.40233369,5.062502265,16.21298283
14/07/2019 22:00,13.09425626,3.833691289,13.6439267,1.4305,0,1.4305,11.66375626,3.833691289,12.27763817,16.31926921,4.893701784,17.03721998,1.4305,0,1.4305,14.88876921,4.893701784,15.67238864
14/07/2019 22:30,12.55085865,3.655085132,13.07224924,1.4305,0,1.4305,11.12035865,3.655085132,11.70564068,16.42614864,4.928831355,17.14968623,1.4305,0,1.4305,14.99564864,4.928831355,15.78489331
14/07/2019 23:00,12.10528004,3.508301842,12.60341171,1.4315,0,1.4315,10.67378004,3.508301842,11.23555794,15.26612133,4.547220133,15.92895701,1.4315,0,1.4315,13.83462133,4.547220133,14.5627593
14/07/2019 23:30,11.85195386,3.424380184,12.33674146,1.4335,0,1.4335,10.41845386,3.424380184,10.96679354,13.77139625,4.055270388,14.35606396,1.4335,0,1.4335,12.33789625,4.055270388,12.98725921
15/07/2019 00:00,10.65164778,3.030022995,11.07423314,1.433,0,1.433,9.218647776,3.030022995,9.703839764,13.08988009,3.831431203,13.63909183,1.433,0,1.433,11.65688009,3.831431203,12.2704001
15/07/2019 00:30,10.23073888,2.891348247,10.63145863,1.434,0,1.434,8.796738879,2.891348247,9.259725136,12.63926674,3.682993072,13.16493455,1.434,0,1.434,11.20526674,3.682993072,11.79501762
15/07/2019 01:00,9.965348148,2.804118532,10.35235454,1.434,0,1.434,8.531348148,2.804118532,8.980366472,12.4237484,3.612155618,12.93820669,1.434,0,1.434,10.9897484,3.612155618,11.56815621
15/07/2019 01:30,9.851926412,2.76683861,10.23307627,1.434,0,1.434,8.417926412,2.76683861,8.860975171,12.43030748,3.614311485,12.94510686,1.434,0,1.434,10.99630748,3.614311485,11.57506051
15/07/2019 02:00,9.853926412,2.76683861,10.23500179,1.436,0,1.436,8.417926412,2.76683861,8.860975171,12.43558703,3.615389419,12.95047742,1.436,0,1.436,10.99958703,3.615389419,11.57851266
15/07/2019 02:30,9.864951376,2.769311946,10.2462849,1.4395,0,1.4395,8.425451376,2.769311946,8.868896185,12.44564611,3.617545286,12.96073844,1.4395,0,1.4395,11.00614611,3.617545286,11.58541696
15/07/2019 03:00,9.881992983,2.773434173,10.26380643,1.444,0,1.444,8.437992983,2.773434173,8.882097877,12.13251059,3.513143538,12.63091409,1.444,0,1.444,10.68851059,3.513143538,11.25106378
15/07/2019 03:30,9.863426412,2.76683861,10.2441484,1.4455,0,1.4455,8.417926412,2.76683861,8.860975171,11.79827974,3.402794145,12.27918616,1.4455,0,1.4455,10.35277974,3.402794145,10.89766288
15/07/2019 04:00,9.886968019,2.770960837,10.26792874,1.4565,0,1.4565,8.430468019,2.770960837,8.874176862,11.80927974,3.402794145,12.28975573,1.4565,0,1.4565,10.35277974,3.402794145,10.89766288
15/07/2019 04:30,9.875926412,2.76683861,10.2561844,1.458,0,1.458,8.417926412,2.76683861,8.860975171,11.81077974,3.402794145,12.2911971,1.458,0,1.458,10.35277974,3.402794145,10.89766288
15/07/2019 05:00,9.880934733,2.767663056,10.26122946,1.4605,0,1.4605,8.420434733,2.767663056,8.863615509,11.81327974,3.402794145,12.2935994,1.4605,0,1.4605,10.35277974,3.402794145,10.89766288
15/07/2019 05:30,10.5185408,2.981835614,10.93302539,1.4465,0,1.4465,9.072040804,2.981835614,9.549516635,12.41627249,3.605589855,12.92919567,1.4465,0,1.4465,10.96977249,3.605589855,11.54712894
15/07/2019 06:00,10.92082098,3.076917408,11.34600156,1.5595,0,1.5595,9.361320975,3.076917408,9.854022079,12.56839204,3.618447828,13.07890068,1.5595,0,1.5595,11.00889204,3.618447828,11.58830741
15/07/2019 06:30,12.31215025,3.324360425,12.75305516,2.198,0,2.198,10.11415025,3.324360425,10.64647395,13.20403603,3.617509104,13.69061502,2.198,0,2.198,11.00603603,3.617509104,11.58530108
15/07/2019 07:00,13.46082608,3.391634117,13.88153524,3.142,0,3.142,10.31882608,3.391634117,10.86192219,13.88141845,3.529876144,14.32319112,3.142,0,3.142,10.73941845,3.529876144,11.304651
15/07/2019 07:30,16.1459891,3.729246274,16.5710664,4.8,0,4.8,11.3459891,3.729246274,11.94314642,14.80994401,3.290109491,15.1710007,4.8,0,4.8,10.00994401,3.290109491,10.53678317
15/07/2019 08:00,17.44773916,3.292671631,17.75571143,7.43,0,7.43,10.01773916,3.292671631,10.54498859,14.66637707,2.378482122,14.85798754,7.43,0,7.43,7.236377071,2.378482122,7.617239022
15/07/2019 08:30,18.50155002,2.617492314,18.68578656,10.538,0,10.538,7.963550024,2.617492314,8.382684236,14.27911932,1.229646455,14.33196703,10.538,0,10.538,3.741119317,1.229646455,3.938020334
15/07/2019 09:00,19.68017447,2.040035244,19.78562637,13.4735,0,13.4735,6.206674468,2.040035244,6.533341545,16.7050564,1.062161225,16.73879016,13.4735,0,13.4735,3.231556404,1.062161225,3.40163832
15/07/2019 09:30,20.03019667,2.014405182,20.13123461,13.9015,0,13.9015,6.128696675,2.014405182,6.451259658,18.25152979,1.429785649,18.3074473,13.9015,0,13.9015,4.35002979,1.429785649,4.578978726
15/07/2019 10:00,20.95727255,2.206874666,21.07314805,14.243,0,14.243,6.714272551,2.206874666,7.067655317,19.86318784,1.84726641,19.94890033,14.243,0,14.243,5.620187836,1.84726641,5.915987196
15/07/2019 10:30,23.41384683,1.562020864,23.46589296,18.6615,0,18.6615,4.752346827,1.562020864,5.002470344,30.19477731,3.790804933,30.43180538,18.6615,0,18.6615,11.53327731,3.790804933,12.14029191
15/07/2019 11:00,25.48296349,1.616949455,25.53421144,20.5635,0,20.5635,4.91946349,1.616949455,5.178382621,33.88048486,4.377081253,34.16205636,20.5635,0,20.5635,13.31698486,4.377081253,14.0178788
15/07/2019 11:30,26.7733204,1.694471872,26.82688801,21.618,0,21.618,5.155320399,1.694471872,5.426653051,35.38320481,4.524404024,35.67129678,21.618,0,21.618,13.76520481,4.524404024,14.48968927
15/07/2019 12:00,27.071277,1.78188758,27.12985738,21.65,0,21.65,5.421276999,1.78188758,5.706607368,36.34600494,4.830343234,36.66557365,21.65,0,21.65,14.69600494,4.830343234,15.46947889
15/07/2019 12:30,27.27498375,1.829779071,27.33629144,21.708,0,21.708,5.566983747,1.829779071,5.859982892,37.03587715,5.038029586,37.3769707,21.708,0,21.708,15.32787715,5.038029586,16.13460753
15/07/2019 13:00,29.12514822,1.951939277,29.19048348,23.1865,0,23.1865,5.938648223,1.951939277,6.251208655,39.89685152,5.492426938,40.2731364,23.1865,0,23.1865,16.71035152,5.492426938,17.58984371
15/07/2019 13:30,29.04941741,1.848492261,29.10817025,23.4255,0,23.4255,5.623917409,1.848492261,5.919913062,39.97989643,5.441166977,40.34846238,23.4255,0,23.4255,16.55439643,5.441166977,17.42568045
15/07/2019 14:00,29.87263652,2.111840248,29.94719155,23.4475,0,23.4475,6.425136521,2.111840248,6.763301601,40.3384862,5.551798685,40.71874185,23.4475,0,23.4475,16.8909862,5.551798685,17.77998547
15/07/2019 14:30,30.34734525,2.332784572,30.43687316,23.25,0,23.25,7.097345249,2.332784572,7.470889736,40.55779569,5.688797339,40.95481909,23.25,0,23.25,17.30779569,5.688797339,18.2187323
15/07/2019 15:00,28.98862336,2.412417535,29.0888302,21.649,0,21.649,7.339623355,2.412417535,7.725919321,38.05662919,5.392926919,38.43684022,21.649,0,21.649,16.40762919,5.392926919,17.27118862
15/07/2019 15:30,28.41190427,2.592464416,28.52993474,20.5245,0,20.5245,7.887404273,2.592464416,8.302530813,34.17892336,4.487991922,34.47232039,20.5245,0,20.5245,13.65442336,4.487991922,14.37307722
15/07/2019 16:00,26.74499819,2.626349747,26.87364213,18.7545,0,18.7545,7.990498188,2.626349747,8.411050725,29.49909026,3.531576036,29.70973503,18.7545,0,18.7545,10.74459026,3.531576036,11.31009501
15/07/2019 16:30,23.95559872,2.421448251,24.07766853,16.5885,0,16.5885,7.367098721,2.421448251,7.754840759,23.96600552,2.424868801,24.08836668,16.5885,0,16.5885,7.377505524,2.424868801,7.765795288
15/07/2019 17:00,23.11931032,2.392757942,23.24280104,15.8395,0,15.8395,7.279810324,2.392757942,7.662958235,21.03640285,1.708139363,21.1056387,15.8395,0,15.8395,5.196902851,1.708139363,5.470424054
15/07/2019 17:30,21.18414696,2.902493294,21.3820614,12.3535,0,12.3535,8.830646961,2.902493294,9.295417854,15.03223712,0.880458315,15.05799986,12.3535,0,12.3535,2.678737125,0.880458315,2.819723289
15/07/2019 18:00,21.19178854,3.615291312,21.49795881,10.1925,0,10.1925,10.99928854,3.615291312,11.57819846,15.18079424,1.639573027,15.26907703,10.1925,0,10.1925,4.988294236,1.639573027,5.250836038
15/07/2019 18:30,20.06841981,4.224221761,20.50818186,7.2165,0,7.2165,12.85191981,4.224221761,13.52833664,16.47567681,3.043344245,16.75439855,7.2165,0,7.2165,9.259176812,3.043344245,9.746501908
15/07/2019 19:00,18.77437653,4.131682962,19.22363177,6.204,0,6.204,12.57037653,4.131682962,13.2319753,16.71708342,3.455483418,17.07047872,6.204,0,6.204,10.51308342,3.455483418,11.0664036
15/07/2019 19:30,17.50248811,4.324657205,18.02885881,4.345,0,4.345,13.15748811,4.324657205,13.84998748,16.63260872,4.038741676,17.11593138,4.345,0,4.345,12.28760872,4.038741676,12.93432496
15/07/2019 20:00,16.35450208,4.258760635,16.89990475,3.3975,0,3.3975,12.95700208,4.258760635,13.63894956,16.81967426,4.411655335,17.38862113,3.3975,0,3.3975,13.42217426,4.411655335,14.12860448
15/07/2019 20:30,16.40923341,4.546270917,17.02737561,2.5775,0,2.5775,13.83173341,4.546270917,14.55971937,17.04745096,4.756042882,17.69846118,2.5775,0,2.5775,14.46995096,4.756042882,15.23152732
15/07/2019 21:00,16.04274794,4.650468555,16.70319188,1.894,0,1.894,14.14874794,4.650468555,14.89341888,17.27999439,5.057131797,18.00479903,1.894,0,1.894,15.38599439,5.057131797,16.19578356
15/07/2019 21:30,14.92096507,4.408299739,15.55854445,1.509,0,1.509,13.41196507,4.408299739,14.11785797,16.95505983,5.076874353,17.69883349,1.509,0,1.509,15.44605983,5.076874353,16.25901035
15/07/2019 22:00,14.42472504,4.25571142,15.03940731,1.477,0,1.477,12.94772504,4.25571142,13.62918426,16.88244852,5.063526062,17.6254465,1.477,0,1.477,15.40544852,5.063526062,16.2162616
15/07/2019 22:30,13.90936183,4.085498014,14.4969528,1.4795,0,1.4795,12.42986183,4.085498014,13.08406509,16.34452934,4.885898867,17.05918073,1.4795,0,1.4795,14.86502934,4.885898867,15.6473993
15/07/2019 23:00,12.72172367,3.695140229,13.2475022,1.4795,0,1.4795,11.24222367,3.695140229,11.83391966,15.35538753,4.560783676,16.0183855,1.4795,0,1.4795,13.87588753,4.560783676,14.6061974
15/07/2019 23:30,12.01740441,3.463312999,12.50650014,1.4805,0,1.4805,10.53690441,3.463312999,11.09147833,14.40337335,4.247543062,15.01661699,1.4805,0,1.4805,12.92287335,4.247543062,13.60302457
16/07/2019 00:00,11.47731631,3.285301596,11.93825767,1.482,0,1.482,9.995316306,3.285301596,10.52138559,13.457042,3.936005963,14.02084599,1.482,0,1.482,11.975042,3.936005963,12.60530736
16/07/2019 00:30,11.17490195,3.185738462,11.6201275,1.4825,0,1.4825,9.69240195,3.185738462,10.20252837,13.83283452,4.059358651,14.41616119,1.4825,0,1.4825,12.35033452,4.059358651,13.00035213
16/07/2019 01:00,10.78868262,3.058136939,11.21373596,1.4845,0,1.4845,9.30418262,3.058136939,9.793876442,13.39432021,3.914568599,13.95462867,1.4845,0,1.4845,11.90982021,3.914568599,12.53665285
16/07/2019 01:30,10.6369521,3.008429871,11.05420283,1.484,0,1.484,9.152952102,3.008429871,9.634686423,13.82118443,4.055036424,14.40376546,1.484,0,1.484,12.33718443,4.055036424,12.98650992
16/07/2019 02:00,10.59424041,2.995541612,11.00959579,1.4805,0,1.4805,9.113740412,2.995541612,9.59341096,13.84334108,4.063469358,14.42740016,1.4805,0,1.4805,12.36284108,4.063469358,13.01351693
16/07/2019 02:30,10.59024041,2.995541612,11.00574675,1.4765,0,1.4765,9.113740412,2.995541612,9.59341096,13.64120262,3.998344394,14.21510347,1.4765,0,1.4765,12.16470262,3.998344394,12.80495012
16/07/2019 03:00,10.61567836,3.004888715,11.03276862,1.4735,0,1.4735,9.142178365,3.004888715,9.623345647,12.46134083,3.61152863,12.97413405,1.4735,0,1.4735,10.98784083,3.61152863,11.56614824
16/07/2019 03:30,10.55212523,2.98399981,10.96592913,1.4735,0,1.4735,9.078625229,2.98399981,9.55644761,12.45479655,3.609377631,12.96724967,1.4735,0,1.4735,10.98129655,3.609377631,11.55925953
16/07/2019 04:00,10.55952757,2.985775472,10.97353533,1.4755,0,1.4755,9.084027565,2.985775472,9.562134279,12.29387348,3.555827406,12.79778237,1.4755,0,1.4755,10.81837348,3.555827406,11.38776156
16/07/2019 04:30,10.56002757,2.985775472,10.97401646,1.476,0,1.476,9.084027565,2.985775472,9.562134279,12.09419055,3.490030458,12.58768277,1.476,0,1.476,10.61819055,3.490030458,11.17704268
16/07/2019 05:00,10.56322873,2.986663303,10.97733843,1.4765,0,1.4765,9.086728733,2.986663303,9.564977614,11.93342427,3.437024798,12.41852465,1.4765,0,1.4765,10.45692427,3.437024798,11.00728871
16/07/2019 05:30,10.55172289,2.982224148,10.96505891,1.4785,0,1.4785,9.073222894,2.982224148,9.550760941,12.48136657,3.616467352,12.99474307,1.4785,0,1.4785,11.00286657,3.616467352,11.58196481
16/07/2019 06:00,11.1978102,3.150374764,11.63253259,1.613,0,1.613,9.584810202,3.150374764,10.0892739,12.54560083,3.59337212,13.05007369,1.613,0,1.613,10.93260083,3.59337212,11.50800087
16/07/2019 06:30,12.13351424,3.242966403,12.55941873,2.267,0,2.267,9.866514236,3.242966403,10.38580446,13.22556139,3.601904945,13.7072679,2.267,0,2.267,10.95856139,3.601904945,11.53532778
16/07/2019 07:00,13.2790659,3.361638346,13.69796348,3.0515,0,3.0515,10.2275659,3.361638346,10.76585884,14.37156407,3.720725131,14.84539152,3.0515,0,3.0515,11.32006407,3.720725131,11.91585692
16/07/2019 07:30,14.4077262,3.218549105,14.76284635,4.6155,0,4.6155,9.792226196,3.218549105,10.30760652,15.54778457,3.593268172,15.95760575,4.6155,0,4.6155,10.93228457,3.593268172,11.50766797
16/07/2019 08:00,15.35944477,2.76503688,15.60634398,6.947,0,6.947,8.412444766,2.76503688,8.855205016,15.59243794,2.841618032,15.84925594,6.947,0,6.947,8.645437937,2.841618032,9.100460986
16/07/2019 08:30,16.78444646,2.424356363,16.95863045,9.4085,0,9.4085,7.375946461,2.424356363,7.76415417,14.52338992,1.681183018,14.62037042,9.4085,0,9.4085,5.114889925,1.681183018,5.384094658
16/07/2019 09:00,19.19270243,2.294610275,19.32938341,12.2115,0,12.2115,6.981202435,2.294610275,7.348634142,14.78978448,0.847441128,14.81404339,12.2115,0,12.2115,2.578284482,0.847441128,2.713983666
16/07/2019 09:30,19.93797233,1.740701926,20.01381482,14.642,0,14.642,5.295972329,1.740701926,5.574707715,18.68492958,1.328846691,18.73212286,14.642,0,14.642,4.042929578,1.328846691,4.255715345
16/07/2019 10:00,21.92103566,1.692570521,21.98628207,16.7715,0,16.7715,5.149535661,1.692570521,5.420563854,24.7401575,2.619171058,24.87841333,16.7715,0,16.7715,7.968657495,2.619171058,8.388060521
16/07/2019 10:30,23.80780019,1.695615625,23.86810555,18.649,0,18.649,5.158800193,1.695615625,5.430315992,29.85969063,3.684775819,30.08618782,18.649,0,18.649,11.21069063,3.684775819,11.80072698
16/07/2019 11:00,25.97809451,1.906727557,26.04797505,20.177,0,20.177,5.801094507,1.906727557,6.10641527,33.78727104,4.473479759,34.08213176,20.177,0,20.177,13.61027104,4.473479759,14.3266011
16/07/2019 11:30,27.33976371,1.964960257,27.41028545,21.3615,0,21.3615,5.978263706,1.964960257,6.292909164,36.42681083,4.95172821,36.7618302,21.3615,0,21.3615,15.06531083,4.95172821,15.85822193
16/07/2019 12:00,28.38216258,1.935345448,28.44807049,22.494,0,22.494,5.888162579,1.935345448,6.198065873,38.38119233,5.221867596,38.73478832,22.494,0,22.494,15.88719233,5.221867596,16.72336035
16/07/2019 12:30,30.2705908,2.110839167,30.34409842,23.8485,0,23.8485,6.422090796,2.110839167,6.760095575,40.80432608,5.573110522,41.18315903,23.8485,0,23.8485,16.95582608,5.573110522,17.84823798
16/07/2019 13:00,32.17149507,2.530701647,32.27087767,24.472,0,24.472,7.699495068,2.530701647,8.10473165,43.26395383,6.176616528,43.70263484,24.472,0,24.472,18.79195383,6.176616528,19.78100403
16/07/2019 13:30,32.59290782,2.671185426,32.70218451,24.466,0,24.466,8.126907824,2.671185426,8.554639815,43.83492862,6.36625897,44.29481031,24.466,0,24.466,19.36892862,6.36625897,20.38834591
16/07/2019 14:00,32.68295323,2.746962035,32.79818946,24.3255,0,24.3255,8.357453226,2.746962035,8.797319186,43.9179259,6.439718977,44.38754551,24.3255,0,24.3255,19.5924259,6.439718977,20.62360622
16/07/2019 14:30,32.6850936,2.847421167,32.80888829,24.022,0,24.022,8.663093597,2.847421167,9.119045891,43.33186229,6.346844807,43.79420884,24.022,0,24.022,19.30986229,6.346844807,20.32617083
16/07/2019 15:00,31.33797999,2.6835348,31.45266839,23.1735,0,23.1735,8.16447999,2.6835348,8.594189463,41.45197425,6.007843954,41.88508515,23.1735,0,23.1735,18.27847425,6.007843954,19.24049921
16/07/2019 15:30,29.94792875,2.513423935,30.05321508,22.301,0,22.301,7.646928755,2.513423935,8.049398689,39.5984162,5.685385766,40.00447696,22.301,0,22.301,17.2974162,5.685385766,18.20780653
16/07/2019 16:00,29.15878499,2.690208729,29.28262223,20.974,0,20.974,8.184784986,2.690208729,8.615563143,36.10200718,4.972335504,36.44281881,20.974,0,20.974,15.12800718,4.972335504,15.92421809
16/07/2019 16:30,27.71587289,2.81267245,27.85822565,19.1585,0,19.1585,8.557372887,2.81267245,9.007760934,31.09929841,3.92475064,31.34597309,19.1585,0,19.1585,11.94079841,3.92475064,12.56926148
16/07/2019 17:00,25.00074196,2.630867106,25.13878597,16.9965,0,16.9965,8.00424196,2.630867106,8.425517852,24.45121687,2.450246943,24.57367934,16.9965,0,16.9965,7.454716867,2.450246943,7.847070387
16/07/2019 17:30,22.07569538,2.409154367,22.20676364,14.746,0,14.746,7.329695379,2.409154367,7.71546882,19.07365235,1.422430541,19.12661817,14.746,0,14.746,4.327652351,1.422430541,4.555423528
16/07/2019 18:00,18.69773951,2.164627898,18.82262141,12.112,0,12.112,6.585739512,2.164627898,6.932357381,15.30755268,1.050327373,15.34354446,12.112,0,12.112,3.19555268,1.050327373,3.363739663
16/07/2019 18:30,15.00932733,1.606715494,15.09508005,10.121,0,10.121,4.88832733,1.606715494,5.145607716,16.94249276,2.242116243,17.09020615,10.121,0,10.121,6.821492758,2.242116243,7.180518692
16/07/2019 19:00,15.23441208,2.836843615,15.49628966,6.6035,0,6.6035,8.630912084,2.836843615,9.085170615,17.67986644,3.640625592,18.0508125,6.6035,0,6.6035,11.07636644,3.640625592,11.65933309
16/07/2019 19:30,14.78809288,3.185472535,15.12729078,5.0965,0,5.0965,9.691592883,3.185472535,10.20167672,18.00885548,4.244086005,18.50219289,5.0965,0,5.0965,12.91235548,4.244086005,13.59195313
16/07/2019 20:00,14.30190793,3.520998214,14.72895104,3.5895,0,3.5895,10.71240793,3.520998214,11.27621887,19.40502747,5.198312493,20.0892395,3.5895,0,3.5895,15.81552747,5.198312493,16.64792365
16/07/2019 20:30,14.83497413,4.101476105,15.39150947,2.3565,0,2.3565,12.47847413,4.101476105,13.13523593,18.91608074,5.442870979,19.68357069,2.3565,0,2.3565,16.55958074,5.442870979,17.43113762
16/07/2019 21:00,14.15440014,4.067104294,14.72713077,1.7805,0,1.7805,12.37390014,4.067104294,13.02515804,18.27391497,5.421123339,19.06107411,1.7805,0,1.7805,16.49341497,5.421123339,17.36148944
16/07/2019 21:30,13.70746362,4.031462933,14.28801078,1.442,0,1.442,12.26546362,4.031462933,12.91101433,18.19704025,5.507115413,19.01211703,1.442,0,1.442,16.75504025,5.507115413,17.63688448
16/07/2019 22:00,13.40656161,3.93453333,13.97198793,1.436,0,1.436,11.97056161,3.93453333,12.60059116,17.78177301,5.372595774,18.5756894,1.436,0,1.436,16.34577301,5.372595774,17.20607685
16/07/2019 22:30,13.79655711,4.064526415,14.38281485,1.4305,0,1.4305,12.36605711,4.064526415,13.01690222,16.64694114,5.001402341,17.3820216,1.4305,0,1.4305,15.21644114,5.001402341,16.01730647
16/07/2019 23:00,13.5370628,3.978577392,14.10961188,1.4325,0,1.4325,12.1045628,3.978577392,12.74164505,15.47873092,4.61677284,16.15257571,1.4325,0,1.4325,14.04623092,4.61677284,14.78550623
16/07/2019 23:30,12.78741815,3.724950061,13.31890821,1.4545,0,1.4545,11.33291815,3.724950061,11.92938753,14.62939596,4.33037889,15.25684789,1.4545,0,1.4545,13.17489596,4.33037889,13.86831154
17/07/2019 00:00,12.63472676,3.674105461,13.15809148,1.4565,0,1.4565,11.17822676,3.674105461,11.76655449,14.10846724,4.15850053,14.70856806,1.4565,0,1.4565,12.65196724,4.15850053,13.31786025
17/07/2019 00:30,12.63081113,3.670846349,13.15342171,1.4625,0,1.4625,11.16831113,3.670846349,11.75611697,13.46181038,3.943982596,14.0276633,1.4625,0,1.4625,11.99931038,3.943982596,12.63085304
17/07/2019 01:00,12.80571159,3.727840325,13.33728019,1.464,0,1.464,11.34171159,3.727840325,11.93864378,13.17289732,3.848528438,13.72357078,1.464,0,1.464,11.70889732,3.848528438,12.32515507
17/07/2019 01:30,12.78963306,3.724527671,13.32091664,1.458,0,1.458,11.33163306,3.724527671,11.9280348,13.15648015,3.845104481,13.70685224,1.458,0,1.458,11.69848015,3.845104481,12.31418963
17/07/2019 02:00,12.5455756,3.64233776,13.06361709,1.464,0,1.464,11.0815756,3.64233776,11.66481642,13.19373166,3.855376354,13.74548951,1.464,0,1.464,11.72973166,3.855376354,12.34708596
17/07/2019 02:30,12.14733043,3.512098271,12.64485946,1.462,0,1.462,10.68533043,3.512098271,11.24771624,13.12228387,3.832549969,13.67050742,1.462,0,1.462,11.66028387,3.832549969,12.27398302
17/07/2019 03:00,11.63638598,3.348267501,12.10852484,1.4495,0,1.4495,10.18688598,3.348267501,10.72303787,13.02297413,3.804016989,13.56718101,1.4495,0,1.4495,11.57347413,3.804016989,12.18260435
17/07/2019 03:30,11.12987964,3.18490942,11.57660869,1.44,0,1.44,9.689879642,3.18490942,10.19987331,13.0238913,3.807440946,13.56902175,1.44,0,1.44,11.5838913,3.807440946,12.19356979
17/07/2019 04:00,11.13668544,3.186817694,11.58367686,1.441,0,1.441,9.695685442,3.186817694,10.20598468,13.02836369,3.808582265,13.57363471,1.441,0,1.441,11.58736369,3.808582265,12.19722494
17/07/2019 04:30,11.14189414,3.189680105,11.58947213,1.4375,0,1.4375,9.704394142,3.189680105,10.21515173,13.02486369,3.808582265,13.57027535,1.4375,0,1.4375,11.58736369,3.808582265,12.19722494
17/07/2019 05:00,11.13849124,3.188725968,11.58593805,1.437,0,1.437,9.701491242,3.188725968,10.21209604,13.02436369,3.808582265,13.56979544,1.437,0,1.437,11.58736369,3.808582265,12.19722494
17/07/2019 05:30,11.75723938,3.390619569,12.23637932,1.4415,0,1.4415,10.31573938,3.390619569,10.85867304,13.0253913,3.807440946,13.57046149,1.4415,0,1.4415,11.5838913,3.807440946,12.19356979
17/07/2019 06:00,11.59407565,3.330416561,12.06292936,1.4615,0,1.4615,10.13257565,3.330416561,10.66586911,13.10577267,3.827287343,13.65318299,1.4615,0,1.4615,11.64427267,3.827287343,12.25712913
17/07/2019 06:30,12.65867008,3.527986745,13.14110416,1.925,0,1.925,10.73367008,3.527986745,11.29860008,13.97885436,3.961910335,14.52945638,1.925,0,1.925,12.05385436,3.961910335,12.68826775
17/07/2019 07:00,13.64600368,3.446747077,14.07456862,3.1595,0,3.1595,10.48650368,3.446747077,11.03842492,14.51328984,3.731810254,14.98539254,3.1595,0,3.1595,11.35378984,3.731810254,11.95135773
17/07/2019 07:30,14.90924584,3.241234765,15.25749699,5.048,0,5.048,9.86124584,3.241234765,10.38025878,15.51334469,3.439792455,15.89012384,5.048,0,5.048,10.46534469,3.439792455,11.01615231
17/07/2019 08:00,14.86756818,2.741576532,15.11822825,6.5265,0,6.5265,8.341068182,2.741576532,8.78007177,16.32783441,3.22154283,16.64261142,6.5265,0,6.5265,9.80133441,3.22154283,10.31719412
17/07/2019 08:30,14.68642019,1.961889192,14.81688048,8.7175,0,8.7175,5.968920193,1.961889192,6.283073887,16.53001433,2.567849281,16.72827617,8.7175,0,8.7175,7.812514327,2.567849281,8.223699292
17/07/2019 09:00,15.96956585,2.044108092,16.09985749,9.7505,0,9.7505,6.219065845,2.044108092,6.546385101,17.45097691,2.531024362,17.63356683,9.7505,0,9.7505,7.700476907,2.531024362,8.105765165
17/07/2019 09:30,17.21199293,2.886172803,17.45229767,8.431,0,8.431,8.780992927,2.886172803,9.243150449,16.99746366,2.815660443,17.229095,8.431,0,8.431,8.56646366,2.815660443,9.017330168
17/07/2019 10:00,17.81848022,2.680083692,18.01890912,9.6645,0,9.6645,8.15398022,2.680083692,8.583137074,16.48394549,2.241443339,16.63564027,9.6645,0,9.6645,6.819445491,2.241443339,7.178363675
17/07/2019 10:30,19.62311866,3.191561662,19.88096707,9.913,0,9.913,9.710118656,3.191561662,10.22117753,15.4361286,1.815364582,15.54250993,9.913,0,9.913,5.523128602,1.815364582,5.813819581
17/07/2019 11:00,19.70715151,1.798773566,19.78907292,14.2345,0,14.2345,5.472651514,1.798773566,5.760685805,18.58531878,1.430044978,18.6402549,14.2345,0,14.2345,4.350818782,1.430044978,4.579809244
17/07/2019 11:30,21.9994571,1.690736936,22.06433103,16.8555,0,16.8555,5.143957098,1.690736936,5.414691682,23.56056281,2.203847571,23.66341193,16.8555,0,16.8555,6.705062813,2.203847571,7.057960856
17/07/2019 12:00,18.16524253,1.771687042,18.25143586,12.775,0,12.775,5.390242529,1.771687042,5.673939504,16.88339472,1.350364044,16.9373109,12.775,0,12.775,4.108394724,1.350364044,4.324626026
17/07/2019 12:30,18.83741288,1.93394864,18.93642736,12.9535,0,12.9535,5.88391288,1.93394864,6.193592505,16.38096611,1.126553631,16.41965815,12.9535,0,12.9535,3.427466108,1.126553631,3.607859061
17/07/2019 13:00,18.76874999,1.806365667,18.85547488,13.273,0,13.273,5.495749988,1.806365667,5.784999987,16.77206976,1.150088614,16.81145526,13.273,0,13.273,3.499069764,1.150088614,3.68323133
17/07/2019 13:30,19.67124891,2.337190141,19.80960604,12.5605,0,12.5605,7.110748906,2.337190141,7.484998848,16.76419547,1.381687883,16.82103775,12.5605,0,12.5605,4.203695468,1.381687883,4.424942598
17/07/2019 14:00,21.41012828,3.193372586,21.64696795,11.6945,0,11.6945,9.715628275,3.193372586,10.22697713,14.76170344,1.008141017,14.79608856,11.6945,0,11.6945,3.067203437,1.008141017,3.228635197
17/07/2019 14:30,21.36351748,3.43048175,21.63719215,10.9265,0,10.9265,10.43701748,3.43048175,10.98633419,14.23913488,1.088810431,14.28070272,10.9265,0,10.9265,3.312634881,1.088810431,3.486984085
17/07/2019 15:00,21.00980778,2.994742045,21.22217008,11.8985,0,11.8985,9.111307781,2.994742045,9.590850296,16.50450395,1.513920287,16.57379272,11.8985,0,11.8985,4.606003949,1.513920287,4.84842521
17/07/2019 15:30,23.03996882,1.997731743,23.12641553,16.962,0,16.962,6.077968821,1.997731743,6.397861917,27.23928065,3.377978794,27.44793528,16.962,0,16.962,10.27728065,3.377978794,10.81819016
17/07/2019 16:00,19.05192785,2.237657672,19.18288473,12.244,0,12.244,6.807927847,2.237657672,7.166239839,16.8871692,1.526135912,16.95598933,12.244,0,12.244,4.643169196,1.526135912,4.887546522
17/07/2019 16:30,19.89648674,2.536122196,20.05746994,12.1805,0,12.1805,7.715986738,2.536122196,8.122091303,17.25827174,1.66898286,17.33878448,12.1805,0,12.1805,5.077771738,1.66898286,5.345022882
17/07/2019 17:00,19.38643146,3.991517247,19.79307795,7.2425,0,7.2425,12.14393146,3.991517247,12.78308575,15.19818774,2.614908107,15.42149977,7.2425,0,7.2425,7.955687743,2.614908107,8.374408151
17/07/2019 17:30,20.17841503,3.487639112,20.47759897,9.5675,0,9.5675,10.61091503,3.487639112,11.16938424,14.87430119,1.7442612,14.97622392,9.5675,0,9.5675,5.306801189,1.7442612,5.586106515
17/07/2019 18:00,19.53995444,4.02373584,19.9499441,7.298,0,7.298,12.24195444,4.02373584,12.88626783,15.55732083,2.714707477,15.79239906,7.298,0,7.298,8.259320831,2.714707477,8.694021927
17/07/2019 18:30,17.27919635,2.820009819,17.50780061,8.6995,0,8.6995,8.579696355,2.820009819,9.031259321,16.91949445,2.701781521,17.13385292,8.6995,0,8.6995,8.219994453,2.701781521,8.65262574
17/07/2019 19:00,17.80785427,3.972592537,18.24557933,5.7215,0,5.7215,12.08635427,3.972592537,12.72247818,18.35957093,4.153933036,18.82362889,5.7215,0,5.7215,12.63807093,4.153933036,13.30323256
17/07/2019 19:30,17.79031864,4.803494245,18.42739792,3.176,0,3.176,14.61431864,4.803494245,15.3834933,18.34564328,4.986020627,19.01112908,3.176,0,3.176,15.16964328,4.986020627,15.96804556
17/07/2019 20:00,17.61943539,4.998277951,18.31467406,2.4125,0,2.4125,15.20693539,4.998277951,16.00730041,18.31067241,5.225476572,19.04169975,2.4125,0,2.4125,15.89817241,5.225476572,16.73491833
17/07/2019 20:30,16.92588338,4.680916354,17.56122166,2.6845,0,2.6845,14.24138338,4.680916354,14.99092988,17.70075475,4.935604257,18.37598727,2.6845,0,2.6845,15.01625475,4.935604257,15.80658395
17/07/2019 21:00,15.84674106,4.556462639,16.48880086,1.984,0,1.984,13.86274106,4.556462639,14.59235901,17.29876293,5.03371915,18.01625731,1.984,0,1.984,15.31476293,5.03371915,16.12080308
17/07/2019 21:30,15.94861886,4.671626254,16.61874049,1.7355,0,1.7355,14.21311886,4.671626254,14.96117775,17.2210728,5.089861639,17.95750651,1.7355,0,1.7355,15.4855728,5.089861639,16.30060295
17/07/2019 22:00,15.89220631,4.618572514,16.54972608,1.8405,0,1.8405,14.05170631,4.618572514,14.7912698,16.96874084,4.972412303,17.68228067,1.8405,0,1.8405,15.12824084,4.972412303,15.92446404
17/07/2019 22:30,15.74131232,4.558622509,16.388104,1.872,0,1.872,13.86931232,4.558622509,14.59927612,16.13326895,4.687452425,16.80043385,1.872,0,1.872,14.26126895,4.687452425,15.01186206
17/07/2019 23:00,14.89186526,4.231270542,15.48132105,2.0185,0,2.0185,12.87336526,4.231270542,13.5509108,15.10666833,4.301872897,15.70724478,2.0185,0,2.0185,13.08816833,4.301872897,13.7770193
17/07/2019 23:30,13.24293603,3.612381632,13.72678607,2.2525,0,2.2525,10.99043603,3.612381632,11.56888003,14.38623791,3.988166788,14.92880824,2.2525,0,2.2525,12.13373791,3.988166788,12.7723557
18/07/2019 00:00,12.69564255,3.389273003,13.14026298,2.384,0,2.384,10.31164255,3.389273003,10.85436058,13.47128382,3.644213962,13.95549294,2.384,0,2.384,11.08728382,3.644213962,11.67082508
18/07/2019 00:30,12.16719942,3.213445699,12.5843941,2.3905,0,2.3905,9.776699417,3.213445699,10.29126254,13.03817994,3.499723154,13.49971105,2.3905,0,2.3905,10.64767994,3.499723154,11.20808415
18/07/2019 01:00,11.99355066,3.167381032,12.40473942,2.357,0,2.357,9.636550664,3.167381032,10.14373754,12.556214,3.352319528,12.99602079,2.357,0,2.357,10.199214,3.352319528,10.73601474
18/07/2019 01:30,11.9708585,3.200843649,12.39140239,2.2325,0,2.2325,9.738358498,3.200843649,10.25090368,13.63519322,3.747884018,14.14090269,2.2325,0,2.2325,11.40269322,3.747884018,12.00283497
18/07/2019 02:00,11.76479864,3.210355814,12.19495271,1.9975,0,1.9975,9.767298642,3.210355814,10.28136699,13.05283926,3.633714291,13.54918788,1.9975,0,1.9975,11.05533926,3.633714291,11.63719922
18/07/2019 02:30,12.33779417,3.440268875,12.80845872,1.871,0,1.871,10.46679417,3.440268875,11.01767807,12.6160602,3.531730498,13.1010723,1.871,0,1.871,10.7450602,3.531730498,11.31058969
18/07/2019 03:00,12.43080439,3.46229407,12.90396753,1.897,0,1.897,10.53380439,3.46229407,11.08821515,12.41091141,3.455755565,12.88304966,1.897,0,1.897,10.51391141,3.455755565,11.06727517
18/07/2019 03:30,12.01356599,3.388590472,12.48232002,1.704,0,1.704,10.30956599,3.388590472,10.85217473,12.6478348,3.597064547,13.14939536,1.704,0,1.704,10.9438348,3.597064547,11.5198261
18/07/2019 04:00,12.27813989,3.508913145,12.76969814,1.6025,0,1.6025,10.67563989,3.508913145,11.23751568,11.99105409,3.414552605,12.46774028,1.6025,0,1.6025,10.38855409,3.414552605,10.93532009
18/07/2019 04:30,12.45689262,3.515241212,12.94338034,1.762,0,1.762,10.69489262,3.515241212,11.25778171,12.03143894,3.375401348,12.49595363,1.762,0,1.762,10.26943894,3.375401348,10.80993572
18/07/2019 05:00,12.29104581,3.382503184,12.74798553,2,0,2,10.29104581,3.382503184,10.8326798,12.26943894,3.375401348,12.7252688,2,0,2,10.26943894,3.375401348,10.80993572
18/07/2019 05:30,12.07959856,3.325822512,12.52907804,1.961,0,1.961,10.11859856,3.325822512,10.65115637,12.27982608,3.391634117,12.73959617,1.961,0,1.961,10.31882608,3.391634117,10.86192219
18/07/2019 06:00,12.07660635,3.400765049,12.54629921,1.73,0,1.73,10.34660635,3.400765049,10.89116458,12.31297203,3.478454692,12.79487895,1.73,0,1.73,10.58297203,3.478454692,11.13997056
18/07/2019 06:30,13.03031145,3.610204239,13.52119045,2.0465,0,2.0465,10.98381145,3.610204239,11.56190679,13.49505153,3.762956917,14.00986298,2.0465,0,2.0465,11.44855153,3.762956917,12.05110688
18/07/2019 07:00,13.89341629,3.545487929,14.33867152,3.1065,0,3.1065,10.78691629,3.545487929,11.35464873,14.63795103,3.790204662,15.12068985,3.1065,0,3.1065,11.53145103,3.790204662,12.1383695
18/07/2019 07:30,14.63842977,3.719530593,15.10359341,3.322,0,3.322,11.31642977,3.719530593,11.91203134,17.21977775,4.567978644,17.81536344,3.322,0,3.322,13.89777775,4.567978644,14.62923974
18/07/2019 08:00,16.14312918,4.061427606,16.64619518,3.7865,0,3.7865,12.35662918,4.061427606,13.00697809,15.96159955,4.0017617,16.45559956,3.7865,0,3.7865,12.17509955,4.0017617,12.81589426
18/07/2019 08:30,17.33882749,3.444224039,17.67760216,6.86,0,6.86,10.47882749,3.444224039,11.03034473,15.38307516,2.801399334,15.63607495,6.86,0,6.86,8.523075164,2.801399334,8.971658067
18/07/2019 09:00,17.05638573,2.713907098,17.2709463,8.7995,0,8.7995,8.256885732,2.713907098,8.691458665,15.6283331,2.244528898,15.78868916,8.7995,0,8.7995,6.828833103,2.244528898,7.188245371
18/07/2019 09:30,18.22911428,3.733888998,18.60759347,6.869,0,6.869,11.36011428,3.733888998,11.95801504,15.88022323,2.961845842,16.15407133,6.869,0,6.869,9.011223226,2.961845842,9.485498132
