Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2019 10:00,17.50283499,2.31273147,17.65496982,10.4665,0,10.4665,7.036334989,2.31273147,7.406668409,15.92495705,1.794108073,16.02570064,10.4665,0,10.4665,5.458457055,1.794108073,5.745744268
18/07/2019 10:30,19.29752489,2.415836355,19.44815498,11.9475,0,11.9475,7.350024892,2.415836355,7.736868307,14.7014295,0.905172854,14.72926907,11.9475,0,11.9475,2.753929503,0.905172854,2.898873161
18/07/2019 11:00,20.59053219,2.360619825,20.72540813,13.4085,0,13.4085,7.182032193,2.360619825,7.560033887,17.51314738,1.349132351,17.56503599,13.4085,0,13.4085,4.10464738,1.349132351,4.320681453
18/07/2019 11:30,21.8997185,1.936842906,21.98520026,16.007,0,16.007,5.892718496,1.936842906,6.202861575,21.60401992,1.839651486,21.68220456,16.007,0,16.007,5.597019924,1.839651486,5.89159992
18/07/2019 12:00,22.80402963,2.293403083,22.91906335,15.8265,0,15.8265,6.97752963,2.293403083,7.344768031,22.31490532,2.132635698,22.41658169,15.8265,0,15.8265,6.488405323,2.132635698,6.82990034
18/07/2019 12:30,22.54935597,2.542488554,22.69223882,14.814,0,14.814,7.735355967,2.542488554,8.142479966,21.05403215,2.050999383,21.15369632,14.814,0,14.814,6.240032147,2.050999383,6.568454892
18/07/2019 13:00,21.73985263,2.388663298,21.87068597,14.4725,0,14.4725,7.267352635,2.388663298,7.649844879,22.54766605,2.654178726,22.70334576,14.4725,0,14.4725,8.075166045,2.654178726,8.500174785
18/07/2019 13:30,21.89313648,1.807971778,21.96766229,16.3925,0,16.3925,5.500636476,1.807971778,5.790143659,27.32554279,3.593517388,27.56081741,16.3925,0,16.3925,10.93304279,3.593517388,11.5084661
18/07/2019 14:00,24.80993967,2.602993941,24.94611561,16.8905,0,16.8905,7.919439669,2.602993941,8.336252284,27.45180427,3.471332844,27.67041217,16.8905,0,16.8905,10.56130427,3.471332844,11.11716239
18/07/2019 14:30,24.87541446,2.665599976,25.017827,16.7655,0,16.7655,8.109914457,2.665599976,8.53675206,27.13942918,3.40974563,27.35278745,16.7655,0,16.7655,10.37392918,3.40974563,10.91992545
18/07/2019 15:00,24.49469952,2.907440832,24.66664786,15.649,0,15.649,8.845699522,2.907440832,9.311262654,24.07421805,2.769235256,24.23296595,15.649,0,15.649,8.425218051,2.769235256,8.86865058
18/07/2019 15:30,24.74524554,2.823641511,24.90582519,16.1545,0,16.1545,8.59074554,2.823641511,9.042890042,26.95236,3.549084953,27.18502738,16.1545,0,16.1545,10.79786,3.549084953,11.36616843
18/07/2019 16:00,25.62757817,2.82194308,25.78247711,17.042,0,17.042,8.585578174,2.82194308,9.03745071,27.2725746,3.362627258,27.47909364,17.042,0,17.042,10.2305746,3.362627258,10.7690259
18/07/2019 16:30,21.95974226,3.036956416,22.16874792,12.72,0,12.72,9.239742258,3.036956416,9.726044482,16.48193901,1.236489557,16.5282552,12.72,0,12.72,3.76193901,1.236489557,3.9599358
18/07/2019 17:00,22.36122836,3.526526822,22.63759981,11.632,0,11.632,10.72922836,3.526526822,11.29392459,14.19946434,0.84388472,14.22451859,11.632,0,11.632,2.567464344,0.84388472,2.702594046
18/07/2019 17:30,21.77407763,3.904957029,22.12146347,9.8935,0,9.8935,11.88057763,3.904957029,12.50587119,13.83680163,1.296100569,13.89737227,9.8935,0,9.8935,3.943301634,1.296100569,4.150843825
18/07/2019 18:00,21.35434984,4.05574816,21.73608406,9.015,0,9.015,12.33934984,4.05574816,12.9887893,14.70384268,1.869832167,14.82225563,9.015,0,9.015,5.688842684,1.869832167,5.988255457
18/07/2019 18:30,20.17419297,4.13655289,20.59391007,7.589,0,7.589,12.58519297,4.13655289,13.24757155,15.23627874,2.51353897,15.44221707,7.589,0,7.589,7.647278742,2.51353897,8.049767096
18/07/2019 19:00,19.48073142,4.209040372,19.93025131,6.675,0,6.675,12.80573142,4.209040372,13.47971728,15.38294325,2.862162535,15.64694595,6.675,0,6.675,8.707943251,2.862162535,9.166256054
18/07/2019 19:30,18.14273142,4.209040372,18.62457312,5.337,0,5.337,12.80573142,4.209040372,13.47971728,15.76468828,3.427415391,16.13296541,5.337,0,5.337,10.42768828,3.427415391,10.97651398
18/07/2019 20:00,16.49998387,4.065488394,16.99345943,4.131,0,4.131,12.36898387,4.065488394,13.01998302,17.29798103,4.327777377,17.83114704,4.131,0,4.131,13.16698103,4.327777377,13.85998003
18/07/2019 20:30,14.72345355,3.828004162,15.21294515,3.077,0,3.077,11.64645355,3.828004162,12.25942479,18.27388598,4.994974869,18.94425197,3.077,0,3.077,15.19688598,4.994974869,15.99672208
18/07/2019 21:00,13.77350028,3.865653852,14.30568382,2.0125,0,2.0125,11.76100028,3.865653852,12.38000029,19.07584691,5.608450909,19.88322551,2.0125,0,2.0125,17.06334691,5.608450909,17.9614178
18/07/2019 21:30,13.5241359,3.953128401,14.09004883,1.497,0,1.497,12.0271359,3.953128401,12.66014305,17.49714676,5.258993921,18.2703903,1.497,0,1.497,16.00014676,5.258993921,16.84225975
18/07/2019 22:00,12.78739604,3.719519506,13.31736922,1.471,0,1.471,11.31639604,3.719519506,11.91199583,17.34178425,5.21647452,18.10936463,1.471,0,1.471,15.87078425,5.21647452,16.70608869
18/07/2019 22:30,11.83362653,3.406852337,12.31427463,1.4685,0,1.4685,10.36512653,3.406852337,10.9106595,17.27307915,5.194713955,18.03730347,1.4685,0,1.4685,15.80457915,5.194713955,16.6363991
18/07/2019 23:00,11.96552346,3.522679608,12.4732924,1.248,0,1.248,10.71752346,3.522679608,11.28160364,16.03016045,4.85866118,16.75030246,1.248,0,1.248,14.78216045,4.85866118,15.56016889
18/07/2019 23:30,11.83640389,3.487799794,12.33957878,1.225,0,1.225,10.61140389,3.487799794,11.16989884,14.8444069,4.47648257,15.50468679,1.225,0,1.225,13.6194069,4.47648257,14.33621779
19/07/2019 00:00,11.32975224,3.30861711,11.8029756,1.2635,0,1.2635,10.06625224,3.30861711,10.59605499,13.97740652,4.178858987,14.58872014,1.2635,0,1.2635,12.71390652,4.178858987,13.38305949
19/07/2019 00:30,11.05516624,3.135207977,11.491137,1.5165,0,1.5165,9.538666238,3.135207977,10.0407013,13.57151144,3.962290648,14.13809287,1.5165,0,1.5165,12.05501144,3.962290648,12.68948573
19/07/2019 01:00,10.70618262,3.058136939,11.13438583,1.402,0,1.402,9.30418262,3.058136939,9.793876442,13.02607183,3.820647648,13.57482581,1.402,0,1.402,11.62407183,3.820647648,12.23586508
19/07/2019 01:30,11.00141835,3.191331483,11.45494664,1.292,0,1.292,9.709418353,3.191331483,10.22044037,12.49575375,3.682495777,13.02707323,1.292,0,1.292,11.20375375,3.682495777,11.793425
19/07/2019 02:00,11.17693302,3.109329619,11.60136899,1.717,0,1.717,9.459933019,3.109329619,9.95782423,12.21431987,3.450302187,12.6922888,1.717,0,1.717,10.49731987,3.450302187,11.04981038
19/07/2019 02:30,11.7022303,3.273933726,12.15157751,1.7415,0,1.7415,9.9607303,3.273933726,10.48497926,12.66068417,3.588962278,13.15954307,1.7415,0,1.7415,10.91918417,3.588962278,11.49387807
19/07/2019 03:00,11.54787222,3.182770534,11.97845487,1.8645,0,1.8645,9.683372224,3.182770534,10.19302339,12.50656172,3.497876534,12.9865017,1.8645,0,1.8645,10.64206172,3.497876534,11.20217023
19/07/2019 03:30,11.73498377,3.154540366,12.15158299,2.1375,0,2.1375,9.597483773,3.154540366,10.1026145,12.29324093,3.33803062,12.73837592,2.1375,0,2.1375,10.15574093,3.33803062,10.69025361
19/07/2019 04:00,12.0063774,3.248344714,12.4380401,2.1235,0,2.1235,9.882877396,3.248344714,10.40302884,12.10018045,3.279176287,12.53664086,2.1235,0,2.1235,9.976680453,3.279176287,10.5017689
19/07/2019 04:30,12.20523938,3.390619569,12.66744526,1.8895,0,1.8895,10.31573938,3.390619569,10.85867304,11.72452727,3.232617137,12.16200449,1.8895,0,1.8895,9.835027267,3.232617137,10.35266028
19/07/2019 05:00,12.43650564,3.464496665,12.91005073,1.896,0,1.896,10.54050564,3.464496665,11.0952691,11.55332609,3.174209586,11.98144191,1.896,0,1.896,9.657326094,3.174209586,10.16560641
19/07/2019 05:30,12.96959845,3.588441078,13.4568716,2.052,0,2.052,10.91759845,3.588441078,11.4922089,11.67749194,3.163746204,12.09847544,2.052,0,2.052,9.625491935,3.163746204,10.13209677
19/07/2019 06:00,12.78221492,3.477548472,13.24682458,2.202,0,2.202,10.58021492,3.477548472,11.13706833,11.60996631,3.092248987,12.01471271,2.202,0,2.202,9.407966307,3.092248987,9.903122429
19/07/2019 06:30,13.58680778,3.757453511,14.09680115,2.155,0,2.155,11.43180778,3.757453511,12.03348188,12.71405478,3.470593472,13.17923397,2.155,0,2.155,10.55905478,3.470593472,11.11479451
19/07/2019 07:00,15.34316518,4.16168809,15.89755848,2.6815,0,2.6815,12.66166518,4.16168809,13.32806861,13.87986343,3.680724063,14.35960788,2.6815,0,2.6815,11.19836343,3.680724063,11.78775098
19/07/2019 07:30,17.10333908,4.59347182,17.70943791,3.128,0,3.128,13.97533908,4.59347182,14.71088324,15.31515607,4.005724489,15.83034536,3.128,0,3.128,12.18715607,4.005724489,12.82858534
19/07/2019 08:00,17.89129519,4.651634482,18.48610687,3.739,0,3.739,14.15229519,4.651634482,14.89715284,15.80309662,3.965276802,16.29298263,3.739,0,3.739,12.06409662,3.965276802,12.69904907
19/07/2019 08:30,17.48896654,4.51857374,18.0632627,3.7415,0,3.7415,13.74746654,4.51857374,14.47101742,16.68126272,4.253094331,17.21491613,3.7415,0,3.7415,12.93976272,4.253094331,13.62080286
19/07/2019 09:00,17.44811631,4.378110512,17.98901372,4.128,0,4.128,13.32011631,4.378110512,14.02117507,17.19768271,4.295796966,17.72608705,4.128,0,4.128,13.06968271,4.295796966,13.75756075
19/07/2019 09:30,18.04094188,4.344527398,18.55668349,4.823,0,4.823,13.21794188,4.344527398,13.91362303,17.15437534,4.053127068,17.62669658,4.823,0,4.823,12.33137534,4.053127068,12.98039509
19/07/2019 10:00,18.92259246,4.562658797,19.46490074,5.041,0,5.041,13.88159246,4.562658797,14.61220259,15.83364657,3.547371379,16.22615812,5.041,0,5.041,10.79264657,3.547371379,11.3606806
19/07/2019 10:30,18.79143028,4.253313747,19.26677269,5.851,0,5.851,12.94043028,4.253313747,13.62150556,15.69885897,3.236834712,16.02907582,5.851,0,5.851,9.847858966,3.236834712,10.36616733
19/07/2019 11:00,18.64772073,4.119141755,19.09724632,6.1155,0,6.1155,12.53222073,4.119141755,13.19181129,17.24683906,3.658694217,17.63064096,6.1155,0,6.1155,11.13133906,3.658694217,11.71719901
19/07/2019 11:30,18.36459079,3.746535614,18.74285794,6.966,0,6.966,11.39859079,3.746535614,11.99851662,17.10496345,3.332516128,17.42657276,6.966,0,6.966,10.13896345,3.332516128,10.6725931
19/07/2019 12:00,19.20282111,4.624197877,19.75174789,5.134,0,5.134,14.06882111,4.624197877,14.80928538,16.99650271,3.89901609,17.43798816,5.134,0,5.134,11.86250271,3.89901609,12.48684496
19/07/2019 12:30,20.07231968,4.974081637,20.67944645,4.939,0,4.939,15.13331968,4.974081637,15.92981019,17.0753861,3.989037204,17.53514266,4.939,0,4.939,12.1363861,3.989037204,12.77514326
19/07/2019 13:00,20.52065577,4.645672343,21.03995211,6.3865,0,6.3865,14.13415577,4.645672343,14.87805871,16.74788181,3.40562151,17.09063495,6.3865,0,6.3865,10.36138181,3.40562151,10.9067177
19/07/2019 13:30,18.93435284,3.464117758,19.24863188,8.395,0,8.395,10.53935284,3.464117758,11.09405562,16.55271424,2.681311004,16.7684757,8.395,0,8.395,8.157714236,2.681311004,8.587067617
19/07/2019 14:00,17.90411981,3.180058096,18.18434149,8.229,0,8.229,9.675119807,3.180058096,10.18433664,16.48758828,2.714466698,16.70954508,8.229,0,8.229,8.258588277,2.714466698,8.693250818
19/07/2019 14:30,18.45083546,4.362405704,18.95953356,5.1785,0,5.1785,13.27233546,4.362405704,13.97087943,16.20575952,3.624484927,16.60612936,5.1785,0,5.1785,11.02725952,3.624484927,11.6076416
19/07/2019 15:00,18.54203785,4.65417937,19.11723184,4.382,0,4.382,14.16003785,4.65417937,14.905303,16.17232595,3.875292734,16.63015395,4.382,0,4.382,11.79032595,3.875292734,12.41086942
19/07/2019 15:30,16.83746168,4.202542375,17.35400468,4.0515,0,4.0515,12.78596168,4.202542375,13.45890704,17.20705635,4.324022267,17.74203925,4.0515,0,4.0515,13.15555635,4.324022267,13.84795405
19/07/2019 16:00,16.8729932,4.310525463,17.41489389,3.7585,0,3.7585,13.1144932,4.310525463,13.80472969,17.67865371,4.575333265,18.26111912,3.7585,0,3.7585,13.92015371,4.575333265,14.65279338
19/07/2019 16:30,17.37729255,4.114728128,17.85780737,4.8585,0,4.8585,12.51879255,4.114728128,13.17767637,18.03974756,4.332466558,18.55270219,4.8585,0,4.8585,13.18124756,4.332466558,13.87499743
19/07/2019 17:00,17.15196672,3.989063705,17.60973003,5.0155,0,5.0155,12.13646672,3.989063705,12.77522813,18.7426604,4.511899431,19.27808484,5.0155,0,5.0155,13.7271604,4.511899431,14.44964252
19/07/2019 17:30,17.35092973,4.389060102,17.89744706,3.9975,0,3.9975,13.35342973,4.389060102,14.05624182,19.75422968,5.178986594,20.42183861,3.9975,0,3.9975,15.75672968,5.178986594,16.58603124
19/07/2019 18:00,17.97971903,4.607237094,18.56062849,3.9625,0,3.9625,14.01721903,4.607237094,14.7549674,20.63694208,5.480624075,21.35229774,3.9625,0,3.9625,16.67444208,5.480624075,17.5520443
19/07/2019 18:30,17.72889936,4.688810023,18.33845173,3.4635,0,3.4635,14.26539936,4.688810023,15.01620985,20.607309,5.63489752,21.36383051,3.4635,0,3.4635,17.143809,5.63489752,18.04611473
19/07/2019 19:00,17.20993766,4.725306549,17.84686181,2.8335,0,2.8335,14.37643766,4.725306549,15.13309228,20.41705538,5.779435165,21.21928418,2.8335,0,2.8335,17.58355538,5.779435165,18.50900566
19/07/2019 19:30,17.39437539,4.859389195,18.06039752,2.61,0,2.61,14.78437539,4.859389195,15.56250041,19.4053149,5.52035305,20.17524583,2.61,0,2.61,16.7953149,5.52035305,17.67927884
19/07/2019 20:00,16.33755143,4.606360296,16.97451448,2.323,0,2.323,14.01455143,4.606360296,14.7521594,19.42703983,5.621826026,20.22411443,2.323,0,2.323,17.10403983,5.621826026,18.00425245
19/07/2019 20:30,16.79280265,4.871362257,17.48509054,1.972,0,1.972,14.82080265,4.871362257,15.6008449,17.65453493,5.154599961,18.39164224,1.972,0,1.972,15.68253493,5.154599961,16.50793151
19/07/2019 21:00,16.80520251,4.876259605,17.4983639,1.9695,0,1.9695,14.83570251,4.876259605,15.61652896,16.70137045,4.842131656,17.38913494,1.9695,0,1.9695,14.73187045,4.842131656,15.50723205
19/07/2019 21:30,15.25244842,4.363757569,15.86441184,1.976,0,1.976,13.27644842,4.363757569,13.97520886,16.91020333,4.908635257,17.60822753,1.976,0,1.976,14.93420333,4.908635257,15.72021403
19/07/2019 22:00,13.89765154,3.94425907,14.44651854,1.8975,0,1.8975,12.00015154,3.94425907,12.63173846,16.27994931,4.727282481,16.95240246,1.8975,0,1.8975,14.38244931,4.727282481,15.13942032
19/07/2019 22:30,14.6040049,4.150624492,15.18237935,1.976,0,1.976,12.6280049,4.150624492,13.29263674,14.96790665,4.270233211,15.56512515,1.976,0,1.976,12.99190665,4.270233211,13.67569121
19/07/2019 23:00,14.18723242,3.91897698,14.71855782,2.264,0,2.264,11.92323242,3.91897698,12.55077097,14.13068692,3.900391373,14.65910522,2.264,0,2.264,11.86668692,3.900391373,12.49124939
19/07/2019 23:30,13.64351387,3.747825067,14.14891032,2.241,0,2.241,11.40251387,3.747825067,12.00264617,13.78073323,3.79292689,14.29317679,2.241,0,2.241,11.53973323,3.79292689,12.14708761
20/07/2019 00:00,13.1936426,3.582867959,13.67147205,2.293,0,2.293,10.9006426,3.582867959,11.47436063,13.27531541,3.609712514,13.75732618,2.293,0,2.293,10.98231541,3.609712514,11.56033201
20/07/2019 00:30,13.01265426,3.399301718,13.44932798,2.6705,0,2.6705,10.34215426,3.399301718,10.88647817,13.01334584,3.39952903,13.45005456,2.6705,0,2.6705,10.34284584,3.39952903,10.88720615
20/07/2019 01:00,13.26239658,3.402339521,13.69186171,2.911,0,2.911,10.35139658,3.402339521,10.89620692,12.43114244,3.129119499,12.81891927,2.911,0,2.911,9.520142439,3.129119499,10.02120257
20/07/2019 01:30,12.97480553,3.454406025,13.42678291,2.465,0,2.465,10.50980553,3.454406025,11.06295319,12.69780961,3.363361871,13.13569838,2.465,0,2.465,10.23280961,3.363361871,10.77137854
20/07/2019 02:00,12.84250241,3.536313081,13.32048717,2.0835,0,2.0835,10.75900241,3.536313081,11.3252657,12.25671033,3.343772533,12.70463548,2.0835,0,2.0835,10.17321033,3.343772533,10.70864245
20/07/2019 02:30,12.36854608,3.486860476,12.85064699,1.76,0,1.76,10.60854608,3.486860476,11.16689061,11.71072038,3.270643624,12.15886843,1.76,0,1.76,9.95072038,3.270643624,10.47444251
20/07/2019 03:00,12.2507246,3.481660207,12.73586318,1.658,0,1.658,10.5927246,3.481660207,11.15023642,11.41372258,3.206550948,11.85559076,1.658,0,1.658,9.755722584,3.206550948,10.26918167
20/07/2019 03:30,12.2316623,3.458303157,12.7111535,1.71,0,1.71,10.5216623,3.458303157,11.075434,11.29765436,3.151309594,11.72892775,1.71,0,1.71,9.587654359,3.151309594,10.09226775
20/07/2019 04:00,12.7479288,3.646398061,13.25918201,1.654,0,1.654,11.0939288,3.646398061,11.67781979,10.71641822,2.978672824,11.12268454,1.654,0,1.654,9.062418222,2.978672824,9.539387602
20/07/2019 04:30,12.75140316,3.616150695,13.25423813,1.7495,0,1.7495,11.00190316,3.616150695,11.58095069,10.78760771,2.970682346,11.18916591,1.7495,0,1.7495,9.038107711,2.970682346,9.513797591
20/07/2019 05:00,12.55034522,3.5768539,13.05009766,1.668,0,1.668,10.88234522,3.5768539,11.45510023,10.95766647,3.053365713,11.37512623,1.668,0,1.668,9.289666475,3.053365713,9.778596289
20/07/2019 05:30,12.60113022,3.607843883,13.10744141,1.6245,0,1.6245,10.97663022,3.607843883,11.5543476,11.29919018,3.179916885,11.73812464,1.6245,0,1.6245,9.67469018,3.179916885,10.1838844
20/07/2019 06:00,12.30907957,3.519575553,12.80237681,1.601,0,1.601,10.70807957,3.519575553,11.27166271,11.26990215,3.178014452,11.70941802,1.601,0,1.601,9.668902152,3.178014452,10.17779174
20/07/2019 06:30,12.92794738,3.574751034,13.41307826,2.052,0,2.052,10.87594738,3.574751034,11.44836567,11.67749194,3.163746204,12.09847544,2.052,0,2.052,9.625491935,3.163746204,10.13209677
20/07/2019 07:00,13.15820639,3.351659658,13.5783658,2.961,0,2.961,10.19720639,3.351659658,10.73390146,12.13293004,3.014667619,12.50184836,2.961,0,2.961,9.171930044,3.014667619,9.654663204
20/07/2019 07:30,13.61772419,3.12750295,13.97224703,4.1025,0,4.1025,9.515224194,3.12750295,10.01602547,12.68589039,2.821223988,12.99581162,4.1025,0,4.1025,8.583390386,2.821223988,9.035147775
20/07/2019 08:00,14.63527523,3.339849657,15.0115248,4.474,0,4.474,10.16127523,3.339849657,10.69607919,13.54731076,2.982253028,13.87167841,4.474,0,4.474,9.07331076,2.982253028,9.550853432
20/07/2019 08:30,14.5921357,3.050726125,14.90762738,5.3105,0,5.3105,9.2816357,3.050726125,9.770142842,13.60293729,2.725592329,13.87331094,5.3105,0,5.3105,8.292437287,2.725592329,8.728881355
20/07/2019 09:00,14.54502291,2.168007886,14.70571146,7.949,0,7.949,6.596022905,2.168007886,6.943182006,12.99084436,1.657174103,13.09611634,7.949,0,7.949,5.041844363,1.657174103,5.307204592
20/07/2019 09:30,15.56747848,1.497806393,15.63936732,11.0105,0,11.0105,4.556978476,1.497806393,4.796819449,14.0492719,0.998796023,14.08473054,11.0105,0,11.0105,3.038771901,0.998796023,3.198707264
20/07/2019 10:00,17.65152024,1.33775096,17.70213954,13.5815,0,13.5815,4.070020238,1.33775096,4.284231829,18.26817682,1.540436178,18.33300925,13.5815,0,13.5815,4.686676822,1.540436178,4.933344024
20/07/2019 10:30,20.71671469,1.400429196,20.76399455,16.456,0,16.456,4.260714693,1.400429196,4.484962835,25.94410885,3.118590568,26.13087047,16.456,0,16.456,9.488108852,3.118590568,9.987483002
20/07/2019 11:00,22.47460095,1.420112856,22.51942291,18.154,0,18.154,4.320600947,1.420112856,4.548000997,29.55387786,3.746958653,29.79045813,18.154,0,18.154,11.39987786,3.746958653,11.99987143
20/07/2019 11:30,22.45942556,0.945435361,22.47931592,19.583,0,19.583,2.876425558,0.945435361,3.027816376,32.80243232,4.345017284,33.08895195,19.583,0,19.583,13.21943232,4.345017284,13.91519192
20/07/2019 12:00,21.86723416,0.946851531,21.88772391,18.9865,0,18.9865,2.880734164,0.946851531,3.032351751,31.4627281,4.100737868,31.72884036,18.9865,0,18.9865,12.4762281,4.100737868,13.13287168
20/07/2019 12:30,21.18742808,1.026128139,21.21226173,18.0655,0,18.0655,3.121928085,1.026128139,3.286240089,29.64344399,3.805486161,29.88671104,18.0655,0,18.0655,11.57794399,3.805486161,12.18730946
20/07/2019 13:00,23.15946575,1.619415328,23.21601515,18.2325,0,18.2325,4.926965746,1.619415328,5.186279733,37.54595002,6.348024039,38.07881002,18.2325,0,18.2325,19.31345002,6.348024039,20.32994739
20/07/2019 13:30,21.19738124,1.523411792,21.25205296,16.5625,0,16.5625,4.634881237,1.523411792,4.878822355,35.87013797,6.34611371,36.42718706,16.5625,0,16.5625,19.30763797,6.34611371,20.32382944
20/07/2019 14:00,23.43790319,1.814304442,23.50802005,17.918,0,17.918,5.519903194,1.814304442,5.810424415,36.0213459,5.950282049,36.50949489,17.918,0,17.918,18.1033459,5.950282049,19.05615358
20/07/2019 14:30,25.76169768,1.929769355,25.8338746,19.8905,0,19.8905,5.871197678,1.929769355,6.180208082,35.99980317,5.294871897,36.38710618,19.8905,0,19.8905,16.10930317,5.294871897,16.95716123
20/07/2019 15:00,21.84556822,1.91888023,21.92968199,16.0075,0,16.0075,5.838068223,1.91888023,6.145334971,27.31536275,3.716714748,27.56706387,16.0075,0,16.0075,11.30786275,3.716714748,11.90301342
20/07/2019 15:30,24.43873979,2.276873613,24.54457488,17.5115,0,17.5115,6.927239794,2.276873613,7.291831362,29.84075337,4.05242961,30.11466001,17.5115,0,17.5115,12.32925337,4.05242961,12.97816144
20/07/2019 16:00,24.32929647,2.484127569,24.45578779,16.7715,0,16.7715,7.557796468,2.484127569,7.955575229,28.05915335,3.710072241,28.30336946,16.7715,0,16.7715,11.28765335,3.710072241,11.88174037
20/07/2019 16:30,23.91566937,2.692964542,24.06680908,15.7225,0,15.7225,8.193169368,2.692964542,8.624388808,24.53577531,2.896783507,24.70618596,15.7225,0,15.7225,8.813275305,2.896783507,9.2771319
20/07/2019 17:00,22.29543316,3.561434651,22.57809019,11.46,0,11.46,10.83543316,3.561434651,11.40571911,16.00794102,1.494835923,16.07758409,11.46,0,11.46,4.547941016,1.494835923,4.787306333
20/07/2019 17:30,23.0031987,3.560371537,23.27710025,12.171,0,12.171,10.8321987,3.560371537,11.40231442,16.10024885,1.291481642,16.1519639,12.171,0,12.171,3.929248848,1.291481642,4.136051419
20/07/2019 18:00,22.74199642,4.169685383,23.12108729,10.056,0,10.056,12.68599642,4.169685383,13.35368045,13.20586516,1.035310613,13.24638603,10.056,0,10.056,3.149865163,1.035310613,3.31564754
20/07/2019 18:30,21.38750739,4.250545278,21.80579298,8.4555,0,8.4555,12.93200739,4.250545278,13.61263936,13.09380805,1.52453813,13.18226178,8.4555,0,8.4555,4.638308048,1.52453813,4.882429524
20/07/2019 19:00,19.34316209,3.983540289,19.74908891,7.2235,0,7.2235,12.11966209,3.983540289,12.75753904,14.12551211,2.268581675,14.30652142,7.2235,0,7.2235,6.902012111,2.268581675,7.265275906
20/07/2019 19:30,17.75614563,4.134072199,18.2310521,5.1785,0,5.1785,12.57764563,4.134072199,13.23962698,14.47355038,3.055135317,14.79248162,5.1785,0,5.1785,9.295050382,3.055135317,9.78426356
20/07/2019 20:00,15.38258516,3.883923721,15.86533296,3.566,0,3.566,11.81658516,3.883923721,12.4385107,15.25122853,3.840748885,15.72740677,3.566,0,3.566,11.68522853,3.840748885,12.30024056
20/07/2019 20:30,13.37016169,3.510728071,13.82340172,2.689,0,2.689,10.68116169,3.510728071,11.24332809,16.23915459,4.453720436,16.83881728,2.689,0,2.689,13.55015459,4.453720436,14.26332062
20/07/2019 21:00,12.80602765,3.594005435,13.30079769,1.8715,0,1.8715,10.93452765,3.594005435,11.5100291,16.11049123,4.680130091,16.77651768,1.8715,0,1.8715,14.23899123,4.680130091,14.98841182
20/07/2019 21:30,13.17906443,3.829026661,13.72403674,1.5295,0,1.5295,11.64956443,3.829026661,12.2626994,15.49115685,4.588974688,16.15656613,1.5295,0,1.5295,13.96165685,4.588974688,14.69648089
20/07/2019 22:00,12.92826815,3.753331933,13.46208074,1.509,0,1.509,11.41926815,3.753331933,12.02028226,15.80203631,4.697893849,16.48558637,1.509,0,1.509,14.29303631,4.697893849,15.04530138
20/07/2019 22:30,13.04514581,3.806867231,13.58926294,1.463,0,1.463,11.58214581,3.806867231,12.19173243,14.91466595,4.421348787,15.5562073,1.463,0,1.463,13.45166595,4.421348787,14.15964837
20/07/2019 23:00,12.6013098,3.656712498,13.12114915,1.476,0,1.476,11.1253098,3.656712498,11.71085242,14.08617022,4.144762514,14.68329826,1.476,0,1.476,12.61017022,4.144762514,13.27386339
20/07/2019 23:30,11.2678747,3.21416068,11.71733029,1.489,0,1.489,9.778874699,3.21416068,10.29355232,13.45266356,3.932266051,14.01559392,1.489,0,1.489,11.96366356,3.932266051,12.59333006
21/07/2019 00:00,11.04439238,3.126572177,11.47841699,1.532,0,1.532,9.512392378,3.126572177,10.01304461,12.87524646,3.728344814,13.4041981,1.532,0,1.532,11.34324646,3.728344814,11.94025944
21/07/2019 00:30,10.77567235,3.044328831,11.19745742,1.5135,0,1.5135,9.262172351,3.044328831,9.749655106,12.38524261,3.57336899,12.89043057,1.5135,0,1.5135,10.87174261,3.57336899,11.44393959
21/07/2019 01:00,10.49331472,2.976009331,10.9071667,1.439,0,1.439,9.054314718,2.976009331,9.530857598,11.76708617,3.394677761,12.24696509,1.439,0,1.439,10.32808617,3.394677761,10.87166965
21/07/2019 01:30,10.49422289,2.982224148,10.90973762,1.421,0,1.421,9.073222894,2.982224148,9.550760941,11.99303572,3.474860101,12.48629483,1.421,0,1.421,10.57203572,3.474860101,11.12845865
21/07/2019 02:00,10.51602757,2.985775472,10.93168289,1.432,0,1.432,9.084027565,2.985775472,9.562134279,11.79403983,3.405837789,12.27595644,1.432,0,1.432,10.36203983,3.405837789,10.90741035
21/07/2019 02:30,10.51602757,2.985775472,10.93168289,1.432,0,1.432,9.084027565,2.985775472,9.562134279,11.80638662,3.409895981,12.28894444,1.432,0,1.432,10.37438662,3.409895981,10.92040696
21/07/2019 03:00,10.63049834,3.02307151,11.05198879,1.433,0,1.433,9.197498336,3.02307151,9.681577195,11.36327634,3.263923994,11.82274288,1.433,0,1.433,9.930276343,3.263923994,10.45292247
21/07/2019 03:30,10.49041238,2.974233669,10.90389003,1.4415,0,1.4415,9.048912383,2.974233669,9.525170929,11.12487222,3.182770534,11.57120609,1.4415,0,1.4415,9.683372224,3.182770534,10.19302339
21/07/2019 04:00,10.46589486,2.960916205,10.87667137,1.4575,0,1.4575,9.008394865,2.960916205,9.48252091,11.09456799,3.16755107,11.53788623,1.4575,0,1.4575,9.637067993,3.16755107,10.1442821
21/07/2019 04:30,10.17178128,2.868189953,10.56842694,1.4455,0,1.4455,8.726281278,2.868189953,9.18555924,11.07677996,3.165648637,11.52025979,1.4455,0,1.4455,9.631279964,3.165648637,10.13818944
21/07/2019 05:00,9.816809913,2.755296375,10.19614707,1.434,0,1.434,8.382809913,2.755296375,8.824010435,11.28734983,3.238639471,11.74278722,1.434,0,1.434,9.853349827,3.238639471,10.37194719
21/07/2019 05:30,9.834326556,2.756945266,10.21345808,1.4465,0,1.4465,8.387826556,2.756945266,8.829291112,11.7468059,3.385546828,12.22494892,1.4465,0,1.4465,10.3003059,3.385546828,10.84242726
21/07/2019 06:00,9.798276628,2.751998594,10.1774123,1.4255,0,1.4255,8.372776628,2.751998594,8.813449082,11.72271921,3.38453228,12.20152467,1.4255,0,1.4255,10.29721921,3.38453228,10.83917811
21/07/2019 06:30,10.50199949,2.921672844,10.90083325,1.613,0,1.613,8.888999493,2.921672844,9.356841571,11.87067826,3.3715358,12.34018865,1.613,0,1.613,10.25767826,3.3715358,10.79755606
21/07/2019 07:00,10.9857095,2.835626633,11.34577417,2.3585,0,2.3585,8.627209496,2.835626633,9.081273154,12.03319018,3.179916885,12.446266,2.3585,0,2.3585,9.67469018,3.179916885,10.1838844
21/07/2019 07:30,12.27866633,2.829696133,12.600509,3.6695,0,3.6695,8.609166333,2.829696133,9.062280351,12.44950006,2.885846464,12.77959943,3.6695,0,3.6695,8.780000063,2.885846464,9.24210533
21/07/2019 08:00,12.97654564,2.695060323,13.25345566,4.777,0,4.777,8.199545644,2.695060323,8.631100678,12.95931665,2.689397426,13.23543526,4.777,0,4.777,8.182316649,2.689397426,8.612964894
21/07/2019 08:30,14.60514105,2.546526465,14.82548286,6.8575,0,6.8575,7.747641049,2.546526465,8.15541163,14.14392568,2.394932306,14.34525477,6.8575,0,6.8575,7.286425684,2.394932306,7.669921772
21/07/2019 09:00,15.67695524,2.484672782,15.87263446,8.1175,0,8.1175,7.559455244,2.484672782,7.957321309,13.92639262,1.909290671,14.05666398,8.1175,0,8.1175,5.808892615,1.909290671,6.114623805
21/07/2019 09:30,15.92854802,2.936808263,16.19702086,6.9935,0,6.9935,8.935048021,2.936808263,9.405313706,14.46929144,2.45717382,14.67644705,6.9935,0,6.9935,7.475791439,2.45717382,7.869254147
21/07/2019 10:00,16.49332248,2.520784398,16.68484464,8.824,0,8.824,7.669322483,2.520784398,8.072971035,14.99614079,2.028684572,15.13273933,8.824,0,8.824,6.172140787,2.028684572,6.496990302
21/07/2019 10:30,16.94261104,1.668601357,17.02457927,11.866,0,11.866,5.076611039,1.668601357,5.343801094,15.05771418,1.049065719,15.09421396,11.866,0,11.866,3.191714178,1.049065719,3.359699135
21/07/2019 11:00,18.38879228,1.453537182,18.44615006,13.9665,0,13.9665,4.422292283,1.453537182,4.655044508,20.03962298,1.996138991,20.1387949,13.9665,0,13.9665,6.073122976,1.996138991,6.392761027
21/07/2019 11:30,24.19701381,1.029278814,24.21889535,21.0655,0,21.0655,3.131513808,1.029278814,3.296330324,34.75693278,4.500156331,35.04705099,21.0655,0,21.0655,13.69143278,4.500156331,14.4120345
21/07/2019 12:00,27.41213637,1.651846793,27.46186115,22.3865,0,22.3865,5.025636368,1.651846793,5.290143545,38.09556005,5.163318347,38.44387535,22.3865,0,22.3865,15.70906005,5.163318347,16.53585269
21/07/2019 12:30,29.3323315,2.115026834,29.40848534,22.8975,0,22.8975,6.434831502,2.115026834,6.773506844,40.59821755,5.817944508,41.01297046,22.8975,0,22.8975,17.70071755,5.817944508,18.63233426
21/07/2019 13:00,33.61530078,2.664576559,33.72074161,25.5085,0,25.5085,8.106800775,2.664576559,8.533474501,45.43055049,6.54806134,45.90002206,25.5085,0,25.5085,19.92205049,6.54806134,20.97057947
21/07/2019 13:30,32.15520981,2.322222164,32.23895522,25.09,0,25.09,7.065209809,2.322222164,7.437062957,46.31954063,6.977812567,46.84217878,25.09,0,25.09,21.22954063,6.977812567,22.34688488
21/07/2019 14:00,31.68938958,2.29171363,31.7721476,24.717,0,24.717,6.972389578,2.29171363,7.339357451,46.42155753,7.133943069,46.96652155,24.717,0,24.717,21.70455753,7.133943069,22.84690266
21/07/2019 14:30,30.08219589,2.165599613,30.16004528,23.4935,0,23.4935,6.588695889,2.165599613,6.935469357,43.82334243,6.682096068,44.32985168,23.4935,0,23.4935,20.32984243,6.682096068,21.39983414
21/07/2019 15:00,25.7286597,1.540923576,25.77476237,21.0405,0,21.0405,4.6881597,1.540923576,4.934904948,38.7909759,5.834299288,39.22727189,21.0405,0,21.0405,17.7504759,5.834299288,18.68471148
21/07/2019 15:30,25.91573154,1.682938723,25.97031814,20.7955,0,20.7955,5.120231544,1.682938723,5.389717414,37.47555388,5.482468585,37.87445842,20.7955,0,20.7955,16.68005388,5.482468585,17.55795146
21/07/2019 16:00,26.15312887,1.798437438,26.21489132,20.6815,0,20.6815,5.471628868,1.798437438,5.759609335,36.35728366,5.152380925,36.72055425,20.6815,0,20.6815,15.67578366,5.152380925,16.5008249
21/07/2019 16:30,23.58231698,1.781900722,23.64954216,18.161,0,18.161,5.421316984,1.781900722,5.706649457,28.61738523,3.436847621,28.82302307,18.161,0,18.161,10.45638523,3.436847621,11.00672129
21/07/2019 17:00,19.68545017,1.631078493,19.75290777,14.723,0,14.723,4.962450167,1.631078493,5.223631755,20.39457058,1.8641551,20.47958943,14.723,0,14.723,5.671570578,1.8641551,5.970074293
21/07/2019 17:30,18.92770282,2.843677198,19.14012628,10.276,0,10.276,8.651702816,2.843677198,9.107055596,14.13516378,1.268445792,14.19196286,10.276,0,10.276,3.859163776,1.268445792,4.062277659
21/07/2019 18:00,19.34177707,3.196708334,19.60416498,9.616,0,9.616,9.725777071,3.196708334,10.23766007,14.76931394,1.693812381,14.86612373,9.616,0,9.616,5.153313939,1.693812381,5.424540989
21/07/2019 18:30,19.65519357,3.498084214,19.96404838,9.0125,0,9.0125,10.64269357,3.498084214,11.20283534,14.41182145,1.774671141,14.52067682,9.0125,0,9.0125,5.399321454,1.774671141,5.683496268
21/07/2019 19:00,18.55586728,4.110644138,19.0057256,6.0495,0,6.0495,12.50636728,4.110644138,13.16459714,15.84361221,3.219169007,16.16734663,6.0495,0,6.0495,9.794112208,3.219169007,10.3095918
21/07/2019 19:30,18.80213791,4.71123895,19.38339914,4.4685,0,4.4685,14.33363791,4.71123895,15.0880399,15.78147186,3.718394033,16.21361491,4.4685,0,4.4685,11.31297186,3.718394033,11.90839143
21/07/2019 20:00,18.00625781,4.71686599,18.61381597,3.6555,0,3.6555,14.35075781,4.71686599,15.10606085,15.73004028,3.968709467,16.22297205,3.6555,0,3.6555,12.07454028,3.968709467,12.7100424
21/07/2019 20:30,17.03612192,4.660945025,17.66221556,2.8555,0,2.8555,14.18062192,4.660945025,14.92697044,16.38657595,4.44744959,16.97938983,2.8555,0,2.8555,13.53107595,4.44744959,14.24323784
21/07/2019 21:00,16.43470738,4.642895491,17.07794148,2.309,0,2.309,14.12570738,4.642895491,14.86916567,16.12930824,4.542515646,16.7567608,2.309,0,2.309,13.82030824,4.542515646,14.54769288
21/07/2019 21:30,16.36951886,4.672250754,17.02325101,2.1545,0,2.1545,14.21501886,4.672250754,14.96317775,15.73458941,4.463559535,16.35544764,2.1545,0,2.1545,13.58008941,4.463559535,14.29483096
21/07/2019 22:00,15.87540574,4.479604689,16.49531345,2.2465,0,2.2465,13.62890574,4.479604689,14.34621657,15.51648477,4.36163307,16.11785168,2.2465,0,2.2465,13.26998477,4.36163307,13.96840502
21/07/2019 22:30,15.44418619,4.35496125,16.04645053,2.1945,0,2.1945,13.24968619,4.35496125,13.9470381,14.7628551,4.131018549,15.32994471,2.1945,0,2.1945,12.5683551,4.131018549,13.22984747
21/07/2019 23:00,14.18617078,3.959384862,14.72834579,2.14,0,2.14,12.04617078,3.959384862,12.68017976,13.62188865,3.773914295,14.13500192,2.14,0,2.14,11.48188865,3.773914295,12.08619857
21/07/2019 23:30,13.7537287,3.780106721,14.26373934,2.253,0,2.253,11.5007287,3.780106721,12.10603021,12.72547804,3.442137073,13.18279557,2.253,0,2.253,10.47247804,3.442137073,11.02366109
22/07/2019 00:00,13.64863124,3.68738577,14.13796126,2.43,0,2.43,11.21863124,3.68738577,11.80908551,11.44109603,2.961804036,11.81824698,2.43,0,2.43,9.011096032,2.961804036,9.485364245
22/07/2019 00:30,12.8244023,3.447699808,13.27975633,2.335,0,2.335,10.4894023,3.447699808,11.0414761,10.98451569,2.842958324,11.34645305,2.335,0,2.335,8.649515687,2.842958324,9.104753354
22/07/2019 01:00,12.59273071,3.388151587,13.04056893,2.2845,0,2.2845,10.30823071,3.388151587,10.85076917,10.77314185,2.790081652,11.12857318,2.2845,0,2.2845,8.488641855,2.790081652,8.935412479
22/07/2019 01:30,12.40284419,3.298622468,12.83399603,2.367,0,2.367,10.03584419,3.298622468,10.56404652,11.41546811,2.974087645,11.79652955,2.367,0,2.367,9.048468112,2.974087645,9.524703275
22/07/2019 02:00,12.03996305,3.205808276,12.45945091,2.2865,0,2.2865,9.753463054,3.205808276,10.26680322,11.35388665,2.980305868,11.73852483,2.2865,0,2.2865,9.067386653,2.980305868,9.54461753
22/07/2019 02:30,12.0318676,3.206762954,12.45187402,2.2755,0,2.2755,9.7563676,3.206762954,10.26986063,11.11807778,2.906414764,11.49168831,2.2755,0,2.2755,8.842577777,2.906414764,9.307976608
22/07/2019 03:00,12.19498578,3.210581666,12.61053182,2.427,0,2.427,9.767985781,3.210581666,10.2820903,10.83447189,2.763402376,11.18133149,2.427,0,2.427,8.407471892,2.763402376,8.849970413
22/07/2019 03:30,12.08456812,3.172645714,12.4940973,2.432,0,2.432,9.652568116,3.172645714,10.16059802,10.83446446,2.761756514,11.18091764,2.432,0,2.432,8.402464464,2.761756514,8.844699436
22/07/2019 04:00,11.97930484,3.178311153,12.39376482,2.3095,0,2.3095,9.669804845,3.178311153,10.17874194,10.72698675,2.7666941,11.07803416,2.3095,0,2.3095,8.417486748,2.7666941,8.860512367
22/07/2019 04:30,11.82979864,3.210355814,12.2576719,2.0625,0,2.0625,9.767298642,3.210355814,10.28136699,10.66004947,2.825877854,11.02824738,2.0625,0,2.0625,8.597549468,2.825877854,9.050052072
22/07/2019 05:00,11.71466273,3.216063113,12.14810211,1.93,0,1.93,9.784662728,3.216063113,10.29964498,11.05454508,2.999092936,11.45414883,1.93,0,1.93,9.124545083,2.999092936,9.604784298
22/07/2019 05:30,12.24986946,3.397729031,12.71235086,1.9125,0,1.9125,10.33736946,3.397729031,10.88144154,11.2577224,3.071626063,11.66924164,1.9125,0,1.9125,9.345222403,3.071626063,9.837076214
22/07/2019 06:00,12.300144,3.434138861,12.77054627,1.852,0,1.852,10.448144,3.434138861,10.99804631,11.57433019,3.195575397,12.0073653,1.852,0,1.852,9.722330186,3.195575397,10.23403177
22/07/2019 06:30,12.55510413,3.587128206,13.05749319,1.6415,0,1.6415,10.91360413,3.587128206,11.48800434,13.22132243,3.806103575,13.75826266,1.6415,0,1.6415,11.57982243,3.806103575,12.18928677
22/07/2019 07:00,12.98716054,3.735547624,13.51372099,1.622,0,1.622,11.36516054,3.735547624,11.96332689,14.63082959,4.275795513,15.24282132,1.622,0,1.622,13.00882959,4.275795513,13.69350483
22/07/2019 07:30,14.56298204,4.251522996,15.17088968,1.628,0,1.628,12.93498204,4.251522996,13.61577056,16.17460252,4.781237032,16.86647545,1.628,0,1.628,14.54660252,4.781237032,15.31221318
22/07/2019 08:00,15.36895948,4.283890967,15.95483116,2.3355,0,2.3355,13.03345948,4.283890967,13.71943103,17.19484942,4.884031966,17.87502768,2.3355,0,2.3355,14.85934942,4.884031966,15.64142044
22/07/2019 08:30,16.38136025,4.437518171,16.97175687,2.8805,0,2.8805,13.50086025,4.437518171,14.21143184,17.54323957,4.819409436,18.19318449,2.8805,0,2.8805,14.66273957,4.819409436,15.43446271
22/07/2019 09:00,14.3681702,3.591094133,14.81014085,3.4425,0,3.4425,10.9256702,3.591094133,11.50070547,16.27902368,4.219161298,16.8168943,3.4425,0,3.4425,12.83652368,4.219161298,13.51213019
22/07/2019 09:30,15.1770302,3.667467172,15.61385798,4.019,0,4.019,11.1580302,3.667467172,11.74529495,16.02769783,3.947068101,16.50655762,4.019,0,4.019,12.00869783,3.947068101,12.64073456
22/07/2019 10:00,16.19322722,3.831873982,16.64042866,4.535,0,4.535,11.65822722,3.831873982,12.27181813,16.03583039,3.780140145,16.4753548,4.535,0,4.535,11.50083039,3.780140145,12.10613725
22/07/2019 10:30,16.63024662,3.763349723,17.05074497,5.1805,0,5.1805,11.44974662,3.763349723,12.05236487,14.79292971,3.159452857,15.12656312,5.1805,0,5.1805,9.612429709,3.159452857,10.11834706
22/07/2019 11:00,18.09738514,4.016317671,18.53769556,5.878,0,5.878,12.21938514,4.016317671,12.86251067,13.07387156,2.365168606,13.28608822,5.878,0,5.878,7.195871565,2.365168606,7.574601647
22/07/2019 11:30,19.46940519,4.289132068,19.93625823,6.42,0,6.42,13.04940519,4.289132068,13.73621599,12.46535686,1.98701271,12.62273113,6.42,0,6.42,6.045356859,1.98701271,6.363533536
22/07/2019 12:00,19.85577887,4.202975311,20.29573738,7.0685,0,7.0685,12.78727887,4.202975311,13.46029354,12.00470675,1.622452698,12.11384897,7.0685,0,7.0685,4.936206748,1.622452698,5.196007104
22/07/2019 12:30,19.36323303,3.48281337,19.67396204,8.767,0,8.767,10.59623303,3.48281337,11.1539295,11.78207136,0.991006031,11.82367534,8.767,0,8.767,3.015071358,0.991006031,3.173759324
22/07/2019 13:00,19.87980483,2.907475445,20.09129298,11.034,0,11.034,8.84580483,2.907475445,9.311373506,13.76404056,0.897320937,13.79325913,11.034,0,11.034,2.730040556,0.897320937,2.873726901
22/07/2019 13:30,20.11961564,2.636741901,20.29165694,12.0975,0,12.0975,8.022115641,2.636741901,8.444332254,16.52811529,1.456272822,16.5921465,12.0975,0,12.0975,4.430615289,1.456272822,4.663805568
22/07/2019 14:00,19.17475258,2.620188365,19.35294612,11.203,0,11.203,7.971752584,2.620188365,8.391318509,15.19910275,1.313455457,15.2557494,11.203,0,11.203,3.996102753,1.313455457,4.20642395
22/07/2019 14:30,18.5821467,2.142082531,18.70520498,12.065,0,12.065,6.517146697,2.142082531,6.860154418,17.3016294,1.721196849,17.38703248,12.065,0,12.065,5.236629402,1.721196849,5.512241476
22/07/2019 15:00,18.27031791,2.322257697,18.41731244,11.205,0,11.205,7.065317915,2.322257697,7.437176752,15.11848562,1.286300518,15.17310701,11.205,0,11.205,3.913485618,1.286300518,4.119458545
22/07/2019 15:30,17.71393431,2.420243817,17.87850801,10.3505,0,10.3505,7.363434308,2.420243817,7.750983482,13.14845726,0.919644077,13.1805794,10.3505,0,10.3505,2.797957256,0.919644077,2.945218164
22/07/2019 16:00,17.2985152,2.163403778,17.43327118,10.7165,0,10.7165,6.582015204,2.163403778,6.928437057,13.75955319,1.000203216,13.79585846,10.7165,0,10.7165,3.043053193,1.000203216,3.203213887
22/07/2019 16:30,14.99593462,1.317673087,15.0537144,10.987,0,10.987,4.008934617,1.317673087,4.219931175,13.88548345,0.952685439,13.91812704,10.987,0,10.987,2.89848345,0.952685439,3.05103521
22/07/2019 17:00,15.89622215,1.348335218,15.95330331,11.794,0,11.794,4.102222154,1.348335218,4.318128583,14.74707317,0.970628213,14.77898123,11.794,0,11.794,2.953073171,0.970628213,3.108498074
22/07/2019 17:30,17.41115273,1.905103274,17.51506945,11.615,0,11.615,5.796152732,1.905103274,6.101213402,14.4920528,0.945641526,14.52287273,11.615,0,11.615,2.877052803,0.945641526,3.028476634
22/07/2019 18:00,16.35189252,2.1975466,16.49889693,9.666,0,9.666,6.685892518,2.1975466,7.037781598,15.24755534,1.834568524,15.35752537,9.666,0,9.666,5.581555343,1.834568524,5.875321414
22/07/2019 18:30,16.22737228,3.009389687,16.50406124,7.0715,0,7.0715,9.155872279,3.009389687,9.637760294,15.56646317,2.792159369,15.81489582,7.0715,0,7.0715,8.494963174,2.792159369,8.942066498
22/07/2019 19:00,14.33371683,3.053382262,14.65532604,5.044,0,5.044,9.289716826,3.053382262,9.77864929,16.6859335,3.826518495,17.11907184,5.044,0,5.044,11.6419335,3.826518495,12.25466684
22/07/2019 19:30,14.60525151,3.676414384,15.06085636,3.42,0,3.42,11.18525151,3.676414384,11.77394896,16.89425171,4.428772365,17.46510136,3.42,0,3.42,13.47425171,4.428772365,14.18342285
22/07/2019 20:00,14.48866394,4.053714953,15.04506523,2.1555,0,2.1555,12.33316394,4.053714953,12.98227783,16.96197985,4.866654579,17.64633353,2.1555,0,2.1555,14.80647985,4.866654579,15.58576826
22/07/2019 20:30,14.12011605,4.094456042,14.70177702,1.663,0,1.663,12.45711605,4.094456042,13.11275374,16.50955754,4.879827479,17.21563842,1.663,0,1.663,14.84655754,4.879827479,15.6279553
22/07/2019 21:00,13.65792489,4.017152446,14.2364471,1.436,0,1.436,12.22192489,4.017152446,12.86518409,16.33013304,4.895464791,17.04813247,1.436,0,1.436,14.89413304,4.895464791,15.67803478
22/07/2019 21:30,12.35717342,3.600298348,12.87097056,1.4035,0,1.4035,10.95367342,3.600298348,11.53018255,16.9525198,5.110715661,17.70613855,1.4035,0,1.4035,15.5490198,5.110715661,16.36738927
22/07/2019 22:00,11.78972907,3.413788408,12.27402391,1.4035,0,1.4035,10.38622907,3.413788408,10.93287271,16.44114772,4.942635785,17.16802222,1.4035,0,1.4035,15.03764772,4.942635785,15.82910286
22/07/2019 22:30,12.6577238,3.700234873,13.18748307,1.4,0,1.4,11.2577238,3.700234873,11.85023558,15.01904013,4.476362018,15.67192979,1.4,0,1.4,13.61904013,4.476362018,14.33583172
22/07/2019 23:00,11.84755168,3.431479046,12.33448537,1.4075,0,1.4075,10.44005168,3.431479046,10.98952809,14.10979952,4.175043953,14.71453141,1.4075,0,1.4075,12.70229952,4.175043953,13.37084161
22/07/2019 23:30,11.30113406,3.252537627,11.75987381,1.4055,0,1.4055,9.895634063,3.252537627,10.41645691,13.04218386,3.824793022,13.59145325,1.4055,0,1.4055,11.63668386,3.824793022,12.24914091
23/07/2019 00:00,9.466745764,2.64713822,9.82988383,1.413,0,1.413,8.053745764,2.64713822,8.47762712,12.03049469,3.48980174,12.5264328,1.413,0,1.413,10.61749469,3.48980174,11.1763102
23/07/2019 00:30,9.634830176,2.70205621,10.00655087,1.414,0,1.414,8.220830176,2.70205621,8.653505448,11.83777376,3.42612875,12.32360523,1.414,0,1.414,10.42377376,3.42612875,10.97239343
23/07/2019 01:00,9.26076115,2.576311852,9.61244401,1.4225,0,1.4225,7.83826115,2.576311852,8.250801211,11.85862054,3.430186942,12.34475855,1.4225,0,1.4225,10.43612054,3.430186942,10.98539005
23/07/2019 01:30,9.585352811,2.685629445,9.95447608,1.4145,0,1.4145,8.170852811,2.685629445,8.600897696,11.81975358,3.420041462,12.30460313,1.4145,0,1.4145,10.40525358,3.420041462,10.9528985
23/07/2019 02:00,9.197310808,2.557921864,9.546386246,1.415,0,1.415,7.782310808,2.557921864,8.191906114,11.78012653,3.406852337,12.26287176,1.415,0,1.415,10.36512653,3.406852337,10.9106595
23/07/2019 02:30,9.206757233,2.560205043,9.556099026,1.4175,0,1.4175,7.789257233,2.560205043,8.19921814,11.51971779,3.320438414,11.98871174,1.4175,0,1.4175,10.10221779,3.320438414,10.63391346
23/07/2019 03:00,9.227911981,2.567815641,9.578519546,1.4155,0,1.4155,7.812411981,2.567815641,8.223591558,11.16832857,3.205599731,11.61926989,1.4155,0,1.4155,9.75282857,3.205599731,10.26613534
23/07/2019 03:30,9.226465556,2.565532462,9.576514161,1.421,0,1.421,7.805465556,2.565532462,8.216279533,11.17093456,3.204648515,11.62151242,1.421,0,1.421,9.749934555,3.204648515,10.26308901
23/07/2019 04:00,9.218072707,2.560966103,9.567205016,1.4265,0,1.4265,7.791572707,2.560966103,8.201655481,11.15907047,3.198941216,11.60853473,1.4265,0,1.4265,9.732570469,3.198941216,10.24481102
23/07/2019 04:30,9.226572707,2.560966103,9.575395099,1.435,0,1.435,7.791572707,2.560966103,8.201655481,11.16757047,3.198941216,11.61670586,1.435,0,1.435,9.732570469,3.198941216,10.24481102
23/07/2019 05:00,9.683664282,2.706603261,10.05480259,1.449,0,1.449,8.234664282,2.706603261,8.668067665,10.71285795,3.04488286,11.13717366,1.449,0,1.449,9.263857948,3.04488286,9.751429419
23/07/2019 05:30,9.876484661,2.772609728,10.25828026,1.441,0,1.441,8.435484661,2.772609728,8.879457538,11.16488843,3.196087566,11.61334187,1.441,0,1.441,9.723888425,3.196087566,10.23567203
23/07/2019 06:00,9.713592373,2.721206068,10.08755864,1.4345,0,1.4345,8.279092373,2.721206068,8.714834076,11.12944828,3.186575401,11.57665244,1.4345,0,1.4345,9.694948281,3.186575401,10.20520872
23/07/2019 06:30,9.871537247,2.735814392,10.24362865,1.548,0,1.548,8.323537247,2.735814392,8.761618154,12.42789251,3.576047734,12.93215487,1.548,0,1.548,10.87989251,3.576047734,11.45251843
23/07/2019 07:00,10.53088969,2.649650658,10.85911075,2.4695,0,2.4695,8.061389694,2.649650658,8.485673362,13.21863746,3.533070627,13.68265195,2.4695,0,2.4695,10.74913746,3.533070627,11.31488153
23/07/2019 07:30,12.16716309,2.670940645,12.45687688,4.041,0,4.041,8.126163094,2.670940645,8.553855889,13.8681403,3.230024817,14.23932498,4.041,0,4.041,9.827140304,3.230024817,10.34435821
23/07/2019 08:00,12.33792814,1.935925762,12.48888624,6.448,0,6.448,5.889928145,1.935925762,6.199924363,14.37351516,2.604990858,14.60766632,6.448,0,6.448,7.925515158,2.604990858,8.342647535
23/07/2019 08:30,14.22497336,1.65458703,14.32087726,9.191,0,9.191,5.033973361,1.65458703,5.298919327,14.55766984,1.763939073,14.66414785,9.191,0,9.191,5.366669837,1.763939073,5.649126144
23/07/2019 09:00,15.85540351,1.280521559,15.90702851,11.9595,0,11.9595,3.89590351,1.280521559,4.100951063,16.55382357,1.510081132,16.62255756,11.9595,0,11.9595,4.59432357,1.510081132,4.836130074
23/07/2019 09:30,17.4465591,0.972431349,17.47363863,14.488,0,14.488,2.958559095,0.972431349,3.114272732,21.38801602,2.26792559,21.50792216,14.488,0,14.488,6.900016017,2.26792559,7.263174755
23/07/2019 10:00,19.85090392,1.079531365,19.88023578,16.5665,0,16.5665,3.284403925,1.079531365,3.457267289,26.85198058,3.38067398,27.0639579,16.5665,0,16.5665,10.28548058,3.38067398,10.82682166
23/07/2019 10:30,21.76558624,1.059212876,21.79134407,18.543,0,18.543,3.222586243,1.059212876,3.392196045,32.52532829,4.595769061,32.84841052,18.543,0,18.543,13.98232829,4.595769061,14.7182403
23/07/2019 11:00,24.30176579,1.280476291,24.33547698,20.406,0,20.406,3.895765786,1.280476291,4.10080609,37.41236602,5.589722198,37.82763706,20.406,0,20.406,17.00636602,5.589722198,17.90143792
23/07/2019 11:30,26.27763372,1.337623918,26.31165658,22.208,0,22.208,4.069633722,1.337623918,4.283824971,42.22735029,6.580042237,42.73694033,22.208,0,22.208,20.01935029,6.580042237,21.07300031
23/07/2019 12:00,25.5978845,0.998997375,25.6173708,22.5585,0,22.5585,3.039384501,0.998997375,3.199352107,43.9549944,7.032687615,44.51404528,22.5585,0,22.5585,21.3964944,7.032687615,22.52262568
23/07/2019 12:30,26.5970016,0.877587088,26.61147597,23.927,0,23.927,2.670001604,0.877587088,2.810528005,48.58499105,8.104689724,49.25634325,23.927,0,23.927,24.65799105,8.104689724,25.95578005
23/07/2019 13:00,27.3920321,1.128711769,27.415277,23.958,0,23.958,3.434032105,1.128711769,3.614770636,48.16734016,7.957225308,48.82018121,23.958,0,23.958,24.20934016,7.957225308,25.48351596
23/07/2019 13:30,28.11525558,1.387623955,28.14947773,23.8935,0,23.8935,4.221755579,1.387623955,4.443953241,47.83274839,7.868450434,48.47560552,23.8935,0,23.8935,23.93924839,7.868450434,25.19920883
23/07/2019 14:00,28.14806679,1.578198685,28.1922751,23.3465,0,23.3465,4.801566792,1.578198685,5.054280834,46.93450376,7.753001909,47.57054427,23.3465,0,23.3465,23.58800376,7.753001909,24.82947764
23/07/2019 14:30,26.83633147,1.48707584,26.87750139,22.312,0,22.312,4.524331466,1.48707584,4.762454175,44.4938708,7.290828357,45.08725671,22.312,0,22.312,22.1818708,7.290828357,23.34933769
