Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/07/2019 15:00,28.41681366,1.789623704,28.47311102,22.972,0,22.972,5.444813656,1.789623704,5.731382796,45.05349583,7.257836697,45.63434759,22.972,0,22.972,22.08149583,7.257836697,23.24367982
23/07/2019 15:30,27.16288515,1.744946165,27.21887519,21.854,0,21.854,5.308885149,1.744946165,5.588300157,42.39467043,6.751391879,42.92888739,21.854,0,21.854,20.54067043,6.751391879,21.62175834
23/07/2019 16:00,24.10808182,1.410574731,24.14931324,19.8165,0,19.8165,4.291581822,1.410574731,4.517454549,38.08455462,6.004419185,38.55497828,19.8165,0,19.8165,18.26805462,6.004419185,19.22953117
23/07/2019 16:30,21.76092065,2.238312675,21.87573339,14.951,0,14.951,6.809920649,2.238312675,7.168337526,26.17504756,3.689166029,26.43374852,14.951,0,14.951,11.22404756,3.689166029,11.8147869
23/07/2019 17:00,20.96127763,1.844009083,21.04223204,15.351,0,15.351,5.61027763,1.844009083,5.9055554,24.12179213,2.882819965,24.29344576,15.351,0,15.351,8.770792135,2.882819965,9.232412773
23/07/2019 17:30,18.71371065,1.604540698,18.78237251,13.832,0,13.832,4.881710654,1.604540698,5.138642793,19.11016364,1.734848494,19.1887481,13.832,0,13.832,5.278163643,1.734848494,5.555961729
23/07/2019 18:00,16.40021606,2.047772991,16.5275667,10.17,0,10.17,6.230216061,2.047772991,6.55812217,14.32099472,1.364365986,14.38583972,10.17,0,10.17,4.150994722,1.364365986,4.369468128
23/07/2019 18:30,16.87548273,3.440823877,17.22269393,6.407,0,6.407,10.46848273,3.440823877,11.0194555,14.40273499,2.628071001,14.64054413,6.407,0,6.407,7.995734992,2.628071001,8.416563149
23/07/2019 19:00,15.16973649,3.340658634,15.53321941,5.006,0,5.006,10.16373649,3.340658634,10.69866999,15.7518691,3.531996371,16.14299782,5.006,0,5.006,10.7458691,3.531996371,11.31144116
23/07/2019 19:30,16.18750996,4.051692239,16.68687175,3.8605,0,3.8605,12.32700996,4.051692239,12.97579996,15.65046889,3.875175373,16.12309401,3.8605,0,3.8605,11.78996889,3.875175373,12.41049356
23/07/2019 20:00,15.09091803,3.936293902,15.59583973,3.115,0,3.115,11.97591803,3.936293902,12.60622951,16.25798249,4.31988944,16.82211162,3.115,0,3.115,13.14298249,4.31988944,13.83471841
23/07/2019 20:30,14.27117854,3.885762173,14.79072968,2.449,0,2.449,11.82217854,3.885762173,12.44439846,16.44058887,4.598812867,17.07167368,2.449,0,2.449,13.99158887,4.598812867,14.72798828
23/07/2019 21:00,15.09174226,4.400338086,15.7201673,1.704,0,1.704,13.38774226,4.400338086,14.09236028,15.82622101,4.641749575,16.4928806,1.704,0,1.704,14.12222101,4.641749575,14.8654958
23/07/2019 21:30,14.66236594,4.336942706,15.29032528,1.4675,0,1.4675,13.19486594,4.336942706,13.88933257,16.25846722,4.861555825,16.96975195,1.4675,0,1.4675,14.79096722,4.861555825,15.56943918
23/07/2019 22:00,14.46285234,4.264956414,15.07859247,1.487,0,1.487,12.97585234,4.264956414,13.65879193,15.86218893,4.724896111,16.550942,1.487,0,1.487,14.37518893,4.724896111,15.13177782
23/07/2019 22:30,13.87406296,4.079976491,14.46152935,1.461,0,1.461,12.41306296,4.079976491,13.06638206,14.7550228,4.369533987,15.38842178,1.461,0,1.461,13.2940228,4.369533987,13.99370821
23/07/2019 23:00,11.88029756,3.423342759,12.36368658,1.465,0,1.465,10.41529756,3.423342759,10.96347112,13.43987038,3.935949554,14.00434985,1.465,0,1.465,11.97487038,3.935949554,12.60512671
23/07/2019 23:30,11.38766006,3.2467942,11.84147264,1.5095,0,1.5095,9.87816006,3.2467942,10.39806322,12.42696501,3.588397216,12.93468414,1.5095,0,1.5095,10.91746501,3.588397216,11.49206843
24/07/2019 00:00,11.0462623,3.148222575,11.48613148,1.468,0,1.468,9.578262305,3.148222575,10.08238137,11.76470615,3.384363649,12.24182291,1.468,0,1.468,10.29670615,3.384363649,10.83863806
24/07/2019 00:30,9.942561269,2.77920859,10.32368757,1.487,0,1.487,8.455561269,2.77920859,8.90059081,11.82368018,3.397502476,12.30213136,1.487,0,1.487,10.33668018,3.397502476,10.88071598
24/07/2019 01:00,9.966061269,2.77920859,10.34632194,1.5105,0,1.5105,8.455561269,2.77920859,8.90059081,11.84718018,3.397502476,12.32471912,1.5105,0,1.5105,10.33668018,3.397502476,10.88071598
24/07/2019 01:30,10.10356127,2.77920859,10.47883346,1.648,0,1.648,8.455561269,2.77920859,8.90059081,11.98468018,3.397502476,12.45694915,1.648,0,1.648,10.33668018,3.397502476,10.88071598
24/07/2019 02:00,9.402559864,2.56720688,9.746726792,1.592,0,1.592,7.810559864,2.56720688,8.221641962,10.58418786,2.955589219,10.98911007,1.592,0,1.592,8.992187857,2.955589219,9.465460902
24/07/2019 02:30,9.404786082,2.583386755,9.753147613,1.545,0,1.545,7.859786082,2.583386755,8.273459033,10.42975045,2.920276252,10.83086829,1.545,0,1.545,8.884750452,2.920276252,9.352368897
24/07/2019 03:00,9.439662504,2.586468636,9.787596651,1.5705,0,1.5705,7.869162504,2.586468636,8.283328952,10.36752058,2.891440838,10.76317393,1.5705,0,1.5705,8.79702058,2.891440838,9.260021663
24/07/2019 03:30,9.698126593,2.663697597,10.05728315,1.594,0,1.594,8.104126593,2.663697597,8.530659572,10.01192641,2.76683861,10.38720686,1.594,0,1.594,8.417926412,2.76683861,8.860975171
24/07/2019 04:00,9.307171078,2.573981458,9.65654255,1.476,0,1.476,7.831171078,2.573981458,8.243337977,9.896434733,2.767663056,10.27615586,1.476,0,1.476,8.420434733,2.767663056,8.863615509
24/07/2019 04:30,9.27400689,2.572448414,9.624172414,1.4475,0,1.4475,7.82650689,2.572448414,8.238428306,9.857901448,2.764365274,10.23816079,1.4475,0,1.4475,8.410401448,2.764365274,8.853054156
24/07/2019 05:00,9.258572707,2.560966103,9.606233183,1.467,0,1.467,7.791572707,2.560966103,8.201655481,10.14283101,2.851607753,10.53606605,1.467,0,1.467,8.675831012,2.851607753,9.132453696
24/07/2019 05:30,9.753409588,2.728541382,10.12787918,1.452,0,1.452,8.301409588,2.728541382,8.738325882,10.56418777,2.995031282,10.98054077,1.452,0,1.452,9.112187767,2.995031282,9.591776597
24/07/2019 06:00,10.17542116,2.864620404,10.57096238,1.46,0,1.46,8.715421155,2.864620404,9.174127532,10.50351005,2.972458007,10.91600797,1.46,0,1.46,9.043510047,2.972458007,9.51948426
24/07/2019 06:30,10.50037769,2.964361742,10.91079154,1.4815,0,1.4815,9.018877686,2.964361742,9.493555459,12.28487867,3.550898852,12.78777255,1.4815,0,1.4815,10.80337867,3.550898852,11.37197755
24/07/2019 07:00,11.99446511,3.432436644,12.47592941,1.5515,0,1.5515,10.44296511,3.432436644,10.99259486,13.11608229,3.801094383,13.65576557,1.5515,0,1.5515,11.56458229,3.801094383,12.17324452
24/07/2019 07:30,13.74332128,3.936262101,14.29590987,1.7675,0,1.7675,11.97582128,3.936262101,12.60612766,13.14518537,3.739664334,13.6667841,1.7675,0,1.7675,11.37768537,3.739664334,11.97651091
24/07/2019 08:00,14.06713602,3.715654175,14.54958425,2.7625,0,2.7625,11.30463602,3.715654175,11.89961686,14.69629192,3.92244772,15.21073938,2.7625,0,2.7625,11.93379192,3.92244772,12.56188624
24/07/2019 08:30,14.43043169,3.139075093,14.7679095,4.88,0,4.88,9.550431686,3.139075093,10.05308599,14.69734034,3.226803726,15.04739431,4.88,0,4.88,9.817340343,3.226803726,10.33404247
24/07/2019 09:00,15.1267174,2.78912043,15.38170251,6.641,0,6.641,8.4857174,2.78912043,8.932334105,13.96306445,2.406646201,14.16894896,6.641,0,6.641,7.322064448,2.406646201,7.707436261
24/07/2019 09:30,15.21780755,2.515684886,15.42434236,7.564,0,7.564,7.653807551,2.515684886,8.056639528,14.20759742,2.183644874,14.37442623,7.564,0,7.564,6.643597422,2.183644874,6.993260444
24/07/2019 10:00,16.09428278,2.66177683,16.31290882,7.996,0,7.996,8.098282783,2.66177683,8.524508193,13.38860523,1.772463624,13.50542029,7.996,0,7.996,5.392605228,1.772463624,5.676426556
24/07/2019 10:30,16.54131636,2.178786574,16.68419186,9.9125,0,9.9125,6.62881636,2.178786574,6.977701432,14.73347584,1.584578131,14.81844115,9.9125,0,9.9125,4.820975842,1.584578131,5.074711412
24/07/2019 11:00,16.14942773,2.443249541,16.3332019,8.716,0,8.716,7.433427728,2.443249541,7.824660767,14.13234707,1.780267191,14.24403682,8.716,0,8.716,5.416347072,1.780267191,5.70141797
24/07/2019 11:30,16.48534643,2.617261054,16.69181543,8.5225,0,8.5225,7.96284643,2.617261054,8.381943611,14.14945425,1.849490422,14.26981676,8.5225,0,8.5225,5.626954248,1.849490422,5.923109735
24/07/2019 12:00,17.21968885,1.817027805,17.31529018,11.6915,0,11.6915,5.528188849,1.817027805,5.819146157,17.3922758,1.873754394,17.49291894,11.6915,0,11.6915,5.700775804,1.873754394,6.000816636
24/07/2019 12:30,17.39134656,3.881708849,17.81927604,5.5815,0,5.5815,11.80984656,3.881708849,12.43141743,11.73699362,2.023212913,11.91009697,5.5815,0,5.5815,6.155493623,2.023212913,6.479466971
24/07/2019 13:00,20.18752033,4.713008068,20.73037439,5.8485,0,5.8485,14.33902033,4.713008068,15.09370562,12.00214513,2.022605342,12.17137708,5.8485,0,5.8485,6.153645126,2.022605342,6.477521185
24/07/2019 13:30,20.3105814,3.657623476,20.63729455,9.1825,0,9.1825,11.1280814,3.657623476,11.71376989,13.39276146,1.383846022,13.4640666,9.1825,0,9.1825,4.210261465,1.383846022,4.431854173
24/07/2019 14:00,21.51377328,3.454395425,21.78933887,11.004,0,11.004,10.50977328,3.454395425,11.06291924,16.77686454,1.897448815,16.88382349,11.004,0,11.004,5.772864538,1.897448815,6.076699514
24/07/2019 14:30,19.57599991,3.674195239,19.91781823,8.3975,0,8.3975,11.17849991,3.674195239,11.76684201,12.64155963,1.394954942,12.71829113,8.3975,0,8.3975,4.24405963,1.394954942,4.46743119
24/07/2019 15:00,19.5970791,2.911674146,19.81220219,10.7385,0,10.7385,8.858579103,2.911674146,9.324820109,15.860583,1.683547268,15.94968415,10.7385,0,10.7385,5.122083002,1.683547268,5.391666318
24/07/2019 15:30,18.86715479,2.692138042,19.05825641,10.6765,0,10.6765,8.190654794,2.692138042,8.621741888,16.69529834,1.978283346,16.81209658,10.6765,0,10.6765,6.018798337,1.978283346,6.335577197
24/07/2019 16:00,19.43673125,1.504791842,19.49489472,14.8585,0,14.8585,4.578231251,1.504791842,4.81919079,23.54369427,2.854685307,23.71612886,14.8585,0,14.8585,8.68519427,2.854685307,9.142309758
24/07/2019 16:30,18.06389779,3.084173706,18.32529756,8.6805,0,8.6805,9.38339779,3.084173706,9.877260832,14.15818807,1.800429001,14.27220494,8.6805,0,8.6805,5.477688067,1.800429001,5.765987439
24/07/2019 17:00,19.06853455,3.553743902,19.39685814,8.2565,0,8.2565,10.81203455,3.553743902,11.381089,13.20368896,1.626062378,13.30343869,8.2565,0,8.2565,4.947188964,1.626062378,5.20756733
24/07/2019 17:30,18.99870611,3.476230842,19.31411439,8.4225,0,8.4225,10.57620611,3.476230842,11.13284854,13.68457791,1.729561368,13.79344246,8.4225,0,8.4225,5.262077905,1.729561368,5.539029374
24/07/2019 18:00,17.04166382,3.545733629,17.40662324,6.254,0,6.254,10.78766382,3.545733629,11.3554356,14.64398785,2.75765565,14.90137728,6.254,0,6.254,8.389987852,2.75765565,8.83156616
24/07/2019 18:30,15.10560787,2.904781233,15.38236467,6.268,0,6.268,8.837607865,2.904781233,9.302745121,16.10035374,3.231738392,16.42149578,6.268,0,6.268,9.832353743,3.231738392,10.34984604
24/07/2019 19:00,14.58224848,3.275747462,14.94565127,4.616,0,4.616,9.966248475,3.275747462,10.49078787,16.57509151,3.930763293,17.03480434,4.616,0,4.616,11.95909151,3.930763293,12.58851738
24/07/2019 19:30,13.85464622,3.600125065,14.31475192,2.9015,0,2.9015,10.95314622,3.600125065,11.5296276,16.57485621,4.494214851,17.17334637,2.9015,0,2.9015,13.67335621,4.494214851,14.39300654
24/07/2019 20:00,14.08533568,3.79016675,14.58636505,2.554,0,2.554,11.53133568,3.79016675,12.13824809,16.37592999,4.54304869,16.99442186,2.554,0,2.554,13.82192999,4.54304869,14.54939999
24/07/2019 20:30,13.57142438,3.740564604,14.07747787,2.191,0,2.191,11.38042438,3.740564604,11.97939409,16.76104769,4.788943087,17.43177259,2.191,0,2.191,14.57004769,4.788943087,15.3368923
24/07/2019 21:00,13.3195093,3.809123152,13.85347419,1.7305,0,1.7305,11.5890093,3.809123152,12.19895716,16.69966318,4.920126004,17.4093765,1.7305,0,1.7305,14.96916318,4.920126004,15.75701387
24/07/2019 21:30,14.34880905,4.147273276,14.93613728,1.731,0,1.731,12.61780905,4.147273276,13.28190426,15.67062956,4.581734669,16.32669359,1.731,0,1.731,13.93962956,4.581734669,14.67329428
24/07/2019 22:00,13.65432138,3.907830959,14.20252214,1.765,0,1.765,11.88932138,3.907830959,12.51507514,15.55041025,4.531045233,16.19708708,1.765,0,1.765,13.78541025,4.531045233,14.51095816
24/07/2019 22:30,12.91384375,3.654258523,13.42091523,1.796,0,1.796,11.11784375,3.654258523,11.70299342,15.04796662,4.35571079,15.66567955,1.796,0,1.796,13.25196662,4.35571079,13.94943855
24/07/2019 23:00,12.10938662,3.409895981,12.58032729,1.735,0,1.735,10.37438662,3.409895981,10.92040696,14.14028229,4.077419109,14.71641702,1.735,0,1.735,12.40528229,4.077419109,13.05819189
24/07/2019 23:30,12.23020992,3.417233296,12.69864237,1.8335,0,1.8335,10.39670992,3.417233296,10.94390518,12.73311963,3.582531723,13.22750426,1.8335,0,1.8335,10.89961963,3.582531723,11.47328382
25/07/2019 00:00,11.54062923,3.189100008,11.97315673,1.838,0,1.838,9.702629234,3.189100008,10.21329393,11.75644754,3.260036056,12.20007762,1.838,0,1.838,9.918447545,3.260036056,10.4404711
25/07/2019 00:30,11.35252448,3.124972177,11.77477232,1.845,0,1.845,9.507524484,3.124972177,10.00792051,11.08562965,3.037248087,11.49417507,1.845,0,1.845,9.240629648,3.037248087,9.726978577
25/07/2019 01:00,11.01944158,2.996429443,11.41957452,1.903,0,1.903,9.11644158,2.996429443,9.596254294,10.99580241,2.988659624,11.39472496,1.903,0,1.903,9.092802412,2.988659624,9.57137096
25/07/2019 01:30,11.32761681,3.042995841,11.72922531,2.0695,0,2.0695,9.258116814,3.042995841,9.74538612,10.887969,2.898490592,11.26716986,2.0695,0,2.0695,8.818468998,2.898490592,9.282598946
25/07/2019 02:00,11.5300546,3.087347745,11.93624208,2.137,0,2.137,9.393054597,3.087347745,9.887425891,9.860867118,2.538712352,10.18242411,2.137,0,2.137,7.723867118,2.538712352,8.13038644
25/07/2019 02:30,11.78034962,3.07906327,12.17609411,2.4125,0,2.4125,9.36784962,3.07906327,9.860894337,9.91334306,2.465407889,10.21531236,2.4125,0,2.4125,7.50084306,2.465407889,7.895624274
25/07/2019 03:00,12.17382609,3.174209586,12.5808445,2.5165,0,2.5165,9.657326094,3.174209586,10.16560641,9.926914489,2.435685455,10.22135974,2.5165,0,2.5165,7.410414489,2.435685455,7.800436304
25/07/2019 03:30,12.22553807,3.172307153,12.63041225,2.574,0,2.574,9.651538065,3.172307153,10.15951375,9.648720006,2.325348015,9.924970587,2.574,0,2.574,7.074720006,2.325348015,7.447073691
25/07/2019 04:00,12.47169404,3.196352358,12.87477458,2.747,0,2.747,9.724694037,3.196352358,10.23652004,9.328791423,2.163330224,9.576343095,2.747,0,2.747,6.581791423,2.163330224,6.928201498
25/07/2019 04:30,12.29913774,3.180063991,12.70360564,2.624,0,2.624,9.675137742,3.180063991,10.18435552,9.439890336,2.240274816,9.70208023,2.624,0,2.624,6.815890336,2.240274816,7.174621406
25/07/2019 05:00,11.99302086,3.154223871,12.40087406,2.3965,0,2.3965,9.596520857,3.154223871,10.1016009,9.899721391,2.466189609,10.20228282,2.3965,0,2.3965,7.503221391,2.466189609,7.89812778
25/07/2019 05:30,11.7959935,3.150435013,12.2094514,2.211,0,2.211,9.584993504,3.150435013,10.08946685,9.919801723,2.533760596,10.23828154,2.211,0,2.211,7.708801723,2.533760596,8.11452813
25/07/2019 06:00,11.75534799,3.14759337,12.16945152,2.179,0,2.179,9.57634799,3.14759337,10.08036631,10.36132356,2.689399698,10.70466705,2.179,0,2.179,8.18232356,2.689399698,8.612972168
25/07/2019 06:30,12.32891581,3.296673901,12.76206189,2.299,0,2.299,10.02991581,3.296673901,10.55780611,11.27407125,2.949963261,11.65362457,2.299,0,2.299,8.975071246,2.949963261,9.447443417
25/07/2019 07:00,13.31566817,3.209819903,13.69707861,3.55,0,3.55,9.765668167,3.209819903,10.2796507,12.16251482,2.830796727,12.48760093,3.55,0,3.55,8.61251482,2.830796727,9.065805074
25/07/2019 07:30,14.8005293,3.391207886,15.18406924,4.483,0,4.483,10.3175293,3.391207886,10.86055716,12.87833441,2.759412977,13.17064376,4.483,0,4.483,8.395334407,2.759412977,8.837194113
25/07/2019 08:00,16.53762914,3.379079389,16.87931737,6.257,0,6.257,10.28062914,3.379079389,10.82171488,13.27451567,2.306545858,13.47341531,6.257,0,6.257,7.017515668,2.306545858,7.386858598
25/07/2019 08:30,18.31995713,2.928232604,18.55250322,9.411,0,9.411,8.908957135,2.928232604,9.377849616,13.7473362,1.425284785,13.82102346,9.411,0,9.411,4.336336205,1.425284785,4.564564426
25/07/2019 09:00,19.31825374,2.362993431,19.46223691,12.129,0,12.129,7.189253736,2.362993431,7.567635512,15.24473001,1.02409093,15.27908882,12.129,0,12.129,3.11573001,1.02409093,3.2797158
25/07/2019 09:30,20.32668296,1.734033135,20.40051252,15.051,0,15.051,5.275682965,1.734033135,5.553350489,20.3489936,1.741366285,20.42336645,15.051,0,15.051,5.297993598,1.741366285,5.576835366
25/07/2019 10:00,23.25193488,2.037820047,23.34106223,17.052,0,17.052,6.199934877,2.037820047,6.526247239,25.35894158,2.730359662,25.50550494,17.052,0,17.052,8.306941585,2.730359662,8.744149036
25/07/2019 10:30,21.94439461,1.824655168,22.02012309,16.393,0,16.393,5.551394606,1.824655168,5.843573269,25.18215205,2.888854576,25.34731273,16.393,0,16.393,8.789152047,2.888854576,9.251738996
25/07/2019 11:00,26.41227026,2.908450134,26.5719232,17.5635,0,17.5635,8.848770257,2.908450134,9.314495008,29.33207575,3.868143791,29.58603056,17.5635,0,17.5635,11.76857575,3.868143791,12.38797448
25/07/2019 11:30,28.96062956,2.952283217,29.11072038,19.9785,0,19.9785,8.982129561,2.952283217,9.454873222,34.42080594,4.746956406,34.74658943,19.9785,0,19.9785,14.44230594,4.746956406,15.20242731
25/07/2019 12:00,28.73759782,2.928278845,28.88640416,19.8285,0,19.8285,8.909097821,2.928278845,9.377997706,35.26127399,5.072507508,35.62425825,19.8285,0,19.8285,15.43277399,5.072507508,16.24502525
25/07/2019 12:30,28.44141843,2.869549769,28.58581113,19.711,0,19.711,8.730418429,2.869549769,9.189914136,34.85236625,4.976726417,35.20589779,19.711,0,19.711,15.14136625,4.976726417,15.93828026
25/07/2019 13:00,29.69851878,2.931211024,29.84282185,20.7805,0,20.7805,8.918018783,2.931211024,9.387388193,37.61901779,5.534553153,38.02396321,20.7805,0,20.7805,16.83851779,5.534553153,17.72475557
25/07/2019 13:30,31.15637722,3.18556599,31.318807,21.4645,0,21.4645,9.691877217,3.18556599,10.20197602,37.54484064,5.285352376,37.91503671,21.4645,0,21.4645,16.08034064,5.285352376,16.92667436
25/07/2019 14:00,33.82117025,3.634644793,34.01591098,22.763,0,22.763,11.05817025,3.634644793,11.64017921,40.12112518,5.705339842,40.52475279,22.763,0,22.763,17.35812518,5.705339842,18.27171072
25/07/2019 14:30,32.57644645,3.690447532,32.78481762,21.3485,0,21.3485,11.22794645,3.690447532,11.818891,36.3289424,4.923833304,36.66109914,21.3485,0,21.3485,14.9804424,4.923833304,15.76888673
25/07/2019 15:00,27.70375476,3.129485102,27.87995167,18.1825,0,18.1825,9.521254762,3.129485102,10.02237343,28.46738394,3.380477874,28.66739575,18.1825,0,18.1825,10.28488394,3.380477874,10.82619362
25/07/2019 15:30,22.66266351,2.712519322,22.82441847,14.41,0,14.41,8.252663512,2.712519322,8.687014223,20.67173364,2.058132317,20.77393752,14.41,0,14.41,6.261733635,2.058132317,6.591298564
25/07/2019 16:00,19.39439878,3.297983041,19.67280855,9.3605,0,9.3605,10.03389878,3.297983041,10.56199871,12.51656686,1.037349011,12.55948004,9.3605,0,9.3605,3.156066858,1.037349011,3.32217564
25/07/2019 16:30,20.31672435,3.876081052,20.68316448,8.524,0,8.524,11.79272435,3.876081052,12.41339406,13.14560346,1.519047597,13.23307961,8.524,0,8.524,4.621603457,1.519047597,4.864845744
25/07/2019 17:00,20.29622186,3.81116512,20.65094674,8.701,0,8.701,11.59522186,3.81116512,12.20549669,14.55884947,1.925382012,14.6856118,8.701,0,8.701,5.857849473,1.925382012,6.16615734
25/07/2019 17:30,19.49450316,3.574769368,19.8195517,8.6185,0,8.6185,10.87600316,3.574769368,11.44842438,14.79976628,2.031683976,14.93856826,8.6185,0,8.6185,6.181266279,2.031683976,6.506596083
25/07/2019 18:00,18.08593452,3.593481801,18.43947231,7.153,0,7.153,10.93293452,3.593481801,11.50835213,15.44283419,2.724736732,15.6813685,7.153,0,7.153,8.289834188,2.724736732,8.726141251
25/07/2019 18:30,17.80818557,4.381748801,18.33933467,4.477,0,4.477,13.33118557,4.381748801,14.03282692,16.76278227,4.038141351,17.24231582,4.477,0,4.477,12.28578227,4.038141351,12.93240239
25/07/2019 19:00,17.25404789,4.720576859,17.88815291,2.892,0,2.892,14.36204789,4.720576859,15.11794515,17.00504632,4.638734,17.62638515,2.892,0,2.892,14.11304632,4.638734,14.85583823
25/07/2019 19:30,16.79557096,4.421153222,17.36772293,3.3445,0,3.3445,13.45107096,4.421153222,14.15902206,17.00016139,4.488398845,17.58269637,3.3445,0,3.3445,13.65566139,4.488398845,14.37438041
25/07/2019 20:00,16.44737649,4.287314871,16.99697803,3.4035,0,3.4035,13.04387649,4.287314871,13.7303963,16.31588345,4.2440952,16.85883735,3.4035,0,3.4035,12.91238345,4.2440952,13.59198258
25/07/2019 20:30,17.4217774,4.835034363,18.0802623,2.7115,0,2.7115,14.7102774,4.835034363,15.48450252,15.09492712,4.070235661,15.63405395,2.7115,0,2.7115,12.38342712,4.070235661,13.03518644
25/07/2019 21:00,16.2508106,4.637341788,16.89952023,2.142,0,2.142,14.1088106,4.637341788,14.85137958,15.46981504,4.38064096,16.07809667,2.142,0,2.142,13.32781504,4.38064096,14.02927899
25/07/2019 21:30,15.47479945,4.453439366,16.10287366,1.9255,0,1.9255,13.54929945,4.453439366,14.26242047,15.81164492,4.564155119,16.45720593,1.9255,0,1.9255,13.88614492,4.564155119,14.61699466
25/07/2019 22:00,15.22911675,4.366935394,15.84285712,1.943,0,1.943,13.28611675,4.366935394,13.98538605,15.32034632,4.396921105,15.93881823,1.943,0,1.943,13.37734632,4.396921105,14.08141718
25/07/2019 22:30,15.03955338,4.307258401,15.64418872,1.935,0,1.935,13.10455338,4.307258401,13.79426671,14.78293173,4.222910945,15.37426575,1.935,0,1.935,12.84793173,4.222910945,13.52413867
25/07/2019 23:00,15.2930894,4.380402453,15.90806427,1.966,0,1.966,13.3270894,4.380402453,14.02851515,13.60846465,3.826693076,14.13626153,1.966,0,1.966,11.64246465,3.826693076,12.25522595
25/07/2019 23:30,13.64049588,3.851683332,14.17387005,1.922,0,1.922,11.71849588,3.851683332,12.33525882,12.34588483,3.426165256,12.81247363,1.922,0,1.922,10.42388483,3.426165256,10.97251034
26/07/2019 00:00,12.48425931,3.461786228,12.9553346,1.952,0,1.952,10.53225931,3.461786228,11.08658875,11.55522046,3.156425925,11.97857022,1.952,0,1.952,9.603220464,3.156425925,10.10865312
26/07/2019 00:30,12.25977191,3.370087504,12.71453881,2.0065,0,2.0065,10.25327191,3.370087504,10.7929178,11.127303,2.997862974,11.52406415,2.0065,0,2.0065,9.120803005,2.997862974,9.600845268
26/07/2019 01:00,11.7616477,3.196008442,12.18814286,2.038,0,2.038,9.723647696,3.196008442,10.23541863,11.11421169,2.983206516,11.50761585,2.038,0,2.038,9.076211686,2.983206516,9.553907038
26/07/2019 01:30,11.65552696,3.205500597,12.08828122,1.903,0,1.903,9.752526959,3.205500597,10.26581785,11.06497936,3.011396988,11.46744436,1.903,0,1.903,9.16197936,3.011396988,9.6441888
26/07/2019 02:00,11.05958148,3.046764093,11.47157852,1.79,0,1.79,9.269581475,3.046764093,9.757454184,11.04860831,3.043157388,11.46004156,1.79,0,1.79,9.25860831,3.043157388,9.745903484
26/07/2019 02:30,9.649572707,2.560966103,9.983626636,1.858,0,1.858,7.791572707,2.560966103,8.201655481,10.90930289,2.975019391,11.30768013,1.858,0,1.858,9.05130289,2.975019391,9.527687253
26/07/2019 03:00,9.847572707,2.560966103,10.17512828,2.056,0,2.056,7.791572707,2.560966103,8.201655481,10.51945531,2.781803234,10.88105552,2.056,0,2.056,8.463455307,2.781803234,8.908900324
26/07/2019 03:30,9.69255386,2.513629397,10.01318796,2.045,0,2.045,7.64755386,2.513629397,8.050056695,10.310292,2.716670104,10.66219572,2.045,0,2.045,8.265291998,2.716670104,8.700307366
26/07/2019 04:00,9.8106832,2.539309269,10.13398226,2.085,0,2.085,7.7256832,2.539309269,8.132298105,10.14770046,2.650081485,10.4880292,2.085,0,2.085,8.062700458,2.650081485,8.487053114
26/07/2019 04:30,9.700519132,2.563249283,10.03345994,1.902,0,1.902,7.798519132,2.563249283,8.208967507,10.27412306,2.751783775,10.63625491,1.902,0,1.902,8.372123056,2.751783775,8.812761111
26/07/2019 05:00,9.753572707,2.560966103,10.08418207,1.962,0,1.962,7.791572707,2.560966103,8.201655481,10.32914557,2.750147756,10.68899252,1.962,0,1.962,8.367145575,2.750147756,8.807521658
26/07/2019 05:30,9.855897812,2.586052952,10.18952362,1.988,0,1.988,7.867897812,2.586052952,8.281997697,10.3808432,2.758594157,10.74112411,1.988,0,1.988,8.392843199,2.758594157,8.834571788
26/07/2019 06:00,10.10657618,2.72465193,10.46740705,1.817,0,1.817,8.289576182,2.72465193,8.725869665,10.54388253,2.868387574,10.92708131,1.817,0,1.817,8.726882525,2.868387574,9.186192132
26/07/2019 06:30,10.30295212,2.744496541,10.66222696,1.953,0,1.953,8.349952121,2.744496541,8.789423286,11.61151871,3.174601581,12.03766846,1.953,0,1.953,9.658518715,3.174601581,10.16686181
26/07/2019 07:00,11.13587607,2.838475199,11.49193967,2.5,0,2.5,8.635876072,2.838475199,9.090395866,12.28782561,3.217102702,12.70198441,2.5,0,2.5,9.787825609,3.217102702,10.30297433
26/07/2019 07:30,13.0865126,3.135814845,13.4569739,3.546,0,3.546,9.540512595,3.135814845,10.04264484,12.87645878,3.066773496,13.23662685,3.546,0,3.546,9.330458783,3.066773496,9.821535561
26/07/2019 08:00,13.45816383,3.134878502,13.81845277,3.9205,0,3.9205,9.537663831,3.134878502,10.03964614,13.38129046,3.109611447,13.73785346,3.9205,0,3.9205,9.460790462,3.109611447,9.958726802
26/07/2019 08:30,15.65755518,3.498531753,16.04365166,5.0135,0,5.0135,10.64405518,3.498531753,11.20426861,14.16445124,3.007772219,14.48027529,5.0135,0,5.0135,9.150951237,3.007772219,9.632580249
26/07/2019 09:00,15.87643828,2.578177833,16.0844115,8.0325,0,8.0325,7.843938276,2.578177833,8.256777132,12.65420218,1.519080047,12.7450554,8.0325,0,8.0325,4.621702184,1.519080047,4.864949667
26/07/2019 09:30,16.94893828,2.578177833,17.1439059,9.105,0,9.105,7.843938276,2.578177833,8.256777132,13.01449458,1.284988729,13.07777754,9.105,0,9.105,3.909494583,1.284988729,4.115257456
26/07/2019 10:00,18.37835304,1.705657861,18.45733267,13.189,0,13.189,5.189353041,1.705657861,5.462476885,17.72236629,1.490045444,17.78489535,13.189,0,13.189,4.533366294,1.490045444,4.77196452
26/07/2019 10:30,19.51697217,1.376355543,19.56544294,15.3295,0,15.3295,4.187472171,1.376355543,4.407865443,23.60679554,2.720615479,23.76304998,15.3295,0,15.3295,8.277295543,2.720615479,8.712942677
26/07/2019 11:00,22.57973857,1.512353981,22.63032939,17.9785,0,17.9785,4.601238567,1.512353981,4.843409017,26.70668029,2.868814128,26.86032142,17.9785,0,17.9785,8.72818029,2.868814128,9.1875582
26/07/2019 11:30,29.02082274,2.617253266,29.13860269,21.058,0,21.058,7.962822736,2.617253266,8.381918669,33.41826184,4.062621602,33.66430036,21.058,0,21.058,12.36026184,4.062621602,13.01080194
26/07/2019 12:00,32.54293377,3.465623436,32.72694737,21.999,0,21.999,10.54393377,3.465623436,11.09887765,35.86891834,4.558821697,36.15746338,21.999,0,21.999,13.86991834,4.558821697,14.59991404
26/07/2019 12:30,29.77174927,2.884120613,29.91112179,20.997,0,20.997,8.774749273,2.884120613,9.236578182,33.30946453,4.046911386,33.55440238,20.997,0,20.997,12.31246453,4.046911386,12.96048898
26/07/2019 13:00,22.92091739,1.797710559,22.99130742,17.4515,0,17.4515,5.469417386,1.797710559,5.757281459,24.52976874,2.326514428,24.63985033,17.4515,0,17.4515,7.078268744,2.326514428,7.450809205
26/07/2019 13:30,20.65373604,1.977934184,20.7482297,14.636,0,14.636,6.017736035,1.977934184,6.334458985,19.22825689,1.509401846,19.28740928,14.636,0,14.636,4.592256887,1.509401846,4.833954618
26/07/2019 14:00,19.59101228,2.984784396,19.81708102,10.51,0,10.51,9.081012281,2.984784396,9.558960296,13.48644693,0.978310795,13.52188385,10.51,0,10.51,2.976446928,0.978310795,3.133102029
26/07/2019 14:30,19.73800542,4.302312377,20.20145415,6.6485,0,6.6485,13.08950542,4.302312377,13.77842676,10.18396543,1.162051293,10.25004952,6.6485,0,6.6485,3.535465434,1.162051293,3.721542562
26/07/2019 15:00,21.86107071,4.241034249,22.26865025,8.958,0,8.958,12.90307071,4.241034249,13.58217969,12.1201435,1.039346306,12.16462573,8.958,0,8.958,3.162143498,1.039346306,3.328572104
26/07/2019 15:30,20.90232565,3.183248252,21.14332724,11.2175,0,11.2175,9.684825648,3.183248252,10.19455331,17.10885475,1.936394664,17.21808744,11.2175,0,11.2175,5.891354749,1.936394664,6.201426051
26/07/2019 16:00,20.46758923,2.314458457,20.59803212,13.426,0,13.426,7.041589234,2.314458457,7.412199194,20.3707625,2.282633049,20.49825306,13.426,0,13.426,6.944762502,2.282633049,7.310276318
26/07/2019 16:30,18.75758969,3.492133757,19.07988913,8.133,0,8.133,10.62458969,3.492133757,11.18377863,11.00812664,0.945008427,11.04861498,8.133,0,8.133,2.875126641,0.945008427,3.026449096
26/07/2019 17:00,18.17124332,2.842211434,18.39217904,9.524,0,9.524,8.647243323,2.842211434,9.102361392,12.88430286,1.104478138,12.93155567,9.524,0,9.524,3.360302859,1.104478138,3.537160904
26/07/2019 17:30,17.71765222,3.838751698,18.12874003,6.0385,0,6.0385,11.67915222,3.838751698,12.29384445,10.61269546,1.503465342,10.7186619,6.0385,0,6.0385,4.57419546,1.503465342,4.814942589
26/07/2019 18:00,17.56596829,3.241800908,17.86260102,7.703,0,7.703,9.862968295,3.241800908,10.38207189,12.30170737,1.511522018,12.39422055,7.703,0,7.703,4.598707373,1.511522018,4.840744604
26/07/2019 18:30,16.65811253,3.404711289,17.00249311,6.2995,0,6.2995,10.35861253,3.404711289,10.90380266,13.20698586,2.270380809,13.40071284,6.2995,0,6.2995,6.907485859,2.270380809,7.271037746
26/07/2019 19:00,16.1800608,3.327124837,16.51859943,6.0575,0,6.0575,10.1225608,3.327124837,10.65532715,14.07323542,2.634644822,14.31772707,6.0575,0,6.0575,8.015735416,2.634644822,8.437616227
26/07/2019 19:30,14.35477741,2.95939852,14.65665972,5.351,0,5.351,9.003777408,2.95939852,9.477660429,15.23697627,3.249363264,15.57959587,5.351,0,5.351,9.885976269,3.249363264,10.40629081
26/07/2019 20:00,13.91536478,3.56321994,14.36432781,3.0745,0,3.0745,10.84086478,3.56321994,11.41143661,15.36273464,4.038947408,15.88479499,3.0745,0,3.0745,12.28823464,4.038947408,12.93498384
26/07/2019 20:30,13.87270104,3.835973927,14.39328072,2.202,0,2.202,11.67070104,3.835973927,12.28494846,15.18285812,4.266601736,15.77095657,2.202,0,2.202,12.98085812,4.266601736,13.66406118
26/07/2019 21:00,13.40003537,3.842821842,13.94016599,1.7085,0,1.7085,11.69153537,3.842821842,12.30687934,15.33177453,4.477753797,15.97227564,1.7085,0,1.7085,13.62327453,4.477753797,14.34028898
26/07/2019 21:30,12.42003268,3.571327888,12.92329659,1.5545,0,1.5545,10.86553268,3.571327888,11.43740283,15.6467156,4.631887274,16.317907,1.5545,0,1.5545,14.0922156,4.631887274,14.83391116
26/07/2019 22:00,12.12514517,3.488043439,12.61687728,1.513,0,1.513,10.61214517,3.488043439,11.17067913,15.49617372,4.596046941,16.16338601,1.513,0,1.513,13.98317372,4.596046941,14.71913023
26/07/2019 22:30,12.20909376,3.51185614,12.70413728,1.5245,0,1.5245,10.68459376,3.51185614,11.2469408,14.55938576,4.284359761,15.17667461,1.5245,0,1.5245,13.03488576,4.284359761,13.72093237
26/07/2019 23:00,11.38966786,3.246468078,11.8433141,1.5125,0,1.5125,9.877167855,3.246468078,10.39701879,13.56729852,3.962220664,14.13402921,1.5125,0,1.5125,12.05479852,3.962220664,12.6892616
26/07/2019 23:30,9.694157801,2.678169956,10.05730032,1.546,0,1.546,8.148157801,2.678169956,8.577008212,12.87907068,3.725000197,13.40694179,1.546,0,1.546,11.33307068,3.725000197,11.92954809
27/07/2019 00:00,9.010528023,2.46760513,9.342306478,1.503,0,1.503,7.507528023,2.46760513,7.902661077,12.01213484,3.454185582,12.49891121,1.503,0,1.503,10.50913484,3.454185582,11.0622472
27/07/2019 00:30,8.410292062,2.262593034,8.709324877,1.5265,0,1.5265,6.883792062,2.262593034,7.246096907,11.42251054,3.25266137,11.87659686,1.5265,0,1.5265,9.896010541,3.25266137,10.4168532
27/07/2019 01:00,7.994575077,2.13564965,8.274915715,1.497,0,1.497,6.497575077,2.13564965,6.839552713,11.07810959,3.149158432,11.51701832,1.497,0,1.497,9.581109588,3.149158432,10.08537851
27/07/2019 01:30,8.004794204,2.138186804,8.285443444,1.4995,0,1.4995,6.505294204,2.138186804,6.84767811,11.24075251,3.201794865,11.68785726,1.4995,0,1.4995,9.741252512,3.201794865,10.25395001
27/07/2019 02:00,8.015583549,2.14008967,8.296358444,1.5045,0,1.5045,6.511083549,2.14008967,6.853772157,11.26022258,3.206550948,11.70788545,1.5045,0,1.5045,9.755722584,3.206550948,10.26918167
27/07/2019 02:30,7.539037971,1.986907896,7.796466926,1.494,0,1.494,6.045037971,1.986907896,6.363197865,11.31281598,3.227288745,11.76414885,1.494,0,1.494,9.818815981,3.227288745,10.33559577
27/07/2019 03:00,8.023864423,2.137552516,8.303705861,1.5205,0,1.5205,6.503364423,2.137552516,6.845646761,11.25621393,3.199974422,11.70223006,1.5205,0,1.5205,9.735713933,3.199974422,10.24811993
27/07/2019 03:30,8.028513331,2.140723959,8.309014706,1.5155,0,1.5155,6.513013331,2.140723959,6.855803507,10.8018996,3.052291944,11.22486174,1.5155,0,1.5155,9.286399602,3.052291944,9.775157476
27/07/2019 04:00,8.035153768,2.139455382,8.315104654,1.526,0,1.526,6.509153768,2.139455382,6.851740808,10.63163691,2.992878119,11.04486409,1.526,0,1.526,9.105636908,2.992878119,9.584880956
27/07/2019 04:30,8.007653768,2.139455382,8.288533537,1.4985,0,1.4985,6.509153768,2.139455382,6.851740808,10.60683808,2.99376595,11.02123625,1.4985,0,1.4985,9.108338076,2.99376595,9.58772429
27/07/2019 05:00,8.015723986,2.138821093,8.296166988,1.5085,0,1.5085,6.507223986,2.138821093,6.849709459,10.60873457,2.991102457,11.02233837,1.5085,0,1.5085,9.100234572,2.991102457,9.579194287
27/07/2019 05:30,8.019723986,2.138821093,8.300031836,1.5125,0,1.5125,6.507223986,2.138821093,6.849709459,10.85609489,3.071091126,11.28212732,1.5125,0,1.5125,9.34359489,3.071091126,9.835363042
27/07/2019 06:00,8.041083549,2.14008967,8.320998044,1.53,0,1.53,6.511083549,2.14008967,6.853772157,11.00897464,3.115588298,11.44134665,1.53,0,1.53,9.47897464,3.115588298,9.977868042
27/07/2019 06:30,8.332934641,2.136918227,8.602570502,1.8315,0,1.8315,6.501434641,2.136918227,6.843615411,11.5698585,3.200843649,12.00445858,1.8315,0,1.8315,9.738358498,3.200843649,10.25090368
27/07/2019 07:00,9.092785732,2.133746784,9.339787348,2.601,0,2.601,6.491785732,2.133746784,6.833458665,12.2393985,3.167988387,12.64274599,2.601,0,2.601,9.638398503,3.167988387,10.14568263
27/07/2019 07:30,10.09390922,2.123598167,10.31487628,3.633,0,3.633,6.460909225,2.123598167,6.800957078,12.56501184,2.935810319,12.90342996,3.633,0,3.633,8.93201184,2.935810319,9.402117726
27/07/2019 08:00,11.68360164,2.345523183,11.91671206,4.5475,0,4.5475,7.136101644,2.345523183,7.511685941,12.71620484,2.684923442,12.99656414,4.5475,0,4.5475,8.168704843,2.684923442,8.598636677
27/07/2019 08:30,12.46100048,2.170465646,12.64861471,5.8575,0,5.8575,6.60350048,2.170465646,6.951053137,13.44686209,2.494502687,13.67628033,5.8575,0,5.8575,7.589362089,2.494502687,7.988802199
27/07/2019 09:00,13.90644995,1.388345209,13.97558058,9.6825,0,9.6825,4.223949949,1.388345209,4.446263104,14.72736343,1.658166423,14.82041664,9.6825,0,9.6825,5.044863431,1.658166423,5.310382559
27/07/2019 09:30,14.62671626,0.997134315,14.66066524,11.593,0,11.593,3.033716261,0.997134315,3.193385538,15.44552587,1.266264019,15.49734474,11.593,0,11.593,3.852525873,1.266264019,4.055290393
27/07/2019 10:00,15.77292168,1.016758537,15.80565899,12.6795,0,12.6795,3.093421681,1.016758537,3.256233348,17.34307884,1.532844239,17.41068624,12.6795,0,12.6795,4.663578842,1.532844239,4.90903036
27/07/2019 10:30,18.41080135,0.86338785,18.43103483,15.784,0,15.784,2.626801347,0.86338785,2.76505405,23.99880142,2.700074653,24.15021475,15.784,0,15.784,8.214801418,2.700074653,8.647159387
27/07/2019 11:00,21.7151156,1.110661587,21.74350051,18.336,0,18.336,3.379115598,1.110661587,3.556963787,30.12928315,3.876264719,30.37760904,18.336,0,18.336,11.79328315,3.876264719,12.41398226
27/07/2019 11:30,26.89471845,1.725499011,26.95001349,21.645,0,21.645,5.24971845,1.725499011,5.526019421,38.48512803,5.535082412,38.88112931,21.645,0,21.645,16.84012803,5.535082412,17.72645056
27/07/2019 12:00,29.8079819,2.025181166,29.87669901,23.6465,0,23.6465,6.161481902,2.025181166,6.485770424,43.33291704,6.470612368,43.8133601,23.6465,0,23.6465,19.68641704,6.470612368,20.72254425
27/07/2019 12:30,28.45003016,1.739406199,28.50315334,23.158,0,23.158,5.292030164,1.739406199,5.570558068,43.09693131,6.553609796,43.59237651,23.158,0,23.158,19.93893131,6.553609796,20.98834875
27/07/2019 13:00,28.35256624,1.803840141,28.40989003,22.8645,0,22.8645,5.488066238,1.803840141,5.77691183,42.72152254,6.526687686,43.21719728,22.8645,0,22.8645,19.85702254,6.526687686,20.90212899
27/07/2019 13:30,23.92089723,1.255868187,23.95384164,20.1,0,20.1,3.820897231,1.255868187,4.021997086,38.19889891,5.948820394,38.65933707,20.1,0,20.1,18.09889891,5.948820394,19.05147254
27/07/2019 14:00,27.82176467,1.804398388,27.88021598,22.332,0,22.332,5.48976467,1.804398388,5.778699653,41.45957114,6.286928603,41.93353682,22.332,0,22.332,19.12757114,6.286928603,20.13428541
27/07/2019 14:30,28.92395362,2.015311348,28.99407824,22.7925,0,22.7925,6.131453623,2.015311348,6.454161709,41.70993077,6.217858806,42.17084411,22.7925,0,22.7925,18.91743077,6.217858806,19.91308503
27/07/2019 15:00,25.57952876,1.42337597,25.61910012,21.249,0,21.249,4.330528759,1.42337597,4.558451326,37.84411552,5.454550693,38.23518278,21.249,0,21.249,16.59511552,5.454550693,17.46854265
27/07/2019 15:30,28.84811508,1.970006009,28.91530161,22.8545,0,22.8545,5.99361508,1.970006009,6.309068506,42.18538618,6.353755027,42.66118857,22.8545,0,22.8545,19.33088618,6.353755027,20.34830124
27/07/2019 16:00,28.92888165,2.004605456,28.9982523,22.83,0,22.83,6.098881646,2.004605456,6.419875417,42.55757085,6.484138972,43.04870375,22.83,0,22.83,19.72757085,6.484138972,20.76586405
27/07/2019 16:30,26.69850709,1.544817626,26.74316254,21.9985,0,21.9985,4.700007092,1.544817626,4.947375887,40.2654084,6.004042441,40.71058387,21.9985,0,21.9985,18.2669084,6.004042441,19.22832463
27/07/2019 17:00,20.91525822,0.936505888,20.93621431,18.066,0,18.066,2.849258219,0.936505888,2.999219178,31.22361184,4.324697875,31.52169012,18.066,0,18.066,13.15761184,4.324697875,13.85011773
27/07/2019 17:30,20.5246184,1.15092631,20.5568624,17.023,0,17.023,3.501618399,1.15092631,3.685914104,26.3740463,3.073540286,26.55253224,17.023,0,17.023,9.351046303,3.073540286,9.843206634
27/07/2019 18:00,18.28742695,1.403621461,18.34121418,14.017,0,14.017,4.270426951,1.403621461,4.495186265,19.5352816,1.813771451,19.61930157,14.017,0,14.017,5.518281605,1.813771451,5.808717479
27/07/2019 18:30,16.86536985,1.995891452,16.98305871,10.793,0,10.793,6.072369854,1.995891452,6.391968268,13.96923265,1.043977186,14.00818865,10.793,0,10.793,3.176232649,1.043977186,3.343402789
27/07/2019 19:00,15.4494595,2.358623828,15.62846458,8.2735,0,8.2735,7.175959502,2.358623828,7.553641581,13.20737416,1.621686014,13.30656221,8.2735,0,8.2735,4.933874161,1.621686014,5.193551748
27/07/2019 19:30,14.1554544,2.829626473,14.43550052,5.5465,0,5.5465,8.6089544,2.829626473,9.062057263,14.14984869,2.827783965,14.42964241,5.5465,0,5.5465,8.603348686,2.827783965,9.056156512
27/07/2019 20:00,13.25945442,3.131851515,13.62430275,3.731,0,3.731,9.528454421,3.131851515,10.02995202,14.392091,3.504131156,14.81253586,3.731,0,3.731,10.661091,3.504131156,11.22220105
27/07/2019 20:30,12.10857303,3.052348947,12.48736862,2.822,0,2.822,9.286573032,3.052348947,9.775340034,14.89552076,3.968374367,15.41507489,2.822,0,2.822,12.07352076,3.968374367,12.70896922
27/07/2019 21:00,11.02268202,2.951150065,11.41090731,2.044,0,2.044,8.978682018,2.951150065,9.451244229,15.03310939,4.269313795,15.62758516,2.044,0,2.044,12.98910939,4.269313795,13.67274672
27/07/2019 21:30,10.95951835,3.029158745,11.37043733,1.7435,0,1.7435,9.21601835,3.029158745,9.701071947,15.1966355,4.421831805,15.82688621,1.7435,0,1.7435,13.4531355,4.421831805,14.16119527
27/07/2019 22:00,11.33158419,3.180868101,11.76956763,1.654,0,1.654,9.677584195,3.180868101,10.18693073,15.18410316,4.447129849,15.82194528,1.654,0,1.654,13.53010316,4.447129849,14.24221385
27/07/2019 22:30,10.94880789,3.041086539,11.36330064,1.6965,0,1.6965,9.252307888,3.041086539,9.739271461,14.49637625,4.207115872,15.0945271,1.6965,0,1.6965,12.79987625,4.207115872,13.47355395
27/07/2019 23:00,11.38184342,3.180131595,11.81776615,1.7065,0,1.7065,9.675343423,3.180131595,10.18457202,13.08851668,3.741087968,13.61267821,1.7065,0,1.7065,11.38201668,3.741087968,11.98107019
27/07/2019 23:30,11.26409078,3.128609494,11.69050634,1.7455,0,1.7455,9.518590781,3.128609494,10.01956924,11.92826298,3.346912337,12.38891762,1.7455,0,1.7455,10.18276298,3.346912337,10.71869787
28/07/2019 00:00,10.000114,2.714639494,10.3620243,1.741,0,1.741,8.259113998,2.714639494,8.693804208,11.11122877,3.07984526,11.53017136,1.741,0,1.741,9.370228774,3.07984526,9.863398709
28/07/2019 00:30,9.481703657,2.562488223,9.821865919,1.6855,0,1.6855,7.796203657,2.562488223,8.206530165,11.03350469,3.072540557,11.45332839,1.6855,0,1.6855,9.348004691,3.072540557,9.840004938
28/07/2019 01:00,9.123213608,2.439892322,9.443839319,1.7,0,1.7,7.423213608,2.439892322,7.813909061,10.81103924,2.994653781,11.21813357,1.7,0,1.7,9.111039244,2.994653781,9.590567625
28/07/2019 01:30,8.882870393,2.35465033,9.189655304,1.719,0,1.719,7.163870393,2.35465033,7.540916203,10.89109031,3.014720296,11.30063656,1.719,0,1.719,9.172090311,3.014720296,9.654831906
28/07/2019 02:00,9.074254559,2.412131975,9.389381048,1.7355,0,1.7355,7.338754559,2.412131975,7.725004799,10.84383808,2.99376595,11.24950927,1.7355,0,1.7355,9.108338076,2.99376595,9.58772429
28/07/2019 02:30,9.443995333,2.557160804,9.784074777,1.664,0,1.664,7.779995333,2.557160804,8.189468772,10.72911939,2.979560655,11.13515984,1.664,0,1.664,9.06511939,2.979560655,9.542230937
28/07/2019 03:00,9.022073368,2.425055443,9.34230709,1.644,0,1.644,7.378073368,2.425055443,7.766393019,10.16044286,2.799219399,10.53898611,1.644,0,1.644,8.516442855,2.799219399,8.96467669
28/07/2019 03:30,8.839663085,2.342092195,9.144672728,1.714,0,1.714,7.125663085,2.342092195,7.500697984,10.12941809,2.766014165,10.5002831,1.714,0,1.714,8.415418091,2.766014165,8.858334832
28/07/2019 04:00,8.921908341,2.343487543,9.224553231,1.792,0,1.792,7.129908341,2.343487543,7.505166675,10.20992641,2.76683861,10.57818478,1.792,0,1.792,8.417926412,2.76683861,8.860975171
28/07/2019 04:30,8.863285713,2.342789869,9.167687713,1.7355,0,1.7355,7.127785713,2.342789869,7.502932329,10.14840977,2.765189719,10.51838842,1.7355,0,1.7355,8.412909769,2.765189719,8.855694494
28/07/2019 05:00,8.865530969,2.344185217,9.17021503,1.7335,0,1.7335,7.132030969,2.344185217,7.50740102,10.14640977,2.765189719,10.51645879,1.7335,0,1.7335,8.412909769,2.765189719,8.855694494
28/07/2019 05:30,8.981785713,2.342789869,9.28230246,1.854,0,1.854,7.127785713,2.342789869,7.502932329,10.52980962,2.851600722,10.9091025,1.854,0,1.854,8.675809621,2.851600722,9.13243118
28/07/2019 06:00,8.982663085,2.342092195,9.282975382,1.857,0,1.857,7.125663085,2.342092195,7.500697984,10.27492641,2.76683861,10.64093552,1.857,0,1.857,8.417926412,2.76683861,8.860975171
28/07/2019 06:30,9.306917828,2.340696846,9.596748469,2.1855,0,2.1855,7.121417828,2.340696846,7.496229293,10.80758096,2.833940966,11.17295966,2.1855,0,2.1855,8.622080963,2.833940966,9.075874698
28/07/2019 07:00,10.18404046,2.341394521,10.44972767,3.0605,0,3.0605,7.123540456,2.341394521,7.498463638,11.14021834,2.655674993,11.45238291,3.0605,0,3.0605,8.079718342,2.655674993,8.504966676
28/07/2019 07:30,11.15827404,2.171870297,11.36767787,4.5505,0,4.5505,6.607774039,2.171870297,6.95555162,11.2717402,2.209164822,11.48618894,4.5505,0,4.5505,6.721240202,2.209164822,7.074989686
28/07/2019 08:00,12.46232849,1.846162246,12.5983311,6.8455,0,6.8455,5.616828489,1.846162246,5.912451041,11.31625863,1.469467301,11.41126827,6.8455,0,6.8455,4.470758633,1.469467301,4.706061719
28/07/2019 08:30,14.48350897,1.616635718,14.57345337,9.565,0,9.565,4.918508965,1.616635718,5.177377858,12.33264892,0.909682209,12.36615345,9.565,0,9.565,2.767648922,0.909682209,2.913314654
28/07/2019 09:00,16.58417434,1.312985961,16.63606836,12.5895,0,12.5895,3.994674339,1.312985961,4.204920357,15.34801751,0.906680858,15.37477517,12.5895,0,12.5895,2.758517507,0.906680858,2.903702639
28/07/2019 09:30,18.46262353,1.259229409,18.5055161,14.6315,0,14.6315,3.831123528,1.259229409,4.032761608,18.94613686,1.418152554,18.99913836,14.6315,0,14.6315,4.314636856,1.418152554,4.541723006
28/07/2019 10:00,20.0072988,1.341458044,20.0522197,15.926,0,15.926,4.081298799,1.341458044,4.296103998,22.61258673,2.197774777,22.71913935,15.926,0,15.926,6.686586733,2.197774777,7.03851235
28/07/2019 10:30,17.77863623,1.398924329,17.83358897,13.5225,0,13.5225,4.256136233,1.398924329,4.480143403,18.17696224,1.529847755,18.24122776,13.5225,0,13.5225,4.654462236,1.529847755,4.899433933
28/07/2019 11:00,17.18389998,1.714712103,17.26924018,11.967,0,11.967,5.216899984,1.714712103,5.491473667,17.39055364,1.782635876,17.48168031,11.967,0,11.967,5.423553642,1.782635876,5.709003833
28/07/2019 11:30,19.29848899,1.377511465,19.34758939,15.1075,0,15.1075,4.190988987,1.377511465,4.411567355,25.1831777,3.311715108,25.39999795,15.1075,0,15.1075,10.0756777,3.311715108,10.60597652
28/07/2019 12:00,22.86932272,1.274743032,22.90482245,18.991,0,18.991,3.878322718,1.274743032,4.082444966,33.39845272,4.735500704,33.73250081,18.991,0,18.991,14.40745272,4.735500704,15.1657397
28/07/2019 12:30,24.28403067,1.337425703,24.32083166,20.215,0,20.215,4.069030665,1.337425703,4.283190174,34.83289913,4.804671096,35.16270363,20.215,0,20.215,14.61789913,4.804671096,15.38726225
28/07/2019 13:00,27.45094292,1.868386035,27.51445318,21.7665,0,21.7665,5.68444292,1.868386035,5.983624126,39.20285752,5.73105357,39.61955342,21.7665,0,21.7665,17.43635752,5.73105357,18.35406055
28/07/2019 13:30,22.42348593,1.399696638,22.4671287,18.165,0,18.165,4.258485933,1.399696638,4.482616772,32.48352825,4.706272646,32.82268438,18.165,0,18.165,14.31852825,4.706272646,15.072135
28/07/2019 14:00,20.24013363,1.54748869,20.29920517,15.532,0,15.532,4.708133632,1.54748869,4.955930139,28.48589794,4.257740354,28.80233905,15.532,0,15.532,12.95389794,4.257740354,13.63568205
28/07/2019 14:30,21.60618738,1.244130928,21.64197761,17.821,0,17.821,3.785187384,1.244130928,3.984407772,33.56222001,5.173888813,33.95867691,17.821,0,17.821,15.74122001,5.173888813,16.56970527
28/07/2019 15:00,26.40291672,1.439609009,26.44213467,22.023,0,22.023,4.379916725,1.439609009,4.610438658,41.54370509,6.416145486,42.0362505,22.023,0,22.023,19.52070509,6.416145486,20.54811062
28/07/2019 15:30,26.60702927,1.65657751,26.65854939,21.567,0,21.567,5.040029269,1.65657751,5.305293967,39.13858161,5.775499579,39.56241861,21.567,0,21.567,17.57158161,5.775499579,18.4964017
28/07/2019 16:00,26.1852879,1.765292615,26.24472443,20.8145,0,20.8145,5.3707879,1.765292615,5.653460948,36.66712245,5.210505025,37.03548611,20.8145,0,20.8145,15.85262245,5.210505025,16.686971
28/07/2019 16:30,25.97124887,1.590584186,26.01991019,21.132,0,21.132,4.839248874,1.590584186,5.093946183,35.57083224,4.745814654,35.88602601,21.132,0,21.132,14.43883224,4.745814654,15.19877078
28/07/2019 17:00,22.51365857,1.568697011,22.5682439,17.741,0,17.741,4.77265857,1.568697011,5.023851126,27.94819607,3.354943107,28.14884202,17.741,0,17.741,10.20719607,3.354943107,10.74441692
28/07/2019 17:30,19.4957812,1.309076876,19.53968186,15.513,0,15.513,3.982781204,1.309076876,4.192401267,21.30018718,1.902156439,21.38495202,15.513,0,15.513,5.787187178,1.902156439,6.091775977
28/07/2019 18:00,15.90583454,1.666209686,15.99286801,10.8365,0,10.8365,5.069334538,1.666209686,5.336141619,13.55046584,0.892037435,13.57979585,10.8365,0,10.8365,2.713965843,0.892037435,2.85680615
28/07/2019 18:30,14.85591689,1.997385989,14.9895903,8.779,0,8.779,6.076916886,1.997385989,6.396754617,14.04259781,1.730060935,14.14876899,8.779,0,8.779,5.263597806,1.730060935,5.540629269
28/07/2019 19:00,13.43431308,2.611662462,13.6858156,5.4885,0,5.4885,7.945813079,2.611662462,8.364013767,15.49759595,3.289830745,15.84293112,5.4885,0,5.4885,10.00909595,3.289830745,10.53589047
28/07/2019 19:30,12.16156024,3.009615809,12.52842108,3.005,0,3.005,9.156560241,3.009615809,9.638484464,16.05382007,4.288939748,16.61686321,3.005,0,3.005,13.04882007,4.288939748,13.73560007
