Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/07/2019 20:00,11.6907841,3.014126624,12.07308545,2.5205,0,2.5205,9.170284102,3.014126624,9.652930634,16.34898315,4.545202611,16.96903406,2.5205,0,2.5205,13.82848315,4.545202611,14.55629805
28/07/2019 20:30,11.5843428,3.149399427,12.00482048,2.0025,0,2.0025,9.5818428,3.149399427,10.08615032,16.27300979,4.690489741,16.93551126,2.0025,0,2.0025,14.27050979,4.690489741,15.02158925
28/07/2019 21:00,10.78443309,3.027487301,11.20132476,1.5735,0,1.5735,9.210933092,3.027487301,9.695719044,16.23501898,4.819008247,16.93513158,1.5735,0,1.5735,14.66151898,4.819008247,15.43317787
28/07/2019 21:30,10.50780888,2.971570176,10.91990278,1.467,0,1.467,9.040808879,2.971570176,9.516640925,16.04174363,4.790486569,16.7417532,1.467,0,1.467,14.57474363,4.790486569,15.3418354
28/07/2019 22:00,10.78667375,3.062899944,11.21310335,1.468,0,1.468,9.318673753,3.062899944,9.809130267,14.943625,4.429223744,15.58621029,1.468,0,1.468,13.475625,4.429223744,14.18486842
28/07/2019 22:30,10.42400072,2.943859424,10.83171728,1.4675,0,1.4675,8.956500717,2.943859424,9.427895492,14.53402838,4.29476019,15.15529433,1.4675,0,1.4675,13.06652838,4.29476019,13.7542404
28/07/2019 23:00,9.778330395,2.730980483,10.15253661,1.4695,0,1.4695,8.308830395,2.730980483,8.746137258,13.44286677,3.935455341,14.00708662,1.4695,0,1.4695,11.97336677,3.935455341,12.60354396
28/07/2019 23:30,9.135184613,2.51975303,9.476325936,1.469,0,1.469,7.666184613,2.51975303,8.069668014,12.3883864,3.589028747,12.8978,1.469,0,1.469,10.9193864,3.589028747,11.49409094
29/07/2019 00:00,8.373659552,2.26813711,8.675403175,1.473,0,1.473,6.900659552,2.26813711,7.26385216,11.49908652,3.295415276,11.9619711,1.473,0,1.473,10.02608652,3.295415276,10.55377528
29/07/2019 00:30,8.003881367,2.146432556,8.286693529,1.4735,0,1.4735,6.530381367,2.146432556,6.874085649,11.25816273,3.216063113,11.70851357,1.4735,0,1.4735,9.784662728,3.216063113,10.29964498
29/07/2019 01:00,7.982223986,2.138821093,8.263803932,1.475,0,1.475,6.507223986,2.138821093,6.849709459,11.22493456,3.204648515,11.67342828,1.475,0,1.475,9.749934555,3.204648515,10.26308901
29/07/2019 01:30,7.988943113,2.141358247,8.270950804,1.474,0,1.474,6.514943113,2.141358247,6.857834856,11.23551061,3.208453381,11.68464256,1.474,0,1.474,9.761510613,3.208453381,10.27527433
29/07/2019 02:00,8.059787888,2.164643799,8.345409731,1.474,0,1.474,6.585787888,2.164643799,6.932408303,11.24998068,3.213209464,11.69986241,1.474,0,1.474,9.775980685,3.213209464,10.29050598
29/07/2019 02:30,8.607276226,2.345580566,8.921151956,1.471,0,1.471,7.136276226,2.345580566,7.511869711,11.18620638,3.193233916,11.63305446,1.471,0,1.471,9.715206382,3.193233916,10.22653303
29/07/2019 03:00,8.618144111,2.347673588,8.932187816,1.4755,0,1.4755,7.142644111,2.347673588,7.518572748,10.83449382,3.076152508,11.26272483,1.4755,0,1.4755,9.358993818,3.076152508,9.85157244
29/07/2019 03:30,8.605908341,2.343487543,8.919282047,1.476,0,1.476,7.129908341,2.343487543,7.505166675,10.54652173,2.981336317,10.95981235,1.476,0,1.476,9.070521726,2.981336317,9.547917606
29/07/2019 04:00,8.495515668,2.306545858,8.803064254,1.478,0,1.478,7.017515668,2.306545858,7.386858598,10.53501589,2.976897162,10.94753289,1.478,0,1.478,9.057015886,2.976897162,9.533700933
29/07/2019 04:30,8.600417828,2.340696846,8.913251289,1.479,0,1.479,7.121417828,2.340696846,7.496229293,10.53871705,2.977784993,10.95133602,1.479,0,1.479,9.059717054,2.977784993,9.536544268
29/07/2019 05:00,8.600549943,2.338603824,8.912829358,1.4855,0,1.4855,7.115049943,2.338603824,7.489526256,10.53711355,2.9751215,10.94906891,1.4855,0,1.4855,9.051613551,2.9751215,9.528014264
29/07/2019 05:30,9.135888337,2.507329995,9.473708852,1.5075,0,1.5075,7.628388337,2.507329995,8.02988246,11.18078579,3.179455284,11.62406585,1.5075,0,1.5075,9.67328579,3.179455284,10.1824061
29/07/2019 06:00,9.367173258,2.557383628,9.710002362,1.5865,0,1.5865,7.780673258,2.557383628,8.190182377,11.17506182,3.151607863,11.61097063,1.5865,0,1.5865,9.588561824,3.151607863,10.09322297
29/07/2019 06:30,10.3776375,2.765264571,10.73974153,1.9645,0,1.9645,8.413137499,2.765264571,8.85593421,11.63050814,3.177063235,12.05663512,1.9645,0,1.9645,9.666008137,3.177063235,10.17474541
29/07/2019 07:00,11.83603537,2.932695555,12.19395082,2.9135,0,2.9135,8.922535374,2.932695555,9.392142499,12.39001305,3.114779212,12.77553415,2.9135,0,2.9135,9.476513049,3.114779212,9.975276894
29/07/2019 07:30,12.0553216,2.62514131,12.33783392,4.0685,0,4.0685,7.986821599,2.62514131,8.40718063,12.68878956,2.833352162,13.00127936,4.0685,0,4.0685,8.620289564,2.833352162,9.073989014
29/07/2019 08:00,12.63939617,2.29122277,12.84538973,5.6685,0,5.6685,6.97089617,2.29122277,7.337785442,13.05242837,2.426979888,13.27614845,5.6685,0,5.6685,7.383928366,2.426979888,7.772556175
29/07/2019 08:30,15.33743862,2.169952288,15.49018129,8.7355,0,8.7355,6.601938621,2.169952288,6.949409075,13.54622996,1.581210474,13.6382027,8.7355,0,8.7355,4.810729964,1.581210474,5.063926278
29/07/2019 09:00,16.04443862,2.169952288,16.19051277,9.4425,0,9.4425,6.601938621,2.169952288,6.949409075,13.08784551,1.198167126,13.14257602,9.4425,0,9.4425,3.645345507,1.198167126,3.837205797
29/07/2019 09:30,16.55527247,1.861591986,16.65960898,10.8915,0,10.8915,5.66377247,1.861591986,5.961865758,13.712315,0.927157054,13.74362408,10.8915,0,10.8915,2.820815001,0.927157054,2.969278948
29/07/2019 10:00,19.08851805,2.108678811,19.2046361,12.673,0,12.673,6.415518053,2.108678811,6.753176898,17.26499855,1.509316935,17.3308457,12.673,0,12.673,4.591998552,1.509316935,4.833682686
29/07/2019 10:30,22.37560095,1.420112856,22.42062083,18.055,0,18.055,4.320600947,1.420112856,4.548000997,27.7213545,3.177177081,27.9028305,18.055,0,18.055,9.666354504,3.177177081,10.17511
29/07/2019 11:00,27.43290347,1.958432514,27.50272079,21.4745,0,21.4745,5.958403475,1.958432514,6.272003657,35.35948735,4.563774643,35.6527893,21.4745,0,21.4745,13.88498735,4.563774643,14.61577616
29/07/2019 11:30,25.64604054,1.675151868,25.70069122,20.5495,0,20.5495,5.096540544,1.675151868,5.36477952,33.37934184,4.216965085,33.64466163,20.5495,0,20.5495,12.82984184,4.216965085,13.50509667
29/07/2019 12:00,31.29272027,2.455835692,31.38893867,23.821,0,23.821,7.471720271,2.455835692,7.864968707,39.71115809,5.222842393,40.05314169,23.821,0,23.821,15.89015809,5.222842393,16.7264822
29/07/2019 12:30,29.37179888,2.510094407,29.47885926,21.735,0,21.735,7.636798882,2.510094407,8.038735665,35.75579196,4.608411458,36.05154802,21.735,0,21.735,14.02079196,4.608411458,14.75872837
29/07/2019 13:00,23.05021979,1.675375124,23.11102581,17.953,0,17.953,5.097219785,1.675375124,5.365494511,28.30653895,3.403043685,28.51036397,17.953,0,17.953,10.35353895,3.403043685,10.89846205
29/07/2019 13:30,18.64362822,2.722203905,18.84131809,10.3615,0,10.3615,8.282128225,2.722203905,8.71802971,13.69539325,1.095797719,13.73916187,10.3615,0,10.3615,3.333893249,1.095797719,3.509361315
29/07/2019 14:00,18.76295841,3.138262167,19.02359845,9.215,0,9.215,9.547958413,3.138262167,10.05048254,11.79637595,0.848457244,11.82684934,9.215,0,9.215,2.581375951,0.848457244,2.717237843
29/07/2019 14:30,18.89074254,3.287742482,19.17470742,8.888,0,8.888,10.00274254,3.287742482,10.52920268,8.888,0,8.888,8.888,0,8.888,0,0,0
29/07/2019 15:00,18.70000395,3.247400257,18.97987766,8.82,0,8.82,9.88000395,3.247400257,10.40000416,11.7333221,0.957562668,11.77233086,8.82,0,8.82,2.913322102,0.957562668,3.066654845
29/07/2019 15:30,19.8505878,3.950318776,20.23983336,7.832,0,7.832,12.0185878,3.950318776,12.65114505,11.62193697,1.245692042,11.68850579,7.832,0,7.832,3.78993697,1.245692042,3.989407337
29/07/2019 16:00,21.2727048,4.588168739,21.76187634,7.3135,0,7.3135,13.9592048,4.588168739,14.69389979,10.60340894,1.081340775,10.65840415,7.3135,0,7.3135,3.289908936,1.081340775,3.463062038
29/07/2019 16:30,22.52845076,4.465814753,22.96681509,8.9415,0,8.9415,13.58695076,4.465814753,14.30205343,12.453618,1.154377363,12.50700558,8.9415,0,8.9415,3.512118004,1.154377363,3.69696632
29/07/2019 17:00,19.65228399,1.555262186,19.71372888,14.9205,0,14.9205,4.731783989,1.555262186,4.980825252,19.85175016,1.620823548,19.91780745,14.9205,0,14.9205,4.931250165,1.620823548,5.190789647
29/07/2019 17:30,19.0421195,1.171140743,19.07809963,15.479,0,15.479,3.563119496,1.171140743,3.750652101,19.76351232,1.408251097,19.81362133,15.479,0,15.479,4.284512318,1.408251097,4.510012966
29/07/2019 18:00,17.73177833,1.679995944,17.81118607,12.6205,0,12.6205,5.11127833,1.679995944,5.380292979,15.99581856,1.109413561,16.03424491,12.6205,0,12.6205,3.375318561,1.109413561,3.552966907
29/07/2019 18:30,17.96721251,3.88182913,18.38176604,6.157,0,6.157,11.81021251,3.88182913,12.43180264,15.01273149,2.910738181,15.2923021,6.157,0,6.157,8.855731491,2.910738181,9.321822622
29/07/2019 19:00,18.87161678,4.480988788,19.39631873,5.2385,0,5.2385,13.63311678,4.480988788,14.35064924,16.07286855,3.561084733,16.46263733,5.2385,0,5.2385,10.83436855,3.561084733,11.40459848
29/07/2019 19:30,17.78772643,4.185373479,18.27349345,5.054,0,5.054,12.73372643,4.185373479,13.40392256,16.35839414,3.715574673,16.7750575,5.054,0,5.054,11.30439414,3.715574673,11.89936225
29/07/2019 20:00,17.43397534,4.361465629,17.97125145,4.1645,0,4.1645,13.26947534,4.361465629,13.96786878,15.64793866,3.774423759,16.09671578,4.1645,0,4.1645,11.48343866,3.774423759,12.08783017
29/07/2019 20:30,17.38300937,4.568383457,17.97328968,3.484,0,3.484,13.89900937,4.568383457,14.63053618,15.06199599,3.805503251,15.53530103,3.484,0,3.484,11.57799599,3.805503251,12.1873642
29/07/2019 21:00,16.58863239,4.508110358,17.19028166,2.873,0,2.873,13.71563239,4.508110358,14.43750777,14.43019719,3.798667017,14.92181162,2.873,0,2.873,11.55719719,3.798667017,12.16547073
29/07/2019 21:30,16.31373813,4.421701194,16.90235171,2.861,0,2.861,13.45273813,4.421701194,14.16077698,14.32527264,3.768124194,14.81256886,2.861,0,2.861,11.46427264,3.768124194,12.06765541
29/07/2019 22:00,16.04418384,4.250767615,16.5977366,3.1115,0,3.1115,12.93268384,4.250767615,13.61335141,13.66190203,3.467749449,14.0951358,3.1115,0,3.1115,10.55040203,3.467749449,11.10568634
29/07/2019 22:30,15.56485228,4.054105543,16.08416607,3.2305,0,3.2305,12.33435228,4.054105543,12.98352872,12.85746231,3.164229492,13.24109834,3.2305,0,3.2305,9.626962308,3.164229492,10.13364453
29/07/2019 23:00,14.70224099,3.744941563,15.17169989,3.3085,0,3.3085,11.39374099,3.744941563,11.99341157,11.81370115,2.79552443,12.13995436,3.3085,0,3.3085,8.505201153,2.79552443,8.952843319
29/07/2019 23:30,14.20588283,3.559939033,14.64514503,3.375,0,3.375,10.83088283,3.559939033,11.4009293,10.79157834,2.437711415,11.06348046,3.375,0,3.375,7.416578338,2.437711415,7.806924566
30/07/2019 00:00,13.60413341,3.356072907,14.01198313,3.3935,0,3.3935,10.21063341,3.356072907,10.74803517,9.872265794,2.129467338,10.09931993,3.3935,0,3.3935,6.478765794,2.129467338,6.819753467
30/07/2019 00:30,13.23154262,3.270420855,13.62972387,3.2815,0,3.2815,9.95004262,3.270420855,10.47372907,10.21530513,2.279031536,10.4664437,3.2815,0,3.2815,6.933805133,2.279031536,7.298742245
30/07/2019 01:00,12.55301932,3.079283389,12.92518008,3.1845,0,3.1845,9.368519318,3.079283389,9.861599282,9.85996087,2.194117883,10.10113764,3.1845,0,3.1845,6.67546087,2.194117883,7.026800915
30/07/2019 01:30,12.38998905,3.003511755,12.74883962,3.252,0,3.252,9.137989054,3.003511755,9.618935846,10.36917422,2.339302039,10.6297746,3.252,0,3.252,7.117174217,2.339302039,7.491762334
30/07/2019 02:00,11.86429556,2.797527566,12.18965421,3.353,0,3.353,8.511295564,2.797527566,8.959258488,10.13561674,2.229338314,10.37789362,3.353,0,3.353,6.782616739,2.229338314,7.139596567
30/07/2019 02:30,11.52288326,2.694020897,11.83362105,3.3265,0,3.3265,8.196383257,2.694020897,8.62777185,9.92047498,2.167334766,10.15446522,3.3265,0,3.3265,6.59397498,2.167334766,6.941026295
30/07/2019 03:00,12.06332465,2.895156304,12.40587488,3.255,0,3.255,8.808324645,2.895156304,9.271920679,10.57319567,2.405374595,10.84335251,3.255,0,3.255,7.31819567,2.405374595,7.703363863
30/07/2019 03:30,12.2342972,2.962691867,12.58791369,3.2205,0,3.2205,9.0137972,2.962691867,9.488207579,10.74444548,2.473001289,11.02537274,3.2205,0,3.2205,7.523945483,2.473001289,7.919942614
30/07/2019 04:00,11.62160635,2.834606677,11.9623045,2.9975,0,2.9975,8.624106345,2.834606677,9.078006679,11.10412208,2.664517824,11.41933371,2.9975,0,2.9975,8.10662208,2.664517824,8.5332864
30/07/2019 04:30,11.38162929,2.752771876,11.70979241,3.0065,0,3.0065,8.37512929,2.752771876,8.815925568,11.3642267,2.747051922,11.69153295,3.0065,0,3.0065,8.3577267,2.747051922,8.797607053
30/07/2019 05:00,11.79317657,3.0012726,12.16908587,2.662,0,2.662,9.131176569,3.0012726,9.611764809,11.04480991,2.755296375,11.38329847,2.662,0,2.662,8.382809913,2.755296375,8.824010435
30/07/2019 05:30,12.54577774,3.383894152,12.99412478,2.2505,0,2.2505,10.29527774,3.383894152,10.83713446,10.63330991,2.755296375,10.98448623,2.2505,0,2.2505,8.382809913,2.755296375,8.824010435
30/07/2019 06:00,12.8213013,3.425809118,13.27109397,2.3985,0,2.3985,10.4228013,3.425809118,10.97136979,10.80639313,2.763540829,11.15416022,2.3985,0,2.3985,8.407893127,2.763540829,8.850413818
30/07/2019 06:30,13.9092457,3.774524679,14.41229171,2.4255,0,2.4255,11.4837457,3.774524679,12.08815337,11.57272002,3.006545827,11.95688782,2.4255,0,2.4255,9.147220018,3.006545827,9.628652651
30/07/2019 07:00,14.65872923,3.879040813,15.16328791,2.857,0,2.857,11.80172923,3.879040813,12.42287288,12.41693925,3.142200078,12.80834891,2.857,0,2.857,9.559939251,3.142200078,10.06309395
30/07/2019 07:30,15.3860517,3.910371791,15.87518801,3.489,0,3.489,11.8970517,3.910371791,12.52321231,12.60936104,2.997717706,12.96079848,3.489,0,3.489,9.120361037,2.997717706,9.600380039
30/07/2019 08:00,16.49602666,4.102643762,16.99854645,4.014,0,4.014,12.48202666,4.102643762,13.13897543,12.80692259,2.890093894,13.12897212,4.014,0,4.014,8.792922591,2.890093894,9.255707991
30/07/2019 08:30,17.81235671,4.196262875,18.29996376,5.0455,0,5.0455,12.76685671,4.196262875,13.43879654,13.41804659,2.751922985,13.6973375,5.0455,0,5.0455,8.372546594,2.751922985,8.813206941
30/07/2019 09:00,17.65761943,2.896567932,17.8936198,8.845,0,8.845,8.81261943,2.896567932,9.276441505,13.90947833,1.664613527,14.00873033,8.845,0,8.845,5.064478326,1.664613527,5.331029817
30/07/2019 09:30,17.82582837,2.176161047,17.958169,11.205,0,11.205,6.620828367,2.176161047,6.969293018,14.17302009,0.975541029,14.20655408,11.205,0,11.205,2.968020094,0.975541029,3.124231677
30/07/2019 10:00,19.39147414,1.252442283,19.43187796,15.581,0,15.581,3.810474139,1.252442283,4.01102541,20.33243969,1.561722703,20.39232899,15.581,0,15.581,4.751439692,1.561722703,5.001515465
30/07/2019 10:30,20.65986408,1.104005234,20.68934052,17.301,0,17.301,3.358864079,1.104005234,3.535646399,24.01917769,2.208158224,24.12046558,17.301,0,17.301,6.718177694,2.208158224,7.071765994
30/07/2019 11:00,19.73013763,0.949613618,19.75297692,16.841,0,16.841,2.889137633,0.949613618,3.041197508,23.29914224,2.122688703,23.39563712,16.841,0,16.841,6.458142239,2.122688703,6.798044462
30/07/2019 11:30,18.85551451,1.310139612,18.90097599,14.8695,0,14.8695,3.986014509,1.310139612,4.195804747,21.62218603,2.219500567,21.73580253,14.8695,0,14.8695,6.752686035,2.219500567,7.108090563
30/07/2019 12:00,18.45541092,1.875442225,18.55045756,12.7495,0,12.7495,5.705910919,1.875442225,6.00622202,18.86613916,2.010442069,18.97295665,12.7495,0,12.7495,6.116639159,2.010442069,6.438567536
30/07/2019 12:30,20.89664189,1.089141421,20.92500589,17.583,0,17.583,3.313641895,1.089141421,3.4880441,26.91866268,3.068483933,27.09298791,17.583,0,17.583,9.335662678,3.068483933,9.827013345
30/07/2019 13:00,19.85921074,1.623111378,19.92542953,14.921,0,14.921,4.93821074,1.623111378,5.198116568,21.75306707,2.24559185,21.8686673,14.921,0,14.921,6.832067067,2.24559185,7.191649544
30/07/2019 13:30,17.96187926,3.106846819,18.22859303,8.5095,0,8.5095,9.45237926,3.106846819,9.949872905,14.2998601,1.903199327,14.42595461,8.5095,0,8.5095,5.790360096,1.903199327,6.09511589
30/07/2019 14:00,19.90055259,3.040180915,20.13143545,10.651,0,10.651,9.249552585,3.040180915,9.736371142,15.36097094,1.548092584,15.43878295,10.651,0,10.651,4.70997094,1.548092584,4.957864147
30/07/2019 14:30,19.66204378,1.802518021,19.74449383,14.178,0,14.178,5.484043775,1.802518021,5.772677658,19.47196653,1.740042651,19.54955828,14.178,0,14.178,5.293966528,1.740042651,5.572596345
30/07/2019 15:00,20.0389142,2.286298434,20.16891774,13.083,0,13.083,6.955914199,2.286298434,7.322014946,16.60209273,1.156669845,16.64233662,13.083,0,13.083,3.51909273,1.156669845,3.704308137
30/07/2019 15:30,20.10590387,3.090420702,20.3420272,10.7035,0,10.7035,9.402403869,3.090420702,9.897267231,13.65694142,0.970749251,13.69139887,10.7035,0,10.7035,2.953441422,0.970749251,3.108885707
30/07/2019 16:00,20.14872069,2.84976373,20.34925303,11.4785,0,11.4785,8.670220691,2.84976373,9.126548096,14.1062743,0.863707645,14.13269138,11.4785,0,11.4785,2.627774301,0.863707645,2.766078211
30/07/2019 16:30,19.24373194,2.74278075,19.43821147,10.899,0,10.899,8.344731937,2.74278075,8.783928354,13.62677329,0.896575724,13.65623661,10.899,0,10.899,2.727773293,0.896575724,2.871340308
30/07/2019 17:00,18.64041074,2.962729184,18.87439209,9.6265,0,9.6265,9.013910736,2.962729184,9.488327091,14.10796063,1.472984876,14.18464795,9.6265,0,9.6265,4.481460628,1.472984876,4.717326977
30/07/2019 17:30,18.30161707,3.494936568,18.63233128,7.6685,0,7.6685,10.63311707,3.494936568,11.19275481,14.45372362,2.230195155,14.62476998,7.6685,0,7.6685,6.785223623,2.230195155,7.142340655
30/07/2019 18:00,18.97439912,3.805635755,19.35227856,7.396,0,7.396,11.57839912,3.805635755,12.18778855,16.40471178,2.96102037,16.66979934,7.396,0,7.396,9.008711778,2.96102037,9.482854503
30/07/2019 18:30,19.37197611,4.202382775,19.82254977,6.5865,0,6.5865,12.78547611,4.202382775,13.45839591,16.7809241,3.350745164,17.11218592,6.5865,0,6.5865,10.1944241,3.350745164,10.73097274
30/07/2019 19:00,19.09636584,4.466772893,19.611814,5.5065,0,5.5065,13.58986584,4.466772893,14.30512194,16.22703002,3.523667818,16.60520215,5.5065,0,5.5065,10.72053002,3.523667818,11.28476845
30/07/2019 19:30,19.11387088,4.871713366,19.72494996,4.292,0,4.292,14.82187088,4.871713366,15.60196934,15.86546771,3.804014879,16.31513392,4.292,0,4.292,11.57346771,3.804014879,12.18259759
30/07/2019 20:00,18.09054753,4.62690177,18.6728715,4.0135,0,4.0135,14.07704753,4.62690177,14.81794477,15.75405311,3.858933194,16.21978899,4.0135,0,4.0135,11.74055311,3.858933194,12.35847696
30/07/2019 20:30,16.90283578,4.438167494,17.47578862,3.4,0,3.4,13.50283578,4.438167494,14.21351134,15.63437122,4.021243358,16.14323269,3.4,0,3.4,12.23437122,4.021243358,12.8782855
30/07/2019 21:00,16.28512266,4.38468628,16.8650732,2.945,0,2.945,13.34012266,4.38468628,14.04223438,15.43389114,4.104900008,15.9704477,2.945,0,2.945,12.48889114,4.104900008,13.1462012
30/07/2019 21:30,15.34035193,4.182620911,15.90033694,2.615,0,2.615,12.72535193,4.182620911,13.39510729,15.48066127,4.228738363,16.04783791,2.615,0,2.615,12.86566127,4.228738363,13.54280134
30/07/2019 22:00,14.62890968,3.989209297,15.16307321,2.492,0,2.492,12.13690968,3.989209297,12.7756944,14.96055373,4.098215424,15.51172258,2.492,0,2.492,12.46855373,4.098215424,13.1247934
30/07/2019 22:30,14.13894849,3.89193156,14.66482171,2.298,0,2.298,11.84094849,3.89193156,12.46415631,13.99959877,3.846129521,14.51831526,2.298,0,2.298,11.70159877,3.846129521,12.31747239
30/07/2019 23:00,14.01690371,3.870388031,14.54144054,2.2415,0,2.2415,11.77540371,3.870388031,12.3951618,12.30673436,3.308282551,12.74364328,2.2415,0,2.2415,10.06523436,3.308282551,10.59498354
30/07/2019 23:30,13.2535128,3.653985403,13.74798933,2.1365,0,2.1365,11.1170128,3.653985403,11.70211873,11.21491099,2.983929393,11.60508781,2.1365,0,2.1365,9.078410992,2.983929393,9.556222097
31/07/2019 00:00,11.3560649,3.055797459,11.76002161,2.059,0,2.059,9.297064904,3.055797459,9.786384109,10.3752512,2.733419585,10.72927864,2.059,0,2.059,8.316251202,2.733419585,8.753948633
31/07/2019 00:30,10.70145833,2.86512565,11.07836429,1.9845,0,1.9845,8.716958333,2.86512565,9.175745614,10.21140879,2.704054154,10.56336965,1.9845,0,1.9845,8.226908791,2.704054154,8.65990399
31/07/2019 01:00,11.39311455,3.095913237,11.80625842,1.974,0,1.974,9.419114548,3.095913237,9.914857419,9.799081768,2.571979999,10.13099623,1.974,0,1.974,7.825081768,2.571979999,8.236928177
31/07/2019 01:30,11.14770223,3.004403534,11.54546256,2.007,0,2.007,9.140702233,3.004403534,9.621791825,10.43499754,2.770148831,10.79642988,2.007,0,2.007,8.427997543,2.770148831,8.871576361
31/07/2019 02:00,11.10644059,2.961917286,11.49460641,2.095,0,2.095,9.011440589,2.961917286,9.485726936,10.34526708,2.711731653,10.69476692,2.095,0,2.095,8.250267081,2.711731653,8.684491664
31/07/2019 02:30,11.22115872,2.968069637,11.60705993,2.191,0,2.191,9.030158715,2.968069637,9.505430226,10.01376185,2.571217479,10.33859689,2.191,0,2.191,7.82276185,2.571217479,8.234486158
31/07/2019 03:00,10.83879373,2.891037593,11.21773364,2.043,0,2.043,8.795793734,2.891037593,9.258730246,9.858802098,2.568929919,10.18800175,2.043,0,2.043,7.815802098,2.568929919,8.227160103
31/07/2019 03:30,10.9528264,2.984887641,11.35226675,1.8715,0,1.8715,9.081326397,2.984887641,9.559290944,9.664102923,2.561304719,9.997758107,1.8715,0,1.8715,7.792602923,2.561304719,8.202739918
31/07/2019 04:00,11.14963691,2.992878119,11.54433725,2.044,0,2.044,9.105636908,2.992878119,9.584880956,9.852842345,2.566642359,10.18165779,2.044,0,2.044,7.808842345,2.566642359,8.219834047
31/07/2019 04:30,11.01279761,2.946750823,11.40022156,2.0475,0,2.0475,8.965297613,2.946750823,9.437155382,9.85170251,2.565117319,10.18017039,2.0475,0,2.0475,7.80420251,2.565117319,8.214950011
31/07/2019 05:00,10.91429761,2.946750823,11.30509765,1.949,0,1.949,8.965297613,2.946750823,9.437155382,9.75320251,2.565117319,10.08487908,1.949,0,1.949,7.80420251,2.565117319,8.214950011
31/07/2019 05:30,10.89221705,2.977784993,11.29192613,1.8325,0,1.8325,9.059717054,2.977784993,9.536544268,10.2274084,2.759272956,10.59308595,1.8325,0,1.8325,8.394908401,2.759272956,8.836745685
31/07/2019 06:00,10.82951589,2.976897162,11.23122126,1.7725,0,1.7725,9.057015886,2.976897162,9.533700933,10.54621313,2.883780051,10.93338003,1.7725,0,1.7725,8.773713135,2.883780051,9.23548751
31/07/2019 06:30,10.81510635,2.834606677,11.18040788,2.191,0,2.191,8.624106345,2.834606677,9.078006679,11.9712753,3.214621037,12.39537094,2.191,0,2.191,9.780275305,3.214621037,10.29502664
31/07/2019 07:00,11.43201151,2.774261972,11.76381811,2.9915,0,2.9915,8.440511506,2.774261972,8.884748954,12.72873531,3.200474476,13.12492817,2.9915,0,2.9915,9.737235315,3.200474476,10.24972138
31/07/2019 07:30,12.1717678,2.477215781,12.42129339,4.635,0,4.635,7.536767803,2.477215781,7.933439793,13.83929009,3.025303851,14.16610086,4.635,0,4.635,9.204290088,3.025303851,9.688726408
31/07/2019 08:00,12.65087749,2.564353122,12.90816053,4.849,0,4.849,7.801877492,2.564353122,8.212502623,13.49876217,2.84303934,13.79490678,4.849,0,4.849,8.649762175,2.84303934,9.105012815
31/07/2019 08:30,13.28297907,2.9399081,13.60443283,4.3385,0,4.3385,8.944479072,2.9399081,9.415241128,14.41987292,3.313587038,14.79569512,4.3385,0,4.3385,10.08137292,3.313587038,10.6119715
31/07/2019 09:00,13.84140077,2.857875679,14.13335872,5.1465,0,5.1465,8.69490077,2.857875679,9.152527126,15.2612148,3.324545985,15.61913196,5.1465,0,5.1465,10.1147148,3.324545985,10.64706821
31/07/2019 09:30,14.46435651,2.938388739,14.75980141,5.5245,0,5.5245,8.939856514,2.938388739,9.410375278,15.99590652,3.441784883,16.36199586,5.5245,0,5.5245,10.47140652,3.441784883,11.02253318
31/07/2019 10:00,15.05533402,2.66409446,15.28922764,6.95,0,6.95,8.105334023,2.66409446,8.53193055,15.66521811,2.864553665,15.92497177,6.95,0,6.95,8.715218107,2.864553665,9.173913797
31/07/2019 10:30,16.35115929,2.278819259,16.50919221,9.418,0,9.418,6.933159294,2.278819259,7.298062415,16.12908713,2.205827667,16.27922379,9.418,0,9.418,6.711087128,2.205827667,7.06430224
31/07/2019 11:00,15.24051435,2.130370744,15.38868926,8.759,0,8.759,6.48151435,2.130370744,6.822646685,14.64751602,1.935461619,14.77483459,8.759,0,8.759,5.888516021,1.935461619,6.198437917
31/07/2019 11:30,16.7292018,1.310858541,16.78048102,12.741,0,12.741,3.988201804,1.310858541,4.198107162,18.03518225,1.740113554,18.11893468,12.741,0,12.741,5.294182246,1.740113554,5.572823417
31/07/2019 12:00,17.51334834,1.101041904,17.54792476,14.1635,0,14.1635,3.349848339,1.101041904,3.526156146,20.737802,2.16086857,20.85007877,14.1635,0,14.1635,6.574302001,2.16086857,6.920317896
31/07/2019 12:30,18.95743948,1.812508607,19.04388876,13.443,0,13.443,5.514439483,1.812508607,5.80467314,19.24487494,1.906984074,19.33912614,13.443,0,13.443,5.801874943,1.906984074,6.107236782
31/07/2019 13:00,18.76401128,1.662159228,18.83748637,13.707,0,13.707,5.057011282,1.662159228,5.323169771,20.66829514,2.288067065,20.79455878,13.707,0,13.707,6.961295143,2.288067065,7.327679098
31/07/2019 13:30,22.75642157,1.655227376,22.81654006,17.7205,0,17.7205,5.035921572,1.655227376,5.300970075,26.21116214,2.790745687,26.35931111,17.7205,0,17.7205,8.490662136,2.790745687,8.937539091
31/07/2019 14:00,22.61026456,1.761176392,22.6787523,17.252,0,17.252,5.358264558,1.761176392,5.640278482,26.5376659,3.052050786,26.71259488,17.252,0,17.252,9.285665897,3.052050786,9.774385154
31/07/2019 14:30,20.22549434,3.926787145,20.60316186,8.2785,0,8.2785,11.94699434,3.926787145,12.57578352,11.30095679,0.993433505,11.34453765,8.2785,0,8.2785,3.022456788,0.993433505,3.181533461
31/07/2019 15:00,22.47854878,3.003531387,22.67832349,13.3405,0,13.3405,9.138048783,3.003531387,9.618998719,18.81800542,1.800368968,18.9039323,13.3405,0,13.3405,5.477505422,1.800368968,5.765795181
31/07/2019 15:30,22.86389105,2.289577665,22.97824361,15.898,0,15.898,6.965891045,2.289577665,7.33251689,24.19942933,2.728547872,24.35276891,15.898,0,15.898,8.301429333,2.728547872,8.738346666
31/07/2019 16:00,21.53078571,2.839924577,21.71727204,12.8905,0,12.8905,8.640285709,2.839924577,9.095037588,18.18784579,1.741153359,18.27099749,12.8905,0,12.8905,5.297345785,1.741153359,5.576153458
31/07/2019 16:30,21.29657416,3.050705898,21.51396936,12.015,0,12.015,9.28157416,3.050705898,9.770078064,15.39915462,1.112317833,15.43927505,12.015,0,12.015,3.384154619,1.112317833,3.56226802
31/07/2019 17:00,19.87537331,2.894514931,20.08503624,11.069,0,11.069,8.806373308,2.894514931,9.26986664,13.65578602,0.850235448,13.68222906,11.069,0,11.069,2.58678602,0.850235448,2.722932653
31/07/2019 17:30,18.56064734,2.535681959,18.73305402,10.846,0,10.846,7.714647343,2.535681959,8.120681413,13.42892168,0.848965303,13.45573037,10.846,0,10.846,2.582921685,0.848965303,2.718864931
31/07/2019 18:00,18.07241879,2.760919791,18.28209504,9.6725,0,9.6725,8.399918791,2.760919791,8.84201978,13.36570831,1.213898868,13.42071939,9.6725,0,9.6725,3.693208307,1.213898868,3.887587691
31/07/2019 18:30,17.58947269,3.426194137,17.92005457,7.1655,0,7.1655,10.42397269,3.426194137,10.97260283,15.22992423,2.650648062,15.45886565,7.1655,0,7.1655,8.06442423,2.650648062,8.48886761
31/07/2019 19:00,16.59300112,3.543708049,16.96719049,5.8115,0,5.8115,10.78150112,3.543708049,11.34894855,16.04200352,3.362603894,16.39063702,5.8115,0,5.8115,10.23050352,3.362603894,10.76895107
31/07/2019 19:30,15.63377229,3.838626819,16.09813318,3.955,0,3.955,11.67877229,3.838626819,12.29344451,16.22544011,4.033098627,16.71917436,3.955,0,3.955,12.27044011,4.033098627,12.91625275
31/07/2019 20:00,15.15476055,4.000499883,15.67388805,2.9835,0,2.9835,12.17126055,4.000499883,12.81185321,16.31840626,4.382971732,16.89676964,2.9835,0,2.9835,13.33490626,4.382971732,14.03674343
31/07/2019 20:30,15.22373442,4.339857632,15.83023859,2.02,0,2.02,13.20373442,4.339857632,13.89866781,16.28806169,4.689685091,16.94975221,2.02,0,2.02,14.26806169,4.689685091,15.01901231
31/07/2019 21:00,14.8075865,4.35394243,15.43442362,1.561,0,1.561,13.2465865,4.35394243,13.94377526,16.27379296,4.835861188,16.97709901,1.561,0,1.561,14.71279296,4.835861188,15.48715048
31/07/2019 21:30,14.7678349,4.374731173,15.40218232,1.458,0,1.458,13.3098349,4.374731173,14.01035252,16.13924429,4.825491641,16.84519444,1.458,0,1.458,14.68124429,4.825491641,15.45394135
31/07/2019 22:00,14.32468159,4.242056747,14.93959665,1.4185,0,1.4185,12.90618159,4.242056747,13.5854543,16.29677405,4.890252191,17.01468221,1.4185,0,1.4185,14.87827405,4.890252191,15.6613411
31/07/2019 22:30,13.99514927,4.133087343,14.59269043,1.4205,0,1.4205,12.57464927,4.133087343,13.23647291,16.05014204,4.808530803,16.75497025,1.4205,0,1.4205,14.62964204,4.808530803,15.3996232
31/07/2019 23:00,10.84178719,3.097120375,11.27548243,1.419,0,1.419,9.422787189,3.097120375,9.918723357,13.8438521,4.083851395,14.43364414,1.419,0,1.419,12.4248521,4.083851395,13.07879168
31/07/2019 23:30,10.12801468,2.861199961,10.52440719,1.423,0,1.423,8.705014682,2.861199961,9.16317335,12.81809915,3.745387967,13.3540854,1.423,0,1.423,11.39509915,3.745387967,11.99484121
01/08/2019 00:00,9.930631889,2.795008638,10.31646853,1.427,0,1.427,8.503631889,2.795008638,8.951191462,12.06958168,3.498047438,12.56626985,1.427,0,1.427,10.64258168,3.498047438,11.20271756
01/08/2019 00:30,8.465569907,2.312644341,8.775773339,1.4295,0,1.4295,7.036069907,2.312644341,7.406389376,11.47423307,3.3015441,11.93977462,1.4295,0,1.4295,10.04473307,3.3015441,10.57340323
01/08/2019 01:00,8.086266178,2.169895609,8.372344215,1.4845,0,1.4845,6.601766178,2.169895609,6.949227556,11.19102434,3.190380267,11.63690474,1.4845,0,1.4845,9.706524339,3.190380267,10.21739404
01/08/2019 01:30,8.605417828,2.340696846,8.918075898,1.484,0,1.484,7.121417828,2.340696846,7.496229293,11.41197666,3.263168126,11.86935035,1.484,0,1.484,9.927976665,3.263168126,10.45050175
01/08/2019 02:00,8.130917251,2.197719071,8.422694608,1.4445,0,1.4445,6.686417251,2.197719071,7.038333949,11.15970638,3.193233916,11.60757466,1.4445,0,1.4445,9.715206382,3.193233916,10.22653303
01/08/2019 02:30,7.959645296,2.135015362,8.241009879,1.464,0,1.464,6.495645296,2.135015362,6.837521364,11.19078244,3.197038783,11.63849941,1.464,0,1.464,9.72678244,3.197038783,10.23871836
01/08/2019 03:00,7.972223986,2.138821093,8.254145077,1.465,0,1.465,6.507223986,2.138821093,6.849709459,11.14055042,3.180199632,11.58557437,1.465,0,1.465,9.675550421,3.180199632,10.18478992
01/08/2019 03:30,7.967513331,2.140723959,8.250088954,1.4545,0,1.4545,6.513013331,2.140723959,6.855803507,10.81362595,3.076195937,11.24266372,1.4545,0,1.4545,9.359125947,3.076195937,9.851711523
01/08/2019 04:00,7.974021803,2.145163979,8.257527004,1.4475,0,1.4475,6.526521803,2.145163979,6.870022951,10.56934392,2.998205105,10.98636722,1.4475,0,1.4475,9.121843915,2.998205105,9.601940963
01/08/2019 04:30,7.968021803,2.145163979,8.251733148,1.4415,0,1.4415,6.526521803,2.145163979,6.870022951,10.56604508,2.999092936,10.98343604,1.4415,0,1.4415,9.124545083,2.999092936,9.604784298
01/08/2019 05:00,7.973811148,2.147066845,8.25781813,1.4415,0,1.4415,6.532311148,2.147066845,6.876116998,10.57684975,3.00264426,10.99479983,1.4415,0,1.4415,9.135349755,3.00264426,9.616157636
01/08/2019 05:30,8.063080826,2.179530868,8.352462344,1.432,0,1.432,6.631080826,2.179530868,6.98008508,11.18506815,3.205678477,11.63538242,1.432,0,1.432,9.753068147,3.205678477,10.26638752
01/08/2019 06:00,8.550279225,2.337857475,8.864132918,1.4375,0,1.4375,7.112779225,2.337857475,7.487136026,11.18478341,3.203777125,11.63458498,1.4375,0,1.4375,9.747283409,3.203777125,10.26029833
01/08/2019 06:30,9.951806392,2.698104183,10.31107253,1.743,0,1.743,8.208806392,2.698104183,8.640848833,12.12329295,3.4118373,12.59423939,1.743,0,1.743,10.38029295,3.4118373,10.92662416
01/08/2019 07:00,11.09410361,2.840029066,11.45185138,2.4535,0,2.4535,8.64060361,2.840029066,9.095372221,12.81839649,3.406776729,13.26338631,2.4535,0,2.4535,10.36489649,3.406776729,10.91041736
01/08/2019 07:30,12.85562706,2.928124113,13.1848799,3.947,0,3.947,8.908627058,2.928124113,9.377502166,13.17613669,3.033470533,13.52081808,3.947,0,3.947,9.229136686,3.033470533,9.714880722
01/08/2019 08:00,13.91977148,2.517645134,14.14562035,6.26,0,6.26,7.659771478,2.517645134,8.062917346,13.09087889,2.245201315,13.28201939,6.26,0,6.26,6.830878888,2.245201315,7.19039883
01/08/2019 08:30,14.99227904,1.920099916,15.11473501,9.1505,0,9.1505,5.841779038,1.920099916,6.149241092,13.3606685,1.383815465,13.43214085,9.1505,0,9.1505,4.210168497,1.383815465,4.431756312
01/08/2019 09:00,15.9517531,1.246453318,16.00037727,12.1595,0,12.1595,3.792253103,1.246453318,3.991845372,14.79931322,0.867664647,14.82472643,12.1595,0,12.1595,2.639813223,0.867664647,2.778750761
01/08/2019 09:30,19.03469865,1.173796232,19.07085604,15.4635,0,15.4635,3.571198647,1.173796232,3.75915647,20.39885358,1.622172276,20.46325171,15.4635,0,15.4635,4.935353584,1.622172276,5.195109035
01/08/2019 10:00,22.62316165,1.458260166,22.67011173,18.1865,0,18.1865,4.436661654,1.458260166,4.670170162,26.95578079,2.88232321,27.1094431,18.1865,0,18.1865,8.769280791,2.88232321,9.230821885
01/08/2019 10:30,24.39208576,1.740410525,24.45409734,19.097,0,19.097,5.295085762,1.740410525,5.573774486,29.46092107,3.406456123,29.65720509,19.097,0,19.097,10.36392107,3.406456123,10.9093906
01/08/2019 11:00,23.21969388,1.71382265,23.28285575,18.0055,0,18.0055,5.21419388,1.71382265,5.488625136,28.11279038,3.322105693,28.3083975,18.0055,0,18.0055,10.10729038,3.322105693,10.63925303
01/08/2019 11:30,21.74471624,1.778580766,21.81733333,16.3335,0,16.3335,5.411216235,1.778580766,5.69601709,24.70601862,2.751913791,24.85880902,16.3335,0,16.3335,8.372518622,2.751913791,8.813177496
01/08/2019 12:00,19.39968077,2.161486093,19.51972429,12.8235,0,12.8235,6.576180774,2.161486093,6.922295551,17.47617133,1.529259113,17.54295294,12.8235,0,12.8235,4.65267133,1.529259113,4.897548769
01/08/2019 12:30,20.92590545,2.042083269,21.02530911,14.713,0,14.713,6.212905452,2.042083269,6.539900475,20.13977757,1.783695529,20.21861049,14.713,0,14.713,5.426777568,1.783695529,5.712397441
01/08/2019 13:00,25.08816982,2.235929442,25.18760896,18.2855,0,18.2855,6.802669817,2.235929442,7.16070507,27.53998054,3.041800655,27.7074553,18.2855,0,18.2855,9.254480538,3.041800655,9.741558461
01/08/2019 13:30,32.63163942,2.901011737,32.76033822,23.8055,0,23.8055,8.82613942,2.901011737,9.290673074,39.34262354,5.106805549,39.67267939,23.8055,0,23.8055,15.53712354,5.106805549,16.35486689
01/08/2019 14:00,31.88945732,2.45624229,31.9839118,24.4165,0,24.4165,7.472957319,2.45624229,7.866270863,39.38150069,4.91875786,39.6874889,24.4165,0,24.4165,14.96500069,4.91875786,15.7526323
01/08/2019 14:30,27.8361088,2.058255627,27.91210077,21.574,0,21.574,6.262108798,2.058255627,6.591693471,35.58211493,4.604244721,35.87876771,21.574,0,21.574,14.00811493,4.604244721,14.74538414
01/08/2019 15:00,24.61193714,1.617926848,24.66505904,19.6895,0,19.6895,4.922437144,1.617926848,5.181512783,33.09231967,4.40529379,33.3842513,19.6895,0,19.6895,13.40281967,4.40529379,14.10823123
01/08/2019 15:30,21.78327726,0.973489109,21.8050189,18.8215,0,18.8215,2.961777263,0.973489109,3.117660277,29.628227,3.551999392,29.84038429,18.8215,0,18.8215,10.806727,3.551999392,11.3755021
01/08/2019 16:00,18.40142002,1.06951179,18.43247445,15.1475,0,15.1475,3.253920021,1.06951179,3.425178969,21.79254476,2.18412059,21.90172116,15.1475,0,15.1475,6.645044758,2.18412059,6.994783956
01/08/2019 16:30,19.35858011,1.110814264,19.39042372,15.979,0,15.979,3.379580108,1.110814264,3.557452745,23.4124845,2.4432682,23.53962595,15.979,0,15.979,7.433484496,2.4432682,7.824720523
01/08/2019 17:00,18.15721494,1.089658457,18.18988208,14.842,0,14.842,3.315214943,1.089658457,3.48969994,21.33951321,2.135629315,21.44611239,14.842,0,14.842,6.497513209,2.135629315,6.839487588
01/08/2019 17:30,21.24165664,2.178898418,21.35311629,14.6125,0,14.6125,6.629156639,2.178898418,6.97805962,18.12518075,1.154562328,18.16191596,14.6125,0,14.6125,3.512680747,1.154562328,3.697558681
01/08/2019 18:00,20.64003459,2.771804428,20.82531939,12.207,0,12.207,8.433034589,2.771804428,8.876878515,15.70606976,1.150088614,15.74812151,12.207,0,12.207,3.499069764,1.150088614,3.68323133
01/08/2019 18:30,18.0706954,3.231522004,18.35736274,8.239,0,8.239,9.831695399,3.231522004,10.34915305,13.640735,1.775464434,13.75579606,8.239,0,8.239,5.401734998,1.775464434,5.68603684
01/08/2019 19:00,16.65774088,3.242219188,16.97033637,6.7935,0,6.7935,9.864240884,3.242219188,10.38341146,14.56403664,2.554051882,14.78628906,6.7935,0,6.7935,7.770536639,2.554051882,8.179512251
01/08/2019 19:30,15.05894092,3.299640315,15.41620342,5.02,0,5.02,10.03894092,3.299640315,10.56730624,15.74333666,3.524590316,16.1330526,5.02,0,5.02,10.72333666,3.524590316,11.2877228
01/08/2019 20:00,14.14565918,3.547211184,14.58363401,3.3535,0,3.3535,10.79215918,3.547211184,11.36016756,16.02513067,4.164963589,16.55752804,3.3535,0,3.3535,12.67163067,4.164963589,13.3385586
01/08/2019 20:30,13.74703056,3.787272646,14.25918242,2.2245,0,2.2245,11.52253056,3.787272646,12.12897954,15.78987959,4.458724653,16.40733138,2.2245,0,2.2245,13.56537959,4.458724653,14.27934694
01/08/2019 21:00,13.19270061,3.797517748,13.72838266,1.639,0,1.639,11.55370061,3.797517748,12.16179012,15.78774794,4.650468555,16.45842771,1.639,0,1.639,14.14874794,4.650468555,14.89341888
01/08/2019 21:30,12.90069762,3.72997218,13.42909869,1.5525,0,1.5525,11.34819762,3.72997218,11.94547118,15.99019227,4.745439965,16.67949188,1.5525,0,1.5525,14.43769227,4.745439965,15.19757081
01/08/2019 22:00,12.00677269,3.427443136,12.48639087,1.579,0,1.579,10.42777269,3.427443136,10.97660283,16.10630783,4.774895174,16.79918974,1.579,0,1.579,14.52730783,4.774895174,15.29190298
01/08/2019 22:30,10.75999492,3.003842366,11.17141708,1.621,0,1.621,9.138994916,3.003842366,9.619994649,15.47464189,4.553471888,16.13067413,1.621,0,1.621,13.85364189,4.553471888,14.58278094
01/08/2019 23:00,10.7770854,3.016362102,11.19124703,1.6,0,1.6,9.177085398,3.016362102,9.660089893,14.73480494,4.31720161,15.35424067,1.6,0,1.6,13.13480494,4.31720161,13.82611047
01/08/2019 23:30,10.11790405,2.80923151,10.50065541,1.571,0,1.571,8.546904052,2.80923151,8.996741107,13.4885813,3.917119545,14.04584105,1.571,0,1.571,11.9175813,3.917119545,12.54482242
02/08/2019 00:00,9.823579059,2.723338139,10.19408045,1.538,0,1.538,8.285579059,2.723338139,8.721662167,12.22191864,3.511634236,12.71640162,1.538,0,1.538,10.68391864,3.511634236,11.24623014
02/08/2019 00:30,9.789203172,2.720913802,10.16030859,1.511,0,1.511,8.278203172,2.720913802,8.713898076,11.45606234,3.268783917,11.91328303,1.511,0,1.511,9.945062342,3.268783917,10.46848668
02/08/2019 01:00,9.336688689,2.570864748,9.684167554,1.515,0,1.515,7.821688689,2.570864748,8.233356515,11.24757047,3.198941216,11.69363358,1.515,0,1.515,9.732570469,3.198941216,10.24481102
02/08/2019 01:30,9.324834777,2.572391843,9.673145476,1.4985,0,1.4985,7.826334777,2.572391843,8.238247133,11.24264653,3.202746082,11.68993941,1.4985,0,1.4985,9.744146526,3.202746082,10.25699634
02/08/2019 02:00,9.887884805,2.762716383,10.26658988,1.4825,0,1.4825,8.405384805,2.762716383,8.847773479,11.34593412,3.241954018,11.80002063,1.4825,0,1.4825,9.863434121,3.241954018,10.38256223
02/08/2019 02:30,9.913443055,2.768487501,10.29275844,1.4905,0,1.4905,8.422943055,2.768487501,8.866255847,11.20281237,3.1922827,11.64876276,1.4905,0,1.4905,9.712312368,3.1922827,10.2234867
02/08/2019 03:00,9.933484661,2.772609728,10.31317033,1.498,0,1.498,8.435484661,2.772609728,8.879457538,11.2161004,3.194185133,11.66206357,1.498,0,1.498,9.718100397,3.194185133,10.22957936
02/08/2019 03:30,9.916426412,2.76683861,10.29518862,1.4985,0,1.4985,8.417926412,2.76683861,8.860975171,11.08992408,3.152548641,11.52930957,1.4985,0,1.4985,9.591424081,3.152548641,10.09623587
02/08/2019 04:00,9.906876484,2.761891938,10.28466085,1.504,0,1.504,8.402876484,2.761891938,8.845133141,10.88736389,3.084162565,11.31577444,1.504,0,1.504,9.383363894,3.084162565,9.877225151
02/08/2019 04:30,9.903876484,2.761891938,10.28177108,1.501,0,1.501,8.402876484,2.761891938,8.845133141,10.77089641,3.046867608,11.19355224,1.501,0,1.501,9.269896414,3.046867608,9.757785699
02/08/2019 05:00,9.918401448,2.764365274,10.29642669,1.508,0,1.508,8.410401448,2.764365274,8.853054156,10.7834373,3.048688808,11.20611545,1.508,0,1.508,9.275437297,3.048688808,9.763618207
02/08/2019 05:30,9.891868163,2.761067493,10.26998293,1.4915,0,1.4915,8.400368163,2.761067493,8.842492803,11.16908419,3.180868101,11.61319782,1.4915,0,1.4915,9.677584195,3.180868101,10.18693073
02/08/2019 06:00,9.877326556,2.756945266,10.25486846,1.4895,0,1.4895,8.387826556,2.756945266,8.829291112,11.15261412,3.176112019,11.5960549,1.4895,0,1.4895,9.663114123,3.176112019,10.17169908
02/08/2019 06:30,10.07416845,2.741280804,10.44047367,1.734,0,1.734,8.340168451,2.741280804,8.779124685,12.33519537,3.484444414,12.81789365,1.734,0,1.734,10.60119537,3.484444414,11.15915302
02/08/2019 07:00,9.787324352,2.393419921,10.07572215,2.5055,0,2.5055,7.281824352,2.393419921,7.665078266,13.2914825,3.545181007,13.75615555,2.5055,0,2.5055,10.7859825,3.545181007,11.35366579
02/08/2019 07:30,11.04553085,2.344842545,11.29168005,3.9115,0,3.9115,7.134030847,2.344842545,7.509506155,13.73875351,3.230062027,14.11335002,3.9115,0,3.9115,9.827253511,3.230062027,10.34447738
02/08/2019 08:00,12.75001998,2.093888659,12.92081186,6.3795,0,6.3795,6.370519979,2.093888659,6.705810505,13.71580268,2.41132608,13.92615297,6.3795,0,6.3795,7.336302676,2.41132608,7.72242387
02/08/2019 08:30,14.79563273,1.76261214,14.90025333,9.433,0,9.433,5.36263273,1.76261214,5.644876557,13.82575863,1.443829938,13.90094409,9.433,0,9.433,4.392758626,1.443829938,4.623956448
02/08/2019 09:00,17.95390919,1.801980758,18.04411233,12.4715,0,12.4715,5.482409187,1.801980758,5.770957039,15.05983175,0.850743507,15.08384225,12.4715,0,12.4715,2.588331754,0.850743507,2.724559741
02/08/2019 09:30,19.8076241,1.523984642,19.86616474,15.171,0,15.171,4.636624096,1.523984642,4.880656943,19.31209044,1.361110606,19.35999636,15.171,0,15.171,4.14109044,1.361110606,4.359042568
02/08/2019 10:00,22.43091249,1.546922979,22.48419013,17.7245,0,17.7245,4.706412493,1.546922979,4.954118414,25.58850007,2.584771828,25.71871656,17.7245,0,17.7245,7.864000075,2.584771828,8.277894815
02/08/2019 10:30,24.81397655,1.697645695,24.87198088,19.649,0,19.649,5.164976547,1.697645695,5.436817418,30.92810311,3.707261912,31.14950004,19.649,0,19.649,11.27910311,3.707261912,11.87274011
02/08/2019 11:00,26.0541136,1.643293524,26.10588534,21.0545,0,21.0545,4.999613604,1.643293524,5.262751162,34.56205031,4.439717088,34.84603865,21.0545,0,21.0545,13.50755031,4.439717088,14.21847401
02/08/2019 11:30,27.50261118,1.640827597,27.55151424,22.5105,0,22.5105,4.992111182,1.640827597,5.254853876,37.26815857,4.850607803,37.58249645,22.5105,0,22.5105,14.75765857,4.850607803,15.53437745
02/08/2019 12:00,27.35952315,1.554026059,27.4036221,22.6315,0,22.6315,4.728023153,1.554026059,4.976866477,37.49816212,4.886435535,37.81520084,22.6315,0,22.6315,14.86666212,4.886435535,15.64911802
02/08/2019 12:30,28.47608307,1.711978464,28.52749861,23.2675,0,23.2675,5.208583066,1.711978464,5.482719016,38.85970427,5.124909707,39.19619006,23.2675,0,23.2675,15.59220427,5.124909707,16.4128466
02/08/2019 13:00,25.71512933,1.594982129,25.76454627,20.8625,0,20.8625,4.85262933,1.594982129,5.108030874,35.0739461,4.671076444,35.38362121,20.8625,0,20.8625,14.2114461,4.671076444,14.95941694
02/08/2019 13:30,28.69340603,2.361235725,28.79039742,21.5095,0,21.5095,7.18390603,2.361235725,7.562006347,38.45084449,5.568350653,38.85194938,21.5095,0,21.5095,16.94134449,5.568350653,17.8329942
02/08/2019 14:00,34.20493578,3.076790799,34.3430382,24.844,0,24.844,9.360935776,3.076790799,9.853616606,45.08106054,6.651600135,45.56913214,24.844,0,24.844,20.23706054,6.651600135,21.30216899
02/08/2019 14:30,34.52372659,3.116821504,34.66413527,25.041,0,25.041,9.482726591,3.116821504,9.981817464,43.86201162,6.186167363,44.29610288,25.041,0,25.041,18.82101162,6.186167363,19.81159118
02/08/2019 15:00,34.85817477,3.436778449,35.02718651,24.402,0,24.402,10.45617477,3.436778449,11.00649976,42.51381042,5.9530642,42.9285808,24.402,0,24.402,18.11181042,5.9530642,19.0650636
02/08/2019 15:30,29.02482773,2.429247599,29.12630888,21.634,0,21.634,7.390827731,2.429247599,7.779818664,36.09700322,4.75375927,36.40867848,21.634,0,21.634,14.46300322,4.75375927,15.22421391
02/08/2019 16:00,28.58021703,2.378100835,28.6789848,21.345,0,21.345,7.23521703,2.378100835,7.616017926,35.41515343,4.62463579,35.7158277,21.345,0,21.345,14.07015343,4.62463579,14.81068782
02/08/2019 16:30,24.05904797,1.644915373,24.11521379,19.0545,0,19.0545,5.004547974,1.644915373,5.267945236,29.72521293,3.50729373,29.93141147,19.0545,0,19.0545,10.67071293,3.50729373,11.2323294
02/08/2019 17:00,20.56924033,1.084079173,20.59778812,17.271,0,17.271,3.298240335,1.084079173,3.471831931,24.60254766,2.409763182,24.72028135,17.271,0,17.271,7.33154766,2.409763182,7.717418589
02/08/2019 17:30,16.52272337,1.085059649,16.55831338,13.2215,0,13.2215,3.301223368,1.085059649,3.474971966,17.50122703,1.406678248,17.55766759,13.2215,0,13.2215,4.279727025,1.406678248,4.504975816
02/08/2019 18:00,15.1347534,1.369709954,15.19660705,10.9675,0,10.9675,4.167253396,1.369709954,4.386582522,14.92744715,1.301571687,14.9840838,10.9675,0,10.9675,3.959947153,1.301571687,4.168365425
02/08/2019 18:30,14.49664674,1.712492417,14.59744487,9.2865,0,9.2865,5.210146735,1.712492417,5.484364984,14.87309436,1.83622477,14.98601539,9.2865,0,9.2865,5.586594364,1.83622477,5.880625646
02/08/2019 19:00,14.11147256,2.607113302,14.35028562,6.1795,0,6.1795,7.931972555,2.607113302,8.349444795,16.08349952,3.255287221,16.4096268,6.1795,0,6.1795,9.903999522,3.255287221,10.42526265
02/08/2019 19:30,14.86631396,3.403298417,15.25089279,4.512,0,4.512,10.35431396,3.403298417,10.89927785,15.67533776,3.669211682,16.09904743,4.512,0,4.512,11.16333776,3.669211682,11.75088185
02/08/2019 20:00,14.44300174,3.802875669,14.93526574,2.873,0,2.873,11.57000174,3.802875669,12.1789492,15.71655682,4.221472979,16.27362874,2.873,0,2.873,12.84355682,4.221472979,13.51953349
02/08/2019 20:30,13.75694652,3.805158308,14.27350018,2.18,0,2.18,11.57694652,3.805158308,12.1862595,15.55799594,4.397134626,16.16743736,2.18,0,2.18,13.37799594,4.397134626,14.08210099
02/08/2019 21:00,13.62621705,3.951675995,14.18765429,1.6035,0,1.6035,12.02271705,3.951675995,12.65549163,15.44143296,4.548308613,16.09735889,1.6035,0,1.6035,13.83793296,4.548308613,14.56624522
02/08/2019 21:30,13.28803204,3.870923239,13.84037002,1.511,0,1.511,11.77703204,3.870923239,12.39687583,15.82048553,4.703300445,16.50481134,1.511,0,1.511,14.30948553,4.703300445,15.06261634
02/08/2019 22:00,13.06761797,3.794203742,13.6073003,1.524,0,1.524,11.54361797,3.794203742,12.15117681,15.40599609,4.562791463,16.06747589,1.524,0,1.524,13.88199609,4.562791463,14.61262746
02/08/2019 22:30,12.85178623,3.725564069,13.38089074,1.517,0,1.517,11.33478623,3.725564069,11.93135392,14.58582395,4.295514705,15.20518684,1.517,0,1.517,13.06882395,4.295514705,13.75665679
02/08/2019 23:00,12.12342639,3.484520347,12.61425184,1.522,0,1.522,10.60142639,3.484520347,11.1593962,13.76873381,4.025306743,14.3450732,1.522,0,1.522,12.24673381,4.025306743,12.89129874
02/08/2019 23:30,10.64904259,2.997448696,11.06285708,1.5295,0,1.5295,9.119542591,2.997448696,9.599518517,13.00502076,3.771821273,13.54094534,1.5295,0,1.5295,11.47552076,3.771821273,12.07949554
03/08/2019 00:00,9.27411616,2.545860917,9.61720533,1.5285,0,1.5285,7.74561616,2.545860917,8.153280168,12.01771965,3.447639776,12.50247198,1.5285,0,1.5285,10.48921965,3.447639776,11.04128384
03/08/2019 00:30,8.774775472,2.382392938,9.092440855,1.5265,0,1.5265,7.248275472,2.382392938,7.629763655,11.53042595,3.288131449,11.99010138,1.5265,0,1.5265,10.00392595,3.288131449,10.53044837
