Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/08/2019 01:00,8.693360906,2.357441027,9.007333237,1.521,0,1.521,7.172360906,2.357441027,7.549853586,11.28829864,3.210355814,11.73593075,1.521,0,1.521,9.767298642,3.210355814,10.28136699
03/08/2019 01:30,8.693870393,2.35465033,9.007095014,1.53,0,1.53,7.163870393,2.35465033,7.540916203,11.28282857,3.205599731,11.7293687,1.53,0,1.53,9.75282857,3.205599731,10.26613534
03/08/2019 02:00,8.585800858,2.319293933,8.893542642,1.5295,0,1.5295,7.056300858,2.319293933,7.427685114,11.25146523,3.195455441,11.69642703,1.5295,0,1.5295,9.721965226,3.195455441,10.23364761
03/08/2019 02:30,9.422294817,2.591278045,9.772121649,1.5385,0,1.5385,7.883794817,2.591278045,8.298731387,11.15078919,3.15940667,11.58973468,1.5385,0,1.5385,9.612289188,3.15940667,10.11819914
03/08/2019 03:00,9.978459697,2.770136392,10.35583476,1.5505,0,1.5505,8.427959697,2.770136392,8.871536524,10.97671778,3.098247958,11.40558958,1.5505,0,1.5505,9.426217784,3.098247958,9.922334509
03/08/2019 03:30,9.971468019,2.770960837,10.34931874,1.541,0,1.541,8.430468019,2.770960837,8.874176862,10.68177249,3.004426628,11.09625356,1.541,0,1.541,9.140772494,3.004426628,9.621865783
03/08/2019 04:00,9.975984661,2.772609728,10.35411197,1.5405,0,1.5405,8.435484661,2.772609728,8.879457538,10.61102173,2.981336317,11.02189404,1.5405,0,1.5405,9.070521726,2.981336317,9.547917606
03/08/2019 04:30,10.1851222,2.831653731,10.57142266,1.57,0,1.57,8.615122198,2.831653731,9.068549682,10.64592406,2.983111979,11.0559783,1.57,0,1.57,9.075924061,2.983111979,9.553604275
03/08/2019 05:00,10.10034081,2.789160993,10.47837313,1.6145,0,1.6145,8.485840808,2.789160993,8.932464009,10.67961939,2.979560655,11.08747275,1.6145,0,1.6145,9.06511939,2.979560655,9.542230937
03/08/2019 05:30,10.23291809,2.766014165,10.60016259,1.8175,0,1.8175,8.415418091,2.766014165,8.858334832,10.87181472,2.976009331,11.27177833,1.8175,0,1.8175,9.054314718,2.976009331,9.530857598
03/08/2019 06:00,10.28494305,2.768487501,10.65103641,1.862,0,1.862,8.422943055,2.768487501,8.866255847,10.79036882,2.934612915,11.182308,1.862,0,1.862,8.928368817,2.934612915,9.398282965
03/08/2019 06:30,10.95022707,2.947385004,11.33995375,1.983,0,1.983,8.967227065,2.947385004,9.439186384,11.00760187,2.966243191,11.40025867,1.983,0,1.983,9.024601872,2.966243191,9.499580918
03/08/2019 07:00,11.25838302,2.902899568,11.62660802,2.4265,0,2.4265,8.831883022,2.902899568,9.29671897,11.63612397,3.027057015,12.0234128,2.4265,0,2.4265,9.209623973,3.027057015,9.694341024
03/08/2019 07:30,11.44805278,2.628339795,11.74589641,3.4515,0,3.4515,7.99655278,2.628339795,8.417423979,12.23737481,2.887777399,12.573488,3.4515,0,3.4515,8.785874807,2.887777399,9.248289271
03/08/2019 08:00,12.15755473,2.75685592,12.46620999,3.77,0,3.77,8.387554728,2.75685592,8.829004977,12.62453509,2.910344941,12.9556549,3.77,0,3.77,8.854535085,2.910344941,9.320563248
03/08/2019 08:30,13.07302902,2.620279225,13.33303982,5.101,0,5.101,7.972029019,2.620279225,8.391609493,13.6949749,2.824702949,13.98325013,5.101,0,5.101,8.593974897,2.824702949,9.046289365
03/08/2019 09:00,13.2728836,2.144132503,13.44495234,6.7495,0,6.7495,6.523383604,2.144132503,6.866719584,14.25314756,2.466329685,14.46495757,6.7495,0,6.7495,7.503647562,2.466329685,7.898576381
03/08/2019 09:30,13.21397864,1.92230197,13.35306993,7.3655,0,7.3655,5.848478645,1.92230197,6.15629331,14.32844536,2.288609466,14.51006822,7.3655,0,7.3655,6.962945364,2.288609466,7.329416172
03/08/2019 10:00,13.9882177,1.713173109,14.09273559,8.776,0,8.776,5.212217696,1.713173109,5.486544943,13.22412319,1.46202739,13.30469685,8.776,0,8.776,4.448123188,1.46202739,4.682234935
03/08/2019 10:30,14.7547406,1.43725033,14.82457617,10.382,0,10.382,4.372740596,1.43725033,4.602884838,13.14584168,0.908430831,13.17719242,10.382,0,10.382,2.763841684,0.908430831,2.909307035
03/08/2019 11:00,15.06452907,2.305728552,15.23996129,8.0495,0,8.0495,7.015029067,2.305728552,7.384241123,11.34039571,1.081665112,11.39186439,8.0495,0,8.0495,3.290895712,1.081665112,3.464100749
03/08/2019 11:30,15.83357369,3.063853108,16.12728284,6.512,0,6.512,9.321573691,3.063853108,9.812182833,11.25195825,1.557948935,11.3593032,6.512,0,6.512,4.739958247,1.557948935,4.989429734
03/08/2019 12:00,16.74034379,3.120146868,17.0286355,7.2475,0,7.2475,9.492843794,3.120146868,9.992467152,11.63304695,1.441459577,11.72201293,7.2475,0,7.2475,4.385546955,1.441459577,4.616365216
03/08/2019 12:30,16.82024143,2.442037914,16.99658998,9.3905,0,9.3905,7.429741431,2.442037914,7.820780453,12.55173916,1.039049065,12.59467264,9.3905,0,9.3905,3.16123916,1.039049065,3.327620168
03/08/2019 13:00,17.93801364,2.956682351,18.18005236,8.9425,0,8.9425,8.995513637,2.956682351,9.468961723,12.62083954,1.209011741,12.67861586,8.9425,0,8.9425,3.678339542,1.209011741,3.87193636
03/08/2019 13:30,17.41939344,1.398022815,17.47540373,13.166,0,13.166,4.253393436,1.398022815,4.477256248,15.95357201,0.916230612,15.9798604,13.166,0,13.166,2.787572009,0.916230612,2.934286326
03/08/2019 14:00,18.95848749,1.083667383,18.98943345,15.6615,0,15.6615,3.29698749,1.083667383,3.470513148,21.69538381,1.9832417,21.78584233,15.6615,0,15.6615,6.033883807,1.9832417,6.351456639
03/08/2019 14:30,30.14085916,2.657693381,30.25780436,22.055,0,22.055,8.085859155,2.657693381,8.51143069,35.09524547,4.286121415,35.35600503,22.055,0,22.055,13.04024547,4.286121415,13.72657418
03/08/2019 15:00,29.23718129,2.65451242,29.35743868,21.161,0,21.161,8.076181287,2.65451242,8.50124346,34.32502448,4.326805608,34.59665522,21.161,0,21.161,13.16402448,4.326805608,13.85686788
03/08/2019 15:30,30.43781796,2.686768384,30.55616937,22.2635,0,22.2635,8.174317961,2.686768384,8.604545222,37.21366911,4.913882956,37.53669424,22.2635,0,22.2635,14.95016911,4.913882956,15.73702012
03/08/2019 16:00,26.0246635,2.204866716,26.11789707,19.3165,0,19.3165,6.708163496,2.204866716,7.061224732,30.8404927,3.78775323,31.07222336,19.3165,0,19.3165,11.5239927,3.78775323,12.13051864
03/08/2019 16:30,18.16210882,1.615025118,18.23377369,13.2485,0,13.2485,4.91360882,1.615025118,5.172219811,18.63323307,1.769876172,18.71710011,13.2485,0,13.2485,5.384733074,1.769876172,5.668140078
03/08/2019 17:00,16.35572126,2.042351414,16.48274302,10.142,0,10.142,6.213721265,2.042351414,6.540759226,13.21722582,1.010777847,13.25581873,10.142,0,10.142,3.07522582,1.010777847,3.237079811
03/08/2019 17:30,16.36434246,1.99456771,16.48544826,10.296,0,10.296,6.068342455,1.99456771,6.3877289,14.86183724,1.500718128,14.93741481,10.296,0,10.296,4.565837241,1.500718128,4.806144464
03/08/2019 18:00,14.3935634,1.580498359,14.48007743,9.585,0,9.585,4.808563403,1.580498359,5.061645687,14.42566511,1.591049681,14.5131407,9.585,0,9.585,4.840665111,1.591049681,5.095436959
03/08/2019 18:30,13.1888545,1.741649249,13.3033539,7.89,0,7.89,5.298854497,1.741649249,5.577741575,14.65636629,2.22399705,14.82414368,7.89,0,7.89,6.766366292,2.22399705,7.122490833
03/08/2019 19:00,13.04680006,2.401957723,13.26606168,5.739,0,5.739,7.307800057,2.401957723,7.692421112,15.01712366,3.049571771,15.3236383,5.739,0,5.739,9.278123655,3.049571771,9.766445953
03/08/2019 19:30,12.29150631,2.441467606,12.53163562,4.8635,0,4.8635,7.428006305,2.441467606,7.818954006,15.1766868,3.389780575,15.55064097,4.8635,0,4.8635,10.3131868,3.389780575,10.8559861
03/08/2019 20:00,11.53144774,2.544983848,11.80894702,3.7885,0,3.7885,7.742947737,2.544983848,8.150471302,15.1015079,3.718405878,15.55255873,3.7885,0,3.7885,11.3130079,3.718405878,11.90842937
03/08/2019 20:30,10.7712534,2.761851484,11.11969979,2.3685,0,2.3685,8.402753404,2.761851484,8.845003584,15.24571726,4.232536631,15.82233425,2.3685,0,2.3685,12.87721726,4.232536631,13.55496553
03/08/2019 21:00,10.62263863,2.916788314,11.01581161,1.7485,0,1.7485,8.874138627,2.916788314,9.341198555,15.2049445,4.42291942,15.83516825,1.7485,0,1.7485,13.4564445,4.42291942,14.16467842
03/08/2019 21:30,10.67240654,2.969794515,11.07790327,1.637,0,1.637,9.035406543,2.969794515,9.510954256,15.17520502,4.449792801,15.81415515,1.637,0,1.637,13.53820502,4.449792801,14.25074212
03/08/2019 22:00,10.20379106,2.80672924,10.58277284,1.6645,0,1.6645,8.539291056,2.80672924,8.988727428,15.00604597,4.3851541,15.63364936,1.6645,0,1.6645,13.34154597,4.3851541,14.04373261
03/08/2019 22:30,9.841034466,2.706067566,10.20630986,1.608,0,1.608,8.233034466,2.706067566,8.666352069,14.26627095,4.16057246,14.86058041,1.608,0,1.608,12.65827095,4.16057246,13.32449574
03/08/2019 23:00,9.377019132,2.563249283,9.721045966,1.5785,0,1.5785,7.798519132,2.563249283,8.208967507,13.44871658,3.901551513,14.00321684,1.5785,0,1.5785,11.87021658,3.901551513,12.49496482
03/08/2019 23:30,9.73247338,2.679259734,10.09452677,1.581,0,1.581,8.15147338,2.679259734,8.580498294,12.67265413,3.645650414,13.18661934,1.581,0,1.581,11.09165413,3.645650414,11.6754254
04/08/2019 00:00,9.558863216,2.640274458,9.916799645,1.526,0,1.526,8.032863216,2.640274458,8.45564549,11.677755,3.336720507,12.14510871,1.526,0,1.526,10.151755,3.336720507,10.68605789
04/08/2019 00:30,9.95092425,2.770946451,10.32952262,1.5205,0,1.5205,8.43042425,2.770946451,8.874130789,11.06845841,3.138262167,11.50475819,1.5205,0,1.5205,9.547958413,3.138262167,10.05048254
04/08/2019 01:00,9.94453332,2.775090852,10.32447927,1.5015,0,1.5015,8.44303332,2.775090852,8.887403495,10.53420538,2.968906684,10.94458267,1.5015,0,1.5015,9.032705375,2.968906684,9.508110921
04/08/2019 01:30,9.965664204,2.780064133,10.34616932,1.5075,0,1.5075,8.458164204,2.780064133,8.903330741,11.13685249,3.165015105,11.57785835,1.5075,0,1.5075,9.629352486,3.165015105,10.13616051
04/08/2019 02:00,9.550459752,2.640141846,9.908664412,1.518,0,1.518,8.032459752,2.640141846,8.455220791,10.58311939,2.979560655,10.99455309,1.518,0,1.518,9.06511939,2.979560655,9.542230937
04/08/2019 02:30,9.305703657,2.562488223,9.652070578,1.5095,0,1.5095,7.796203657,2.562488223,8.206530165,10.5989299,2.987551134,11.01193792,1.5095,0,1.5095,9.089429901,2.987551134,9.567820948
04/08/2019 03:00,9.315596506,2.567054581,9.662820886,1.5055,0,1.5055,7.810096506,2.567054581,8.221154217,10.60033224,2.989326795,11.01376948,1.5055,0,1.5055,9.094832237,2.989326795,9.573507617
04/08/2019 03:30,9.226225187,2.537843991,9.568901887,1.505,0,1.505,7.721225187,2.537843991,8.12760546,10.61063691,2.992878119,11.02465124,1.505,0,1.505,9.105636908,2.992878119,9.584880956
04/08/2019 04:00,8.741113461,2.378888504,9.059038307,1.5035,0,1.5035,7.237613461,2.378888504,7.618540485,10.59022873,2.986663303,11.00332233,1.5035,0,1.5035,9.086728733,2.986663303,9.564977614
04/08/2019 04:30,9.313596506,2.567054581,9.660892769,1.5035,0,1.5035,7.810096506,2.567054581,8.221154217,10.3624569,2.911798321,10.76378569,1.5035,0,1.5035,8.858956898,2.911798321,9.325217788
04/08/2019 05:00,9.303703657,2.562488223,9.650142363,1.5075,0,1.5075,7.796203657,2.562488223,8.206530165,9.945492983,2.773434173,10.32495849,1.5075,0,1.5075,8.437992983,2.773434173,8.882097877
04/08/2019 05:30,9.318703657,2.562488223,9.664604686,1.5225,0,1.5225,7.796203657,2.562488223,8.206530165,10.41660071,2.923349534,10.81903613,1.5225,0,1.5225,8.894100712,2.923349534,9.362211275
04/08/2019 06:00,9.347781031,2.566293522,9.693651151,1.54,0,1.54,7.807781031,2.566293522,8.218716875,10.59399353,2.975903761,11.00403117,1.54,0,1.54,9.053993527,2.975903761,9.530519502
04/08/2019 06:30,9.428757233,2.560205043,9.770164421,1.6395,0,1.6395,7.789257233,2.560205043,8.19921814,10.68273098,2.972366282,11.08853924,1.6395,0,1.6395,9.043230979,2.972366282,9.519190504
04/08/2019 07:00,9.652840585,2.549550207,9.983863862,1.896,0,1.896,7.756840585,2.549550207,8.165095353,10.90694333,2.961753847,11.30192014,1.896,0,1.896,9.010943335,2.961753847,9.48520351
04/08/2019 07:30,10.16543829,2.693217273,10.51615685,1.9715,0,1.9715,8.193938286,2.693217273,8.625198196,11.71887621,3.203807628,12.14892765,1.9715,0,1.9715,9.747376212,3.203807628,10.26039601
04/08/2019 08:00,10.95380315,2.906324499,11.33280749,2.1115,0,2.1115,8.842303152,2.906324499,9.307687528,12.67304813,3.471412996,13.13989563,2.1115,0,2.1115,10.56154813,3.471412996,11.11741908
04/08/2019 08:30,11.02245173,2.86035756,11.38754089,2.32,0,2.32,8.702451732,2.86035756,9.160475507,13.61579898,3.712749579,14.1129193,2.32,0,2.32,11.29579898,3.712749579,11.89031471
04/08/2019 09:00,12.17904924,3.207808708,12.59441452,2.4195,0,2.4195,9.759549238,3.207808708,10.27320972,14.30035061,3.905046753,14.82394744,2.4195,0,2.4195,11.88085061,3.905046753,12.50615854
04/08/2019 09:30,14.02426047,3.602956432,14.47968152,3.0625,0,3.0625,10.96176047,3.602956432,11.53869523,14.69452922,3.823263115,15.18375875,3.0625,0,3.0625,11.63202922,3.823263115,12.24424128
04/08/2019 10:00,15.90154911,3.535178036,16.28977434,5.146,0,5.146,10.75554911,3.535178036,11.32163064,14.08430272,2.93787803,14.38744975,5.146,0,5.146,8.938302717,2.93787803,9.408739703
04/08/2019 10:30,17.20632152,3.565342168,17.57182873,6.359,0,6.359,10.84732152,3.565342168,11.41823318,13.47260063,2.338127458,13.67398288,6.359,0,6.359,7.113600632,2.338127458,7.488000666
04/08/2019 11:00,18.66257012,2.385447939,18.81440632,11.405,0,11.405,7.257570116,2.385447939,7.63954749,16.51503585,1.679587562,16.6002236,11.405,0,11.405,5.110035852,1.679587562,5.378985108
04/08/2019 11:30,18.17776834,1.385820386,18.23051727,13.9615,0,13.9615,4.216268338,1.385820386,4.438177198,18.67127052,1.54802671,18.73533372,13.9615,0,13.9615,4.709770524,1.54802671,4.957653183
04/08/2019 12:00,21.47064296,1.359648789,21.51365041,17.334,0,17.334,4.136642957,1.359648789,4.354361008,24.94702841,2.50228143,25.07220849,17.334,0,17.334,7.613028407,2.50228143,8.013714112
04/08/2019 12:30,25.26897984,1.922959731,25.34204246,19.4185,0,19.4185,5.850479839,1.922959731,6.158399831,28.36963754,2.942096634,28.52178583,19.4185,0,19.4185,8.951137543,2.942096634,9.422250045
04/08/2019 13:00,17.05720858,1.199601198,17.09933939,13.4075,0,13.4075,3.649708578,1.199601198,3.841798503,17.6128108,1.382218819,17.66696446,13.4075,0,13.4075,4.205310804,1.382218819,4.426642952
04/08/2019 13:30,16.70833535,1.785357941,16.80345122,11.2765,0,11.2765,5.431835347,1.785357941,5.717721418,14.83536502,1.169742366,14.88140963,11.2765,0,11.2765,3.558865025,1.169742366,3.74617371
04/08/2019 14:00,18.64718996,2.833155082,18.86118928,10.0275,0,10.0275,8.619689962,2.833155082,9.073357855,12.96355101,0.965033298,12.99942091,10.0275,0,10.0275,2.936051008,0.965033298,3.090580009
04/08/2019 14:30,21.65290325,3.709497011,21.96835422,10.367,0,10.367,11.28590325,3.709497011,11.87989816,14.79796314,1.456387154,14.86945784,10.367,0,10.367,4.430963137,1.456387154,4.664171723
04/08/2019 15:00,23.59260828,2.417835867,23.71617793,16.2365,0,16.2365,7.356108279,2.417835867,7.743271873,27.13937811,3.583602734,27.37495302,16.2365,0,16.2365,10.90287811,3.583602734,11.4767138
04/08/2019 15:30,30.57995224,2.07677482,30.65039107,24.2615,0,24.2615,6.318452237,2.07677482,6.651002355,43.97217473,6.478585485,44.44686963,24.2615,0,24.2615,19.71067473,6.478585485,20.74807866
04/08/2019 16:00,29.56099638,2.461678415,29.66331687,22.0715,0,22.0715,7.489496378,2.461678415,7.883680398,36.97594753,4.898855,37.29905463,22.0715,0,22.0715,14.90444753,4.898855,15.68889214
04/08/2019 16:30,20.70079218,1.577615396,20.76082048,15.901,0,15.901,4.799792176,1.577615396,5.052412817,23.8662761,2.618059647,24.00944337,15.901,0,15.901,7.965276099,2.618059647,8.384501157
04/08/2019 17:00,16.15561108,1.262019132,16.20482834,12.316,0,12.316,3.839611079,1.262019132,4.041695873,14.97387021,0.873599691,14.99933217,12.316,0,12.316,2.657870208,0.873599691,2.797758114
04/08/2019 17:30,14.96093088,0.919471065,14.98915874,12.1635,0,12.1635,2.797430877,0.919471065,2.944664081,16.08427611,1.288696786,16.1358197,12.1635,0,12.1635,3.920776106,1.288696786,4.127132743
04/08/2019 18:00,12.91671366,1.376763602,12.98987952,8.728,0,8.728,4.188713661,1.376763602,4.409172275,15.46639861,2.214804517,15.62417502,8.728,0,8.728,6.738398608,2.214804517,7.093051166
04/08/2019 18:30,14.8381924,2.704969081,15.08273222,6.6085,0,6.6085,8.229692396,2.704969081,8.662834101,15.72557639,2.996638096,16.00854749,6.6085,0,6.6085,9.117076393,2.996638096,9.596922519
04/08/2019 19:00,14.97443712,3.289121173,15.33140845,4.9675,0,4.9675,10.00693712,3.289121173,10.53361802,15.57799446,3.487500876,15.96360152,4.9675,0,4.9675,10.61049446,3.487500876,11.16894153
04/08/2019 19:30,14.43863921,3.206687887,14.79044115,4.6825,0,4.6825,9.756139211,3.206687887,10.26962022,15.93978298,3.700089984,16.36359824,4.6825,0,4.6825,11.25728298,3.700089984,11.84977156
04/08/2019 20:00,13.2925585,3.262866342,13.68716217,3.3655,0,3.3655,9.927058505,3.262866342,10.44953527,16.05794526,4.171805014,16.5910085,3.3655,0,3.3655,12.69244526,4.171805014,13.3604687
04/08/2019 20:30,14.09037895,3.776047556,14.58757396,2.602,0,2.602,11.48837895,3.776047556,12.09303047,15.26786025,4.163066943,15.82525459,2.602,0,2.602,12.66586025,4.163066943,13.33248447
04/08/2019 21:00,14.15990977,3.845738715,14.67285763,2.4595,0,2.4595,11.70040977,3.845738715,12.31622081,15.04612747,4.137024388,15.6045161,2.4595,0,2.4595,12.58662747,4.137024388,13.24908155
04/08/2019 21:30,14.06678616,3.769772057,14.56316086,2.5975,0,2.5975,11.46928616,3.769772057,12.0729328,14.73618709,3.989793505,15.26675022,2.5975,0,2.5975,12.13868709,3.989793505,12.77756536
04/08/2019 22:00,13.60226569,3.640428134,14.08099246,2.5265,0,2.5265,11.07576569,3.640428134,11.65870072,13.90156812,3.738804086,14.39556363,2.5265,0,2.5265,11.37506812,3.738804086,11.97375591
04/08/2019 22:30,13.41003089,3.587597162,13.8816347,2.495,0,2.495,10.91503089,3.587597162,11.4895062,13.10096437,3.486011909,13.55682656,2.495,0,2.495,10.60596437,3.486011909,11.16417302
04/08/2019 23:00,12.94619657,3.404081543,13.38625327,2.5895,0,2.5895,10.35669657,3.404081543,10.90178586,12.08987666,3.1226228,12.48662848,2.5895,0,2.5895,9.500376656,3.1226228,10.00039648
04/08/2019 23:30,12.50913675,3.261084298,12.92722604,2.5875,0,2.5875,9.921636753,3.261084298,10.44382816,11.45554471,2.91478534,11.82055321,2.5875,0,2.5875,8.868044709,2.91478534,9.334783904
05/08/2019 00:00,11.91917614,3.041207577,12.30104481,2.6665,0,2.6665,9.25267614,3.041207577,9.739659094,10.8857823,2.701547449,11.21599817,2.6665,0,2.6665,8.219282303,2.701547449,8.651876108
05/08/2019 00:30,11.42295861,2.841953511,11.77118019,2.7765,0,2.7765,8.646458608,2.841953511,9.101535377,10.06017877,2.39402944,10.34111086,2.7765,0,2.7765,7.283678773,2.39402944,7.667030287
05/08/2019 01:00,11.27313649,2.714482544,11.59534483,3.0145,0,3.0145,8.258636489,2.714482544,8.693301567,9.548763308,2.147708488,9.787314875,3.0145,0,3.0145,6.534263308,2.147708488,6.878171903
05/08/2019 01:30,10.99907668,2.59137069,11.30021637,3.115,0,3.115,7.884076683,2.59137069,8.299028087,10.21387552,2.333287547,10.47699784,3.115,0,3.115,7.098875516,2.333287547,7.472500543
05/08/2019 02:00,10.28106528,2.362767147,10.54907446,3.0925,0,3.0925,7.188565281,2.362767147,7.566910822,10.34746702,2.384592342,10.6186795,3.0925,0,3.0925,7.254967017,2.384592342,7.636807386
05/08/2019 02:30,9.779620359,2.235091475,10.03177992,2.9795,0,2.9795,6.800120359,2.235091475,7.158021431,10.43657677,2.451022605,10.72052454,2.9795,0,2.9795,7.457076769,2.451022605,7.849554494
05/08/2019 03:00,9.383220634,2.303819412,9.661905265,2.374,0,2.374,7.009220634,2.303819412,7.378126983,10.17785762,2.56500396,10.49609599,2.374,0,2.374,7.803857624,2.56500396,8.214586973
05/08/2019 03:30,8.869644111,2.347673588,9.175083538,1.727,0,1.727,7.142644111,2.347673588,7.518572748,10.15997634,2.771785282,10.53128258,1.727,0,1.727,8.43297634,2.771785282,8.8768172
05/08/2019 04:00,8.804389367,2.349068936,9.112376035,1.6575,0,1.6575,7.146889367,2.349068936,7.523041439,10.09549298,2.773434173,10.46952318,1.6575,0,1.6575,8.437992983,2.773434173,8.882097877
05/08/2019 04:30,8.831266739,2.348371262,9.138168296,1.6865,0,1.6865,7.144766739,2.348371262,7.520807094,10.12198466,2.772609728,10.49485294,1.6865,0,1.6865,8.435484661,2.772609728,8.879457538
05/08/2019 05:00,8.749408341,2.343487543,9.057818732,1.6195,0,1.6195,7.129908341,2.343487543,7.505166675,10.03742641,2.76683861,10.41178778,1.6195,0,1.6195,8.417926412,2.76683861,8.860975171
05/08/2019 05:30,8.958828223,2.411991846,9.277839608,1.6205,0,1.6205,7.338328223,2.411991846,7.724556024,10.30127953,2.853234253,10.6891209,1.6205,0,1.6205,8.680779533,2.853234253,9.137662666
05/08/2019 06:00,9.400056234,2.561946741,9.742927091,1.6055,0,1.6055,7.794556234,2.561946741,8.204796036,10.68791865,2.985246645,11.0969952,1.6055,0,1.6055,9.082418646,2.985246645,9.56044068
05/08/2019 06:30,10.22497654,2.755679826,10.58980248,1.841,0,1.841,8.383976536,2.755679826,8.825238459,11.26888215,3.09879501,11.68718253,1.841,0,1.841,9.427882155,3.09879501,9.924086479
05/08/2019 07:00,11.05290461,2.759764735,11.39223427,2.6565,0,2.6565,8.396404607,2.759764735,8.838320639,12.63409154,3.279475746,13.0527863,2.6565,0,2.6565,9.977591537,3.279475746,10.50272793
05/08/2019 07:30,12.83112948,2.86419585,13.14691985,4.117,0,4.117,8.714129478,2.86419585,9.172767872,12.93107072,2.897044946,13.251621,4.117,0,4.117,8.814070715,2.897044946,9.277969174
05/08/2019 08:00,14.44061949,2.6505479,14.681856,6.3765,0,6.3765,8.064119493,2.6505479,8.488546835,13.07429454,2.201458605,13.25834068,6.3765,0,6.3765,6.697794539,2.201458605,7.050310041
05/08/2019 08:30,18.16782013,2.806574453,18.38332256,9.629,0,9.629,8.538820129,2.806574453,8.988231715,14.14088003,1.48298325,14.21842914,9.629,0,9.629,4.51188003,1.48298325,4.7493474
05/08/2019 09:00,19.32403049,2.170146826,19.44550569,12.7215,0,12.7215,6.602530489,2.170146826,6.950032093,15.55952968,0.932815246,15.58746638,12.7215,0,12.7215,2.83802968,0.932815246,2.987399664
05/08/2019 09:30,21.26070541,2.146703405,21.36880741,14.7295,0,14.7295,6.531205407,2.146703405,6.87495306,19.27101291,1.492723106,19.32873924,14.7295,0,14.7295,4.541512908,1.492723106,4.780539903
05/08/2019 10:00,22.99274293,2.065695105,23.08534868,16.708,0,16.708,6.284742926,2.065695105,6.615518869,24.95548167,2.710816131,25.10228255,16.708,0,16.708,8.247481666,2.710816131,8.681559648
05/08/2019 10:30,24.18498523,2.14449459,24.27987578,17.6605,0,17.6605,6.524485232,2.14449459,6.867879192,27.89114371,3.362649973,28.09311859,17.6605,0,17.6605,10.23064371,3.362649973,10.76909864
05/08/2019 11:00,22.1492221,2.399959995,22.27886549,14.8475,0,14.8475,7.3017221,2.399959995,7.686023263,20.57398314,1.882203985,20.65990014,14.8475,0,14.8475,5.726483136,1.882203985,6.027876985
05/08/2019 11:30,22.96152455,2.971476721,23.15299729,13.921,0,13.921,9.040524546,2.971476721,9.516341627,18.01828449,1.346712287,18.068542,13.921,0,13.921,4.097284493,1.346712287,4.312931045
05/08/2019 12:00,22.89309199,2.486854177,23.02776812,15.327,0,15.327,7.566091995,2.486854177,7.964307363,19.52430833,1.379588533,19.57298854,15.327,0,15.327,4.197308331,1.379588533,4.418219296
05/08/2019 12:30,23.99877156,1.880655365,24.07234723,18.277,0,18.277,5.721771559,1.880655365,6.022917431,25.32769383,2.317450992,25.43349472,18.277,0,18.277,7.050693829,2.317450992,7.421782978
05/08/2019 13:00,22.36785348,2.829428961,22.54609806,13.7595,0,13.7595,8.608353482,2.829428961,9.061424718,20.81231498,2.318148179,20.94101873,13.7595,0,13.7595,7.052814976,2.318148179,7.424015764
05/08/2019 13:30,21.51266438,3.045147922,21.72711796,12.248,0,12.248,9.264664382,3.045147922,9.752278297,17.46543015,1.714886359,17.54941838,12.248,0,12.248,5.217430147,1.714886359,5.492031734
05/08/2019 14:00,22.92060306,2.106405961,23.01718902,16.512,0,16.512,6.408603057,2.106405961,6.745897955,25.6902614,3.016748635,25.86677991,16.512,0,16.512,9.1782614,3.016748635,9.66132779
05/08/2019 14:30,19.31314454,3.104961909,19.56114364,9.8665,0,9.8665,9.446644543,3.104961909,9.943836361,12.57048752,0.888757717,12.60186679,9.8665,0,9.8665,2.703987516,0.888757717,2.846302648
05/08/2019 15:00,21.608041,2.02684401,21.70289226,15.4415,0,15.4415,6.166540998,2.02684401,6.491095787,22.09112503,2.185626052,22.1989812,15.4415,0,15.4415,6.649625028,2.185626052,6.999605293
05/08/2019 15:30,19.82025901,1.513018069,19.87792472,15.217,0,15.217,4.603259012,1.513018069,4.845535803,21.12524922,1.941947609,21.21431864,15.217,0,15.217,5.908249224,1.941947609,6.21920971
05/08/2019 16:00,20.09112387,1.380020929,20.1384636,15.8925,0,15.8925,4.198623867,1.380020929,4.419604071,23.68868967,2.562483626,23.82688273,15.8925,0,15.8925,7.796189671,2.562483626,8.206515443
05/08/2019 16:30,20.89540825,2.284653059,21.01993638,13.9445,0,13.9445,6.950908251,2.284653059,7.316745528,18.85647374,1.614487693,18.9254636,13.9445,0,13.9445,4.911973738,1.614487693,5.170498672
05/08/2019 17:00,21.39965919,2.743742891,21.57483577,13.052,0,13.052,8.347659189,2.743742891,8.787009673,17.21466358,1.368201355,17.26894951,13.052,0,13.052,4.162663583,1.368201355,4.38175114
05/08/2019 17:30,21.57611384,2.4631961,21.71626172,14.082,0,14.082,7.494113835,2.4631961,7.888540879,18.23967985,1.366563281,18.29080141,14.082,0,14.082,4.157679849,1.366563281,4.376505104
05/08/2019 18:00,20.36337192,2.76517728,20.55025843,11.9505,0,11.9505,8.412871924,2.76517728,8.855654657,16.48349409,1.489923107,16.55069329,11.9505,0,11.9505,4.532994093,1.489923107,4.77157273
05/08/2019 18:30,18.34644436,3.104074402,18.60718406,8.9025,0,8.9025,9.443944363,3.104074402,9.940994066,16.15744694,2.384585744,16.33246279,8.9025,0,8.9025,7.254946942,2.384585744,7.636786255
05/08/2019 19:00,17.09765355,3.586815767,17.46983126,6.185,0,6.185,10.91265355,3.586815767,11.48700374,16.92335171,3.529525523,17.28749211,6.185,0,6.185,10.73835171,3.529525523,11.30352812
05/08/2019 19:30,16.47288062,3.864464128,16.9201028,4.7155,0,4.7155,11.75738062,3.864464128,12.37619012,17.15108355,4.087378651,17.63140185,4.7155,0,4.7155,12.43558355,4.087378651,13.09008795
05/08/2019 20:00,15.19587038,3.904067197,15.68936637,3.318,0,3.318,11.87787038,3.904067197,12.50302145,17.5914331,4.691450585,18.20626889,3.318,0,3.318,14.2734331,4.691450585,15.02466642
05/08/2019 20:30,14.39534789,3.91572809,14.91841035,2.482,0,2.482,11.91334789,3.91572809,12.5403662,16.98761045,4.767763592,17.64399271,2.482,0,2.482,14.50561045,4.767763592,15.26906364
05/08/2019 21:00,14.27340874,3.952232025,14.81048058,2.249,0,2.249,12.02440874,3.952232025,12.65727235,16.53836367,4.696686711,17.19233372,2.249,0,2.249,14.28936367,4.696686711,15.04143544
05/08/2019 21:30,13.74294159,3.816660629,14.26307617,2.131,0,2.131,11.61194159,3.816660629,12.22309641,16.37735478,4.682550372,17.03361463,2.131,0,2.131,14.24635478,4.682550372,14.99616292
05/08/2019 22:00,13.30737422,3.742191537,13.82353812,1.922,0,1.922,11.38537422,3.742191537,11.98460444,15.91438675,4.599075117,16.56560284,1.922,0,1.922,13.99238675,4.599075117,14.72882815
05/08/2019 22:30,12.75594596,3.592170822,13.25208846,1.827,0,1.827,10.92894596,3.592170822,11.50415364,14.51454973,4.170195929,15.10174453,1.827,0,1.827,12.68754973,4.170195929,13.3553155
05/08/2019 23:00,11.86482832,3.305683958,12.3167243,1.8075,0,1.8075,10.05732832,3.305683958,10.58666138,13.54855991,3.859099771,14.08744571,1.8075,0,1.8075,11.74105991,3.859099771,12.35901043
05/08/2019 23:30,11.91136726,3.308654914,12.36235686,1.845,0,1.845,10.06636726,3.308654914,10.59617606,12.65491193,3.553046228,13.14423575,1.845,0,1.845,10.80991193,3.553046228,11.37885466
06/08/2019 00:00,11.34006038,3.083241094,11.75173796,1.9595,0,1.9595,9.380560379,3.083241094,9.874274083,11.6440915,3.183171291,12.07134816,1.9595,0,1.9595,9.684591501,3.183171291,10.19430684
06/08/2019 00:30,11.12609366,2.976758385,11.51742379,2.0695,0,2.0695,9.056593664,2.976758385,9.533256489,11.0796601,2.96149641,11.46862367,2.0695,0,2.0695,9.010160101,2.96149641,9.484379054
06/08/2019 01:00,11.13258592,2.983000838,11.52530968,2.057,0,2.057,9.075585922,2.983000838,9.553248339,10.83011995,2.883585081,11.20743329,2.057,0,2.057,8.77311995,2.883585081,9.234863106
06/08/2019 01:30,11.02151228,2.984784396,11.41852315,1.9405,0,1.9405,9.081012281,2.984784396,9.558960296,10.97050421,2.968018853,11.36490644,1.9405,0,1.9405,9.030004208,2.968018853,9.505267587
06/08/2019 02:00,10.97187602,2.959595275,11.36403395,1.9675,0,1.9675,9.004376022,2.959595275,9.478290549,10.90313775,2.937002098,11.29178436,1.9675,0,1.9675,8.935637749,2.937002098,9.405934473
06/08/2019 02:30,10.92127472,2.915846994,11.3038226,2.05,0,2.05,8.871274724,2.915846994,9.33818392,10.4779597,2.770136392,10.83795622,2.05,0,2.05,8.427959697,2.770136392,8.871536524
06/08/2019 03:00,11.28753924,2.994653781,11.67803466,2.1765,0,2.1765,9.111039244,2.994653781,9.590567625,10.62452627,2.776731954,10.98138419,2.1765,0,2.1765,8.448026268,2.776731954,8.89265923
06/08/2019 03:30,11.27547247,2.961270396,11.65784722,2.266,0,2.266,9.009472469,2.961270396,9.48365523,10.30780721,2.643214208,10.64130964,2.266,0,2.266,8.041807214,2.643214208,8.465060226
06/08/2019 04:00,11.02166215,2.853524356,11.38506205,2.34,0,2.34,8.681662151,2.853524356,9.138591738,10.18428925,2.578293193,10.50558629,2.34,0,2.34,7.84428925,2.578293193,8.257146579
06/08/2019 04:30,10.99199158,2.800878836,11.34322711,2.4705,0,2.4705,8.521491584,2.800878836,8.969991141,10.25975723,2.560205043,10.57436846,2.4705,0,2.4705,7.789257233,2.560205043,8.19921814
06/08/2019 05:00,10.8785013,2.774258618,11.22667812,2.438,0,2.438,8.440501304,2.774258618,8.884738215,10.22262628,2.558682924,10.53797639,2.438,0,2.438,7.784626283,2.558682924,8.194343456
06/08/2019 05:30,11.21367625,2.954763692,11.59642891,2.224,0,2.224,8.989676245,2.954763692,9.4628171,10.56875596,2.742788646,10.91885947,2.224,0,2.224,8.34475596,2.742788646,8.783953642
06/08/2019 06:00,11.13462523,2.98399981,11.52753807,2.056,0,2.056,9.078625229,2.98399981,9.55644761,10.50926801,2.778454831,10.87035074,2.056,0,2.056,8.453268008,2.778454831,8.898176851
06/08/2019 06:30,11.73839593,3.11589111,12.14490495,2.2585,0,2.2585,9.479895926,3.11589111,9.978837817,11.57075897,3.060791508,11.96874713,2.2585,0,2.2585,9.312258973,3.060791508,9.802377867
06/08/2019 07:00,12.84640188,3.201186591,13.23924608,3.107,0,3.107,9.739401876,3.201186591,10.25200198,12.16597677,2.977541672,12.52504471,3.107,0,3.107,9.058976767,2.977541672,9.535765018
06/08/2019 07:30,13.85503248,3.385621301,14.26269107,3.5545,0,3.5545,10.30053248,3.385621301,10.84266577,13.05421058,3.122403871,13.42243718,3.5545,0,3.5545,9.499710579,3.122403871,9.999695346
06/08/2019 08:00,15.38215183,3.735051734,15.82912526,4.0185,0,4.0185,11.36365183,3.735051734,11.96173877,13.36374412,3.071633202,13.71220579,4.0185,0,4.0185,9.345244123,3.071633202,9.837099077
06/08/2019 08:30,16.48769467,3.703347798,16.89848693,5.2205,0,5.2205,11.26719467,3.703347798,11.86020491,13.84074415,2.833337235,14.12777401,5.2205,0,5.2205,8.620244149,2.833337235,9.07394121
06/08/2019 09:00,17.04438067,3.110298467,17.32584397,7.5815,0,7.5815,9.462880675,3.110298467,9.960927026,14.49449795,2.272192544,14.67151423,7.5815,0,7.5815,6.912997946,2.272192544,7.276839943
06/08/2019 09:30,17.59645913,2.531511544,17.77762426,9.8945,0,9.8945,7.701959127,2.531511544,8.107325396,14.94849847,1.661168963,15.04051491,9.8945,0,9.8945,5.053998466,1.661168963,5.319998386
06/08/2019 10:00,16.61249638,2.236365461,16.76234967,9.8085,0,9.8085,6.803996377,2.236365461,7.16210145,15.25893006,1.791469729,15.36373361,9.8085,0,9.8085,5.450430065,1.791469729,5.737294805
06/08/2019 10:30,17.04516143,2.885735161,17.28771227,8.2655,0,8.2655,8.77966143,2.885735161,9.241748874,14.99709715,2.212568985,15.15943219,8.2655,0,8.2655,6.731597147,2.212568985,7.085891734
06/08/2019 11:00,17.80512554,3.314327438,18.11097076,7.7215,0,7.7215,10.08362554,3.314327438,10.61434267,14.23476476,2.140806598,14.39484562,7.7215,0,7.7215,6.513264756,2.140806598,6.856068164
06/08/2019 11:30,18.91015393,3.757402943,19.27983399,7.4785,0,7.4785,11.43165393,3.757402943,12.03331993,13.9799511,2.136923636,14.1423292,7.4785,0,7.4785,6.501451095,2.136923636,6.843632732
06/08/2019 12:00,21.5975301,4.371837177,22.03556822,8.2965,0,8.2965,13.3010301,4.371837177,14.00108432,13.28152243,1.638497636,13.3822088,8.2965,0,8.2965,4.985022427,1.638497636,5.247392028
06/08/2019 12:30,22.94998725,4.479302796,23.3830295,9.322,0,9.322,13.62798725,4.479302796,14.34524974,13.20258899,1.275487921,13.26405766,9.322,0,9.322,3.880588993,1.275487921,4.084830519
06/08/2019 13:00,24.2919193,4.135312545,24.64139106,11.7105,0,11.7105,12.5814193,4.135312545,13.24359926,15.15700658,1.13281193,15.19927996,11.7105,0,11.7105,3.446506577,1.13281193,3.62790166
06/08/2019 13:30,26.89470298,3.066360732,27.06894191,17.5655,0,17.5655,9.329202977,3.066360732,9.82021366,27.60993179,3.301445073,27.80661563,17.5655,0,17.5655,10.04443179,3.301445073,10.57308609
06/08/2019 14:00,24.99156211,4.017690574,25.31244781,12.768,0,12.768,12.22356211,4.017690574,12.86690748,21.24579638,2.786516916,21.42775164,12.768,0,12.768,8.477796376,2.786516916,8.923996186
06/08/2019 14:30,26.23670492,4.058987369,26.54882415,13.8875,0,13.8875,12.34920492,4.058987369,12.99916307,22.30510259,2.766732174,22.47604076,13.8875,0,13.8875,8.417602588,2.766732174,8.860634303
06/08/2019 15:00,25.53238536,3.895197649,25.82780027,13.6815,0,13.6815,11.85088536,3.895197649,12.47461616,22.79252345,2.994648589,22.98841111,13.6815,0,13.6815,9.111023447,2.994648589,9.590550997
06/08/2019 15:30,27.95702436,3.264169857,28.14693618,18.026,0,18.026,9.931024364,3.264169857,10.45370986,31.31826661,4.368956756,31.62153707,18.026,0,18.026,13.29226661,4.368956756,13.99185959
06/08/2019 16:00,24.93956171,3.331069346,25.16103657,14.805,0,14.805,10.13456171,3.331069346,10.66795969,25.57386424,3.539554508,25.81764859,14.805,0,14.805,10.76886424,3.539554508,11.33564657
06/08/2019 16:30,23.45921267,3.208519795,23.67761091,13.6975,0,13.6975,9.761712674,3.208519795,10.27548703,21.67906209,2.623412593,21.83721655,13.6975,0,13.6975,7.981562088,2.623412593,8.401644303
06/08/2019 17:00,22.5351979,4.05339743,22.89683766,10.203,0,10.203,12.3321979,4.05339743,12.98126094,14.17835135,1.3066348,14.23843184,10.203,0,10.203,3.975351346,1.3066348,4.184580365
06/08/2019 17:30,23.18242214,4.349779857,23.5869727,9.9485,0,9.9485,13.23392214,4.349779857,13.93044436,12.81914905,0.943536713,12.85382604,9.9485,0,9.9485,2.870649047,0.943536713,3.021735839
06/08/2019 18:00,23.00654011,4.34718916,23.41364862,9.7805,0,9.7805,13.22604011,4.34718916,13.92214749,13.10306286,1.0920736,13.14849349,9.7805,0,9.7805,3.322562857,1.0920736,3.497434587
06/08/2019 18:30,22.28728432,4.900937801,22.81977725,7.3765,0,7.3765,14.91078432,4.900937801,15.69556244,13.13803579,1.893725236,13.27381557,7.3765,0,7.3765,5.761535791,1.893725236,6.064774517
06/08/2019 19:00,20.61688699,4.958984292,21.20489459,5.5295,0,5.5295,15.08738699,4.958984292,15.88145999,13.81856033,2.724482379,14.08458072,5.5295,0,5.5295,8.289060334,2.724482379,8.725326667
06/08/2019 19:30,19.33788955,4.824388991,19.93059711,4.66,0,4.66,14.67788955,4.824388991,15.45041005,14.50102295,3.234587823,14.85739631,4.66,0,4.66,9.841022951,3.234587823,10.35897153
06/08/2019 20:00,18.33727767,4.80035828,18.95518905,3.7325,0,3.7325,14.60477767,4.80035828,15.37345018,15.06597645,3.725133566,15.51967353,3.7325,0,3.7325,11.33347645,3.725133566,11.92997521
06/08/2019 20:30,17.90124616,5.06198047,18.60317877,2.5005,0,2.5005,15.40074616,5.06198047,16.21131175,15.27826669,4.199848812,15.84500436,2.5005,0,2.5005,12.77776669,4.199848812,13.45028073
06/08/2019 21:00,16.35688962,4.768184035,17.03770575,1.85,0,1.85,14.50688962,4.768184035,15.27041013,15.60981827,4.522633554,16.25178884,1.85,0,1.85,13.75981827,4.522633554,14.48401923
06/08/2019 21:30,15.95054632,4.638734,16.61137505,1.8375,0,1.8375,14.11304632,4.638734,14.85583823,16.02019814,4.661627448,16.6846492,1.8375,0,1.8375,14.18269814,4.661627448,14.92915594
06/08/2019 22:00,15.43241624,4.458079332,16.06343495,1.869,0,1.869,13.56341624,4.458079332,14.27728026,15.82513571,4.587159978,16.4765578,1.869,0,1.869,13.95613571,4.587159978,14.69066917
06/08/2019 22:30,15.15184869,4.373092288,15.77030295,1.847,0,1.847,13.30484869,4.373092288,14.00510389,15.05574941,4.341505982,15.66921391,1.847,0,1.847,13.20874941,4.341505982,13.90394675
06/08/2019 23:00,13.27272471,3.753317655,13.793209,1.8535,0,1.8535,11.41922471,3.753317655,12.02023654,13.61047452,3.86433065,14.14842988,1.8535,0,1.8535,11.75697452,3.86433065,12.37576265
06/08/2019 23:30,12.46653071,3.476173189,12.94210832,1.8905,0,1.8905,10.57603071,3.476173189,11.1326639,12.59703697,3.519068523,13.07934186,1.8905,0,1.8905,10.70653697,3.519068523,11.27003891
07/08/2019 00:00,12.09824092,3.341646141,12.5512562,1.9315,0,1.9315,10.16674092,3.341646141,10.70183254,11.74364632,3.225096534,12.17844311,1.9315,0,1.9315,9.812146321,3.225096534,10.32857508
07/08/2019 00:30,12.11501773,3.327768049,12.56374525,1.9905,0,1.9905,10.12451773,3.327768049,10.65738708,11.18653224,3.022589628,11.58768966,1.9905,0,1.9905,9.196032241,3.022589628,9.680033938
07/08/2019 01:00,11.68528244,3.197038783,12.11473824,1.9585,0,1.9585,9.72678244,3.197038783,10.23871836,11.02361939,2.979560655,11.41919289,1.9585,0,1.9585,9.06511939,2.979560655,9.542230937
07/08/2019 01:30,11.57857047,3.198941216,12.0123486,1.846,0,1.846,9.732570469,3.198941216,10.24481102,11.56435972,3.194270368,11.99740717,1.846,0,1.846,9.718359719,3.194270368,10.22985234
07/08/2019 02:00,11.43235068,3.173395957,11.86461479,1.7775,0,1.7775,9.654850682,3.173395957,10.16300072,11.50453683,3.197122395,11.94051754,1.7775,0,1.7775,9.727036826,3.197122395,10.23898613
07/08/2019 02:30,10.94203924,2.994653781,11.34443362,1.831,0,1.831,9.111039244,2.994653781,9.590567625,11.51496672,3.182965937,11.94678747,1.831,0,1.831,9.683966724,3.182965937,10.19364918
07/08/2019 03:00,10.92214275,2.997317274,11.32594866,1.803,0,1.803,9.119142747,2.997317274,9.599097629,10.90863691,2.992878119,11.31174958,1.803,0,1.803,9.105636908,2.992878119,9.584880956
07/08/2019 03:30,10.91314275,2.997317274,11.31726979,1.794,0,1.794,9.119142747,2.997317274,9.599097629,10.89963691,2.992878119,11.30307056,1.794,0,1.794,9.105636908,2.992878119,9.584880956
07/08/2019 04:00,10.87424041,2.995541612,11.27928961,1.7605,0,1.7605,9.113740412,2.995541612,9.59341096,10.86883808,2.99376595,11.2736097,1.7605,0,1.7605,9.108338076,2.99376595,9.58772429
07/08/2019 04:30,10.81944158,2.996429443,11.22670502,1.703,0,1.703,9.11644158,2.996429443,9.596254294,10.80863691,2.992878119,11.21534446,1.703,0,1.703,9.105636908,2.992878119,9.584880956
07/08/2019 05:00,11.03516532,3.067991776,11.45370888,1.701,0,1.701,9.33416532,3.067991776,9.825437179,10.79313107,2.988438964,11.1992163,1.701,0,1.701,9.092131069,2.988438964,9.570664283
07/08/2019 05:30,11.50057047,3.198941216,11.93718334,1.768,0,1.768,9.732570469,3.198941216,10.24481102,10.84392406,2.983111979,11.24676158,1.768,0,1.768,9.075924061,2.983111979,9.553604275
07/08/2019 06:00,10.28735473,2.792616751,10.65966114,1.791,0,1.791,8.496354729,2.792616751,8.943531294,10.98252832,3.021109261,11.39047977,1.791,0,1.791,9.19152832,3.021109261,9.675292969
07/08/2019 06:30,10.89334828,2.93575656,11.28200795,1.9615,0,1.9615,8.931848282,2.93575656,9.40194556,11.69873531,3.200474476,12.1286209,1.9615,0,1.9615,9.737235315,3.200474476,10.24972138
07/08/2019 07:00,12.25607505,3.061388425,12.63263531,2.942,0,2.942,9.314075055,3.061388425,9.804289531,12.55147629,3.158482117,12.94278048,2.942,0,2.942,9.609476294,3.158482117,10.1152382
07/08/2019 07:30,13.10224505,3.135726906,13.47225328,3.562,0,3.562,9.540245045,3.135726906,10.04236321,13.08529265,3.130154923,13.45446965,3.562,0,3.562,9.52329265,3.130154923,10.02451858
07/08/2019 08:00,13.24773549,2.517797649,13.48487303,5.5875,0,5.5875,7.660235495,2.517797649,8.063405784,13.84009374,2.71249639,14.10339787,5.5875,0,5.5875,8.252593745,2.71249639,8.686940784
07/08/2019 08:30,12.63293483,1.930504671,12.77958883,6.7595,0,6.7595,5.87343483,1.930504671,6.182562979,14.83948935,2.655764069,15.07526208,6.7595,0,6.7595,8.079989348,2.655764069,8.505251945
07/08/2019 09:00,14.47950248,1.894535998,14.60291953,8.7155,0,8.7155,5.764002483,1.894535998,6.067371034,15.82699907,2.337436707,15.99867213,8.7155,0,8.7155,7.111499066,2.337436707,7.48578849
07/08/2019 09:30,16.52832953,1.18189201,16.57053245,12.9325,0,12.9325,3.595829526,1.18189201,3.785083712,18.10049825,1.69863888,18.1800278,12.9325,0,12.9325,5.167998249,1.69863888,5.439998156
07/08/2019 10:00,18.80575375,1.033137547,18.83411127,15.6625,0,15.6625,3.143253752,1.033137547,3.30868816,22.8280527,2.355203277,22.94922597,15.6625,0,15.6625,7.1655527,2.355203277,7.542687052
07/08/2019 10:30,20.26807521,1.250503398,20.30661546,16.4635,0,16.4635,3.804575207,1.250503398,4.004816008,24.19839952,2.542338527,24.33158492,16.4635,0,16.4635,7.73489952,2.542338527,8.141999495
07/08/2019 11:00,18.66232041,1.30974713,18.70822387,14.6775,0,14.6775,3.984820408,1.30974713,4.194547797,21.86604899,2.362761793,21.99333403,14.6775,0,14.6775,7.188548991,2.362761793,7.566893675
07/08/2019 11:30,19.19117414,1.889497817,19.28396658,13.4425,0,13.4425,5.748674145,1.889497817,6.051235942,19.46476201,1.979421798,19.56514939,13.4425,0,13.4425,6.022262005,1.979421798,6.339223164
07/08/2019 12:00,21.0213903,1.485287414,21.07379721,16.5025,0,16.5025,4.518890298,1.485287414,4.756726629,26.46571559,3.274750599,26.66754756,16.5025,0,16.5025,9.963215585,3.274750599,10.48759535
07/08/2019 12:30,22.94757372,1.678613955,23.00888707,17.8405,0,17.8405,5.107073717,1.678613955,5.37586707,29.69474372,3.896301488,29.94927327,17.8405,0,17.8405,11.85424372,3.896301488,12.47815128
07/08/2019 13:00,23.56973901,1.457299539,23.61474791,19.136,0,19.136,4.433739008,1.457299539,4.667093693,33.72931778,4.796591597,34.06866844,19.136,0,19.136,14.59331778,4.796591597,15.36138714
07/08/2019 13:30,22.23881832,1.122232161,22.26711578,18.8245,0,18.8245,3.414318318,1.122232161,3.594019282,31.86034061,4.284673606,32.14715744,18.8245,0,18.8245,13.03584061,4.284673606,13.72193748
07/08/2019 14:00,21.20105458,1.504898116,21.25439798,16.6225,0,16.6225,4.578554581,1.504898116,4.819531138,27.78075596,3.667541374,28.02179975,16.6225,0,16.6225,11.15825596,3.667541374,11.74553259
07/08/2019 14:30,23.7035651,1.303089534,23.73935637,19.739,0,19.739,3.964565104,1.303089534,4.173226425,34.22218826,4.760393773,34.55169342,19.739,0,19.739,14.48318826,4.760393773,15.24546133
07/08/2019 15:00,22.67690393,1.108291225,22.7039706,19.305,0,19.305,3.371903927,1.108291225,3.549372555,34.0157814,4.83520002,34.35771447,19.305,0,19.305,14.7107814,4.83520002,15.48503305
07/08/2019 15:30,21.88196302,1.546446559,21.93654035,17.177,0,17.177,4.704963018,1.546446559,4.952592651,29.56054362,4.070273952,29.83945155,17.177,0,17.177,12.38354362,4.070273952,13.03530907
07/08/2019 16:00,20.5350461,1.931198614,20.62565506,14.6595,0,14.6595,5.875546104,1.931198614,6.184785373,23.47508815,2.897543702,23.65323494,14.6595,0,14.6595,8.815588147,2.897543702,9.279566471
07/08/2019 16:30,21.77334122,1.741809227,21.84290016,16.474,0,16.474,5.29934122,1.741809227,5.578253916,26.46896089,3.285184776,26.67205147,16.474,0,16.474,9.994960889,3.285184776,10.52101146
07/08/2019 17:00,19.83061798,0.979188729,19.85477827,16.8515,0,16.8515,2.979117984,0.979188729,3.135913667,27.55401549,3.517746727,27.7776585,16.8515,0,16.8515,10.70251549,3.517746727,11.26580578
07/08/2019 17:30,18.80803077,1.44178294,18.8632118,14.4215,0,14.4215,4.386530768,1.44178294,4.617400809,19.36870673,1.626068219,19.43684384,14.4215,0,14.4215,4.947206735,1.626068219,5.207586036
07/08/2019 18:00,17.78020348,1.612591101,17.85318139,12.874,0,12.874,4.90620348,1.612591101,5.164424716,15.71983569,0.935380956,15.74764019,12.874,0,12.874,2.845835687,0.935380956,2.995616513
07/08/2019 18:30,17.99484146,2.78390226,18.20891075,9.525,0,9.525,8.469841457,2.78390226,8.915622586,13.65776118,1.35837291,13.72514544,9.525,0,9.525,4.13276118,1.35837291,4.350274927
07/08/2019 19:00,17.01912121,3.38367836,17.35222654,6.7245,0,6.7245,10.29462121,3.38367836,10.83644338,14.58139371,2.582436079,14.80830911,6.7245,0,6.7245,7.856893713,2.582436079,8.270414434
07/08/2019 19:30,15.32423855,3.602291857,15.74194377,4.3645,0,4.3645,10.95973855,3.602291857,11.53656689,15.79925017,3.758420628,16.24013644,4.3645,0,4.3645,11.43475017,3.758420628,12.03657913
07/08/2019 20:00,14.17641227,3.667592753,14.64315204,3.018,0,3.018,11.15841227,3.667592753,11.74569713,16.28004384,4.359023012,16.85351325,3.018,0,3.018,13.26204384,4.359023012,13.96004615
07/08/2019 20:30,12.11801227,3.282736535,12.55478318,2.1305,0,2.1305,9.987512274,3.282736535,10.51317081,17.07066643,4.910595234,17.76292763,2.1305,0,2.1305,14.94016643,4.910595234,15.72649098
07/08/2019 21:00,11.30054216,3.184798495,11.74074932,1.611,0,1.611,9.689542161,3.184798495,10.19951806,17.25087257,5.140577522,18.00050393,1.611,0,1.611,15.63987257,5.140577522,16.46302376
07/08/2019 21:30,11.36887008,3.246534547,11.82333259,1.4915,0,1.4915,9.877370081,3.246534547,10.39723166,17.49131767,5.258885755,18.26477685,1.4915,0,1.4915,15.99981767,5.258885755,16.84191334
07/08/2019 22:00,11.05827773,3.147570276,11.49750864,1.482,0,1.482,9.57627773,3.147570276,10.08029235,16.89872807,5.06723347,17.6421049,1.482,0,1.482,15.41672807,5.06723347,16.22813481
07/08/2019 22:30,11.67503573,3.353082643,12.14700056,1.4735,0,1.4735,10.20153573,3.353082643,10.73845866,16.10687951,4.80975925,16.8096803,1.4735,0,1.4735,14.63337951,4.80975925,15.40355738
07/08/2019 23:00,10.4080448,2.932862997,10.81337514,1.485,0,1.485,8.923044805,2.932862997,9.392678742,14.69833166,4.343012093,15.32653606,1.485,0,1.485,13.21333166,4.343012093,13.90877017
07/08/2019 23:30,10.31184158,2.907651865,10.71394027,1.4655,0,1.4655,8.846341576,2.907651865,9.311938501,13.48452137,3.950461285,14.05127969,1.4655,0,1.4655,12.01902137,3.950461285,12.65160145
08/08/2019 00:00,9.434308688,2.611825361,9.789168102,1.488,0,1.488,7.946308688,2.611825361,8.364535461,12.69526547,3.683650022,13.21888962,1.488,0,1.488,11.20726547,3.683650022,11.79712155
08/08/2019 00:30,8.865979554,2.429133159,9.19272981,1.4755,0,1.4755,7.390479554,2.429133159,7.779452162,12.43432483,3.601991533,12.94553116,1.4755,0,1.4755,10.95882483,3.601991533,11.53560508
08/08/2019 01:00,9.183792989,2.537373251,9.527870521,1.464,0,1.464,7.719792989,2.537373251,8.126097883,11.73961233,3.377430444,12.21579036,1.464,0,1.464,10.27561233,3.377430444,10.81643403
08/08/2019 01:30,8.585399841,2.340526592,8.898716489,1.4645,0,1.4645,7.120899841,2.340526592,7.495684043,11.94155354,3.443640967,12.42816817,1.4645,0,1.4645,10.47705354,3.443640967,11.02847741
08/08/2019 02:00,8.397922284,2.28219254,8.702499726,1.4545,0,1.4545,6.943422284,2.28219254,7.308865563,11.73011233,3.377430444,12.20666096,1.4545,0,1.4545,10.27561233,3.377430444,10.81643403
08/08/2019 02:30,7.934497736,2.127242785,8.21470731,1.4625,0,1.4625,6.471997736,2.127242785,6.812629196,11.74737242,3.380474088,12.22408949,1.4625,0,1.4625,10.28487242,3.380474088,10.82618149
08/08/2019 03:00,8.041251933,2.163317244,8.327164832,1.4595,0,1.4595,6.581751933,2.163317244,6.928159929,11.3991679,3.267010851,11.85809381,1.4595,0,1.4595,9.939667904,3.267010851,10.46280832
08/08/2019 03:30,7.880024245,2.10900953,8.157371102,1.4635,0,1.4635,6.416524245,2.10900953,6.754236047,11.21631047,3.205593782,11.66539549,1.4635,0,1.4635,9.75281047,3.205593782,10.26611628
08/08/2019 04:00,7.891602935,2.112815261,8.169540086,1.4635,0,1.4635,6.428102935,2.112815261,6.766424142,11.08609792,3.162794987,11.52843611,1.4635,0,1.4635,9.622597921,3.162794987,10.12905044
08/08/2019 04:30,7.893532717,2.11344955,8.171568255,1.4635,0,1.4635,6.430032717,2.11344955,6.768455491,11.08609792,3.162794987,11.52843611,1.4635,0,1.4635,9.622597921,3.162794987,10.12905044
08/08/2019 05:00,7.890962499,2.114083838,8.169249637,1.459,0,1.459,6.431962499,2.114083838,6.770486841,11.09027996,3.165648637,11.5332407,1.459,0,1.459,9.631279964,3.165648637,10.13818944
08/08/2019 05:30,8.505627235,2.314963973,8.815029941,1.4625,0,1.4625,7.043127235,2.314963973,7.413818142,11.75663251,3.383517732,12.23383015,1.4625,0,1.4625,10.29413251,3.383517732,10.83592896
