Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2019 06:00,8.503737851,2.315657699,8.813389134,1.4585,0,1.4585,7.045237851,2.315657699,7.416039844,11.81299578,3.40335818,12.29348267,1.4585,0,1.4585,10.35449578,3.40335818,10.89946924
08/08/2019 06:30,9.01280468,2.47624185,9.346786715,1.479,0,1.479,7.53380468,2.47624185,7.930320716,12.8737536,3.745274392,13.40748344,1.479,0,1.479,11.3947536,3.745274392,11.99447748
08/08/2019 07:00,10.87413678,2.860747068,11.24414179,2.1705,0,2.1705,8.703636784,2.860747068,9.16172293,13.25870149,3.644515585,13.7504785,2.1705,0,2.1705,11.08820149,3.644515585,11.67179104
08/08/2019 07:30,11.50078487,2.722255392,11.81857551,3.2185,0,3.2185,8.282284871,2.722255392,8.718194601,14.0105468,3.547174245,14.45260761,3.2185,0,3.2185,10.7920468,3.547174245,11.36004926
08/08/2019 08:00,12.633755,2.770069112,12.93387213,4.206,0,4.206,8.427755004,2.770069112,8.871321056,14.35812127,3.336840896,14.74076503,4.206,0,4.206,10.15212127,3.336840896,10.68644345
08/08/2019 08:30,13.69121461,2.713357829,13.95749506,5.436,0,5.436,8.255214615,2.713357829,8.689699594,14.41491748,2.951227458,14.71392502,5.436,0,5.436,8.978917482,2.951227458,9.451492086
08/08/2019 09:00,14.93164108,3.353774638,15.30365021,4.728,0,4.728,10.20364108,3.353774638,10.74067482,14.73998634,3.290780772,15.10286183,4.728,0,4.728,10.01198634,3.290780772,10.53893299
08/08/2019 09:30,15.36661044,3.147679633,15.68568148,5.79,0,5.79,9.576610439,3.147679633,10.08064257,15.108887,3.062970036,15.41623339,5.79,0,5.79,9.318887003,3.062970036,9.80935474
08/08/2019 10:00,15.47881967,3.252598633,15.81686619,5.583,0,5.583,9.895819669,3.252598633,10.41665228,15.08228967,3.122265526,15.40207791,5.583,0,5.583,9.499289673,3.122265526,9.999252288
08/08/2019 10:30,16.22800335,3.186429159,16.53787845,6.5335,0,6.5335,9.694503352,3.186429159,10.20474037,15.7459831,3.027996766,16.03448622,6.5335,0,6.5335,9.212483104,3.027996766,9.697350636
08/08/2019 11:00,17.33197079,2.431595408,17.50171042,9.934,0,9.934,7.397970786,2.431595408,7.78733767,15.85426955,1.9458985,15.97323962,9.934,0,9.934,5.920269553,1.9458985,6.231862687
08/08/2019 11:30,19.24118241,2.182358071,19.36454975,12.6015,0,12.6015,6.639682407,2.182358071,6.989139376,15.17978448,0.847441128,15.20342111,12.6015,0,12.6015,2.578284482,0.847441128,2.713983666
08/08/2019 12:00,19.3251309,2.445288426,19.47922278,11.8855,0,11.8855,7.439630904,2.445288426,7.831190425,14.70716158,0.927435313,14.73637466,11.8855,0,11.8855,2.821661584,0.927435313,2.970170088
08/08/2019 12:30,19.98155803,3.160974112,20.23003753,10.3645,0,10.3645,9.617058026,3.160974112,10.12321897,13.69055647,1.093221896,13.73413523,10.3645,0,10.3645,3.326056473,1.093221896,3.501112077
08/08/2019 13:00,20.49509163,3.650395788,20.81764084,9.389,0,9.389,11.10609163,3.650395788,11.69062276,12.47970537,1.01586573,12.52098356,9.389,0,9.389,3.090705375,1.01586573,3.253374079
08/08/2019 13:30,20.7243496,3.698468459,21.05177748,9.472,0,9.472,11.2523496,3.698468459,11.84457853,12.65357608,1.045733486,12.69671399,9.472,0,9.472,3.181576078,1.045733486,3.34902745
08/08/2019 14:00,20.32047759,4.012075163,20.71276313,8.114,0,8.114,12.20647759,4.012075163,12.84892377,12.22485631,1.351173129,12.29930001,8.114,0,8.114,4.110856315,1.351173129,4.327217174
08/08/2019 14:30,19.2809062,3.31162587,19.56323618,9.2055,0,9.2055,10.0754062,3.31162587,10.60569073,12.87339506,1.205578806,12.92972237,9.2055,0,9.2055,3.66789506,1.205578806,3.860942168
08/08/2019 15:00,19.57767454,4.119290917,20.00634645,7.045,0,7.045,12.53267454,4.119290917,13.19228899,11.86830645,1.585344166,11.97372182,7.045,0,7.045,4.823306455,1.585344166,5.077164689
08/08/2019 15:30,20.30859575,4.756583499,20.85819138,5.837,0,5.837,14.47159575,4.756583499,15.23325868,12.14830836,2.07442674,12.32414874,5.837,0,5.837,6.311308359,2.07442674,6.643482483
08/08/2019 16:00,18.95420492,4.058987369,19.38394342,6.605,0,6.605,12.34920492,4.058987369,12.99916307,12.54364822,1.951939277,12.69461215,6.605,0,6.605,5.938648223,1.951939277,6.251208655
08/08/2019 16:30,19.81269844,4.559078106,20.33047498,5.942,0,5.942,13.87069844,4.559078106,14.6007352,14.65348261,2.863325866,14.93061243,5.942,0,5.942,8.71148261,2.863325866,9.169981695
08/08/2019 17:00,20.51445053,5.131071305,21.14640805,4.9035,0,4.9035,15.61095053,5.131071305,16.4325795,16.21886105,3.719179323,16.63982418,4.9035,0,4.9035,11.31536105,3.719179323,11.91090637
08/08/2019 17:30,20.41951901,5.097732377,21.04622607,4.91,0,4.91,15.50951901,5.097732377,16.32580948,17.78648553,4.232296123,18.28309049,4.91,0,4.91,12.87648553,4.232296123,13.55419529
08/08/2019 18:00,19.44456594,5.199804218,20.12781927,3.6245,0,3.6245,15.82006594,5.199804218,16.65270099,19.71186013,5.287659568,20.40874257,3.6245,0,3.6245,16.08736013,5.287659568,16.93406329
08/08/2019 18:30,20.12638436,5.594658486,20.88950815,3.105,0,3.105,17.02138436,5.594658486,17.91724669,20.69243567,5.780710556,21.48472733,3.105,0,3.105,17.58743567,5.780710556,18.51309018
08/08/2019 19:00,21.12532553,5.925295362,21.94056754,3.098,0,3.098,18.02732553,5.925295362,18.97613214,20.64844287,5.76855161,21.43908535,3.098,0,3.098,17.55044287,5.76855161,18.47415039
08/08/2019 19:30,20.16663142,5.78110358,20.97889848,2.578,0,2.578,17.58863142,5.78110358,18.51434886,20.32668697,5.833711295,21.14725492,2.578,0,2.578,17.74868697,5.833711295,18.68282839
08/08/2019 20:00,20.34202548,5.85485834,21.16783803,2.529,0,2.529,17.81302548,5.85485834,18.75055314,19.10318706,5.447671842,19.86476489,2.529,0,2.529,16.57418706,5.447671842,17.44651269
08/08/2019 20:30,20.32456152,5.750348642,21.12236518,2.8295,0,2.8295,17.49506152,5.750348642,18.41585424,18.24696523,5.067475763,18.93755662,2.8295,0,2.8295,15.41746523,5.067475763,16.22891077
08/08/2019 21:00,20.69107755,5.865557687,21.50640502,2.8455,0,2.8455,17.84557755,5.865557687,18.78481847,17.25721032,4.736900109,17.89551705,2.8455,0,2.8455,14.41171032,4.736900109,15.17022138
08/08/2019 21:30,18.81417725,5.340188917,19.55737414,2.567,0,2.567,16.24717725,5.340188917,17.10229184,16.78995831,4.674860326,17.42862643,2.567,0,2.567,14.22295831,4.674860326,14.97153507
08/08/2019 22:00,18.44937952,5.314782382,19.19964886,2.2795,0,2.2795,16.16987952,5.314782382,17.02092581,15.29351555,4.277500055,15.88044787,2.2795,0,2.2795,13.01401555,4.277500055,13.69896373
08/08/2019 22:30,17.33876514,4.830593099,17.9990946,2.642,0,2.642,14.69676514,4.830593099,15.4702791,15.30079223,4.160743796,15.85641926,2.642,0,2.642,12.65879223,4.160743796,13.32504445
08/08/2019 23:00,17.45660127,4.803422801,18.105408,2.8425,0,2.8425,14.61410127,4.803422801,15.3832645,13.19527974,3.402794145,13.62697382,2.8425,0,2.8425,10.35277974,3.402794145,10.89766288
08/08/2019 23:30,17.48315275,4.758903022,18.11926566,3.0045,0,3.0045,14.47865275,4.758903022,15.2406871,11.65784119,2.844215706,11.99978434,3.0045,0,3.0045,8.653341189,2.844215706,9.108780199
09/08/2019 00:00,16.99600331,4.586787777,17.60405495,3.041,0,3.041,13.95500331,4.586787777,14.68947717,10.49425489,2.449766413,10.77639741,3.041,0,3.041,7.453254886,2.449766413,7.845531459
09/08/2019 00:30,16.65964391,4.461605344,17.24672889,3.0855,0,3.0855,13.57414391,4.461605344,14.28857254,10.22814411,2.347673588,10.49411755,3.0855,0,3.0855,7.142644111,2.347673588,7.518572748
09/08/2019 01:00,16.31214776,4.339500466,16.8794973,3.1095,0,3.1095,13.20264776,4.339500466,13.89752396,10.0334127,2.275780049,10.28827222,3.1095,0,3.1095,6.923912698,2.275780049,7.288329156
09/08/2019 01:30,16.83890079,4.506719498,17.43155473,3.1275,0,3.1275,13.71140079,4.506719498,14.43305346,10.80174928,2.522403759,11.0923536,3.1275,0,3.1275,7.674249284,2.522403759,8.078157141
09/08/2019 02:00,17.31141702,4.668601756,17.92989129,3.1075,0,3.1075,14.20391702,4.668601756,14.9514916,10.90051939,2.561441603,11.19742408,3.1075,0,3.1075,7.793019385,2.561441603,8.2031783
09/08/2019 02:30,17.11386096,4.608105455,17.72339902,3.094,0,3.094,14.01986096,4.608105455,14.75774838,11.12091212,2.638318429,11.42958488,3.094,0,3.094,8.026912123,2.638318429,8.449381182
09/08/2019 03:00,16.73601988,4.471096417,17.32296351,3.133,0,3.133,13.60301988,4.471096417,14.3189683,10.89910248,2.552594446,11.194024,3.133,0,3.133,7.766102485,2.552594446,8.174844721
09/08/2019 03:30,16.62551059,4.457781657,17.21276909,3.063,0,3.063,13.56251059,4.457781657,14.27632694,10.81289416,2.547267028,11.10888156,3.063,0,3.063,7.749894161,2.547267028,8.157783327
09/08/2019 04:00,16.34467184,4.434826771,16.93564248,2.852,0,2.852,13.49267184,4.434826771,14.20281247,11.29251151,2.774261972,11.62829934,2.852,0,2.852,8.440511506,2.774261972,8.884748954
09/08/2019 04:30,16.0861971,4.43614981,16.68667619,2.5895,0,2.5895,13.4966971,4.43614981,14.20704958,11.47885771,2.921790584,11.84487376,2.5895,0,2.5895,8.889357707,2.921790584,9.357218639
09/08/2019 05:00,16.02211245,4.460444609,16.63140564,2.4515,0,2.4515,13.57061245,4.460444609,14.28485521,11.48184498,2.968130859,11.85928181,2.4515,0,2.4515,9.03034498,2.968130859,9.505626295
09/08/2019 05:30,15.25896973,4.211912518,15.82960405,2.4445,0,2.4445,12.81446973,4.211912518,13.48891551,11.96146969,3.128076665,12.36372196,2.4445,0,2.4445,9.516969686,3.128076665,10.01786283
09/08/2019 06:00,14.89057753,4.115314823,15.4487901,2.37,0,2.37,12.52057753,4.115314823,13.1795553,11.61017995,3.037100278,12.00084399,2.37,0,2.37,9.240179947,3.037100278,9.726505208
09/08/2019 06:30,14.99252547,4.081114565,15.53806025,2.576,0,2.576,12.41652547,4.081114565,13.07002682,12.43649124,3.240986739,12.85186015,2.576,0,2.576,9.860491237,3.240986739,10.37946446
09/08/2019 07:00,15.83169496,4.257344952,16.39413161,2.879,0,2.879,12.95269496,4.257344952,13.63441574,13.22560635,3.400765049,13.65583634,2.879,0,2.879,10.34660635,3.400765049,10.89116458
09/08/2019 07:30,16.60246266,4.261048466,17.14054551,3.6385,0,3.6385,12.96396266,4.261048466,13.64627648,13.78416881,3.334720075,14.18180764,3.6385,0,3.6385,10.14566881,3.334720075,10.67965138
09/08/2019 08:00,17.38634448,4.349261306,17.9220827,4.154,0,4.154,13.23234448,4.349261306,13.92878367,14.59855001,3.432957574,14.99676165,4.154,0,4.154,10.44455001,3.432957574,10.99426317
09/08/2019 08:30,17.98102668,4.534534686,18.54398354,4.185,0,4.185,13.79602668,4.534534686,14.52213335,16.07774457,3.908956108,16.54611158,4.185,0,4.185,11.89274457,3.908956108,12.5186785
09/08/2019 09:00,19.25620404,5.096478457,19.91922405,3.7505,0,3.7505,15.50570404,5.096478457,16.32179372,16.48422643,4.185373479,17.00726528,3.7505,0,3.7505,12.73372643,4.185373479,13.40392256
09/08/2019 09:30,20.85626121,5.326740463,21.52574727,4.65,0,4.65,16.20626121,5.326740463,17.05922232,17.00539296,4.061021278,17.48357182,4.65,0,4.65,12.35539296,4.061021278,13.0056768
09/08/2019 10:00,22.46232093,5.445415056,23.1129489,5.895,0,5.895,16.56732093,5.445415056,17.43928519,17.15231655,3.700101017,17.54687182,5.895,0,5.895,11.25731655,3.700101017,11.84980689
09/08/2019 10:30,23.00615004,4.875256307,23.51703774,8.1735,0,8.1735,14.83265004,4.875256307,15.61331583,14.64144253,2.125909902,14.79497659,8.1735,0,8.1735,6.467942529,2.125909902,6.808360556
09/08/2019 11:00,25.69711052,4.51286909,26.09037134,11.967,0,11.967,13.73011052,4.51286909,14.45274792,15.65762364,1.213049328,15.70454287,11.967,0,11.967,3.690623636,1.213049328,3.884866986
09/08/2019 11:30,25.62006035,3.977590535,25.92698823,13.5185,0,13.5185,12.10156035,3.977590535,12.73848458,17.15459842,1.195127755,17.19617915,13.5185,0,13.5185,3.636098417,1.195127755,3.827472018
09/08/2019 12:00,24.77795752,3.788892062,25.0659706,13.2505,0,13.2505,11.52745752,3.788892062,12.13416582,16.55172337,1.085059649,16.58725116,13.2505,0,13.2505,3.301223368,1.085059649,3.474971966
09/08/2019 12:30,24.19174834,4.045361251,24.52765043,11.884,0,11.884,12.30774834,4.045361251,12.95552457,14.83690912,0.970574292,14.86862087,11.884,0,11.884,2.952909119,0.970574292,3.108325389
09/08/2019 13:00,25.11034581,4.591337586,25.52664975,11.1415,0,11.1415,13.96884581,4.591337586,14.70404822,15.06178214,1.288534428,15.11679868,11.1415,0,11.1415,3.920282142,1.288534428,4.126612781
09/08/2019 13:30,22.93158562,4.628229028,23.39397621,8.8505,0,8.8505,14.08108562,4.628229028,14.82219539,13.62112381,1.568028218,13.71108042,8.8505,0,8.8505,4.770623808,1.568028218,5.021709272
09/08/2019 14:00,26.17530453,6.144520758,26.8868314,7.481,0,7.481,18.69430453,6.144520758,19.6782153,11.26977726,1.245310863,11.33837196,7.481,0,7.481,3.788777258,1.245310863,3.988186588
09/08/2019 14:30,27.92525403,3.765981632,28.17804873,16.4675,0,16.4675,11.45775403,3.765981632,12.06079372,24.81470274,2.743592864,24.96591224,16.4675,0,16.4675,8.347202742,2.743592864,8.786529202
09/08/2019 15:00,26.50063404,3.614747504,26.74602782,15.503,0,15.503,10.99763404,3.614747504,11.57645689,24.56948018,2.980007924,24.74954148,15.503,0,15.503,9.066480176,2.980007924,9.543663343
09/08/2019 15:30,25.94107216,5.16677351,26.45061008,10.2215,0,10.2215,15.71957216,5.16677351,16.54691807,12.86335917,0.868337118,12.89263428,10.2215,0,10.2215,2.641859174,0.868337118,2.780904393
09/08/2019 16:00,25.70260261,6.197701215,26.43927536,6.8465,0,6.8465,18.85610261,6.197701215,19.84852907,11.42917199,1.506251441,11.52799921,6.8465,0,6.8465,4.582671986,1.506251441,4.823865249
09/08/2019 16:30,26.68070833,4.451437311,27.04950076,13.1375,0,13.1375,13.54320833,4.451437311,14.25600877,16.90735888,1.239092693,16.95270288,13.1375,0,13.1375,3.769858881,1.239092693,3.968272507
09/08/2019 17:00,24.4160013,5.348841212,24.99502394,8.1425,0,8.1425,16.2735013,5.348841212,17.13000137,14.58401531,2.117223697,14.73689719,8.1425,0,8.1425,6.441515313,2.117223697,6.780542435
09/08/2019 17:30,24.06954213,5.98042114,24.80137688,5.8745,0,5.8745,18.19504213,5.98042114,19.15267592,17.68890906,3.883208469,18.11013008,5.8745,0,5.8745,11.81440906,3.883208469,12.43622006
09/08/2019 18:00,24.34638244,6.042325607,25.08497631,5.963,0,5.963,18.38338244,6.042325607,19.35092888,18.28328929,4.049483262,18.7263713,5.963,0,5.963,12.32028929,4.049483262,12.96872557
09/08/2019 18:30,23.76173205,5.839971109,24.46886128,5.994,0,5.994,17.76773205,5.839971109,18.70287584,18.53385199,4.121650029,18.98661814,5.994,0,5.994,12.53985199,4.121650029,13.1998442
09/08/2019 19:00,22.64723027,5.985413242,23.4248204,4.437,0,4.437,18.21023027,5.985413242,19.16866345,19.00535205,4.788385759,19.59928685,4.437,0,4.437,14.56835205,4.788385759,15.33510743
09/08/2019 19:30,22.37824688,6.098814717,23.19442766,3.823,0,3.823,18.55524688,6.098814717,19.53183882,19.01298382,4.992706238,19.65758554,3.823,0,3.823,15.18998382,4.992706238,15.98945665
09/08/2019 20:00,22.20329249,6.145995879,23.03821744,3.5045,0,3.5045,18.69879249,6.145995879,19.68293947,18.10163934,4.797847681,18.72668388,3.5045,0,3.5045,14.59713934,4.797847681,15.36540983
09/08/2019 20:30,21.03530395,5.785104498,21.81631148,3.4345,0,3.4345,17.60080395,5.785104498,18.52716206,17.46917658,4.612975112,18.06797359,3.4345,0,3.4345,14.03467658,4.612975112,14.77334377
09/08/2019 21:00,19.67461428,5.346084534,20.38801283,3.4095,0,3.4095,16.26511428,5.346084534,17.12117293,15.70533925,4.041446921,16.21699646,3.4095,0,3.4095,12.29583925,4.041446921,12.94298868
09/08/2019 21:30,18.91927856,5.094366505,19.59315369,3.42,0,3.42,15.49927856,5.094366505,16.31503007,15.3617299,3.925056805,15.8552457,3.42,0,3.42,11.9417299,3.925056805,12.570242
09/08/2019 22:00,17.90540947,4.754385825,18.52587036,3.4405,0,3.4405,14.46490947,4.754385825,15.22622049,14.98708784,3.795179891,15.46014852,3.4405,0,3.4405,11.54658784,3.795179891,12.15430298
09/08/2019 22:30,18.17468146,4.841247828,18.80842169,3.4455,0,3.4455,14.72918146,4.841247828,15.50440154,14.29899689,3.567371913,14.73728111,3.4455,0,3.4455,10.85349689,3.567371913,11.42473357
09/08/2019 23:00,18.25700113,4.877836836,18.89739089,3.4165,0,3.4165,14.84050113,4.877836836,15.62158014,13.30935951,3.251625675,13.70080728,3.4165,0,3.4165,9.892859508,3.251625675,10.41353632
09/08/2019 23:30,17.60927873,4.698137873,18.22523517,3.3155,0,3.3155,14.29377873,4.698137873,15.04608288,12.81725817,3.123076883,13.19225971,3.3155,0,3.3155,9.501758175,3.123076883,10.00185071
10/08/2019 00:00,17.11055241,4.540459454,17.70273357,3.2965,0,3.2965,13.81405241,4.540459454,14.5411078,11.99538407,2.859184927,12.33143047,3.2965,0,3.2965,8.698884071,2.859184927,9.156720075
10/08/2019 00:30,16.83019253,4.443050673,17.40678258,3.3125,0,3.3125,13.51769253,4.443050673,14.22915003,11.43078502,2.668351246,11.73809799,3.3125,0,3.3125,8.118285017,2.668351246,8.545563176
10/08/2019 01:00,16.43066988,4.306803668,16.98574316,3.3275,0,3.3275,13.10316988,4.306803668,13.7928104,11.11212628,2.558682924,11.40290353,3.3275,0,3.3275,7.784626283,2.558682924,8.194343456
10/08/2019 01:30,16.91798767,4.463361753,17.49685414,3.3385,0,3.3385,13.57948767,4.463361753,14.29419754,11.12081081,2.557921864,11.41119614,3.3385,0,3.3385,7.782310808,2.557921864,8.191906114
10/08/2019 02:00,16.78666095,4.419046355,17.35857012,3.342,0,3.342,13.44466095,4.419046355,14.15227469,11.07113124,2.540442584,11.35886418,3.342,0,3.342,7.729131237,2.540442584,8.135927617
10/08/2019 02:30,16.37262139,4.28131471,16.92313171,3.347,0,3.347,13.02562139,4.28131471,13.71118041,10.87775928,2.475240877,11.15582648,3.347,0,3.347,7.530759284,2.475240877,7.927115036
10/08/2019 03:00,16.50602012,4.319737466,17.06191173,3.3635,0,3.3635,13.14252012,4.319737466,13.83423171,10.4976536,2.344882891,10.75635658,3.3635,0,3.3635,7.134153598,2.344882891,7.509635366
10/08/2019 03:30,16.34916395,4.269660415,16.89748981,3.359,0,3.359,12.99016395,4.269660415,13.67385679,10.49952148,2.346975914,10.75863594,3.359,0,3.359,7.140521482,2.346975914,7.516338402
10/08/2019 04:00,16.29061929,4.258963502,16.83814262,3.333,0,3.333,12.95761929,4.258963502,13.63959925,10.49262514,2.353254981,10.75327816,3.333,0,3.333,7.159625137,2.353254981,7.536447512
10/08/2019 04:30,16.26476014,4.250135327,16.81089149,3.334,0,3.334,12.93076014,4.250135327,13.61132647,10.48088937,2.349068936,10.74091089,3.334,0,3.334,7.146889367,2.349068936,7.523041439
10/08/2019 05:00,15.85838113,4.12330303,16.38566081,3.3135,0,3.3135,12.54488113,4.12330303,13.20513804,10.45189885,2.34627824,10.71201247,3.3135,0,3.3135,7.138398854,2.34627824,7.514104057
10/08/2019 05:30,15.80201788,4.096724565,16.32442714,3.338,0,3.338,12.46401788,4.096724565,13.12001882,10.54722948,2.36955914,10.81012767,3.338,0,3.338,7.209229478,2.36955914,7.588662609
10/08/2019 06:00,15.7640033,4.090639115,16.28610231,3.3185,0,3.3185,12.4455033,4.090639115,13.10052979,10.51057996,2.363922365,10.77313418,3.3185,0,3.3185,7.192079958,2.363922365,7.570610482
10/08/2019 06:30,16.22038036,4.221743666,16.76078336,3.376,0,3.376,12.84438036,4.221743666,13.52040038,11.13978701,2.551833386,11.4283292,3.376,0,3.376,7.76378701,2.551833386,8.172407379
10/08/2019 07:00,16.76983809,4.356654597,17.32650885,3.515,0,3.515,13.25483809,4.356654597,13.95246115,11.32984642,2.568615803,11.61736662,3.515,0,3.515,7.814846421,2.568615803,8.226154128
10/08/2019 07:30,17.11956024,4.338485648,17.66074179,3.92,0,3.92,13.19956024,4.338485648,13.89427394,11.62378936,2.532113112,11.89638919,3.92,0,3.92,7.703789359,2.532113112,8.109251956
10/08/2019 08:00,17.87214759,4.348867905,18.39364867,4.641,0,4.641,13.23114759,4.348867905,13.92752377,12.04831611,2.434667067,12.2918479,4.641,0,4.641,7.40731611,2.434667067,7.797174852
10/08/2019 08:30,19.21079475,4.594278959,19.75251969,5.233,0,5.233,13.97779475,4.594278959,14.71346815,12.75284552,2.471653696,12.99015554,5.233,0,5.233,7.51984552,2.471653696,7.915626863
10/08/2019 09:00,20.03779516,4.531829116,20.54387281,6.25,0,6.25,13.78779516,4.531829116,14.51346859,12.8281744,2.162141366,13.00910887,6.25,0,6.25,6.578174399,2.162141366,6.924394104
10/08/2019 09:30,20.52999745,4.676352267,21.05585585,6.3025,0,6.3025,14.22749745,4.676352267,14.9763131,13.0889039,2.230583094,13.27760921,6.3025,0,6.3025,6.786403903,2.230583094,7.143583055
10/08/2019 10:00,20.45981412,3.943819481,20.83645137,8.461,0,8.461,11.99881412,3.943819481,12.63033065,12.32654499,1.270543196,12.39185181,8.461,0,8.461,3.865544989,1.270543196,4.068994725
10/08/2019 10:30,20.4872649,3.64733024,20.8093979,9.3905,0,9.3905,11.0967649,3.64733024,11.68080515,12.20946486,0.926548942,12.24457125,9.3905,0,9.3905,2.818964859,0.926548942,2.96733143
10/08/2019 11:00,21.36626854,3.712739574,21.6864443,10.0705,0,10.0705,11.29576854,3.712739574,11.89028267,13.24743772,1.044208933,13.28852808,10.0705,0,10.0705,3.176937724,1.044208933,3.344144972
10/08/2019 11:30,21.52176562,2.343769317,21.64901037,14.391,0,14.391,7.13076562,2.343769317,7.506069073,19.46796448,1.668717528,19.53935156,14.391,0,14.391,5.076964481,1.668717528,5.344173138
10/08/2019 12:00,20.38641803,4.028818477,20.78069822,8.129,0,8.129,12.25741803,4.028818477,12.9025453,11.03359958,0.954695714,11.07482567,8.129,0,8.129,2.904599581,0.954695714,3.057473243
10/08/2019 12:30,21.41265826,3.647788217,21.72114851,10.3145,0,10.3145,11.09815826,3.647788217,11.68227185,14.29608661,1.308684231,14.35586106,10.3145,0,10.3145,3.981586608,1.308684231,4.191143798
10/08/2019 13:00,23.80423597,3.720617288,24.09324891,12.4845,0,12.4845,11.31973597,3.720617288,11.91551155,21.05079237,2.815604142,21.23825525,12.4845,0,12.4845,8.566292369,2.815604142,9.017149862
10/08/2019 13:30,25.09620607,1.834618064,25.16317512,19.5145,0,19.5145,5.581706066,1.834618064,5.87548007,35.41267241,5.225476572,35.79613069,19.5145,0,19.5145,15.89817241,5.225476572,16.73491833
10/08/2019 14:00,22.53712258,2.213399055,22.64555209,15.803,0,15.803,6.734122581,2.213399055,7.088550085,28.55082809,4.190008469,28.85664491,15.803,0,15.803,12.74782809,4.190008469,13.41876641
10/08/2019 14:30,21.97781495,2.062431937,22.07437373,15.703,0,15.703,6.274814949,2.062431937,6.605068368,28.62700953,4.247916507,28.94046422,15.703,0,15.703,12.92400953,4.247916507,13.60422056
10/08/2019 15:00,21.23126097,2.479021297,21.37549973,13.689,0,13.689,7.542260968,2.479021297,7.939222071,24.37885541,3.513585561,24.63075059,13.689,0,13.689,10.68985541,3.513585561,11.25247938
10/08/2019 15:30,22.46879206,2.262593034,22.58242556,15.585,0,15.585,6.883792062,2.262593034,7.246096907,27.94627544,4.062954755,28.24007635,15.585,0,15.585,12.36127544,4.062954755,13.01186888
10/08/2019 16:00,22.38223502,2.747876367,22.55028313,14.022,0,14.022,8.360235021,2.747876367,8.800247391,24.95329467,3.592942807,25.21063571,14.022,0,14.022,10.93129467,3.592942807,11.50662597
10/08/2019 16:30,22.18986549,2.982599702,22.38941785,13.1155,0,13.1155,9.074365493,2.982599702,9.551963677,21.91331533,2.89170206,22.10328776,13.1155,0,13.1155,8.797815332,2.89170206,9.260858244
10/08/2019 17:00,21.94185698,3.324099689,22.19222221,11.8285,0,11.8285,10.11335698,3.324099689,10.64563893,17.32199572,1.805624726,17.41584958,11.8285,0,11.8285,5.493495724,1.805624726,5.782627078
10/08/2019 17:30,21.28673273,3.654386376,21.59813719,10.1685,0,10.1685,11.11823273,3.654386376,11.70340287,14.15332041,1.30974713,14.21379316,10.1685,0,10.1685,3.984820408,1.30974713,4.194547797
10/08/2019 18:00,20.87006306,4.395513264,21.32791759,7.497,0,7.497,13.37306306,4.395513264,14.07690848,12.69776472,1.709408698,12.81231076,7.497,0,7.497,5.200764718,1.709408698,5.474489177
10/08/2019 18:30,20.59950346,4.339453035,21.05161265,7.397,0,7.397,13.20250346,4.339453035,13.89737206,13.42164741,1.980205844,13.56693902,7.397,0,7.397,6.024647412,1.980205844,6.341734118
10/08/2019 19:00,20.14973117,4.660980936,20.68178932,5.969,0,5.969,14.18073117,4.660980936,14.92708545,14.46755502,2.793339953,14.73475132,5.969,0,5.969,8.498555023,2.793339953,8.945847392
10/08/2019 19:30,19.36410416,4.804738484,19.95129173,4.746,0,4.746,14.61810416,4.804738484,15.38747806,14.72464528,3.279822096,15.08550336,4.746,0,4.746,9.978645283,3.279822096,10.50383714
10/08/2019 20:00,18.68470234,4.873630077,19.30985168,3.857,0,3.857,14.82770234,4.873630077,15.60810773,14.83432312,3.608071628,15.26680462,3.857,0,3.857,10.97732312,3.608071628,11.55507697
10/08/2019 20:30,17.9931433,4.912888419,18.65180094,3.046,0,3.046,14.9471433,4.912888419,15.73383505,14.93699266,3.908380283,15.43985707,3.046,0,3.046,11.89099266,3.908380283,12.51683438
10/08/2019 21:00,17.24073188,4.817434802,17.90113163,2.584,0,2.584,14.65673188,4.817434802,15.42813882,15.3755256,4.204371147,15.93999763,2.584,0,2.584,12.7915256,4.204371147,13.46476379
10/08/2019 21:30,16.73931958,4.661667361,17.37630463,2.5565,0,2.5565,14.18281958,4.661667361,14.92928376,15.37487438,4.213195914,15.94169947,2.5565,0,2.5565,12.81837438,4.213195914,13.49302567
10/08/2019 22:00,16.58552706,4.64185017,17.22284764,2.463,0,2.463,14.12252706,4.64185017,14.86581796,14.84158785,4.068645072,15.38917161,2.463,0,2.463,12.37858785,4.068645072,13.03009248
10/08/2019 22:30,16.41573267,4.593601187,17.04633248,2.44,0,2.44,13.97573267,4.593601187,14.71129755,13.92718765,3.775655993,14.42990415,2.44,0,2.44,11.48718765,3.775655993,12.09177647
10/08/2019 23:00,14.80796479,4.108375399,15.36732148,2.3085,0,2.3085,12.49946479,4.108375399,13.15733136,13.06282177,3.534774628,13.53262518,2.3085,0,2.3085,10.75432177,3.534774628,11.32033871
10/08/2019 23:30,14.13045344,3.925951991,14.66570194,2.186,0,2.186,11.94445344,3.925951991,12.57310889,12.02973893,3.235480521,12.457245,2.186,0,2.186,9.843738928,3.235480521,10.36183045
11/08/2019 00:00,13.61570121,3.786342684,14.13236393,2.096,0,2.096,11.51970121,3.786342684,12.12600127,11.21244158,2.996429443,11.60592244,2.096,0,2.096,9.11644158,2.996429443,9.596254294
11/08/2019 00:30,13.38990026,3.716727079,13.89616815,2.082,0,2.082,11.30790026,3.716727079,11.90305291,11.34912597,3.045957008,11.75076655,2.082,0,2.082,9.267125973,3.045957008,9.754869445
11/08/2019 01:00,13.15296885,3.611077684,13.63966538,2.1665,0,2.1665,10.98646885,3.611077684,11.56470406,10.87937071,2.863782113,11.24997578,2.1665,0,2.1665,8.71287071,2.863782113,9.171442853
11/08/2019 01:30,13.08530514,3.576019016,13.56514366,2.2055,0,2.2055,10.87980514,3.576019016,11.45242646,11.25801394,2.975417444,11.64456898,2.2055,0,2.2055,9.05251394,2.975417444,9.528962042
11/08/2019 02:00,12.47188537,3.391817946,12.92487345,2.1525,0,2.1525,10.31938537,3.391817946,10.86251091,11.20772103,2.976307222,11.59618107,2.1525,0,2.1525,9.055221031,2.976307222,9.531811612
11/08/2019 02:30,12.93201219,3.573128914,13.416564,2.061,0,2.061,10.87101219,3.573128914,11.44317073,11.14058485,2.984315223,11.53337627,2.061,0,2.061,9.079584855,2.984315223,9.557457742
11/08/2019 03:00,12.38759152,3.430506088,12.85382417,1.9505,0,1.9505,10.43709152,3.430506088,10.98641213,10.51973262,2.816570556,10.89026373,1.9505,0,1.9505,8.56923262,2.816570556,9.020244863
11/08/2019 03:30,11.63899194,3.163746204,12.0613193,2.0135,0,2.0135,9.625491935,3.163746204,10.13209677,10.35366845,2.741280804,10.7104188,2.0135,0,2.0135,8.340168451,2.741280804,8.779124685
11/08/2019 04:00,11.61549194,3.163746204,12.03864373,1.99,0,1.99,9.625491935,3.163746204,10.13209677,10.32264349,2.738807468,10.67979564,1.99,0,1.99,8.332643487,2.738807468,8.77120367
11/08/2019 04:30,11.57659792,3.162794987,12.00087045,1.954,0,1.954,9.622597921,3.162794987,10.12905044,10.19897104,2.709990929,10.55286981,1.954,0,1.954,8.244971041,2.709990929,8.678916885
11/08/2019 05:00,11.49959792,3.162794987,11.92660993,1.877,0,1.877,9.622597921,3.162794987,10.12905044,10.12197104,2.709990929,10.47847072,1.877,0,1.877,8.244971041,2.709990929,8.678916885
11/08/2019 05:30,11.41088595,3.16469742,11.8416058,1.7825,0,1.7825,9.62838595,3.16469742,10.13514311,10.29282014,2.797206961,10.66613863,1.7825,0,1.7825,8.510320142,2.797206961,8.958231729
11/08/2019 06:00,11.38717398,3.166599853,11.81926757,1.753,0,1.753,9.634173979,3.166599853,10.14123577,10.47395809,2.866440306,10.85911037,1.753,0,1.753,8.720958089,2.866440306,9.179955883
11/08/2019 06:30,11.64014486,3.209483559,12.07450857,1.8755,0,1.8755,9.764644863,3.209483559,10.27857354,10.83257267,2.944047417,11.22550872,1.8755,0,1.8755,8.957072675,2.944047417,9.428497553
11/08/2019 07:00,12.17164073,3.09493579,12.55895957,2.7555,0,2.7555,9.41614073,3.09493579,9.911727084,11.49567298,2.872755933,11.84918663,2.7555,0,2.7555,8.740172975,2.872755933,9.200182079
11/08/2019 07:30,13.07845918,2.950419454,13.40712756,4.102,0,4.102,8.976459182,2.950419454,9.448904402,12.13221141,2.639402852,12.41599779,4.102,0,4.102,8.030211411,2.639402852,8.452854117
11/08/2019 08:00,14.87756137,2.944208044,15.16608695,5.92,0,5.92,8.957561373,2.944208044,9.429011972,12.33056509,2.10705085,12.50929649,5.92,0,5.92,6.410565089,2.10705085,6.747963252
11/08/2019 08:30,16.53277592,2.777964404,16.76453894,8.081,0,8.081,8.451775916,2.777964404,8.896606227,12.44865715,1.435579481,12.53115929,8.081,0,8.081,4.367657148,1.435579481,4.59753384
11/08/2019 09:00,19.15379822,3.186526077,19.41705267,9.459,0,9.459,9.694798216,3.186526077,10.20505075,12.67900569,1.058364688,12.72310186,9.459,0,9.459,3.220005687,1.058364688,3.38947967
11/08/2019 09:30,20.30461895,2.783171757,20.4944772,11.837,0,11.837,8.46761895,2.783171757,8.913283105,15.27134063,1.128813176,15.31300309,11.837,0,11.837,3.434340626,1.128813176,3.615095396
11/08/2019 10:00,21.92461676,2.193347412,22.0340553,15.2515,0,15.2515,6.673116764,2.193347412,7.024333436,21.03864555,1.902142756,21.12445866,15.2515,0,15.2515,5.787145548,1.902142756,6.091732156
11/08/2019 10:30,22.53465375,1.868619674,22.61199592,16.8495,0,16.8495,5.685153754,1.868619674,5.984372372,25.23678323,2.756766683,25.38690588,16.8495,0,16.8495,8.387283229,2.756766683,8.828719188
11/08/2019 11:00,25.96368777,1.810453767,26.0267329,20.4555,0,20.4555,5.508187767,1.810453767,5.798092386,32.05087916,3.811216824,32.27668243,20.4555,0,20.4555,11.59537916,3.811216824,12.20566227
11/08/2019 11:30,27.83636955,2.17683195,27.92135503,21.2135,0,21.2135,6.622869546,2.17683195,6.971441627,34.9719356,4.522179093,35.26310229,21.2135,0,21.2135,13.7584356,4.522179093,14.48256379
11/08/2019 12:00,27.30618309,2.076850699,27.38504964,20.9875,0,20.9875,6.318683094,2.076850699,6.651245362,34.0592076,4.296462515,34.32913067,20.9875,0,20.9875,13.0717076,4.296462515,13.75969221
11/08/2019 12:30,26.06860035,2.020947203,26.14681915,19.92,0,19.92,6.148600346,2.020947203,6.472210891,32.51706225,4.140454133,32.77960795,19.92,0,19.92,12.59706225,4.140454133,13.26006552
11/08/2019 13:00,24.59854259,1.899643784,24.67178437,18.819,0,18.819,5.77954259,1.899643784,6.083729042,30.57644347,3.864484788,30.81968751,18.819,0,18.819,11.75744347,3.864484788,12.37625629
11/08/2019 13:30,23.77345133,1.97406074,23.85526995,17.7675,0,17.7675,6.005951335,1.97406074,6.322054037,29.23803555,3.770182712,29.48011194,17.7675,0,17.7675,11.47053555,3.770182712,12.07424794
11/08/2019 14:00,24.09276201,1.979421798,24.17393827,18.0705,0,18.0705,6.022262005,1.979421798,6.339223164,29.68479392,3.817433804,29.92924641,18.0705,0,18.0705,11.61429392,3.817433804,12.22557255
11/08/2019 14:30,21.71456869,1.824712389,21.79110068,16.163,0,16.163,5.551568694,1.824712389,5.84375652,23.68992868,2.473981818,23.81875956,16.163,0,16.163,7.526928681,2.473981818,7.923082822
11/08/2019 15:00,20.15256869,1.824712389,20.23500927,14.601,0,14.601,5.551568694,1.824712389,5.84375652,21.70544026,2.335116589,21.83068726,14.601,0,14.601,7.104440257,2.335116589,7.478358166
11/08/2019 15:30,17.24543785,2.603486369,17.44085055,9.3245,0,9.3245,7.92093785,2.603486369,8.337829316,12.88072507,1.168874654,12.9336517,9.3245,0,9.3245,3.556225067,1.168874654,3.743394808
11/08/2019 16:00,19.59352351,2.725620669,19.78219329,11.301,0,11.301,8.292523509,2.725620669,8.728972114,15.18742622,1.277406525,15.24105254,11.301,0,11.301,3.886426221,1.277406525,4.09097497
11/08/2019 16:30,20.4528974,1.897295273,20.54070936,14.6805,0,14.6805,5.772397395,1.897295273,6.076207784,18.41727188,1.228217521,18.45818035,14.6805,0,14.6805,3.736771879,1.228217521,3.933444083
11/08/2019 17:00,17.15161203,2.893443,17.39395894,8.3485,0,8.3485,8.80311203,2.893443,9.266433715,14.86376266,2.141463277,15.01723361,8.3485,0,8.3485,6.515262659,2.141463277,6.85817122
11/08/2019 17:30,17.56236086,3.307666759,17.87112694,7.499,0,7.499,10.06336086,3.307666759,10.59301143,15.40549773,2.59874013,15.62314982,7.499,0,7.499,7.906497725,2.59874013,8.322629184
11/08/2019 18:00,17.20453696,4.033459146,17.67101822,4.933,0,4.933,12.27153696,4.033459146,12.91740733,16.01112427,3.641203363,16.419941,4.933,0,4.933,11.07812427,3.641203363,11.66118344
11/08/2019 18:30,18.81774871,4.508641618,19.35033632,5.1005,0,5.1005,13.71724871,4.508641618,14.43920917,17.91451806,4.211764059,18.40295937,5.1005,0,5.1005,12.81401806,4.211764059,13.48844006
11/08/2019 19:00,17.87592015,4.281248567,18.38144745,4.8505,0,4.8505,13.02542015,4.281248567,13.71096858,18.21986672,4.394298337,18.74228911,4.8505,0,4.8505,13.36936672,4.394298337,14.0730176
11/08/2019 19:30,16.70064867,4.476726377,17.29025,3.0805,0,3.0805,13.62014867,4.476726377,14.3369986,18.49663077,5.067037148,19.17811814,3.0805,0,3.0805,15.41613077,5.067037148,16.22750607
11/08/2019 20:00,15.39987349,4.237025218,15.9721159,2.509,0,2.509,12.89087349,4.237025218,13.56934052,18.32110279,5.197186858,19.0439901,2.509,0,2.509,15.81210279,5.197186858,16.64431873
11/08/2019 20:30,14.55180332,4.189178615,15.14279357,1.8065,0,1.8065,12.74530332,4.189178615,13.41610875,18.51669932,5.492376911,19.31409738,1.8065,0,1.8065,16.71019932,5.492376911,17.58968349
11/08/2019 21:00,14.08151481,4.154407616,14.68155857,1.442,0,1.442,12.63951481,4.154407616,13.30475244,18.17224154,5.498964469,18.98602045,1.442,0,1.442,16.73024154,5.498964469,17.61078057
11/08/2019 21:30,13.86122108,4.083150962,14.45010628,1.4385,0,1.4385,12.42272108,4.083150962,13.07654851,18.33477895,5.553538327,19.15739823,1.4385,0,1.4385,16.89627895,5.553538327,17.78555679
11/08/2019 22:00,13.04952651,3.821454462,13.59756068,1.423,0,1.423,11.62652651,3.821454462,12.23844896,17.40596236,5.253345681,18.18145116,1.423,0,1.423,15.98296236,5.253345681,16.8241709
11/08/2019 22:30,13.35252748,3.926469352,13.91787166,1.4065,0,1.4065,11.94602748,3.926469352,12.57476577,16.42568382,4.936566994,17.1514659,1.4065,0,1.4065,15.01918382,4.936566994,15.80966718
11/08/2019 23:00,12.66288882,3.695523192,13.19111992,1.4195,0,1.4195,11.24338882,3.695523192,11.83514612,15.25588624,4.54780023,15.9193138,1.4195,0,1.4195,13.83638624,4.54780023,14.56461709
11/08/2019 23:30,10.66855111,3.045439377,11.09471423,1.403,0,1.403,9.265551114,3.045439377,9.753211699,13.99675687,4.139367708,14.59601206,1.403,0,1.403,12.59375687,4.139367708,13.25658618
12/08/2019 00:00,9.866512917,2.780836117,10.25090858,1.406,0,1.406,8.460512917,2.780836117,8.90580307,13.25780598,3.895500244,13.81826117,1.406,0,1.406,11.85180598,3.895500244,12.47558525
12/08/2019 00:30,9.900080616,2.785788631,10.28456195,1.4245,0,1.4245,8.475580616,2.785788631,8.921663806,12.68674697,3.701721568,13.2157592,1.4245,0,1.4245,11.26224697,3.701721568,11.85499681
12/08/2019 01:00,9.456601345,2.641503122,9.818597035,1.42,0,1.42,8.036601345,2.641503122,8.459580363,12.455662,3.627246689,12.97306573,1.42,0,1.42,11.035662,3.627246689,11.61648631
12/08/2019 01:30,9.171578686,2.546505968,9.518537085,1.424,0,1.424,7.747578686,2.546505968,8.155345985,12.50852819,3.64330823,13.02831426,1.424,0,1.424,11.08452819,3.64330823,11.66792441
12/08/2019 02:00,9.176263211,2.545744908,9.522847455,1.431,0,1.431,7.745263211,2.545744908,8.152908643,12.3977916,3.604610082,12.9111754,1.431,0,1.431,10.9667916,3.604610082,11.54399115
12/08/2019 02:30,9.158394161,2.547267028,9.506037709,1.4085,0,1.4085,7.749894161,2.547267028,8.157783327,12.3752916,3.604610082,12.8895716,1.4085,0,1.4085,10.9667916,3.604610082,11.54399115
12/08/2019 03:00,9.061258102,2.502849953,9.400566806,1.4465,0,1.4465,7.614758102,2.502849953,8.015534844,12.18980533,3.531153699,12.69095743,1.4465,0,1.4465,10.74330533,3.531153699,11.30874245
12/08/2019 03:30,9.10107322,2.505089974,9.439544985,1.4795,0,1.4795,7.62157322,2.505089974,8.022708652,11.92192064,3.432257683,12.40615107,1.4795,0,1.4795,10.44242064,3.432257683,10.99202172
12/08/2019 04:00,9.219210707,2.543591204,9.563665734,1.4805,0,1.4805,7.738710707,2.543591204,8.146011271,11.83636644,3.403808693,12.31606609,1.4805,0,1.4805,10.35586644,3.403808693,10.90091204
12/08/2019 04:30,9.214012525,2.544347775,9.558856229,1.473,0,1.473,7.741012525,2.544347775,8.148434237,11.82886644,3.403808693,12.30885839,1.473,0,1.473,10.35586644,3.403808693,10.90091204
12/08/2019 05:00,9.226814342,2.545104346,9.571397967,1.4835,0,1.4835,7.743314342,2.545104346,8.150857203,11.85479992,3.408881433,12.33518357,1.4835,0,1.4835,10.37129992,3.408881433,10.91715781
12/08/2019 05:30,9.511789728,2.619543205,9.865908495,1.542,0,1.542,7.969789728,2.619543205,8.389252346,12.46408839,3.589916848,12.97077493,1.542,0,1.542,10.92208839,3.589916848,11.49693514
12/08/2019 06:00,9.980603833,2.75605035,10.35414248,1.5955,0,1.5955,8.385103833,2.75605035,8.826425087,12.59508703,3.615389419,13.1037116,1.5955,0,1.5955,10.99958703,3.615389419,11.57851266
12/08/2019 06:30,10.72768725,2.999139664,11.13903553,1.603,0,1.603,9.12468725,2.999139664,9.604933947,13.4298108,3.887284725,13.98108725,1.603,0,1.603,11.8268108,3.887284725,12.44927453
12/08/2019 07:00,11.7859255,3.248031842,12.22529144,1.904,0,1.904,9.881925504,3.248031842,10.40202685,14.40748824,4.109697843,14.98216719,1.904,0,1.904,12.50348824,4.109697843,13.16156657
12/08/2019 07:30,13.34204347,3.453991206,13.78187865,2.8335,0,2.8335,10.50854347,3.453991206,11.0616247,15.18563744,4.059951241,15.71899451,2.8335,0,2.8335,12.35213744,4.059951241,13.00224993
12/08/2019 08:00,15.10875399,3.554637737,15.52127238,4.294,0,4.294,10.81475399,3.554637737,11.38395156,15.35252468,3.634761289,15.77692947,4.294,0,4.294,11.05852468,3.634761289,11.64055229
12/08/2019 08:30,16.43517928,2.737011471,16.66152303,8.108,0,8.108,8.327179282,2.737011471,8.765451876,15.00709128,2.267621642,15.17744697,8.108,0,8.108,6.899091275,2.267621642,7.262201342
12/08/2019 09:00,17.14957718,1.909186994,17.25552064,11.341,0,11.341,5.808577183,1.909186994,6.114291771,15.71731977,1.438426749,15.78300391,11.341,0,11.341,4.376319775,1.438426749,4.606652394
12/08/2019 09:30,19.67434109,3.170105963,19.9281025,10.0295,0,10.0295,9.644841091,3.170105963,10.15246431,16.20719961,2.030511667,16.33390023,10.0295,0,10.0295,6.177699605,2.030511667,6.50284169
12/08/2019 10:00,19.35731345,4.319669537,19.83343463,6.215,0,6.215,13.14231345,4.319669537,13.83401416,13.44675501,2.376962923,13.65522512,6.215,0,6.215,7.231755007,2.376962923,7.612373692
12/08/2019 10:30,20.76989334,3.321482167,21.0337993,10.6645,0,10.6645,10.10539334,3.321482167,10.63725615,15.09077394,1.454845889,15.16073991,10.6645,0,10.6645,4.426273939,1.454845889,4.659235725
12/08/2019 11:00,26.69776497,2.163978899,26.78532171,20.114,0,20.114,6.583764974,2.163978899,6.93027892,32.47484926,4.06281468,32.72800479,20.114,0,20.114,12.36084926,4.06281468,13.01142028
12/08/2019 11:30,29.83061058,2.76180454,29.95818572,21.428,0,21.428,8.40261058,2.76180454,8.844853242,37.02846392,5.127624525,37.3818094,21.428,0,21.428,15.60046392,5.127624525,16.42154097
12/08/2019 12:00,26.77491252,2.59986252,26.90084061,18.865,0,18.865,7.909912524,2.59986252,8.326223709,32.78168576,4.574193406,33.09927743,18.865,0,18.865,13.91668576,4.574193406,14.64914291
12/08/2019 12:30,32.47828652,2.814287485,32.59998941,23.916,0,23.916,8.562286525,2.814287485,9.012933184,42.29747487,6.04169862,42.72678905,23.916,0,23.916,18.38147487,6.04169862,19.34892092
12/08/2019 13:00,31.60954202,2.842473954,31.73708879,22.9615,0,22.9615,8.648042023,2.842473954,9.10320213,42.12895894,6.300039091,42.59741394,22.9615,0,22.9615,19.16745894,6.300039091,20.17627257
12/08/2019 13:30,34.62049723,3.179524781,34.76619344,24.947,0,24.947,9.67349723,3.179524781,10.18262866,46.33735819,7.030670742,46.86769778,24.947,0,24.947,21.39035819,7.030670742,22.51616652
12/08/2019 14:00,34.85604842,3.089153477,34.99267038,25.4575,0,25.4575,9.39854842,3.089153477,9.893208863,47.30782483,7.181854463,47.84986231,25.4575,0,25.4575,21.85032483,7.181854463,23.00034192
12/08/2019 14:30,35.35734013,3.174378542,35.49955183,25.6995,0,25.6995,9.657840132,3.174378542,10.16614751,47.3965036,7.131460214,47.93001438,25.6995,0,25.6995,21.6970036,7.131460214,22.83895116
12/08/2019 15:00,35.35985391,3.136091373,35.49865262,25.8185,0,25.8185,9.541353913,3.136091373,10.04353043,47.96153493,7.278063623,48.51060753,25.8185,0,25.8185,22.14303493,7.278063623,23.30845783
12/08/2019 15:30,33.43065204,2.952619291,33.56078749,24.4475,0,24.4475,8.983152043,2.952619291,9.455949519,45.26133129,6.841175514,45.77542783,24.4475,0,24.4475,20.81383129,6.841175514,21.9092961
12/08/2019 16:00,30.47936322,2.847838473,30.61211797,21.815,0,21.815,8.664363224,2.847838473,9.120382342,40.21375224,6.047377417,40.665915,21.815,0,21.815,18.39875224,6.047377417,19.36710762
12/08/2019 16:30,27.32149259,2.658230266,27.45050356,19.234,0,19.234,8.087492592,2.658230266,8.513150097,33.85937473,4.807128208,34.1989143,19.234,0,19.234,14.62537473,4.807128208,15.3951313
12/08/2019 17:00,22.82956063,2.628178032,22.98034286,14.8335,0,14.8335,7.996060626,2.628178032,8.416905922,23.47850288,2.841475036,23.64982194,14.8335,0,14.8335,8.64500288,2.841475036,9.100003032
12/08/2019 17:30,21.40509838,3.176271186,21.63947632,11.7415,0,11.7415,9.663598378,3.176271186,10.17220882,15.66670483,1.290152437,15.71973707,11.7415,0,11.7415,3.92520483,1.290152437,4.131794557
12/08/2019 18:00,22.62303357,4.134035368,22.9976498,10.0455,0,10.0455,12.57753357,4.134035368,13.23950903,16.64546672,2.169304154,16.78622777,10.0455,0,10.0455,6.599966716,2.169304154,6.947333385
12/08/2019 18:30,22.2329224,4.613548936,22.70655571,8.1965,0,8.1965,14.0364224,4.613548936,14.77518147,19.61613311,3.75345189,19.97200739,8.1965,0,8.1965,11.41963311,3.75345189,12.02066643
12/08/2019 19:00,22.69786981,5.497198867,23.35406794,5.973,0,5.973,16.72486981,5.497198867,17.60512611,22.58728235,5.460850529,23.23803375,5.973,0,5.973,16.61428235,5.460850529,17.48871827
12/08/2019 19:30,21.82515591,6.175696896,22.682078,3.036,0,3.036,18.78915591,6.175696896,19.77805885,25.86030515,7.501986313,26.92647732,3.036,0,3.036,22.82430515,7.501986313,24.02558436
12/08/2019 20:00,21.59803977,6.24895528,22.48387787,2.586,0,2.586,19.01203977,6.24895528,20.01267344,26.88540706,7.986828867,28.0466495,2.586,0,2.586,24.29940706,7.986828867,25.57832323
12/08/2019 20:30,20.87630121,6.253149762,21.7927014,1.8515,0,1.8515,19.02480121,6.253149762,20.02610654,26.17037107,7.993226377,27.36384458,1.8515,0,1.8515,24.31887107,7.993226377,25.59881166
12/08/2019 21:00,20.77271927,6.313765046,21.71104546,1.5635,0,1.5635,19.20921927,6.313765046,20.22023081,25.81676261,7.971661918,27.01948603,1.5635,0,1.5635,24.25326261,7.971661918,25.52975011
12/08/2019 21:30,20.34637437,6.178726857,21.26385702,1.548,0,1.548,18.79837437,6.178726857,19.78776249,25.54026275,7.885875415,26.72998415,1.548,0,1.548,23.99226275,7.885875415,25.25501343
12/08/2019 22:00,19.3594203,5.839539957,20.2209639,1.593,0,1.593,17.7664203,5.839539957,18.70149505,24.6081913,7.564727557,25.74467288,1.593,0,1.593,23.0151913,7.564727557,24.22651715
12/08/2019 22:30,18.42773442,5.507179231,19.23305537,1.6725,0,1.6725,16.75523442,5.507179231,17.63708886,22.91861293,6.983259617,23.95889675,1.6725,0,1.6725,21.24611293,6.983259617,22.3643294
12/08/2019 23:00,17.53469964,5.201162898,18.28982741,1.7105,0,1.7105,15.82419964,5.201162898,16.65705225,21.16712805,6.395084379,22.11208751,1.7105,0,1.7105,19.45662805,6.395084379,20.4806611
12/08/2019 23:30,15.99710746,4.705969996,16.6749393,1.6795,0,1.6795,14.31760746,4.705969996,15.07116575,19.56144804,5.877512091,20.42536163,1.6795,0,1.6795,17.88194804,5.877512091,18.8231032
13/08/2019 00:00,15.05874762,4.438795888,15.69932447,1.554,0,1.554,13.50474762,4.438795888,14.21552381,18.14255956,5.452395854,18.94415709,1.554,0,1.554,16.58855956,5.452395854,17.46164164
13/08/2019 00:30,14.63383635,4.318197986,15.25765383,1.496,0,1.496,13.13783635,4.318197986,13.82930142,17.68675022,5.321642249,18.47000297,1.496,0,1.496,16.19075022,5.321642249,17.04289497
13/08/2019 01:00,13.81718701,4.031865042,14.39342185,1.5505,0,1.5505,12.26668701,4.031865042,12.91230211,17.34744509,5.192204761,18.10781161,1.5505,0,1.5505,15.79694509,5.192204761,16.62836325
13/08/2019 01:30,14.02207841,4.092471565,14.60708754,1.571,0,1.571,12.45107841,4.092471565,13.10639832,18.10575488,5.434711112,18.9038209,1.571,0,1.571,16.53475488,5.434711112,17.40500514
13/08/2019 02:00,13.78823164,4.015281165,14.36098237,1.572,0,1.572,12.21623164,4.015281165,12.8591912,18.13660101,5.444521059,18.93618509,1.572,0,1.572,16.56460101,5.444521059,17.43642211
13/08/2019 02:30,13.5241306,3.926338903,14.0825511,1.5785,0,1.5785,11.9456306,3.926338903,12.574348,17.81690191,5.337304602,18.59916165,1.5785,0,1.5785,16.23840191,5.337304602,17.09305464
13/08/2019 03:00,13.09441891,3.806299627,13.63641168,1.514,0,1.514,11.58041891,3.806299627,12.18991464,17.58622826,5.282685963,18.36252148,1.514,0,1.514,16.07222826,5.282685963,16.91813501
13/08/2019 03:30,12.75102989,3.706744822,13.2788825,1.4735,0,1.4735,11.27752989,3.706744822,11.8710841,17.3545275,5.219841312,18.12253757,1.4735,0,1.4735,15.8810275,5.219841312,16.71687105
13/08/2019 04:00,12.56951374,3.62719796,13.08240195,1.534,0,1.534,11.03551374,3.62719796,11.61633026,17.0195728,5.089861639,17.76436179,1.534,0,1.534,15.4855728,5.089861639,16.30060295
13/08/2019 04:30,12.82418315,3.712218481,13.35066438,1.53,0,1.53,11.29418315,3.712218481,11.88861384,16.96927811,5.074645311,17.71181596,1.53,0,1.53,15.43927811,5.074645311,16.2518717
13/08/2019 05:00,12.87486311,3.729369205,13.40411484,1.5285,0,1.5285,11.34636311,3.729369205,11.94354011,17.09838228,5.117572825,17.84780738,1.5285,0,1.5285,15.56988228,5.117572825,16.38934977
13/08/2019 05:30,13.45504977,3.925161943,14.01589314,1.513,0,1.513,11.94204977,3.925161943,12.57057871,17.77180333,5.344010224,18.55789425,1.513,0,1.513,16.25880333,5.344010224,17.11452982
13/08/2019 06:00,13.78928991,4.034199655,14.36729909,1.5155,0,1.5155,12.27378991,4.034199655,12.91977886,18.34105989,5.530294096,19.15668631,1.5155,0,1.5155,16.82555989,5.530294096,17.71111567
13/08/2019 06:30,14.52052909,4.277668849,15.13751023,1.506,0,1.506,13.01452909,4.277668849,13.69950431,20.73538769,6.320394086,21.67726191,1.506,0,1.506,19.22938769,6.320394086,20.24146073
13/08/2019 07:00,16.37023295,4.890896052,17.08523898,1.49,0,1.49,14.88023295,4.890896052,15.66340311,21.24228417,6.492261846,22.21225113,1.49,0,1.49,19.75228417,6.492261846,20.79187807
13/08/2019 07:30,16.95088421,4.981005215,17.66756601,1.7965,0,1.7965,15.15438421,4.981005215,15.95198338,23.07623635,6.994311101,24.11292334,1.7965,0,1.7965,21.27973635,6.994311101,22.39972247
13/08/2019 08:00,17.29704321,4.704141116,17.92530746,2.985,0,2.985,14.31204321,4.704141116,15.06530864,24.15965934,6.959773958,25.14214774,2.985,0,2.985,21.17465934,6.959773958,22.28911509
13/08/2019 08:30,18.28217566,4.979128904,18.94807831,3.1335,0,3.1335,15.14867566,4.979128904,15.94597438,25.65614791,7.402836375,26.7028072,3.1335,0,3.1335,22.52264791,7.402836375,23.70805043
13/08/2019 09:00,19.47021659,5.298951992,20.17840991,3.3485,0,3.3485,16.12171659,5.298951992,16.97022799,25.70928747,7.349635421,26.73919601,3.3485,0,3.3485,22.36078747,7.349635421,23.53767102
13/08/2019 09:30,19.63289988,4.696205586,20.18675567,5.345,0,5.345,14.28789988,4.696205586,15.03989461,24.96061587,6.447341148,25.77984779,5.345,0,5.345,19.61561587,6.447341148,20.6480167
13/08/2019 10:00,18.16607792,3.349645327,18.47231742,7.975,0,7.975,10.19107792,3.349645327,10.72745044,20.22452663,4.026224698,20.62139575,7.975,0,7.975,12.24952663,4.026224698,12.89423855
13/08/2019 10:30,19.2596308,1.858422923,19.34908562,13.6055,0,13.6055,5.654130801,1.858422923,5.951716633,18.12763216,1.486352963,18.18846593,13.6055,0,13.6055,4.52213216,1.486352963,4.760139116
