Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2019 11:00,19.10062128,2.232790989,19.23068093,12.3075,0,12.3075,6.793121281,2.232790989,7.15065398,15.85445428,1.165827495,15.89725996,12.3075,0,12.3075,3.546954283,1.165827495,3.733636087
13/08/2019 11:30,19.76808867,1.823897246,19.85205105,14.219,0,14.219,5.549088675,1.823897246,5.841145973,17.77441452,1.16860824,17.81278913,14.219,0,14.219,3.55541452,1.16860824,3.7425416
13/08/2019 12:00,19.54074955,2.59800119,19.71269903,11.6365,0,11.6365,7.904249549,2.59800119,8.320262683,14.88737463,1.068510817,14.92567046,11.6365,0,11.6365,3.250874625,1.068510817,3.42197329
13/08/2019 12:30,18.54919445,1.886053308,18.64483338,12.811,0,12.811,5.738194449,1.886053308,6.040204684,16.44621448,1.194837219,16.48956054,12.811,0,12.811,3.635214482,1.194837219,3.82654156
13/08/2019 13:00,19.12528232,2.868354637,19.33917997,10.3985,0,10.3985,8.726782317,2.868354637,9.18608665,13.72299396,1.092708321,13.76642926,10.3985,0,10.3985,3.324493955,1.092708321,3.499467321
13/08/2019 13:30,20.55060071,2.923349534,20.75748448,11.6565,0,11.6565,8.894100712,2.923349534,9.362211275,16.45274146,1.576448334,16.52809399,11.6565,0,11.6565,4.796241463,1.576448334,5.048675225
13/08/2019 14:00,23.29952146,2.394470759,23.42223709,16.0145,0,16.0145,7.285021458,2.394470759,7.66844364,25.53581663,3.129505437,25.72686797,16.0145,0,16.0145,9.521316631,3.129505437,10.02243856
13/08/2019 14:30,21.93998692,2.422726239,22.07334656,14.569,0,14.569,7.370986916,2.422726239,7.758933596,22.2112542,2.511887484,22.35283856,14.569,0,14.569,7.642254201,2.511887484,8.044478106
13/08/2019 15:00,23.02895958,3.290443292,23.26284584,13.018,0,13.018,10.01095958,3.290443292,10.53785219,17.36412958,1.428503713,17.42279022,13.018,0,13.018,4.346129584,1.428503713,4.574873246
13/08/2019 15:30,23.404735,2.564306286,23.5447932,15.603,0,15.603,7.801734996,2.564306286,8.212352627,21.06513463,1.795316834,21.14150088,15.603,0,15.603,5.462134632,1.795316834,5.749615402
13/08/2019 16:00,22.77448125,2.836537666,22.95044536,14.1445,0,14.1445,8.629981254,2.836537666,9.084190794,19.36845863,1.717032167,19.44441794,14.1445,0,14.1445,5.223958628,1.717032167,5.498903819
13/08/2019 16:30,21.64657724,4.77202557,22.16633787,7.128,0,7.128,14.51857724,4.77202557,15.28271289,16.46915683,3.070289774,16.7529044,7.128,0,7.128,9.341156829,3.070289774,9.832796663
13/08/2019 17:00,23.73925992,5.400036597,24.34569484,7.31,0,7.31,16.42925992,5.400036597,17.29395782,20.24393882,4.251180108,20.68549229,7.31,0,7.31,12.93393882,4.251180108,13.61467244
13/08/2019 17:30,23.36927248,5.564875803,24.02271298,6.4385,0,6.4385,16.93077248,5.564875803,17.82186577,21.71045149,5.019647711,22.28319024,6.4385,0,6.4385,15.27195149,5.019647711,16.07573841
13/08/2019 18:00,22.81887187,5.911505859,23.57216186,4.8335,0,4.8335,17.98537187,5.911505859,18.93197039,24.40128597,6.431620223,25.23466853,4.8335,0,4.8335,19.56778597,6.431620223,20.59766945
13/08/2019 18:30,23.09641433,6.020807281,23.8682734,4.7785,0,4.7785,18.31791433,6.020807281,19.28201509,25.88263263,6.936592949,26.79602571,4.7785,0,4.7785,21.10413263,6.936592949,22.21487645
13/08/2019 19:00,22.86789662,6.220148367,23.698754,3.9435,0,3.9435,18.92439662,6.220148367,19.92041749,26.46300626,7.401803763,27.47867171,3.9435,0,3.9435,22.51950626,7.401803763,23.70474343
13/08/2019 19:30,22.04677512,6.327095112,22.93670478,2.797,0,2.797,19.24977512,6.327095112,20.26292118,27.07468419,7.979688902,28.22612192,2.797,0,2.797,24.27768419,7.979688902,25.55545704
13/08/2019 20:00,20.5223109,5.927427,21.36117122,2.4885,0,2.4885,18.0338109,5.927427,18.98295885,27.79741985,8.318639675,29.01544962,2.4885,0,2.4885,25.30891985,8.318639675,26.64096827
13/08/2019 20:30,19.28722719,5.772260587,20.13246445,1.7255,0,1.7255,17.56172719,5.772260587,18.48602862,28.14002254,8.682033705,29.44891472,1.7255,0,1.7255,26.41452254,8.682033705,27.80476057
13/08/2019 21:00,18.81208563,5.676402643,19.64983748,1.542,0,1.542,17.27008563,5.676402643,18.17903751,28.02763552,8.705407413,29.34846625,1.542,0,1.542,26.48563552,8.705407413,27.87961634
13/08/2019 21:30,18.0366349,5.421524313,18.83382925,1.542,0,1.542,16.4946349,5.421524313,17.36277358,28.2830007,8.789341888,29.61723585,1.542,0,1.542,26.7410007,8.789341888,28.14842179
13/08/2019 22:00,17.20226436,5.126079852,17.94977977,1.6065,0,1.6065,15.59576436,5.126079852,16.41659406,26.26825452,8.105926716,27.49049369,1.6065,0,1.6065,24.66175452,8.105926716,25.9597416
13/08/2019 22:30,16.74539747,4.973449836,17.46835824,1.614,0,1.614,15.13139747,4.973449836,15.92778681,23.90572554,7.326935861,25.00335383,1.614,0,1.614,22.29172554,7.326935861,23.46497425
13/08/2019 23:00,16.5015098,4.906928226,17.21562576,1.5725,0,1.5725,14.9290098,4.906928226,15.71474715,21.83448414,6.659792128,22.82756073,1.5725,0,1.5725,20.26198414,6.659792128,21.32840436
13/08/2019 23:30,15.58002441,4.596326551,16.24387203,1.596,0,1.596,13.98402441,4.596326551,14.7200257,20.00435097,6.050532365,20.89935404,1.596,0,1.596,18.40835097,6.050532365,19.37721154
14/08/2019 00:00,14.42485897,4.198728747,15.02351089,1.6505,0,1.6505,12.77435897,4.198728747,13.44669365,18.56114059,5.558258769,19.37550465,1.6505,0,1.6505,16.91064059,5.558258769,17.8006743
14/08/2019 00:30,13.92916105,4.000631521,14.49229382,1.7575,0,1.7575,12.17166105,4.000631521,12.81227479,17.81034274,5.27631425,18.57546232,1.7575,0,1.7575,16.05284274,5.27631425,16.8977292
14/08/2019 01:00,14.29058626,4.083435332,14.86254688,1.867,0,1.867,12.42358626,4.083435332,13.07745922,16.73756249,4.887717525,17.43662182,1.867,0,1.867,14.87056249,4.887717525,15.65322367
14/08/2019 01:30,15.50231074,4.422382427,16.12076625,2.0475,0,2.0475,13.45481074,4.422382427,14.16295867,17.58143072,5.105756117,18.30779756,2.0475,0,2.0475,15.53393072,5.105756117,16.35150602
14/08/2019 02:00,15.41761773,4.257155227,15.99457118,2.4655,0,2.4655,12.95211773,4.257155227,13.63380814,17.25094263,4.859739979,17.92239086,2.4655,0,2.4655,14.78544263,4.859739979,15.56362382
14/08/2019 02:30,15.4614059,4.194142594,16.0201718,2.701,0,2.701,12.7604059,4.194142594,13.43200621,16.44953345,4.518924415,17.05895157,2.701,0,2.701,13.74853345,4.518924415,14.47214048
14/08/2019 03:00,14.6457145,4.002128168,15.18268695,2.4695,0,2.4695,12.1762145,4.002128168,12.8170679,15.46966219,4.272946677,16.04894145,2.4695,0,2.4695,13.00016219,4.272946677,13.68438125
14/08/2019 03:30,14.71997311,3.970659493,15.2461059,2.6395,0,2.6395,12.08047311,3.970659493,12.71628748,15.13562782,4.10727859,15.68301524,2.6395,0,2.6395,12.49612782,4.10727859,13.15381876
14/08/2019 04:00,15.05045556,4.065479092,15.58987918,2.6815,0,2.6815,12.36895556,4.065479092,13.01995323,14.7896632,3.979760788,15.31576422,2.6815,0,2.6815,12.1081632,3.979760788,12.74543495
14/08/2019 04:30,15.53886532,4.199552544,16.09635291,2.762,0,2.762,12.77686532,4.199552544,13.44933191,14.78937202,3.953206011,15.3086042,2.762,0,2.762,12.02737202,3.953206011,12.6603916
14/08/2019 05:00,15.56074007,4.157604154,16.10659194,2.9115,0,2.9115,12.64924007,4.157604154,13.31498955,14.80651134,3.909701159,15.31399821,2.9115,0,2.9115,11.89501134,3.909701159,12.52106457
14/08/2019 05:30,16.27269322,4.372055133,16.84978963,2.971,0,2.971,13.30169322,4.372055133,14.00178233,15.16586467,4.008258182,15.68660527,2.971,0,2.971,12.19486467,4.008258182,12.83669965
14/08/2019 06:00,16.50417585,4.443373874,17.09185162,2.9855,0,2.9855,13.51867585,4.443373874,14.2301851,15.57510573,4.138003296,16.11542708,2.9855,0,2.9855,12.58960573,4.138003296,13.25221656
14/08/2019 06:30,17.21276858,4.6554056,17.8312143,3.049,0,3.049,14.16376858,4.6554056,14.90923008,17.36277751,4.704711153,17.98889519,3.049,0,3.049,14.31377751,4.704711153,15.06713422
14/08/2019 07:00,18.81001755,5.165769508,19.5064588,3.0935,0,3.0935,15.71651755,5.165769508,16.54370269,18.71558067,5.134729606,19.40717414,3.0935,0,3.0935,15.62208067,5.134729606,16.44429544
14/08/2019 07:30,20.11548439,5.577928476,20.87452989,3.145,0,3.145,16.97048439,5.577928476,17.86366778,20.58593779,5.732559032,21.36920841,3.145,0,3.145,17.44093779,5.732559032,18.35888189
14/08/2019 08:00,21.10977326,5.847544389,21.90470959,3.319,0,3.319,17.79077326,5.847544389,18.72712975,21.94402244,6.121748835,22.78192112,3.319,0,3.319,18.62502244,6.121748835,19.60528678
14/08/2019 08:30,21.98412624,6.059497316,22.803932,3.5485,0,3.5485,18.43562624,6.059497316,19.40592236,24.24267512,6.801846431,25.17880878,3.5485,0,3.5485,20.69417512,6.801846431,21.78334223
14/08/2019 09:00,22.56004104,6.052238259,23.35776187,4.1465,0,4.1465,18.41354104,6.052238259,19.38267478,24.75359717,6.773225295,25.66353744,4.1465,0,4.1465,20.60709717,6.773225295,21.69168123
14/08/2019 09:30,23.03231706,6.163917235,23.84285018,4.279,0,4.279,18.75331706,6.163917235,19.74033374,25.67079319,7.031142402,26.61628423,4.279,0,4.279,21.39179319,7.031142402,22.51767704
14/08/2019 10:00,23.68294451,6.263057384,24.49709673,4.628,0,4.628,19.05494451,6.263057384,20.05783632,24.79969922,6.630116908,25.67067455,4.628,0,4.628,20.17169922,6.630116908,21.2333676
14/08/2019 10:30,23.48964211,5.84487181,24.20590451,5.707,0,5.707,17.78264211,5.84487181,18.71857064,23.87765889,5.972406757,24.61325327,5.707,0,5.707,18.17065889,5.972406757,19.12700936
14/08/2019 11:00,22.32117821,5.489083131,22.98619217,5.621,0,5.621,16.70017821,5.489083131,17.57913496,23.53471342,5.887952866,24.2600644,5.621,0,5.621,17.91371342,5.887952866,18.85654044
14/08/2019 11:30,22.10691333,5.333857172,22.74127634,5.879,0,5.879,16.22791333,5.333857172,17.08201403,23.61273725,5.828797559,24.32151807,5.879,0,5.879,17.73373725,5.828797559,18.66709184
14/08/2019 12:00,22.02699512,5.457797961,22.69308424,5.422,0,5.422,16.60499512,5.457797961,17.47894223,23.21074047,5.846876244,23.93583997,5.422,0,5.422,17.78874047,5.846876244,18.72498997
14/08/2019 12:30,23.49367492,5.809549054,24.20131446,5.8185,0,5.8185,17.67517492,5.809549054,18.60544729,22.06411687,5.339676045,22.70104389,5.8185,0,5.8185,16.24561687,5.339676045,17.10064934
14/08/2019 13:00,23.71243134,5.633129971,24.37235224,6.574,0,6.574,17.13843134,5.633129971,18.04045405,20.34124549,4.525074765,20.8384877,6.574,0,6.574,13.76724549,4.525074765,14.49183736
14/08/2019 13:30,23.50469683,5.036984265,24.03834403,8.18,0,8.18,15.32469683,5.036984265,16.13125982,18.46097139,3.379191882,18.76769572,8.18,0,8.18,10.28097139,3.379191882,10.82207515
14/08/2019 14:00,21.7679031,4.173763261,22.16442883,9.0695,0,9.0695,12.6984031,4.173763261,13.36674011,15.80083404,2.212482506,15.95498152,9.0695,0,9.0695,6.73133404,2.212482506,7.085614779
14/08/2019 14:30,20.82388071,3.22961081,21.07283545,10.998,0,10.998,9.825880714,3.22961081,10.34303233,15.07252548,1.33923176,15.13190556,10.998,0,10.998,4.074525475,1.33923176,4.288974185
14/08/2019 15:00,21.38478541,3.580778452,21.68250496,10.4905,0,10.4905,10.89428541,3.580778452,11.46766885,15.3172387,1.586472289,15.39917841,10.4905,0,10.4905,4.826738695,1.586472289,5.080777574
14/08/2019 15:30,18.22897319,1.995925416,18.33791651,12.1565,0,12.1565,6.072473188,1.995925416,6.39207704,16.84312697,1.54041979,16.91342127,12.1565,0,12.1565,4.686626965,1.54041979,4.933291542
14/08/2019 16:00,18.6522761,2.618059647,18.8351172,10.687,0,10.687,7.965276099,2.618059647,8.384501157,15.67933677,1.640901745,15.76496623,10.687,0,10.687,4.992336773,1.640901745,5.25509134
14/08/2019 16:30,21.1448318,3.959766474,21.51240718,9.0975,0,9.0975,12.0473318,3.959766474,12.6814019,17.16757667,2.65250593,17.3712831,9.0975,0,9.0975,8.070076674,2.65250593,8.494817551
14/08/2019 17:00,20.6677504,3.442883963,20.95255012,10.193,0,10.193,10.4747504,3.442883963,11.02605306,17.77430746,2.491855257,17.94812938,10.193,0,10.193,7.581307455,2.491855257,7.980323637
14/08/2019 17:30,22.09614661,4.674593533,22.58520577,7.874,0,7.874,14.22214661,4.674593533,14.97068064,21.37972387,4.439116764,21.83571273,7.874,0,7.874,13.50572387,4.439116764,14.21655144
14/08/2019 18:00,23.03402163,5.358544075,23.64910457,6.731,0,6.731,16.30302163,5.358544075,17.1610754,23.42624236,5.487460795,24.06036278,6.731,0,6.731,16.69524236,5.487460795,17.57393932
14/08/2019 18:30,23.19142105,5.863369803,23.9211437,5.3525,0,5.3525,17.83892105,5.863369803,18.77781163,26.04625964,6.801709871,26.91971208,5.3525,0,5.3525,20.69375964,6.801709871,21.78290489
14/08/2019 19:00,23.53580184,6.173608416,24.33202436,4.753,0,4.753,18.78280184,6.173608416,19.77137036,26.08737412,7.012269667,27.01338583,4.753,0,4.753,21.33437412,7.012269667,22.45723591
14/08/2019 19:30,23.08013807,6.352687423,23.93845046,3.7525,0,3.7525,19.32763807,6.352687423,20.34488217,26.35627295,7.429500887,27.38340022,3.7525,0,3.7525,22.60377295,7.429500887,23.79344522
14/08/2019 20:00,23.53379401,6.586268736,24.43805222,3.4955,0,3.4955,20.03829401,6.586268736,21.09294106,25.04171571,7.081898631,26.02385087,3.4955,0,3.4955,21.54621571,7.081898631,22.68022706
14/08/2019 20:30,24.66672948,7.188396808,25.69281207,2.7965,0,2.7965,21.87022948,7.188396808,23.02129419,23.62202451,6.845018887,24.59378632,2.7965,0,2.7965,20.82552451,6.845018887,21.92160474
14/08/2019 21:00,23.54804302,6.852091681,24.52471183,2.701,0,2.701,20.84704302,6.852091681,21.94425581,23.49542307,6.834796338,24.46935524,2.701,0,2.701,20.79442307,6.834796338,21.88886639
14/08/2019 21:30,21.62427333,6.300471108,22.5234352,2.4555,0,2.4555,19.16877333,6.300471108,20.17765613,24.37603841,7.204932551,25.41854247,2.4555,0,2.4555,21.92053841,7.204932551,23.07425095
14/08/2019 22:00,20.58836085,5.937139598,21.42732436,2.525,0,2.525,18.06336085,5.937139598,19.01406405,22.68653479,6.626776022,23.63457259,2.525,0,2.525,20.16153479,6.626776022,21.2226682
14/08/2019 22:30,20.00524083,5.646214714,20.78676024,2.827,0,2.827,17.17824083,5.646214714,18.08235876,21.44401306,6.119116278,22.29998386,2.827,0,2.827,18.61701306,6.119116278,19.59685585
14/08/2019 23:00,19.60428451,5.532011348,20.36985815,2.7735,0,2.7735,16.83078451,5.532011348,17.71661528,19.33281616,5.442784013,20.08436403,2.7735,0,2.7735,16.55931616,5.442784013,17.43085911
14/08/2019 23:30,18.86349342,5.315970212,19.59823776,2.69,0,2.69,16.17349342,5.315970212,17.02472992,17.82543112,4.974775633,18.50660388,2.69,0,2.69,15.13543112,4.974775633,15.93203276
15/08/2019 00:00,17.8438736,4.97081252,18.5233043,2.7205,0,2.7205,15.1233736,4.97081252,15.91934063,16.08592702,4.393003422,16.67499707,2.7205,0,2.7205,13.36542702,4.393003422,14.06887055
15/08/2019 00:30,17.27247025,4.800092894,17.92704996,2.6685,0,2.6685,14.60397025,4.800092894,15.37260026,15.2605948,4.138821413,15.8118815,2.6685,0,2.6685,12.5920948,4.138821413,13.25483664
15/08/2019 01:00,16.72342263,4.661865576,17.36104419,2.54,0,2.54,14.18342263,4.661865576,14.92991856,14.55207495,3.948178106,15.07816287,2.54,0,2.54,12.01207495,3.948178106,12.64428942
15/08/2019 01:30,16.76083452,4.61976505,17.38585066,2.7055,0,2.7055,14.05533452,4.61976505,14.79508897,15.11440688,4.078610456,15.6550426,2.7055,0,2.7055,12.40890688,4.078610456,13.06200725
15/08/2019 02:00,16.53931263,4.518851836,17.14552082,2.791,0,2.791,13.74831263,4.518851836,14.47190804,14.82431324,3.955158796,15.34286623,2.791,0,2.791,12.03331324,3.955158796,12.66664552
15/08/2019 02:30,16.39071792,4.526873466,17.00435878,2.618,0,2.618,13.77271792,4.526873466,14.49759781,14.52819356,3.914691314,15.04636887,2.618,0,2.618,11.91019356,3.914691314,12.53704586
15/08/2019 03:00,16.38808283,4.524199589,17.00110704,2.6235,0,2.6235,13.76458283,4.524199589,14.48903455,13.96477851,3.727697978,14.45374592,2.6235,0,2.6235,11.34127851,3.727697978,11.9381879
15/08/2019 03:30,16.3417982,4.458862241,16.93918005,2.776,0,2.776,13.5657982,4.458862241,14.27978757,13.59570613,3.556265427,14.05312239,2.776,0,2.776,10.81970613,3.556265427,11.38916434
15/08/2019 04:00,16.06775169,4.331481864,16.64134548,2.8895,0,2.8895,13.17825169,4.331481864,13.87184388,13.58357994,3.514974095,14.03099023,2.8895,0,2.8895,10.69407994,3.514974095,11.25692625
15/08/2019 04:30,16.29145708,4.433605787,16.88396973,2.8025,0,2.8025,13.48895708,4.433605787,14.19890219,13.49341788,3.513934776,13.94345953,2.8025,0,2.8025,10.69091788,3.513934776,11.25359777
15/08/2019 05:00,16.30145741,4.473869699,16.90423094,2.69,0,2.69,13.61145741,4.473869699,14.32784991,13.53390754,3.564220048,13.99536773,2.69,0,2.69,10.84390754,3.564220048,11.41463952
15/08/2019 05:30,16.74683173,4.599385717,17.36694337,2.7535,0,2.7535,13.99333173,4.599385717,14.72982287,14.18509289,3.757382879,14.67428998,2.7535,0,2.7535,11.43159289,3.757382879,12.03325567
15/08/2019 06:00,17.30706825,4.760189987,17.94976379,2.8245,0,2.8245,14.48256825,4.760189987,15.24480869,14.67337774,3.894537779,15.18141755,2.8245,0,2.8245,11.84887774,3.894537779,12.47250289
15/08/2019 06:30,17.91107754,5.010814669,18.59878927,2.666,0,2.666,15.24507754,5.010814669,16.04745004,15.99706611,4.381709537,16.58630467,2.666,0,2.666,13.33106611,4.381709537,14.03270117
15/08/2019 07:00,18.43851787,4.952453629,19.09203337,3.371,0,3.371,15.06751787,4.952453629,15.86054513,17.63495926,4.688336687,18.2475283,3.371,0,3.371,14.26395926,4.688336687,15.01469396
15/08/2019 07:30,20.07307161,5.288386447,20.75801616,3.9835,0,3.9835,16.08957161,5.288386447,16.93639117,18.84852934,4.885898867,19.47149368,3.9835,0,3.9835,14.86502934,4.885898867,15.6473993
15/08/2019 08:00,21.27727335,5.467256909,21.96846056,4.6435,0,4.6435,16.63377335,5.467256909,17.5092351,19.51714326,4.888730126,20.12010346,4.6435,0,4.6435,14.87364326,4.888730126,15.65646659
15/08/2019 08:30,22.51436907,5.718074343,23.22914524,5.1175,0,5.1175,17.39686907,5.718074343,18.31249376,20.21996719,4.963940916,20.82036942,5.1175,0,5.1175,15.10246719,4.963940916,15.89733389
15/08/2019 09:00,22.66229726,4.427143918,23.09067605,9.193,0,9.193,13.46929726,4.427143918,14.17820764,18.62889812,3.10142973,18.88530412,9.193,0,9.193,9.435898121,3.10142973,9.932524338
15/08/2019 09:30,22.00765735,2.962152873,22.20611023,12.9955,0,12.9955,9.012157347,2.962152873,9.486481417,17.56839885,1.503039165,17.6325768,12.9955,0,12.9955,4.572898846,1.503039165,4.813577733
15/08/2019 10:00,22.81091907,2.543824033,22.95232166,15.0715,0,15.0715,7.739419073,2.543824033,8.146756919,19.86213707,1.574606257,19.92445416,15.0715,0,15.0715,4.790637067,1.574606257,5.04277586
15/08/2019 10:30,22.20464383,2.350960337,22.32875326,15.052,0,15.052,7.152643829,2.350960337,7.529098767,21.2419113,2.034525457,21.3391211,15.052,0,15.052,6.189911299,2.034525457,6.515696105
15/08/2019 11:00,22.71926124,1.647121916,22.77889027,17.708,0,17.708,5.011261238,1.647121916,5.27501183,28.11194792,3.419612311,28.31916955,17.708,0,17.708,10.40394792,3.419612311,10.95152412
15/08/2019 11:30,24.27592095,1.367299895,24.31439588,20.116,0,20.116,4.159920949,1.367299895,4.378864157,32.17370734,3.963176748,32.41688162,20.116,0,20.116,12.05770734,3.963176748,12.69232352
15/08/2019 12:00,21.66087347,1.302697863,21.70001063,17.6975,0,17.6975,3.96337347,1.302697863,4.171972074,29.37466205,3.838097561,29.6243441,17.6975,0,17.6975,11.67716205,3.838097561,12.29174953
15/08/2019 12:30,20.01497244,1.590493326,20.07806741,15.176,0,15.176,4.838972439,1.590493326,5.093655198,22.73943986,2.485982463,22.87492588,15.176,0,15.176,7.563439861,2.485982463,7.961515644
15/08/2019 13:00,21.02049002,1.259514211,21.05819025,17.1885,0,17.1885,3.831990021,1.259514211,4.033673706,27.63199182,3.432609765,27.8443851,17.1885,0,17.1885,10.44349182,3.432609765,10.99314929
15/08/2019 13:30,20.08118544,1.17625702,20.11560561,16.5025,0,16.5025,3.578685436,1.17625702,3.767037301,26.73300352,3.362603894,26.94365569,16.5025,0,16.5025,10.23050352,3.362603894,10.76895107
15/08/2019 14:00,19.41603364,1.801692981,19.49944769,13.9345,0,13.9345,5.481533644,1.801692981,5.770035415,20.44512743,2.139939751,20.55681342,13.9345,0,13.9345,6.510627431,2.139939751,6.853292033
15/08/2019 14:30,19.13921269,1.971188486,19.24045338,13.142,0,13.142,5.997212688,1.971188486,6.312855461,18.28565549,1.690637801,18.36364487,13.142,0,13.142,5.143655487,1.690637801,5.414374197
15/08/2019 15:00,19.79078146,2.630387063,19.96481823,11.788,0,11.788,8.00278146,2.630387063,8.423980484,16.56459448,1.569990683,16.63882992,11.788,0,11.788,4.776594482,1.569990683,5.027994192
15/08/2019 15:30,21.5450348,3.552429246,21.83594005,10.737,0,10.737,10.8080348,3.552429246,11.37687873,14.49376111,1.234787665,14.54626453,10.737,0,10.737,3.756761113,1.234787665,3.954485382
15/08/2019 16:00,20.88607172,2.601229583,21.04743185,12.972,0,12.972,7.914071724,2.601229583,8.330601814,17.72201753,1.561255262,17.79065551,12.972,0,12.972,4.750017531,1.561255262,5.000018453
15/08/2019 16:30,20.11054165,3.422601277,20.39970796,9.6975,0,9.6975,10.41304165,3.422601277,10.96109647,17.20383277,2.467212269,17.3798446,9.6975,0,9.6975,7.506332769,2.467212269,7.901402915
15/08/2019 17:00,21.13993459,3.404981489,21.41239672,10.7805,0,10.7805,10.35943459,3.404981489,10.90466799,16.1365924,1.760462438,16.2323394,10.7805,0,10.7805,5.356092402,1.760462438,5.637992002
15/08/2019 17:30,20.58928659,1.909584506,20.67765062,14.7795,0,14.7795,5.809786587,1.909584506,6.115564829,18.3589922,1.176522191,18.39665184,14.7795,0,14.7795,3.5794922,1.176522191,3.767886526
15/08/2019 18:00,19.9845269,2.760955324,20.17434484,11.5845,0,11.5845,8.400026897,2.760955324,8.842133575,19.06474896,2.458638936,19.22263141,11.5845,0,11.5845,7.480248959,2.458638936,7.873946272
15/08/2019 18:30,19.47288858,3.485658313,19.7823963,8.868,0,8.868,10.60488858,3.485658313,11.16304061,21.35387487,4.103908608,21.74465538,8.868,0,8.868,12.48587487,4.103908608,13.14302617
15/08/2019 19:00,20.67662079,4.870645113,21.24254766,5.858,0,5.858,14.81862079,4.870645113,15.5985482,24.25842616,6.047927606,25.00097334,5.858,0,5.858,18.40042616,6.047927606,19.36886964
15/08/2019 19:30,20.52077715,5.561919179,21.26116741,3.599,0,3.599,16.92177715,5.561919179,17.812397,25.71466208,7.269066601,26.72233476,3.599,0,3.599,22.11566208,7.269066601,23.27964429
15/08/2019 20:00,19.95398132,5.785655822,20.77583173,2.3515,0,2.3515,17.60248132,5.785655822,18.52892771,26.51643577,7.942630289,27.68043969,2.3515,0,2.3515,24.16493577,7.942630289,25.43677449
15/08/2019 20:30,19.77580561,5.928904339,20.64544488,1.7375,0,1.7375,18.03830561,5.928904339,18.98769012,26.64722637,8.187431122,27.87666949,1.7375,0,1.7375,24.90972637,8.187431122,26.2207646
15/08/2019 21:00,19.13195683,5.801917634,19.99234904,1.48,0,1.48,17.65195683,5.801917634,18.58100718,27.12169794,8.428018544,28.40102104,1.48,0,1.48,25.64169794,8.428018544,26.99126099
15/08/2019 21:30,18.5705787,5.608362754,19.39897229,1.5075,0,1.5075,17.0630787,5.608362754,17.96113547,27.27195891,8.468368124,28.55648791,1.5075,0,1.5075,25.76445891,8.468368124,27.12048307
15/08/2019 22:00,17.61734298,5.312633924,18.40094706,1.454,0,1.454,16.16334298,5.312633924,17.01404524,26.19817042,8.133015511,27.43155253,1.454,0,1.454,24.74417042,8.133015511,26.04649517
15/08/2019 22:30,16.90954964,5.070626005,17.6534449,1.4825,0,1.4825,15.42704964,5.070626005,16.23899962,24.14534159,7.448915807,25.2682383,1.4825,0,1.4825,22.66284159,7.448915807,23.85562272
15/08/2019 23:00,16.94238278,5.071064188,17.68502265,1.514,0,1.514,15.42838278,5.071064188,16.24040292,21.68372666,6.629468558,22.67451995,1.514,0,1.514,20.16972666,6.629468558,21.23129122
15/08/2019 23:30,14.72729182,4.338233079,15.35296032,1.5285,0,1.5285,13.19879182,4.338233079,13.89346507,21.24262918,6.47972091,22.20891888,1.5285,0,1.5285,19.71412918,6.47972091,20.75171493
16/08/2019 00:00,14.00316677,4.08937811,14.5880668,1.5615,0,1.5615,12.44166677,4.08937811,13.09649134,19.69247002,5.959361656,20.57443478,1.5615,0,1.5615,18.13097002,5.959361656,19.0852316
16/08/2019 00:30,14.14001143,4.118579938,14.72761434,1.6095,0,1.6095,12.53051143,4.118579938,13.19001204,18.12260999,5.427596782,18.91792271,1.6095,0,1.6095,16.51310999,5.427596782,17.38222105
16/08/2019 01:00,13.85785692,4.014993658,14.42776394,1.6425,0,1.6425,12.21535692,4.014993658,12.85827044,17.24383552,5.127911004,17.99014549,1.6425,0,1.6425,15.60133552,5.127911004,16.42245844
16/08/2019 01:30,14.07268872,4.051422309,14.64426818,1.7465,0,1.7465,12.32618872,4.051422309,12.97493549,17.93430915,5.320675565,18.70692474,1.7465,0,1.7465,16.18780915,5.320675565,17.0397991
16/08/2019 02:00,14.16568872,4.051422309,14.73366077,1.8395,0,1.8395,12.32618872,4.051422309,12.97493549,17.75388073,5.230803991,18.50841947,1.8395,0,1.8395,15.91438073,5.230803991,16.75197972
16/08/2019 02:30,14.23887782,4.026504471,14.7972423,1.9885,0,1.9885,12.25037782,4.026504471,12.89513454,17.18637851,4.995301099,17.89761547,1.9885,0,1.9885,15.19787851,4.995301099,15.99776685
16/08/2019 03:00,14.20894738,3.982483664,14.75650235,2.0925,0,2.0925,12.11644738,3.982483664,12.75415513,16.49449493,4.733706817,17.16031303,2.0925,0,2.0925,14.40199493,4.733706817,15.15999466
16/08/2019 03:30,14.13806692,3.923195475,14.6723004,2.202,0,2.202,11.93606692,3.923195475,12.56428097,15.92337467,4.509997756,16.54974141,2.202,0,2.202,13.72137467,4.509997756,14.44355229
16/08/2019 04:00,14.4858038,3.998870678,15.02762385,2.3195,0,2.3195,12.1663038,3.998870678,12.80663558,15.40818319,4.302042123,15.99748967,2.3195,0,2.3195,13.08868319,4.302042123,13.77756126
16/08/2019 04:30,14.55041397,3.872692194,15.05696821,2.768,0,2.768,11.78241397,3.872692194,12.40254103,14.92255925,3.995010431,15.44807052,2.768,0,2.768,12.15455925,3.995010431,12.79427289
16/08/2019 05:00,14.5526207,3.832167655,15.04873012,2.8935,0,2.8935,11.6591207,3.832167655,12.27275863,14.58765509,3.843682902,15.08554206,2.8935,0,2.8935,11.69415509,3.843682902,12.30963694
16/08/2019 05:30,15.23382845,4.067245073,15.76743516,2.8595,0,2.8595,12.37432845,4.067245073,13.02560889,14.76906944,3.914486176,15.27902531,2.8595,0,2.8595,11.90956944,3.914486176,12.53638889
16/08/2019 06:00,15.98077345,4.323764939,16.55536358,2.826,0,2.826,13.15477345,4.323764939,13.84712994,15.24129122,4.080708886,15.7781223,2.826,0,2.826,12.41529122,4.080708886,13.0687276
16/08/2019 06:30,16.58944301,4.510184559,17.19160796,2.8675,0,2.8675,13.72194301,4.510184559,14.44415054,17.14382991,4.692402721,17.77440708,2.8675,0,2.8675,14.27632991,4.692402721,15.02771569
16/08/2019 07:00,18.05110669,5.01246767,18.73412087,2.801,0,2.801,15.25010669,5.01246767,16.05274388,17.95288593,4.980184068,18.63084396,2.801,0,2.801,15.15188593,4.980184068,15.94935361
16/08/2019 07:30,18.80347263,5.070600694,19.47515274,3.3765,0,3.3765,15.42697263,5.070600694,16.23891856,19.5971959,5.331484918,20.30947608,3.3765,0,3.3765,16.2206959,5.331484918,17.07441674
16/08/2019 08:00,20.43623662,5.437334583,21.14720725,3.8935,0,3.8935,16.54273662,5.437334583,17.41340697,20.16972468,5.349736344,20.86713858,3.8935,0,3.8935,16.27622468,5.349736344,17.13286808
16/08/2019 08:30,21.92198735,6.002424972,22.72889428,3.66,0,3.66,18.26198735,6.002424972,19.22314458,21.79023351,5.959119579,22.59038253,3.66,0,3.66,18.13023351,5.959119579,19.08445633
16/08/2019 09:00,22.67802358,6.073103963,23.47712387,4.201,0,4.201,18.47702358,6.073103963,19.44949851,22.5205838,6.021356009,23.31165852,4.201,0,4.201,18.3195838,6.021356009,19.28377242
16/08/2019 09:30,23.93750773,6.515178874,24.80830168,4.1155,0,4.1155,19.82200773,6.515178874,20.8652713,23.60626254,6.406303845,24.4600973,4.1155,0,4.1155,19.49076254,6.406303845,20.51659215
16/08/2019 10:00,24.24375705,6.608935791,25.1284259,4.1365,0,4.1365,20.10725705,6.608935791,21.16553374,23.79870114,6.462652987,24.66057703,4.1365,0,4.1365,19.66220114,6.462652987,20.69705383
16/08/2019 10:30,23.93553139,6.447642067,24.78874243,4.319,0,4.319,19.61653139,6.447642067,20.64898041,24.7343646,6.710205847,25.62841499,4.319,0,4.319,20.4153646,6.710205847,21.48985748
16/08/2019 11:00,24.23236824,6.576432611,25.10890552,4.224,0,4.224,20.00836824,6.576432611,21.06144025,24.28424692,6.593484309,25.16343943,4.224,0,4.224,20.06024692,6.593484309,21.11604939
16/08/2019 11:30,24.59169289,6.694701255,25.48667072,4.2235,0,4.2235,20.36819289,6.694701255,21.44020305,23.83998631,6.447627249,24.69649457,4.2235,0,4.2235,19.61648631,6.447627249,20.64893295
16/08/2019 12:00,24.93437956,6.598293826,25.79264945,4.8595,0,4.8595,20.07487956,6.598293826,21.13145217,22.73677875,5.87597737,23.48378628,4.8595,0,4.8595,17.87727875,5.87597737,18.81818816
16/08/2019 12:30,25.78185532,6.968219817,26.70693077,4.5815,0,4.5815,21.20035532,6.968219817,22.31616349,22.87702537,6.013448387,23.65417197,4.5815,0,4.5815,18.29552537,6.013448387,19.25844776
16/08/2019 13:00,26.2541985,7.14483598,27.20903563,4.5165,0,4.5165,21.7376985,7.14483598,22.88178789,23.04777862,6.090936731,23.83903542,4.5165,0,4.5165,18.53127862,6.090936731,19.50660907
16/08/2019 13:30,25.6453983,6.813095048,26.53497161,4.917,0,4.917,20.7283983,6.813095048,21.81936663,22.17163833,5.67132536,22.88548618,4.917,0,4.917,17.25463833,5.67132536,18.16277719
16/08/2019 14:00,25.10602873,6.576156679,25.9530059,5.0985,0,5.0985,20.00752873,6.576156679,21.06055656,21.03965053,5.239602798,21.68225846,5.0985,0,5.0985,15.94115053,5.239602798,16.78015845
16/08/2019 14:30,24.68537808,6.422118658,25.50708723,5.1465,0,5.1465,19.53887808,6.422118658,20.56724009,21.22620863,5.285144642,21.87429283,5.1465,0,5.1465,16.07970863,5.285144642,16.92600908
16/08/2019 15:00,24.71472859,6.776226646,25.6268425,4.0985,0,4.0985,20.61622859,6.776226646,21.70129325,22.30616634,5.984570517,23.09502416,4.0985,0,4.0985,18.20766634,5.984570517,19.16596456
16/08/2019 15:30,24.12135627,6.525318297,24.98838944,4.2685,0,4.2685,19.85285627,6.525318297,20.89774344,22.40327331,5.960611737,23.18265617,4.2685,0,4.2685,18.13477331,5.960611737,19.08923506
16/08/2019 16:00,23.43954505,6.219211104,24.25058472,4.518,0,4.518,18.92154505,6.219211104,19.91741585,22.61276522,5.947461714,23.38181883,4.518,0,4.518,18.09476522,5.947461714,19.04712128
16/08/2019 16:30,24.05112922,6.541020509,24.92472199,4.1505,0,4.1505,19.90062922,6.541020509,20.94803076,24.06120463,6.544332136,24.93531334,4.1505,0,4.1505,19.91070463,6.544332136,20.95863646
16/08/2019 17:00,24.50309471,6.475272344,25.34424594,4.8025,0,4.8025,19.70059471,6.475272344,20.73746812,25.24810959,6.720146893,26.12713938,4.8025,0,4.8025,20.44560959,6.720146893,21.5216943
16/08/2019 17:30,24.80615605,6.861496329,25.73762829,3.9305,0,3.9305,20.87565605,6.861496329,21.97437479,27.05864967,7.60185518,28.10620437,3.9305,0,3.9305,23.12814967,7.60185518,24.34542071
16/08/2019 18:00,25.3158305,6.934850224,26.2484937,4.217,0,4.217,21.0988305,6.934850224,22.20929527,28.13633747,7.861906034,29.21408997,4.217,0,4.217,23.91933747,7.861906034,25.17824997
16/08/2019 18:30,25.68102902,7.170417637,26.66327326,3.8655,0,3.8655,21.81552902,7.170417637,22.96371476,28.19457154,7.996579107,29.30663989,3.8655,0,3.8655,24.32907154,7.996579107,25.60954898
16/08/2019 19:00,24.23919488,6.699960853,25.14812207,3.855,0,3.855,20.38419488,6.699960853,21.45704724,27.78812831,7.866438861,28.88011314,3.855,0,3.855,23.93312831,7.866438861,25.19276664
16/08/2019 19:30,23.67104299,6.692022511,24.59880976,3.311,0,3.311,20.36004299,6.692022511,21.4316242,27.81311905,8.053457075,28.95561711,3.311,0,3.311,24.50211905,8.053457075,25.79170426
16/08/2019 20:00,23.31318898,6.750740608,24.27091426,2.7745,0,2.7745,20.53868898,6.750740608,21.61967261,27.03180531,7.97299069,28.18309917,2.7745,0,2.7745,24.25730531,7.97299069,25.53400559
16/08/2019 20:30,23.50287252,6.908404966,24.49716465,2.4845,0,2.4845,21.01837252,6.908404966,22.12460266,24.93553192,7.379297335,26.00451463,2.4845,0,2.4845,22.45103192,7.379297335,23.63266517
16/08/2019 21:00,23.04998257,6.846648524,24.04533827,2.2195,0,2.2195,20.83048257,6.846648524,21.92682376,24.84862322,7.437833118,25.93791506,2.2195,0,2.2195,22.62912322,7.437833118,23.82012971
16/08/2019 21:30,21.78790003,6.462060991,22.72599437,2.1275,0,2.1275,19.66040003,6.462060991,20.69515793,23.75103467,7.107312142,24.79164241,2.1275,0,2.1275,21.62353467,7.107312142,22.76161544
16/08/2019 22:00,20.8669797,6.194538317,21.76701971,2.0205,0,2.0205,18.8464797,6.194538317,19.83839969,21.67505046,6.460138331,22.61727658,2.0205,0,2.0205,19.65455046,6.460138331,20.68900049
16/08/2019 22:30,19.17867292,5.64323424,19.99168797,2.0095,0,2.0095,17.16917292,5.64323424,18.07281361,20.49425324,6.075644579,21.37587128,2.0095,0,2.0095,18.48475324,6.075644579,19.45763499
16/08/2019 23:00,17.83620073,5.143479197,18.56301255,2.1875,0,2.1875,15.64870073,5.143479197,16.47231656,19.71673913,5.761582278,20.54131525,2.1875,0,2.1875,17.52923913,5.761582278,18.45183066
16/08/2019 23:30,16.71711902,4.778777325,17.38674153,2.178,0,2.178,14.53911902,4.778777325,15.30433581,18.44239884,5.34584938,19.20156714,2.178,0,2.178,16.26439884,5.34584938,17.12041983
17/08/2019 00:00,15.48417661,4.420694921,16.10286524,2.0345,0,2.0345,13.44967661,4.420694921,14.15755432,16.87792822,4.878798923,17.56892541,2.0345,0,2.0345,14.84342822,4.878798923,15.62466129
17/08/2019 00:30,14.89440161,4.246401959,15.48790267,1.975,0,1.975,12.91940161,4.246401959,13.59937012,16.38370474,4.735912224,17.05446116,1.975,0,1.975,14.40870474,4.735912224,15.16705762
17/08/2019 01:00,14.35127238,4.085139929,14.9213735,1.9225,0,1.9225,12.42877238,4.085139929,13.0829183,15.6645415,4.516790614,16.30273774,1.9225,0,1.9225,13.7420415,4.516790614,14.46530684
17/08/2019 01:30,14.62931241,4.184087,15.21589187,1.8995,0,1.8995,12.72981241,4.184087,13.39980253,16.28270457,4.727530724,16.95511766,1.8995,0,1.8995,14.38320457,4.727530724,15.14021534
17/08/2019 02:00,14.42786705,4.114095246,15.00297061,1.911,0,1.911,12.51686705,4.114095246,13.17564952,16.04613646,4.645994679,16.70520164,1.911,0,1.911,14.13513646,4.645994679,14.87909101
17/08/2019 02:30,14.36820242,4.083966538,14.93733656,1.943,0,1.943,12.42520242,4.083966538,13.07916044,15.75976542,4.541351179,16.40103889,1.943,0,1.943,13.81676542,4.541351179,14.5439636
17/08/2019 03:00,14.37783726,4.065440206,14.94155307,2.009,0,2.009,12.36883726,4.065440206,13.01982869,15.21545582,4.340752115,15.82252271,2.009,0,2.009,13.20645582,4.340752115,13.90153245
17/08/2019 03:30,13.9548054,3.940694117,14.50054012,1.9655,0,1.9655,11.9893054,3.940694117,12.62032147,14.65357676,4.170369158,15.23546162,1.9655,0,1.9655,12.68807676,4.170369158,13.35587028
17/08/2019 04:00,13.86374628,3.917009431,14.4064716,1.9465,0,1.9465,11.91724628,3.917009431,12.54446977,14.33354776,4.07142571,14.90057377,1.9465,0,1.9465,12.38704776,4.07142571,13.03899764
17/08/2019 04:30,13.67793799,3.844433253,14.20794336,1.9815,0,1.9815,11.69643799,3.844433253,12.31203999,14.40158968,4.082286063,14.96899612,1.9815,0,1.9815,12.42008968,4.082286063,13.07377861
17/08/2019 05:00,13.7260936,3.86108295,14.25880806,1.979,0,1.979,11.7470936,3.86108295,12.36536169,14.39541836,4.081079357,14.96272964,1.979,0,1.979,12.41641836,4.081079357,13.06991406
17/08/2019 05:30,13.66928688,3.853093715,14.20196236,1.9465,0,1.9465,11.72278688,3.853093715,12.33977566,14.55354535,4.143735419,15.1319604,1.9465,0,1.9465,12.60704535,4.143735419,13.27057405
17/08/2019 06:00,14.27343928,4.056599268,14.83870164,1.9315,0,1.9315,12.34193928,4.056599268,12.99151503,14.94481245,4.277268957,15.54485281,1.9315,0,1.9315,13.01331245,4.277268957,13.69822363
17/08/2019 06:30,14.89459842,4.24597362,15.4879745,1.9765,0,1.9765,12.91809842,4.24597362,13.59799834,15.5979099,4.477140926,16.22774119,1.9765,0,1.9765,13.6214099,4.477140926,14.33832622
17/08/2019 07:00,15.5015257,4.150302642,16.0475017,2.8745,0,2.8745,12.6270257,4.150302642,13.291606,16.07811726,4.339819125,16.65352469,2.8745,0,2.8745,13.20361726,4.339819125,13.89854449
17/08/2019 07:30,15.47239272,3.871534812,15.94941122,3.6935,0,3.6935,11.77889272,3.871534812,12.39883444,18.16678118,4.757137473,18.77930498,3.6935,0,3.6935,14.47328118,4.757137473,15.23503282
17/08/2019 08:00,16.7181696,4.260952143,17.25262032,3.7545,0,3.7545,12.9636696,4.260952143,13.645968,18.94903035,4.994200613,19.59611674,3.7545,0,3.7545,15.19453035,4.994200613,15.99424248
17/08/2019 08:30,17.81403219,3.643473887,18.1828118,6.729,0,6.729,11.08503219,3.643473887,11.66845494,18.54043573,3.882231185,18.94253088,6.729,0,6.729,11.81143573,3.882231185,12.43309025
17/08/2019 09:00,18.23974429,3.010991039,18.48659889,9.079,0,9.079,9.160744287,3.010991039,9.642888723,17.94871764,2.915335205,18.18393918,9.079,0,9.079,8.869717636,2.915335205,9.33654488
17/08/2019 09:30,19.17801301,1.666597031,19.25029165,14.1075,0,14.1075,5.070513008,1.666597031,5.337382114,18.93049744,1.585242598,18.99675571,14.1075,0,14.1075,4.82299744,1.585242598,5.07683941
17/08/2019 10:00,19.06983486,2.10007281,19.18512203,12.6805,0,12.6805,6.389334858,2.10007281,6.72561564,18.50843555,1.915549782,18.60729743,12.6805,0,12.6805,5.827935552,1.915549782,6.134669003
17/08/2019 10:30,21.06417515,3.243512319,21.31243409,11.196,0,11.196,9.868175151,3.243512319,10.38755279,16.42643248,1.719160019,16.51614953,11.196,0,11.196,5.230432479,1.719160019,5.505718399
17/08/2019 11:00,28.00535683,1.786186713,28.06226068,22.571,0,22.571,5.434356832,1.786186713,5.720375613,39.68201916,5.624120022,40.07858993,22.571,0,22.571,17.11101916,5.624120022,18.01159912
17/08/2019 11:30,24.73701938,1.723954501,24.79701891,19.492,0,19.492,5.245019378,1.723954501,5.52107303,35.20303492,5.163967454,35.57977273,19.492,0,19.492,15.71103492,5.163967454,16.53793149
17/08/2019 12:00,25.41695595,1.672987618,25.4719559,20.327,0,20.327,5.089955954,1.672987618,5.357848372,37.31876316,5.58492247,37.73435362,20.327,0,20.327,16.99176316,5.58492247,17.88606649
17/08/2019 12:30,24.56136385,1.670985239,24.61813936,19.4775,0,19.4775,5.083863846,1.670985239,5.351435627,37.81475131,6.027163038,38.29206329,19.4775,0,19.4775,18.33725131,6.027163038,19.3023698
17/08/2019 13:00,22.26913215,1.544858729,22.32265296,17.569,0,17.569,4.700132146,1.544858729,4.947507523,33.88663074,5.363345858,34.30844243,17.569,0,17.569,16.31763074,5.363345858,17.17645341
17/08/2019 13:30,27.69998102,1.924110515,27.76672739,21.846,0,21.846,5.853981024,1.924110515,6.162085288,43.39117381,7.081556175,43.96524085,21.846,0,21.846,21.54517381,7.081556175,22.67913033
17/08/2019 14:00,22.83545614,1.7211399,22.90022663,17.599,0,17.599,5.236456136,1.7211399,5.512059091,35.29730861,5.817152729,35.77344352,17.599,0,17.599,17.69830861,5.817152729,18.62979854
17/08/2019 14:30,20.84832709,1.824468635,20.92800584,15.2975,0,15.2975,5.550827091,1.824468635,5.842975885,28.42956429,4.316300799,28.75535738,15.2975,0,15.2975,13.13206429,4.316300799,13.82322556
17/08/2019 15:00,22.99174842,1.250395988,23.02572443,19.1875,0,19.1875,3.804248421,1.250395988,4.004472022,38.83730663,6.458579111,39.37066968,19.1875,0,19.1875,19.64980663,6.458579111,20.68400698
17/08/2019 15:30,21.41915774,1.433278887,21.46705864,17.0585,0,17.0585,4.36065774,1.433278887,4.590166042,34.77837056,5.8242398,35.26268323,17.0585,0,17.0585,17.71987056,5.8242398,18.65249533
17/08/2019 16:00,24.69270069,1.675861873,24.74950465,19.594,0,19.594,5.098700688,1.675861873,5.367053356,41.18188471,7.095594569,41.78869573,19.594,0,19.594,21.58788471,7.095594569,22.72408917
17/08/2019 16:30,22.87202999,1.823549274,22.94460913,17.324,0,17.324,5.548029993,1.823549274,5.840031572,33.81799647,5.421314469,34.24978154,17.324,0,17.324,16.49399647,5.421314469,17.36210154
17/08/2019 17:00,22.32114274,1.992036937,22.40985552,16.2605,0,16.2605,6.060642745,1.992036937,6.379623942,25.71749474,3.108363854,25.904661,16.2605,0,16.2605,9.456994742,3.108363854,9.954731307
17/08/2019 17:30,19.50589534,3.213345753,19.76880229,9.7295,0,9.7295,9.776395338,3.213345753,10.29094246,16.92513478,2.36509078,17.08958285,9.7295,0,9.7295,7.195634785,2.36509078,7.574352405
17/08/2019 18:00,20.19617399,4.541485468,20.70049598,6.379,0,6.379,13.81717399,4.541485468,14.54439367,20.62532861,4.682541772,21.15018624,6.379,0,6.379,14.24632861,4.682541772,14.99613538
17/08/2019 18:30,20.43700675,5.26683632,21.10475799,4.413,0,4.413,16.02400675,5.26683632,16.86737553,24.21608689,6.508959893,25.07559417,4.413,0,4.413,19.80308689,6.508959893,20.84535462
17/08/2019 19:00,20.18827688,5.419927558,20.90316096,3.6985,0,3.6985,16.48977688,5.419927558,17.35765987,24.48484507,6.832141228,25.42018473,3.6985,0,3.6985,20.78634507,6.832141228,21.88036323
17/08/2019 19:30,19.62701096,5.46109001,20.37260571,3.012,0,3.012,16.61501096,5.46109001,17.48948522,25.10537728,7.261741942,26.13451481,3.012,0,3.012,22.09337728,7.261741942,23.25618661
17/08/2019 20:00,18.66199842,5.451061025,19.44181708,2.0775,0,2.0775,16.58449842,5.451061025,17.45736676,25.36963801,7.655755539,26.49960614,2.0775,0,2.0775,23.29213801,7.655755539,24.51804001
17/08/2019 20:30,17.93887042,5.268599272,18.6965561,1.9095,0,1.9095,16.02937042,5.268599272,16.87302149,25.01533131,7.594519488,26.14275285,1.9095,0,1.9095,23.10583131,7.594519488,24.32192769
17/08/2019 21:00,17.81047449,5.238558882,18.56489969,1.8725,0,1.8725,15.93797449,5.238558882,16.77681525,25.0645839,7.622869342,26.19812022,1.8725,0,1.8725,23.1920839,7.622869342,24.41271989
17/08/2019 21:30,17.01592871,4.997454046,17.73460958,1.8115,0,1.8115,15.20442871,4.997454046,16.0046618,24.15017166,7.342366305,25.24165474,1.8115,0,1.8115,22.33867166,7.342366305,23.51439122
17/08/2019 22:00,16.28285537,4.775403827,16.96867292,1.754,0,1.754,14.52885537,4.775403827,15.29353197,23.23769986,7.061350666,24.28689705,1.754,0,1.754,21.48369986,7.061350666,22.61442091
17/08/2019 22:30,15.48875182,4.567148411,16.1480735,1.5935,0,1.5935,13.89525182,4.567148411,14.62658087,22.25823459,6.792169798,23.27149711,1.5935,0,1.5935,20.66473459,6.792169798,21.7523522
17/08/2019 23:00,15.17329343,4.458367649,15.81473603,1.609,0,1.609,13.56429343,4.458367649,14.27820361,20.07827681,6.070557723,20.97591168,1.609,0,1.609,18.46927681,6.070557723,19.44134401
17/08/2019 23:30,14.61262141,4.282958139,15.22735811,1.582,0,1.582,13.03062141,4.282958139,13.71644359,18.63519317,5.605113539,19.45990037,1.582,0,1.582,17.05319317,5.605113539,17.95072966
18/08/2019 00:00,13.5823179,3.949572697,14.14491018,1.566,0,1.566,12.0163179,3.949572697,12.64875569,17.46647439,5.226233197,18.23160007,1.566,0,1.566,15.90047439,5.226233197,16.73734146
18/08/2019 00:30,13.32847757,3.851019947,13.87366819,1.612,0,1.612,11.71647757,3.851019947,12.33313429,16.93369356,5.035997137,17.66667045,1.612,0,1.612,15.32169356,5.035997137,16.12809848
18/08/2019 01:00,12.68619377,3.646649494,13.19990776,1.5915,0,1.5915,11.09469377,3.646649494,11.67862502,16.45172611,4.884320122,17.16146483,1.5915,0,1.5915,14.86022611,4.884320122,15.64234327
18/08/2019 01:30,13.26869855,3.845833631,13.81480356,1.568,0,1.568,11.70069855,3.845833631,12.31652478,16.8584228,5.025718936,17.59159658,1.568,0,1.568,15.2904228,5.025718936,16.0951819
18/08/2019 02:00,12.81829373,3.700257858,13.34168514,1.5605,0,1.5605,11.25779373,3.700257858,11.85030919,16.59187725,4.94057478,17.31183612,1.5605,0,1.5605,15.03137725,4.94057478,15.82250237
18/08/2019 02:30,12.65069377,3.646649494,13.165793,1.556,0,1.556,11.09469377,3.646649494,11.67862502,16.56958864,4.934727946,17.28880584,1.556,0,1.556,15.01358864,4.934727946,15.80377751
18/08/2019 03:00,12.36944279,3.545003613,12.86740711,1.584,0,1.584,10.78544279,3.545003613,11.35309768,16.02399919,4.746198213,16.71211978,1.584,0,1.584,14.43999919,4.746198213,15.19999915
18/08/2019 03:30,12.15727655,3.435004139,12.633235,1.7065,0,1.7065,10.45077655,3.435004139,11.00081742,15.74701282,4.614893392,16.40931606,1.7065,0,1.7065,14.04051282,4.614893392,14.77948718
18/08/2019 04:00,12.04710667,3.426895543,12.52503063,1.621,0,1.621,10.42610667,3.426895543,10.97484913,15.2969366,4.495062985,15.94370913,1.621,0,1.621,13.6759366,4.495062985,14.39572274
18/08/2019 04:30,11.93302053,3.419800521,12.41338047,1.5285,0,1.5285,10.40452053,3.419800521,10.95212688,15.19228382,4.491068557,15.84219632,1.5285,0,1.5285,13.66378382,4.491068557,14.38293033
18/08/2019 05:00,12.02052053,3.419800521,12.49751773,1.616,0,1.616,10.40452053,3.419800521,10.95212688,15.00266186,4.399982976,15.63456789,1.616,0,1.616,13.38666186,4.399982976,14.09122301
18/08/2019 05:30,12.43079633,3.517181665,12.918795,1.73,0,1.73,10.70079633,3.517181665,11.26399613,14.70858971,4.265856144,15.31470338,1.73,0,1.73,12.97858971,4.265856144,13.66167337
18/08/2019 06:00,12.7660723,3.610947344,13.26693419,1.78,0,1.78,10.9860723,3.610947344,11.56428663,14.87927708,4.305524166,15.48968769,1.78,0,1.78,13.09927708,4.305524166,13.78871272
18/08/2019 06:30,13.87166881,3.970395134,14.42869478,1.792,0,1.792,12.07966881,3.970395134,12.71544085,14.74580382,4.257709419,15.34818621,1.792,0,1.792,12.95380382,4.257709419,13.63558297
18/08/2019 07:00,13.85969302,3.654208983,14.33332948,2.742,0,2.742,11.11769302,3.654208983,11.70283476,15.68422069,4.253902227,16.25086037,2.742,0,2.742,12.94222069,4.253902227,13.6233902
18/08/2019 07:30,14.24869302,3.654208983,14.70980952,3.131,0,3.131,11.11769302,3.654208983,11.70283476,16.88762198,4.521582987,17.48246233,3.131,0,3.131,13.75662198,4.521582987,14.48065472
18/08/2019 08:00,15.52204276,3.41044033,15.89229104,5.146,0,5.146,10.37604276,3.41044033,10.92215027,16.24755151,3.648903523,16.6522499,5.146,0,5.146,11.10155151,3.648903523,11.68584369
18/08/2019 08:30,16.6121495,2.410289683,16.78609566,9.279,0,9.279,7.333149504,2.410289683,7.719104741,14.58853,1.745158117,14.6925418,9.279,0,9.279,5.30953,1.745158117,5.588978948
18/08/2019 09:00,16.98924675,1.500195359,17.05535374,12.425,0,12.425,4.56424675,1.500195359,4.804470264,15.67490595,1.068192429,15.71126066,12.425,0,12.425,3.24990595,1.068192429,3.420953631
18/08/2019 09:30,18.31585045,0.981237241,18.34211559,15.3305,0,15.3305,2.985350448,0.981237241,3.142474156,21.5650635,2.049201925,21.66220654,15.3305,0,15.3305,6.2345635,2.049201925,6.562698421
18/08/2019 10:00,20.85637772,1.564003124,20.91493719,16.098,0,16.098,4.758377724,1.564003124,5.008818657,24.62876747,2.803927672,24.78786391,16.098,0,16.098,8.53076747,2.803927672,8.979755231
18/08/2019 10:30,19.61978852,1.328142959,19.66469083,15.579,0,15.579,4.04078852,1.328142959,4.2534616,24.76353944,3.018812128,24.94686578,15.579,0,15.579,9.184539443,3.018812128,9.667936256
18/08/2019 11:00,23.90742779,1.56155445,23.95837131,19.1565,0,19.1565,4.750927793,1.56155445,5.000976624,33.98812789,4.874920341,34.33595325,19.1565,0,19.1565,14.83162789,4.874920341,15.61223988
18/08/2019 11:30,21.66312201,1.22093721,21.69750084,17.9485,0,17.9485,3.714622006,1.22093721,3.910128427,33.55791927,5.130568007,33.94785228,17.9485,0,17.9485,15.60941927,5.130568007,16.43096766
18/08/2019 12:00,27.33798378,1.617120466,27.38577068,22.418,0,22.418,4.91998378,1.617120466,5.178930295,44.55790365,7.277034419,45.14822264,22.418,0,22.418,22.13990365,7.277034419,23.30516173
18/08/2019 12:30,22.79022189,1.301497647,22.82735442,18.8305,0,18.8305,3.959721892,1.301497647,4.168128307,35.34480459,5.427989427,35.75917058,18.8305,0,18.8305,16.51430459,5.427989427,17.38347851
18/08/2019 13:00,27.93280701,1.503995033,27.97326775,23.357,0,23.357,4.575807012,1.503995033,4.81663896,46.67999362,7.665897288,47.30526171,23.357,0,23.357,23.32299362,7.665897288,24.5505196
18/08/2019 13:30,30.23353465,1.68780427,30.28060932,25.0985,0,25.0985,5.135034654,1.68780427,5.405299636,50.76534615,8.43628436,51.46155131,25.0985,0,25.0985,25.66684615,8.43628436,27.01773279
18/08/2019 14:00,22.9988682,1.152651837,23.02773425,19.492,0,19.492,3.506868201,1.152651837,3.691440212,38.43783533,6.227194931,38.93899255,19.492,0,19.492,18.94583533,6.227194931,19.94298455
18/08/2019 14:30,21.64393591,1.45769294,21.6929673,17.209,0,17.209,4.434935907,1.45769294,4.668353587,31.82331864,4.803494245,32.18380285,17.209,0,17.209,14.61431864,4.803494245,15.3834933
18/08/2019 15:00,21.85726016,1.458128202,21.90584305,17.421,0,17.421,4.436260164,1.458128202,4.669747541,32.03968895,4.804930696,32.39797875,17.421,0,17.421,14.61868895,4.804930696,15.38809363
18/08/2019 15:30,23.24927171,2.68724621,23.40405793,15.0735,0,15.0735,8.175771714,2.68724621,8.606075489,26.27033695,3.680222333,26.52686638,15.0735,0,15.0735,11.19683695,3.680222333,11.78614415
