Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2019 16:00,21.37737438,1.069825473,21.40412722,18.1225,0,18.1225,3.254874381,1.069825473,3.426183559,31.98416164,4.556107853,32.30703816,18.1225,0,18.1225,13.86166164,4.556107853,14.59122278
18/08/2019 16:30,21.80151741,3.324152421,22.05348387,11.688,0,11.688,10.11351741,3.324152421,10.6458078,16.81396593,1.684823525,16.89816797,11.688,0,11.688,5.125965931,1.684823525,5.395753611
18/08/2019 17:00,22.57625527,4.090886276,22.94390229,10.13,0,10.13,12.44625527,4.090886276,13.10132134,13.77311379,1.197433595,13.82506819,10.13,0,10.13,3.643113786,1.197433595,3.834856617
18/08/2019 17:30,22.4710915,3.183171291,22.69542978,12.7865,0,12.7865,9.684591501,3.183171291,10.19430684,17.47111754,1.539759326,17.53883711,12.7865,0,12.7865,4.684617544,1.539759326,4.931176362
18/08/2019 18:00,24.06327198,5.048348566,24.58712837,8.704,0,8.704,15.35927198,5.048348566,16.16765471,17.00624218,2.728815043,17.22378311,8.704,0,8.704,8.302242184,2.728815043,8.739202299
18/08/2019 18:30,23.08739936,4.827350375,23.58667677,8.4005,0,8.4005,14.68689936,4.827350375,15.45989406,18.00454664,3.156697477,18.27918047,8.4005,0,8.4005,9.604046644,3.156697477,10.10952278
18/08/2019 19:00,21.93259272,5.040236887,22.50427984,6.598,0,6.598,15.33459272,5.040236887,16.14167655,19.32757875,4.184010202,19.77526844,6.598,0,6.598,12.72957875,4.184010202,13.39955658
18/08/2019 19:30,21.68786744,5.673701454,22.41772697,4.426,0,4.426,17.26186744,5.673701454,18.17038678,21.04607861,5.462755666,21.74348464,4.426,0,4.426,16.62007861,5.462755666,17.49481959
18/08/2019 20:00,21.58030554,6.036384019,22.40864832,3.215,0,3.215,18.36530554,6.036384019,19.33190057,21.45396572,5.994858128,22.27579335,3.215,0,3.215,18.23896572,5.994858128,19.19891129
18/08/2019 20:30,20.6198976,5.977579822,21.46885273,2.4335,0,2.4335,18.1863976,5.977579822,19.14357642,22.21384844,6.501486126,23.14572065,2.4335,0,2.4335,19.78034844,6.501486126,20.82141941
18/08/2019 21:00,20.13612727,5.915862699,20.987164,2.1375,0,2.1375,17.99862727,5.915862699,18.94592344,22.88965956,6.820904997,23.88433084,2.1375,0,2.1375,20.75215956,6.820904997,21.84437849
18/08/2019 21:30,19.8102977,5.790854414,20.63932872,2.192,0,2.192,17.6182977,5.790854414,18.54557653,22.50794563,6.677528411,23.4775851,2.192,0,2.192,20.31594563,6.677528411,21.38520593
18/08/2019 22:00,19.23113073,5.517005674,20.00684235,2.446,0,2.446,16.78513073,5.517005674,17.66855866,20.78282284,6.027022205,21.63910168,2.446,0,2.446,18.33682284,6.027022205,19.30191877
18/08/2019 22:30,18.49112902,5.341159117,19.24707337,2.241,0,2.241,16.25012902,5.341159117,17.10539897,19.63433333,5.716912202,20.44969756,2.241,0,2.241,17.39333333,5.716912202,18.30877193
18/08/2019 23:00,17.4619407,5.048075337,18.17697548,2.1035,0,2.1035,15.3584407,5.048075337,16.16677968,18.23918102,5.303541877,18.99461189,2.1035,0,2.1035,16.13568102,5.303541877,16.98492739
18/08/2019 23:30,16.29627484,4.672170548,16.95280954,2.0815,0,2.0815,14.21477484,4.672170548,14.96292088,16.85369743,4.855386492,17.5391532,2.0815,0,2.0815,14.77219743,4.855386492,15.5496815
19/08/2019 00:00,15.51702762,4.43346463,16.13796005,2.0285,0,2.0285,13.48852762,4.43346463,14.19845012,15.18882683,4.325590249,15.79275757,2.0285,0,2.0285,13.16032683,4.325590249,13.85297561
19/08/2019 00:30,15.2674778,4.361959463,15.87836795,1.9965,0,1.9965,13.2709778,4.361959463,13.96945032,14.51417694,4.114361443,15.08606318,1.9965,0,1.9965,12.51767694,4.114361443,13.17650204
19/08/2019 01:00,15.00879271,4.250639059,15.59909584,2.0765,0,2.0765,12.93229271,4.250639059,13.6129397,13.94727488,3.901735018,14.48274879,2.0765,0,2.0765,11.87077488,3.901735018,12.4955525
19/08/2019 01:30,15.05350353,4.286370577,15.65186702,2.0125,0,2.0125,13.04100353,4.286370577,13.72737214,14.80702558,4.205357193,15.39262927,2.0125,0,2.0125,12.79452558,4.205357193,13.46792167
19/08/2019 02:00,14.88967326,4.232850855,15.47964458,2.0115,0,2.0115,12.87817326,4.232850855,13.55597186,14.5666438,4.126676204,15.13989987,2.0115,0,2.0115,12.5551438,4.126676204,13.21594084
19/08/2019 02:30,14.77462792,4.200131884,15.36003705,1.996,0,1.996,12.77862792,4.200131884,13.45118729,14.47504264,4.101662962,15.04494926,1.996,0,1.996,12.47904264,4.101662962,13.13583435
19/08/2019 03:00,14.50895154,4.124312224,15.08375372,1.961,0,1.961,12.54795154,4.124312224,13.20837004,14.0304231,3.967027531,14.58046912,1.961,0,1.961,12.0694231,3.967027531,12.70465589
19/08/2019 03:30,14.40242056,4.126767172,14.98198669,1.847,0,1.847,12.55542056,4.126767172,13.21623217,13.51729247,3.835839638,14.05100927,1.847,0,1.847,11.67029247,3.835839638,12.28451839
19/08/2019 04:00,14.1867368,4.041084563,14.7510632,1.892,0,1.892,12.2947368,4.041084563,12.94182821,13.51692121,3.820926826,14.04658823,1.892,0,1.892,11.62492121,3.820926826,12.23675917
19/08/2019 04:30,14.30100791,4.055635775,14.86495909,1.962,0,1.962,12.33900791,4.055635775,12.98842938,13.42649494,3.768197261,13.94525285,1.962,0,1.962,11.46449494,3.768197261,12.06788941
19/08/2019 05:00,14.40400791,4.055635775,14.96407784,2.065,0,2.065,12.33900791,4.055635775,12.98842938,13.33957599,3.705773919,13.84474802,2.065,0,2.065,11.27457599,3.705773919,11.86797472
19/08/2019 05:30,14.87059852,4.25205431,15.46656608,1.934,0,1.934,12.93659852,4.25205431,13.61747213,13.97995785,3.959314878,14.52981059,1.934,0,1.934,12.04595785,3.959314878,12.67995564
19/08/2019 06:00,15.48915137,4.438271226,16.11248155,1.986,0,1.986,13.50315137,4.438271226,14.21384355,14.47671331,4.105498926,15.04760279,1.986,0,1.986,12.49071331,4.105498926,13.14811927
19/08/2019 06:30,16.1275627,4.648435565,16.78410652,1.985,0,1.985,14.1425627,4.648435565,14.8869081,16.18621404,4.66771333,16.84580282,1.985,0,1.985,14.20121404,4.66771333,14.94864636
19/08/2019 07:00,16.68140988,4.674680066,17.32403156,2.459,0,2.459,14.22240988,4.674680066,14.97095777,18.02717052,5.117010196,18.73933484,2.459,0,2.459,15.56817052,5.117010196,16.38754791
19/08/2019 07:30,18.10948869,4.819491318,18.73982597,3.4465,0,3.4465,14.66298869,4.819491318,15.43472494,18.26785552,4.871543977,18.90625521,3.4465,0,3.4465,14.82135552,4.871543977,15.60142686
19/08/2019 08:00,19.05232652,4.399872754,19.55377268,5.666,0,5.666,13.38632652,4.399872754,14.09087002,17.8238174,3.996081334,18.26628405,5.666,0,5.666,12.1578174,3.996081334,12.79770253
19/08/2019 08:30,19.36566542,4.270646948,19.83097129,6.3725,0,6.3725,12.99316542,4.270646948,13.67701623,17.1166766,3.53144007,17.47717616,6.3725,0,6.3725,10.7441766,3.53144007,11.30965957
19/08/2019 09:00,19.54225627,2.899571067,19.75619631,10.7205,0,10.7205,8.821756275,2.899571067,9.286059237,15.55004599,1.587395004,15.63085901,10.7205,0,10.7205,4.829545995,1.587395004,5.083732626
19/08/2019 09:30,21.59989911,3.396259696,21.86527432,11.267,0,11.267,10.33289911,3.396259696,10.8767359,16.19495647,1.619740963,16.27575423,11.267,0,11.267,4.927956471,1.619740963,5.187322601
19/08/2019 10:00,20.2728489,3.758453078,20.61830187,8.838,0,8.838,11.4348489,3.758453078,12.03668305,12.94271205,1.349153606,13.01284022,8.838,0,8.838,4.104712047,1.349153606,4.320749523
19/08/2019 10:30,21.28309,1.791522298,21.35835837,15.8325,0,15.8325,5.450590002,1.791522298,5.73746316,24.31848166,2.789207288,24.47791305,15.8325,0,15.8325,8.485981659,2.789207288,8.932612272
19/08/2019 11:00,22.9750591,2.295549215,23.08945402,15.991,0,15.991,6.984059098,2.295549215,7.351641155,27.08906151,3.647756416,27.33355777,15.991,0,15.991,11.09806151,3.647756416,11.68217001
19/08/2019 11:30,26.01179691,2.23564253,26.10769381,19.21,0,19.21,6.801796907,2.23564253,7.159786217,35.97304042,5.509744941,36.39253943,19.21,0,19.21,16.76304042,5.509744941,17.64530571
19/08/2019 12:00,31.49412618,2.968716311,31.63373611,22.462,0,22.462,9.032126178,2.968716311,9.50750124,45.88748497,7.699584567,46.52896818,22.462,0,22.462,23.42548497,7.699584567,24.65840523
19/08/2019 12:30,30.16727055,2.812145787,30.29805895,21.6115,0,21.6115,8.55577055,2.812145787,9.006074263,41.77204456,6.626450549,42.29436787,21.6115,0,21.6115,20.16054456,6.626450549,21.22162585
19/08/2019 13:00,33.35901869,3.36638875,33.52844615,23.117,0,23.117,10.24201869,3.36638875,10.78107231,46.80864331,7.78706658,47.45194932,23.117,0,23.117,23.69164331,7.78706658,24.9385719
19/08/2019 13:30,29.87443926,2.693710621,29.99563632,21.679,0,21.679,8.195439264,2.693710621,8.626778172,42.87625793,6.967201754,43.43863941,21.679,0,21.679,21.19725793,6.967201754,22.31290308
19/08/2019 14:00,24.14673419,2.433161065,24.26901409,16.744,0,16.744,7.402734195,2.433161065,7.792351784,33.63213332,5.550860989,34.08713026,16.744,0,16.744,16.88813332,5.550860989,17.77698244
19/08/2019 14:30,31.72515492,3.066837963,31.87304425,22.3945,0,22.3945,9.33065492,3.066837963,9.821742021,47.33154163,8.196409215,48.03598607,22.3945,0,22.3945,24.93704163,8.196409215,26.24951751
19/08/2019 15:00,34.26154188,3.653337594,34.4557706,23.1465,0,23.1465,11.11504188,3.653337594,11.70004408,49.69716924,8.726782959,50.4575601,23.1465,0,23.1465,26.55066924,8.726782959,27.94807288
19/08/2019 15:30,26.0683909,2.236330794,26.16413919,19.2645,0,19.2645,6.803890904,2.236330794,7.161990425,38.48127072,6.31624709,38.99619435,19.2645,0,19.2645,19.21677072,6.31624709,20.22817971
19/08/2019 16:00,23.74552924,2.131690376,23.84102059,17.26,0,17.26,6.485529244,2.131690376,6.826872889,33.57925776,5.363880634,34.0049668,17.26,0,17.26,16.31925776,5.363880634,17.17816606
19/08/2019 16:30,23.6070663,2.326283547,23.72140752,16.5295,0,16.5295,7.077566303,2.326283547,7.450069792,29.92046422,4.401397091,30.24246146,16.5295,0,16.5295,13.39096422,4.401397091,14.09575181
19/08/2019 17:00,22.52788326,2.378812842,22.65312947,15.2905,0,15.2905,7.237383263,2.378812842,7.618298171,24.42180985,3.001316407,24.60554199,15.2905,0,15.2905,9.13130985,3.001316407,9.611905105
19/08/2019 17:30,21.70639707,3.237668947,21.94652988,11.856,0,11.856,9.85039707,3.237668947,10.36883902,16.1501609,1.411422432,16.2117183,11.856,0,11.856,4.294160897,1.411422432,4.520169366
19/08/2019 18:00,23.09079934,4.418598816,23.50976456,9.6475,0,9.6475,13.44329934,4.418598816,14.15084141,16.92892698,2.39328931,17.09726301,9.6475,0,9.6475,7.281426977,2.39328931,7.664659975
19/08/2019 18:30,22.62350915,5.1171215,23.19500159,7.055,0,7.055,15.56850915,5.1171215,16.38790437,19.97431622,4.24637389,20.42070027,7.055,0,7.055,12.91931622,4.24637389,13.59928023
19/08/2019 19:00,22.02875951,5.459363942,22.6951735,5.419,0,5.419,16.60975951,5.459363942,17.48395738,22.15388631,5.500491132,22.82652144,5.419,0,5.419,16.73488631,5.500491132,17.6156698
19/08/2019 19:30,22.90662551,6.462299445,23.80073121,3.2455,0,3.2455,19.66112551,6.462299445,20.69592159,24.38818005,6.949262874,25.35893493,3.2455,0,3.2455,21.14268005,6.949262874,22.25545269
19/08/2019 20:00,22.60132125,6.561462038,23.53449609,2.6385,0,2.6385,19.96282125,6.561462038,21.01349605,24.90326915,7.318075724,25.95625255,2.6385,0,2.6385,22.26476915,7.318075724,23.4365991
19/08/2019 20:30,21.26692244,6.379568646,22.20317288,1.8575,0,1.8575,19.40942244,6.379568646,20.43097099,25.89202626,7.899766757,27.07034057,1.8575,0,1.8575,24.03452626,7.899766757,25.29950132
19/08/2019 21:00,20.52456439,6.182897867,21.43562384,1.7135,0,1.7135,18.81106439,6.182897867,19.80112041,26.47379828,8.138316483,27.6964653,1.7135,0,1.7135,24.76029828,8.138316483,26.06347187
19/08/2019 21:30,20.21825402,6.092243383,21.11618396,1.683,0,1.683,18.53525402,6.092243383,19.51079371,25.59692198,7.860126046,26.77655684,1.683,0,1.683,23.91392198,7.860126046,25.17254945
19/08/2019 22:00,20.06789323,6.05153231,20.9604719,1.6565,0,1.6565,18.41139323,6.05153231,19.38041393,23.46560618,7.16830655,24.53608144,1.6565,0,1.6565,21.80910618,7.16830655,22.95695388
19/08/2019 22:30,18.32293148,5.481442301,19.12527197,1.646,0,1.646,16.67693148,5.481442301,17.55466472,22.07831963,6.715778695,23.07712897,1.646,0,1.646,20.43231963,6.715778695,21.50770488
19/08/2019 23:00,17.28255457,5.151648259,18.03402818,1.609,0,1.609,15.67355457,5.151648259,16.49847849,20.38499298,6.171370451,21.29867958,1.609,0,1.609,18.77599298,6.171370451,19.76420313
19/08/2019 23:30,15.9876963,4.741497079,16.67597756,1.562,0,1.562,14.4256963,4.741497079,15.18494347,18.8794311,5.691964347,19.7188077,1.562,0,1.562,17.3174311,5.691964347,18.22887485
20/08/2019 00:00,15.24068432,4.500074666,15.89116517,1.5495,0,1.5495,13.69118432,4.500074666,14.41177296,17.38751087,5.205702431,18.15006535,1.5495,0,1.5495,15.83801087,5.205702431,16.67159039
20/08/2019 00:30,14.12719777,4.392270702,14.79424749,0.764,0,0.764,13.36319777,4.392270702,14.06652397,15.97626072,5.000028302,16.74040589,0.764,0,0.764,15.21226072,5.000028302,16.01290602
20/08/2019 01:00,13.83381245,4.277268957,14.47996535,0.8205,0,0.8205,13.01331245,4.277268957,13.69822363,15.80510291,4.9252008,16.55472383,0.8205,0,0.8205,14.98460291,4.9252008,15.77326622
20/08/2019 01:30,14.14500198,4.362460436,14.80243703,0.8725,0,0.8725,13.27250198,4.362460436,13.97105471,16.97121043,5.291390232,17.7769737,0.8725,0,0.8725,16.09871043,5.291390232,16.94601098
20/08/2019 02:00,13.95243797,4.296045208,14.59885371,0.882,0,0.882,13.07043797,4.296045208,13.75835576,16.51879855,5.139567138,17.29988022,0.882,0,0.882,15.63679855,5.139567138,16.45978794
20/08/2019 02:30,13.32262927,4.088872756,13.93597255,0.8825,0,0.8825,12.44012927,4.088872756,13.09487291,16.24306102,5.048772254,17.00961883,0.8825,0,0.8825,15.36056102,5.048772254,16.1690116
20/08/2019 03:00,13.28348376,4.091290062,13.89926599,0.836,0,0.836,12.44748376,4.091290062,13.10261448,15.88127997,4.945144384,16.6333853,0.836,0,0.836,15.04527997,4.945144384,15.83713681
20/08/2019 03:30,12.96177576,3.988179227,13.56146026,0.828,0,0.828,12.13377576,3.988179227,12.77239553,15.58653889,4.850897148,16.32395166,0.828,0,0.828,14.75853889,4.850897148,15.53530409
20/08/2019 04:00,12.75115613,3.921745719,13.34061738,0.8195,0,0.8195,11.93165613,3.921745719,12.55963803,15.50385879,4.826515329,16.23776116,0.8195,0,0.8195,14.68435879,4.826515329,15.45721978
20/08/2019 04:30,12.59831577,3.879562284,13.18213048,0.795,0,0.795,11.80331577,3.879562284,12.42454292,15.41005777,4.803737187,16.14143028,0.795,0,0.795,14.61505777,4.803737187,15.38427134
20/08/2019 05:00,12.51105783,3.850388957,13.09015138,0.7965,0,0.7965,11.71455783,3.850388957,12.3311135,15.17107156,4.724693191,15.88974946,0.7965,0,0.7965,14.37457156,4.724693191,15.13112796
20/08/2019 05:30,12.68896056,3.903603811,13.2758368,0.8125,0,0.8125,11.87646056,3.903603811,12.50153743,15.76446923,4.914474627,16.51273905,0.8125,0,0.8125,14.95196923,4.914474627,15.73891498
20/08/2019 06:00,13.3645149,4.135343967,13.9896865,0.783,0,0.783,12.5815149,4.135343967,13.2436999,16.5620617,5.186326775,17.35511087,0.783,0,0.783,15.7790617,5.186326775,16.60953863
20/08/2019 06:30,14.49040476,4.508364225,15.1755454,0.774,0,0.774,13.71640476,4.508364225,14.4383208,17.91269297,5.633215963,18.77758482,0.774,0,0.774,17.13869297,5.633215963,18.04072944
20/08/2019 07:00,15.64420528,4.730324773,16.34371841,1.2525,0,1.2525,14.39170528,4.730324773,15.14916346,18.63327132,5.712783268,19.48934819,1.2525,0,1.2525,17.38077132,5.712783268,18.29554876
20/08/2019 07:30,16.90264503,4.772540875,17.56350066,2.3825,0,2.3825,14.52014503,4.772540875,15.28436319,19.37339387,5.584636748,20.16225577,2.3825,0,2.3825,16.99089387,5.584636748,17.88515144
20/08/2019 08:00,17.19974198,4.17831188,17.69998346,4.4875,0,4.4875,12.71224198,4.17831188,13.38130735,19.88519221,5.060976685,20.51912167,4.4875,0,4.4875,15.39769221,5.060976685,16.20809706
20/08/2019 08:30,18.55438936,3.822724121,18.94409101,6.924,0,6.924,11.63038936,3.822724121,12.24251512,17.37937443,3.436515388,17.71587688,6.924,0,6.924,10.45537443,3.436515388,11.00565729
20/08/2019 09:00,17.43259697,2.450371875,17.60396999,9.9775,0,9.9775,7.455096966,2.450371875,7.84747049,14.85862701,1.604348865,14.9449902,9.9775,0,9.9775,4.881127013,1.604348865,5.138028435
20/08/2019 09:30,16.85447186,1.433382132,16.91531276,12.4935,0,12.4935,4.360971856,1.433382132,4.590496691,17.11368179,1.518580317,17.1809252,12.4935,0,12.4935,4.62018179,1.518580317,4.863349252
20/08/2019 10:00,17.65003502,1.090914054,17.68371651,14.331,0,14.331,3.319035016,1.090914054,3.49372107,23.49942228,3.013514672,23.69185763,14.331,0,14.331,9.168422278,3.013514672,9.650970818
20/08/2019 10:30,18.9889973,1.095503236,19.02057165,15.656,0,15.656,3.332997303,1.095503236,3.508418214,26.71569196,3.635144955,26.96187078,15.656,0,15.656,11.05969196,3.635144955,11.64178101
20/08/2019 11:00,19.31931633,1.256005938,19.36010161,15.498,0,15.498,3.821316327,1.256005938,4.022438239,28.57730529,4.298959756,28.89884829,15.498,0,15.498,13.07930529,4.298959756,13.76768978
20/08/2019 11:30,21.12483441,1.667360038,21.19053369,16.052,0,16.052,5.072834406,1.667360038,5.339825691,32.46646702,5.395174403,32.91169074,16.052,0,16.052,16.41446702,5.395174403,17.27838633
20/08/2019 12:00,26.8866167,2.291952624,26.98412875,19.9135,0,19.9135,6.973116702,2.291952624,7.340122844,42.12997392,7.302201852,42.75812034,19.9135,0,19.9135,22.21647392,7.302201852,23.38576202
20/08/2019 12:30,17.70482357,1.116974943,17.74002285,14.3065,0,14.3065,3.398323574,1.116974943,3.577182709,31.59620004,5.682849585,32.10318732,14.3065,0,14.3065,17.28970004,5.682849585,18.19968425
20/08/2019 13:00,18.25899419,1.276935838,18.30359074,14.374,0,14.374,3.884994188,1.276935838,4.089467566,31.13936955,5.51051049,31.62318868,14.374,0,14.374,16.76536955,5.51051049,17.64775743
20/08/2019 13:30,26.17508735,1.974434131,26.24944929,20.168,0,20.168,6.007087352,1.974434131,6.323249845,42.99822942,7.503933527,43.64810135,20.168,0,20.168,22.83022942,7.503933527,24.03182044
20/08/2019 14:00,26.83793531,2.352863905,26.9408749,19.6795,0,19.6795,7.158435313,2.352863905,7.535195066,43.66005868,7.882028472,44.36583254,19.6795,0,19.6795,23.98055868,7.882028472,25.24269335
20/08/2019 14:30,21.50732264,1.639911048,21.56975279,16.518,0,16.518,4.989322641,1.639911048,5.25191857,37.07480339,6.756694527,37.68546095,16.518,0,16.518,20.55680339,6.756694527,21.63874041
20/08/2019 15:00,16.11019906,1.498700606,16.17975949,11.5505,0,11.5505,4.55969906,1.498700606,4.799683222,23.66163719,3.980738289,23.99415245,11.5505,0,11.5505,12.11113719,3.980738289,12.74856546
20/08/2019 15:30,18.73807515,1.481896988,18.79658158,14.2295,0,14.2295,4.508575147,1.481896988,4.745868576,27.7901904,4.457183388,28.1453578,14.2295,0,14.2295,13.5606904,4.457183388,14.27441094
20/08/2019 16:00,16.81384053,1.939841174,16.925372,10.912,0,10.912,5.901840532,1.939841174,6.212463718,20.53847805,3.164070325,20.78077048,10.912,0,10.912,9.626478053,3.164070325,10.13313479
20/08/2019 16:30,16.76210017,1.940419541,16.87404013,10.8585,0,10.8585,5.903600175,1.940419541,6.214315973,17.84307412,2.295718496,17.99015335,10.8585,0,10.8585,6.984574123,2.295718496,7.352183287
20/08/2019 17:00,18.63996749,2.619765974,18.82316556,10.6695,0,10.6695,7.970467488,2.619765974,8.389965777,15.07412757,1.447731073,15.14348861,10.6695,0,10.6695,4.404627573,1.447731073,4.636450077
20/08/2019 17:30,19.07373607,3.697938119,19.42889997,7.823,0,7.823,11.25073607,3.697938119,11.84288008,13.795102,1.962935001,13.9340573,7.823,0,7.823,5.972101996,1.962935001,6.286423154
20/08/2019 18:00,17.91106785,3.631324297,18.27547175,6.863,0,6.863,11.04806785,3.631324297,11.62954511,14.93705339,2.653813015,15.17096858,6.863,0,6.863,8.074053393,2.653813015,8.499003572
20/08/2019 18:30,18.28334136,4.204474932,18.76054852,5.4915,0,5.4915,12.79184136,4.204474932,13.46509617,18.97104182,4.430511142,19.48152604,5.4915,0,5.4915,13.47954182,4.430511142,14.18899139
20/08/2019 19:00,18.72974951,4.804457576,19.3361405,4.1125,0,4.1125,14.61724951,4.804457576,15.38657843,22.54708089,6.059153725,23.34703837,4.1125,0,4.1125,18.43458089,6.059153725,19.40482199
20/08/2019 19:30,19.49734529,5.647235103,20.29871271,2.316,0,2.316,17.18134529,5.647235103,18.08562662,23.88789836,7.090340109,24.9179576,2.316,0,2.316,21.57189836,7.090340109,22.70726143
20/08/2019 20:00,19.34937261,5.918572812,20.23432046,1.3425,0,1.3425,18.00687261,5.918572812,18.95460275,25.3967718,7.906256803,26.59896454,1.3425,0,1.3425,24.0542718,7.906256803,25.32028611
20/08/2019 20:30,18.89309474,5.942146735,19.80550774,0.8145,0,0.8145,18.07859474,5.942146735,19.03009973,26.16629629,8.332732477,27.46105409,0.8145,0,0.8145,25.35179629,8.332732477,26.68610135
20/08/2019 21:00,19.173229,6.061338851,20.10851906,0.732,0,0.732,18.441229,6.061338851,19.41182,26.67420896,8.526791738,28.00392117,0.732,0,0.732,25.94220896,8.526791738,27.30758838
20/08/2019 21:30,19.27606904,6.094154686,20.21646752,0.735,0,0.735,18.54106904,6.094154686,19.51691478,25.8294411,8.248143918,27.11442247,0.735,0,0.735,25.0944411,8.248143918,26.41520116
20/08/2019 22:00,18.49914015,5.838626166,19.39865309,0.7355,0,0.7355,17.76364015,5.838626166,18.69856857,23.94606952,7.628945273,25.1319528,0.7355,0,0.7355,23.21056952,7.628945273,24.43217844
20/08/2019 22:30,17.39086342,5.4727098,18.23163961,0.7405,0,0.7405,16.65036342,5.4727098,17.52669833,22.25765676,7.072347417,23.35425834,0.7405,0,0.7405,21.51715676,7.072347417,22.6496387
20/08/2019 23:00,16.00093782,5.009125324,16.76667372,0.761,0,0.761,15.23993782,5.009125324,16.04203981,20.77818669,6.579331096,21.79496822,0.761,0,0.761,20.01718669,6.579331096,21.07072283
20/08/2019 23:30,14.4352201,4.493019719,15.11829374,0.7655,0,0.7655,13.6697201,4.493019719,14.38917905,19.08692144,6.021960011,20.01435916,0.7655,0,0.7655,18.32142144,6.021960011,19.28570678
21/08/2019 00:00,13.57526948,4.214969196,14.21456671,0.7515,0,0.7515,12.82376948,4.214969196,13.49870471,17.90615612,5.638462797,18.77292438,0.7515,0,0.7515,17.15465612,5.638462797,18.05753276
21/08/2019 00:30,13.94326465,4.110774749,14.53661234,1.4365,0,1.4365,12.50676465,4.110774749,13.16501543,17.78446162,5.373315135,18.57847116,1.4365,0,1.4365,16.34796162,5.373315135,17.20838065
21/08/2019 01:00,13.71755509,4.04348997,14.30108838,1.4155,0,1.4155,12.30205509,4.04348997,12.94953168,17.05274002,5.139712243,17.81046277,1.4155,0,1.4155,15.63724002,5.139712243,16.46025265
21/08/2019 01:30,13.73155509,4.04348997,14.31451768,1.4295,0,1.4295,12.30205509,4.04348997,12.94953168,17.60781557,5.317555177,18.39324774,1.4295,0,1.4295,16.17831557,5.317555177,17.02980586
21/08/2019 02:00,13.66881315,4.023360718,14.24864501,1.428,0,1.428,12.24081315,4.023360718,12.88506648,17.56535921,5.304093473,18.34871254,1.428,0,1.428,16.13735921,5.304093473,16.98669391
21/08/2019 02:30,13.20794815,3.875168559,13.7646949,1.418,0,1.418,11.78994815,3.875168559,12.41047174,17.39671579,5.2519499,18.17219574,1.418,0,1.418,15.97871579,5.2519499,16.81970083
21/08/2019 03:00,14.25029346,4.216949184,14.86114142,1.4205,0,1.4205,12.82979346,4.216949184,13.50504575,17.55059406,5.301705534,18.33388757,1.4205,0,1.4205,16.13009406,5.301705534,16.97904638
21/08/2019 03:30,14.27010676,4.228556103,14.88343487,1.405,0,1.405,12.86510676,4.228556103,13.54221764,17.51098331,5.293780713,18.29367789,1.405,0,1.405,16.10598331,5.293780713,16.95366664
21/08/2019 04:00,14.27110676,4.228556103,14.88439367,1.406,0,1.406,12.86510676,4.228556103,13.54221764,17.53127191,5.30012057,18.31493306,1.406,0,1.406,16.12527191,5.30012057,16.97397044
21/08/2019 04:30,14.28264497,4.23234853,14.89653387,1.406,0,1.406,12.87664497,4.23234853,13.55436313,17.37060245,5.24731107,18.14585635,1.406,0,1.406,15.96460245,5.24731107,16.80484468
21/08/2019 05:00,14.27595283,4.229820245,14.8893992,1.407,0,1.407,12.86895283,4.229820245,13.54626614,17.36682834,5.245741898,18.14178973,1.407,0,1.407,15.95982834,5.245741898,16.79981931
21/08/2019 05:30,14.85166735,4.42003451,15.49544217,1.404,0,1.404,13.44766735,4.42003451,14.15543932,17.47622826,5.282685963,18.25719927,1.404,0,1.404,16.07222826,5.282685963,16.91813501
21/08/2019 06:00,15.1887031,4.533113594,15.85073566,1.397,0,1.397,13.7917031,4.533113594,14.51758222,17.98153397,5.451072707,18.78961834,1.397,0,1.397,16.58453397,5.451072707,17.45740418
21/08/2019 06:30,15.27473176,4.560896818,15.94111696,1.3985,0,1.3985,13.87623176,4.560896818,14.60655974,19.41736201,5.922513535,20.30049541,1.3985,0,1.3985,18.01886201,5.922513535,18.96722316
21/08/2019 07:00,15.4540024,4.554083408,16.11104794,1.5985,0,1.5985,13.8555024,4.554083408,14.58473937,21.19521328,6.44112817,22.15231812,1.5985,0,1.5985,19.59671328,6.44112817,20.62811925
21/08/2019 07:30,16.40916762,4.59966046,17.04164482,2.415,0,2.415,13.99416762,4.59966046,14.73070275,22.76238719,6.68786275,23.72453959,2.415,0,2.415,20.34738719,6.68786275,21.4183023
21/08/2019 08:00,17.20604423,4.488360338,17.78182602,3.5505,0,3.5505,13.65554423,4.488360338,14.37425709,22.79289463,6.324669261,23.65412199,3.5505,0,3.5505,19.24239463,6.324669261,20.25515224
21/08/2019 08:30,18.70271941,4.12226382,19.15162584,6.161,0,6.161,12.54171941,4.12226382,13.2018099,22.15331574,5.25641999,22.76838487,6.161,0,6.161,15.99231574,5.25641999,16.83401657
21/08/2019 09:00,18.38821451,2.932590093,18.62059391,9.466,0,9.466,8.922214512,2.932590093,9.391804749,19.34431407,3.246844822,19.61490475,9.466,0,9.466,9.878314074,3.246844822,10.39822534
21/08/2019 09:30,19.14444075,2.652954281,19.32738415,11.073,0,11.073,8.07144075,2.652954281,8.496253421,15.99947705,1.6192547,16.08120803,11.073,0,11.073,4.926477048,1.6192547,5.185765314
21/08/2019 10:00,19.87857317,2.646588463,20.0539797,11.8265,0,11.8265,8.052073166,2.646588463,8.475866491,15.13955118,1.088947262,15.17866318,11.8265,0,11.8265,3.313051179,1.088947262,3.487422294
21/08/2019 10:30,20.94772209,1.753274015,21.02096645,15.6135,0,15.6135,5.334222091,1.753274015,5.614970622,21.98324481,2.093633873,22.08271621,15.6135,0,15.6135,6.369744809,2.093633873,6.704994536
21/08/2019 11:00,23.05397366,1.595423989,23.10911247,18.2,0,18.2,4.853973661,1.595423989,5.109445959,29.69828718,3.779304234,29.9377922,18.2,0,18.2,11.49828718,3.779304234,12.10346019
21/08/2019 11:30,25.48385326,1.905004843,25.55495687,19.688,0,19.688,5.79585326,1.905004843,6.100898169,32.58331752,4.238485899,32.85783534,19.688,0,19.688,12.89531752,4.238485899,13.57401844
21/08/2019 12:00,29.63125367,2.822822474,29.76540813,21.043,0,21.043,8.588253673,2.822822474,9.040267024,34.36334931,4.378187094,34.64113592,21.043,0,21.043,13.32034931,4.378187094,14.02142033
21/08/2019 12:30,29.95861508,2.663200789,30.07675608,21.856,0,21.856,8.102615084,2.663200789,8.52906851,37.39294995,5.106748491,37.74005281,21.856,0,21.856,15.53694995,5.106748491,16.35468416
21/08/2019 13:00,30.97854567,2.705085198,31.09642709,22.7485,0,22.7485,8.230045673,2.705085198,8.663205972,39.96229139,5.657899621,40.36082955,22.7485,0,22.7485,17.21379139,5.657899621,18.11978041
21/08/2019 13:30,32.66577315,2.773361918,32.78329257,24.228,0,24.228,8.437773151,2.773361918,8.881866475,43.56469823,6.355665356,44.0258721,24.228,0,24.228,19.33669823,6.355665356,20.35441919
21/08/2019 14:00,31.85048111,2.907697727,31.98293065,23.004,0,23.004,8.84648111,2.907697727,9.312085379,45.04213563,7.24358489,45.62086698,23.004,0,23.004,22.03813563,7.24358489,23.19803751
21/08/2019 14:30,30.78092751,2.726410826,30.90143709,22.486,0,22.486,8.294927509,2.726410826,8.731502641,42.58418816,6.605954991,43.09352298,22.486,0,22.486,20.09818816,6.605954991,21.15598754
21/08/2019 15:00,32.21491543,3.027317155,32.35684511,23.0045,0,23.0045,9.210415434,3.027317155,9.695174141,43.77020193,6.825356158,44.2991655,23.0045,0,23.0045,20.76570193,6.825356158,21.85863361
21/08/2019 15:30,29.1174618,2.590182534,29.23244135,21.237,0,21.237,7.880461797,2.590182534,8.295222945,40.15517896,6.218104723,40.6337695,21.237,0,21.237,18.91817896,6.218104723,19.91387259
21/08/2019 16:00,28.42028928,2.438273772,28.52469144,21.002,0,21.002,7.418289275,2.438273772,7.808725553,38.96457978,5.904014461,39.40933727,21.002,0,21.002,17.96257978,5.904014461,18.90797871
21/08/2019 16:30,24.69314941,1.820301682,24.76015197,19.155,0,19.155,5.538149405,1.820301682,5.829630953,31.88872643,4.185373479,32.16221735,19.155,0,19.155,12.73372643,4.185373479,13.40392256
21/08/2019 17:00,19.89574511,1.329279086,19.94010172,15.8515,0,15.8515,4.044245114,1.329279086,4.25710012,21.70103206,1.922648211,21.78603609,15.8515,0,15.8515,5.849532061,1.922648211,6.157402169
21/08/2019 17:30,19.24157372,1.663987513,19.31338949,14.179,0,14.179,5.06257372,1.663987513,5.329024968,17.39772339,1.057943217,17.4298601,14.179,0,14.179,3.218723389,1.057943217,3.388129883
21/08/2019 18:00,20.59858357,3.398949798,20.87712874,10.2575,0,10.2575,10.34108357,3.398949798,10.88535112,19.38917448,3.001436256,19.62010975,10.2575,0,10.2575,9.131674481,3.001436256,9.612288928
21/08/2019 18:30,21.21290712,4.505406843,21.68608123,7.5055,0,7.5055,13.70740712,4.505406843,14.4288496,22.41569393,4.90074375,22.94516559,7.5055,0,7.5055,14.91019393,4.90074375,15.69494098
21/08/2019 19:00,21.46947979,5.213580633,22.09343761,5.6075,0,5.6075,15.86197979,5.213580633,16.69682083,25.02813946,6.383255503,25.82931892,5.6075,0,5.6075,19.42063946,6.383255503,20.44277838
21/08/2019 19:30,21.57372888,5.908336363,22.36815184,3.598,0,3.598,17.97572888,5.908336363,18.92181988,26.2910043,7.458829811,27.32857569,3.598,0,3.598,22.6930043,7.458829811,23.88737294
21/08/2019 20:00,21.41975943,6.23801656,22.30961552,2.441,0,2.441,18.97875943,6.23801656,19.9776415,26.72013777,7.980166674,27.8863555,2.441,0,2.441,24.27913777,7.980166674,25.55698713
21/08/2019 20:30,21.24246644,6.401769288,22.18614502,1.7655,0,1.7655,19.47696644,6.401769288,20.50206994,27.02593409,8.302703174,28.27253072,1.7655,0,1.7655,25.26043409,8.302703174,26.58993062
21/08/2019 21:00,20.77802719,6.27015127,21.70348384,1.7015,0,1.7015,19.07652719,6.27015127,20.08055494,27.05574899,8.333538642,28.31009396,1.7015,0,1.7015,25.35424899,8.333538642,26.68868315
21/08/2019 21:30,20.31649387,6.136037202,21.22288566,1.648,0,1.648,18.66849387,6.136037202,19.65104618,26.22746565,8.078879673,27.44354662,1.648,0,1.648,24.57946565,8.078879673,25.87312174
21/08/2019 22:00,19.03755867,5.727175475,19.88037171,1.613,0,1.613,17.42455867,5.727175475,18.34164071,24.72484789,7.596497042,25.86551508,1.613,0,1.613,23.11184789,7.596497042,24.32826094
21/08/2019 22:30,17.79032865,5.316244739,18.56766683,1.616,0,1.616,16.17432865,5.316244739,17.02560911,23.03793072,7.041048131,24.08988607,1.616,0,1.616,21.42193072,7.041048131,22.54940076
21/08/2019 23:00,16.74487594,4.974593156,17.46818386,1.61,0,1.61,15.13487594,4.974593156,15.93144836,21.29446224,6.469969858,22.25566517,1.61,0,1.61,19.68446224,6.469969858,20.72048657
21/08/2019 23:30,15.78101058,4.649075803,16.45157137,1.6365,0,1.6365,14.14451058,4.649075803,14.8889585,19.75581597,5.955531154,20.63396752,1.6365,0,1.6365,18.11931597,5.955531154,19.07296417
22/08/2019 00:00,14.92064788,4.356592077,15.54366841,1.666,0,1.666,13.25464788,4.356592077,13.95226092,18.07503638,5.393389439,18.86254462,1.666,0,1.666,16.40903638,5.393389439,17.27266987
22/08/2019 00:30,14.49650297,4.223427386,15.0992032,1.647,0,1.647,12.84950297,4.223427386,13.5257926,17.4687907,5.200371119,18.22642335,1.647,0,1.647,15.8217907,5.200371119,16.65451653
22/08/2019 01:00,13.98667584,4.062264653,14.56465225,1.6275,0,1.6275,12.35917584,4.062264653,13.00965878,16.77385163,4.978365032,17.49703452,1.6275,0,1.6275,15.14635163,4.978365032,15.94352803
22/08/2019 01:30,13.94934537,4.059855243,14.52813343,1.5975,0,1.5975,12.35184537,4.059855243,13.0019425,17.51507619,5.231854288,18.27977553,1.5975,0,1.5975,15.91757619,5.231854288,16.75534336
22/08/2019 02:00,14.00567155,4.065878767,14.58390228,1.6355,0,1.6355,12.37017155,4.065878767,13.02123321,17.36790617,5.170991843,18.12134987,1.6355,0,1.6355,15.73240617,5.170991843,16.56042754
22/08/2019 02:30,13.87224386,4.021694521,14.44344753,1.6365,0,1.6365,12.23574386,4.021694521,12.87973038,17.01433954,5.05445143,17.7492318,1.6365,0,1.6365,15.37783954,5.05445143,16.18719952
22/08/2019 03:00,13.65787963,3.959617853,14.220276,1.611,0,1.611,12.04687963,3.959617853,12.68092593,16.65568316,4.944948224,17.37424227,1.611,0,1.611,15.04468316,4.944948224,15.83650859
22/08/2019 03:30,13.43802106,3.894584885,13.99100431,1.589,0,1.589,11.84902106,3.894584885,12.47265375,16.51593011,4.906244668,17.22925374,1.589,0,1.589,14.92693011,4.906244668,15.71255802
22/08/2019 04:00,13.36317644,3.857658992,13.90884673,1.6265,0,1.6265,11.73667644,3.857658992,12.35439625,16.37066952,4.846174165,17.07290908,1.6265,0,1.6265,14.74416952,4.846174165,15.52017844
22/08/2019 04:30,13.39367644,3.857658992,13.93815273,1.657,0,1.657,11.73667644,3.857658992,12.35439625,16.05155783,4.731262361,16.73431661,1.657,0,1.657,14.39455783,4.731262361,15.15216614
22/08/2019 05:00,13.34364883,3.858800312,13.8904033,1.6035,0,1.6035,11.74014883,3.858800312,12.3580514,15.95048463,4.715625806,16.63295184,1.6035,0,1.6035,14.34698463,4.715625806,15.10208909
22/08/2019 05:30,13.85709616,4.035450709,14.43273974,1.5795,0,1.5795,12.27759616,4.035450709,12.92378544,16.44508517,4.88608156,17.15560023,1.5795,0,1.5795,14.86558517,4.88608156,15.64798439
22/08/2019 06:00,14.29198695,4.180364503,14.89081389,1.5735,0,1.5735,12.71848695,4.180364503,13.387881,17.07026925,5.093541735,17.81399056,1.5735,0,1.5735,15.49676925,5.093541735,16.31238869
22/08/2019 06:30,15.08462442,4.436783287,15.7235791,1.586,0,1.586,13.49862442,4.436783287,14.20907833,18.80600049,5.659940453,19.6392612,1.586,0,1.586,17.22000049,5.659940453,18.12631631
22/08/2019 07:00,15.57590649,4.4720452,16.20518594,1.97,0,1.97,13.60590649,4.4720452,14.32200683,21.05288224,6.272240074,21.96735866,1.97,0,1.97,19.08288224,6.272240074,20.08724447
22/08/2019 07:30,17.38330746,4.664457193,17.99823711,3.192,0,3.192,14.19130746,4.664457193,14.93821837,21.22534031,5.927272322,22.03741428,3.192,0,3.192,18.03334031,5.927272322,18.98246348
22/08/2019 08:00,17.20387756,3.915902184,17.64391376,5.29,0,5.29,11.91387756,3.915902184,12.54092374,21.29866426,5.261793487,21.93899656,5.29,0,5.29,16.00866426,5.261793487,16.85122554
22/08/2019 08:30,18.11822806,3.617079196,18.47575303,7.1135,0,7.1135,11.00472806,3.617079196,11.58392428,21.19327206,4.627797281,21.69265517,7.1135,0,7.1135,14.07977206,4.627797281,14.8208127
22/08/2019 09:00,17.55886242,2.754327582,17.77357505,9.179,0,9.179,8.379862422,2.754327582,8.820907812,18.96096057,3.215174958,19.23162437,9.179,0,9.179,9.781960573,3.215174958,10.2968006
22/08/2019 09:30,17.34831091,2.584380968,17.53975246,9.4855,0,9.4855,7.862810909,2.584380968,8.276643062,19.90321423,3.42413708,20.19560971,9.4855,0,9.4855,10.41771423,3.42413708,10.96601498
22/08/2019 10:00,17.82477347,2.898261982,18.05886131,9.007,0,9.007,8.817773467,2.898261982,9.281866808,19.23518047,3.361840347,19.52675443,9.007,0,9.007,10.22818047,3.361840347,10.76650576
22/08/2019 10:30,19.02780113,3.102219562,19.2790296,9.5895,0,9.5895,9.438301133,3.102219562,9.935053825,18.12043152,2.803981593,18.33609422,9.5895,0,9.5895,8.530931521,2.803981593,8.979927917
22/08/2019 11:00,19.75854531,2.813715176,19.9578833,11.198,0,11.198,8.560545311,2.813715176,9.011100328,15.63257819,1.457575363,15.70038301,11.198,0,11.198,4.434578187,1.457575363,4.667977039
22/08/2019 11:30,18.89868046,2.293781341,19.03737261,11.92,0,11.92,6.978680456,2.293781341,7.345979428,15.35537413,1.129152873,15.39683412,11.92,0,11.92,3.435374132,1.129152873,3.616183297
22/08/2019 12:00,20.54035917,2.298606001,20.66857384,13.547,0,13.547,6.993359171,2.298606001,7.361430706,17.75075174,1.38170638,17.80444607,13.547,0,13.547,4.203751742,1.38170638,4.425001834
22/08/2019 12:30,22.85099054,1.723287654,22.91587853,17.608,0,17.608,5.242990541,1.723287654,5.518937411,27.7567119,3.335720291,27.95643192,17.608,0,17.608,10.1487119,3.335720291,10.68285464
22/08/2019 13:00,25.06043244,1.634359508,25.11366969,20.088,0,20.088,4.972432444,1.634359508,5.234139415,34.22215577,4.645672343,34.53604229,20.088,0,20.088,14.13415577,4.645672343,14.87805871
22/08/2019 13:30,30.42543832,2.728879511,30.54757078,22.123,0,22.123,8.302438322,2.728879511,8.73940876,38.48150762,5.37678144,38.85532406,22.123,0,22.123,16.35850762,5.37678144,17.21948171
22/08/2019 14:00,30.12949462,2.724789463,30.25245318,21.8395,0,21.8395,8.289994619,2.724789463,8.726310126,38.2539601,5.395172131,38.63254258,21.8395,0,21.8395,16.4144601,5.395172131,17.27837906
22/08/2019 14:30,27.04329957,2.320936929,27.14271172,19.982,0,19.982,7.061299566,2.320936929,7.432946911,32.95667683,4.264570044,33.23144754,19.982,0,19.982,12.97467683,4.264570044,13.65755456
22/08/2019 15:00,25.03815066,2.153094749,25.13055521,18.4875,0,18.4875,6.550650657,2.153094749,6.895421744,29.97646703,3.776240849,30.21338397,18.4875,0,18.4875,11.48896703,3.776240849,12.09364951
22/08/2019 15:30,22.30968726,2.120402711,22.41022653,15.8585,0,15.8585,6.451187258,2.120402711,6.790723429,24.24627785,2.756929257,24.40251316,15.8585,0,15.8585,8.387777851,2.756929257,8.829239843
22/08/2019 16:00,20.97806734,3.198940188,21.22056851,11.2455,0,11.2455,9.732567342,3.198940188,10.24480773,14.31219631,1.007974332,14.34764704,11.2455,0,11.2455,3.06669631,1.007974332,3.228101379
22/08/2019 16:30,21.50854044,4.532238418,21.98086661,7.7195,0,7.7195,13.78904044,4.532238418,14.51477941,16.5727258,2.909914601,16.82625459,7.7195,0,7.7195,8.853225802,2.909914601,9.319185055
22/08/2019 17:00,21.80288623,5.125955569,22.39734959,6.2075,0,6.2075,15.59538623,5.125955569,16.41619604,20.90248509,4.830008026,21.45327156,6.2075,0,6.2075,14.69498509,4.830008026,15.46840536
22/08/2019 17:30,23.07787499,6.047417763,23.85706553,4.679,0,4.679,18.39887499,6.047417763,19.36723683,23.40066357,6.153513237,24.19621418,4.679,0,4.679,18.72166357,6.153513237,19.70701428
22/08/2019 18:00,24.31348769,6.851416127,25.26039562,3.4685,0,3.4685,20.84498769,6.851416127,21.94209231,24.22206741,6.821367733,25.16425257,3.4685,0,3.4685,20.75356741,6.821367733,21.84586043
22/08/2019 18:30,24.07509178,6.973556484,25.06472689,2.8585,0,2.8585,21.21659178,6.973556484,22.3332545,26.45949589,7.757272215,27.57317891,2.8585,0,2.8585,23.60099589,7.757272215,24.84315357
22/08/2019 19:00,24.14877018,7.243464771,25.21172114,2.111,0,2.111,22.03777018,7.243464771,23.19765282,26.94982861,8.164128156,28.15930132,2.111,0,2.111,24.83882861,8.164128156,26.14613538
22/08/2019 19:30,23.64617886,7.211552398,24.72141304,1.7055,0,1.7055,21.94067886,7.211552398,23.09545143,26.3625719,8.104387614,27.5801794,1.7055,0,1.7055,24.6570719,8.104387614,25.95481253
22/08/2019 20:00,21.99464357,6.779485541,23.0157722,1.3685,0,1.3685,20.62614357,6.779485541,21.71173007,26.56613128,8.282060888,27.8271785,1.3685,0,1.3685,25.19763128,8.282060888,26.5238224
22/08/2019 20:30,20.86708833,6.473298143,21.84808834,1.1725,0,1.1725,19.69458833,6.473298143,20.73114561,26.48141985,8.318639675,27.75725785,1.1725,0,1.1725,25.30891985,8.318639675,26.64096827
22/08/2019 21:00,19.97164759,6.139867595,20.89413031,1.2915,0,1.2915,18.68014759,6.139867595,19.66331325,27.18862071,8.511971948,28.48990633,1.2915,0,1.2915,25.89712071,8.511971948,27.26012707
22/08/2019 21:30,19.28048474,5.865527184,20.15295266,1.435,0,1.435,17.84548474,5.865527184,18.78472078,26.75857389,8.323456223,28.02322608,1.435,0,1.435,25.32357389,8.323456223,26.65639356
22/08/2019 22:00,18.82999997,5.716309606,19.67854401,1.4385,0,1.4385,17.39149997,5.716309606,18.30684207,24.73238367,7.656329309,25.89034917,1.4385,0,1.4385,23.29388367,7.656329309,24.51987754
22/08/2019 22:30,18.56569652,5.628286868,19.4000696,1.442,0,1.442,17.12369652,5.628286868,18.0249437,22.78292481,7.014422776,23.83828412,1.442,0,1.442,21.34092481,7.014422776,22.46413138
22/08/2019 23:00,17.58632621,5.305890389,18.36930436,1.4435,0,1.4435,16.14282621,5.305890389,16.99244865,21.768826,6.68061159,22.7708664,1.4435,0,1.4435,20.325326,6.68061159,21.39508
22/08/2019 23:30,15.81241055,4.723325533,16.50279163,1.442,0,1.442,14.37041055,4.723325533,15.12674795,20.21786134,6.171327184,21.13876052,1.442,0,1.442,18.77586134,6.171327184,19.76406457
23/08/2019 00:00,14.6229884,4.332381377,15.25127267,1.442,0,1.442,13.1809884,4.332381377,13.87472463,19.06116864,5.791140677,19.92148238,1.442,0,1.442,17.61916864,5.791140677,18.5464933
23/08/2019 00:30,14.08627655,4.154329304,14.6861036,1.447,0,1.447,12.63927655,4.154329304,13.30450163,18.19123048,5.503562412,19.00552724,1.447,0,1.447,16.74423048,5.503562412,17.62550577
23/08/2019 01:00,13.80534108,4.063469358,14.39094248,1.4425,0,1.4425,12.36284108,4.063469358,13.01351693,17.68815719,5.339689296,18.47655775,1.4425,0,1.4425,16.24565719,5.339689296,17.10069178
23/08/2019 01:30,14.0500623,4.14374099,14.64837328,1.443,0,1.443,12.6070623,4.14374099,13.27059189,18.30351595,5.541783599,19.12407022,1.443,0,1.443,16.86051595,5.541783599,17.74791153
23/08/2019 02:00,13.86339535,4.08222219,14.45192958,1.4435,0,1.4435,12.41989535,4.08222219,13.07357406,18.24309899,5.521761162,19.06044352,1.4435,0,1.4435,16.79959899,5.521761162,17.68378841
23/08/2019 02:30,13.71176448,4.033369585,14.29267488,1.4405,0,1.4405,12.27126448,4.033369585,12.9171205,17.89975102,5.409894192,18.69941287,1.4405,0,1.4405,16.45925102,5.409894192,17.32552739
23/08/2019 03:00,13.17340507,3.856419404,13.72627305,1.4405,0,1.4405,11.73290507,3.856419404,12.35042639,17.33732907,5.225035036,18.10756666,1.4405,0,1.4405,15.89682907,5.225035036,16.73350428
23/08/2019 03:30,13.06179311,3.819569985,13.60880429,1.441,0,1.441,11.62079311,3.819569985,12.2324138,17.03768005,5.126380826,17.79219834,1.441,0,1.441,15.59668005,5.126380826,16.41755795
23/08/2019 04:00,13.06573835,3.82070238,13.61290877,1.4415,0,1.4415,11.62423835,3.82070238,12.23604037,17.06132739,5.13398899,17.81703498,1.4415,0,1.4415,15.61982739,5.13398899,16.44192357
23/08/2019 04:30,13.16478688,3.853093715,13.71706764,1.442,0,1.442,11.72278688,3.853093715,12.33977566,17.06182739,5.13398899,17.81751377,1.442,0,1.442,15.61982739,5.13398899,16.44192357
23/08/2019 05:00,13.11182124,3.834205674,13.6609293,1.4465,0,1.4465,11.66532124,3.834205674,12.27928552,17.00102909,5.112526477,17.75311007,1.4465,0,1.4465,15.55452909,5.112526477,16.37318852
23/08/2019 05:30,13.66612909,4.017219563,14.24433703,1.444,0,1.444,12.22212909,4.017219563,12.86539904,17.26437561,5.199906003,18.03046555,1.444,0,1.444,15.82037561,5.199906003,16.65302696
23/08/2019 06:00,14.22687734,4.195940971,14.83273271,1.461,0,1.461,12.76587734,4.195940971,13.43776562,17.68737451,5.333351385,18.47397775,1.461,0,1.461,16.22637451,5.333351385,17.08039422
23/08/2019 06:30,15.45138494,4.59332255,16.11967458,1.4765,0,1.4765,13.97488494,4.59332255,14.7104052,19.07225243,5.783444141,19.92985295,1.4765,0,1.4765,17.59575243,5.783444141,18.52184466
23/08/2019 07:00,15.53852177,4.49279019,16.17500611,1.8695,0,1.8695,13.66902177,4.49279019,14.38844397,20.88874947,6.251324992,21.80410325,1.8695,0,1.8695,19.01924947,6.251324992,20.0202626
23/08/2019 07:30,17.15741819,4.61584834,17.76747182,3.114,0,3.114,14.04341819,4.61584834,14.78254546,20.97742869,5.871425073,21.78362106,3.114,0,3.114,17.86342869,5.871425073,18.80360914
23/08/2019 08:00,18.03242624,4.680108728,18.62986349,3.7935,0,3.7935,14.23892624,4.680108728,14.98834341,21.77552026,5.910404237,22.56338097,3.7935,0,3.7935,17.98202026,5.910404237,18.92844237
23/08/2019 08:30,18.95433727,4.581967281,19.50029039,5.014,0,5.014,13.94033727,4.581967281,14.67403923,22.05678966,5.60169407,22.75699775,5.014,0,5.014,17.04278966,5.60169407,17.93977859
23/08/2019 09:00,18.36392052,3.747630043,18.74242001,6.962,0,6.962,11.40192052,3.747630043,12.0020216,19.12859587,3.998966676,19.54213178,6.962,0,6.962,12.16659587,3.998966676,12.80694302
23/08/2019 09:30,17.69692821,3.215328662,17.98665078,7.9145,0,7.9145,9.782428209,3.215328662,10.29729285,16.81624876,2.925863324,17.06888685,7.9145,0,7.9145,8.901748755,2.925863324,9.370261847
23/08/2019 10:00,18.61799355,1.980648299,18.72305134,12.592,0,12.592,6.025993553,1.980648299,6.343151108,18.92603134,2.081895424,19.04019304,12.592,0,12.592,6.334031341,2.081895424,6.667401412
23/08/2019 10:30,25.85702708,1.751566498,25.91628513,20.528,0,20.528,5.329027081,1.751566498,5.609502191,34.90031598,4.723951817,35.21857147,20.528,0,20.528,14.37231598,4.723951817,15.12875366
23/08/2019 11:00,30.76392423,2.650648062,30.87790422,22.6995,0,22.6995,8.06442423,2.650648062,8.48886761,41.73737166,6.257445812,42.20383657,22.6995,0,22.6995,19.03787166,6.257445812,20.03986491
23/08/2019 11:30,34.52275473,3.269997545,34.6772761,24.574,0,24.574,9.948754727,3.269997545,10.4723734,47.76821311,7.62356918,48.37272982,24.574,0,24.574,23.19421311,7.62356918,24.41496116
23/08/2019 12:00,37.08875312,3.655379129,37.26845052,25.9675,0,25.9675,11.12125312,3.655379129,11.70658223,52.40739206,8.690372264,53.12303938,25.9675,0,25.9675,26.43989206,8.690372264,27.83146533
23/08/2019 12:30,39.09499258,3.973459709,39.29639712,27.006,0,27.006,12.08899258,3.973459709,12.72525535,55.57191374,9.389161795,56.35950635,27.006,0,27.006,28.56591374,9.389161795,30.06938288
23/08/2019 13:00,40.37840068,4.191675748,40.59538628,27.6255,0,27.6255,12.75290068,4.191675748,13.42410598,57.78908279,9.914290219,58.63336286,27.6255,0,27.6255,30.16358279,9.914290219,31.75113978
23/08/2019 13:30,39.61342154,4.072370274,39.8221969,27.2235,0,27.2235,12.38992154,4.072370274,13.04202267,57.84651235,10.06529741,58.71566404,27.2235,0,27.2235,30.62301235,10.06529741,32.23474984
23/08/2019 14:00,40.67014618,4.290032988,40.8957843,27.618,0,27.618,13.05214618,4.290032988,13.73910124,59.30130466,10.41379864,60.20873638,27.618,0,27.618,31.68330466,10.41379864,33.35084701
23/08/2019 14:30,39.67590073,4.165709722,39.89398747,27.002,0,27.002,12.67390073,4.165709722,13.34094814,57.90483646,10.15727115,58.7889466,27.002,0,27.002,30.90283646,10.15727115,32.52930154
23/08/2019 15:00,37.98456065,3.918427494,38.1861352,26.063,0,26.063,11.92156065,3.918427494,12.54901121,55.62066276,9.715133935,56.46274837,26.063,0,26.063,29.55766276,9.715133935,31.11332922
23/08/2019 15:30,35.16566807,3.443185586,35.33383276,24.69,0,24.69,10.47566807,3.443185586,11.02701902,51.82723238,8.919576942,52.58917064,24.69,0,24.69,27.13723238,8.919576942,28.56550777
23/08/2019 16:00,31.5333709,2.818916796,31.65911831,22.957,0,22.957,8.576370904,2.818916796,9.027758846,46.56440721,7.759379516,47.2064825,22.957,0,22.957,23.60740721,7.759379516,24.84990233
23/08/2019 16:30,27.96687552,2.333287547,28.06404028,20.868,0,20.868,7.098875516,2.333287547,7.472500543,39.69101726,6.186826584,40.17030836,20.868,0,20.868,18.82301726,6.186826584,19.81370238
23/08/2019 17:00,23.80439702,1.784227817,23.87117061,18.376,0,18.376,5.428397019,1.784227817,5.714102125,31.84947538,4.4285172,32.15588355,18.376,0,18.376,13.47347538,4.4285172,14.18260567
23/08/2019 17:30,21.05466799,2.014231413,21.15079602,14.9265,0,14.9265,6.128167992,2.014231413,6.45070315,20.70304886,1.898659793,20.78992884,14.9265,0,14.9265,5.776548861,1.898659793,6.080577749
23/08/2019 18:00,20.76152764,2.889306712,20.9616107,11.971,0,11.971,8.790527641,2.889306712,9.253186991,16.36972864,1.445792187,16.43345158,11.971,0,11.971,4.398728641,1.445792187,4.630240675
23/08/2019 18:30,20.12728086,3.812006223,20.4850879,8.5295,0,8.5295,11.59778086,3.812006223,12.20819038,19.06014677,3.461256212,19.37187367,8.5295,0,8.5295,10.53064677,3.461256212,11.08489134
23/08/2019 19:00,19.85178084,4.76338236,20.41526424,5.3595,0,5.3595,14.49228084,4.76338236,15.25503246,22.96646649,5.787130024,23.68437157,5.3595,0,5.3595,17.60696649,5.787130024,18.53364893
23/08/2019 19:30,21.1952065,6.076122242,22.04894646,2.709,0,2.709,18.4862065,6.076122242,19.45916474,25.02771945,7.33580833,26.08065997,2.709,0,2.709,22.31871945,7.33580833,23.49338889
23/08/2019 20:00,21.72577279,6.479110742,22.67130519,2.0135,0,2.0135,19.71227279,6.479110742,20.74976083,25.03019293,7.56522112,26.14848234,2.0135,0,2.0135,23.01669293,7.56522112,24.22809782
23/08/2019 20:30,21.32003239,6.377632682,22.25349365,1.9165,0,1.9165,19.40353239,6.377632682,20.42477094,24.65108214,7.472495788,25.75876635,1.9165,0,1.9165,22.73458214,7.472495788,23.9311391
