Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/08/2019 21:00,21.92848611,6.550505309,22.88597,1.999,0,1.999,19.92948611,6.550505309,20.97840643,25.08465811,7.587888879,26.20717707,1.999,0,1.999,23.08565811,7.587888879,24.30069275
23/08/2019 21:30,21.57239881,6.49164216,22.52797835,1.822,0,1.822,19.75039881,6.49164216,20.78989349,24.42449691,7.429081471,25.52934196,1.822,0,1.822,22.60249691,7.429081471,23.79210201
23/08/2019 22:00,20.84430975,6.277146509,21.76896454,1.7465,0,1.7465,19.09780975,6.277146509,20.10295763,23.32826035,7.09358159,24.38291678,1.7465,0,1.7465,21.58176035,7.09358159,22.71764248
23/08/2019 22:30,20.55103947,6.183711387,21.46120943,1.7375,0,1.7375,18.81353947,6.183711387,19.80372576,21.58942823,6.525013268,22.55391783,1.7375,0,1.7375,19.85192823,6.525013268,20.89676656
23/08/2019 23:00,19.7403034,5.860208635,20.59178535,1.911,0,1.911,17.8293034,5.860208635,18.76768779,19.75953606,5.866530104,20.61202176,1.911,0,1.911,17.84853606,5.866530104,18.7879327
23/08/2019 23:30,17.68662749,5.178953008,18.42927959,1.93,0,1.93,15.75662749,5.178953008,16.58592368,17.8754287,5.241008963,18.62791255,1.93,0,1.93,15.9454287,5.241008963,16.78466179
24/08/2019 00:00,16.39657318,4.731924773,17.0657178,2,0,2,14.39657318,4.731924773,15.15428756,16.4956318,4.764483766,17.16992062,2,0,2,14.4956318,4.764483766,15.25855979
24/08/2019 00:30,15.58291802,4.468433465,16.21092939,1.988,0,1.988,13.59491802,4.468433465,14.31044002,15.7922582,4.537240255,16.43112803,1.988,0,1.988,13.8042582,4.537240255,14.53079811
24/08/2019 01:00,15.01197046,4.28898918,15.61264505,1.963,0,1.963,13.04897046,4.28898918,13.73575838,15.00276352,4.285963005,15.60296101,1.963,0,1.963,13.03976352,4.285963005,13.72606687
24/08/2019 01:30,14.82327298,4.22400916,15.41336028,1.972,0,1.972,12.85127298,4.22400916,13.52765577,15.44451411,4.428201246,16.06679752,1.972,0,1.972,13.47251411,4.428201246,14.1815938
24/08/2019 02:00,14.77177956,4.232885793,15.36628756,1.8935,0,1.8935,12.87827956,4.232885793,13.55608375,15.25337199,4.39117757,15.87286356,1.8935,0,1.8935,13.35987199,4.39117757,14.06302315
24/08/2019 02:30,14.84863764,4.234153883,15.44053428,1.9665,0,1.9665,12.88213764,4.234153883,13.56014489,15.08453602,4.31168993,15.68865504,1.9665,0,1.9665,13.11803602,4.31168993,13.80845896
24/08/2019 03:00,14.81837745,4.196269689,15.40107105,2.0515,0,2.0515,12.76687745,4.196269689,13.43881836,14.79207364,4.187624046,15.37340683,2.0515,0,2.0515,12.74057364,4.187624046,13.41113015
24/08/2019 03:30,14.68415949,4.143608594,15.25758933,2.0775,0,2.0775,12.60665949,4.143608594,13.27016788,14.30839258,4.020099984,14.86241239,2.0775,0,2.0775,12.23089258,4.020099984,12.87462377
24/08/2019 04:00,14.40653298,4.038059415,14.96175513,2.121,0,2.121,12.28553298,4.038059415,12.93213998,14.36655353,4.024918803,14.91971285,2.121,0,2.121,12.24555353,4.024918803,12.89005634
24/08/2019 04:30,14.24368737,4.03564503,14.80435952,1.9655,0,1.9655,12.27818737,4.03564503,12.92440776,14.42140582,4.09405826,14.99127276,1.9655,0,1.9655,12.45590582,4.09405826,13.11147981
24/08/2019 05:00,13.94086786,3.987552132,14.49994375,1.809,0,1.809,12.13186786,3.987552132,12.77038722,14.70983438,4.240299203,15.30880024,1.809,0,1.809,12.90083438,4.240299203,13.57982566
24/08/2019 05:30,13.94306211,4.017690574,14.51036935,1.7195,0,1.7195,12.22356211,4.017690574,12.86690748,15.1177756,4.403800227,15.74612954,1.7195,0,1.7195,13.3982756,4.403800227,14.103448
24/08/2019 06:00,14.23740694,4.139417032,14.82695281,1.6435,0,1.6435,12.59390694,4.139417032,13.25674414,15.14119572,4.436478041,15.77777378,1.6435,0,1.6435,13.49769572,4.436478041,14.20810076
24/08/2019 06:30,15.05223353,4.386694825,15.67841911,1.706,0,1.706,13.34623353,4.386694825,14.04866687,15.70182689,4.600205836,16.36182329,1.706,0,1.706,13.99582689,4.600205836,14.73244935
24/08/2019 07:00,15.73999625,4.560162043,16.38726822,1.866,0,1.866,13.87399625,4.560162043,14.60420658,16.66950636,4.86567724,17.3651161,1.866,0,1.866,14.80350636,4.86567724,15.58263827
24/08/2019 07:30,17.8067564,5.060011731,18.5117339,2.412,0,2.412,15.3947564,5.060011731,16.20500673,17.59208842,4.989453779,18.28595701,2.412,0,2.412,15.18008842,4.989453779,15.97904044
24/08/2019 08:00,19.53817423,4.667207219,20.0878838,5.3385,0,5.3385,14.19967423,4.667207219,14.94702551,16.99577698,3.831561652,17.42232188,5.3385,0,5.3385,11.65727698,3.831561652,12.27081787
24/08/2019 08:30,19.44686643,3.487951822,19.75718659,8.835,0,8.835,10.61186643,3.487951822,11.17038572,16.39009217,2.483238711,16.57714076,8.835,0,8.835,7.555092173,2.483238711,7.952728603
24/08/2019 09:00,20.24096782,2.637021998,20.41202252,12.218,0,12.218,8.022967819,2.637021998,8.445229283,15.44155196,1.05953029,15.47785939,12.218,0,12.218,3.223551957,1.05953029,3.393212586
24/08/2019 09:30,21.47183297,1.991606434,21.56400026,15.4125,0,15.4125,6.059332968,1.991606434,6.378245229,20.48039707,1.665737215,20.54802533,15.4125,0,15.4125,5.067897074,1.665737215,5.334628499
24/08/2019 10:00,22.34281394,1.329959075,22.38236193,18.2965,0,18.2965,4.046313936,1.329959075,4.259277827,28.92134787,3.492218613,29.13142553,18.2965,0,18.2965,10.62484787,3.492218613,11.18405038
24/08/2019 10:30,26.51465362,1.869770025,26.58049843,20.826,0,20.826,5.688653622,1.869770025,5.988056444,37.23552639,5.393550499,37.62412541,20.826,0,20.826,16.40952639,5.393550499,17.27318568
24/08/2019 11:00,31.20634962,2.651445249,31.31878699,23.1395,0,23.1395,8.066849621,2.651445249,8.491420653,44.75386557,7.104298406,45.31423109,23.1395,0,23.1395,21.61436557,7.104298406,22.75196376
24/08/2019 11:30,35.56891589,3.379009297,35.72905654,25.2885,0,25.2885,10.28041589,3.379009297,10.82149041,51.2299634,8.526546686,51.93468156,25.2885,0,25.2885,25.9414634,8.526546686,27.30680358
24/08/2019 12:00,38.9114944,4.004849638,39.11704509,26.727,0,26.727,12.1844944,4.004849638,12.82578358,56.24265298,9.701325989,57.07321386,26.727,0,26.727,29.51565298,9.701325989,31.0691084
24/08/2019 12:30,40.2350527,4.181207823,40.45172388,27.514,0,27.514,12.7210527,4.181207823,13.39058179,59.20661708,10.41685948,60.11600841,27.514,0,27.514,31.69261708,10.41685948,33.36064955
24/08/2019 13:00,40.39106502,4.16494201,40.60523212,27.7195,0,27.7195,12.67156502,4.16494201,13.33848949,60.65000722,10.8237343,61.60825107,27.7195,0,27.7195,32.93050722,10.8237343,34.66369181
24/08/2019 13:30,40.61413825,4.193232914,40.83003096,27.8565,0,27.8565,12.75763825,4.193232914,13.4290929,61.67833783,11.1167005,62.67215001,27.8565,0,27.8565,33.82183783,11.1167005,35.60193456
24/08/2019 14:00,40.28963825,4.193232914,40.5072605,27.532,0,27.532,12.75763825,4.193232914,13.4290929,61.48326714,11.15924186,62.48776534,27.532,0,27.532,33.95126714,11.15924186,35.73817594
24/08/2019 14:30,39.7373102,4.184907984,39.95706792,27.005,0,27.005,12.7323102,4.184907984,13.40243179,60.22979137,10.92046082,61.21179815,27.005,0,27.005,33.22479137,10.92046082,34.9734646
24/08/2019 15:00,38.18992346,3.973930017,38.39612446,26.0995,0,26.0995,12.09042346,3.973930017,12.72676154,57.79295329,10.41713434,58.72428917,26.0995,0,26.0995,31.69345329,10.41713434,33.36152978
24/08/2019 15:30,35.4272021,3.528818979,35.60251693,24.691,0,24.691,10.7362021,3.528818979,11.30126536,54.01927921,9.639739208,54.87264435,24.691,0,24.691,29.32827921,9.639739208,30.87187285
24/08/2019 16:00,31.53519069,2.904479773,31.66866361,22.6985,0,22.6985,8.836690692,2.904479773,9.301779676,47.90214703,8.284038173,48.61317701,22.6985,0,22.6985,25.20364703,8.284038173,26.53015477
24/08/2019 16:30,25.67150242,1.837344942,25.73716909,20.0815,0,20.0815,5.590002417,1.837344942,5.88421307,39.3485395,6.332769636,39.8548809,20.0815,0,20.0815,19.2670395,6.332769636,20.28109421
24/08/2019 17:00,21.83432093,1.395040826,21.87884159,17.59,0,17.59,4.244320927,1.395040826,4.467706239,30.0819339,4.105900116,30.36084918,17.59,0,17.59,12.4919339,4.105900116,13.14940411
24/08/2019 17:30,18.9723376,1.192905581,19.0098032,15.343,0,15.343,3.629337599,1.192905581,3.820355368,20.96309948,1.847237367,21.04433001,15.343,0,15.343,5.620099475,1.847237367,5.915894185
24/08/2019 18:00,18.36871023,2.464706862,18.53332931,10.87,0,10.87,7.49871023,2.464706862,7.89337919,17.1775212,2.07318196,17.30217668,10.87,0,10.87,6.307521195,2.07318196,6.639495995
24/08/2019 18:30,19.28593091,4.009101665,19.69822396,7.0885,0,7.0885,12.19743091,4.009101665,12.83940096,20.44435677,4.389857831,20.91034613,7.0885,0,7.0885,13.35585677,4.389857831,14.0587966
24/08/2019 19:00,18.90039739,4.755203564,19.48940692,4.433,0,4.433,14.46739739,4.755203564,15.22883935,22.3343385,5.883885425,23.09638032,4.433,0,4.433,17.9013385,5.883885425,18.84351421
24/08/2019 19:30,17.95954102,5.035947002,18.65223515,2.638,0,2.638,15.32154102,5.035947002,16.12793792,23.8951998,6.986903694,24.89573049,2.638,0,2.638,21.2571998,6.986903694,22.37599979
24/08/2019 20:00,17.38970642,5.098287001,18.12165609,1.8785,0,1.8785,15.51120642,5.098287001,16.3275857,24.60142315,7.468663664,25.71013337,1.8785,0,1.8785,22.72292315,7.468663664,23.91886648
24/08/2019 20:30,17.32696773,5.2160418,18.09505189,1.4575,0,1.4575,15.86946773,5.2160418,16.70470287,24.63917216,7.619447169,25.79040092,1.4575,0,1.4575,23.18167216,7.619447169,24.40176017
24/08/2019 21:00,17.48738334,5.275670227,18.26584989,1.4365,0,1.4365,16.05088334,5.275670227,16.89566667,25.16632429,7.799616062,26.34725581,1.4365,0,1.4365,23.72982429,7.799616062,24.97876241
24/08/2019 21:30,16.94791015,5.099997385,17.69863361,1.4315,0,1.4315,15.51641015,5.099997385,16.33306331,24.6328764,7.625923641,25.78630084,1.4315,0,1.4315,23.2013764,7.625923641,24.42250147
24/08/2019 22:00,16.12870905,4.829588611,16.83627577,1.435,0,1.435,14.69370905,4.829588611,15.46706216,23.39521642,7.217974083,24.48336785,1.435,0,1.435,21.96021642,7.217974083,23.11601728
24/08/2019 22:30,15.64297333,4.669770657,16.32511478,1.4355,0,1.4355,14.20747333,4.669770657,14.95523508,21.93368561,6.737427795,22.94514105,1.4355,0,1.4355,20.49818561,6.737427795,21.57703748
24/08/2019 23:00,15.81701187,4.725330941,16.50777444,1.4405,0,1.4405,14.37651187,4.725330941,15.13317039,19.72062069,6.008385111,20.61561476,1.4405,0,1.4405,18.28012069,6.008385111,19.2422323
24/08/2019 23:30,14.8988871,4.424543973,15.54198913,1.4375,0,1.4375,13.4613871,4.424543973,14.16988116,18.59091513,5.638054901,19.42703756,1.4375,0,1.4375,17.15341513,5.638054901,18.05622645
25/08/2019 00:00,13.97894696,4.122831641,14.5742478,1.4355,0,1.4355,12.54344696,4.122831641,13.20362838,17.32257781,5.221829954,18.09251807,1.4355,0,1.4355,15.88707781,5.221829954,16.7232398
25/08/2019 00:30,13.53812002,3.977938831,14.11044616,1.4355,0,1.4355,12.10262002,3.977938831,12.73960002,16.8068522,5.052319143,17.54982078,1.4355,0,1.4355,15.3713522,5.052319143,16.18037074
25/08/2019 01:00,13.07124178,3.819060088,13.61773041,1.452,0,1.452,11.61924178,3.819060088,12.23078082,16.33685419,4.892414981,17.05369547,1.452,0,1.452,14.88485419,4.892414981,15.66826757
25/08/2019 01:30,13.06413547,3.811136726,13.60868835,1.469,0,1.469,11.59513547,3.811136726,12.20540576,16.74860891,5.022164584,17.48536639,1.469,0,1.469,15.27960891,5.022164584,16.08379886
25/08/2019 02:00,12.54192639,3.62881267,13.05634708,1.5015,0,1.5015,11.04042639,3.62881267,11.62150147,16.41776958,4.902740721,17.13417709,1.5015,0,1.5015,14.91626958,4.902740721,15.7013364
25/08/2019 02:30,12.52359327,3.633140413,13.03994239,1.47,0,1.47,11.05359327,3.633140413,11.63536134,16.39961549,4.907127307,17.1180398,1.47,0,1.47,14.92961549,4.907127307,15.71538472
25/08/2019 03:00,12.34089974,3.582295109,12.85031691,1.442,0,1.442,10.89889974,3.582295109,11.47252604,15.99769329,4.784225025,16.69775433,1.442,0,1.442,14.55569329,4.784225025,15.32178241
25/08/2019 03:30,11.89789066,3.431097434,12.38273926,1.459,0,1.459,10.43889066,3.431097434,10.98830595,15.73081743,4.690919541,16.41533865,1.459,0,1.459,14.27181743,4.690919541,15.02296572
25/08/2019 04:00,11.90899278,3.437211656,12.39510117,1.4515,0,1.4515,10.45749278,3.437211656,11.00788713,15.73604876,4.695104126,16.42154783,1.4515,0,1.4515,14.28454876,4.695104126,15.03636711
25/08/2019 04:30,11.89749278,3.437211656,12.38405258,1.44,0,1.44,10.45749278,3.437211656,11.00788713,15.72879253,4.696498988,16.41499367,1.44,0,1.44,14.28879253,4.696498988,15.04083424
25/08/2019 05:00,11.90029207,3.435173582,12.38617652,1.449,0,1.449,10.45129207,3.435173582,11.00136007,15.72930498,4.693709264,16.41468677,1.449,0,1.449,14.28030498,4.693709264,15.03189998
25/08/2019 05:30,11.91499278,3.437211656,12.40086597,1.4575,0,1.4575,10.45749278,3.437211656,11.00788713,15.75902386,4.700683572,16.44515914,1.4575,0,1.4575,14.30152386,4.700683572,15.05423564
25/08/2019 06:00,12.26196325,3.553556125,12.76649928,1.4505,0,1.4505,10.81146325,3.553556125,11.38048764,15.87543281,4.741246132,16.56830654,1.4505,0,1.4505,14.42493281,4.741246132,15.1841398
25/08/2019 06:30,12.99814821,3.795692762,13.54101697,1.45,0,1.45,11.54814821,3.795692762,12.15594549,16.52646385,4.955394029,17.25340364,1.45,0,1.45,15.07646385,4.955394029,15.86996194
25/08/2019 07:00,13.38112061,3.845479332,13.92271885,1.6815,0,1.6815,11.69962061,3.845479332,12.31539012,17.06362001,5.055858352,17.79687702,1.6815,0,1.6815,15.38212001,5.055858352,16.19170528
25/08/2019 07:30,14.22918078,3.793567019,14.72619219,2.6875,0,2.6875,11.54168078,3.793567019,12.14913766,17.41846447,4.841833874,18.07888989,2.6875,0,2.6875,14.73096447,4.841833874,15.50627839
25/08/2019 08:00,15.20860608,3.605370818,15.63011189,4.2395,0,4.2395,10.96910608,3.605370818,11.54642746,17.55320696,4.37600386,18.09045286,4.2395,0,4.2395,13.31370696,4.37600386,14.01442838
25/08/2019 08:30,15.22293546,2.943016266,15.50480922,6.269,0,6.269,8.953935463,2.943016266,9.425195224,17.61579241,3.729510309,18.00625972,6.269,0,6.269,11.34679241,3.729510309,11.94399201
25/08/2019 09:00,17.39679968,2.508451249,17.57671661,9.765,0,9.765,7.631799681,2.508451249,8.033473348,16.12359558,2.089969299,16.25848413,9.765,0,9.765,6.35859558,2.089969299,6.693258506
25/08/2019 09:30,16.92838172,1.9949093,17.04552055,10.859,0,10.859,6.06938172,1.9949093,6.388822863,14.84739778,1.310922954,14.90515816,10.859,0,10.859,3.988397777,1.310922954,4.198313449
25/08/2019 10:00,17.23353731,1.570793603,17.30497619,12.4545,0,12.4545,4.779037315,1.570793603,5.030565594,15.95432502,1.150336856,15.99574199,12.4545,0,12.4545,3.499825024,1.150336856,3.684026342
25/08/2019 10:30,24.10270688,1.595171961,24.15543526,19.2495,0,19.2495,4.853206882,1.595171961,5.108638824,30.3511963,3.648951116,30.56975566,19.2495,0,19.2495,11.1016963,3.648951116,11.68599611
25/08/2019 11:00,30.29693079,2.790669646,30.4251845,21.8065,0,21.8065,8.490430786,2.790669646,8.937295565,38.11589527,5.360638991,38.49101093,21.8065,0,21.8065,16.30939527,5.360638991,17.1677845
25/08/2019 11:30,25.27948627,2.087139554,25.36549975,18.9295,0,18.9295,6.349986266,2.087139554,6.684196069,31.38313708,4.09331256,31.64895734,18.9295,0,18.9295,12.45363708,4.09331256,13.10909166
25/08/2019 12:00,25.55581348,1.709589065,25.61293222,20.3545,0,20.3545,5.201313475,1.709589065,5.475066816,31.57486143,3.687954455,31.789509,20.3545,0,20.3545,11.22036143,3.687954455,11.81090676
25/08/2019 12:30,24.25805505,1.630291257,24.31277616,19.298,0,19.298,4.960055053,1.630291257,5.221110582,31.16268935,3.899734802,31.4057501,19.298,0,19.298,11.86468935,3.899734802,12.48914668
25/08/2019 13:00,27.38503292,2.556351448,27.50408989,19.6075,0,19.6075,7.77753292,2.556351448,8.186876758,35.68532311,5.284524902,36.07448529,19.6075,0,19.6075,16.07782311,5.284524902,16.92402433
25/08/2019 13:30,28.08527189,2.594228666,28.20483149,20.1925,0,20.1925,7.892771889,2.594228666,8.308180936,36.7121704,5.429753082,37.1115302,20.1925,0,20.1925,16.5196704,5.429753082,17.38912673
25/08/2019 14:00,22.74255181,1.847386042,22.81746038,17.122,0,17.122,5.620551809,1.847386042,5.916370325,31.03122299,4.571740514,31.3661858,17.122,0,17.122,13.90922299,4.571740514,14.64128736
25/08/2019 14:30,26.09476627,2.569575511,26.22097529,18.277,0,18.277,7.817766269,2.569575511,8.229227652,34.0999695,5.200758571,34.49428662,18.277,0,18.277,15.8229695,5.200758571,16.65575737
25/08/2019 15:00,30.56764937,3.313184874,30.74668083,20.4875,0,20.4875,10.08014937,3.313184874,10.61068354,39.42401238,6.224130627,39.91231081,20.4875,0,20.4875,18.93651238,6.224130627,19.93317093
25/08/2019 15:30,27.85111853,2.646439031,27.97656953,19.7995,0,19.7995,8.051618529,2.646439031,8.475387925,35.24632858,5.07712703,35.61012352,19.7995,0,19.7995,15.44682858,5.07712703,16.25981956
25/08/2019 16:00,21.94738269,1.545269762,22.00171506,17.246,0,17.246,4.701382687,1.545269762,4.948823881,27.05439733,3.2238643,27.24580181,17.246,0,17.246,9.808397332,3.2238643,10.32462877
25/08/2019 16:30,22.65485082,1.687086477,22.71758188,17.522,0,17.522,5.132850815,1.687086477,5.403000858,26.83173568,3.059962141,27.00565511,17.522,0,17.522,9.309735678,3.059962141,9.799721767
25/08/2019 17:00,17.91243098,0.914047811,17.93573715,15.1315,0,15.1315,2.78093098,0.914047811,2.927295769,19.36337969,1.39095159,19.41327431,15.1315,0,15.1315,4.231879693,1.39095159,4.454610203
25/08/2019 17:30,17.21901011,1.32805145,17.27014852,13.1785,0,13.1785,4.040510111,1.32805145,4.253168537,16.50351885,1.092880846,16.53966514,13.1785,0,13.1785,3.325018853,1.092880846,3.500019846
25/08/2019 18:00,17.59727363,2.678701053,17.79998535,9.4475,0,9.4475,8.149773632,2.678701053,8.578709086,17.45249541,2.631114753,17.64971277,9.4475,0,9.4475,8.00499541,2.631114753,8.426310958
25/08/2019 18:30,18.6123836,4.253462746,19.09221749,5.6715,0,5.6715,12.9408836,4.253462746,13.62198274,20.75309221,4.957079642,21.33690406,5.6715,0,5.6715,15.08159221,4.957079642,15.87536023
25/08/2019 19:00,18.31217574,4.908297507,18.95856442,3.379,0,3.379,14.93317574,4.908297507,15.71913236,22.87003898,6.406394705,23.75038054,3.379,0,3.379,19.49103898,6.406394705,20.51688313
25/08/2019 19:30,19.49554226,5.505636992,20.25804054,2.745,0,2.745,16.75054226,5.505636992,17.63214974,23.24144769,6.736856568,24.19814305,2.745,0,2.745,20.49644769,6.736856568,21.57520809
25/08/2019 20:00,19.37604438,5.740318142,20.20847219,1.9115,0,1.9115,17.46454438,5.740318142,18.38373093,23.59563274,7.127229766,24.64855551,1.9115,0,1.9115,21.68413274,7.127229766,22.82540288
25/08/2019 20:30,19.49469128,5.907009268,20.36997169,1.523,0,1.523,17.97169128,5.907009268,18.91756977,23.86015357,7.341867333,24.96417321,1.523,0,1.523,22.33715357,7.341867333,23.51279323
25/08/2019 21:00,19.48964249,5.899926523,20.36308664,1.5395,0,1.5395,17.95014249,5.899926523,18.89488683,23.54716111,7.233568398,24.63317495,1.5395,0,1.5395,22.00766111,7.233568398,23.16595906
25/08/2019 21:30,19.15963049,5.786526563,20.01437809,1.5545,0,1.5545,17.60513049,5.786526563,18.53171631,23.2901463,7.144161453,24.36123883,1.5545,0,1.5545,21.7356463,7.144161453,22.87962768
25/08/2019 22:00,18.45584667,5.551752822,19.27278484,1.565,0,1.565,16.89084667,5.551752822,17.7798386,22.23620713,6.794297218,23.25105121,1.565,0,1.565,20.67120713,6.794297218,21.7591654
25/08/2019 22:30,17.81055786,5.365458351,18.60118584,1.4865,0,1.4865,16.32405786,5.365458351,17.1832188,21.08231059,6.44083147,22.04423122,1.4865,0,1.4865,19.59581059,6.44083147,20.62716904
25/08/2019 23:00,16.62269778,4.969439994,17.34962292,1.5035,0,1.5035,15.11919778,4.969439994,15.91494503,19.91816685,6.052608297,20.81747915,1.5035,0,1.5035,18.41466685,6.052608297,19.38385985
25/08/2019 23:30,14.88219074,4.39867773,15.5186329,1.4995,0,1.4995,13.38269074,4.39867773,14.08704288,18.57788005,5.613392065,19.40741605,1.4995,0,1.4995,17.07838005,5.613392065,17.97724216
26/08/2019 00:00,13.9051032,4.098067344,14.49641511,1.437,0,1.437,12.4681032,4.098067344,13.12431916,17.38820916,5.242908908,18.16144024,1.437,0,1.437,15.95120916,5.242908908,16.79074648
26/08/2019 00:30,13.42204166,3.944880324,13.98975637,1.42,0,1.42,12.00204166,3.944880324,12.63372807,16.99546068,5.119406356,17.7497607,1.42,0,1.42,15.57546068,5.119406356,16.39522177
26/08/2019 01:00,13.18325761,3.857850014,13.73613075,1.446,0,1.446,11.73725761,3.857850014,12.35500801,16.48846,4.944217505,17.21379098,1.446,0,1.446,15.04246,4.944217505,15.83416842
26/08/2019 01:30,13.02128818,3.807571395,13.56655984,1.437,0,1.437,11.58428818,3.807571395,12.19398756,17.05090542,5.132042533,17.80649422,1.437,0,1.437,15.61390542,5.132042533,16.43568992
26/08/2019 02:00,12.49017788,3.636948091,13.00891752,1.425,0,1.425,11.06517788,3.636948091,11.64755567,16.76591371,5.042314495,17.50773538,1.425,0,1.425,15.34091371,5.042314495,16.14833022
26/08/2019 02:30,12.43398474,3.620779087,12.95044469,1.418,0,1.418,11.01598474,3.620779087,11.59577341,16.41382898,4.928890631,17.13790374,1.418,0,1.418,14.99582898,4.928890631,15.78508314
26/08/2019 03:00,12.42614611,3.617545286,12.94201457,1.42,0,1.42,11.00614611,3.617545286,11.58541696,16.11182731,4.828970114,16.81992663,1.42,0,1.42,14.69182731,4.828970114,15.46508138
26/08/2019 03:30,12.20487242,3.539392853,12.70772256,1.4365,0,1.4365,10.76837242,3.539392853,11.33512886,15.73579757,4.699951826,16.42269382,1.4365,0,1.4365,14.29929757,4.699951826,15.05189218
26/08/2019 04:00,12.09016171,3.495115584,12.5852232,1.4565,0,1.4565,10.63366171,3.495115584,11.19332811,15.6851565,4.676733229,16.36752786,1.4565,0,1.4565,14.2286565,4.676733229,14.97753316
26/08/2019 04:30,11.8639629,3.416001712,12.34595818,1.471,0,1.471,10.3929629,3.416001712,10.93996095,15.71238338,4.680916354,16.39481532,1.471,0,1.471,14.24138338,4.680916354,14.99092988
26/08/2019 05:00,11.9357803,3.413969587,12.41442869,1.549,0,1.549,10.3867803,3.413969587,10.93345294,15.79038338,4.680916354,16.46958364,1.549,0,1.549,14.24138338,4.680916354,14.99092988
26/08/2019 05:30,11.87700639,3.4109214,12.35708968,1.4995,0,1.4995,10.37750639,3.4109214,10.92369093,15.73239879,4.678127604,16.41320352,1.4995,0,1.4995,14.23289879,4.678127604,14.98199873
26/08/2019 06:00,12.46090274,3.597579906,12.96983725,1.5155,0,1.5155,10.94540274,3.597579906,11.52147657,15.92075917,4.73477972,16.609898,1.5155,0,1.5155,14.40525917,4.73477972,15.16343071
26/08/2019 06:30,13.24923703,3.832205892,13.79231975,1.59,0,1.59,11.65923703,3.832205892,12.27288109,16.58929232,4.930028975,17.30635159,1.59,0,1.59,14.99929232,4.930028975,15.78872876
26/08/2019 07:00,13.69457421,3.909228796,14.2416092,1.801,0,1.801,11.89357421,3.909228796,12.5195518,17.35138536,5.111164498,18.08852057,1.801,0,1.801,15.55038536,5.111164498,16.3688267
26/08/2019 07:30,14.09970499,3.815596811,14.60686345,2.491,0,2.491,11.60870499,3.815596811,12.21968946,18.26458433,5.184526452,18.98616221,2.491,0,2.491,15.77358433,5.184526452,16.60377298
26/08/2019 08:00,14.33276134,3.355293242,14.72025952,4.1245,0,4.1245,10.20826134,3.355293242,10.74553825,19.08798918,4.918261051,19.7114338,4.1245,0,4.1245,14.96348918,4.918261051,15.75104124
26/08/2019 08:30,15.18309215,3.371343156,15.55288533,4.926,0,4.926,10.25709215,3.371343156,10.79693911,19.79095677,4.885875016,20.38513539,4.926,0,4.926,14.86495677,4.885875016,15.64732292
26/08/2019 09:00,15.85527517,2.776649423,16.09656898,7.4075,0,7.4075,8.447775173,2.776649423,8.892394919,18.37221685,3.603928146,18.72235696,7.4075,0,7.4075,10.96471685,3.603928146,11.54180721
26/08/2019 09:30,16.4886337,1.92514675,16.60063949,10.6315,0,10.6315,5.857133703,1.92514675,6.165403898,16.2614952,1.850489935,16.36644553,10.6315,0,10.6315,5.629995201,1.850489935,5.926310738
26/08/2019 10:00,17.53425364,1.033301852,17.56467373,14.3905,0,14.3905,3.143753639,1.033301852,3.309214357,19.61263053,1.716431302,19.68759541,14.3905,0,14.3905,5.222130535,1.716431302,5.49697951
26/08/2019 10:30,22.15242998,1.744139188,22.22098502,16.846,0,16.846,5.306429976,1.744139188,5.585715764,22.59206627,1.888640652,22.67087166,16.846,0,16.846,5.746066274,1.888640652,6.048490815
26/08/2019 11:00,20.72671285,1.930924736,20.81646214,14.852,0,14.852,5.874712849,1.930924736,6.183908263,20.26644296,1.779641339,20.34443004,14.852,0,14.852,5.414442959,1.779641339,5.699413641
26/08/2019 11:30,18.51790207,1.376332504,18.5689792,14.3305,0,14.3305,4.187402075,1.376332504,4.407791658,20.86674459,2.148359705,20.97704649,14.3305,0,14.3305,6.536244593,2.148359705,6.880257466
26/08/2019 12:00,19.91687535,1.359889514,19.96324681,15.7795,0,15.7795,4.137375346,1.359889514,4.355131944,25.94418164,3.340969289,26.15841426,15.7795,0,15.7795,10.16468164,3.340969289,10.69966488
26/08/2019 12:30,26.3517042,2.204551411,26.44375845,19.6445,0,19.6445,6.707204199,2.204551411,7.060214947,33.35046867,4.504934047,33.65335334,19.6445,0,19.6445,13.70596867,4.504934047,14.42733544
26/08/2019 13:00,34.25228861,3.507811631,34.43143937,23.58,0,23.58,10.67228861,3.507811631,11.23398801,44.55074864,6.892751753,45.0808078,23.58,0,23.58,20.97074864,6.892751753,22.07447226
26/08/2019 13:30,38.81891588,4.509189589,39.07993118,25.1,0,25.1,13.71891588,4.509189589,14.44096408,50.01706918,8.189844588,50.68314083,25.1,0,25.1,24.91706918,8.189844588,26.22849388
26/08/2019 14:00,38.64113818,4.51189213,38.9036596,24.914,0,24.914,13.72713818,4.51189213,14.44961914,50.64247181,8.456539734,51.34367551,24.914,0,24.914,25.72847181,8.456539734,27.0826019
26/08/2019 14:30,38.16124788,4.431236237,38.41766122,24.6795,0,24.6795,13.48174788,4.431236237,14.19131355,49.49275719,8.155723237,50.16023162,24.6795,0,24.6795,24.81325719,8.155723237,26.1192181
26/08/2019 15:00,28.83294489,2.842277686,28.97269842,20.1855,0,20.1855,8.64744489,2.842277686,9.102573568,40.19695839,6.577448295,40.73153926,20.1855,0,20.1855,20.01145839,6.577448295,21.06469305
26/08/2019 15:30,18.05337911,1.294482614,18.0997288,14.115,0,14.115,3.938379111,1.294482614,4.145662222,23.73465783,3.161828627,23.94433425,14.115,0,14.115,9.619657834,3.161828627,10.12595561
26/08/2019 16:00,23.58715001,1.689978634,23.64761454,18.4455,0,18.4455,5.141650015,1.689978634,5.412263173,30.07549298,3.822593834,30.31744549,18.4455,0,18.4455,11.62999298,3.822593834,12.24209787
26/08/2019 16:30,17.14745032,2.142839696,17.28082216,10.628,0,10.628,6.519450325,2.142839696,6.862579289,14.89864251,1.40369231,14.96462163,10.628,0,10.628,4.270642505,1.40369231,4.495413163
26/08/2019 17:00,18.36002523,1.16700121,18.39707636,14.8095,0,14.8095,3.550525235,1.16700121,3.737394984,18.98210094,1.371467606,19.03158111,14.8095,0,14.8095,4.172600938,1.371467606,4.392211514
26/08/2019 17:30,17.52912615,1.794492334,17.62073966,12.0695,0,12.0695,5.459626146,1.794492334,5.74697489,16.81851644,1.560926219,16.89079589,12.0695,0,12.0695,4.74901644,1.560926219,4.998964674
26/08/2019 18:00,18.62967943,3.780912237,19.00947798,7.1265,0,7.1265,11.50317943,3.780912237,12.10860993,20.97552361,4.551953933,21.46375725,7.1265,0,7.1265,13.84902361,4.551953933,14.57791959
26/08/2019 18:30,20.90945139,5.307903639,21.57264468,4.7605,0,4.7605,16.14895139,5.307903639,16.99889621,23.86508817,6.279374469,24.67737784,4.7605,0,4.7605,19.10458817,6.279374469,20.11009281
26/08/2019 19:00,20.75682602,5.373763594,21.44115579,4.4075,0,4.4075,16.34932602,5.373763594,17.20981687,24.42137835,6.578243698,25.29183684,4.4075,0,4.4075,20.01387835,6.578243698,21.06724037
26/08/2019 19:30,19.77245527,5.48227183,20.51841348,3.093,0,3.093,16.67945527,5.48227183,17.55732134,25.29231042,7.29656048,26.32376799,3.093,0,3.093,22.19931042,7.29656048,23.36769518
26/08/2019 20:00,19.30159737,5.688074786,20.12227263,1.996,0,1.996,17.30559737,5.688074786,18.21641828,25.48432464,7.720238967,26.6280471,1.996,0,1.996,23.48832464,7.720238967,24.72455225
26/08/2019 20:30,20.3004229,6.130097561,21.20578378,1.65,0,1.65,18.6504229,6.130097561,19.6320241,24.64288116,7.557394568,25.77568242,1.65,0,1.65,22.99288116,7.557394568,24.2030328
26/08/2019 21:00,19.90045555,6.03363951,20.79502193,1.5435,0,1.5435,18.35695555,6.03363951,19.32311111,25.11918659,7.748953451,26.28725575,1.5435,0,1.5435,23.57568659,7.748953451,24.8165122
26/08/2019 21:30,18.3049828,5.528460997,19.12161804,1.485,0,1.485,16.8199828,5.528460997,17.70524506,23.7872207,7.330385454,24.89109117,1.485,0,1.485,22.3022207,7.330385454,23.47602179
26/08/2019 22:00,18.13628756,5.463810398,18.94144004,1.513,0,1.513,16.62328756,5.463810398,17.49819744,22.53231816,6.908715782,23.56768371,1.513,0,1.513,21.01931816,6.908715782,22.12559807
26/08/2019 22:30,17.19121984,5.145128899,17.94464798,1.5375,0,1.5375,15.65371984,5.145128899,16.47759983,20.92437717,6.372158373,21.87313334,1.5375,0,1.5375,19.38687717,6.372158373,20.40723912
26/08/2019 23:00,16.28981614,4.86561472,17.00095046,1.4865,0,1.4865,14.80331614,4.86561472,15.58243805,19.49333707,5.91856113,20.37202876,1.4865,0,1.4865,18.00683707,5.91856113,18.95456534
26/08/2019 23:30,15.96103236,4.761657266,16.65616804,1.474,0,1.474,14.48703236,4.761657266,15.24950774,18.47654035,5.588464762,19.30319875,1.474,0,1.474,17.00254035,5.588464762,17.8974109
27/08/2019 00:00,15.19403999,4.504135778,15.84758941,1.4905,0,1.4905,13.70353999,4.504135778,14.42477893,17.23830871,5.176054416,17.99863402,1.4905,0,1.4905,15.74780871,5.176054416,16.57664075
27/08/2019 00:30,14.71003221,4.327301173,15.33331611,1.5445,0,1.5445,13.16553221,4.327301173,13.85845496,16.78628582,5.009732733,17.51789981,1.5445,0,1.5445,15.24178582,5.009732733,16.04398507
27/08/2019 01:00,14.52651546,4.262051873,15.13884862,1.5595,0,1.5595,12.96701546,4.262051873,13.64948996,16.44880398,4.893877555,17.16138659,1.5595,0,1.5595,14.88930398,4.893877555,15.67295156
27/08/2019 01:30,14.4731508,4.251907149,15.08478732,1.537,0,1.537,12.9361508,4.251907149,13.61700084,16.95512522,5.067692691,17.69626459,1.537,0,1.537,15.41812522,5.067692691,16.22960549
27/08/2019 02:00,14.39764422,4.243030516,15.00984567,1.4885,0,1.4885,12.90914422,4.243030516,13.58857286,16.46495054,4.922521244,17.18504616,1.4885,0,1.4885,14.97645054,4.922521244,15.76468478
27/08/2019 02:30,14.2948943,4.215831932,14.90359828,1.4685,0,1.4685,12.8263943,4.215831932,13.50146768,16.33770071,4.887269931,17.05303117,1.4685,0,1.4685,14.86920071,4.887269931,15.65179023
27/08/2019 03:00,13.84852213,4.052189264,14.42919967,1.52,0,1.52,12.32852213,4.052189264,12.97739171,16.13141673,4.802540432,16.83113187,1.52,0,1.52,14.61141673,4.802540432,15.38043866
27/08/2019 03:30,13.81937366,4.054605597,14.40190664,1.4835,0,1.4835,12.33587366,4.054605597,12.98513017,15.83853779,4.71827275,16.52638427,1.4835,0,1.4835,14.35503779,4.71827275,15.11056609
27/08/2019 04:00,13.80054943,4.055813763,14.38418541,1.461,0,1.461,12.33954943,4.055813763,12.9889994,15.69462345,4.678365787,16.37706664,1.461,0,1.461,14.23362345,4.678365787,14.98276153
27/08/2019 04:30,13.80054943,4.055813763,14.38418541,1.461,0,1.461,12.33954943,4.055813763,12.9889994,15.69462345,4.678365787,16.37706664,1.461,0,1.461,14.23362345,4.678365787,14.98276153
27/08/2019 05:00,13.91896952,4.090463669,14.50757062,1.474,0,1.474,12.44496952,4.090463669,13.09996791,15.77469883,4.700412399,16.46010328,1.474,0,1.474,14.30069883,4.700412399,15.05336719
27/08/2019 05:30,14.43255443,4.246287843,15.04425431,1.5135,0,1.5135,12.91905443,4.246287843,13.59900466,16.34512789,4.874920341,17.05661321,1.5135,0,1.5135,14.83162789,4.874920341,15.61223988
27/08/2019 06:00,14.87991869,4.410420938,15.51978714,1.4615,0,1.4615,13.41841869,4.410420938,14.12465125,16.55991347,4.96260852,17.28751623,1.4615,0,1.4615,15.09841347,4.96260852,15.89306681
27/08/2019 06:30,15.98403723,4.782365966,16.68413829,1.434,0,1.434,14.55003723,4.782365966,15.31582866,17.88240866,5.406330483,18.6817812,1.434,0,1.434,16.44840866,5.406330483,17.31411438
27/08/2019 07:00,16.63813171,4.988481956,17.36986986,1.461,0,1.461,15.17713171,4.988481956,15.97592812,19.28092863,5.857127295,20.15093419,1.461,0,1.461,17.81992863,5.857127295,18.75781961
27/08/2019 07:30,17.59319424,5.162047714,18.33486351,1.888,0,1.888,15.70519424,5.162047714,16.53178341,21.13975493,6.327745842,22.0664815,1.888,0,1.888,19.25175493,6.327745842,20.26500519
27/08/2019 08:00,18.99448339,5.393865047,19.74548503,2.584,0,2.584,16.41048339,5.393865047,17.27419304,21.69351284,6.280993127,22.5844941,2.584,0,2.584,19.10951284,6.280993127,20.11527667
27/08/2019 08:30,20.07978218,5.626014235,20.85304986,2.963,0,2.963,17.11678218,5.626014235,18.01766545,22.37102924,6.379110723,23.26276,2.963,0,2.963,19.40802924,6.379110723,20.42950446
27/08/2019 09:00,20.32825853,5.202168306,20.9833422,4.501,0,4.501,15.82725853,5.202168306,16.66027213,21.07574437,5.447855023,21.7684663,4.501,0,4.501,16.57474437,5.447855023,17.44709934
27/08/2019 09:30,19.02102374,4.019157042,19.44101251,6.793,0,6.793,12.22802374,4.019157042,12.87160394,17.82105542,3.624746527,18.18595072,6.793,0,6.793,11.02805542,3.624746527,11.60847939
27/08/2019 10:00,19.04215517,2.354579589,19.18717589,11.8785,0,11.8785,7.163655169,2.354579589,7.540689651,17.52896902,1.857219354,17.62708197,11.8785,0,11.8785,5.65046902,1.857219354,5.947862127
27/08/2019 10:30,19.14214951,1.687842021,19.21641742,14.007,0,14.007,5.135149507,1.687842021,5.405420533,19.58543689,1.833543537,19.67107572,14.007,0,14.007,5.57843689,1.833543537,5.872038831
27/08/2019 11:00,20.6765018,1.188193631,20.71061396,17.0615,0,17.0615,3.615001796,1.188193631,3.805265048,24.31800584,2.385098129,24.43469053,17.0615,0,17.0615,7.25650584,2.385098129,7.6384272
27/08/2019 11:30,16.93540467,2.002476577,17.05338218,10.843,0,10.843,6.092404668,2.002476577,6.413057545,15.22433428,1.440074937,15.2922912,10.843,0,10.843,4.381334278,1.440074937,4.611930819
27/08/2019 12:00,19.68532784,3.215295672,19.94618405,9.903,0,9.903,9.782327837,3.215295672,10.2971872,14.11685085,1.385025795,14.18463162,9.903,0,9.903,4.213850846,1.385025795,4.435632469
27/08/2019 12:30,20.34221014,2.428880266,20.48670234,12.9525,0,12.9525,7.389710142,2.428880266,7.778642255,17.64982106,1.54393477,17.71722095,12.9525,0,12.9525,4.697321063,1.54393477,4.944548487
27/08/2019 13:00,21.21564901,1.234586475,21.25154033,17.4595,0,17.4595,3.756149006,1.234586475,3.953841059,26.90547764,3.104742709,27.08402028,17.4595,0,17.4595,9.445977643,3.104742709,9.943134361
27/08/2019 13:30,31.70694808,3.023876702,31.85081454,22.507,0,22.507,9.199948079,3.023876702,9.684155873,38.51548918,5.261735943,38.8732398,22.507,0,22.507,16.00848918,5.261735943,16.85104125
27/08/2019 14:00,23.42625684,2.367103003,23.54554493,16.2245,0,16.2245,7.20175684,2.367103003,7.580796673,25.95301872,3.197609469,26.14926169,16.2245,0,16.2245,9.728518717,3.197609469,10.24054602
27/08/2019 14:30,17.91183665,1.462261895,17.9714246,13.463,0,13.463,4.448836654,1.462261895,4.682985952,17.26469979,1.249558292,17.30986004,13.463,0,13.463,3.801699786,1.249558292,4.001789249
27/08/2019 15:00,15.85230801,1.428233675,15.91651723,11.507,0,11.507,4.345308011,1.428233675,4.574008433,16.50724941,1.643502501,16.58886323,11.507,0,11.507,5.000249405,1.643502501,5.263420426
27/08/2019 15:30,16.43622592,3.00753382,16.70912273,7.286,0,7.286,9.150225923,3.00753382,9.631816761,17.68396293,3.41764514,18.01118661,7.286,0,7.286,10.39796293,3.41764514,10.94522413
27/08/2019 16:00,18.17182486,4.077268758,18.62362315,5.767,0,5.767,12.40482486,4.077268758,13.05771037,19.97799426,4.670927931,20.51676929,5.767,0,5.767,14.21099426,4.670927931,14.95894132
27/08/2019 16:30,19.73730023,4.854269889,20.32547556,4.9685,0,4.9685,14.76880023,4.854269889,15.54610551,22.28646653,5.692140334,23.00189236,4.9685,0,4.9685,17.31796653,5.692140334,18.22943846
27/08/2019 17:00,20.54412887,5.271149352,21.20957912,4.507,0,4.507,16.03712887,5.271149352,16.88118828,23.1117701,6.115092212,23.90707573,4.507,0,4.507,18.6047701,6.115092212,19.58396853
27/08/2019 17:30,20.40272873,5.067233686,21.02256399,4.986,0,4.986,15.41672873,5.067233686,16.2281355,24.23151111,6.325693598,25.04357263,4.986,0,4.986,19.24551111,6.325693598,20.25843275
27/08/2019 18:00,21.76260806,5.783725374,22.51805029,4.166,0,4.166,17.59660806,5.783725374,18.52274533,24.28668259,6.613348553,25.17100177,4.166,0,4.166,20.12068259,6.613348553,21.17966588
27/08/2019 18:30,21.82848656,5.923047499,22.61780973,3.808,0,3.808,18.02048656,5.923047499,18.96893322,25.49813715,7.129203319,26.47603705,3.808,0,3.808,21.69013715,7.129203319,22.83172331
27/08/2019 19:00,22.53429198,6.626860555,23.48849922,2.3725,0,2.3725,20.16179198,6.626860555,21.22293892,25.82597767,7.708785321,26.95192931,2.3725,0,2.3725,23.45347767,7.708785321,24.68787123
27/08/2019 19:30,21.95045057,6.674407536,22.94275477,1.644,0,1.644,20.30645057,6.674407536,21.37521113,25.93893243,7.985358127,27.14026824,1.644,0,1.644,24.29493243,7.985358127,25.57361309
27/08/2019 20:00,22.32981148,6.919888845,23.37745372,1.2765,0,1.2765,21.05331148,6.919888845,22.1613805,26.02730124,8.135194959,27.26906318,1.2765,0,1.2765,24.75080124,8.135194959,26.05347499
27/08/2019 20:30,21.85426243,6.816830255,22.89274909,1.1145,0,1.1145,20.73976243,6.816830255,21.83132887,26.03512993,8.19101495,27.29323573,1.1145,0,1.1145,24.92062993,8.19101495,26.23224203
27/08/2019 21:00,20.81719615,6.471361475,21.79986639,1.1285,0,1.1285,19.68869615,6.471361475,20.72494331,26.44612,8.321499274,27.72444072,1.1285,0,1.1285,25.31762,8.321499274,26.65012631
27/08/2019 21:30,20.34185552,6.304442334,21.29641001,1.161,0,1.161,19.18085552,6.304442334,20.19037424,25.57626143,8.024908356,26.80567669,1.161,0,1.161,24.41526143,8.024908356,25.70027519
27/08/2019 22:00,19.07062488,5.804766686,19.93449397,1.41,0,1.41,17.66062488,5.804766686,18.59013146,24.04939345,7.441208779,25.17429073,1.41,0,1.41,22.63939345,7.441208779,23.83094048
27/08/2019 22:30,18.36809065,5.568431562,19.19359748,1.4265,0,1.4265,16.94159065,5.568431562,17.83325331,21.74332381,6.677817054,22.74566708,1.4265,0,1.4265,20.31682381,6.677817054,21.38613032
27/08/2019 23:00,17.0710103,5.13174832,17.82566222,1.458,0,1.458,15.6130103,5.13174832,16.43474769,20.1130986,6.131634391,21.02697495,1.458,0,1.458,18.6550986,6.131634391,19.6369459
27/08/2019 23:30,16.21977972,4.848675516,16.92899608,1.468,0,1.468,14.75177972,4.848675516,15.52818917,18.67257261,5.654869552,19.51006195,1.468,0,1.468,17.20457261,5.654869552,18.11007643
28/08/2019 00:00,15.54736657,4.613366243,16.21739052,1.5115,0,1.5115,14.03586657,4.613366243,14.77459638,17.26773407,5.178823695,18.02761367,1.5115,0,1.5115,15.75623407,5.178823695,16.58550954
28/08/2019 00:30,15.0605834,4.447616382,15.70358124,1.529,0,1.529,13.5315834,4.447616382,14.243772,16.35137076,4.871877671,17.0617267,1.529,0,1.529,14.82237076,4.871877671,15.60249554
28/08/2019 01:00,14.51859628,4.274732777,15.13482667,1.513,0,1.513,13.00559628,4.274732777,13.69010135,15.87769361,4.721446464,16.56481847,1.513,0,1.513,14.36469361,4.721446464,15.12073011
28/08/2019 01:30,14.57374478,4.282341319,15.18988098,1.545,0,1.545,13.02874478,4.282341319,13.71446819,16.25117085,4.833684607,16.95479463,1.545,0,1.545,14.70617085,4.833684607,15.48017984
28/08/2019 02:00,14.59010286,4.283609409,15.20593342,1.5575,0,1.5575,13.03260286,4.283609409,13.71852933,15.93207156,4.724693191,16.6178708,1.5575,0,1.5575,14.37457156,4.724693191,15.13112796
28/08/2019 02:30,14.12388972,4.116074801,14.71143543,1.601,0,1.601,12.52288972,4.116074801,13.18198918,15.85420412,4.684801642,16.53188297,1.601,0,1.601,14.25320412,4.684801642,15.00337276
28/08/2019 03:00,13.5700228,3.930412022,14.12776194,1.612,0,1.612,11.9580228,3.930412022,12.58739242,15.36927605,4.521797968,16.02065239,1.612,0,1.612,13.75727605,4.521797968,14.48134321
28/08/2019 03:30,13.35225927,3.854235035,13.89740822,1.626,0,1.626,11.72625927,3.854235035,12.34343081,15.33842541,4.507056275,15.9868962,1.626,0,1.626,13.71242541,4.507056275,14.43413201
28/08/2019 04:00,13.39328688,3.853093715,13.93651551,1.6705,0,1.6705,11.72278688,3.853093715,12.33977566,15.2477023,4.46261059,15.88733202,1.6705,0,1.6705,13.5772023,4.46261059,14.2917919
28/08/2019 04:30,13.42581449,3.851952396,13.96746333,1.7065,0,1.7065,11.71931449,3.851952396,12.33612051,14.71981245,4.277268957,15.32866296,1.7065,0,1.7065,13.01331245,4.277268957,13.69822363
28/08/2019 05:00,13.47193668,3.866947686,14.01593245,1.707,0,1.707,11.76493668,3.866947686,12.38414388,14.71259628,4.274732777,15.32102574,1.707,0,1.707,13.00559628,4.274732777,13.69010135
28/08/2019 05:30,14.04903636,4.039375261,14.61820697,1.7595,0,1.7595,12.28953636,4.039375261,12.93635406,15.13332506,4.395763724,15.75881551,1.7595,0,1.7595,13.37382506,4.395763724,14.07771059
28/08/2019 06:00,14.36670335,4.150196693,14.95413982,1.74,0,1.74,12.62670335,4.150196693,13.29126669,15.71439196,4.593160517,16.37190393,1.74,0,1.74,13.97439196,4.593160517,14.70988627
28/08/2019 06:30,15.90913802,4.638928483,16.57167252,1.7955,0,1.7955,14.11363802,4.638928483,14.85646107,17.50258387,5.162668806,18.24811199,1.7955,0,1.7955,15.70708387,5.162668806,16.53377249
28/08/2019 07:00,17.35490274,5.074357588,18.08153074,1.9165,0,1.9165,15.43840274,5.074357588,16.25095025,18.47171142,5.441434852,19.25651412,1.9165,0,1.9165,16.55521142,5.441434852,17.42653834
28/08/2019 07:30,18.64939779,5.054470575,19.32220771,3.2715,0,3.2715,15.37789779,5.054470575,16.18726083,19.88045439,5.459099313,20.61635836,3.2715,0,3.2715,16.60895439,5.459099313,17.48310989
28/08/2019 08:00,19.15882559,4.928560831,19.78260119,4.164,0,4.164,14.99482559,4.928560831,15.78402694,20.39807241,5.335881563,21.0844253,4.164,0,4.164,16.23407241,5.335881563,17.08849727
28/08/2019 08:30,20.36474171,5.157626082,21.00770839,4.673,0,4.673,15.69174171,5.157626082,16.51762285,20.56644504,5.22392276,21.21952003,4.673,0,4.673,15.89344504,5.22392276,16.72994214
28/08/2019 09:00,20.32673064,4.764351911,20.87762025,5.8315,0,5.8315,14.49523064,4.764351911,15.25813751,20.19907709,4.722394219,20.74376346,5.8315,0,5.8315,14.36757709,4.722394219,15.12376536
28/08/2019 09:30,19.12894866,3.955203306,19.5335688,7.0955,0,7.0955,12.03344866,3.955203306,12.66678807,21.99851731,4.898384909,22.53727886,7.0955,0,7.0955,14.90301731,4.898384909,15.68738664
28/08/2019 10:00,19.99097322,4.990401966,20.60444423,4.808,0,4.808,15.18297322,4.990401966,15.98207707,24.21884904,6.380037548,25.04510986,4.808,0,4.808,19.41084904,6.380037548,20.43247268
28/08/2019 10:30,19.30884326,3.806932131,19.68055285,7.7265,0,7.7265,11.58234326,3.806932131,12.19194028,21.51353085,4.531577899,21.98561366,7.7265,0,7.7265,13.78703085,4.531577899,14.51266406
28/08/2019 11:00,18.58239457,3.993477224,19.00666326,6.4325,0,6.4325,12.14989457,3.993477224,12.7893627,21.74934162,5.034402383,22.32440522,6.4325,0,6.4325,15.31684162,5.034402383,16.12299118
28/08/2019 11:30,19.60026839,4.907834932,20.2053796,4.6685,0,4.6685,14.93176839,4.907834932,15.71765094,23.81428444,6.292915026,24.63170564,4.6685,0,4.6685,19.14578444,6.292915026,20.1534573
28/08/2019 12:00,19.69764773,5.288740152,20.39529599,3.607,0,3.607,16.09064773,5.288740152,16.93752393,24.96510494,7.02006961,25.93333457,3.607,0,3.607,21.35810494,7.02006961,22.48221572
28/08/2019 12:30,20.95342846,5.502148405,21.66379009,4.2135,0,4.2135,16.73992846,5.502148405,17.62097732,24.4914287,6.66503285,25.38213432,4.2135,0,4.2135,20.2779287,6.66503285,21.34518811
28/08/2019 13:00,20.38682991,4.692402721,20.91988234,6.1105,0,6.1105,14.27632991,4.692402721,15.02771569,22.24889173,5.304432845,22.87247671,6.1105,0,6.1105,16.13839173,5.304432845,16.98778077
28/08/2019 13:30,21.57741777,5.331229158,22.22626739,5.3575,0,5.3575,16.21991777,5.331229158,17.07359765,21.31356882,5.244506203,21.9493294,5.3575,0,5.3575,15.95606882,5.244506203,16.79586192
28/08/2019 14:00,22.44363462,5.83780264,23.19044361,4.6825,0,4.6825,17.76113462,5.83780264,18.69593118,21.0525567,5.380577437,21.72926039,4.6825,0,4.6825,16.3700567,5.380577437,17.23163863
28/08/2019 14:30,21.82811189,5.798517419,22.58515603,4.1865,0,4.1865,17.64161189,5.798517419,18.57011778,22.14732935,5.903439123,22.92061934,4.1865,0,4.1865,17.96082935,5.903439123,18.90613616
28/08/2019 15:00,22.53373301,5.384579599,23.16814237,6.1515,0,6.1515,16.38223301,5.384579599,17.2444558,20.5663444,4.737930233,21.10503506,6.1515,0,6.1515,14.4148444,4.737930233,15.17352042
28/08/2019 15:30,23.36080219,4.802995813,23.84944125,8.748,0,8.748,14.61280219,4.802995813,15.38189705,16.5249812,2.556170107,16.72151337,8.748,0,8.748,7.776981201,2.556170107,8.186296001
28/08/2019 16:00,23.65988006,4.902448347,24.16244863,8.7445,0,8.7445,14.91538006,4.902448347,15.70040006,14.53506792,1.903267634,14.65914824,8.7445,0,8.7445,5.790567916,1.903267634,6.095334648
28/08/2019 16:30,23.75880102,4.662318632,24.21193592,9.574,0,9.574,14.18480102,4.662318632,14.9313695,14.4495241,1.602507275,14.5381146,9.574,0,9.574,4.875524097,1.602507275,5.132130629
28/08/2019 17:00,24.74272581,5.362226713,25.31710797,8.4285,0,8.4285,16.31422581,5.362226713,17.17286928,17.1593061,2.869677189,17.39760998,8.4285,0,8.4285,8.730806096,2.869677189,9.190322207
28/08/2019 17:30,24.06118287,3.727009174,24.34812351,12.722,0,12.722,11.33918287,3.727009174,11.93598196,18.8768751,2.023009614,18.98496725,12.722,0,12.722,6.154875099,2.023009614,6.478815893
28/08/2019 18:00,23.10185933,4.878940621,23.61143719,8.258,0,8.258,14.84385933,4.878940621,15.62511508,19.76117943,3.780912237,20.11962996,8.258,0,8.258,11.50317943,3.780912237,12.10860993
28/08/2019 18:30,24.15176691,5.933493196,24.86994544,6.0995,0,6.0995,18.05226691,5.933493196,19.00238622,23.38533126,5.681577979,24.06561959,6.0995,0,6.0995,17.28583126,5.681577979,18.19561185
28/08/2019 19:00,22.4770586,6.109599407,23.29260329,3.889,0,3.889,18.5880586,6.109599407,19.56637747,24.71287182,6.844475675,25.6431839,3.889,0,3.889,20.82387182,6.844475675,21.91986507
28/08/2019 19:30,21.3418853,6.13139994,22.20518258,2.6875,0,2.6875,18.6543853,6.13139994,19.63619505,26.93367846,7.969333471,28.08795669,2.6875,0,2.6875,24.24617846,7.969333471,25.52229311
28/08/2019 20:00,21.6135835,6.482499708,22.56479102,1.891,0,1.891,19.7225835,6.482499708,20.76061421,26.50603893,8.090572043,27.71330827,1.891,0,1.891,24.61503893,8.090572043,25.91056729
28/08/2019 20:30,21.93350444,6.688722999,22.93071373,1.5835,0,1.5835,20.35000444,6.688722999,21.4210573,26.26076945,8.111026228,27.48484598,1.5835,0,1.5835,24.67726945,8.111026228,25.97607311
28/08/2019 21:00,21.50907561,6.551027753,22.48457912,1.578,0,1.578,19.93107561,6.551027753,20.98007959,26.84191059,8.303845846,28.09701087,1.578,0,1.578,25.26391059,8.303845846,26.59359009
28/08/2019 21:30,20.33342807,6.169541355,21.24880085,1.563,0,1.563,18.77042807,6.169541355,19.75834534,25.74877274,7.94947907,26.94797794,1.563,0,1.563,24.18577274,7.94947907,25.45870814
28/08/2019 22:00,20.32796867,6.154763913,21.23928975,1.6025,0,1.6025,18.72546867,6.154763913,19.71101965,23.28574173,7.126936906,24.35198139,1.6025,0,1.6025,21.68324173,7.126936906,22.82446498
28/08/2019 22:30,19.34365916,5.813816764,20.19845576,1.6555,0,1.6555,17.68815916,5.813816764,18.6191149,22.21751024,6.758405938,23.22270037,1.6555,0,1.6555,20.56201024,6.758405938,21.64422131
28/08/2019 23:00,19.13669808,5.751379577,19.98228166,1.6385,0,1.6385,17.49819808,5.751379577,18.41915587,21.44772688,6.51097801,22.4142326,1.6385,0,1.6385,19.80922688,6.51097801,20.85181777
28/08/2019 23:30,18.44154022,5.555103281,19.26005135,1.5405,0,1.5405,16.90104022,5.555103281,17.79056865,19.49052961,5.899889422,20.36392496,1.5405,0,1.5405,17.95002961,5.899889422,18.89476802
29/08/2019 00:00,16.5056989,4.939530108,17.22895974,1.4775,0,1.4775,15.0281989,4.939530108,15.81915674,18.05121811,5.447517705,18.85528903,1.4775,0,1.4775,16.57371811,5.447517705,17.44601906
29/08/2019 00:30,15.07048066,4.474041684,15.72057367,1.4585,0,1.4585,13.61198066,4.474041684,14.3284007,17.18509938,5.169083244,17.94566974,1.4585,0,1.4585,15.72659938,5.169083244,16.55431514
29/08/2019 01:00,14.48683044,4.29157263,15.10913141,1.43,0,1.43,13.05683044,4.29157263,13.74403204,16.57309726,4.977295373,17.30436425,1.43,0,1.43,15.14309726,4.977295373,15.94010238
29/08/2019 01:30,14.74327604,4.363372226,15.37540912,1.468,0,1.468,13.27527604,4.363372226,13.97397478,17.06091214,5.125142373,17.81409013,1.468,0,1.468,15.59291214,5.125142373,16.41359172
