Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2019 02:00,14.48216395,4.269660415,15.09844604,1.492,0,1.492,12.99016395,4.269660415,13.67385679,17.03417211,5.108464932,17.78368447,1.492,0,1.492,15.54217211,5.108464932,16.36018117
29/08/2019 02:30,14.29318969,4.225460863,14.90469024,1.4375,0,1.4375,12.85568969,4.225460863,13.53230494,16.91931953,5.088628,17.66797975,1.4375,0,1.4375,15.48181953,5.088628,16.29665214
29/08/2019 03:00,14.31750105,4.226713594,14.92836039,1.458,0,1.458,12.85950105,4.226713594,13.53631689,16.54534947,4.958971961,17.2725213,1.458,0,1.458,15.08734947,4.958971961,15.8814205
29/08/2019 03:30,14.08188837,4.129550405,14.67490261,1.518,0,1.518,12.56388837,4.129550405,13.22514565,16.1150801,4.797828211,16.81412984,1.518,0,1.518,14.5970801,4.797828211,15.36534747
29/08/2019 04:00,13.99399344,4.075516406,14.57537946,1.5945,0,1.5945,12.39949344,4.075516406,13.05209836,15.92997406,4.711842465,16.61221036,1.5945,0,1.5945,14.33547406,4.711842465,15.0899727
29/08/2019 04:30,14.07499344,4.075516406,14.65316602,1.6755,0,1.6755,12.39949344,4.075516406,13.05209836,16.01521784,4.713237327,16.69436457,1.6755,0,1.6755,14.33971784,4.713237327,15.09443983
29/08/2019 05:00,14.14317155,4.065878767,14.71600053,1.773,0,1.773,12.37017155,4.065878767,13.02123321,15.95595187,4.661710844,16.62299456,1.773,0,1.773,14.18295187,4.661710844,14.92942302
29/08/2019 05:30,14.67730587,4.268392325,15.28536819,1.691,0,1.691,12.98630587,4.268392325,13.66979565,16.52616824,4.876083997,17.23050875,1.691,0,1.691,14.83516824,4.876083997,15.61596657
29/08/2019 06:00,15.3137047,4.50681939,15.96311288,1.602,0,1.602,13.7117047,4.50681939,14.43337337,16.83566602,5.007063886,17.5644624,1.602,0,1.602,15.23366602,5.007063886,16.03543792
29/08/2019 06:30,16.57993689,4.927775704,17.29674191,1.5875,0,1.5875,14.99243689,4.927775704,15.78151252,18.19945273,5.460084818,19.00085803,1.5875,0,1.5875,16.61195273,5.460084818,17.48626603
29/08/2019 07:00,17.91141937,5.310686926,18.68213958,1.754,0,1.754,16.15741937,5.310686926,17.00780986,19.31686469,5.772634464,20.16096649,1.754,0,1.754,17.56286469,5.772634464,18.48722599
29/08/2019 07:30,19.32578535,5.424367578,20.07261176,2.8225,0,2.8225,16.50328535,5.424367578,17.37187932,20.25187128,5.728757303,21.04654248,2.8225,0,2.8225,17.42937128,5.728757303,18.34670661
29/08/2019 08:00,19.48998844,4.743400864,20.0589008,5.0585,0,5.0585,14.43148844,4.743400864,15.19104046,20.17620651,4.968949838,20.77907052,5.0585,0,5.0585,15.11770651,4.968949838,15.91337528
29/08/2019 08:30,19.44755767,3.633457395,19.78407218,8.393,0,8.393,11.05455767,3.633457395,11.63637649,19.93859711,3.794854255,20.29651629,8.393,0,8.393,11.54559711,3.794854255,12.15326012
29/08/2019 09:00,19.36907734,3.565261908,19.69447256,8.522,0,8.522,10.84707734,3.565261908,11.41797614,20.01605427,3.777912942,20.36946378,8.522,0,8.522,11.49405427,3.777912942,12.09900449
29/08/2019 09:30,19.92154739,3.62901678,20.24939044,8.8805,0,8.8805,11.04104739,3.62901678,11.62215514,18.134738,3.041720936,18.38806103,8.8805,0,8.8805,9.254237999,3.041720936,9.741303157
29/08/2019 10:00,22.21925375,4.090228407,22.59259183,9.775,0,9.775,12.44425375,4.090228407,13.09921447,14.22651676,1.463142803,14.30155817,9.775,0,9.775,4.451516761,1.463142803,4.685807116
29/08/2019 10:30,23.90475426,4.352189807,24.29771249,10.6635,0,10.6635,13.24125426,4.352189807,13.93816238,13.89596979,1.062461441,13.93652757,10.6635,0,10.6635,3.232469793,1.062461441,3.402599782
29/08/2019 11:00,23.96460786,2.263847225,24.07129897,17.077,0,17.077,6.887607856,2.263847225,7.250113533,27.23978444,3.340345709,27.44382928,17.077,0,17.077,10.16278444,3.340345709,10.69766783
29/08/2019 11:30,26.04866015,1.664673289,26.1017975,20.984,0,20.984,5.064660148,1.664673289,5.331221209,38.68433909,5.817820116,39.11937016,20.984,0,20.984,17.70033909,5.817820116,18.63193589
29/08/2019 12:00,27.33519867,1.874879434,27.39942078,21.631,0,21.631,5.704198665,1.874879434,6.004419648,40.78294368,6.294939471,41.2659031,21.631,0,21.631,19.15194368,6.294939471,20.15994072
29/08/2019 12:30,31.25335442,2.369764548,31.34306856,24.0435,0,24.0435,7.20985442,2.369764548,7.589320442,44.73651755,6.801465955,45.25059051,24.0435,0,24.0435,20.69301755,6.801465955,21.78212373
29/08/2019 13:00,31.65088293,2.214141997,31.72823372,24.9145,0,24.9145,6.736382933,2.214141997,7.090929404,46.11502513,6.968275631,46.63852922,24.9145,0,24.9145,21.20052513,6.968275631,22.31634224
29/08/2019 13:30,32.01948927,2.339241249,32.10482429,24.9025,0,24.9025,7.116989269,2.339241249,7.491567651,46.92962363,7.239965422,47.48480466,24.9025,0,24.9025,22.02712363,7.239965422,23.18644593
29/08/2019 14:00,32.30233929,2.652592247,32.41106862,24.232,0,24.232,8.070339287,2.652592247,8.495093987,47.1928734,7.546874129,47.79249532,24.232,0,24.232,22.9608734,7.546874129,24.16934042
29/08/2019 14:30,30.07051092,2.406464265,30.16664876,22.749,0,22.749,7.321510919,2.406464265,7.706853599,43.18077729,6.715600437,43.69987205,22.749,0,22.749,20.43177729,6.715600437,21.50713399
29/08/2019 15:00,25.85994641,1.904049408,25.92994856,20.067,0,20.067,5.792946411,1.904049408,6.097838328,36.92774319,5.541858288,37.34126953,20.067,0,20.067,16.86074319,5.541858288,17.74815073
29/08/2019 15:30,21.71718182,2.244807859,21.83289144,14.8875,0,14.8875,6.829681825,2.244807859,7.189138763,24.22948087,3.070560623,24.42326935,14.8875,0,14.8875,9.34198087,3.070560623,9.833664074
29/08/2019 16:00,21.45048216,2.41910915,21.58646043,14.0905,0,14.0905,7.359982158,2.41910915,7.74734964,21.21030529,2.34016683,21.33901196,14.0905,0,14.0905,7.119805289,2.34016683,7.494531883
29/08/2019 16:30,20.84890702,2.57504506,21.00732684,13.0145,0,13.0145,7.834407017,2.57504506,8.246744228,17.3585109,1.427807337,17.41713336,13.0145,0,13.0145,4.344010904,1.427807337,4.572643057
29/08/2019 17:00,20.99030888,2.971570176,21.19960604,11.9495,0,11.9495,9.040808879,2.971570176,9.516640925,16.38276676,1.45714432,16.44744103,11.9495,0,11.9495,4.433266765,1.45714432,4.666596594
29/08/2019 17:30,21.64569783,3.652238459,21.95165325,10.534,0,10.534,11.11169783,3.652238459,11.69652403,17.84671205,2.403572216,18.00783969,10.534,0,10.534,7.312712049,2.403572216,7.697591631
29/08/2019 18:00,22.65665945,4.737869444,23.14674112,8.242,0,8.242,14.41465945,4.737869444,15.17332574,20.56034042,4.0488427,20.9552076,8.242,0,8.242,12.31834042,4.0488427,12.96667413
29/08/2019 18:30,24.44341439,6.286548398,25.23888265,5.317,0,5.317,19.12641439,6.286548398,20.13306778,22.45660636,5.633516179,23.15244423,5.317,0,5.317,17.13960636,5.633516179,18.0416909
29/08/2019 19:00,24.09773899,6.479428319,24.95363733,4.3845,0,4.3845,19.71323899,6.479428319,20.75077789,23.39389076,6.248084593,24.21389449,4.3845,0,4.3845,19.00939076,6.248084593,20.00988502
29/08/2019 19:30,23.1334606,6.547867451,24.04228707,3.212,0,3.212,19.9214606,6.547867451,20.96995853,24.54639403,7.012276211,25.52836613,3.212,0,3.212,21.33439403,7.012276211,22.45725687
29/08/2019 20:00,22.78792841,6.787467583,23.77728743,2.1375,0,2.1375,20.65042841,6.787467583,21.73729306,25.03875256,7.527277705,26.14572698,2.1375,0,2.1375,22.90125256,7.527277705,24.10658164
29/08/2019 20:30,22.03781073,6.681756966,23.02848189,1.709,0,1.709,20.32881073,6.681756966,21.39874814,25.99969639,7.983965807,27.19793967,1.709,0,1.709,24.29069639,7.983965807,25.5691541
29/08/2019 21:00,23.27472967,7.100638213,24.33376469,1.6715,0,1.6715,21.60322967,7.100638213,22.74024176,25.79668075,7.929563447,26.9878994,1.6715,0,1.6715,24.12518075,7.929563447,25.3949271
29/08/2019 21:30,23.14480968,7.049554131,24.19459502,1.697,0,1.697,21.44780968,7.049554131,22.57664176,24.6025712,7.528697174,25.72873473,1.697,0,1.697,22.9055712,7.528697174,24.11112758
29/08/2019 22:00,21.64930992,6.580357651,22.62727838,1.629,0,1.629,20.02030992,6.580357651,21.07401044,23.05191454,7.041371495,24.10335405,1.629,0,1.629,21.42291454,7.041371495,22.55043636
29/08/2019 22:30,19.3131102,5.832864351,20.1747003,1.567,0,1.567,17.7461102,5.832864351,18.680116,21.8441198,6.664766977,22.83822867,1.567,0,1.567,20.2771198,6.664766977,21.34433663
29/08/2019 23:00,18.18560842,5.458656912,18.98718749,1.578,0,1.578,16.60760842,5.458656912,17.48169307,20.29654051,6.152486736,21.20855133,1.578,0,1.578,18.71854051,6.152486736,19.70372685
29/08/2019 23:30,17.58605011,5.259290838,18.35563398,1.585,0,1.585,16.00105011,5.259290838,16.84321065,19.00142884,5.724503329,19.84500533,1.585,0,1.585,17.41642884,5.724503329,18.33308299
30/08/2019 00:00,16.38601581,4.878992054,17.09696107,1.542,0,1.542,14.84401581,4.878992054,15.6252798,17.62068697,5.284808839,18.39613584,1.542,0,1.542,16.07868697,5.284808839,16.92493365
30/08/2019 00:30,15.4843134,4.58557496,16.14903895,1.533,0,1.533,13.9513134,4.58557496,14.68559305,16.94580696,5.065944665,17.68683604,1.533,0,1.533,15.41280696,5.065944665,16.22400733
30/08/2019 01:00,15.18987638,4.480416749,15.83687087,1.5585,0,1.5585,13.63137638,4.480416749,14.34881725,16.43957016,4.891171228,17.15176442,1.5585,0,1.5585,14.88107016,4.891171228,15.66428437
30/08/2019 01:30,15.36308474,4.515654433,16.01297935,1.6245,0,1.6245,13.73858474,4.515654433,14.46166815,16.84646656,5.003218457,17.57371988,1.6245,0,1.6245,15.22196656,5.003218457,16.02312269
30/08/2019 02:00,15.42917276,4.52505086,16.07903783,1.662,0,1.662,13.76717276,4.52505086,14.4917608,16.67207281,4.933572349,17.38672332,1.662,0,1.662,15.01007281,4.933572349,15.80007664
30/08/2019 02:30,15.06818575,4.404263721,15.69865474,1.6685,0,1.6685,13.39968575,4.404263721,14.10493237,16.5745632,4.899386044,17.28352189,1.6685,0,1.6685,14.9060632,4.899386044,15.69059284
30/08/2019 03:00,14.55009761,4.239728354,15.15521814,1.651,0,1.651,12.89909761,4.239728354,13.57799748,16.31486572,4.819779582,17.01191108,1.651,0,1.651,14.66386572,4.819779582,15.43564812
30/08/2019 03:30,14.11376272,4.082671622,14.69239619,1.6925,0,1.6925,12.42126272,4.082671622,13.07501339,16.00675519,4.704868157,16.68388432,1.6925,0,1.6925,14.31425519,4.704868157,15.06763704
30/08/2019 04:00,14.18805733,4.09920266,14.76835919,1.7165,0,1.7165,12.47155733,4.09920266,13.12795508,15.75437006,4.61402476,16.41613233,1.7165,0,1.7165,14.03787006,4.61402476,14.77670533
30/08/2019 04:30,14.02427863,4.04487818,14.59593884,1.718,0,1.718,12.30627863,4.04487818,12.95397751,15.30764502,4.466700313,15.94601542,1.718,0,1.718,13.58964502,4.466700313,14.30488949
30/08/2019 05:00,14.12391565,4.062014788,14.69642669,1.7655,0,1.7655,12.35841565,4.062014788,13.00885857,15.3470221,4.464030438,15.98307402,1.7655,0,1.7655,13.5815221,4.464030438,14.29633905
30/08/2019 05:30,14.76535381,4.236690064,15.36115932,1.8755,0,1.8755,12.88985381,4.236690064,13.56826716,15.43265334,4.456020814,16.06309156,1.8755,0,1.8755,13.55715334,4.456020814,14.27068773
30/08/2019 06:00,15.24561077,4.357894618,15.8562257,1.987,0,1.987,13.25861077,4.357894618,13.95643239,16.00518293,4.607553914,16.6551924,1.987,0,1.987,14.01818293,4.607553914,14.75598203
30/08/2019 06:30,16.54910341,4.79191956,17.22890933,1.97,0,1.97,14.57910341,4.79191956,15.34642465,17.63877142,5.150076112,18.37524261,1.97,0,1.97,15.66877142,5.150076112,16.4934436
30/08/2019 07:00,17.82707535,5.21246165,18.57348573,1.9685,0,1.9685,15.85857535,5.21246165,16.69323722,18.88851092,5.561338649,19.69020905,1.9685,0,1.9685,16.92001092,5.561338649,17.81053781
30/08/2019 07:30,19.00532595,5.29356465,19.72876685,2.9,0,2.9,16.10532595,5.29356465,16.95297469,19.79144232,5.551948604,20.55542075,2.9,0,2.9,16.89144232,5.551948604,17.7804656
30/08/2019 08:00,20.18066035,4.875588378,20.76127198,5.347,0,5.347,14.83366035,4.875588378,15.61437931,20.49394103,4.978558758,21.08998971,5.347,0,5.347,15.14694103,4.978558758,15.94414845
30/08/2019 08:30,20.64264428,4.534408996,21.13479661,6.847,0,6.847,13.79564428,4.534408996,14.52173082,20.33019044,4.431710385,20.80761159,6.847,0,6.847,13.48319044,4.431710385,14.19283204
30/08/2019 09:00,21.18458042,4.359199377,21.62843191,7.922,0,7.922,13.26258042,4.359199377,13.96061097,19.00030626,3.641263179,19.34607028,7.922,0,7.922,11.07830626,3.641263179,11.66137501
30/08/2019 09:30,24.5148919,5.234916212,25.06759407,8.588,0,8.588,15.9268919,5.234916212,16.76514937,18.01921254,3.099889655,18.28390922,8.588,0,8.588,9.431212542,3.099889655,9.92759215
30/08/2019 10:00,24.55850673,5.25056645,25.1135163,8.584,0,8.584,15.97450673,5.25056645,16.81527024,15.68416291,2.333710694,15.8568336,8.584,0,8.584,7.100162915,2.333710694,7.4738557
30/08/2019 10:30,24.62218868,4.558910556,25.04068372,10.752,0,10.752,13.87018868,4.558910556,14.60019861,14.54517061,1.246754886,14.59850628,10.752,0,10.752,3.793170605,1.246754886,3.992811163
30/08/2019 11:00,25.01221151,4.399341927,25.39615983,11.6275,0,11.6275,13.38471151,4.399341927,14.08917001,15.56602523,1.29453064,15.61976155,11.6275,0,11.6275,3.938525227,1.29453064,4.145816028
30/08/2019 11:30,26.91479248,3.70518771,27.16863026,15.642,0,15.642,11.27279248,3.70518771,11.86609735,23.08559265,2.446590589,23.2148744,15.642,0,15.642,7.44359265,2.446590589,7.835360684
30/08/2019 12:00,28.02456782,3.500014987,28.24228225,17.376,0,17.376,10.64856782,3.500014987,11.20901876,26.51930319,3.005258429,26.68904307,17.376,0,17.376,9.143303193,3.005258429,9.624529677
30/08/2019 12:30,29.36984934,3.417443464,29.56800585,18.9725,0,18.9725,10.39734934,3.417443464,10.94457825,29.06384236,3.316863835,29.25249594,18.9725,0,18.9725,10.09134236,3.316863835,10.62246565
30/08/2019 13:00,29.97227004,3.376167546,30.16182154,19.7005,0,19.7005,10.27177004,3.376167546,10.81238952,31.24818996,3.79554214,31.47785755,19.7005,0,19.7005,11.54768996,3.79554214,12.15546311
30/08/2019 13:30,26.88235434,2.17189669,26.96994827,20.2745,0,20.2745,6.607854337,2.17189669,6.955636144,33.38411346,4.308921569,33.66104331,20.2745,0,20.2745,13.10961346,4.308921569,13.79959312
30/08/2019 14:00,30.3499777,2.42272321,30.44652253,22.979,0,22.979,7.370977701,2.42272321,7.758923896,38.76885716,5.189875071,39.11469147,22.979,0,22.979,15.78985716,5.189875071,16.62090227
30/08/2019 14:30,29.23345955,2.442931315,29.3353553,21.801,0,21.801,7.432459547,2.442931315,7.823641628,35.99966985,4.666877094,36.30090868,21.801,0,21.801,14.19866985,4.666877094,14.94596826
30/08/2019 15:00,25.55711944,2.266151821,25.65739266,18.6625,0,18.6625,6.894619441,2.266151821,7.257494148,29.49921496,3.56185596,29.7134734,18.6625,0,18.6625,10.83671496,3.56185596,11.40706838
30/08/2019 15:30,25.56868108,2.272252739,25.66944847,18.6555,0,18.6555,6.913181084,2.272252739,7.27703272,29.52467966,3.572526589,29.74003455,18.6555,0,18.6555,10.86917966,3.572526589,11.44124174
30/08/2019 16:00,25.51844326,2.503568179,25.64095942,17.9015,0,17.9015,7.616943257,2.503568179,8.017835008,26.78993872,2.921488528,26.94876457,17.9015,0,17.9015,8.888438724,2.921488528,9.356251288
30/08/2019 16:30,25.42844319,2.741206764,25.57576856,17.0885,0,17.0885,8.339943189,2.741206764,8.778887567,23.56612171,2.129091297,23.66210308,17.0885,0,17.0885,6.477621714,2.129091297,6.818549172
30/08/2019 17:00,22.99804607,3.235910159,23.22458262,13.153,0,13.153,9.845046072,3.235910159,10.36320639,16.76396913,1.186868158,16.80593101,13.153,0,13.153,3.610969131,1.186868158,3.801020138
30/08/2019 17:30,21.64907744,3.374789504,21.91053989,11.3815,0,11.3815,10.26757744,3.374789504,10.80797625,15.35576453,1.30627758,15.4112253,11.3815,0,11.3815,3.974264528,1.30627758,4.183436345
30/08/2019 18:00,20.22025391,3.451923928,20.5127874,9.718,0,9.718,10.50225391,3.451923928,11.05500411,15.58570933,1.92862279,15.70458281,9.718,0,9.718,5.867709328,1.92862279,6.176536135
30/08/2019 18:30,19.18363017,3.91401311,19.57884484,7.2755,0,7.2755,11.90813017,3.91401311,12.53487386,16.66138308,3.08499058,16.94458181,7.2755,0,7.2755,9.385883075,3.08499058,9.879876921
30/08/2019 19:00,17.38828151,4.078076221,17.86009629,4.981,0,4.981,12.40728151,4.078076221,13.06029633,17.31293183,4.053309978,17.78108349,4.981,0,4.981,12.33193183,4.053309978,12.98098087
30/08/2019 19:30,16.47565882,4.415923154,17.05718942,3.0405,0,3.0405,13.43515882,4.415923154,14.14227244,17.73296427,4.829179471,18.37876481,3.0405,0,3.0405,14.69246427,4.829179471,15.46575186
30/08/2019 20:00,15.686016,4.47339593,16.31141836,2.076,0,2.076,13.610016,4.47339593,14.32633263,17.98541181,5.229170784,18.73016991,2.076,0,2.076,15.90941181,5.229170784,16.74674927
30/08/2019 20:30,15.60483132,4.551562046,16.25507544,1.757,0,1.757,13.84783132,4.551562046,14.57666455,17.85008579,5.289541504,18.61732559,1.757,0,1.757,16.09308579,5.289541504,16.94009031
30/08/2019 21:00,15.40398385,4.496721936,16.04690708,1.723,0,1.723,13.68098385,4.496721936,14.40103563,17.69884711,5.251007012,18.46137221,1.723,0,1.723,15.97584711,5.251007012,16.81668117
30/08/2019 21:30,14.44093564,4.164735141,15.02949237,1.77,0,1.77,12.67093564,4.164735141,13.33782698,17.2345415,5.082948986,17.96846658,1.77,0,1.77,15.4645415,5.082948986,16.27846474
30/08/2019 22:00,14.69270769,4.25126848,15.2953896,1.7585,0,1.7585,12.93420769,4.25126848,13.61495546,15.81807056,4.62115737,16.4792734,1.7585,0,1.7585,14.05957056,4.62115737,14.79954796
30/08/2019 22:30,14.88032837,4.314251151,15.49312542,1.7545,0,1.7545,13.12582837,4.314251151,13.81666144,14.65186577,4.239159128,15.25279124,1.7545,0,1.7545,12.89736577,4.239159128,13.5761745
30/08/2019 23:00,15.15872837,4.392773784,15.78237964,1.794,0,1.794,13.36472837,4.392773784,14.06813512,14.10992079,4.048047405,14.67911961,1.794,0,1.794,12.31592079,4.048047405,12.96412715
30/08/2019 23:30,14.33516716,4.129806381,14.9181875,1.7705,0,1.7705,12.56466716,4.129806381,13.22596543,13.58908191,3.884580021,14.13340402,1.7705,0,1.7705,11.81858191,3.884580021,12.44061254
31/08/2019 00:00,13.92760739,3.972840076,14.48315248,1.8405,0,1.8405,12.08710739,3.972840076,12.72327094,12.92885501,3.644566044,13.43272696,1.8405,0,1.8405,11.08835501,3.644566044,11.67195264
31/08/2019 00:30,13.56000776,3.843963162,14.09432025,1.865,0,1.865,11.69500776,3.843963162,12.31053449,12.50216289,3.496266367,12.98183175,1.865,0,1.865,10.63716289,3.496266367,11.19701357
31/08/2019 01:00,14.09663234,4.007688793,14.65525888,1.9035,0,1.9035,12.19313234,4.007688793,12.83487615,11.79933119,3.252602419,12.23942968,1.9035,0,1.9035,9.895831188,3.252602419,10.41666441
31/08/2019 01:30,14.07801425,3.987435907,14.63181911,1.9465,0,1.9465,12.13151425,3.987435907,12.770015,12.23012139,3.380062893,12.6886049,1.9465,0,1.9465,10.28362139,3.380062893,10.82486462
31/08/2019 02:00,13.70833909,3.830267331,14.23339413,2.055,0,2.055,11.65333909,3.830267331,12.26667273,11.87449127,3.227510703,12.30529838,2.055,0,2.055,9.819491273,3.227510703,10.3363066
31/08/2019 02:30,13.73625626,3.833691289,14.26120349,2.0725,0,2.0725,11.66375626,3.833691289,12.27763817,11.77613032,3.18942905,12.20039766,2.0725,0,2.0725,9.703630325,3.18942905,10.21434771
31/08/2019 03:00,13.51493342,3.729556658,14.02009337,2.168,0,2.168,11.34693342,3.729556658,11.94414044,11.60120041,3.100543035,12.00838116,2.168,0,2.168,9.433200408,3.100543035,9.92968464
31/08/2019 03:30,13.25282654,3.636175242,13.74260462,2.19,0,2.19,11.06282654,3.636175242,11.64508057,11.26322289,2.982224148,11.65134545,2.19,0,2.19,9.073222894,2.982224148,9.550760941
31/08/2019 04:00,13.32844061,3.625366159,13.81269738,2.2985,0,2.2985,11.02994061,3.625366159,11.6104638,11.27630434,2.950861585,11.65601234,2.2985,0,2.2985,8.977804336,2.950861585,9.450320353
31/08/2019 04:30,13.59394061,3.625366159,14.06906184,2.564,0,2.564,11.02994061,3.625366159,11.6104638,11.2268838,2.847352211,11.58232854,2.564,0,2.564,8.662883802,2.847352211,9.118825055
31/08/2019 05:00,13.58084254,3.60807801,14.05195755,2.6035,0,2.6035,10.97734254,3.60807801,11.55509741,11.01390145,2.764365274,11.35551586,2.6035,0,2.6035,8.410401448,2.764365274,8.853054156
31/08/2019 05:30,13.47990126,3.632091252,13.96065274,2.4295,0,2.4295,11.05040126,3.632091252,11.63200133,11.15749337,2.86875269,11.52039063,2.4295,0,2.4295,8.727993367,2.86875269,9.187361439
31/08/2019 06:00,13.37761541,3.625587955,13.86021219,2.347,0,2.347,11.03061541,3.625587955,11.61117411,11.3689007,2.96535536,11.74926532,2.347,0,2.347,9.021900704,2.96535536,9.496737583
31/08/2019 06:30,13.91485425,3.713260774,14.4017872,2.6175,0,2.6175,11.29735425,3.713260774,11.89195185,11.88863346,3.047274206,12.2729575,2.6175,0,2.6175,9.271133462,3.047274206,9.759087855
31/08/2019 07:00,13.62197749,3.612395261,14.09282336,2.6315,0,2.6315,10.99047749,3.612395261,11.56892368,11.55963977,2.934537631,11.92630633,2.6315,0,2.6315,8.928139771,2.934537631,9.398041864
31/08/2019 07:30,14.38574665,3.701228436,14.85425187,3.125,0,3.125,11.26074665,3.701228436,11.85341753,12.0060273,2.91905251,12.3557905,3.125,0,3.125,8.881027296,2.91905251,9.348449785
31/08/2019 08:00,15.03992058,3.79068768,15.51027157,3.507,0,3.507,11.53292058,3.79068768,12.1399164,12.80911133,3.057456139,13.16895482,3.507,0,3.507,9.302111329,3.057456139,9.791696136
31/08/2019 08:30,15.85737451,3.628631275,16.26724596,4.8175,0,4.8175,11.03987451,3.628631275,11.62092054,13.72916571,2.929122869,14.03815343,4.8175,0,4.8175,8.911665707,2.929122869,9.380700744
31/08/2019 09:00,16.1165388,3.379049697,16.46696086,5.836,0,5.836,10.2805388,3.379049697,10.82161979,14.11064785,2.719745225,14.37036523,5.836,0,5.836,8.274647852,2.719745225,8.710155634
31/08/2019 09:30,16.49136144,3.785737979,16.92030774,4.9735,0,4.9735,11.51786144,3.785737979,12.12406467,14.99973592,3.295464383,15.35747907,4.9735,0,4.9735,10.02623592,3.295464383,10.55393255
31/08/2019 10:00,17.0458971,3.929384656,17.49293205,5.091,0,5.091,11.9548971,3.929384656,12.58410221,14.95536199,3.242258994,15.30278065,5.091,0,5.091,9.864361989,3.242258994,10.38353894
31/08/2019 10:30,18.50100836,4.384320028,19.01340508,5.162,0,5.162,13.33900836,4.384320028,14.04106144,13.81479868,2.844037393,14.10451032,5.162,0,5.162,8.652798685,2.844037393,9.108209142
31/08/2019 11:00,19.78312378,3.233470571,20.04563091,9.9455,0,9.9455,9.837623784,3.233470571,10.35539346,14.23683978,1.410495174,14.30654058,9.9455,0,9.9455,4.291339776,1.410495174,4.517199764
31/08/2019 11:30,20.68257339,2.178378029,20.79697509,14.055,0,14.055,6.627573389,2.178378029,6.976393041,21.28671947,2.376951241,21.41901778,14.055,0,14.055,7.231719465,2.376951241,7.612336279
31/08/2019 12:00,22.96404882,1.571290412,23.01774298,18.1835,0,18.1835,4.780548823,1.571290412,5.032156656,31.21872406,4.284470956,31.51135388,18.1835,0,18.1835,13.03522406,4.284470956,13.72128848
31/08/2019 12:30,26.86918274,1.341255556,26.9026383,22.7885,0,22.7885,4.080682743,1.341255556,4.295455519,40.10074926,5.690261156,40.50245873,22.7885,0,22.7885,17.31224926,5.690261156,18.22342027
31/08/2019 13:00,24.16561676,1.150432746,24.19298512,20.6655,0,20.6655,3.500116762,1.150432746,3.684333434,35.71112255,4.945256985,36.05190481,20.6655,0,20.6655,15.04562255,4.945256985,15.83749742
31/08/2019 13:30,25.80505667,1.351567667,25.84042734,21.693,0,21.693,4.112056669,1.351567667,4.328480705,37.48715276,5.191286968,37.84489507,21.693,0,21.693,15.79415276,5.191286968,16.62542396
31/08/2019 14:00,28.8550414,1.950753772,28.92090688,22.92,0,22.92,5.9350414,1.950753772,6.247412,39.48380165,5.444258323,39.8573775,22.92,0,22.92,16.56380165,5.444258323,17.43558068
31/08/2019 14:30,21.90941329,1.007881309,21.93258342,18.843,0,18.843,3.066413293,1.007881309,3.227803466,31.91932407,4.297979875,32.20738859,18.843,0,18.843,13.07632407,4.297979875,13.76455165
31/08/2019 15:00,21.64679199,0.937174357,21.66706947,18.7955,0,18.7955,2.851291994,0.937174357,3.001359993,32.51325255,4.508807221,32.8243954,18.7955,0,18.7955,13.71775255,4.508807221,14.43973952
31/08/2019 15:30,24.98790708,1.178959345,25.01570398,21.401,0,21.401,3.586907083,1.178959345,3.775691666,38.7270447,5.694795498,39.14351398,21.401,0,21.401,17.3260447,5.694795498,18.23794179
31/08/2019 16:00,24.80327392,1.178258209,24.83124422,21.2185,0,21.2185,3.584773924,1.178258209,3.773446236,38.53938507,5.693099609,38.95761266,21.2185,0,21.2185,17.32088507,5.693099609,18.23251059
31/08/2019 16:30,25.86247574,1.699781876,25.91827366,20.691,0,20.691,5.171475739,1.699781876,5.443658673,36.19384803,5.095539733,36.5507751,20.691,0,20.691,15.50284803,5.095539733,16.3187874
31/08/2019 17:00,23.41274774,1.968077508,23.49532051,17.425,0,17.425,5.987747741,1.968077508,6.302892359,28.74545701,3.720854281,28.98527307,17.425,0,17.425,11.32045701,3.720854281,11.91627053
31/08/2019 17:30,22.17680226,2.580433917,22.32642376,14.326,0,14.326,7.850802263,2.580433917,8.264002382,20.28319489,1.958035273,20.37748506,14.326,0,14.326,5.957194893,1.958035273,6.270731466
31/08/2019 18:00,20.08416546,2.939311994,20.29810969,11.1415,0,11.1415,8.942665459,2.939311994,9.413332062,14.94337815,1.249616919,14.99553577,11.1415,0,11.1415,3.801878153,1.249616919,4.001977003
31/08/2019 18:30,18.37329011,3.457687798,18.69581221,7.8535,0,7.8535,10.51979011,3.457687798,11.07346327,13.34814129,1.806001254,13.46976304,7.8535,0,7.8535,5.494641285,1.806001254,5.783832932
31/08/2019 19:00,15.98972609,3.876903334,16.45301553,4.1945,0,4.1945,11.79522609,3.876903334,12.41602747,14.89432847,3.516863548,15.30389983,4.1945,0,4.1945,10.69982847,3.516863548,11.26297734
31/08/2019 19:30,15.55890772,4.156015836,16.10441173,2.9145,0,2.9145,12.64440772,4.156015836,13.30990286,15.57236288,4.160438334,16.11855244,2.9145,0,2.9145,12.65786288,4.160438334,13.32406619
31/08/2019 20:00,15.50341422,4.480922212,16.13798365,1.8705,0,1.8705,13.63291422,4.480922212,14.35043602,15.46103916,4.466994201,16.09340762,1.8705,0,1.8705,13.59053916,4.466994201,14.30583069
31/08/2019 20:30,15.74193487,4.606650669,16.4021262,1.7265,0,1.7265,14.01543487,4.606650669,14.75308934,15.81543227,4.630808097,16.47945028,1.7265,0,1.7265,14.08893227,4.630808097,14.83045502
31/08/2019 21:00,14.78591259,4.309512916,15.40113998,1.6745,0,1.6745,13.11141259,4.309512916,13.80148694,16.22282925,4.781804582,16.91288988,1.6745,0,1.6745,14.54832925,4.781804582,15.31403079
31/08/2019 21:30,14.86009602,4.326171752,15.47702219,1.698,0,1.698,13.16209602,4.326171752,13.85483792,15.27020722,4.460968784,15.90847167,1.698,0,1.698,13.57220722,4.460968784,14.28653391
31/08/2019 22:00,14.94038492,4.322486843,15.5531024,1.7895,0,1.7895,13.15088492,4.322486843,13.84303676,14.50448034,4.179211934,15.09456068,1.7895,0,1.7895,12.71498034,4.179211934,13.38418983
31/08/2019 22:30,14.45862875,4.130615467,15.03708514,1.8915,0,1.8915,12.56712875,4.130615467,13.22855658,13.85912432,3.933567889,14.40653613,1.8915,0,1.8915,11.96762432,3.933567889,12.59749928
31/08/2019 23:00,14.7806508,4.251907149,15.38006347,1.8445,0,1.8445,12.9361508,4.251907149,13.61700084,13.55599976,3.849383819,14.09194399,1.8445,0,1.8445,11.71149976,3.849383819,12.32789449
31/08/2019 23:30,14.20137996,4.080902396,14.77609411,1.7855,0,1.7855,12.41587996,4.080902396,13.06934733,12.83590126,3.632091252,13.33988186,1.7855,0,1.7855,11.05040126,3.632091252,11.63200133
01/09/2019 00:00,13.5324523,3.864816372,14.07352375,1.774,0,1.774,11.7584523,3.864816372,12.37731821,12.13912653,3.406852337,12.60813371,1.774,0,1.774,10.36512653,3.406852337,10.9106595
01/09/2019 00:30,13.11212814,3.726169477,13.63129647,1.7755,0,1.7755,11.33662814,3.726169477,11.93329278,11.93214593,3.338328078,12.39034062,1.7755,0,1.7755,10.15664593,3.338328078,10.69120624
01/09/2019 01:00,12.96886112,3.675464357,13.47962896,1.7865,0,1.7865,11.18236112,3.675464357,11.77090644,11.52775251,3.201794865,11.96413676,1.7865,0,1.7865,9.741252512,3.201794865,10.25395001
01/09/2019 01:30,12.12882482,3.414805931,12.60036868,1.7395,0,1.7395,10.38932482,3.414805931,10.93613139,12.19255632,3.435753463,12.66739245,1.7395,0,1.7395,10.45305632,3.435753463,11.00321718
01/09/2019 02:00,12.18130355,3.419893544,12.65226573,1.7765,0,1.7765,10.40480355,3.419893544,10.95242479,12.13853983,3.405837789,12.60729472,1.7765,0,1.7765,10.36203983,3.405837789,10.90741035
01/09/2019 02:30,11.9337946,3.36845154,12.40007739,1.6855,0,1.6855,10.2482946,3.36845154,10.78767852,12.04753983,3.405837789,12.51970235,1.6855,0,1.6855,10.36203983,3.405837789,10.90741035
01/09/2019 03:00,11.3358585,3.200843649,11.77909538,1.5975,0,1.5975,9.738358498,3.200843649,10.25090368,11.96262653,3.406852337,12.43829073,1.5975,0,1.5975,10.36512653,3.406852337,10.9106595
01/09/2019 03:30,11.32101056,3.228667435,11.77240729,1.498,0,1.498,9.823010558,3.228667435,10.34001111,11.85386644,3.403808693,12.33288543,1.498,0,1.498,10.35586644,3.403808693,10.90091204
01/09/2019 04:00,11.8221467,3.412939626,12.3049303,1.4385,0,1.4385,10.3836467,3.412939626,10.93015443,11.29103846,3.238372786,11.74625931,1.4385,0,1.4385,9.852538456,3.238372786,10.37109311
01/09/2019 04:30,11.3979412,3.264964232,11.85635083,1.4645,0,1.4645,9.933441199,3.264964232,10.45625389,11.19128244,3.197038783,11.63898018,1.4645,0,1.4645,9.72678244,3.197038783,10.23871836
01/09/2019 05:00,11.18257047,3.198941216,11.63112665,1.45,0,1.45,9.732570469,3.198941216,10.24481102,11.16520638,3.193233916,11.61286254,1.45,0,1.45,9.715206382,3.193233916,10.22653303
01/09/2019 05:30,11.20967645,3.197989999,11.65692868,1.48,0,1.48,9.729676454,3.197989999,10.24176469,11.76710562,3.381208106,12.24325704,1.48,0,1.48,10.28710562,3.381208106,10.82853223
01/09/2019 06:00,11.74988132,3.350731102,12.21831044,1.5555,0,1.5555,10.19438132,3.350731102,10.73092771,11.90827974,3.402794145,12.3849156,1.5555,0,1.5555,10.35277974,3.402794145,10.89766288
01/09/2019 06:30,12.37609351,3.580058009,12.88349743,1.484,0,1.484,10.89209351,3.580058009,11.46536159,11.80591278,3.392648665,12.28371448,1.484,0,1.484,10.32191278,3.392648665,10.86517134
01/09/2019 07:00,12.5023348,3.597064547,13.00950609,1.5585,0,1.5585,10.9438348,3.597064547,11.5198261,12.28698626,3.526282906,12.78298488,1.5585,0,1.5585,10.72848626,3.526282906,11.29314343
01/09/2019 07:30,13.30838574,3.49913343,13.76070732,2.6625,0,2.6625,10.64588574,3.49913343,11.20619552,12.78369277,3.326675189,13.20944997,2.6625,0,2.6625,10.12119277,3.326675189,10.65388713
01/09/2019 08:00,14.05360862,2.992375794,14.36865436,4.9495,0,4.9495,9.104108616,2.992375794,9.583272227,12.71775868,2.553303153,12.97153587,4.9495,0,4.9495,7.76825868,2.553303153,8.1771144
01/09/2019 08:30,15.42959412,2.357682022,15.60868474,8.2565,0,8.2565,7.173094118,2.357682022,7.550625387,12.62556121,1.436040974,12.70696697,8.2565,0,8.2565,4.369061209,1.436040974,4.599011799
01/09/2019 09:00,16.90912069,1.836233423,17.00853068,11.3225,0,11.3225,5.586620691,1.836233423,5.880653359,13.90387595,0.848457244,13.92973963,11.3225,0,11.3225,2.581375951,0.848457244,2.717237843
01/09/2019 09:30,19.30051384,1.512937485,19.35972144,14.6975,0,14.6975,4.603013841,1.512937485,4.845277727,18.25774259,1.170195151,18.29520487,14.6975,0,14.6975,3.560242594,1.170195151,3.747623783
01/09/2019 10:00,19.33937535,1.359889514,19.38712816,15.202,0,15.202,4.137375346,1.359889514,4.355131944,21.41667299,2.042664231,21.51386435,15.202,0,15.202,6.214672992,2.042664231,6.541761044
01/09/2019 10:30,21.1989297,1.406087496,21.24551017,16.921,0,16.921,4.277929702,1.406087496,4.503083897,22.89926371,1.964960257,22.98341461,16.921,0,16.921,5.978263706,1.964960257,6.292909164
01/09/2019 11:00,26.50806693,1.536291506,26.55254797,21.834,0,21.834,4.67406693,1.536291506,4.920070452,35.517557,4.49756769,35.80118672,21.834,0,21.834,13.683557,4.49756769,14.40374422
01/09/2019 11:30,26.08381757,1.496767453,26.12672677,21.53,0,21.53,4.55381757,1.496767453,4.793492179,34.46306706,4.250893575,34.72424351,21.53,0,21.53,12.93306706,4.250893575,13.6137548
01/09/2019 12:00,24.41145175,1.501248793,24.45756989,19.844,0,19.844,4.567451755,1.501248793,4.807843952,33.64010764,4.534561295,33.94435282,19.844,0,19.844,13.79610764,4.534561295,14.52221857
01/09/2019 12:30,27.74103689,1.578846224,27.78592959,22.9375,0,22.9375,4.803536887,1.578846224,5.056354618,40.22035662,5.680600262,40.61953109,22.9375,0,22.9375,17.28285662,5.680600262,18.19248065
01/09/2019 13:00,32.25235653,2.362369851,32.33875838,25.065,0,25.065,7.187356535,2.362369851,7.565638457,44.93549087,6.53111451,45.40764028,25.065,0,25.065,19.87049087,6.53111451,20.91630617
01/09/2019 13:30,30.15360552,2.098025326,30.22650552,23.7705,0,23.7705,6.38310552,2.098025326,6.719058442,43.10814782,6.35597747,43.57419946,23.7705,0,23.7705,19.33764782,6.35597747,20.35541876
01/09/2019 14:00,29.92548973,1.991493617,29.99168188,23.8665,0,23.8665,6.058989727,1.991493617,6.377883923,43.70775981,6.521506725,44.19160913,23.8665,0,23.8665,19.84125981,6.521506725,20.88553664
01/09/2019 14:30,31.75172234,2.10430872,31.82137625,25.3495,0,25.3495,6.402222338,2.10430872,6.739181408,46.47889948,6.94489776,46.99489016,25.3495,0,25.3495,21.12939948,6.94489776,22.24147313
01/09/2019 15:00,31.64517581,2.180219456,31.72019087,25.012,0,25.012,6.633175811,2.180219456,6.982290327,46.27385724,6.988434521,46.79859059,25.012,0,25.012,21.26185724,6.988434521,22.38090236
01/09/2019 15:30,30.44986628,2.201482185,30.52934458,23.752,0,23.752,6.69786628,2.201482185,7.050385558,42.8774592,6.286234445,43.3358195,23.752,0,23.752,19.1254592,6.286234445,20.13206232
01/09/2019 16:00,25.93931372,1.64188022,25.9912248,20.944,0,20.944,4.995313718,1.64188022,5.258224967,36.76974636,5.201671281,37.13585372,20.944,0,20.944,15.82574636,5.201671281,16.65868038
01/09/2019 16:30,26.21034553,2.023164238,26.28831312,20.055,0,20.055,6.155345532,2.023164238,6.479311087,33.91085469,4.5541992,34.21530061,20.055,0,20.055,13.85585469,4.5541992,14.5851102
01/09/2019 17:00,24.53507772,2.080267247,24.62311009,18.206,0,18.206,6.329077719,2.080267247,6.662187073,28.19949282,3.284702245,28.39015083,18.206,0,18.206,9.99349282,3.284702245,10.51946613
01/09/2019 17:30,21.91575988,2.2533793,22.03130158,15.06,0,15.06,6.855759876,2.2533793,7.216589343,19.84709507,1.573442061,19.90936721,15.06,0,15.06,4.787095075,1.573442061,5.039047447
01/09/2019 18:00,19.50577698,2.895304979,19.71948596,10.697,0,10.697,8.808776979,2.895304979,9.27239682,14.81700583,1.35418043,14.8787589,10.697,0,10.697,4.12000583,1.35418043,4.336848242
01/09/2019 18:30,17.62837634,3.82107642,18.03774591,6.003,0,6.003,11.62537634,3.82107642,12.23723825,15.38347679,3.08321362,15.68940931,6.003,0,6.003,9.38047679,3.08321362,9.874186095
01/09/2019 19:00,16.60436104,3.907843993,17.05802011,4.715,0,4.715,11.88936104,3.907843993,12.51511688,16.59010948,3.903159733,17.0430745,4.715,0,4.715,11.87510948,3.903159733,12.50011524
01/09/2019 19:30,15.37177727,4.127870471,15.91637054,2.813,0,2.813,12.55877727,4.127870471,13.21976555,17.40938901,4.797601061,18.05834438,2.813,0,2.813,14.59638901,4.797601061,15.36462001
01/09/2019 20:00,15.34535436,4.438666629,15.97440646,1.841,0,1.841,13.50435436,4.438666629,14.21510985,16.84045226,4.930081544,17.54726578,1.841,0,1.841,14.99945226,4.930081544,15.78889712
01/09/2019 20:30,15.15125658,4.466736981,15.79595883,1.5615,0,1.5615,13.58975658,4.466736981,14.30500693,17.35219815,5.19015149,18.11177664,1.5615,0,1.5615,15.79069815,5.19015149,16.62178752
01/09/2019 21:00,15.01186287,4.423878641,15.65013511,1.5525,0,1.5525,13.45936287,4.423878641,14.16775039,17.34412963,5.190457655,18.10413443,1.5525,0,1.5525,15.79162963,5.190457655,16.62276804
01/09/2019 21:30,14.2800885,4.184670775,14.88060473,1.5485,0,1.5485,12.7315885,4.184670775,13.40167211,16.86654692,5.034798543,17.6019772,1.5485,0,1.5485,15.31804692,5.034798543,16.12425991
01/09/2019 22:00,14.3630753,4.209646429,14.96726613,1.5555,0,1.5555,12.8075753,4.209646429,13.48165822,15.5013742,4.583787183,16.16489119,1.5555,0,1.5555,13.9458742,4.583787183,14.67986758
01/09/2019 22:30,13.47463962,3.947706337,14.04102198,1.464,0,1.464,12.01063962,3.947706337,12.64277855,14.31324628,4.223343017,14.92332555,1.464,0,1.464,12.84924628,4.223343017,13.5255224
01/09/2019 23:00,12.26351903,3.547822488,12.766399,1.4695,0,1.4695,10.79401903,3.547822488,11.3621253,13.4260414,3.929925111,13.98938523,1.4695,0,1.4695,11.9565414,3.929925111,12.58583305
01/09/2019 23:30,11.69682387,3.363695241,12.17087237,1.463,0,1.463,10.23382387,3.363695241,10.77244618,12.67586509,3.68549053,13.20077256,1.463,0,1.463,11.21286509,3.68549053,11.80301589
02/09/2019 00:00,11.75545923,3.375572359,12.23050737,1.4855,0,1.4855,10.26995923,3.375572359,10.8104834,11.90737178,3.425503602,12.39030176,1.4855,0,1.4855,10.42187178,3.425503602,10.97039135
02/09/2019 00:30,11.26414758,3.216551161,11.71440234,1.478,0,1.478,9.786147581,3.216551161,10.30120798,11.74435224,3.3743868,12.21950473,1.478,0,1.478,10.26635224,3.3743868,10.80668657
02/09/2019 01:00,11.13422011,3.175160802,11.57810449,1.474,0,1.474,9.660220108,3.175160802,10.16865275,11.50692418,3.297662706,11.97012462,1.474,0,1.474,10.03292418,3.297662706,10.56097282
02/09/2019 01:30,11.10593208,3.173258369,11.55038077,1.4515,0,1.4515,9.65443208,3.173258369,10.16256008,12.02573848,3.475584114,12.51791001,1.4515,0,1.4515,10.57423848,3.475584114,11.13077735
02/09/2019 02:00,11.12882609,3.174209586,11.57265642,1.4715,0,1.4715,9.657326094,3.174209586,10.16560641,11.75328572,3.37945954,12.2294919,1.4715,0,1.4715,10.28178572,3.37945954,10.82293234
02/09/2019 02:30,11.04156121,3.149142531,11.48186277,1.4605,0,1.4605,9.581061212,3.149142531,10.08532759,11.75463251,3.383517732,12.23190818,1.4605,0,1.4605,10.29413251,3.383517732,10.83592896
02/09/2019 03:00,10.58628389,3.005087742,11.00454265,1.4435,0,1.4435,9.14278389,3.005087742,9.623983042,11.7438059,3.385546828,12.22206629,1.4435,0,1.4435,10.3003059,3.385546828,10.84242726
02/09/2019 03:30,10.28473058,2.912545644,10.68918169,1.4235,0,1.4235,8.861230579,2.912545644,9.327611136,11.72997929,3.387575924,12.20934416,1.4235,0,1.4235,10.30647929,3.387575924,10.84892557
02/09/2019 04:00,10.30088205,2.913417141,10.70496009,1.437,0,1.437,8.863882054,2.913417141,9.330402162,11.7373059,3.385546828,12.21582077,1.437,0,1.437,10.3003059,3.385546828,10.84242726
02/09/2019 04:30,10.35610518,2.930746394,10.7628151,1.4395,0,1.4395,8.916605178,2.930746394,9.385900188,11.74597929,3.387575924,12.22471677,1.4395,0,1.4395,10.30647929,3.387575924,10.84892557
02/09/2019 05:00,10.47369954,2.964467529,10.88514812,1.4545,0,1.4545,9.019199536,2.964467529,9.493894248,11.74863251,3.383517732,12.2261424,1.4545,0,1.4545,10.29413251,3.383517732,10.83592896
02/09/2019 05:30,11.05031668,3.132792294,11.48581239,1.519,0,1.519,9.531316678,3.132792294,10.03296492,11.99782749,3.444224039,12.48240938,1.519,0,1.519,10.47882749,3.444224039,11.03034473
02/09/2019 06:00,10.62719844,2.987639397,11.03917279,1.5375,0,1.5375,9.089698438,2.987639397,9.568103619,12.53879204,3.61594983,13.04976624,1.5375,0,1.5375,11.00129204,3.61594983,11.58030741
02/09/2019 06:30,11.12781362,3.18423035,11.57443557,1.44,0,1.44,9.687813618,3.18423035,10.19769854,13.72209284,4.036928696,14.30358785,1.44,0,1.44,12.28209284,4.036928696,12.92851878
02/09/2019 07:00,12.08300719,3.411907717,12.55548394,1.7025,0,1.7025,10.38050719,3.411907717,10.92684967,14.8866345,4.333415449,15.5045276,1.7025,0,1.7025,13.1841345,4.333415449,13.87803631
02/09/2019 07:30,13.82470457,3.805900492,14.33901444,2.2455,0,2.2455,11.57920457,3.805900492,12.18863639,15.12208573,4.23232906,15.70318714,2.2455,0,2.2455,12.87658573,4.23232906,13.55430077
02/09/2019 08:00,14.28980373,3.508802653,14.71428512,3.6145,0,3.6145,10.67530373,3.508802653,11.23716182,15.79213354,4.002594582,16.29147768,3.6145,0,3.6145,12.17763354,4.002594582,12.81856162
02/09/2019 08:30,15.40662396,3.097066725,15.71483007,5.984,0,5.984,9.42262396,3.097066725,9.918551537,15.38701515,3.090621622,15.69433584,5.984,0,5.984,9.403015153,3.090621622,9.897910688
02/09/2019 09:00,17.4841537,2.80158949,17.70718878,8.9605,0,8.9605,8.523653703,2.80158949,8.972267056,15.02247292,1.992474146,15.15403069,8.9605,0,8.9605,6.061972925,1.992474146,6.381024131
02/09/2019 09:30,20.03468752,3.79406226,20.39077272,8.4915,0,8.4915,11.54318752,3.79406226,12.1507237,13.26767818,1.569853852,13.36022925,8.4915,0,8.4915,4.776178184,1.569853852,5.027555983
02/09/2019 10:00,22.17922459,3.912893748,22.52173929,10.2745,0,10.2745,11.90472459,3.912893748,12.53128904,14.93595704,1.532146835,15.01433603,10.2745,0,10.2745,4.661457037,1.532146835,4.906796881
02/09/2019 10:30,22.17287577,3.628467348,22.46780353,11.1335,0,11.1335,11.03937577,3.628467348,11.62039555,15.63583873,1.479847178,15.70571236,11.1335,0,11.1335,4.502338734,1.479847178,4.73930393
02/09/2019 11:00,28.20576353,2.725535218,28.33714238,19.9135,0,19.9135,8.292263528,2.725535218,8.72869845,30.14350001,3.3624384,30.33045639,19.9135,0,19.9135,10.23000001,3.3624384,10.76842106
02/09/2019 11:30,24.93342755,3.053780207,25.1197409,15.6425,0,15.6425,9.290927547,3.053780207,9.779923733,22.723101,2.327281005,22.84196918,15.6425,0,15.6425,7.080601003,2.327281005,7.453264213
02/09/2019 12:00,23.97262758,3.010295312,24.16089301,14.814,0,14.814,9.158627582,3.010295312,9.640660613,21.68291886,2.257704447,21.80014219,14.814,0,14.814,6.868918855,2.257704447,7.2304409
02/09/2019 12:30,24.59211002,2.964438108,24.77013865,15.573,0,15.573,9.019110024,2.964438108,9.493800025,22.4377822,2.256344794,22.55094592,15.573,0,15.573,6.864782198,2.256344794,7.226086524
02/09/2019 13:00,22.98773397,4.051437182,23.3420234,10.6615,0,10.6615,12.32623397,4.051437182,12.97498313,14.17808951,1.155847076,14.22512582,10.6615,0,10.6615,3.51658951,1.155847076,3.701673168
02/09/2019 13:30,22.0128254,3.97340476,22.36855891,9.924,0,9.924,12.0888254,3.97340476,12.72507937,13.31618572,1.114957529,13.36278161,9.924,0,9.924,3.392185722,1.114957529,3.570721813
02/09/2019 14:00,23.8251256,3.709734437,24.11221142,12.5385,0,12.5385,11.2866256,3.709734437,11.88065853,16.39759911,1.268424538,16.44658498,12.5385,0,12.5385,3.85909911,1.268424538,4.062209589
02/09/2019 14:30,22.14514531,3.446136261,22.41167811,11.6605,0,11.6605,10.48464531,3.446136261,11.03646874,15.07892207,1.123580998,15.12072501,11.6605,0,11.6605,3.418422066,1.123580998,3.598339017
02/09/2019 15:00,20.52207876,2.877655229,20.72285251,11.767,0,11.767,8.755078762,2.877655229,9.215872381,14.42385628,0.87326643,14.45026728,11.767,0,11.767,2.656856283,0.87326643,2.796690824
02/09/2019 15:30,19.08332996,1.678862521,19.15703688,13.9755,0,13.9755,5.107829965,1.678862521,5.376663121,19.10758831,1.686835855,19.18190153,13.9755,0,13.9755,5.132088315,1.686835855,5.402198226
02/09/2019 16:00,18.98892856,3.676472577,19.34155781,7.8035,0,7.8035,11.18542856,3.676472577,11.77413533,13.7631267,1.958834569,13.90182324,7.8035,0,7.8035,5.959626701,1.958834569,6.273291264
02/09/2019 16:30,21.10972298,3.907798618,21.46837894,9.2205,0,9.2205,11.88922298,3.907798618,12.51497156,14.35945214,1.689091885,14.45845417,9.2205,0,9.2205,5.138952138,1.689091885,5.409423303
02/09/2019 17:00,20.06153753,2.764410001,20.25110492,11.651,0,11.651,8.410537527,2.764410001,8.853197396,14.31905652,0.87694777,14.34588502,11.651,0,11.651,2.66805652,0.87694777,2.808480547
02/09/2019 17:30,20.31723809,3.863266886,20.68127159,8.5635,0,8.5635,11.75373809,3.863266886,12.37235588,13.73260991,1.699004266,13.83731154,8.5635,0,8.5635,5.169109913,1.699004266,5.44116833
02/09/2019 18:00,19.79517879,3.860946606,20.16819308,8.0485,0,8.0485,11.74667879,3.860946606,12.36492504,15.28025501,2.376962923,15.46402748,8.0485,0,8.0485,7.231755007,2.376962923,7.612373692
02/09/2019 18:30,19.17497345,4.495568123,19.69491659,5.4975,0,5.4975,13.67747345,4.495568123,14.39734048,16.76883873,3.704709885,17.17320086,5.4975,0,5.4975,11.27133873,3.704709885,11.86456708
02/09/2019 19:00,19.3505894,5.139991421,20.02160888,3.7125,0,3.7125,15.6380894,5.139991421,16.46114674,17.24134274,4.446715571,17.80553787,3.7125,0,3.7125,13.52884274,4.446715571,14.2408871
02/09/2019 19:30,19.39575927,5.596096452,20.18692085,2.37,0,2.37,17.02575927,5.596096452,17.92185187,17.52298229,4.980544425,18.21704507,2.37,0,2.37,15.15298229,4.980544425,15.95050768
02/09/2019 20:00,19.1324162,5.685385766,19.95928258,1.835,0,1.835,17.2974162,5.685385766,18.20780653,17.45708067,5.134729606,18.19656873,1.835,0,1.835,15.62208067,5.134729606,16.44429544
02/09/2019 20:30,18.49986275,5.548471266,19.31399635,1.619,0,1.619,16.88086275,5.548471266,17.76932921,17.6767618,5.27793107,18.44788509,1.619,0,1.619,16.0577618,5.27793107,16.90290716
02/09/2019 21:00,18.30688889,5.488823694,19.11202151,1.6075,0,1.6075,16.69938889,5.488823694,17.57830409,17.27856583,5.150830249,18.02997197,1.6075,0,1.6075,15.67106583,5.150830249,16.49585877
02/09/2019 21:30,17.41177549,5.180809417,18.16619696,1.6495,0,1.6495,15.76227549,5.180809417,16.59186894,16.73839406,4.959479641,17.45767092,1.6495,0,1.6495,15.08889406,4.959479641,15.88304637
02/09/2019 22:00,16.4004887,4.836747234,17.09883485,1.685,0,1.685,14.7154887,4.836747234,15.4899881,15.44587135,4.522979687,16.09448002,1.685,0,1.685,13.76087135,4.522979687,14.48512774
02/09/2019 22:30,15.52165458,4.546738035,16.17388598,1.6885,0,1.6885,13.83315458,4.546738035,14.56121535,14.73128127,4.286954892,15.3423802,1.6885,0,1.6885,13.04278127,4.286954892,13.72924345
02/09/2019 23:00,14.8115192,4.301659538,15.42353318,1.724,0,1.724,13.0875192,4.301659538,13.776336,13.74243049,3.950267072,14.29891624,1.724,0,1.724,12.01843049,3.950267072,12.65097947
02/09/2019 23:30,14.74522533,4.286936504,15.35576421,1.7025,0,1.7025,13.04272533,4.286936504,13.72918456,12.87590922,3.672522011,13.38941582,1.7025,0,1.7025,11.17340922,3.672522011,11.76148339
03/09/2019 00:00,13.10133332,3.761241774,13.63054931,1.658,0,1.658,11.44333332,3.761241774,12.04561403,12.34789063,3.513597135,12.83805934,1.658,0,1.658,10.68989063,3.513597135,11.25251645
03/09/2019 00:30,12.64574868,3.626124785,13.15536927,1.6135,0,1.6135,11.03224868,3.626124785,11.61289335,12.49421556,3.576318259,12.99597918,1.6135,0,1.6135,10.88071556,3.576318259,11.4533848
03/09/2019 01:00,12.22242269,3.471207425,12.70578205,1.6615,0,1.6615,10.56092269,3.471207425,11.11676073,12.55838785,3.581633833,13.05914264,1.6615,0,1.6615,10.89688785,3.581633833,11.47040827
03/09/2019 01:30,12.6006188,3.634792224,13.11439318,1.542,0,1.542,11.0586188,3.634792224,11.64065137,12.58422108,3.629402556,13.09714409,1.542,0,1.542,11.04222108,3.629402556,11.62339061
03/09/2019 02:00,12.06542185,3.458059783,12.55119842,1.5445,0,1.5445,10.52092185,3.458059783,11.07465457,12.35146197,3.552076623,12.85207614,1.5445,0,1.5445,10.80696197,3.552076623,11.37574944
03/09/2019 02:30,11.47946448,3.199892432,11.91710604,1.744,0,1.744,9.735464483,3.199892432,10.24785735,12.01220386,3.374995399,12.47732486,1.744,0,1.744,10.26820386,3.374995399,10.80863565
03/09/2019 03:00,11.52090771,3.289768874,11.98139782,1.512,0,1.512,10.00890771,3.289768874,10.53569233,11.49352613,3.280768985,11.95259755,1.512,0,1.512,9.981526133,3.280768985,10.50686961
03/09/2019 03:30,11.82897023,3.405814912,12.30951306,1.467,0,1.467,10.36197023,3.405814912,10.90733708,11.74817115,3.379257539,12.22452072,1.467,0,1.467,10.28117115,3.379257539,10.82228542
03/09/2019 04:00,11.76993447,3.371126985,12.24319625,1.5135,0,1.5135,10.25643447,3.371126985,10.79624681,11.72375578,3.355948786,12.19462348,1.5135,0,1.5135,10.21025578,3.355948786,10.74763767
03/09/2019 04:30,11.59742361,3.318862644,12.0629633,1.5,0,1.5,10.09742361,3.318862644,10.62886696,11.16345605,3.176224404,11.60651336,1.5,0,1.5,9.663456047,3.176224404,10.172059
03/09/2019 05:00,11.65089792,3.337096169,12.1193908,1.498,0,1.498,10.15289792,3.337096169,10.68726097,11.31032387,3.225154889,11.76116703,1.498,0,1.498,9.812323865,3.225154889,10.32876196
03/09/2019 05:30,11.97631236,3.429592621,12.45769494,1.542,0,1.542,10.43431236,3.429592621,10.9834867,11.81143894,3.375401348,12.28427548,1.542,0,1.542,10.26943894,3.375401348,10.80993572
03/09/2019 06:00,12.20395973,3.490611962,12.69334491,1.584,0,1.584,10.61995973,3.490611962,11.17890498,11.8843059,3.385546828,12.35712969,1.584,0,1.584,10.3003059,3.385546828,10.84242726
03/09/2019 06:30,12.87552372,3.737310414,13.40696088,1.505,0,1.505,11.37052372,3.737310414,11.96897234,13.31545916,3.881910201,13.86977575,1.505,0,1.505,11.81045916,3.881910201,12.43206227
