Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 07:00,15.04745396,4.436234234,15.68776736,1.5505,0,1.5505,13.49695396,4.436234234,14.20731995,14.04915391,4.108108877,14.63746167,1.5505,0,1.5505,12.49865391,4.108108877,13.1564778
03/09/2019 07:30,16.20039183,4.704091359,16.86953381,1.8885,0,1.8885,14.31189183,4.704091359,15.06514929,15.18037845,4.368829174,15.79653627,1.8885,0,1.8885,13.29187845,4.368829174,13.991451
03/09/2019 08:00,16.94654534,4.577598435,17.55391143,3.0195,0,3.0195,13.92704534,4.577598435,14.66004772,16.00402188,4.267805954,16.5632993,3.0195,0,3.0195,12.98452188,4.267805954,13.66791776
03/09/2019 08:30,18.73103182,4.818519442,19.34088113,4.071,0,4.071,14.66003182,4.818519442,15.43161245,16.38958823,4.048924149,16.88230994,4.071,0,4.071,12.31858823,4.048924149,12.96693498
03/09/2019 09:00,19.67741238,4.846747015,20.26552527,4.9315,0,4.9315,14.74591238,4.846747015,15.52201303,16.02868613,3.647468693,16.43845513,4.9315,0,4.9315,11.09718613,3.647468693,11.68124856
03/09/2019 09:30,22.10955881,4.205861141,22.5060405,9.3135,0,9.3135,12.79605881,4.205861141,13.46953559,15.05652845,1.887642166,15.17439428,9.3135,0,9.3135,5.743028447,1.887642166,6.045293102
03/09/2019 10:00,23.27289346,2.94546759,23.45854533,14.3115,0,14.3115,8.961393457,2.94546759,9.433045745,18.13586074,1.257006586,18.17937046,14.3115,0,14.3115,3.824360735,1.257006586,4.025642879
03/09/2019 10:30,24.14456857,2.741247976,24.29968378,15.8045,0,15.8045,8.340068572,2.741247976,8.779019549,21.17196393,1.764200079,21.24533969,15.8045,0,15.8045,5.36746393,1.764200079,5.649962032
03/09/2019 11:00,22.9840466,4.02278008,23.33343433,10.745,0,10.745,12.2390466,4.02278008,12.88320695,14.05218943,1.0870206,14.09417049,10.745,0,10.745,3.307189434,1.0870206,3.481252036
03/09/2019 11:30,22.645638,3.57662145,22.92634165,11.764,0,11.764,10.881638,3.57662145,11.45435579,16.96558053,1.709676842,17.05150778,11.764,0,11.764,5.201580531,1.709676842,5.475347928
03/09/2019 12:00,24.83659874,2.281921854,24.94120695,17.894,0,17.894,6.942598738,2.281921854,7.307998671,30.4202099,4.117166094,30.69756061,17.894,0,17.894,12.5262099,4.117166094,13.18548411
03/09/2019 12:30,27.06852136,2.281239052,27.16447865,20.128,0,20.128,6.940521359,2.281239052,7.305811957,34.61184381,4.760609241,34.93770359,20.128,0,20.128,14.48384381,4.760609241,15.24615137
03/09/2019 13:00,30.5964409,2.858874922,30.72971464,21.8985,0,21.8985,8.6979409,2.858874922,9.155727263,39.12219387,5.661154406,39.52966888,21.8985,0,21.8985,17.22369387,5.661154406,18.13020407
03/09/2019 13:30,32.06838205,2.913417141,32.20045228,23.2045,0,23.2045,8.863882054,2.913417141,9.330402162,40.86969758,5.80626966,41.28007931,23.2045,0,23.2045,17.66519758,5.80626966,18.59494482
03/09/2019 14:00,32.77685331,3.133133018,32.92626058,23.2445,0,23.2445,9.532353311,3.133133018,10.03405612,41.15537963,5.887021444,41.57429848,23.2445,0,23.2445,17.91087963,5.887021444,18.8535575
03/09/2019 14:30,29.06966906,2.836270711,29.20770602,20.4405,0,20.4405,8.629169061,2.836270711,9.083335853,34.05807091,4.475879109,34.35091975,20.4405,0,20.4405,13.61757091,4.475879109,14.33428517
03/09/2019 15:00,22.59346577,2.794132327,22.76558523,14.0925,0,14.0925,8.500965769,2.794132327,8.94838502,22.33454708,2.709029869,22.49824073,14.0925,0,14.0925,8.242047079,2.709029869,8.675839031
03/09/2019 15:30,21.87845025,3.450016357,22.14879676,11.382,0,11.382,10.49645025,3.450016357,11.048895,15.84040197,1.465405863,15.90804039,11.382,0,11.382,4.458401974,1.465405863,4.69305471
03/09/2019 16:00,22.35615268,3.99652022,22.71056443,10.197,0,10.197,12.15915268,3.99652022,12.79910809,13.4823522,1.079843047,13.52552704,10.197,0,10.197,3.285352196,1.079843047,3.45826547
03/09/2019 16:30,22.28568402,4.891208654,22.81612663,7.4045,0,7.4045,14.88118402,4.891208654,15.66440423,11.40983701,1.316490611,11.4855356,7.4045,0,7.4045,4.005337008,1.316490611,4.216144219
03/09/2019 17:00,21.76879878,4.930688467,22.32022153,6.7675,0,6.7675,15.00129878,4.930688467,15.79084082,12.523798,1.892003657,12.66590677,6.7675,0,6.7675,5.756298,1.892003657,6.059261053
03/09/2019 17:30,20.31831054,4.744821469,20.86497242,5.8825,0,5.8825,14.43581054,4.744821469,15.19559004,13.89346098,2.633075542,14.14076889,5.8825,0,5.8825,8.010960983,2.633075542,8.432590508
03/09/2019 18:00,20.28686212,4.465949962,20.7726138,6.6995,0,6.6995,13.58736212,4.465949962,14.30248645,15.32078671,2.833679906,15.58063693,6.6995,0,6.6995,8.621286705,2.833679906,9.075038637
03/09/2019 18:30,19.48098857,4.496559145,19.99319784,5.8005,0,5.8005,13.68048857,4.496559145,14.40051429,15.92430804,3.327534788,16.26825358,5.8005,0,5.8005,10.12380804,3.327534788,10.65664005
03/09/2019 19:00,18.4446359,4.675576064,19.02802157,4.2195,0,4.2195,14.2251359,4.675576064,14.97382726,15.93391385,3.850341634,16.3925209,4.2195,0,4.2195,11.71441385,3.850341634,12.33096195
03/09/2019 19:30,17.32251825,4.828704187,17.98293698,2.6315,0,2.6315,14.69101825,4.828704187,15.46422973,15.5472372,4.245197525,16.11639807,2.6315,0,2.6315,12.9157372,4.245197525,13.59551284
03/09/2019 20:00,16.29327799,4.694193418,16.95601248,2.0115,0,2.0115,14.28177799,4.694193418,15.03345051,15.56921148,4.456204265,16.1943849,2.0115,0,2.0115,13.55771148,4.456204265,14.27127524
03/09/2019 20:30,16.75849773,4.892626501,17.45809383,1.873,0,1.873,14.88549773,4.892626501,15.66894498,15.43071148,4.456204265,16.06127682,1.873,0,1.873,13.55771148,4.456204265,14.27127524
03/09/2019 21:00,16.18593336,4.700653827,16.8546903,1.8845,0,1.8845,14.30143336,4.700653827,15.05414038,15.25357367,4.394202015,15.87389432,1.8845,0,1.8845,13.36907367,4.394202015,14.07270912
03/09/2019 21:30,15.79936622,4.562091409,16.44483661,1.9195,0,1.9195,13.87986622,4.562091409,14.6103855,14.32301162,4.076837119,14.89191938,1.9195,0,1.9195,12.40351162,4.076837119,13.05632803
03/09/2019 22:00,15.33444034,4.362111491,15.94280644,2.063,0,2.063,13.27144034,4.362111491,13.96993719,12.95813167,3.581056602,13.44385148,2.063,0,2.063,10.89513167,3.581056602,11.46855965
03/09/2019 22:30,14.10548308,3.96261001,14.65151634,2.0495,0,2.0495,12.05598308,3.96261001,12.6905085,12.38891903,3.398402692,12.84657369,2.0495,0,2.0495,10.33941903,3.398402692,10.88359898
03/09/2019 23:00,13.73106439,3.781860479,14.24235227,2.225,0,2.225,11.50606439,3.781860479,12.11164673,12.03827082,3.225466139,12.46288876,2.225,0,2.225,9.813270821,3.225466139,10.32975876
03/09/2019 23:30,13.08494048,3.603508622,13.57206475,2.1215,0,2.1215,10.96344048,3.603508622,11.54046366,11.31982468,3.023343117,11.71661361,2.1215,0,2.1215,9.19832468,3.023343117,9.682447031
04/09/2019 00:00,12.2543078,3.34610536,12.70293198,2.074,0,2.074,10.1803078,3.34610536,10.71611348,10.21681783,2.676414791,10.56156062,2.074,0,2.074,8.142817828,2.676414791,8.571387187
04/09/2019 00:30,11.97494634,3.213855542,12.39871797,2.197,0,2.197,9.777946337,3.213855542,10.29257509,9.928805254,2.541321491,10.24887744,2.197,0,2.197,7.731805254,2.541321491,8.138742373
04/09/2019 01:00,11.96747525,3.201703735,12.38835626,2.2265,0,2.2265,9.740975254,3.201703735,10.25365816,9.481915895,2.384739881,9.777203759,2.2265,0,2.2265,7.255415895,2.384739881,7.637279889
04/09/2019 01:30,11.9990476,3.227693558,12.42558445,2.179,0,2.179,9.820047599,3.227693558,10.33689221,9.968257233,2.560205043,10.29178323,2.179,0,2.179,7.789257233,2.560205043,8.19921814
04/09/2019 02:00,12.06938071,3.22961081,12.49401204,2.2435,0,2.2435,9.825880714,3.22961081,10.34303233,9.793690712,2.481627678,10.10321007,2.2435,0,2.2435,7.550190712,2.481627678,7.947569171
04/09/2019 02:30,12.2559961,3.296700294,12.69163793,2.226,0,2.226,10.0299961,3.296700294,10.55789063,9.659209707,2.443177881,9.963405558,2.226,0,2.226,7.433209707,2.443177881,7.82443127
04/09/2019 03:00,11.42532629,3.077083498,11.83243524,2.0635,0,2.0635,9.361826292,3.077083498,9.854553992,9.767449296,2.532165681,10.09033839,2.0635,0,2.0635,7.703949296,2.532165681,8.109420312
04/09/2019 03:30,10.70273178,2.906958409,11.09048578,1.8585,0,1.8585,8.844231782,2.906958409,9.309717665,9.007511995,2.349766611,9.308956734,1.8585,0,1.8585,7.149011995,2.349766611,7.525275785
04/09/2019 04:00,11.49940357,3.169962156,11.92832522,1.855,0,1.855,9.644403566,3.169962156,10.15200375,8.430428475,2.161238824,8.703049898,1.855,0,1.855,6.575428475,2.161238824,6.921503658
04/09/2019 04:30,11.47109031,3.014720296,11.8606261,2.299,0,2.299,9.172090311,3.014720296,9.654831906,8.501084819,2.038526699,8.742084088,2.299,0,2.299,6.202084819,2.038526699,6.528510336
04/09/2019 05:00,12.14583188,3.138220577,12.54470647,2.598,0,2.598,9.547831878,3.138220577,10.05034935,8.294458641,1.872335411,8.503157299,2.598,0,2.598,5.696458641,1.872335411,5.996272254
04/09/2019 05:30,12.42404054,3.203697298,12.83045049,2.677,0,2.677,9.747040541,3.203697298,10.26004267,8.542273571,1.927822195,8.757107752,2.677,0,2.677,5.865273571,1.927822195,6.17397218
04/09/2019 06:00,12.74923985,3.38322433,13.19050127,2.456,0,2.456,10.29323985,3.38322433,10.83498932,8.946971729,2.133479234,9.197827828,2.456,0,2.456,6.490971729,2.133479234,6.83260182
04/09/2019 06:30,13.1757294,3.575336756,13.65221148,2.298,0,2.298,10.8777294,3.575336756,11.45024148,10.39729984,2.662111119,10.73269209,2.298,0,2.298,8.099299835,2.662111119,8.525578774
04/09/2019 07:00,13.95471827,3.81494381,14.46678812,2.348,0,2.348,11.60671827,3.81494381,12.21759818,11.76511928,3.095257423,12.16546958,2.348,0,2.348,9.417119278,3.095257423,9.912757134
04/09/2019 07:30,15.26510664,4.052545727,15.79387881,2.9355,0,2.9355,12.32960664,4.052545727,12.97853331,12.88630035,3.270669908,13.29488692,2.9355,0,2.9355,9.950800349,3.270669908,10.47452668
04/09/2019 08:00,16.36475935,3.676745644,16.77271019,5.1785,0,5.1785,11.18625935,3.676745644,11.77500984,14.02430483,2.907475445,14.32251861,5.1785,0,5.1785,8.84580483,2.907475445,9.311373506
04/09/2019 08:30,17.1239045,2.81744876,17.35413849,8.552,0,8.552,8.571904499,2.81744876,9.023057367,14.10337387,1.824648354,14.22091756,8.552,0,8.552,5.551373873,1.824648354,5.843551445
04/09/2019 09:00,18.67919037,2.152779119,18.80283518,12.1295,0,12.1295,6.549690373,2.152779119,6.894410919,14.69464574,0.843122633,14.71881345,12.1295,0,12.1295,2.565145743,0.843122633,2.700153413
04/09/2019 09:30,20.07645665,1.72278349,20.15023808,14.835,0,14.835,5.241456654,1.72278349,5.517322793,20.13685448,1.742635295,20.21211731,14.835,0,14.835,5.301854478,1.742635295,5.58089945
04/09/2019 10:00,22.04799324,1.543662677,22.10196598,17.3515,0,17.3515,4.696493238,1.543662677,4.943677092,25.66883818,2.733776859,25.81400375,17.3515,0,17.3515,8.317338185,2.733776859,8.755092826
04/09/2019 10:30,25.70972127,1.926325928,25.7817862,19.849,0,19.849,5.860721274,1.926325928,6.169180288,30.87961541,3.625587955,31.09172777,19.849,0,19.849,11.03061541,3.625587955,11.61117411
04/09/2019 11:00,26.78365993,2.184651472,26.8726095,20.137,0,20.137,6.64665993,2.184651472,6.996484137,34.42783815,4.697171351,34.74679062,20.137,0,20.137,14.29083815,4.697171351,15.04298753
04/09/2019 11:30,24.65199873,2.086486282,24.74013877,18.304,0,18.304,6.347998729,2.086486282,6.682103925,30.58254065,4.035761147,30.84767675,18.304,0,18.304,12.27854065,4.035761147,12.92477963
04/09/2019 12:00,29.89038593,2.391468056,29.98590153,22.6145,0,22.6145,7.27588593,2.391468056,7.658827294,42.26973365,6.460362885,42.7605738,22.6145,0,22.6145,19.65523365,6.460362885,20.68971963
04/09/2019 12:30,32.38222954,2.562661073,32.48347306,24.5855,0,24.5855,7.796729542,2.562661073,8.207083729,45.92924988,7.015351331,46.46193226,24.5855,0,24.5855,21.34374988,7.015351331,22.46710514
04/09/2019 13:00,32.08758969,2.631145743,32.19528444,24.0825,0,24.0825,8.005089694,2.631145743,8.426410205,46.10450333,7.238282458,46.66923998,24.0825,0,24.0825,22.02200333,7.238282458,23.18105614
04/09/2019 13:30,34.86996802,3.002025763,34.99895468,25.7365,0,25.7365,9.13346802,3.002025763,9.614176863,49.07464079,7.670875924,49.67054164,25.7365,0,25.7365,23.33814079,7.670875924,24.56646399
04/09/2019 14:00,29.47262269,2.412910342,29.57122967,22.1315,0,22.1315,7.341122688,2.412910342,7.727497566,42.18023339,6.589699994,42.69187551,22.1315,0,22.1315,20.04873339,6.589699994,21.10392988
04/09/2019 14:30,30.14728686,2.432685348,30.24527836,22.746,0,22.746,7.401286858,2.432685348,7.790828272,42.29615697,6.42582585,42.78149287,22.746,0,22.746,19.55015697,6.42582585,20.5791126
04/09/2019 15:00,24.25047796,1.958292655,24.32941823,18.2925,0,18.2925,5.957977962,1.958292655,6.271555749,32.02066889,4.512230908,32.3370293,18.2925,0,18.2925,13.72816889,4.512230908,14.4507041
04/09/2019 15:30,22.20618892,2.905629583,22.39547966,13.366,0,13.366,8.840188915,2.905629583,9.305462016,20.73687108,2.422688164,20.87791273,13.366,0,13.366,7.370871076,2.422688164,7.758811659
04/09/2019 16:00,21.81080053,4.191314147,22.20986569,9.059,0,9.059,12.75180053,4.191314147,13.42294793,12.47760998,1.123642761,12.52810136,9.059,0,9.059,3.418609976,1.123642761,3.598536817
04/09/2019 16:30,21.69380426,3.214630556,21.93068611,11.9135,0,11.9135,9.780304265,3.214630556,10.29505712,16.90029984,1.639081843,16.97959729,11.9135,0,11.9135,4.98679984,1.639081843,5.249262989
04/09/2019 17:00,21.04905807,3.771176167,21.38421416,9.5755,0,9.5755,11.47355807,3.771176167,12.07742955,12.44589351,0.943452722,12.48160119,9.5755,0,9.5755,2.870393509,0.943452722,3.021466851
04/09/2019 17:30,21.50480564,3.604286015,21.80475965,10.539,0,10.539,10.96580564,3.604286015,11.54295331,13.89610526,1.103427138,13.93984551,10.539,0,10.539,3.357105259,1.103427138,3.53379501
04/09/2019 18:00,22.17813096,4.242204448,22.58020796,9.2715,0,9.2715,12.90663096,4.242204448,13.58592733,13.57786716,1.415434437,13.65144429,9.2715,0,9.2715,4.306367162,1.415434437,4.533018065
04/09/2019 18:30,21.17411694,4.469484898,21.64069138,7.576,0,7.576,13.59811694,4.469484898,14.3138073,14.35050139,2.226670927,14.52222275,7.576,0,7.576,6.774501388,2.226670927,7.131054093
04/09/2019 19:00,20.29311515,5.005896769,20.90142399,5.063,0,5.063,15.23011515,5.005896769,16.03170015,14.61905435,3.140923172,14.95266359,5.063,0,5.063,9.556054348,3.140923172,10.05900458
04/09/2019 19:30,19.15869739,5.169444142,19.84386148,3.431,0,3.431,15.72769739,5.169444142,16.55547093,14.84265614,3.750829987,15.30925102,3.431,0,3.431,11.41165614,3.750829987,12.01226962
04/09/2019 20:00,18.47648462,5.137984878,19.17757473,2.8445,0,2.8445,15.63198462,5.137984878,16.45472066,15.08894433,4.024554228,15.61644254,2.8445,0,2.8445,12.24444433,4.024554228,12.88888877
04/09/2019 20:30,18.4520916,5.113533075,19.14753,2.8945,0,2.8945,15.5575916,5.113533075,16.37641221,15.12466414,4.019860557,15.64975221,2.8945,0,2.8945,12.23016414,4.019860557,12.87385699
04/09/2019 21:00,18.20506742,5.144914459,18.91810309,2.552,0,2.552,15.65306742,5.144914459,16.47691308,14.3410527,3.874874238,14.85531699,2.552,0,2.552,11.7890527,3.874874238,12.40952916
04/09/2019 21:30,16.89570821,4.706167454,17.53889871,2.5775,0,2.5775,14.31820821,4.706167454,15.07179812,13.97083062,3.74480668,14.46401346,2.5775,0,2.5775,11.39333062,3.74480668,11.9929796
04/09/2019 22:00,16.17799688,4.400093089,16.76569122,2.791,0,2.791,13.38699688,4.400093089,14.09157566,12.94973433,3.339014503,13.37328071,2.791,0,2.791,10.15873433,3.339014503,10.69340456
04/09/2019 22:30,15.84588529,4.286003027,16.41529477,2.806,0,2.806,13.03988529,4.286003027,13.72619504,11.93659754,3.001082281,12.30808091,2.806,0,2.806,9.130597536,3.001082281,9.611155301
04/09/2019 23:00,15.11116575,4.050593051,15.64463597,2.7875,0,2.7875,12.32366575,4.050593051,12.97227974,10.95365226,2.684084448,11.27771285,2.7875,0,2.7875,8.166152259,2.684084448,8.595949746
04/09/2019 23:30,14.56584553,3.849168784,15.06585399,2.855,0,2.855,11.71084553,3.849168784,12.32720582,10.02451691,2.356506251,10.29776971,2.855,0,2.855,7.169516914,2.356506251,7.546859909
05/09/2019 00:00,14.3499619,3.844605454,14.85605592,2.653,0,2.653,11.6969619,3.844605454,12.31259147,10.05143365,2.431747544,10.34140776,2.653,0,2.653,7.398433651,2.431747544,7.787824896
05/09/2019 00:30,14.14955951,3.82228702,14.65673608,2.5205,0,2.5205,11.62905951,3.82228702,12.24111528,10.27931315,2.550198557,10.59092968,2.5205,0,2.5205,7.758813149,2.550198557,8.167171735
05/09/2019 01:00,13.73411906,3.759527929,14.2393847,2.296,0,2.296,11.43811906,3.759527929,12.04012533,10.0409746,2.545650046,10.35864398,2.296,0,2.296,7.7449746,2.545650046,8.152604842
05/09/2019 01:30,13.97581875,3.757292776,14.47206823,2.5445,0,2.5445,11.43131875,3.757292776,12.03296711,10.52706746,2.623743042,10.84910949,2.5445,0,2.5445,7.982567457,2.623743042,8.402702586
05/09/2019 02:00,13.7486126,3.684092802,14.23365336,2.54,0,2.54,11.2086126,3.684092802,11.79853958,10.24188163,2.53148607,10.55009768,2.54,0,2.54,7.701881626,2.53148607,8.107243817
05/09/2019 02:30,13.36096388,3.616170652,13.84167786,2.359,0,2.359,11.00196388,3.616170652,11.58101461,10.10489671,2.545953129,10.42069167,2.359,0,2.359,7.745896709,2.545953129,8.153575483
05/09/2019 03:00,13.28839869,3.59724989,13.76668974,2.344,0,2.344,10.94439869,3.59724989,11.52041967,10.09917046,2.549001262,10.41588457,2.344,0,2.344,7.755170455,2.549001262,8.163337321
05/09/2019 03:30,12.96384049,3.432724367,13.41062105,2.52,0,2.52,10.44384049,3.432724367,10.99351631,10.27517046,2.549001262,10.58662058,2.52,0,2.52,7.755170455,2.549001262,8.163337321
05/09/2019 04:00,12.71629857,3.404608098,13.16417889,2.358,0,2.358,10.35829857,3.404608098,10.90347218,10.11780733,2.550525328,10.43432818,2.358,0,2.358,7.759807329,2.550525328,8.168218241
05/09/2019 04:30,12.88786564,3.598882448,13.38092058,1.9385,0,1.9385,10.94936564,3.598882448,11.52564804,9.707581075,2.553573461,10.03782186,1.9385,0,1.9385,7.769081075,2.553573461,8.177980079
05/09/2019 05:00,12.84258703,3.615389419,13.34177957,1.843,0,1.843,10.99958703,3.615389419,11.57851266,10.00656907,2.683235395,10.3600761,1.843,0,1.843,8.16356907,2.683235395,8.5932306
05/09/2019 05:30,12.91956497,3.650387027,13.4253672,1.8135,0,1.8135,11.10606497,3.650387027,11.69059471,10.30455852,2.790875973,10.67580981,1.8135,0,1.8135,8.491058525,2.790875973,8.937956342
05/09/2019 06:00,13.27148333,3.787750147,13.80142459,1.7475,0,1.7475,11.52398333,3.787750147,12.13050876,10.71808378,2.948488303,11.11624501,1.7475,0,1.7475,8.97058378,2.948488303,9.442719768
05/09/2019 06:30,13.75983844,3.959932996,14.31831775,1.712,0,1.712,12.04783844,3.959932996,12.6819352,11.33896231,3.164229492,11.77218818,1.712,0,1.712,9.626962308,3.164229492,10.13364453
05/09/2019 07:00,13.3899196,3.801698277,13.91915431,1.8235,0,1.8235,11.5664196,3.801698277,12.17517853,12.72017148,3.581562714,13.21477786,1.8235,0,1.8235,10.89667148,3.581562714,11.4701805
05/09/2019 07:30,14.44902115,3.947667397,14.9785944,2.4385,0,2.4385,12.01052115,3.947667397,12.64265384,14.21920929,3.872131891,14.73700506,2.4385,0,2.4385,11.78070929,3.872131891,12.40074662
05/09/2019 08:00,16.03541662,3.802683349,16.48013916,4.466,0,4.466,11.56941662,3.802683349,12.17833328,14.45489577,3.283191267,14.82306839,4.466,0,4.466,9.988895767,3.283191267,10.51462712
05/09/2019 08:30,17.81496735,3.193319692,18.09890473,8.0995,0,8.0995,9.71546735,3.193319692,10.22680774,13.66248416,1.828464469,13.7842938,8.0995,0,8.0995,5.562984156,1.828464469,5.855772796
05/09/2019 09:00,19.41465361,2.240361349,19.5434898,12.5985,0,12.5985,6.816153607,2.240361349,7.174898534,15.78437712,1.047147169,15.81907324,12.5985,0,12.5985,3.185877115,1.047147169,3.353554858
05/09/2019 09:30,22.02653551,1.838999241,22.10317138,16.4315,0,16.4315,5.595035514,1.838999241,5.889511067,22.0551237,1.848395723,22.13244334,16.4315,0,16.4315,5.623623697,1.848395723,5.919603891
05/09/2019 10:00,25.43190987,1.962543167,25.50752076,19.461,0,19.461,5.970909869,1.962543167,6.285168283,29.92767899,3.440231017,30.1247599,19.461,0,19.461,10.46667899,3.440231017,11.01755683
05/09/2019 10:30,26.48589993,2.128032346,26.57125169,20.0115,0,20.0115,6.474399926,2.128032346,6.815157817,32.24587122,4.021243358,32.49563985,20.0115,0,20.0115,12.23437122,4.021243358,12.8782855
05/09/2019 11:00,29.5418191,2.479204748,29.64566633,21.999,0,21.999,7.542819104,2.479204748,7.939809583,37.33889567,5.041979882,37.6777745,21.999,0,21.999,15.33989567,5.041979882,16.1472586
05/09/2019 11:30,27.85294644,2.208903924,27.94039874,21.1325,0,21.1325,6.720446438,2.208903924,7.074154145,35.31142052,4.660385804,35.61763068,21.1325,0,21.1325,14.17892052,4.660385804,14.9251795
05/09/2019 12:00,23.34445842,2.04308673,23.43369246,17.1285,0,17.1285,6.215958416,2.04308673,6.543114123,27.04915903,3.260762935,27.24499182,17.1285,0,17.1285,9.920659027,3.260762935,10.44279898
05/09/2019 12:30,26.58415664,1.791544201,26.64445562,21.1335,0,21.1335,5.450656643,1.791544201,5.737533308,32.86000098,3.854314483,33.08527474,21.1335,0,21.1335,11.72650098,3.854314483,12.34368525
05/09/2019 13:00,21.75436193,1.763180501,21.82569743,16.39,0,16.39,5.364361931,1.763180501,5.64669677,24.27096827,2.590349003,24.40880596,16.39,0,16.39,7.880968266,2.590349003,8.29575607
05/09/2019 13:30,20.24311813,2.008463054,20.34251105,14.1325,0,14.1325,6.110618135,2.008463054,6.432229616,21.0797213,2.283441215,21.20303643,14.1325,0,14.1325,6.947221295,2.283441215,7.312864521
05/09/2019 14:00,25.67771207,2.183025188,25.7703414,19.036,0,19.036,6.641712067,2.183025188,6.99127586,34.04272267,4.932471213,34.39820111,19.036,0,19.036,15.00672267,4.932471213,15.79655018
05/09/2019 14:30,33.19774929,2.75609816,33.31195934,24.8125,0,24.8125,8.38524929,2.75609816,8.8265782,46.71778181,7.199917951,47.2693342,24.8125,0,24.8125,21.90528181,7.199917951,23.05819138
05/09/2019 15:00,31.94117562,2.666836212,32.05231217,23.8275,0,23.8275,8.113675623,2.666836212,8.540711182,43.74298894,6.545904661,44.23005708,23.8275,0,23.8275,19.91548894,6.545904661,20.96367257
05/09/2019 15:30,32.86521,2.921906376,32.99484149,23.9755,0,23.9755,8.889709997,2.921906376,9.357589471,44.07674771,6.606960616,44.56917788,23.9755,0,23.9755,20.10124771,6.606960616,21.15920811
05/09/2019 16:00,30.03509701,2.563439223,30.14429089,22.236,0,22.236,7.799097013,2.563439223,8.209575803,39.86326424,5.793801574,40.28210487,22.236,0,22.236,17.62726424,5.793801574,18.55501499
05/09/2019 16:30,26.25637024,2.004437366,26.33276946,20.158,0,20.158,6.098370241,2.004437366,6.419337095,34.45415312,4.698918294,34.77310024,20.158,0,20.158,14.29615312,4.698918294,15.04858223
05/09/2019 17:00,22.25646792,1.828623474,22.33146274,16.693,0,16.693,5.563467918,1.828623474,5.856282019,25.05296105,2.747786318,25.20319796,16.693,0,16.693,8.359961054,2.747786318,8.799959004
05/09/2019 17:30,20.79923375,2.179252447,20.91308838,14.169,0,14.169,6.630233749,2.179252447,6.97919342,18.89231421,1.552478304,18.95599444,14.169,0,14.169,4.723314209,1.552478304,4.971909694
05/09/2019 18:00,19.89859653,3.547847961,20.21240632,9.1045,0,9.1045,10.79409653,3.547847961,11.36220688,13.83346073,1.554334226,13.92050971,9.1045,0,9.1045,4.728960729,1.554334226,4.977853399
05/09/2019 18:30,18.53578151,4.078076221,18.97909118,6.1285,0,6.1285,12.40728151,4.078076221,13.06029633,14.39527422,2.717157287,14.64946632,6.1285,0,6.1285,8.266774218,2.717157287,8.701867598
05/09/2019 19:00,17.91720324,4.318154232,18.43020965,4.7795,0,4.7795,13.13770324,4.318154232,13.8291613,15.52086946,3.53051741,15.9173472,4.7795,0,4.7795,10.74136946,3.53051741,11.3067047
05/09/2019 19:30,17.43472468,4.855724134,18.09827841,2.6615,0,2.6615,14.77322468,4.855724134,15.55076282,15.57213467,4.243520403,16.13997656,2.6615,0,2.6615,12.91063467,4.243520403,13.59014175
05/09/2019 20:00,16.7195473,4.939315938,17.43387805,1.692,0,1.692,15.0275473,4.939315938,15.81847084,15.74183116,4.617956181,16.4052055,1.692,0,1.692,14.04983116,4.617956181,14.78929595
05/09/2019 20:30,16.39398448,4.897059382,17.10976089,1.495,0,1.495,14.89898448,4.897059382,15.68314156,16.49816209,4.931300906,17.21938097,1.495,0,1.495,15.00316209,4.931300906,15.7928022
05/09/2019 21:00,15.21400698,4.532556103,15.87482514,1.424,0,1.424,13.79000698,4.532556103,14.51579682,16.58917687,4.98455259,17.32185192,1.424,0,1.424,15.16517687,4.98455259,15.96334408
05/09/2019 21:30,14.94275541,4.435840291,15.58725821,1.447,0,1.447,13.49575541,4.435840291,14.20605833,15.24555804,4.535366703,15.90586656,1.447,0,1.447,13.79855804,4.535366703,14.52479794
05/09/2019 22:00,14.70653734,4.369210082,15.34184595,1.4135,0,1.4135,13.29303734,4.369210082,13.99267088,14.05727587,4.155808157,14.65870889,1.4135,0,1.4135,12.64377587,4.155808157,13.30923775
05/09/2019 22:30,14.37573411,4.254728349,14.9921461,1.431,0,1.431,12.94473411,4.254728349,13.62603591,12.75947297,3.723489002,13.29167111,1.431,0,1.431,11.32847297,3.723489002,11.92470839
05/09/2019 23:00,13.84450878,4.067797371,14.42974008,1.4685,0,1.4685,12.37600878,4.067797371,13.02737766,12.2275684,3.536334768,12.72867206,1.4685,0,1.4685,10.7590684,3.536334768,11.32533515
05/09/2019 23:30,13.09113111,3.772186226,13.62376977,1.6145,0,1.6145,11.47663111,3.772186226,12.08066432,11.5692899,3.271981211,12.02307489,1.6145,0,1.6145,9.954789903,3.271981211,10.47872621
06/09/2019 00:00,12.28677681,3.52835051,12.78335408,1.552,0,1.552,10.73477681,3.52835051,11.29976506,10.98749499,3.101297226,11.41678985,1.552,0,1.552,9.435494986,3.101297226,9.932099985
06/09/2019 00:30,12.15484863,3.500928994,12.64898609,1.5035,0,1.5035,10.65134863,3.500928994,11.21194593,10.02455044,2.800733839,10.40844472,1.5035,0,1.5035,8.521050439,2.800733839,8.969526778
06/09/2019 01:00,11.96675435,3.425629345,12.44741524,1.5445,0,1.5445,10.42225435,3.425629345,10.97079405,9.4702368,2.605063708,9.822002951,1.5445,0,1.5445,7.9257368,2.605063708,8.342880842
06/09/2019 01:30,11.91191194,3.396263915,12.38661595,1.579,0,1.579,10.33291194,3.396263915,10.87674941,9.968945893,2.757641858,10.34332978,1.579,0,1.579,8.389945893,2.757641858,8.831521993
06/09/2019 02:00,11.67354593,3.33583008,12.14081698,1.5245,0,1.5245,10.14904593,3.33583008,10.68320624,9.705066879,2.688822305,10.07065482,1.5245,0,1.5245,8.180566879,2.688822305,8.611123031
06/09/2019 02:30,11.72179252,3.347743759,12.19048023,1.5365,0,1.5365,10.18529252,3.347743759,10.72136055,9.982017947,2.775907509,10.36080811,1.5365,0,1.5365,8.445517947,2.775907509,8.890018891
06/09/2019 03:00,12.0092687,3.417909986,12.4861781,1.6105,0,1.6105,10.3987687,3.417909986,10.94607232,9.43326185,2.571217479,9.777401928,1.6105,0,1.6105,7.82276185,2.571217479,8.234486158
06/09/2019 03:30,11.87115207,3.384510214,12.34419543,1.574,0,1.574,10.29715207,3.384510214,10.83910744,9.222315045,2.513879587,9.558801461,1.574,0,1.574,7.648315045,2.513879587,8.050857942
06/09/2019 04:00,11.86996924,3.388558671,12.34416865,1.5605,0,1.5605,10.30946924,3.388558671,10.85207288,8.845099565,2.39433209,9.1634389,1.5605,0,1.5605,7.284599565,2.39433209,7.667999542
06/09/2019 04:30,11.9154142,3.381473871,12.38593803,1.6275,0,1.6275,10.2879142,3.381473871,10.82938336,8.706465263,2.326743363,9.012007104,1.6275,0,1.6275,7.078965263,2.326743363,7.451542382
06/09/2019 05:00,11.9419142,3.381473871,12.41143345,1.654,0,1.654,10.2879142,3.381473871,10.82938336,8.737210519,2.328138711,9.042072634,1.654,0,1.654,7.083210519,2.328138711,7.456011073
06/09/2019 05:30,12.10972204,3.402939521,12.57876644,1.7565,0,1.7565,10.35322204,3.402939521,10.89812846,9.120736629,2.420507527,9.43645555,1.7565,0,1.7565,7.364236629,2.420507527,7.75182803
06/09/2019 06:00,12.59620035,3.545745636,13.08573939,1.8085,0,1.8085,10.78770035,3.545745636,11.35547405,9.575606537,2.552924462,9.910078903,1.8085,0,1.8085,7.767106537,2.552924462,8.175901618
06/09/2019 06:30,13.7738922,3.927410942,14.32287203,1.825,0,1.825,11.9488922,3.927410942,12.57778127,10.87468245,2.974486779,11.27414254,1.825,0,1.825,9.049682452,2.974486779,9.525981529
06/09/2019 07:00,14.58815696,4.184200251,15.17635843,1.858,0,1.858,12.73015696,4.184200251,13.40016523,12.62170741,3.537859538,13.10816341,1.858,0,1.858,10.76370741,3.537859538,11.33021833
06/09/2019 07:30,16.03838579,4.629478081,16.69316884,1.9535,0,1.9535,14.08488579,4.629478081,14.82619556,14.01252238,3.963608982,14.56231368,1.9535,0,1.9535,12.05902238,3.963608982,12.69370777
06/09/2019 08:00,17.37107854,4.761508105,18.01183858,2.8845,0,2.8845,14.48657854,4.761508105,15.24903004,14.55067293,3.834485609,15.04743708,2.8845,0,2.8845,11.66617293,3.834485609,12.28018203
06/09/2019 08:30,16.60292998,4.312476787,17.15385496,3.4825,0,3.4825,13.12042998,4.312476787,13.81097892,15.35249247,3.901477852,15.84047204,3.4825,0,3.4825,11.86999247,3.901477852,12.49472891
06/09/2019 09:00,17.09233617,4.065111163,17.56909458,4.7245,0,4.7245,12.36783617,4.065111163,13.01877491,14.55828792,3.232209781,14.91277731,4.7245,0,4.7245,9.833787915,3.232209781,10.3513557
06/09/2019 09:30,17.22218107,3.954457985,17.67034971,5.191,0,5.191,12.03118107,3.954457985,12.66440113,14.49465789,3.057964467,14.81371844,5.191,0,5.191,9.303657886,3.057964467,9.793324091
06/09/2019 10:00,17.75822779,3.706645525,18.14094472,6.481,0,6.481,11.27722779,3.706645525,11.87076609,13.70379044,2.374016413,13.90790518,6.481,0,6.481,7.22279044,2.374016413,7.602937306
06/09/2019 10:30,18.96118113,3.772202668,19.33276759,7.4845,0,7.4845,11.47668113,3.772202668,12.08071698,13.20606752,1.880588302,13.33929653,7.4845,0,7.4845,5.721567524,1.880588302,6.022702657
06/09/2019 11:00,19.78254963,4.08884658,20.20069147,7.3425,0,7.3425,12.44004963,4.08884658,13.09478908,13.4620521,2.011399505,13.61148686,7.3425,0,7.3425,6.119552096,2.011399505,6.441633785
06/09/2019 11:30,18.71842379,3.945170265,19.12965649,6.7155,0,6.7155,12.00292379,3.945170265,12.63465662,13.54874636,2.245979465,13.73364306,6.7155,0,6.7155,6.833246359,2.245979465,7.192890905
06/09/2019 12:00,19.50564562,4.036288675,19.91888143,7.2255,0,7.2255,12.28014562,4.036288675,12.92646907,11.78184547,1.497598334,11.87664445,7.2255,0,7.2255,4.556345472,1.497598334,4.796153129
06/09/2019 12:30,18.75932742,3.254737626,19.03958199,8.857,0,8.857,9.902327417,3.254737626,10.42350254,12.08356082,1.060519257,12.13001003,8.857,0,8.857,3.226560823,1.060519257,3.396379814
06/09/2019 13:00,19.01515655,3.425925884,19.32131328,8.592,0,8.592,10.42315655,3.425925884,10.97174374,12.81881764,1.389287772,12.89388251,8.592,0,8.592,4.226817636,1.389287772,4.449281722
06/09/2019 13:30,19.36595258,2.604805947,19.54034629,11.441,0,11.441,7.924952579,2.604805947,8.342055347,15.55669788,1.352764475,15.61540332,11.441,0,11.441,4.115697882,1.352764475,4.33231356
06/09/2019 14:00,18.99304068,2.312306051,19.13327869,11.958,0,11.958,7.035040679,2.312306051,7.405305978,16.74710845,1.574103824,16.82092281,11.958,0,11.958,4.789108445,1.574103824,5.041166784
06/09/2019 14:30,20.0386072,2.052667473,20.143466,13.7935,0,13.7935,6.245107203,2.052667473,6.573797056,19.37804907,1.835552515,19.46478972,13.7935,0,13.7935,5.584549072,1.835552515,5.878472707
06/09/2019 15:00,18.48809586,2.751117469,18.69166488,10.118,0,10.118,8.370095864,2.751117469,8.810627225,12.9768474,0.939657699,13.01082338,10.118,0,10.118,2.858847398,0.939657699,3.009313051
06/09/2019 15:30,17.75201543,2.515424529,17.92934501,10.099,0,10.099,7.653015432,2.515424529,8.055805718,13.04383013,0.967918857,13.07969309,10.099,0,10.099,2.944830133,0.967918857,3.099821193
06/09/2019 16:00,18.09259071,3.375122549,18.40470839,7.824,0,7.824,10.26859071,3.375122549,10.80904285,11.48510923,1.203348412,11.54797737,7.824,0,7.824,3.661109231,1.203348412,3.85379919
06/09/2019 16:30,17.45863831,3.698892039,17.84617197,6.205,0,6.205,11.25363831,3.698892039,11.84593507,12.06352657,1.925604565,12.21624436,6.205,0,6.205,5.858526575,1.925604565,6.166870079
06/09/2019 17:00,17.92224043,3.829413194,18.32678661,6.2715,0,6.2715,11.65074043,3.829413194,12.2639373,12.97538994,2.203462065,13.16115455,6.2715,0,6.2715,6.703889937,2.203462065,7.05672625
06/09/2019 17:30,19.05701033,4.112991947,19.49580328,6.5435,0,6.5435,12.51351033,4.112991947,13.17211614,13.73923252,2.365122906,13.94131689,6.5435,0,6.5435,7.195732524,2.365122906,7.574455289
06/09/2019 18:00,18.28504364,3.283075529,18.57744347,8.2965,0,8.2965,9.988543641,3.283075529,10.51425646,13.81974855,1.815404009,13.93847703,8.2965,0,8.2965,5.523248555,1.815404009,5.813945847
06/09/2019 18:30,17.07901649,3.927616134,17.5248102,5.1295,0,5.1295,11.94951649,3.927616134,12.57843841,15.75122727,3.491192924,16.13349276,5.1295,0,5.1295,10.62172727,3.491192924,11.18076555
06/09/2019 19:00,16.20052754,4.050054598,16.69910282,3.8785,0,3.8785,12.32202754,4.050054598,12.97055531,16.80837917,4.249845765,17.33732388,3.8785,0,3.8785,12.92987917,4.249845765,13.61039913
06/09/2019 19:30,15.6879107,4.342709389,16.2778889,2.4755,0,2.4755,13.2124107,4.342709389,13.90780074,17.16356533,4.827733609,17.82960982,2.4755,0,2.4755,14.68806533,4.827733609,15.4611214
06/09/2019 20:00,15.27220502,4.449792801,15.90725941,1.734,0,1.734,13.53820502,4.449792801,14.25074212,17.14684646,5.065957645,17.87954894,1.734,0,1.734,15.41284646,5.065957645,16.2240489
06/09/2019 20:30,15.18264213,4.474259099,15.82819057,1.57,0,1.57,13.61264213,4.474259099,14.32909698,17.45866962,5.222353155,18.22301065,1.57,0,1.57,15.88866962,5.222353155,16.72491539
06/09/2019 21:00,15.06685456,4.430942619,15.70488328,1.586,0,1.586,13.48085456,4.430942619,14.19037322,16.88289188,5.02784522,17.615654,1.586,0,1.586,15.29689188,5.02784522,16.10199145
06/09/2019 21:30,14.78231428,4.348429668,15.40862278,1.5525,0,1.5525,13.22981428,4.348429668,13.92612029,15.72246681,4.657442863,16.3977967,1.5525,0,1.5525,14.16996681,4.657442863,14.91575454
06/09/2019 22:00,14.92542336,4.39234485,15.55830826,1.562,0,1.562,13.36342336,4.39234485,14.06676143,14.4221018,4.226911052,15.02876566,1.562,0,1.562,12.8601018,4.226911052,13.53694926
06/09/2019 22:30,13.71682224,3.992631741,14.28608836,1.5695,0,1.5695,12.14732224,3.992631741,12.78665499,13.47841505,3.914271087,14.03528377,1.5695,0,1.5695,11.90891505,3.914271087,12.53570005
06/09/2019 23:00,12.86850554,3.63722013,13.37265139,1.8025,0,1.8025,11.06600554,3.63722013,11.64842689,12.64954607,3.565251632,13.14237555,1.8025,0,1.8025,10.84704607,3.565251632,11.41794323
06/09/2019 23:30,11.84693853,3.263812961,12.28830451,1.917,0,1.917,9.929938533,3.263812961,10.45256688,11.988389,3.310305481,12.43702509,1.917,0,1.917,10.071389,3.310305481,10.6014621
07/09/2019 00:00,11.59447052,3.199730074,12.02788507,1.8595,0,1.8595,9.73497052,3.199730074,10.24733739,11.40720929,3.138180285,11.83100162,1.8595,0,1.8595,9.547709292,3.138180285,10.05022031
07/09/2019 00:30,12.30994715,3.428157846,12.77838273,1.88,0,1.88,10.42994715,3.428157846,10.97889174,11.39947834,3.128901219,11.82108832,1.88,0,1.88,9.519478336,3.128901219,10.02050351
07/09/2019 01:00,11.98020447,3.331444955,12.43478286,1.8445,0,1.8445,10.13570447,3.331444955,10.6691626,10.95594353,2.994786664,11.35788034,1.8445,0,1.8445,9.11144353,2.994786664,9.59099319
07/09/2019 01:30,12.19444715,3.428157846,12.66715467,1.7645,0,1.7645,10.42994715,3.428157846,10.97889174,11.5091395,3.202908115,11.9465021,1.7645,0,1.7645,9.744639503,3.202908115,10.25751527
07/09/2019 02:00,11.76057423,3.321705964,12.22067251,1.6545,0,1.6545,10.10607423,3.321705964,10.63797287,11.30104742,3.170666807,11.73741031,1.6545,0,1.6545,9.646547421,3.170666807,10.15426044
07/09/2019 02:30,10.19261307,2.812587053,10.57355225,1.6355,0,1.6355,8.557113071,2.812587053,9.007487443,11.13589903,3.122630156,11.56542547,1.6355,0,1.6355,9.500399035,3.122630156,10.00042004
07/09/2019 03:00,10.12369905,2.805055579,10.50512348,1.5895,0,1.5895,8.534199052,2.805055579,8.983367423,10.76633957,3.016281302,11.18087745,1.5895,0,1.5895,9.176839568,3.016281302,9.659831124
07/09/2019 03:30,9.521412286,2.621062567,9.875589142,1.547,0,1.547,7.974412286,2.621062567,8.394118196,10.57430304,2.967131022,10.98270237,1.547,0,1.547,9.02730304,2.967131022,9.502424252
07/09/2019 04:00,9.653348316,2.679711653,10.01838252,1.5005,0,1.5005,8.152848316,2.679711653,8.581945596,10.53860771,2.970682346,10.94930163,1.5005,0,1.5005,9.038107711,2.970682346,9.513797591
07/09/2019 04:30,9.939901448,2.764365274,10.31713895,1.5295,0,1.5295,8.410401448,2.764365274,8.853054156,10.56760771,2.970682346,10.97721669,1.5295,0,1.5295,9.038107711,2.970682346,9.513797591
07/09/2019 05:00,9.575567843,2.632288955,9.930782681,1.567,0,1.567,8.008567843,2.632288955,8.430071414,10.60240654,2.969794515,11.01048155,1.567,0,1.567,9.035406543,2.969794515,9.510954256
07/09/2019 05:30,10.05486816,2.761067493,10.42707377,1.6545,0,1.6545,8.400368163,2.761067493,8.842492803,10.68990654,2.969794515,11.09476369,1.6545,0,1.6545,9.035406543,2.969794515,9.510954256
07/09/2019 06:00,10.00532656,2.756945266,10.37821308,1.6175,0,1.6175,8.387826556,2.756945266,8.829291112,10.82021243,3.024785301,11.23504887,1.6175,0,1.6175,9.202712432,3.024785301,9.687065718
07/09/2019 06:30,10.50688545,2.934125355,10.90888323,1.58,0,1.58,8.926885446,2.934125355,9.396721522,11.69639859,3.325099419,12.15985305,1.58,0,1.58,10.11639859,3.325099419,10.64884062
07/09/2019 07:00,10.63918786,2.955589219,11.04209337,1.647,0,1.647,8.992187857,2.955589219,9.465460902,12.3446058,3.516132991,12.8355944,1.647,0,1.647,10.6976058,3.516132991,11.26063769
07/09/2019 07:30,11.33127346,2.774348072,11.66596612,2.8905,0,2.8905,8.440773461,2.774348072,8.885024696,13.00027303,3.322921702,13.41823042,2.8905,0,2.8905,10.10977303,3.322921702,10.64186635
07/09/2019 08:00,12.37168253,2.421640138,12.60646142,5.004,0,5.004,7.367682527,2.421640138,7.755455291,13.70384699,2.859501422,13.99900606,5.004,0,5.004,8.699846987,2.859501422,9.157733671
07/09/2019 08:30,13.69871976,1.835772958,13.82117887,8.1135,0,8.1135,5.585219757,1.835772958,5.879178691,14.64291516,2.146114979,14.79935045,8.1135,0,8.1135,6.52941516,2.146114979,6.873068589
07/09/2019 09:00,14.56652083,1.191158043,14.61514237,10.9425,0,10.9425,3.624020827,1.191158043,3.814758765,15.04351522,1.347938517,15.10378391,10.9425,0,10.9425,4.101015218,1.347938517,4.316858124
07/09/2019 09:30,16.87163377,0.915922229,16.89647714,14.085,0,14.085,2.786633775,0.915922229,2.93329871,17.17048799,1.014150858,17.20041161,14.085,0,14.085,3.085487987,1.014150858,3.247882092
07/09/2019 10:00,19.9831466,1.158988341,20.01672806,16.457,0,16.457,3.526146602,1.158988341,3.711733266,20.75009366,1.411071648,20.79801697,16.457,0,16.457,4.29309366,1.411071648,4.519045957
07/09/2019 10:30,18.87347366,1.286460929,18.91726697,14.9595,0,14.9595,3.913973658,1.286460929,4.119972271,19.14342574,1.375189887,19.19275635,14.9595,0,14.9595,4.183925736,1.375189887,4.404132354
07/09/2019 11:00,14.24911679,0.926270197,14.27919136,11.431,0,11.431,2.818116795,0.926270197,2.966438731,14.77008974,1.097505723,14.81080922,11.431,0,11.431,3.33908974,1.097505723,3.514831305
07/09/2019 11:30,16.24674589,1.412765103,16.30805498,11.9485,0,11.9485,4.298245887,1.412765103,4.524469355,15.5939003,1.198185136,15.6398649,11.9485,0,11.9485,3.645400301,1.198185136,3.837263475
07/09/2019 12:00,14.79140912,0.970574292,14.82321821,11.8385,0,11.8385,2.952909119,0.970574292,3.108325389,16.04003697,1.380978419,16.09937537,11.8385,0,11.8385,4.201536969,1.380978419,4.422670494
07/09/2019 12:30,15.06453575,0.988693539,15.09694513,12.0565,0,12.0565,3.00803575,0.988693539,3.166353421,16.97984987,1.618226848,17.05678633,12.0565,0,12.0565,4.923349874,1.618226848,5.182473551
07/09/2019 13:00,19.32917074,1.014539609,19.35577774,16.2425,0,16.2425,3.086670735,1.014539609,3.24912709,25.17167887,2.934879167,25.34219669,16.2425,0,16.2425,8.929178871,2.934879167,9.399135654
07/09/2019 13:30,20.95990678,0.934911297,20.98074716,18.1155,0,18.1155,2.84440678,0.934911297,2.9941124,27.57783126,3.110117883,27.75265051,18.1155,0,18.1155,9.46233126,3.110117883,9.960348695
07/09/2019 14:00,19.40846399,0.89713143,19.4291873,16.679,0,16.679,2.729463991,0.89713143,2.873119991,24.23174543,2.482467375,24.35857408,16.679,0,16.679,7.552745435,2.482467375,7.950258353
07/09/2019 14:30,16.08337749,0.851251565,16.10588901,13.4935,0,13.4935,2.589877488,0.851251565,2.72618683,19.74408704,2.054468608,19.85068801,13.4935,0,13.4935,6.25058704,2.054468608,6.579565305
07/09/2019 15:00,21.40647723,1.046358364,21.43203521,18.223,0,18.223,3.183477229,1.046358364,3.351028662,29.00876333,3.545108968,29.22458122,18.223,0,18.223,10.78576333,3.545108968,11.35343508
07/09/2019 15:30,17.83327284,0.998631989,17.86121177,14.795,0,14.795,3.038272836,0.998631989,3.198181933,23.55643941,2.879745872,23.73180932,14.795,0,14.795,8.761439407,2.879745872,9.222567797
07/09/2019 16:00,19.08420479,1.000417385,19.11040835,16.0405,0,16.0405,3.04370479,1.000417385,3.203899779,25.08291122,2.972096839,25.25838068,16.0405,0,16.0405,9.042411217,2.972096839,9.518327596
07/09/2019 16:30,19.08971974,0.906254304,19.11121913,16.3325,0,16.3325,2.757219742,0.906254304,2.90233657,24.08998889,2.549763295,24.22455072,16.3325,0,16.3325,7.757488892,2.549763295,8.165777781
07/09/2019 17:00,17.68420844,1.689504811,17.76473064,12.544,0,12.544,5.140208437,1.689504811,5.410745724,16.97691003,1.457027067,17.0393193,12.544,0,12.544,4.432910032,1.457027067,4.666221086
07/09/2019 17:30,16.50487029,2.302060841,16.66464004,9.501,0,9.501,7.003870295,2.302060841,7.372495047,12.40846069,0.955636114,12.44520538,9.501,0,9.501,2.907460686,0.955636114,3.060484933
07/09/2019 18:00,17.24866408,2.792225405,17.47320621,8.7535,0,8.7535,8.495164083,2.792225405,8.942277982,13.81520459,1.663701845,13.91502001,8.7535,0,8.7535,5.061704594,1.663701845,5.328110099
07/09/2019 18:30,16.69294574,3.251160992,17.00660123,6.8015,0,6.8015,9.891445739,3.251160992,10.41204815,14.78271062,2.623297071,15.0136678,6.8015,0,6.8015,7.98121062,2.623297071,8.401274337
07/09/2019 19:00,16.14087481,4.161756992,16.66877503,3.479,0,3.479,12.66187481,4.161756992,13.32828927,15.49677824,3.950052686,15.99228101,3.479,0,3.479,12.01777824,3.950052686,12.65029288
07/09/2019 19:30,15.21981845,4.247196334,15.80131483,2.298,0,2.298,12.92181845,4.247196334,13.60191416,15.90483304,4.472349743,16.52167141,2.298,0,2.298,13.60683304,4.472349743,14.32298215
07/09/2019 20:00,14.18822056,4.029739624,14.74938657,1.928,0,1.928,12.26022056,4.029739624,12.90549533,16.08823925,4.654245568,16.7479385,1.928,0,1.928,14.16023925,4.654245568,14.905515
07/09/2019 20:30,14.84971847,4.246834788,15.44505566,1.929,0,1.929,12.92071847,4.246834788,13.60075628,15.99343369,4.622755801,16.64811678,1.929,0,1.929,14.06443369,4.622755801,14.80466704
07/09/2019 21:00,14.42229255,4.114728128,14.9977835,1.9035,0,1.9035,12.51879255,4.114728128,13.17767637,15.49841802,4.468433465,16.12971974,1.9035,0,1.9035,13.59491802,4.468433465,14.31044002
07/09/2019 21:30,13.989362,3.929208778,14.53068928,2.035,0,2.035,11.954362,3.929208778,12.58353895,14.96353056,4.249402499,15.55521355,2.035,0,2.035,12.92853056,4.249402499,13.60897954
07/09/2019 22:00,13.24426592,3.694496746,13.74990494,2.004,0,2.004,11.24026592,3.694496746,11.83185886,14.28997462,4.038204575,14.84959497,2.004,0,2.004,12.28597462,4.038204575,12.93260486
07/09/2019 22:30,13.53478829,3.848163917,14.07120676,1.827,0,1.827,11.70778829,3.848163917,12.32398767,13.71546953,3.90755097,14.26124325,1.827,0,1.827,11.88846953,3.90755097,12.51417846
07/09/2019 23:00,13.03720738,3.695134875,13.55074899,1.795,0,1.795,11.24220738,3.695134875,11.83390251,13.02718759,3.691841528,13.54021087,1.795,0,1.795,11.23218759,3.691841528,11.82335536
07/09/2019 23:30,12.43893886,3.480744577,12.91676363,1.849,0,1.849,10.58993886,3.480744577,11.14730406,12.34631987,3.450302187,12.81936814,1.849,0,1.849,10.49731987,3.450302187,11.04981038
08/09/2019 00:00,11.54797837,3.234080143,11.99229247,1.7085,0,1.7085,9.839478369,3.234080143,10.35734565,11.6200258,3.257760989,12.06805727,1.7085,0,1.7085,9.911525802,3.257760989,10.43318505
08/09/2019 00:30,10.41078232,2.868354637,10.79869653,1.684,0,1.684,8.726782317,2.868354637,9.18608665,11.19141062,3.124934752,11.61950467,1.684,0,1.684,9.507410619,3.124934752,10.00780065
08/09/2019 01:00,9.557959411,2.611874901,9.908404443,1.6115,0,1.6115,7.946459411,2.611874901,8.364694117,10.68202173,2.981336317,11.09026395,1.6115,0,1.6115,9.070521726,2.981336317,9.547917606
08/09/2019 01:30,10.04397932,2.765048238,10.41762988,1.6315,0,1.6315,8.41247932,2.765048238,8.85524139,11.40369846,3.211966306,11.84740757,1.6315,0,1.6315,9.772198457,3.211966306,10.28652469
08/09/2019 02:00,9.717014469,2.68173837,10.08028228,1.558,0,1.558,8.159014469,2.68173837,8.588436283,11.61683028,3.30617763,12.07814374,1.558,0,1.558,10.05883028,3.30617763,10.5882424
08/09/2019 02:30,9.916984661,2.772609728,10.29727874,1.4815,0,1.4815,8.435484661,2.772609728,8.879457538,11.79824492,3.390950071,12.27587575,1.4815,0,1.4815,10.31674492,3.390950071,10.85973149
08/09/2019 03:00,9.545374538,2.656383701,9.908105239,1.4635,0,1.4635,8.081874538,2.656383701,8.507236356,11.2018585,3.200843649,11.65019458,1.4635,0,1.4635,9.738358498,3.200843649,10.25090368
08/09/2019 03:30,9.27754293,2.569337761,9.626749158,1.4605,0,1.4605,7.81704293,2.569337761,8.228466242,11.21622258,3.206550948,11.66557406,1.4605,0,1.4605,9.755722584,3.206550948,10.26918167
08/09/2019 04:00,9.273435779,2.573904119,9.624011303,1.4425,0,1.4425,7.830935779,2.573904119,8.243090294,11.21269266,3.211307031,11.66348873,1.4425,0,1.4425,9.770192656,3.211307031,10.28441332
08/09/2019 04:30,9.262304829,2.572382,9.612878856,1.436,0,1.436,7.826304829,2.572382,8.23821561,11.20040463,3.209404598,11.65115195,1.436,0,1.436,9.764404627,3.209404598,10.27832066
08/09/2019 05:00,9.253120304,2.573143059,9.604233471,1.4245,0,1.4245,7.828620304,2.573143059,8.240652952,10.76974116,3.071632229,11.19920753,1.4245,0,1.4245,9.345241161,3.071632229,9.837095959
08/09/2019 05:30,9.23004293,2.569337761,9.580980588,1.413,0,1.413,7.81704293,2.569337761,8.228466242,11.13555166,3.195648193,11.58501956,1.413,0,1.413,9.722551663,3.195648193,10.23426491
08/09/2019 06:00,9.211965556,2.565532462,9.562544966,1.4065,0,1.4065,7.805465556,2.565532462,8.216279533,11.10886843,3.189014286,11.55754169,1.4065,0,1.4065,9.70236843,3.189014286,10.2130194
08/09/2019 06:30,9.56236187,2.679387424,9.930653629,1.4105,0,1.4105,8.15186187,2.679387424,8.580907232,11.73963366,3.395022055,12.22068628,1.4105,0,1.4105,10.32913366,3.395022055,10.87277228
08/09/2019 07:00,10.07331084,2.842397967,10.46665264,1.4255,0,1.4255,8.647810838,2.842397967,9.102958776,12.23303162,3.55226386,12.73835316,1.4255,0,1.4255,10.80753162,3.55226386,11.37634907
08/09/2019 07:30,11.1022972,2.962691867,11.49080268,2.0885,0,2.0885,9.0137972,2.962691867,9.488207579,12.74682961,3.503223531,13.21946445,2.0885,0,2.0885,10.65832961,3.503223531,11.21929433
08/09/2019 08:00,12.30106746,2.840181526,12.62469373,3.66,0,3.66,8.641067462,2.840181526,9.095860486,13.15651775,3.121354439,13.52171634,3.66,0,3.66,9.496517751,3.121354439,9.996334475
08/09/2019 08:30,13.52136926,2.766655484,13.80151475,5.104,0,5.104,8.417369263,2.766655484,8.860388698,12.87448612,2.554035278,13.12537577,5.104,0,5.104,7.770486123,2.554035278,8.179459077
08/09/2019 09:00,14.58343299,2.258695145,14.75731078,7.7115,0,7.7115,6.871932987,2.258695145,7.233613671,11.85422865,1.361649059,11.93217604,7.7115,0,7.7115,4.142728648,1.361649059,4.360766998
08/09/2019 09:30,16.51618671,1.282751088,16.56592508,12.6135,0,12.6135,3.902686706,1.282751088,4.108091269,17.03313785,1.452664711,17.09497059,12.6135,0,12.6135,4.419637846,1.452664711,4.652250364
08/09/2019 10:00,18.7560462,0.880231219,18.7766897,16.078,0,16.078,2.678046201,0.880231219,2.818996001,22.67602394,2.168665593,22.77949016,16.078,0,16.078,6.598023935,2.168665593,6.945288353
08/09/2019 10:30,18.56147953,0.858680497,18.58133081,15.949,0,15.949,2.61247953,0.858680497,2.749978453,23.36558903,2.43771493,23.49240739,15.949,0,15.949,7.416589034,2.43771493,7.806935825
08/09/2019 11:00,19.42613717,1.014528576,19.45261097,16.3395,0,16.3395,3.086637168,1.014528576,3.249091756,24.55435967,2.700093799,24.70237003,16.3395,0,16.3395,8.214859667,2.700093799,8.647220702
