Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/09/2019 11:30,17.87102563,0.96124509,17.89685864,14.9465,0,14.9465,2.92452563,0.96124509,3.078448032,22.41372194,2.454357163,22.54770056,14.9465,0,14.9465,7.467221945,2.454357163,7.860233626
08/09/2019 12:00,21.89634655,1.117311179,21.9248347,18.497,0,18.497,3.399346549,1.117311179,3.578259525,28.4427554,3.269011715,28.62999777,18.497,0,18.497,9.945755404,3.269011715,10.46921622
08/09/2019 12:30,24.78107964,1.66398946,24.83688324,19.7185,0,19.7185,5.062579644,1.66398946,5.329031204,31.62603814,3.913818518,31.86729144,19.7185,0,19.7185,11.90753814,3.913818518,12.53425067
08/09/2019 13:00,27.55988631,1.689563275,27.61162722,22.4195,0,22.4195,5.14038631,1.689563275,5.410932958,35.95470684,4.44880735,36.22889497,22.4195,0,22.4195,13.53520684,4.44880735,14.24758615
08/09/2019 13:30,21.44669442,1.159332743,21.47800629,17.9195,0,17.9195,3.527194424,1.159332743,3.712836235,25.43151763,2.469080792,25.55109487,17.9195,0,17.9195,7.512017629,2.469080792,7.907386977
08/09/2019 14:00,19.28525238,3.03827448,19.52311633,10.0415,0,10.0415,9.24375238,3.03827448,9.730265663,10.0415,0,10.0415,10.0415,0,10.0415,0,0,0
08/09/2019 14:30,20.19687675,4.518708569,20.6961967,6.449,0,6.449,13.74787675,4.518708569,14.47144922,9.017237211,0.84413875,9.056662583,6.449,0,6.449,2.568237211,0.84413875,2.70340759
08/09/2019 15:00,19.55746828,4.011250393,19.96458602,7.3535,0,7.3535,12.20396828,4.011250393,12.8462824,7.3535,0,7.3535,7.3535,0,7.3535,0,0,0
08/09/2019 15:30,19.42535669,3.867907447,19.8066956,7.6575,0,7.6575,11.76785669,3.867907447,12.38721757,7.6575,0,7.6575,7.6575,0,7.6575,0,0,0
08/09/2019 16:00,20.72096167,3.891442864,21.08320611,8.8815,0,8.8815,11.83946167,3.891442864,12.46259123,8.8815,0,8.8815,8.8815,0,8.8815,0,0,0
08/09/2019 16:30,19.37314671,3.831683177,19.74843309,7.7155,0,7.7155,11.65764671,3.831683177,12.27120706,10.35593635,0.86786946,10.39223822,7.7155,0,7.7155,2.640436354,0.86786946,2.779406689
08/09/2019 17:00,18.78304978,4.17611226,19.2416962,6.0775,0,6.0775,12.70554978,4.17611226,13.37426293,11.08423708,1.645634896,11.20573183,6.0775,0,6.0775,5.006737078,1.645634896,5.270249556
08/09/2019 17:30,17.33701453,3.478633004,17.68256092,6.7535,0,6.7535,10.58351453,3.478633004,11.14054161,11.3814743,1.521141593,11.48267517,6.7535,0,6.7535,4.627974304,1.521141593,4.871551899
08/09/2019 18:00,17.25676324,3.670830611,17.64287037,6.0885,0,6.0885,11.16826324,3.670830611,11.75606657,14.03099322,2.610571278,14.27178521,6.0885,0,6.0885,7.942493222,2.610571278,8.360519181
08/09/2019 18:30,16.00732143,3.830097185,16.45916109,4.3545,0,4.3545,11.65282143,3.830097185,12.26612782,15.99331143,3.825492319,16.44446417,4.3545,0,4.3545,11.63881143,3.825492319,12.25138045
08/09/2019 19:00,14.94748136,3.824890805,15.42909552,3.3105,0,3.3105,11.63698136,3.824890805,12.24945406,16.9181844,4.47262957,17.49941081,3.3105,0,3.3105,13.6076844,4.47262957,14.32387831
08/09/2019 19:30,13.6640014,3.823746998,14.18893849,2.0305,0,2.0305,11.6335014,3.823746998,12.24579095,17.59489471,5.115769148,18.32352078,2.0305,0,2.0305,15.56439471,5.115769148,16.38357338
08/09/2019 20:00,13.38953886,3.924994014,13.95296846,1.448,0,1.448,11.94153886,3.924994014,12.5700409,17.66603867,5.330611527,18.45275972,1.448,0,1.448,16.21803867,5.330611527,17.07161965
08/09/2019 20:30,13.59276003,3.996226818,14.16802576,1.4345,0,1.4345,12.15826003,3.996226818,12.79816845,18.03910021,5.457668161,18.84662511,1.4345,0,1.4345,16.60460021,5.457668161,17.47852653
08/09/2019 21:00,13.34941505,3.914271087,13.91144853,1.4405,0,1.4405,11.90891505,3.914271087,12.53570005,17.25333453,5.197427366,18.01917877,1.4405,0,1.4405,15.81283453,5.197427366,16.64508897
08/09/2019 21:30,12.75708787,3.721061637,13.28870162,1.436,0,1.436,11.32108787,3.721061637,11.9169346,16.33640121,4.897525039,17.05472826,1.436,0,1.436,14.90040121,4.897525039,15.68463285
08/09/2019 22:00,12.57739615,3.661835481,13.09961576,1.4365,0,1.4365,11.14089615,3.661835481,11.7272591,14.95167433,4.442222982,15.59762515,1.4365,0,1.4365,13.51517433,4.442222982,14.2264993
08/09/2019 22:30,12.22761006,3.545880303,12.73136737,1.4395,0,1.4395,10.78811006,3.545880303,11.35590533,13.5534797,3.981672577,14.12623547,1.4395,0,1.4395,12.1139797,3.981672577,12.75155758
08/09/2019 23:00,11.29579565,3.24059377,11.75144448,1.4365,0,1.4365,9.859295654,3.24059377,10.37820595,12.60559222,3.671103082,13.12927847,1.4365,0,1.4365,11.16909222,3.671103082,11.75693918
08/09/2019 23:30,10.67775993,3.030881567,11.09958558,1.4565,0,1.4565,9.221259925,3.030881567,9.706589395,11.84794662,3.415503335,12.33042993,1.4565,0,1.4565,10.39144662,3.415503335,10.93836487
09/09/2019 00:00,9.884318235,2.756120821,10.26138143,1.499,0,1.499,8.385318235,2.756120821,8.826650773,11.30477153,3.22300124,11.75523697,1.499,0,1.499,9.805771526,3.22300124,10.32186476
09/09/2019 00:30,9.936884805,2.762716383,10.31379084,1.5315,0,1.5315,8.405384805,2.762716383,8.847773479,10.93805056,3.091783655,11.36662115,1.5315,0,1.5315,9.406550564,3.091783655,9.901632172
09/09/2019 01:00,9.769213308,2.712864373,10.13889352,1.5155,0,1.5155,8.253713308,2.712864373,8.688119271,10.55360771,2.970682346,10.96373975,1.5155,0,1.5155,9.038107711,2.970682346,9.513797591
09/09/2019 01:30,9.887284949,2.752823039,10.26335415,1.512,0,1.512,8.375284949,2.752823039,8.81608942,11.1580505,3.170503476,11.59974927,1.512,0,1.512,9.646050495,3.170503476,10.15373736
09/09/2019 02:00,10.26017025,2.866181355,10.65298498,1.54,0,1.54,8.720170248,2.866181355,9.179126577,11.19183523,3.172404827,11.63276959,1.54,0,1.54,9.651835233,3.172404827,10.15982656
09/09/2019 02:30,9.932326556,2.756945266,10.30785419,1.5445,0,1.5445,8.387826556,2.756945266,8.829291112,11.20501234,3.175256854,11.64622504,1.5445,0,1.5445,9.66051234,3.175256854,10.16896036
09/09/2019 03:00,9.945868163,2.761067493,10.322005,1.5455,0,1.5455,8.400368163,2.761067493,8.842492803,11.13229494,3.151027117,11.56965698,1.5455,0,1.5455,9.586794941,3.151027117,10.0913631
09/09/2019 03:30,9.997409769,2.765189719,10.37277573,1.5845,0,1.5845,8.412909769,2.765189719,8.855694494,10.62530888,2.971570176,11.03301491,1.5845,0,1.5845,9.040808879,2.971570176,9.516640925
09/09/2019 04:00,9.982409769,2.765189719,10.35831931,1.5695,0,1.5695,8.412909769,2.765189719,8.855694494,10.60760771,2.970682346,11.01572943,1.5695,0,1.5695,9.038107711,2.970682346,9.513797591
09/09/2019 04:30,10.01135984,2.760243047,10.38490576,1.6135,0,1.6135,8.397859841,2.760243047,8.839852465,10.64890654,2.969794515,11.05526526,1.6135,0,1.6135,9.035406543,2.969794515,9.510954256
09/09/2019 05:00,10.16242304,2.800034596,10.5411117,1.6435,0,1.6435,8.518923039,2.800034596,8.96728741,10.31304836,2.849542745,10.69947944,1.6435,0,1.6435,8.669548361,2.849542745,9.12584038
09/09/2019 05:30,10.96810395,3.050222664,11.38433848,1.688,0,1.688,9.280103952,3.050222664,9.768530476,10.61756539,2.935006209,11.01575945,1.688,0,1.688,8.929565387,2.935006209,9.399542513
09/09/2019 06:00,11.56985434,3.200184914,12.00427894,1.8335,0,1.8335,9.736354342,3.200184914,10.24879404,10.91263844,2.984168495,11.31330807,1.8335,0,1.8335,9.079138445,2.984168495,9.556987836
09/09/2019 06:30,12.22358501,3.372162517,12.68020151,1.964,0,1.964,10.25958501,3.372162517,10.79956316,12.65025056,3.512400704,13.12881556,1.964,0,1.964,10.68625056,3.512400704,11.2486848
09/09/2019 07:00,13.71829076,3.781277516,14.22988268,2.214,0,2.214,11.50429076,3.781277516,12.10977975,13.5891188,3.738820743,14.0940743,2.214,0,2.214,11.3751188,3.738820743,11.97380926
09/09/2019 07:30,14.87515965,4.161357587,15.44627047,2.2145,0,2.2145,12.66065965,4.161357587,13.32701015,15.61155846,4.403400173,16.22068712,2.2145,0,2.2145,13.39705846,4.403400173,14.1021668
09/09/2019 08:00,16.07215521,4.599985068,16.71747696,2.077,0,2.077,13.99515521,4.599985068,14.73174233,16.34293364,4.688985632,17.00229591,2.077,0,2.077,14.26593364,4.688985632,15.01677225
09/09/2019 08:30,16.95226031,4.888439915,17.64301489,2.0795,0,2.0795,14.87276031,4.888439915,15.65553717,16.81978758,4.844898232,17.50366513,2.0795,0,2.0795,14.74028758,4.844898232,15.51609219
09/09/2019 09:00,16.38583136,4.615984143,17.02359477,2.342,0,2.342,14.04383136,4.615984143,14.78298038,17.54307512,4.996351775,18.24069669,2.342,0,2.342,15.20107512,4.996351775,16.00113171
09/09/2019 09:30,16.8593043,4.645556821,17.48763391,2.7255,0,2.7255,14.1338043,4.645556821,14.87768874,17.59606249,4.887717525,18.26228895,2.7255,0,2.7255,14.87056249,4.887717525,15.65322367
09/09/2019 10:00,17.22184411,4.76784039,17.86964511,2.716,0,2.716,14.50584411,4.76784039,15.26930959,16.88233811,4.656250165,17.51268128,2.716,0,2.716,14.16633811,4.656250165,14.91193485
09/09/2019 10:30,17.39505894,4.514166873,17.97124865,3.661,0,3.661,13.73405894,4.514166873,14.45690415,16.17043423,4.111652196,16.68498208,3.661,0,3.661,12.50943423,4.111652196,13.16782551
09/09/2019 11:00,19.02857888,4.769396636,19.61718529,4.518,0,4.518,14.51057888,4.769396636,15.27429356,14.88810664,3.408489222,15.27329428,4.518,0,4.518,10.37010664,3.408489222,10.91590173
09/09/2019 11:30,20.53118434,5.255555091,21.19316847,4.5415,0,4.5415,15.98968434,5.255555091,16.83124668,13.47785484,2.937237793,13.79419939,4.5415,0,4.5415,8.936354836,2.937237793,9.406689301
09/09/2019 12:00,22.28349753,5.862244546,23.04170509,4.448,0,4.448,17.83549753,5.862244546,18.77420793,12.37135172,2.604279771,12.6424925,4.448,0,4.448,7.923351723,2.604279771,8.340370234
09/09/2019 12:30,23.95029973,5.741881149,24.62896783,6.481,0,6.481,17.46929973,5.741881149,18.38873655,11.97911861,1.807144196,12.11466272,6.481,0,6.481,5.498118611,1.807144196,5.787493275
09/09/2019 13:00,25.9912952,5.159780111,26.49850481,10.293,0,10.293,15.6982952,5.159780111,16.52452126,13.73690479,1.131956766,13.78346399,10.293,0,10.293,3.443904794,1.131956766,3.625162941
09/09/2019 13:30,25.90747254,5.00289174,26.38609595,10.6865,0,10.6865,15.22097254,5.00289174,16.02207636,13.76968749,1.01339472,13.80692806,10.6865,0,10.6865,3.083187486,1.01339472,3.245460512
09/09/2019 14:00,24.39565065,5.250449414,24.95425795,8.4215,0,8.4215,15.97415065,5.250449414,16.81489542,11.64698338,1.06016512,11.69513455,8.4215,0,8.4215,3.225483384,1.06016512,3.395245667
09/09/2019 14:30,23.73021819,4.790149522,24.20885763,9.1565,0,9.1565,14.57371819,4.790149522,15.34075599,12.64042769,1.145111655,12.69219023,9.1565,0,9.1565,3.483927691,1.145111655,3.667292306
09/09/2019 15:00,22.38036964,3.590666658,22.66657963,11.456,0,11.456,10.92436964,3.590666658,11.49933646,16.6192587,1.697081065,16.70568298,11.456,0,11.456,5.163258699,1.697081065,5.435009157
09/09/2019 15:30,24.21894491,3.173262588,24.42594703,14.5645,0,14.5645,9.654444914,3.173262588,10.16257359,22.11362315,2.481276786,22.25239455,14.5645,0,14.5645,7.549123145,2.481276786,7.946445416
09/09/2019 16:00,25.73281283,2.512071096,25.85513793,18.09,0,18.09,7.64281283,2.512071096,8.045066137,29.33252035,3.695237741,29.56436253,18.09,0,18.09,11.24252035,3.695237741,11.83423195
09/09/2019 16:30,25.27698286,2.52067277,25.40235528,17.608,0,17.608,7.668982862,2.52067277,8.072613539,27.10501797,3.121518852,27.28416902,17.608,0,17.608,9.497017967,3.121518852,9.996861018
09/09/2019 17:00,21.70940893,2.387695748,21.84031884,14.445,0,14.445,7.264408928,2.387695748,7.64674624,21.23633827,2.232204943,21.35333234,14.445,0,14.445,6.791338273,2.232204943,7.148777129
09/09/2019 17:30,21.23638925,2.598047107,21.39472078,13.332,0,13.332,7.904389248,2.598047107,8.320409735,18.24851682,1.615980932,18.31992796,13.332,0,13.332,4.916516821,1.615980932,5.175280864
09/09/2019 18:00,20.49694466,2.967013228,20.71057479,11.47,0,11.47,9.026944661,2.967013228,9.502047012,15.3683855,1.281337351,15.42170867,11.47,0,11.47,3.898385504,1.281337351,4.103563688
09/09/2019 18:30,20.88727242,4.533793745,21.37366218,7.0935,0,7.0935,13.79377242,4.533793745,14.51976044,15.41036495,2.733621315,15.65094353,7.0935,0,7.0935,8.316864954,2.733621315,8.754594688
09/09/2019 19:00,20.78622136,5.732816577,21.56228615,3.3445,0,3.3445,17.44172136,5.732816577,18.35970669,15.53295203,4.006150449,16.04125432,3.3445,0,3.3445,12.18845203,4.006150449,12.8299495
09/09/2019 19:30,20.67530107,5.928081137,21.50837559,2.6395,0,2.6395,18.03580107,5.928081137,18.98505376,16.28376386,4.484652659,16.89002887,2.6395,0,2.6395,13.64426386,4.484652659,14.36238302
09/09/2019 20:00,20.73905225,5.949856846,21.57565954,2.637,0,2.637,18.10205225,5.949856846,19.05479184,16.40103933,4.524020952,17.01354921,2.637,0,2.637,13.76403933,4.524020952,14.48846246
09/09/2019 20:30,19.64195273,5.460084818,20.38673179,3.03,0,3.03,16.61195273,5.460084818,17.48626603,16.45769375,4.413469504,17.03920176,3.03,0,3.03,13.42769375,4.413469504,14.13441447
09/09/2019 21:00,18.85841,5.206162301,19.5638379,3.019,0,3.019,15.83941,5.206162301,16.67306315,15.02881937,3.947436732,15.53858643,3.019,0,3.019,12.00981937,3.947436732,12.64191512
09/09/2019 21:30,18.48655357,5.146388985,19.18952794,2.829,0,2.829,15.65755357,5.146388985,16.48163534,14.07325893,3.695809185,14.55045094,2.829,0,2.829,11.24425893,3.695809185,11.83606203
09/09/2019 22:00,17.43852256,4.86436783,18.10425761,2.639,0,2.639,14.79952256,4.86436783,15.5784448,12.78961108,3.33634452,13.217615,2.639,0,2.639,10.15061108,3.33634452,10.68485377
09/09/2019 22:30,16.97676494,4.699776758,17.61529021,2.678,0,2.678,14.29876494,4.699776758,15.05133151,11.83239105,3.00890283,12.20897105,2.678,0,2.678,9.154391047,3.00890283,9.636201102
09/09/2019 23:00,16.24269185,4.386516783,16.82458225,2.897,0,2.897,13.34569185,4.386516783,14.04809668,11.1865232,2.724634515,11.51355438,2.897,0,2.897,8.289523198,2.724634515,8.725813893
09/09/2019 23:30,15.26249208,4.054480177,15.79184834,2.927,0,2.927,12.33549208,4.054480177,12.98472851,10.5367148,2.501192301,10.82951161,2.927,0,2.927,7.609714803,2.501192301,8.010226108
10/09/2019 00:00,14.60741668,3.805477183,15.09497528,3.0295,0,3.0295,11.57791668,3.805477183,12.18728071,10.06689532,2.313079982,10.32921683,3.0295,0,3.0295,7.037395316,2.313079982,7.407784543
10/09/2019 00:30,14.05060972,3.604385961,14.50555865,3.0845,0,3.0845,10.96610972,3.604385961,11.54327339,9.926115932,2.248730411,10.17765032,3.0845,0,3.0845,6.841615932,2.248730411,7.201700981
10/09/2019 01:00,13.81628017,3.631558423,14.28558064,2.7675,0,2.7675,11.04878017,3.631558423,11.63029492,9.51778368,2.218710951,9.772967025,2.7675,0,2.7675,6.75028368,2.218710951,7.105561769
10/09/2019 01:30,14.03937862,3.790673889,14.54212366,2.5065,0,2.5065,11.53287862,3.790673889,12.13987223,10.53159324,2.637720592,10.85688842,2.5065,0,2.5065,8.025093245,2.637720592,8.447466573
10/09/2019 02:00,13.30129491,3.57174276,13.77250132,2.4345,0,2.4345,10.86679491,3.57174276,11.43873148,10.80225999,2.750349703,11.14689393,2.4345,0,2.4345,8.367759985,2.750349703,8.808168406
10/09/2019 02:30,12.74041278,3.392648665,13.18439163,2.4185,0,2.4185,10.32191278,3.392648665,10.86517134,10.78625999,2.750349703,11.13138931,2.4185,0,2.4185,8.367759985,2.750349703,8.808168406
10/09/2019 03:00,12.72534626,3.397721405,13.17114073,2.388,0,2.388,10.33734626,3.397721405,10.88141711,10.68008516,2.725476591,11.02236099,2.388,0,2.388,8.292085161,2.725476591,8.728510696
10/09/2019 03:30,12.17920675,3.220021792,12.59768302,2.3825,0,2.3825,9.796706751,3.220021792,10.3123229,10.5534647,2.685666221,10.88983105,2.3825,0,2.3825,8.170964702,2.685666221,8.601015475
10/09/2019 04:00,11.90237222,3.182770534,12.32057194,2.219,0,2.219,9.683372224,3.182770534,10.19302339,10.60682656,2.756945266,10.95926625,2.219,0,2.219,8.387826556,2.756945266,8.829291112
10/09/2019 04:30,11.75876624,3.183721751,12.18214544,2.0725,0,2.0725,9.686266238,3.183721751,10.19606972,10.46032656,2.756945266,10.81754033,2.0725,0,2.0725,8.387826556,2.756945266,8.829291112
10/09/2019 05:00,11.83092761,3.226503726,12.26300022,2.0145,0,2.0145,9.816427613,3.226503726,10.3330817,10.39480159,2.75447193,10.75355828,2.0145,0,2.0145,8.380301592,2.75447193,8.821370097
10/09/2019 05:30,12.3243926,3.386561376,12.78121476,2.021,0,2.021,10.3033926,3.386561376,10.84567642,10.65968535,2.839398563,11.03136782,2.021,0,2.021,8.638685346,2.839398563,9.093352996
10/09/2019 06:00,12.56438145,3.46248374,13.03274625,2.03,0,2.03,10.53438145,3.46248374,11.08882258,11.10913466,2.984167252,11.50296167,2.03,0,2.03,9.07913466,2.984167252,9.556983853
10/09/2019 06:30,13.16534296,3.704546932,13.67661958,1.8945,0,1.8945,11.27084296,3.704546932,11.86404522,12.57549961,3.510674799,13.05634053,1.8945,0,1.8945,10.68099961,3.510674799,11.24315748
10/09/2019 07:00,14.09083358,4.019258881,14.65285068,1.8625,0,1.8625,12.22833358,4.019258881,12.87193009,13.73568644,3.902527662,14.27931386,1.8625,0,1.8625,11.87318644,3.902527662,12.49809099
10/09/2019 07:30,15.45898763,4.286036667,16.04214477,2.419,0,2.419,13.03998763,4.286036667,13.72630277,14.83481053,4.080879573,15.38587604,2.419,0,2.419,12.41581053,4.080879573,13.06927424
10/09/2019 08:00,16.28696168,4.202542375,16.82041864,3.501,0,3.501,12.78596168,4.202542375,13.45890704,15.61657809,3.982197942,16.11630887,3.501,0,3.501,12.11557809,3.982197942,12.75324009
10/09/2019 08:30,17.91353911,3.891797001,18.33142022,6.073,0,6.073,11.84053911,3.891797001,12.46372537,15.5521484,3.115645409,15.86116535,6.073,0,6.073,9.479148399,3.115645409,9.978050947
10/09/2019 09:00,18.39351382,2.857419811,18.61413975,9.7,0,9.7,8.693513821,2.857419811,9.15106718,14.90922693,1.712190092,15.00721968,9.7,0,9.7,5.209226929,1.712190092,5.483396768
10/09/2019 09:30,19.42914307,2.517931613,19.59162015,11.7685,0,11.7685,7.660643072,2.517931613,8.063834813,14.63588892,0.942465161,14.66620214,11.7685,0,11.7685,2.86738892,0.942465161,3.018304127
10/09/2019 10:00,21.30382129,2.248304883,21.42213053,14.4635,0,14.4635,6.840321293,2.248304883,7.200338203,18.96770237,1.480459725,19.02539078,14.4635,0,14.4635,4.504202369,1.480459725,4.741265651
10/09/2019 10:30,23.70187701,1.665237594,23.76030282,18.6355,0,18.6355,5.066377009,1.665237594,5.333028431,28.05595197,3.096352826,28.22629699,18.6355,0,18.6355,9.420451969,3.096352826,9.91626523
10/09/2019 11:00,25.11292396,1.99475884,25.19202279,19.044,0,19.044,6.068923957,1.99475884,6.388341007,30.28039731,3.693225194,30.50479263,19.044,0,19.044,11.23639731,3.693225194,11.82778664
10/09/2019 11:30,26.31386388,2.180774296,26.40407561,19.679,0,19.679,6.634863876,2.180774296,6.984067238,31.88557533,4.012107288,32.13700233,19.679,0,19.679,12.20657533,4.012107288,12.84902666
10/09/2019 12:00,28.6187473,2.372851838,28.71694835,21.3995,0,21.3995,7.219247297,2.372851838,7.599207681,36.22414806,4.872626183,36.55039519,21.3995,0,21.3995,14.82464806,4.872626183,15.6048927
10/09/2019 12:30,32.86780873,2.782905451,32.98541213,24.401,0,24.401,8.466808731,2.782905451,8.912430243,41.92140538,5.758678763,42.31508726,24.401,0,24.401,17.52040538,5.758678763,18.44253197
10/09/2019 13:00,29.27841192,2.403473568,29.37689721,21.966,0,21.966,7.312411919,2.403473568,7.697275704,38.30187547,5.369342611,38.67639467,21.966,0,21.966,16.33587547,5.369342611,17.19565839
10/09/2019 13:30,26.00618275,2.161486742,26.09585343,19.43,0,19.43,6.576182748,2.161486742,6.92229763,34.73394049,5.030161985,35.09628401,19.43,0,19.43,15.30394049,5.030161985,16.10941104
10/09/2019 14:00,26.27980622,2.028410261,26.35797153,20.1085,0,20.1085,6.171306216,2.028410261,6.496111806,36.9777648,5.544659207,37.39115317,20.1085,0,20.1085,16.8692648,5.544659207,17.75712085
10/09/2019 14:30,27.60713593,2.050376127,27.68317172,21.369,0,21.369,6.238135933,2.050376127,6.566458877,39.45119465,5.943329969,39.89636488,21.369,0,21.369,18.08219465,5.943329969,19.03388911
10/09/2019 15:00,31.25988455,2.469694421,31.35729218,23.746,0,23.746,7.513884554,2.469694421,7.909352162,44.1036148,6.691224404,44.60831002,23.746,0,23.746,20.3576148,6.691224404,21.42906821
10/09/2019 15:30,30.59512904,2.367225339,30.6865716,23.393,0,23.393,7.20212904,2.367225339,7.581188463,43.01548989,6.449600531,43.49631844,23.393,0,23.393,19.62248989,6.449600531,20.65525252
10/09/2019 16:00,28.57340802,2.204454061,28.65831927,21.8665,0,21.8665,6.706908019,2.204454061,7.059903178,38.95287693,5.616020512,39.35563883,21.8665,0,21.8665,17.08637693,5.616020512,17.98565993
10/09/2019 16:30,23.90773542,1.767411814,23.97297557,18.5305,0,18.5305,5.377235425,1.767411814,5.660247816,30.55907666,3.953601955,30.81376534,18.5305,0,18.5305,12.02857666,3.953601955,12.66165964
10/09/2019 17:00,21.37748094,1.925425225,21.46401532,15.5195,0,15.5195,5.857980944,1.925425225,6.166295731,23.13697737,2.503743733,23.27205308,15.5195,0,15.5195,7.61747737,2.503743733,8.018397231
10/09/2019 17:30,20.63741885,2.338725079,20.76951352,13.522,0,13.522,7.115418853,2.338725079,7.489914582,17.85225545,1.423286138,17.90890192,13.522,0,13.522,4.33025545,1.423286138,4.558163632
10/09/2019 18:00,19.09040856,3.198887998,19.35656435,9.358,0,9.358,9.732408557,3.198887998,10.24464059,14.09018548,1.55539415,14.17577433,9.358,0,9.358,4.732185479,1.55539415,4.981247872
10/09/2019 18:30,17.68976832,3.975522444,18.13098679,5.5945,0,5.5945,12.09526832,3.975522444,12.73186139,15.57344146,3.279919445,15.91508563,5.5945,0,5.5945,9.978941463,3.279919445,10.50414891
10/09/2019 19:00,17.64855536,4.803900734,18.29067983,3.033,0,3.033,14.61555536,4.803900734,15.38479511,16.28705947,4.356398675,16.85961196,3.033,0,3.033,13.25405947,4.356398675,13.95164154
10/09/2019 19:30,17.21180405,4.962572555,17.91293736,2.1135,0,2.1135,15.09830405,4.962572555,15.89295163,16.75549837,4.812592132,17.43295066,2.1135,0,2.1135,14.64199837,4.812592132,15.41262986
10/09/2019 20:00,17.22606817,5.16611483,17.98405313,1.5085,0,1.5085,15.71756817,5.16611483,16.5448086,16.89222449,5.056385718,17.63276169,1.5085,0,1.5085,15.38372449,5.056385718,16.1933942
10/09/2019 20:30,17.95825918,5.404473588,18.75386381,1.5155,0,1.5155,16.44275918,5.404473588,17.30816756,16.88298342,5.051047537,17.62237811,1.5155,0,1.5155,15.36748342,5.051047537,16.17629834
10/09/2019 21:00,17.50622484,5.251459851,18.2769182,1.529,0,1.529,15.97722484,5.251459851,16.81813142,16.37234398,4.878771232,17.08379513,1.529,0,1.529,14.84334398,4.878771232,15.62457261
10/09/2019 21:30,16.59299913,4.95721339,17.31766684,1.511,0,1.511,15.08199913,4.95721339,15.87578856,15.03832169,4.446215626,15.68183512,1.511,0,1.511,13.52732169,4.446215626,14.23928599
10/09/2019 22:00,16.07524868,4.796075859,16.77545719,1.4835,0,1.4835,14.59174868,4.796075859,15.35973546,14.17831175,4.17258284,14.77954572,1.4835,0,1.4835,12.69481175,4.17258284,13.36295973
10/09/2019 22:30,15.13423275,4.471002042,15.78083839,1.5315,0,1.5315,13.60273275,4.471002042,14.31866605,13.00158733,3.770035389,13.53715036,1.5315,0,1.5315,11.47008733,3.770035389,12.07377613
10/09/2019 23:00,13.81409343,4.012113237,14.38493065,1.6075,0,1.6075,12.20659343,4.012113237,12.84904571,11.97239649,3.406776729,12.44766667,1.6075,0,1.6075,10.36489649,3.406776729,10.91041736
10/09/2019 23:30,12.81998755,3.649046843,13.32920191,1.718,0,1.718,11.10198755,3.649046843,11.68630268,11.20321945,3.117640866,11.6289213,1.718,0,1.718,9.485219445,3.117640866,9.984441521
11/09/2019 00:00,12.19724141,3.431048381,12.6706271,1.7585,0,1.7585,10.43874141,3.431048381,10.98814886,10.74791824,2.95467889,11.14665303,1.7585,0,1.7585,8.989418239,2.95467889,9.462545514
11/09/2019 00:30,12.05619903,3.378444992,12.52061602,1.7775,0,1.7775,10.27869903,3.378444992,10.81968319,10.47821496,2.859786711,10.86146255,1.7775,0,1.7775,8.700714961,2.859786711,9.158647328
11/09/2019 01:00,12.03847929,3.387575924,12.50602472,1.732,0,1.732,10.30647929,3.387575924,10.84892557,10.09474334,2.748700812,10.46227505,1.732,0,1.732,8.362743343,2.748700812,8.802887729
11/09/2019 01:30,12.35152099,3.488166965,12.83461645,1.739,0,1.739,10.61252099,3.488166965,11.17107473,10.72347827,2.953055202,11.12265801,1.739,0,1.739,8.984478274,2.953055202,9.457345552
11/09/2019 02:00,12.48193659,3.493398169,12.9615806,1.8535,0,1.8535,10.62843659,3.493398169,11.18782799,10.85146848,2.957489219,11.24727126,1.8535,0,1.8535,8.997968482,2.957489219,9.47154577
11/09/2019 02:30,12.21763251,3.383517732,12.67748936,1.9235,0,1.9235,10.29413251,3.383517732,10.83592896,10.65725507,2.87064647,11.03710545,1.9235,0,1.9235,8.733755069,2.87064647,9.193426388
11/09/2019 03:00,12.13791285,3.377200536,12.59898456,1.863,0,1.863,10.27491285,3.377200536,10.81569774,10.28595326,2.768490854,10.65201277,1.863,0,1.863,8.422953256,2.768490854,8.866266586
11/09/2019 03:30,11.97477793,3.339028835,12.43158961,1.816,0,1.816,10.15877793,3.339028835,10.69345046,10.24399392,2.770147641,10.61193335,1.816,0,1.816,8.427993923,2.770147641,8.87157255
11/09/2019 04:00,12.13199947,3.393663213,12.59771254,1.807,0,1.807,10.32499947,3.393663213,10.8684205,9.847076203,2.642645252,10.19551292,1.807,0,1.807,8.040076203,2.642645252,8.463238108
11/09/2019 04:30,12.15275956,3.396706857,12.61852537,1.8185,0,1.8185,10.33425956,3.396706857,10.87816796,9.561447737,2.544983848,9.894353218,1.8185,0,1.8185,7.742947737,2.544983848,8.150471302
11/09/2019 05:00,12.42449717,3.460056645,12.89729126,1.8975,0,1.8975,10.52699717,3.460056645,11.08104965,9.635816787,2.543461729,9.965849824,1.8975,0,1.8975,7.738316787,2.543461729,8.145596618
11/09/2019 05:30,12.93830748,3.614311485,13.43365356,1.942,0,1.942,10.99630748,3.614311485,11.57506051,9.696525111,2.548789147,10.02591269,1.942,0,1.942,7.754525111,2.548789147,8.162658011
11/09/2019 06:00,13.46750631,3.804849276,13.99466342,1.8915,0,1.8915,11.57600631,3.804849276,12.1852698,10.18398336,2.725607473,10.54241211,1.8915,0,1.8915,8.29248336,2.725607473,8.728929852
11/09/2019 06:30,15.27186864,4.417635538,15.89797079,1.8315,0,1.8315,13.44036864,4.417635538,14.14775646,10.90708592,2.983000838,11.3076442,1.8315,0,1.8315,9.075585922,2.983000838,9.553248339
11/09/2019 07:00,16.14655604,4.710390329,16.81960311,1.8155,0,1.8155,14.33105604,4.710390329,15.08532214,12.40081219,3.479223864,12.87964058,1.8155,0,1.8155,10.58531219,3.479223864,11.14243388
11/09/2019 07:30,17.51807404,5.148696502,18.259025,1.8535,0,1.8535,15.66457404,5.148696502,16.48902531,13.4690076,3.817832722,13.9996433,1.8535,0,1.8535,11.6155076,3.817832722,12.22685011
11/09/2019 08:00,17.55205232,5.068161755,18.2691216,2.1325,0,2.1325,15.41955232,5.068161755,16.2311077,14.92634963,4.205135019,15.50738772,2.1325,0,2.1325,12.79384963,4.205135019,13.46721014
11/09/2019 08:30,18.05211483,4.985025224,18.72776886,2.8855,0,2.8855,15.16661483,4.985025224,15.96485772,15.64129535,4.192627181,16.19346297,2.8855,0,2.8855,12.75579535,4.192627181,13.427153
11/09/2019 09:00,18.77660365,4.802601871,19.38106884,4.165,0,4.165,14.61160365,4.802601871,15.38063542,15.46634677,3.71457305,15.9061603,4.165,0,4.165,11.30134677,3.71457305,11.89615449
11/09/2019 09:30,19.08910109,4.61360767,19.63871575,5.0525,0,5.0525,14.03660109,4.61360767,14.77536957,15.58579134,3.462125438,15.96568834,5.0525,0,5.0525,10.53329134,3.462125438,11.08767509
11/09/2019 10:00,20.6020519,4.38203355,21.06292384,7.27,0,7.27,13.3320519,4.38203355,14.03373885,13.79256713,2.143864142,13.95818977,7.27,0,7.27,6.522567133,2.143864142,6.86586014
11/09/2019 10:30,20.35835374,4.480080622,20.84547167,6.728,0,6.728,13.63035374,4.480080622,14.34774078,14.38435372,2.516521771,14.60282554,6.728,0,6.728,7.656353718,2.516521771,8.059319703
11/09/2019 11:00,20.72186837,4.604985391,21.22738136,6.7115,0,6.7115,14.01036837,4.604985391,14.74775618,14.26747364,2.483528435,14.48201359,6.7115,0,6.7115,7.55597364,2.483528435,7.953656463
11/09/2019 11:30,20.00084958,4.023044007,20.40144277,7.761,0,7.761,12.23984958,4.023044007,12.88405219,13.96334793,2.038613178,14.11137942,7.761,0,7.761,6.202347927,2.038613178,6.528787291
11/09/2019 12:00,19.09052985,3.524160787,19.41308938,8.3685,0,8.3685,10.72202985,3.524160787,11.28634721,14.50914345,2.018331898,14.64885345,8.3685,0,8.3685,6.140643452,2.018331898,6.463835213
11/09/2019 12:30,18.81962464,3.841536445,19.20769829,7.132,0,7.132,11.68762464,3.841536445,12.30276278,14.63655898,2.466629252,14.84294844,7.132,0,7.132,7.504558976,2.466629252,7.899535764
11/09/2019 13:00,18.81484201,3.514402867,19.14025359,8.1225,0,8.1225,10.69234201,3.514402867,11.25509686,14.04195933,1.945632194,14.17611042,8.1225,0,8.1225,5.919459334,1.945632194,6.231009825
11/09/2019 13:30,18.26519757,3.521750782,18.60161742,7.5505,0,7.5505,10.71469757,3.521750782,11.27862902,13.6551496,2.006501291,13.80178097,7.5505,0,7.5505,6.1046496,2.006501291,6.425946948
11/09/2019 14:00,17.37431617,3.223180255,17.67075984,7.568,0,7.568,9.806316169,3.223180255,10.32243807,13.28076997,1.877696686,13.41285189,7.568,0,7.568,5.71276997,1.877696686,6.013442074
11/09/2019 14:30,18.12286421,3.62780618,18.48240204,7.0855,0,7.0855,11.03736421,3.62780618,11.61827812,13.37967595,2.06879559,13.53867216,7.0855,0,7.0855,6.294175952,2.06879559,6.62544837
11/09/2019 15:00,18.01111998,3.442512411,18.33715721,7.5375,0,7.5375,10.47361998,3.442512411,11.02486314,11.57708339,1.327746853,11.65297265,7.5375,0,7.5375,4.039583394,1.327746853,4.252193046
11/09/2019 15:30,18.01685934,3.63585734,18.380062,6.955,0,6.955,11.06185934,3.63585734,11.64406247,11.7906019,1.589385484,11.89724504,6.955,0,6.955,4.835601902,1.589385484,5.090107266
11/09/2019 16:00,18.52446291,4.201721066,18.99500423,5.741,0,5.741,12.78346291,4.201721066,13.45627674,12.23522626,2.134548947,12.4200266,5.741,0,5.741,6.494226261,2.134548947,6.836027643
11/09/2019 16:30,18.78705852,4.244645767,19.2605967,5.873,0,5.873,12.91405852,4.244645767,13.59374581,13.03971965,2.355586836,13.2507765,5.873,0,5.873,7.166719651,2.355586836,7.543915423
11/09/2019 17:00,19.02504024,4.690006724,19.59459924,4.756,0,4.756,14.26904024,4.690006724,15.02004236,14.66016999,3.255343251,15.01725154,4.756,0,4.756,9.90416999,3.255343251,10.4254421
11/09/2019 17:30,19.78735397,5.253967422,20.47299564,3.8025,0,3.8025,15.98485397,5.253967422,16.82616207,15.98275803,4.00345721,16.47653555,3.8025,0,3.8025,12.18025803,4.00345721,12.82132424
11/09/2019 18:00,20.15321077,5.429437668,20.87176796,3.6345,0,3.6345,16.51871077,5.429437668,17.3881166,17.05690939,4.41173262,17.61821622,3.6345,0,3.6345,13.42240939,4.41173262,14.12885199
11/09/2019 18:30,19.83189762,5.505589453,20.58192601,3.0815,0,3.0815,16.75039762,5.505589453,17.63199749,17.71294364,4.809122961,18.35418307,3.0815,0,3.0815,14.63144364,4.809122961,15.40151962
11/09/2019 19:00,19.39379221,5.638014501,20.1966924,2.2405,0,2.2405,17.15329221,5.638014501,18.05609706,17.83867165,5.126871091,18.56079237,2.2405,0,2.2405,15.59817165,5.126871091,16.41912805
11/09/2019 19:30,18.92402429,5.5850083,19.73096585,1.932,0,1.932,16.99202429,5.5850083,17.88634136,17.65131761,5.166689843,18.39194654,1.932,0,1.932,15.71931761,5.166689843,16.54665012
11/09/2019 20:00,18.55086919,5.434091317,19.33039307,2.018,0,2.018,16.53286919,5.434091317,17.4030202,17.59468473,5.119808681,18.32444737,2.018,0,2.018,15.57668473,5.119808681,16.39651024
11/09/2019 20:30,18.49603776,5.442199481,19.28006607,1.9385,0,1.9385,16.55753776,5.442199481,17.42898711,17.3454314,5.06401346,18.06953853,1.9385,0,1.9385,15.4069314,5.06401346,16.21782252
11/09/2019 21:00,18.13548266,5.302161943,18.8946726,2.004,0,2.004,16.13148266,5.302161943,16.98050806,16.1465627,4.648435565,16.80236412,2.004,0,2.004,14.1425627,4.648435565,14.8869081
11/09/2019 21:30,17.30694248,5.057936448,18.03088958,1.9185,0,1.9185,15.38844248,5.057936448,16.19836051,15.33864739,4.410989137,15.96029226,1.9185,0,1.9185,13.42014739,4.410989137,14.12647094
11/09/2019 22:00,15.61088538,4.512137722,16.24989628,1.883,0,1.883,13.72788538,4.512137722,14.45040566,14.24333621,4.062646048,14.81140504,1.883,0,1.883,12.36033621,4.062646048,13.01088022
11/09/2019 22:30,14.9016831,4.286593941,15.50596811,1.86,0,1.86,13.0416831,4.286593941,13.72808748,13.21514437,3.732255467,13.73207092,1.86,0,1.86,11.35514437,3.732255467,11.95278355
11/09/2019 23:00,13.84444036,3.968019256,14.40186466,1.772,0,1.772,12.07244036,3.968019256,12.70783195,12.61344266,3.563409881,13.10712882,1.772,0,1.772,10.84144266,3.563409881,11.41204491
11/09/2019 23:30,12.02281065,3.386534443,12.49066017,1.7195,0,1.7195,10.30331065,3.386534443,10.84559016,11.94071924,3.3595523,12.40432858,1.7195,0,1.7195,10.22121924,3.3595523,10.75917815
12/09/2019 00:00,12.1097643,3.444696294,12.59016775,1.6295,0,1.6295,10.4802643,3.444696294,11.03185716,10.53124876,2.925863324,10.93013616,1.6295,0,1.6295,8.901748755,2.925863324,9.370261847
12/09/2019 00:30,11.75603187,3.325143226,12.2172363,1.6395,0,1.6395,10.11653187,3.325143226,10.64898092,10.31727132,2.852245503,10.7042698,1.6395,0,1.6395,8.677771324,2.852245503,9.134496131
12/09/2019 01:00,11.30378509,3.167293742,11.7391357,1.6675,0,1.6675,9.636285089,3.167293742,10.14345799,10.08793473,2.767663056,10.46070676,1.6675,0,1.6675,8.420434733,2.767663056,8.863615509
12/09/2019 01:30,11.42878244,3.197038783,11.86752396,1.702,0,1.702,9.72678244,3.197038783,10.23871836,10.75165744,2.974478558,11.15552152,1.702,0,1.702,9.049657442,2.974478558,9.525955202
12/09/2019 02:00,11.42729912,3.219723469,11.87222744,1.6315,0,1.6315,9.795799122,3.219723469,10.3113675,10.68655056,2.976251192,11.09326075,1.6315,0,1.6315,9.055050563,2.976251192,9.531632171
12/09/2019 02:30,11.2588585,3.200843649,11.70501152,1.5205,0,1.5205,9.738358498,3.200843649,10.25090368,10.58903337,2.980682775,11.00054987,1.5205,0,1.5205,9.068533366,2.980682775,9.545824596
12/09/2019 03:00,11.25629864,3.210355814,11.70515457,1.489,0,1.489,9.767298642,3.210355814,10.28136699,10.44643467,2.9441664,10.85339178,1.489,0,1.489,8.957434674,2.9441664,9.428878604
12/09/2019 03:30,11.18071425,3.148699806,11.61562231,1.601,0,1.601,9.579714248,3.148699806,10.08390974,10.0640762,2.781678627,10.44142546,1.601,0,1.601,8.463076196,2.781678627,8.908501259
12/09/2019 04:00,11.28226537,3.16893068,11.71885803,1.641,0,1.641,9.641265367,3.16893068,10.14870039,10.34446253,2.860689794,10.73272804,1.641,0,1.641,8.703462531,2.860689794,9.161539506
12/09/2019 04:30,11.37733674,3.2059311,11.82039701,1.6235,0,1.6235,9.753836736,3.2059311,10.26719656,10.65620538,2.968906684,11.06205767,1.6235,0,1.6235,9.032705375,2.968906684,9.508110921
12/09/2019 05:00,11.26160977,3.203062685,11.70826483,1.5165,0,1.5165,9.745109772,3.203062685,10.25801029,10.99214689,3.114494518,11.42485752,1.5165,0,1.5165,9.475646885,3.114494518,9.974365142
12/09/2019 05:30,11.56339656,3.30504902,12.02644956,1.508,0,1.508,10.05539656,3.30504902,10.58462796,11.20453614,3.187097304,11.64900079,1.508,0,1.508,9.696536139,3.187097304,10.20688015
12/09/2019 06:00,11.67699565,3.343866313,12.14634386,1.5035,0,1.5035,10.17349565,3.343866313,10.70894279,11.91542768,3.422235133,12.39714121,1.5035,0,1.5035,10.41192768,3.422235133,10.95992388
12/09/2019 06:30,12.04937969,3.448021063,12.53301242,1.559,0,1.559,10.49037969,3.448021063,11.04250494,12.92259062,3.735031615,13.45153558,1.559,0,1.559,11.36359062,3.735031615,11.96167434
12/09/2019 07:00,14.66226896,4.282842292,15.27497526,1.632,0,1.632,13.03026896,4.282842292,13.71607259,13.45338971,3.885502898,14.00324346,1.632,0,1.632,11.82138971,3.885502898,12.44356811
12/09/2019 07:30,14.9949657,4.372144695,15.61936765,1.693,0,1.693,13.3019657,4.372144695,14.00206916,15.34069512,4.485780458,15.9830896,1.693,0,1.693,13.64769512,4.485780458,14.36599486
12/09/2019 08:00,15.26200035,4.298202157,15.85569918,2.185,0,2.185,13.07700035,4.298202157,13.76526352,16.41437967,4.676970925,17.06768634,2.185,0,2.185,14.22937967,4.676970925,14.97829439
12/09/2019 08:30,15.65058363,4.123698271,16.18473526,3.1045,0,3.1045,12.54608363,4.123698271,13.20640382,16.89078991,4.531334362,17.48804663,3.1045,0,3.1045,13.78628991,4.531334362,14.51188411
12/09/2019 09:00,16.17349045,3.969843485,16.65357171,4.0955,0,4.0955,12.07799045,3.969843485,12.71367416,16.27812747,4.004236009,16.76339285,4.0955,0,4.0955,12.18262747,4.004236009,12.82381839
12/09/2019 09:30,18.197766,4.473149418,18.73947046,4.5885,0,4.5885,13.609266,4.473149418,14.32554316,14.98711206,3.417858499,15.37189918,4.5885,0,4.5885,10.39861206,3.417858499,10.94590743
12/09/2019 10:00,19.54774788,4.864113206,20.14383391,4.749,0,4.749,14.79874788,4.864113206,15.57762935,13.98973874,3.037283944,14.31565171,4.749,0,4.749,9.240738742,3.037283944,9.727093412
12/09/2019 10:30,20.68868324,4.747573442,21.22642381,6.2445,0,6.2445,14.44418324,4.747573442,15.20440341,13.25328163,2.303675118,13.45200331,6.2445,0,6.2445,7.008781629,2.303675118,7.377664872
12/09/2019 11:00,21.63771737,3.75873853,21.96176059,10.202,0,10.202,11.43571737,3.75873853,12.03759723,13.89300275,1.213173935,13.94587094,10.202,0,10.202,3.691002748,1.213173935,3.88526605
12/09/2019 11:30,19.85479633,2.832368333,20.05580334,11.2375,0,11.2375,8.617296329,2.832368333,9.070838241,14.43961901,1.05248562,14.47792537,11.2375,0,11.2375,3.202119006,1.05248562,3.370651585
12/09/2019 12:00,20.1664978,2.485015454,20.3190289,12.606,0,12.606,7.5604978,2.485015454,7.958418737,17.81015006,1.710521407,17.89210241,12.606,0,12.606,5.204150063,1.710521407,5.478052698
12/09/2019 12:30,20.61108611,1.265790791,20.6499176,16.76,0,16.76,3.851086106,1.265790791,4.053774848,24.19604169,2.444108708,24.31917146,16.76,0,16.76,7.436041688,2.444108708,7.827412303
12/09/2019 13:00,19.86711141,1.880438383,19.95590549,14.146,0,14.146,5.721111405,1.880438383,6.022222532,18.80875184,1.532572416,18.87108698,14.146,0,14.146,4.66275184,1.532572416,4.908159832
12/09/2019 13:30,21.14587831,2.434687511,21.28557898,13.7385,0,13.7385,7.407378308,2.434687511,7.797240324,19.0120712,1.73333903,19.09092233,13.7385,0,13.7385,5.273571197,1.73333903,5.551127575
12/09/2019 14:00,22.49989117,2.999371032,22.69892793,13.3745,0,13.3745,9.125391173,2.999371032,9.605674919,19.13259812,1.892595328,19.22597794,13.3745,0,13.3745,5.758098121,1.892595328,6.061155917
12/09/2019 14:30,21.33355401,2.124138783,21.43904131,14.871,0,14.871,6.462554015,2.124138783,6.802688436,23.70272967,2.902849162,23.87982259,14.871,0,14.871,8.831729666,2.902849162,9.296557543
12/09/2019 15:00,20.6056383,0.897353063,20.62516841,17.8755,0,17.8755,2.730138296,0.897353063,2.873829785,30.81882215,4.25426426,31.11106818,17.8755,0,17.8755,12.94332215,4.25426426,13.62454964
12/09/2019 15:30,22.15311728,0.947141796,22.17335524,19.2715,0,19.2715,2.881617276,0.947141796,3.033281343,32.88684988,4.475149093,33.18993604,19.2715,0,19.2715,13.61534988,4.475149093,14.33194725
12/09/2019 16:00,19.84545548,1.134602898,19.87786273,16.3935,0,16.3935,3.451955479,1.134602898,3.633637346,25.69213614,3.0563139,25.87328573,16.3935,0,16.3935,9.298636143,3.0563139,9.788038045
12/09/2019 16:30,18.57728996,1.240713461,18.61867536,14.8025,0,14.8025,3.774789961,1.240713461,3.973463117,20.20080934,1.774338475,20.27858415,14.8025,0,14.8025,5.398309339,1.774338475,5.682430883
12/09/2019 17:00,16.9275914,1.206300709,16.97051891,13.2575,0,13.2575,3.670091404,1.206300709,3.863254109,16.48599521,1.06115506,16.52011163,13.2575,0,13.2575,3.228495212,1.06115506,3.398416013
12/09/2019 17:30,16.90130571,2.780110644,17.12843104,8.443,0,8.443,8.458305712,2.780110644,8.903479697,16.72456153,2.722017642,16.94462565,8.443,0,8.443,8.281561532,2.722017642,8.717433192
12/09/2019 18:00,16.80972558,4.091698228,17.30054532,4.361,0,4.361,12.44872558,4.091698228,13.10392166,17.71540318,4.389380059,18.25108674,4.361,0,4.361,13.35440318,4.389380059,14.0572665
12/09/2019 18:30,17.91944948,5.053501511,18.61839271,2.5445,0,2.5445,15.37494948,5.053501511,16.18415735,18.00584835,5.081899446,18.70925644,2.5445,0,2.5445,15.46134835,5.081899446,16.27510352
12/09/2019 19:00,17.83602942,5.20505116,18.58000278,2,0,2,15.83602942,5.20505116,16.66950466,18.06258395,5.279516034,18.81834819,2,0,2,16.06258395,5.279516034,16.90798311
12/09/2019 19:30,17.95477639,5.341536239,18.73248528,1.7035,0,1.7035,16.25127639,5.341536239,17.10660673,17.6383873,5.237544172,18.39958085,1.7035,0,1.7035,15.9348873,5.237544172,16.77356558
12/09/2019 20:00,17.58561499,5.256847032,18.35451703,1.592,0,1.592,15.99361499,5.256847032,16.8353842,17.6971856,5.293518517,18.47191696,1.592,0,1.592,16.1051856,5.293518517,16.95282694
12/09/2019 20:30,17.12742111,5.12333756,17.87728004,1.54,0,1.54,15.58742111,5.12333756,16.4078117,17.16423966,5.135439233,17.91602242,1.54,0,1.54,15.62423966,5.135439233,16.44656807
12/09/2019 21:00,16.99170227,5.091383272,17.73809825,1.5015,0,1.5015,15.49020227,5.091383272,16.30547607,16.12799594,4.807496731,16.82926849,1.5015,0,1.5015,14.62649594,4.807496731,15.39631152
12/09/2019 21:30,16.25792979,4.865487733,16.97036393,1.455,0,1.455,14.80292979,4.865487733,15.58203136,15.1206955,4.491696897,15.77373682,1.455,0,1.455,13.6656955,4.491696897,14.38494263
12/09/2019 22:00,14.94214905,4.433504543,15.58601234,1.4535,0,1.4535,13.48864905,4.433504543,14.19857795,14.72531122,4.362233395,15.35786022,1.4535,0,1.4535,13.27181122,4.362233395,13.9703276
12/09/2019 22:30,13.88566177,4.095950147,14.47716859,1.424,0,1.424,12.46166177,4.095950147,13.1175387,13.88988283,4.097337545,14.48160972,1.424,0,1.424,12.46588283,4.097337545,13.12198193
12/09/2019 23:00,13.30578283,3.916035391,13.87008255,1.3915,0,1.3915,11.91428283,3.916035391,12.54135035,12.74187619,3.730688242,13.27680096,1.3915,0,1.3915,11.35037619,3.730688242,11.94776441
12/09/2019 23:30,12.54128199,3.668700325,13.06687093,1.3795,0,1.3795,11.16178199,3.668700325,11.7492442,12.1094025,3.526748401,12.61251692,1.3795,0,1.3795,10.7299025,3.526748401,11.29463421
13/09/2019 00:00,11.58337,3.355000273,12.05945634,1.376,0,1.376,10.20737,3.355000273,10.7446,11.52787347,3.336759447,12.00107622,1.376,0,1.376,10.15187347,3.336759447,10.6861826
13/09/2019 00:30,11.2544704,3.249525676,11.71420168,1.368,0,1.368,9.886470397,3.249525676,10.40681094,11.13819266,3.211307031,11.59188632,1.368,0,1.368,9.770192656,3.211307031,10.28441332
13/09/2019 01:00,10.87360532,3.119904142,11.31234257,1.3815,0,1.3815,9.492105317,3.119904142,9.991689807,10.87734114,3.121132049,11.31627216,1.3815,0,1.3815,9.495841143,3.121132049,9.995622256
13/09/2019 01:30,10.48464181,3.000603806,10.9055645,1.3555,0,1.3555,9.129141807,3.000603806,9.609622955,11.10543456,3.204648515,11.55856603,1.3555,0,1.3555,9.749934555,3.204648515,10.26308901
13/09/2019 02:00,10.66217323,3.061749377,11.09307203,1.347,0,1.347,9.315173227,3.061749377,9.805445502,11.11140463,3.209404598,11.56562107,1.347,0,1.347,9.764404627,3.209404598,10.27832066
13/09/2019 02:30,10.47175209,3.004419922,10.89422466,1.331,0,1.331,9.14075209,3.004419922,9.621844306,11.1098747,3.21416068,11.56547209,1.331,0,1.331,9.778874699,3.21416068,10.29355232
13/09/2019 03:00,10.77131672,3.101567318,11.2089689,1.335,0,1.335,9.436316723,3.101567318,9.932964971,10.77785409,3.103716046,11.21584558,1.335,0,1.335,9.442854089,3.103716046,9.939846409
13/09/2019 03:30,10.76898047,3.062507732,11.19597669,1.4515,0,1.4515,9.317480474,3.062507732,9.807874183,10.50851589,2.976897162,10.92203382,1.4515,0,1.4515,9.057015886,2.976897162,9.533700933
13/09/2019 04:00,10.98630957,3.065245373,11.40590755,1.6605,0,1.6605,9.325809569,3.065245373,9.816641651,10.35359818,2.857283197,10.74062673,1.6605,0,1.6605,8.693098181,2.857283197,9.150629664
13/09/2019 04:30,11.2618423,3.187526617,11.70424785,1.564,0,1.564,9.697842296,3.187526617,10.20825505,10.40004963,2.904269065,10.79795402,1.564,0,1.564,8.836049626,2.904269065,9.301104869
13/09/2019 05:00,11.2648423,3.187526617,11.70713449,1.567,0,1.567,9.697842296,3.187526617,10.20825505,10.26445944,2.858716674,10.65511092,1.567,0,1.567,8.697459442,2.858716674,9.155220465
13/09/2019 05:30,11.41572011,3.175160802,11.84906375,1.7555,0,1.7555,9.660220108,3.175160802,10.16865275,10.76389486,2.960916205,11.16371163,1.7555,0,1.7555,9.008394865,2.960916205,9.48252091
13/09/2019 06:00,11.90395473,3.344017205,12.36473167,1.73,0,1.73,10.17395473,3.344017205,10.70942603,11.06077273,3.066876687,11.4780846,1.73,0,1.73,9.330772734,3.066876687,9.821866036
13/09/2019 06:30,11.99400849,3.389393285,12.4637164,1.682,0,1.682,10.31200849,3.389393285,10.85474578,12.81864563,3.660438402,13.33103466,1.682,0,1.682,11.13664563,3.660438402,11.72278487
13/09/2019 07:00,13.57562572,3.882622315,14.11992811,1.763,0,1.763,11.81262572,3.882622315,12.43434286,13.98242249,4.016329948,14.54781925,1.763,0,1.763,12.21942249,4.016329948,12.86254999
13/09/2019 07:30,15.27774305,4.243391684,15.8560968,2.3675,0,2.3675,12.91024305,4.243391684,13.58972953,15.81615758,4.420359983,16.4222539,2.3675,0,2.3675,13.44865758,4.420359983,14.15648166
13/09/2019 08:00,16.50775367,3.972888157,16.97909808,4.4205,0,4.4205,12.08725367,3.972888157,12.72342492,16.34155336,3.918260756,16.80473545,4.4205,0,4.4205,11.92105336,3.918260756,12.54847722
13/09/2019 08:30,17.00068347,3.140308246,17.28828431,7.4465,0,7.4465,9.554183473,3.140308246,10.05703523,15.50920046,2.650081485,15.73398331,7.4465,0,7.4465,8.062700458,2.650081485,8.487053114
13/09/2019 09:00,19.5177611,2.77845256,19.71453263,11.0645,0,11.0645,8.453261097,2.77845256,8.898169576,14.75204632,1.212037862,14.80175349,11.0645,0,11.0645,3.687546319,1.212037862,3.881627704
13/09/2019 09:30,20.69638048,2.430086647,20.83855768,13.303,0,13.303,7.393380479,2.430086647,7.782505768,16.99276373,1.212766688,17.03598609,13.303,0,13.303,3.689763725,1.212766688,3.883961816
13/09/2019 10:00,22.23957561,2.101795362,22.33867201,15.845,0,15.845,6.39457561,2.101795362,6.731132221,23.0169637,2.35731047,23.13736222,15.845,0,15.845,7.171963695,2.35731047,7.549435469
13/09/2019 10:30,24.10428075,2.107450417,24.19623313,17.6925,0,17.6925,6.411780747,2.107450417,6.749242891,28.20541427,3.45542782,28.41628716,17.6925,0,17.6925,10.51291427,3.45542782,11.06622555
13/09/2019 11:00,23.68944383,1.537237098,23.73926804,19.0125,0,19.0125,4.676943831,1.537237098,4.92309877,31.55638399,4.122975286,31.82458634,19.0125,0,19.0125,12.54388399,4.122975286,13.20408841
13/09/2019 11:30,23.43192069,1.444376233,23.47639517,19.0375,0,19.0375,4.394420693,1.444376233,4.625705993,31.84338872,4.209092075,32.12036521,19.0375,0,19.0375,12.80588872,4.209092075,13.47988286
13/09/2019 12:00,22.59871834,1.396321842,22.64181497,18.3505,0,18.3505,4.248218336,1.396321842,4.471808775,30.58374557,4.020873375,30.84692717,18.3505,0,18.3505,12.23324557,4.020873375,12.8771006
13/09/2019 12:30,24.46581507,1.431851522,24.50767851,20.1095,0,20.1095,4.356315073,1.431851522,4.585594814,32.62315777,4.113040405,32.88141609,20.1095,0,20.1095,12.51365777,4.113040405,13.17227133
13/09/2019 13:00,22.82135244,1.457008138,22.86781581,18.3885,0,18.3885,4.432852441,1.457008138,4.666160464,30.01429791,3.821214981,30.25656561,18.3885,0,18.3885,11.62579791,3.821214981,12.23768201
13/09/2019 13:30,19.97532544,1.293314578,20.01714987,16.0405,0,16.0405,3.934825437,1.293314578,4.141921512,27.00207618,3.602895859,27.24138353,16.0405,0,16.0405,10.96157618,3.602895859,11.53850125
13/09/2019 14:00,23.11282063,1.462585313,23.15905079,18.663,0,18.663,4.449820632,1.462585313,4.684021718,31.39361012,4.184349196,31.67124144,18.663,0,18.663,12.73061012,4.184349196,13.40064223
13/09/2019 14:30,24.37162156,1.738614528,24.43355721,19.082,0,19.082,5.289621557,1.738614528,5.568022692,32.73809085,4.488540002,33.04435782,19.082,0,19.082,13.65609085,4.488540002,14.37483248
13/09/2019 15:00,23.75508653,1.668100275,23.81358215,18.68,0,18.68,5.075086531,1.668100275,5.342196349,31.63443979,4.25791845,31.9197063,18.68,0,18.68,12.95443979,4.25791845,13.63625241
13/09/2019 15:30,27.47295012,2.159438176,27.55768788,20.903,0,20.903,6.569950119,2.159438176,6.915736968,35.24881192,4.715240355,35.56279283,20.903,0,20.903,14.34581192,4.715240355,15.10085465
13/09/2019 16:00,22.48329952,1.505800333,22.53366796,17.902,0,17.902,4.581299518,1.505800333,4.822420545,27.44476571,3.136555407,27.6234166,17.902,0,17.902,9.542765707,3.136555407,10.04501653
13/09/2019 16:30,19.50250244,1.249822111,19.54250896,15.7,0,15.7,3.802502436,1.249822111,4.002634143,22.42025754,2.208841836,22.52880224,15.7,0,15.7,6.72025754,2.208841836,7.073955306
