Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2019 17:00,17.47649364,1.406930222,17.53303404,13.196,0,13.196,4.280493639,1.406930222,4.505782778,17.42636769,1.390454619,17.48175206,13.196,0,13.196,4.230367691,1.390454619,4.453018622
13/09/2019 17:30,17.74879179,2.346407391,17.90321864,10.61,0,10.61,7.138791787,2.346407391,7.514517671,13.44086869,0.930461542,13.4730364,10.61,0,10.61,2.83086869,0.930461542,2.979861779
13/09/2019 18:00,16.3324385,2.823540591,16.5747075,7.742,0,7.742,8.590438499,2.823540591,9.042566841,13.49242046,1.890071803,13.62416167,7.742,0,7.742,5.750420459,1.890071803,6.053074167
13/09/2019 18:30,16.02398679,3.665973825,16.43799004,4.8705,0,4.8705,11.15348679,3.665973825,11.74051241,14.95450728,3.314452911,15.31740468,4.8705,0,4.8705,10.08400728,3.314452911,10.61474451
13/09/2019 19:00,14.80997539,4.041162984,15.3514289,2.515,0,2.515,12.29497539,4.041162984,12.94207936,16.45178146,4.580798542,17.0776119,2.515,0,2.515,13.93678146,4.580798542,14.67029627
13/09/2019 19:30,15.76958628,4.732257763,16.46432856,1.372,0,1.372,14.39758628,4.732257763,15.15535398,16.20622457,4.87577383,16.92379642,1.372,0,1.372,14.83422457,4.87577383,15.61497323
13/09/2019 20:00,15.06347857,4.607486742,15.75237508,1.0455,0,1.0455,14.01797857,4.607486742,14.75576691,17.14355126,5.291173574,17.94151241,1.0455,0,1.0455,16.09805126,5.291173574,16.94531712
13/09/2019 20:30,14.79745031,4.524484716,15.47370342,1.032,0,1.032,13.76545031,4.524484716,14.48994769,17.18766433,5.310110074,17.98924885,1.032,0,1.032,16.15566433,5.310110074,17.00596245
13/09/2019 21:00,14.71743613,4.496706251,15.38906409,1.0365,0,1.0365,13.68093613,4.496706251,14.4009854,16.16485898,4.972451134,16.91236045,1.0365,0,1.0365,15.12835898,4.972451134,15.9245884
13/09/2019 21:30,13.52031853,4.104218775,14.12953024,1.0335,0,1.0335,12.48681853,4.104218775,13.14401951,15.91572822,4.891551866,16.65045598,1.0335,0,1.0335,14.88222822,4.891551866,15.66550339
13/09/2019 22:00,12.87344309,3.887821231,13.44770206,1.045,0,1.045,11.82844309,3.887821231,12.45099272,14.83350682,4.532063026,15.51040038,1.045,0,1.045,13.78850682,4.532063026,14.51421771
13/09/2019 22:30,11.68326278,3.383396207,12.16330543,1.3895,0,1.3895,10.29376278,3.383396207,10.83553976,14.14143431,4.191358117,14.7494965,1.3895,0,1.3895,12.75193431,4.191358117,13.42308874
13/09/2019 23:00,11.74544034,3.356338131,12.21557917,1.534,0,1.534,10.21144034,3.356338131,10.74888457,13.0279195,3.777868647,13.5646223,1.534,0,1.534,11.4939195,3.777868647,12.09886264
13/09/2019 23:30,11.40513038,3.232486688,11.85436499,1.5705,0,1.5705,9.834630385,3.232486688,10.35224251,12.80885769,3.693869542,13.33084797,1.5705,0,1.5705,11.23835769,3.693869542,11.8298502
14/09/2019 00:00,11.56741874,3.269394084,12.02057045,1.6205,0,1.6205,9.946918736,3.269394084,10.47044078,11.92524911,3.387007239,12.39691027,1.6205,0,1.6205,10.30474911,3.387007239,10.84710432
14/09/2019 00:30,11.86036821,3.359765604,12.327058,1.6385,0,1.6385,10.22186821,3.359765604,10.75986127,11.38843456,3.204648515,11.83073175,1.6385,0,1.6385,9.749934555,3.204648515,10.26308901
14/09/2019 01:00,11.76416305,3.314832792,12.22226037,1.679,0,1.679,10.08516305,3.314832792,10.6159611,11.13525528,3.108120804,11.56089638,1.679,0,1.679,9.456255278,3.108120804,9.953952924
14/09/2019 01:30,11.47017495,3.207850028,11.9102987,1.7105,0,1.7105,9.759674951,3.207850028,10.27334205,11.50363415,3.218847536,11.94548359,1.7105,0,1.7105,9.793134154,3.218847536,10.30856227
14/09/2019 02:00,11.28703656,3.147655349,11.71771857,1.7105,0,1.7105,9.576536559,3.147655349,10.0805648,11.39387222,3.182770534,11.83006139,1.7105,0,1.7105,9.683372224,3.182770534,10.19302339
14/09/2019 02:30,10.71275323,2.967278994,11.11610662,1.685,0,1.685,9.027753234,2.967278994,9.502898141,11.62547582,3.2672764,12.07587608,1.685,0,1.685,9.940475819,3.2672764,10.46365876
14/09/2019 03:00,10.76285073,2.974377747,11.16628312,1.7135,0,1.7135,9.04935073,2.974377747,9.525632347,11.40555427,3.185624184,11.84208046,1.7135,0,1.7135,9.692054267,3.185624184,10.20216239
14/09/2019 03:30,10.70194979,2.97703978,11.10830748,1.6445,0,1.6445,9.057449791,2.97703978,9.534157675,11.08214493,3.102003878,11.50809994,1.6445,0,1.6445,9.437644929,3.102003878,9.934363083
14/09/2019 04:00,10.72754885,2.979701812,11.13368435,1.662,0,1.662,9.065548852,2.979701812,9.542683002,10.72171705,2.977784993,11.12755229,1.662,0,1.662,9.059717054,2.977784993,9.536544268
14/09/2019 04:30,10.65994979,2.97703978,11.06784963,1.6025,0,1.6025,9.057449791,2.97703978,9.534157675,10.65681472,2.976009331,11.06455293,1.6025,0,1.6025,9.054314718,2.976009331,9.530857598
14/09/2019 05:00,10.62314948,2.977927124,11.03264949,1.563,0,1.563,9.060149478,2.977927124,9.53699945,10.72867866,3.012612888,11.14362518,1.563,0,1.563,9.165678657,3.012612888,9.648082797
14/09/2019 05:30,10.5562501,2.976152436,10.96776639,1.5015,0,1.5015,9.054750104,2.976152436,9.531315899,11.18197821,3.181819318,11.62585957,1.5015,0,1.5015,9.680478209,3.181819318,10.18997706
14/09/2019 06:00,10.7668472,3.044714986,11.18907002,1.5035,0,1.5035,9.263347201,3.044714986,9.75089179,11.18397821,3.181819318,11.62778323,1.5035,0,1.5035,9.680478209,3.181819318,10.18997706
14/09/2019 06:30,11.52308177,3.282430694,11.9814759,1.5365,0,1.5365,9.986581773,3.282430694,10.51219134,11.56662346,3.296742154,12.02727264,1.5365,0,1.5365,10.03012346,3.296742154,10.5580247
14/09/2019 07:00,12.06730553,3.454406025,12.55200317,1.5575,0,1.5575,10.50980553,3.454406025,11.06295319,12.20563902,3.499874046,12.69750929,1.5575,0,1.5575,10.64813902,3.499874046,11.20856739
14/09/2019 07:30,12.88088036,3.540052831,13.35848243,2.1105,0,2.1105,10.77038036,3.540052831,11.33724248,13.05609263,3.597642318,13.54269489,2.1105,0,2.1105,10.94559263,3.597642318,11.52167645
14/09/2019 08:00,13.13809776,3.015380112,13.47969324,3.964,0,3.964,9.174097758,3.015380112,9.656945008,13.85643498,3.25148614,14.23281253,3.964,0,3.964,9.892434982,3.25148614,10.41308946
14/09/2019 08:30,14.05072278,2.30644959,14.23876822,7.0335,0,7.0335,7.017222778,2.30644959,7.386550293,13.63946618,2.171276084,13.81120841,7.0335,0,7.0335,6.605966185,2.171276084,6.953648615
14/09/2019 09:00,15.20059418,1.52249573,15.2766507,10.5685,0,10.5685,4.632094177,1.52249573,4.875888607,13.93863293,1.107709127,13.98257871,10.5685,0,10.5685,3.370132931,1.107709127,3.547508349
14/09/2019 09:30,16.05386434,0.870639605,16.07745544,13.405,0,13.405,2.64886434,0.870639605,2.788278253,16.70522902,1.084732823,16.74040985,13.405,0,13.405,3.300229023,1.084732823,3.473925288
14/09/2019 10:00,16.0905,0,16.0905,16.0905,0,16.0905,0,0,0,22.68152272,2.166364404,22.78474506,16.0905,0,16.0905,6.591022717,2.166364404,6.93791865
14/09/2019 10:30,24.03113154,1.692437692,24.09065438,18.882,0,18.882,5.149131539,1.692437692,5.420138462,30.26888968,3.742689644,30.49940013,18.882,0,18.882,11.38688968,3.742689644,11.98619966
14/09/2019 11:00,28.5684021,2.198207119,28.65284826,21.8805,0,21.8805,6.687902104,2.198207119,7.039896951,37.81016218,5.235826758,38.17096076,21.8805,0,21.8805,15.92966218,5.235826758,16.76806545
14/09/2019 11:30,32.12152388,2.807298791,32.24396413,23.5805,0,23.5805,8.541023878,2.807298791,8.99055145,41.58812952,5.918821595,42.00720136,23.5805,0,23.5805,18.00762952,5.918821595,18.95539949
14/09/2019 12:00,34.48097573,3.150429172,34.62459951,24.896,0,24.896,9.584975734,3.150429172,10.08944814,44.80973818,6.545329215,45.28525114,24.896,0,24.896,19.91373818,6.545329215,20.96182967
14/09/2019 12:30,35.69264176,3.292146591,35.84414743,25.6765,0,25.6765,10.01614176,3.292146591,10.54330711,46.89362737,6.973732525,47.40933699,25.6765,0,25.6765,21.21712737,6.973732525,22.33381829
14/09/2019 13:00,36.27326294,3.369262843,36.42940483,26.0225,0,26.0225,10.25076294,3.369262843,10.79027677,48.30841283,7.325025316,48.86060525,26.0225,0,26.0225,22.28591283,7.325025316,23.45885561
14/09/2019 13:30,36.27182844,3.449318953,36.43546815,25.7775,0,25.7775,10.49432844,3.449318953,11.04666152,48.21605876,7.375197607,48.77685785,25.7775,0,25.7775,22.43855876,7.375197607,23.61953554
14/09/2019 14:00,35.29411697,3.401590252,35.45765798,24.945,0,24.945,10.34911697,3.401590252,10.89380734,46.7386207,7.16321672,47.28435618,24.945,0,24.945,21.7936207,7.16321672,22.94065337
14/09/2019 14:30,35.09709908,3.471758426,35.26839194,24.5345,0,24.5345,10.56259908,3.471758426,11.11852534,45.20678177,6.794650436,45.7145534,24.5345,0,24.5345,20.67228177,6.794650436,21.7602966
14/09/2019 15:00,31.95680062,3.094330977,32.10626092,22.5425,0,22.5425,9.414300625,3.094330977,9.909790131,41.28612059,6.160730162,41.74324316,22.5425,0,22.5425,18.74362059,6.160730162,19.73012694
14/09/2019 15:30,30.08573888,2.891348247,30.22435406,21.289,0,21.289,8.796738879,2.891348247,9.259725136,37.91832537,5.46579493,38.31023771,21.289,0,21.289,16.62932537,5.46579493,17.50455302
14/09/2019 16:00,26.23519969,2.118599034,26.32060342,19.7895,0,19.7895,6.445699688,2.118599034,6.78494704,33.86522574,4.62646732,34.17978517,19.7895,0,19.7895,14.07572574,4.62646732,14.81655341
14/09/2019 16:30,22.40158429,1.546486419,22.45490144,17.6965,0,17.6965,4.705084288,1.546486419,4.952720303,28.00234102,3.387366135,28.20647713,17.6965,0,17.6965,10.30584102,3.387366135,10.84825371
14/09/2019 17:00,17.70307239,1.075313844,17.73570049,14.4315,0,14.4315,3.27157239,1.075313844,3.44376041,19.72399714,1.739559687,19.80055886,14.4315,0,14.4315,5.292497143,1.739559687,5.571049624
14/09/2019 17:30,14.76740858,1.024806993,14.8029249,11.6495,0,11.6495,3.117908584,1.024806993,3.282009035,14.25215818,0.855452375,14.27780836,11.6495,0,11.6495,2.602658179,0.855452375,2.739640188
14/09/2019 18:00,14.90178447,2.119284269,15.05172901,8.454,0,8.454,6.447784471,2.119284269,6.787141548,13.50960064,1.661695572,13.61141218,8.454,0,8.454,5.055600639,1.661695572,5.321684883
14/09/2019 18:30,14.77205437,3.157193042,15.10567636,5.1665,0,5.1665,9.605554368,3.157193042,10.11110986,15.00351793,3.233271436,15.34795082,5.1665,0,5.1665,9.83701793,3.233271436,10.35475572
14/09/2019 19:00,14.47574789,3.837961433,14.97588812,2.799,0,2.799,11.67674789,3.837961433,12.29131357,16.12860545,4.38122944,16.71308126,2.799,0,2.799,13.32960545,4.38122944,14.03116363
14/09/2019 19:30,13.97921018,4.033351737,14.54944135,1.708,0,1.708,12.27121018,4.033351737,12.91706335,16.43346373,4.84002587,17.13139167,1.708,0,1.708,14.72546373,4.84002587,15.50048814
14/09/2019 20:00,13.87505783,4.096080325,14.46703507,1.413,0,1.413,12.46205783,4.096080325,13.11795561,16.82241339,5.064829252,17.56832626,1.413,0,1.413,15.40941339,5.064829252,16.22043515
14/09/2019 20:30,13.77563448,4.068331714,14.3638236,1.398,0,1.398,12.37763448,4.068331714,13.02908893,16.81665719,5.067867542,17.56369097,1.398,0,1.398,15.41865719,5.067867542,16.23016546
14/09/2019 21:00,13.93616368,4.119287348,14.53221203,1.4035,0,1.4035,12.53266368,4.119287348,13.19227756,15.6234636,4.67387601,16.30759736,1.4035,0,1.4035,14.2199636,4.67387601,14.96838273
14/09/2019 21:30,12.78551668,3.741087968,13.32160561,1.4035,0,1.4035,11.38201668,3.741087968,11.98107019,15.21458171,4.539483035,15.87735504,1.4035,0,1.4035,13.81108171,4.539483035,14.53798075
14/09/2019 22:00,13.00132124,3.811197786,13.54841624,1.406,0,1.406,11.59532124,3.811197786,12.20560131,13.97440775,4.131035856,14.57221772,1.406,0,1.406,12.56840775,4.131035856,13.2299029
14/09/2019 22:30,12.17226564,3.53886473,12.67626184,1.4055,0,1.4055,10.76676564,3.53886473,11.33343751,13.51969673,3.981743913,14.09384562,1.4055,0,1.4055,12.11419673,3.981743913,12.75178604
14/09/2019 23:00,11.82560036,3.424099654,12.31134771,1.408,0,1.408,10.41760036,3.424099654,10.96589512,12.64804066,3.694422706,13.17655841,1.408,0,1.408,11.24004066,3.694422706,11.83162175
14/09/2019 23:30,11.4503529,3.299118357,11.91615557,1.413,0,1.413,10.0373529,3.299118357,10.56563463,11.93633934,3.458854374,12.42738389,1.413,0,1.413,10.52333934,3.458854374,11.0771993
15/09/2019 00:00,10.98011873,3.144231175,11.42143586,1.414,0,1.414,9.566118732,3.144231175,10.06959867,11.18708667,3.212258247,11.63913705,1.414,0,1.414,9.77308667,3.212258247,10.28745965
15/09/2019 00:30,11.16399441,3.195136349,11.61222061,1.443,0,1.443,9.720994411,3.195136349,10.2326257,11.27624689,3.232031956,11.73029303,1.443,0,1.443,9.833246892,3.232031956,10.3507862
15/09/2019 01:00,11.02613969,3.140786882,11.46474155,1.4705,0,1.4705,9.555639695,3.140786882,10.0585681,11.20596448,3.199892432,11.6538814,1.4705,0,1.4705,9.735464483,3.199892432,10.24785735
15/09/2019 01:30,11.25330374,3.1904721,11.69683535,1.5465,0,1.5465,9.706803736,3.1904721,10.21768814,11.46702361,3.260718425,11.92161545,1.5465,0,1.5465,9.920523607,3.260718425,10.44265643
15/09/2019 02:00,11.24894481,3.193312283,11.69341706,1.5335,0,1.5335,9.715444808,3.193312283,10.22678401,11.28343456,3.204648515,11.7296917,1.5335,0,1.5335,9.749934555,3.204648515,10.26308901
15/09/2019 02:30,11.21420552,3.195205738,11.66052079,1.493,0,1.493,9.721205522,3.195205738,10.23284792,11.25451061,3.208453381,11.70291341,1.493,0,1.493,9.761510613,3.208453381,10.27527433
15/09/2019 03:00,10.48127431,2.943291982,10.88669274,1.5265,0,1.5265,8.954774313,2.943291982,9.426078224,10.8578623,3.067070467,11.28273437,1.5265,0,1.5265,9.331362299,3.067070467,9.82248663
15/09/2019 03:30,9.996893127,2.763540829,10.37183832,1.589,0,1.589,8.407893127,2.763540829,8.850413818,10.56922841,2.951658339,10.97364462,1.589,0,1.589,8.98022841,2.951658339,9.452872011
15/09/2019 04:00,9.953409769,2.765189719,10.33037464,1.5405,0,1.5405,8.412909769,2.765189719,8.855694494,10.24835999,2.862135169,10.64052161,1.5405,0,1.5405,8.707859991,2.862135169,9.166168412
15/09/2019 04:30,9.959426412,2.76683861,10.3366131,1.5415,0,1.5415,8.417926412,2.76683861,8.860975171,9.946884805,2.762716383,10.32342575,1.5415,0,1.5415,8.405384805,2.762716383,8.847773479
15/09/2019 05:00,9.889426412,2.76683861,10.26918452,1.4715,0,1.4715,8.417926412,2.76683861,8.860975171,9.876884805,2.762716383,10.25599606,1.4715,0,1.4715,8.405384805,2.762716383,8.847773479
15/09/2019 05:30,9.860418091,2.766014165,10.24102921,1.445,0,1.445,8.415418091,2.766014165,8.858334832,10.04723093,2.827416577,10.43748695,1.445,0,1.445,8.602230933,2.827416577,9.05497993
15/09/2019 06:00,9.900014679,2.777549856,10.28226988,1.4495,0,1.4495,8.450514679,2.777549856,8.89527861,10.33354587,2.920044667,10.73819497,1.4495,0,1.4495,8.884045871,2.920044667,9.351627232
15/09/2019 06:30,10.48020538,2.968906684,10.8926173,1.4475,0,1.4475,9.032705375,2.968906684,9.508110921,10.64032,3.021533815,11.06101606,1.4475,0,1.4475,9.192819997,3.021533815,9.676652629
15/09/2019 07:00,10.93096237,3.100136113,11.3620765,1.499,0,1.499,9.431962373,3.100136113,9.928381445,11.16041569,3.175553771,11.60340554,1.499,0,1.499,9.661415691,3.175553771,10.16991125
15/09/2019 07:30,11.53300357,3.249865265,11.98214487,1.6455,0,1.6455,9.887503574,3.249865265,10.4078985,11.92111233,3.377430444,12.39031701,1.6455,0,1.6455,10.27561233,3.377430444,10.81643403
15/09/2019 08:00,12.30146312,3.040808876,12.67172101,3.05,0,3.05,9.251463115,3.040808876,9.738382227,12.76323925,3.192587351,13.15647712,3.05,0,3.05,9.713239249,3.192587351,10.22446237
15/09/2019 08:30,13.19333524,2.865578218,13.50094935,4.475,0,4.475,8.718335244,2.865578218,9.177194994,13.5597774,2.986021929,13.88466384,4.475,0,4.475,9.084777396,2.986021929,9.562923575
15/09/2019 09:00,13.85196457,1.901097218,13.98181294,8.068,0,8.068,5.783964567,1.901097218,6.088383755,13.60296958,1.819256522,13.72408378,8.068,0,8.068,5.534969577,1.819256522,5.826283765
15/09/2019 09:30,16.04645919,1.077906109,16.08262211,12.767,0,12.767,3.279459188,1.077906109,3.452062303,15.51928833,0.904633428,15.54563193,12.767,0,12.767,2.752288333,0.904633428,2.897145614
15/09/2019 10:00,19.32185475,0.92799183,19.34412675,16.4985,0,16.4985,2.82335475,0.92799183,2.971952369,22.7942648,2.069317819,22.88800087,16.4985,0,16.4985,6.295764796,2.069317819,6.627120838
15/09/2019 10:30,23.68765682,1.426704904,23.73058307,19.347,0,19.347,4.340656823,1.426704904,4.569112445,30.59563319,3.697246934,30.81821548,19.347,0,19.347,11.24863319,3.697246934,11.84066652
15/09/2019 11:00,28.17033872,2.052743568,28.24503035,21.925,0,21.925,6.245338718,2.052743568,6.574040756,36.81976292,4.895671821,37.14380896,21.925,0,21.925,14.89476292,4.895671821,15.67869781
15/09/2019 11:30,31.77895134,2.675636966,31.8913904,23.6385,0,23.6385,8.140451344,2.675636966,8.568896152,40.78505295,5.635799413,41.17259743,23.6385,0,23.6385,17.14655295,5.635799413,18.0490031
15/09/2019 12:00,36.62337814,3.810066094,36.82103244,25.0315,0,25.0315,11.59187814,3.810066094,12.20197699,42.7665054,5.829214379,43.16194764,25.0315,0,25.0315,17.7350054,5.829214379,18.66842673
15/09/2019 12:30,39.09436336,4.435382747,39.3451632,25.6,0,25.6,13.49436336,4.435382747,14.20459301,43.27571101,5.809725257,43.66394475,25.6,0,25.6,17.67571101,5.809725257,18.60601159
15/09/2019 13:00,39.60469958,4.672474496,39.87937119,25.389,0,25.389,14.21569958,4.672474496,14.9638943,42.24845234,5.541434005,42.61031818,25.389,0,25.389,16.85945234,5.541434005,17.74679193
15/09/2019 13:30,40.13231658,4.885828937,40.42863043,25.2675,0,25.2675,14.86481658,4.885828937,15.64717535,41.81727025,5.439646426,42.16958435,25.2675,0,25.2675,16.54977025,5.439646426,17.42081079
15/09/2019 14:00,37.83974955,4.68695302,38.1289152,23.58,0,23.58,14.25974955,4.68695302,15.01026268,38.4510683,4.887883777,38.76049614,23.58,0,23.58,14.8710683,4.887883777,15.6537561
15/09/2019 14:30,38.26703311,4.878011687,38.57668753,23.426,0,23.426,14.84103311,4.878011687,15.62214011,37.11823214,4.500419068,37.39006457,23.426,0,23.426,13.69223214,4.500419068,14.41287593
15/09/2019 15:00,37.32889072,4.672866005,37.62023072,23.112,0,23.112,14.21689072,4.672866005,14.96514813,36.79186709,4.496354872,37.06559983,23.112,0,23.112,13.67986709,4.496354872,14.39986009
15/09/2019 15:30,34.99680785,4.320160722,35.26244955,21.853,0,21.853,13.14380785,4.320160722,13.83558721,33.55882264,3.847517839,33.77866146,21.853,0,21.853,11.70582264,3.847517839,12.32191856
15/09/2019 16:00,29.91137185,3.526080959,30.11848955,19.1835,0,19.1835,10.72787185,3.526080959,11.29249668,27.26836415,2.65736634,27.39754149,19.1835,0,19.1835,8.084864153,2.65736634,8.510383319
15/09/2019 16:30,24.48651409,2.539911054,24.61789025,16.759,0,16.759,7.72751409,2.539911054,8.134225358,21.243314,1.473922734,21.29438513,16.759,0,16.759,4.484314,1.473922734,4.720330526
15/09/2019 17:00,18.79687207,1.541322062,18.85995952,14.1075,0,14.1075,4.689372067,1.541322062,4.936181123,17.62317299,1.155545832,17.66101675,14.1075,0,14.1075,3.515672995,1.155545832,3.700708416
15/09/2019 17:30,14.55083607,1.38041936,14.61616872,10.351,0,10.351,4.199836069,1.38041936,4.420880073,16.8558863,2.138052732,16.99094383,10.351,0,10.351,6.504886298,2.138052732,6.847248734
15/09/2019 18:00,13.07277421,2.1771293,13.25282301,6.449,0,6.449,6.623774213,2.1771293,6.972393909,17.85120419,3.747723282,18.24036515,6.449,0,6.449,11.40220419,3.747723282,12.0023202
15/09/2019 18:30,13.74947468,3.3101693,14.14232211,3.6785,0,3.6785,10.07097468,3.3101693,10.60102597,17.96045783,4.694252531,18.56378335,3.6785,0,3.6785,14.28195783,4.694252531,15.03363983
15/09/2019 19:00,14.31010607,3.952954253,14.84604267,2.2835,0,2.2835,12.02660607,3.952954253,12.65958533,18.20744556,5.233947797,18.94479568,2.2835,0,2.2835,15.92394556,5.233947797,16.76204796
15/09/2019 19:30,14.81997498,4.328432758,15.43913821,1.651,0,1.651,13.16897498,4.328432758,13.86207893,18.2957758,5.47087324,19.09622649,1.651,0,1.651,16.6447758,5.47087324,17.52081663
15/09/2019 20:00,15.80267324,4.667206894,16.47747863,1.603,0,1.603,14.19967324,4.667206894,14.94702447,18.01125216,5.393131678,18.80135829,1.603,0,1.603,16.40825216,5.393131678,17.27184438
15/09/2019 20:30,15.509703,4.561544736,16.16658831,1.6315,0,1.6315,13.878203,4.561544736,14.60863474,17.40153938,5.183361282,18.1571145,1.6315,0,1.6315,15.77003938,5.183361282,16.60004145
15/09/2019 21:00,14.62246834,4.256613097,15.22942334,1.672,0,1.672,12.95046834,4.256613097,13.63207193,16.4310164,4.851054098,17.13216349,1.672,0,1.672,14.7590164,4.851054098,15.53580673
15/09/2019 21:30,14.05176912,4.115542135,14.64205936,1.5305,0,1.5305,12.52126912,4.115542135,13.18028328,15.41144827,4.562447061,16.07260592,1.5305,0,1.5305,13.88094827,4.562447061,14.61152449
15/09/2019 22:00,13.01571873,3.773529763,13.55169587,1.535,0,1.535,11.48071873,3.773529763,12.08496709,14.64488414,4.309010536,15.26565436,1.535,0,1.535,13.10988414,4.309010536,13.79987804
15/09/2019 22:30,11.36900507,3.257754175,11.82654804,1.4575,0,1.4575,9.91150507,3.257754175,10.43316323,13.64663061,4.006373488,14.22257205,1.4575,0,1.4575,12.18913061,4.006373488,12.8306638
15/09/2019 23:00,11.70734761,3.36961936,12.18262381,1.4555,0,1.4555,10.25184761,3.36961936,10.79141854,12.73602033,3.707727731,13.26474496,1.4555,0,1.4555,11.28052033,3.707727731,11.87423193
15/09/2019 23:30,10.94781854,3.130327773,11.3865571,1.424,0,1.424,9.523818535,3.130327773,10.02507214,12.10794299,3.511642241,12.60689948,1.424,0,1.424,10.68394299,3.511642241,11.24625578
16/09/2019 00:00,10.34564005,2.922869437,10.75060155,1.453,0,1.453,8.892640047,2.922869437,9.360673734,11.7498164,3.384399884,12.2275242,1.453,0,1.453,10.2968164,3.384399884,10.8387541
16/09/2019 00:30,10.3055268,2.913300376,10.70939782,1.442,0,1.442,8.863526802,2.913300376,9.330028212,11.50318294,3.306950912,11.96909112,1.442,0,1.442,10.06118294,3.306950912,10.59071889
16/09/2019 01:00,10.49069954,2.964467529,10.90150652,1.4715,0,1.4715,9.019199536,2.964467529,9.493894248,11.12593208,3.173258369,11.5696125,1.4715,0,1.4715,9.65443208,3.173258369,10.16256008
16/09/2019 01:30,10.49719954,2.964467529,10.90776172,1.478,0,1.478,9.019199536,2.964467529,9.493894248,11.75731607,3.378647804,12.23314114,1.478,0,1.478,10.27931607,3.378647804,10.82033271
16/09/2019 02:00,10.54800421,2.968018853,10.95762423,1.518,0,1.518,9.030004208,2.968018853,9.505267587,11.80039832,3.379660892,12.27483231,1.518,0,1.518,10.28239832,3.379660892,10.82357718
16/09/2019 02:30,10.52051005,2.972458007,10.93236654,1.477,0,1.477,9.043510047,2.972458007,9.51948426,11.66925869,3.350033428,12.14060634,1.477,0,1.477,10.19225869,3.350033428,10.72869336
16/09/2019 03:00,10.54501589,2.976897162,10.95715642,1.488,0,1.488,9.057015886,2.976897162,9.533700933,11.27301617,3.216179284,11.72282828,1.488,0,1.488,9.78501617,3.216179284,10.30001702
16/09/2019 03:30,10.54091822,2.978672824,10.95369567,1.4785,0,1.4785,9.062418222,2.978672824,9.539387602,11.1763423,3.187526617,11.62200297,1.4785,0,1.4785,9.697842296,3.187526617,10.20825505
16/09/2019 04:00,10.56271705,2.977784993,10.9744337,1.503,0,1.503,9.059717054,2.977784993,9.536544268,11.20373631,3.188477834,11.64860928,1.503,0,1.503,9.70073631,3.188477834,10.21130138
16/09/2019 04:30,10.57421705,2.977784993,10.98550271,1.5145,0,1.5145,9.059717054,2.977784993,9.536544268,10.94920896,3.101038871,11.3798778,1.5145,0,1.5145,9.434708955,3.101038871,9.931272584
16/09/2019 05:00,10.76174476,3.009347773,11.17458385,1.606,0,1.606,9.155744757,3.009347773,9.63762606,10.64951005,2.972458007,11.05656234,1.606,0,1.606,9.043510047,2.972458007,9.51948426
16/09/2019 05:30,11.27205427,3.185624184,11.71355663,1.58,0,1.58,9.692054267,3.185624184,10.20216239,11.19498032,3.160291202,11.63249865,1.58,0,1.58,9.614980318,3.160291202,10.12103191
16/09/2019 06:00,11.59646089,3.285184776,12.05281478,1.6015,0,1.6015,9.994960889,3.285184776,10.52101146,11.38364223,3.215234666,11.82899169,1.6015,0,1.6015,9.78214223,3.215234666,10.29699182
16/09/2019 06:30,12.41803455,3.553743902,12.91652732,1.606,0,1.606,10.81203455,3.553743902,11.381089,12.1538009,3.466894501,12.63860094,1.606,0,1.606,10.5478009,3.466894501,11.10294832
16/09/2019 07:00,12.75093951,3.671545916,13.26901307,1.5805,0,1.5805,11.17043951,3.671545916,11.75835738,14.20216598,4.148540988,14.79567203,1.5805,0,1.5805,12.62166598,4.148540988,13.28596419
16/09/2019 07:30,13.86950679,4.028025941,14.44258327,1.6145,0,1.6145,12.25500679,4.028025941,12.90000715,15.70009152,4.629710044,16.36847851,1.6145,0,1.6145,14.08559152,4.629710044,14.82693844
16/09/2019 08:00,14.93833726,4.285001188,15.54075787,1.9015,0,1.9015,13.03683726,4.285001188,13.72298659,16.59218455,4.828594506,17.28050674,1.9015,0,1.9015,14.69068455,4.828594506,15.46387847
16/09/2019 08:30,14.99183501,4.186888243,15.56551156,2.2535,0,2.2535,12.73833501,4.186888243,13.40877369,16.94249303,4.82803853,17.61698119,2.2535,0,2.2535,14.68899303,4.82803853,15.46209793
16/09/2019 09:00,15.67750387,3.869763585,16.14804006,3.904,0,3.904,11.77350387,3.869763585,12.39316197,16.05990457,3.995452616,16.54944641,3.904,0,3.904,12.15590457,3.995452616,12.79568902
16/09/2019 09:30,16.35740285,3.765208836,16.78515492,4.902,0,4.902,11.45540285,3.765208836,12.05831879,15.47866174,3.476380598,15.86424253,4.902,0,4.902,10.57666174,3.476380598,11.13332814
16/09/2019 10:00,16.83965193,3.900544212,17.28548878,4.9725,0,4.9725,11.86715193,3.900544212,12.49173887,15.66196544,3.513457383,16.05121629,4.9725,0,4.9725,10.68946544,3.513457383,11.25206889
16/09/2019 10:30,17.42086946,3.53051741,17.77501747,6.6795,0,6.6795,10.74136946,3.53051741,11.3067047,14.97437699,2.726394222,15.22055163,6.6795,0,6.6795,8.294876993,2.726394222,8.731449467
16/09/2019 11:00,18.00531265,3.39705299,18.32297063,7.67,0,7.67,10.33531265,3.39705299,10.87927647,14.5702834,2.268013476,14.74574663,7.67,0,7.67,6.900283403,2.268013476,7.263456213
16/09/2019 11:30,18.39870889,3.511729639,18.73084979,7.7145,0,7.7145,10.68420889,3.511729639,11.24653568,13.86327361,2.021004153,14.00981131,7.7145,0,7.7145,6.148773612,2.021004153,6.472393276
16/09/2019 12:00,18.65245458,3.166856424,18.91938269,9.0175,0,9.0175,9.634954579,3.166856424,10.14205745,13.26634854,1.396528981,13.3396513,9.0175,0,9.0175,4.248848543,1.396528981,4.47247215
16/09/2019 12:30,19.19143181,2.173401232,19.31410696,12.579,0,12.579,6.612431809,2.173401232,6.960454536,16.02884322,1.133908631,16.06890051,12.579,0,12.579,3.449843217,1.133908631,3.631413913
16/09/2019 13:00,18.24975391,1.981391241,18.35699945,12.2215,0,12.2215,6.028253905,1.981391241,6.345530427,15.29090274,1.008863894,15.32414804,12.2215,0,12.2215,3.069402743,1.008863894,3.230950256
16/09/2019 13:30,17.74834759,2.272800494,17.89327987,10.8335,0,10.8335,6.914847594,2.272800494,7.278786941,13.41719455,0.849219332,13.44404266,10.8335,0,10.8335,2.583694552,0.849219332,2.719678476
16/09/2019 14:00,17.75307545,2.433766256,17.91912124,10.3485,0,10.3485,7.404575451,2.433766256,7.794289949,13.12278995,0.91186501,13.15443324,10.3485,0,10.3485,2.774289951,0.91186501,2.920305212
16/09/2019 14:30,18.14097654,1.882694845,18.23840919,12.413,0,12.413,5.727976545,1.882694845,6.029448994,15.43956251,0.99478299,15.47157664,12.413,0,12.413,3.02656251,0.99478299,3.185855274
16/09/2019 15:00,16.41977397,1.921248644,16.53179281,10.5745,0,10.5745,5.84527397,1.921248644,6.152919968,10.5745,0,10.5745,10.5745,0,10.5745,0,0,0
16/09/2019 15:30,17.30811845,2.104603258,17.43560493,10.905,0,10.905,6.403118449,2.104603258,6.740124683,13.48560308,0.848203215,13.51225145,10.905,0,10.905,2.580603084,0.848203215,2.716424299
16/09/2019 16:00,17.6387532,2.82446574,17.86346051,9.0455,0,9.0455,8.593253203,2.82446574,9.045529687,12.90988347,1.270161422,12.97221651,9.0455,0,9.0455,3.864383467,1.270161422,4.067772071
16/09/2019 16:30,16.2587195,2.993398292,16.53198092,7.1515,0,7.1515,9.1072195,2.993398292,9.586546842,13.91176497,2.221991642,14.08809609,7.1515,0,7.1515,6.76026497,2.221991642,7.116068389
16/09/2019 17:00,16.32680478,3.123749571,16.62294697,6.823,0,6.823,9.503804783,3.123749571,10.00400504,15.39560875,2.817680236,15.65132872,6.823,0,6.823,8.572608751,2.817680236,9.023798685
16/09/2019 17:30,17.03952581,3.889820528,17.47787584,5.205,0,5.205,11.83452581,3.889820528,12.45739559,15.78330718,3.476921431,16.16173779,5.205,0,5.205,10.57830718,3.476921431,11.13506019
16/09/2019 18:00,17.08565187,4.151823193,17.58286483,4.454,0,4.454,12.63165187,4.151823193,13.29647566,17.48506963,4.283105462,18.00201801,4.454,0,4.454,13.03106963,4.283105462,13.7169154
16/09/2019 18:30,17.28306804,4.615240228,17.88868031,3.2415,0,3.2415,14.04156804,4.615240228,14.78059794,18.31181316,4.953372396,18.96993409,3.2415,0,3.2415,15.07031316,4.953372396,15.86348754
16/09/2019 19:00,17.26622571,5.006426136,17.97739839,2.0345,0,2.0345,15.23172571,5.006426136,16.03339549,18.01430014,5.252306309,18.76437398,2.0345,0,2.0345,15.97980014,5.252306309,16.82084225
16/09/2019 19:30,17.42289958,5.243628864,18.19486393,1.4695,0,1.4695,15.95339958,5.243628864,16.79305219,17.88690414,5.396139789,18.6831385,1.4695,0,1.4695,16.41740414,5.396139789,17.28147804
16/09/2019 20:00,16.72609352,5.041223203,17.46929123,1.3885,0,1.3885,15.33759352,5.041223203,16.14483529,18.16857937,5.515345372,18.98726707,1.3885,0,1.3885,16.78007937,5.515345372,17.66324144
16/09/2019 20:30,16.99307254,5.135548643,17.75213717,1.3685,0,1.3685,15.62457254,5.135548643,16.44691846,17.37928952,5.262492027,18.1585662,1.3685,0,1.3685,16.01078952,5.262492027,16.85346265
16/09/2019 21:00,15.72982023,4.719680321,16.42262545,1.3705,0,1.3705,14.35932023,4.719680321,15.11507393,16.32742071,4.916102101,17.05147287,1.3705,0,1.3705,14.95692071,4.916102101,15.74412707
16/09/2019 21:30,15.57433671,4.669068386,16.2591563,1.369,0,1.369,14.20533671,4.669068386,14.95298601,15.53700923,4.656799434,16.21987782,1.369,0,1.369,14.16800923,4.656799434,14.91369392
16/09/2019 22:00,13.97728277,4.144799507,14.57888187,1.367,0,1.367,12.61028277,4.144799507,13.27398186,14.64293438,4.363588613,15.27928117,1.367,0,1.367,13.27593438,4.363588613,13.97466777
16/09/2019 22:30,13.04456297,3.839544072,13.59789402,1.363,0,1.363,11.68156297,3.839544072,12.29638207,13.66373396,4.043055736,14.24934825,1.363,0,1.363,12.30073396,4.043055736,12.94814101
16/09/2019 23:00,12.41850983,3.630976541,12.9384457,1.3715,0,1.3715,11.04700983,3.630976541,11.6284314,12.8059711,3.758328903,13.34608302,1.3715,0,1.3715,11.4344711,3.758328903,12.03628537
16/09/2019 23:30,12.09669667,3.525694697,12.60002355,1.37,0,1.37,10.72669667,3.525694697,11.29125965,12.13391506,3.537927791,12.63917829,1.37,0,1.37,10.76391506,3.537927791,11.33043691
17/09/2019 00:00,11.67188068,3.381627197,12.15188056,1.3835,0,1.3835,10.28838068,3.381627197,10.8298744,11.3467842,3.274773152,11.80989631,1.3835,0,1.3835,9.9632842,3.274773152,10.48766758
17/09/2019 00:30,11.27457069,3.245121405,11.73229548,1.4015,0,1.4015,9.873070689,3.245121405,10.39270599,11.12853683,3.197122395,11.57868401,1.4015,0,1.4015,9.727036826,3.197122395,10.23898613
17/09/2019 01:00,10.77719167,3.06652136,11.20497272,1.4475,0,1.4475,9.329691675,3.06652136,9.820728079,10.88097734,3.100634057,11.31413273,1.4475,0,1.4475,9.433477337,3.100634057,9.929976144
17/09/2019 01:30,10.80919167,3.06652136,11.23575444,1.4795,0,1.4795,9.329691675,3.06652136,9.820728079,11.22678341,3.203777125,11.67496696,1.4795,0,1.4795,9.747283409,3.203777125,10.26029833
17/09/2019 02:00,10.96848103,3.113946978,11.40194027,1.4945,0,1.4945,9.473981034,3.113946978,9.972611614,11.23599867,3.201875774,11.68330752,1.4945,0,1.4945,9.741498671,3.201875774,10.25420913
17/09/2019 02:30,11.86286644,3.403808693,12.34153612,1.507,0,1.507,10.35586644,3.403808693,10.90091204,11.38624951,3.247152286,11.84021435,1.507,0,1.507,9.879249512,3.247152286,10.39921001
17/09/2019 03:00,11.89379992,3.408881433,12.37266944,1.5225,0,1.5225,10.37129992,3.408881433,10.91715781,11.23191835,3.191331483,11.67649719,1.5225,0,1.5225,9.709418353,3.191331483,10.22044037
17/09/2019 03:30,11.84068118,3.376631364,12.31273204,1.5675,0,1.5675,10.27318118,3.376631364,10.81387493,11.27691835,3.191331483,11.71979028,1.5675,0,1.5675,9.709418353,3.191331483,10.22044037
17/09/2019 04:00,11.8461467,3.412939626,12.32799045,1.4625,0,1.4625,10.3836467,3.412939626,10.93015443,11.18349441,3.195136349,11.63096916,1.4625,0,1.4625,9.720994411,3.195136349,10.2326257
17/09/2019 04:30,11.6739239,3.373095616,12.15147206,1.4115,0,1.4115,10.2624239,3.373095616,10.80255147,11.13249441,3.195136349,11.58193974,1.4115,0,1.4115,9.720994411,3.195136349,10.2326257
17/09/2019 05:00,11.58910989,3.341438731,12.06120561,1.423,0,1.423,10.16610989,3.341438731,10.7011683,11.13531237,3.1922827,11.58386163,1.423,0,1.423,9.712312368,3.1922827,10.2234867
17/09/2019 05:30,11.77162653,3.406852337,12.2547066,1.4065,0,1.4065,10.36512653,3.406852337,10.9106595,11.11591835,3.191331483,11.56495731,1.4065,0,1.4065,9.709418353,3.191331483,10.22044037
17/09/2019 06:00,12.12711657,3.512192322,12.62546836,1.4415,0,1.4415,10.68561657,3.512192322,11.24801745,11.67317376,3.362988535,12.14794952,1.4415,0,1.4415,10.23167376,3.362988535,10.77018291
17/09/2019 06:30,12.29299347,3.562276187,12.79873041,1.455,0,1.455,10.83799347,3.562276187,11.40841418,12.44712689,3.612937391,12.96087514,1.455,0,1.455,10.99212689,3.612937391,11.57065989
17/09/2019 07:00,13.49421565,3.964494217,14.06453236,1.4325,0,1.4325,12.06171565,3.964494217,12.69654279,13.78933602,4.061495589,14.37503162,1.4325,0,1.4325,12.35683602,4.061495589,13.00719581
17/09/2019 07:30,13.84524952,4.064260974,14.42945431,1.48,0,1.48,12.36524952,4.064260974,13.01605213,15.45801063,4.594349916,16.12631836,1.48,0,1.48,13.97801063,4.594349916,14.7136954
17/09/2019 08:00,14.94853163,4.314482303,15.55870674,1.822,0,1.822,13.12653163,4.314482303,13.81740172,15.72886507,4.5709655,16.37958858,1.822,0,1.822,13.90686507,4.5709655,14.63880533
17/09/2019 08:30,14.69289549,3.829628499,15.18378188,3.0415,0,3.0415,11.65139549,3.829628499,12.26462683,16.35237219,4.375072114,16.92753178,3.0415,0,3.0415,13.31087219,4.375072114,14.01144441
17/09/2019 09:00,15.00206538,3.386125141,15.37946063,4.7,0,4.7,10.30206538,3.386125141,10.84427935,15.33740543,3.496346086,15.73087542,4.7,0,4.7,10.63740543,3.496346086,11.19726888
17/09/2019 09:30,15.79876744,2.675247837,16.02367011,7.6595,0,7.6595,8.139267444,2.675247837,8.567649941,14.43860897,2.228185366,14.60952563,7.6595,0,7.6595,6.779108972,2.228185366,7.135904181
17/09/2019 10:00,16.2131876,1.67503586,16.29948457,11.117,0,11.117,5.096187595,1.67503586,5.364407995,13.95810075,0.933824656,13.98930323,11.117,0,11.117,2.841100745,0.933824656,2.990632363
17/09/2019 10:30,17.24591033,1.450124798,17.30676992,12.834,0,12.834,4.411910327,1.450124798,4.644116134,16.85899024,1.322950316,16.91081753,12.834,0,12.834,4.024990243,1.322950316,4.236831834
17/09/2019 11:00,20.72274564,1.613755351,20.78548515,15.813,0,15.813,4.909745637,1.613755351,5.168153302,21.5306948,1.879315398,21.61255757,15.813,0,15.813,5.717694797,1.879315398,6.018626102
17/09/2019 11:30,23.54340045,2.045532808,23.6320949,17.32,0,17.32,6.22340045,2.045532808,6.550947842,26.26151727,2.938934601,26.42545412,17.32,0,17.32,8.941517265,2.938934601,9.412123437
17/09/2019 12:00,29.27124552,2.65108235,29.39105395,21.2055,0,21.2055,8.065745525,2.65108235,8.490258447,34.39080375,4.333799765,34.66279278,21.2055,0,21.2055,13.18530375,4.333799765,13.87926711
17/09/2019 12:30,25.10514247,2.133864037,25.19566538,18.613,0,18.613,6.492142465,2.133864037,6.833834174,31.54112973,4.249270752,31.82607683,18.613,0,18.613,12.92812973,4.249270752,13.60855761
17/09/2019 13:00,23.43056778,1.838023795,23.50254961,17.8385,0,17.8385,5.592067783,1.838023795,5.88638714,31.18818996,4.387830898,31.495337,17.8385,0,17.8385,13.34968996,4.387830898,14.05230522
17/09/2019 13:30,29.58768635,2.517945837,29.6946331,21.927,0,21.927,7.660686348,2.517945837,8.063880366,39.34592729,5.72532453,39.76029848,21.927,0,21.927,17.41892729,5.72532453,18.33571294
17/09/2019 14:00,32.98098013,2.895700436,33.10785604,24.171,0,24.171,8.809980131,2.895700436,9.273663295,44.37392242,6.640379479,44.86802459,24.171,0,24.171,20.20292242,6.640379479,21.26623413
17/09/2019 14:30,33.60049694,2.97261804,33.73173361,24.5565,0,24.5565,9.043996935,2.97261804,9.519996774,45.58761191,6.9125922,46.1087225,24.5565,0,24.5565,21.03111191,6.9125922,22.13801254
17/09/2019 15:00,31.94984748,2.712086764,32.06474963,23.6985,0,23.6985,8.251347482,2.712086764,8.685628929,43.93789378,6.652367036,44.43863744,23.6985,0,23.6985,20.23939378,6.652367036,21.30462504
17/09/2019 15:30,28.69389306,2.27297978,28.78377904,21.7785,0,21.7785,6.91539306,2.27297978,7.279361116,39.69667818,5.889420361,40.13117903,21.7785,0,21.7785,17.91817818,5.889420361,18.86124019
17/09/2019 16:00,24.62430379,1.630208672,24.67820734,19.6645,0,19.6645,4.959803793,1.630208672,5.220846098,34.62791151,4.918235524,34.97543847,19.6645,0,19.6645,14.96341151,4.918235524,15.75095949
17/09/2019 16:30,20.80517853,1.285542217,20.84485722,16.894,0,16.894,3.911178535,1.285542217,4.117030037,27.30188712,3.420907065,27.51537108,16.894,0,16.894,10.40788712,3.420907065,10.95567065
17/09/2019 17:00,18.88834728,1.410826326,18.94096339,14.596,0,14.596,4.292347284,1.410826326,4.518260299,20.40181283,1.908278395,20.49086365,14.596,0,14.596,5.80581283,1.908278395,6.111381926
17/09/2019 17:30,17.96807569,2.219135613,18.10459353,11.2165,0,11.2165,6.751575686,2.219135613,7.106921775,14.02139858,0.92192558,14.05167481,11.2165,0,11.2165,2.80489858,0.92192558,2.952524821
17/09/2019 18:00,17.11519027,3.071451158,17.38860403,7.7705,0,7.7705,9.344690265,3.071451158,9.836516068,13.81862483,1.987922499,13.96088207,7.7705,0,7.7705,6.048124832,1.987922499,6.366447192
17/09/2019 18:30,16.26816154,3.79881964,16.70581068,4.7105,0,4.7105,11.55766154,3.79881964,12.16595951,16.13507192,3.755075199,16.56626499,4.7105,0,4.7105,11.42457192,3.755075199,12.02586518
17/09/2019 19:00,15.69591434,4.34484703,16.28617274,2.477,0,2.477,13.21891434,4.34484703,13.91464667,17.28895096,4.868452848,17.96133788,2.477,0,2.477,14.81195096,4.868452848,15.59152733
17/09/2019 19:30,15.18033922,4.427157709,15.81272982,1.711,0,1.711,13.46933922,4.427157709,14.17825181,17.72536245,5.263666391,18.49039366,1.711,0,1.711,16.01436245,5.263666391,16.85722363
17/09/2019 20:00,15.13243049,4.383637065,15.75457795,1.7955,0,1.7955,13.33693049,4.383637065,14.0388742,18.10058749,5.359223091,18.87730223,1.7955,0,1.7955,16.30508749,5.359223091,17.16324999
17/09/2019 20:30,14.99109558,4.340469368,15.60681329,1.7855,0,1.7855,13.20559558,4.340469368,13.90062693,18.07452841,5.353944726,18.85081699,1.7855,0,1.7855,16.28902841,5.353944726,17.14634569
17/09/2019 21:00,15.00660256,4.357398891,15.62642139,1.7495,0,1.7495,13.25710256,4.357398891,13.9548448,17.03476531,5.02402375,17.76018141,1.7495,0,1.7495,15.28526531,5.02402375,16.08975296
17/09/2019 21:30,14.17784503,4.118360901,14.76388113,1.648,0,1.648,12.52984503,4.118360901,13.18931056,16.2620942,4.803420475,16.95666701,1.648,0,1.648,14.6140942,4.803420475,15.38325705
17/09/2019 22:00,14.31829099,4.156799179,14.90947471,1.6715,0,1.6715,12.64679099,4.156799179,13.31241156,14.42441286,4.19167975,15.02111399,1.6715,0,1.6715,12.75291286,4.19167975,13.4241188
17/09/2019 22:30,12.40361188,3.537006429,12.89806195,1.6425,0,1.6425,10.76111188,3.537006429,11.32748619,14.0553168,4.079895582,14.63548695,1.6425,0,1.6425,12.4128168,4.079895582,13.06612295
17/09/2019 23:00,11.96257792,3.476681734,12.45755138,1.385,0,1.385,10.57757792,3.476681734,11.13429255,13.48818293,3.97812385,14.06259393,1.385,0,1.385,12.10318293,3.97812385,12.74019255
17/09/2019 23:30,12.04884002,3.434367633,12.52874403,1.6,0,1.6,10.44884002,3.434367633,10.99877897,12.06907575,3.441018794,12.55002788,1.6,0,1.6,10.46907575,3.441018794,11.02007973
18/09/2019 00:00,11.09968429,3.108919181,11.52685429,1.641,0,1.641,9.458684288,3.108919181,9.956509777,11.13745786,3.121334753,11.56657677,1.641,0,1.641,9.496457857,3.121334753,9.996271428
18/09/2019 00:30,10.85355092,3.003532091,11.26147293,1.7155,0,1.7155,9.138050923,3.003532091,9.619000971,10.78158658,2.979878556,11.18580732,1.7155,0,1.7155,9.066086584,2.979878556,9.543249036
18/09/2019 01:00,10.57449093,2.85839834,10.95400838,1.878,0,1.878,8.696490931,2.85839834,9.15420098,10.90384057,2.96665033,11.30021032,1.878,0,1.878,9.025840565,2.96665033,9.500884806
18/09/2019 01:30,10.74748888,2.943362507,11.14324459,1.7925,0,1.7925,8.954988879,2.943362507,9.426304083,11.38766007,3.153776602,11.8163069,1.7925,0,1.7925,9.595160071,3.153776602,10.1001685
18/09/2019 02:00,10.71045323,2.966523018,11.11368828,1.685,0,1.685,9.025453227,2.966523018,9.500477081,11.39731237,3.1922827,11.83593672,1.685,0,1.685,9.712312368,3.1922827,10.2234867
18/09/2019 02:30,10.85382056,2.980448486,11.25559833,1.786,0,1.786,9.067820558,2.980448486,9.545074271,11.35565727,3.145394236,11.78322778,1.786,0,1.786,9.569657268,3.145394236,10.07332344
18/09/2019 03:00,10.69333107,2.935422217,11.08891486,1.7625,0,1.7625,8.930831066,2.935422217,9.400874806,10.82221705,2.977784993,11.22441916,1.7625,0,1.7625,9.059717054,2.977784993,9.536544268
18/09/2019 03:30,10.49376191,2.874099903,10.88023388,1.7495,0,1.7495,8.744261914,2.874099903,9.204486225,10.81732056,2.980448486,11.22040539,1.7495,0,1.7495,9.067820558,2.980448486,9.545074271
18/09/2019 04:00,10.32965868,2.82837888,10.70988214,1.7245,0,1.7245,8.605158679,2.82837888,9.058061768,10.78961939,2.979560655,11.19346543,1.7245,0,1.7245,9.06511939,2.979560655,9.542230937
18/09/2019 04:30,10.1174565,2.776709023,10.4915699,1.6695,0,1.6695,8.447956501,2.776709023,8.892585791,10.74002173,2.981336317,11.14613982,1.6695,0,1.6695,9.070521726,2.981336317,9.547917606
18/09/2019 05:00,10.66631404,2.96236872,11.07004443,1.6535,0,1.6535,9.012814045,2.96236872,9.487172679,10.71861939,2.979560655,11.12504307,1.6535,0,1.6535,9.06511939,2.979560655,9.542230937
18/09/2019 05:30,11.30056934,3.160320461,11.73415923,1.6855,0,1.6855,9.615069337,3.160320461,10.12112562,10.75332056,2.980448486,11.1587175,1.6855,0,1.6855,9.067820558,2.980448486,9.545074271
18/09/2019 06:00,11.74648912,3.329402067,12.20921475,1.617,0,1.617,10.12948912,3.329402067,10.66262013,11.20707695,3.152105862,11.64192189,1.617,0,1.617,9.590076952,3.152105862,10.09481784
18/09/2019 06:30,12.19790146,3.468570974,12.68147407,1.645,0,1.645,10.55290146,3.468570974,11.10831733,12.64663462,3.616062431,13.15345106,1.645,0,1.645,11.00163462,3.616062431,11.58066802
18/09/2019 07:00,13.6607141,3.953811473,14.22138302,1.6315,0,1.6315,12.0292141,3.953811473,12.66233063,14.52167138,4.236794445,15.12710702,1.6315,0,1.6315,12.89017138,4.236794445,13.56860145
18/09/2019 07:30,14.49857252,4.125009357,15.07396124,1.9485,0,1.9485,12.55007252,4.125009357,13.21060266,15.89871111,4.585212656,16.54669726,1.9485,0,1.9485,13.95021111,4.585212656,14.68443275
18/09/2019 08:00,15.88762137,4.030857417,16.39098302,3.624,0,3.624,12.26362137,4.030857417,12.90907513,16.36841543,4.188886782,16.89591064,3.624,0,3.624,12.74441543,4.188886782,13.41517414
18/09/2019 08:30,16.32623032,3.191927048,16.63532972,6.615,0,6.615,9.711230321,3.191927048,10.22234771,15.82179314,3.026126566,16.10858716,6.615,0,6.615,9.206793144,3.026126566,9.691361204
18/09/2019 09:00,18.89258675,2.924988365,19.11767222,9.9935,0,9.9935,8.899086749,2.924988365,9.367459736,14.35214536,1.432617449,14.42346938,9.9935,0,9.9935,4.358645357,1.432617449,4.588047744
18/09/2019 09:30,19.53893202,2.015139904,19.64257247,13.408,0,13.408,6.130932016,2.015139904,6.453612649,16.25908138,0.937105131,16.28606439,13.408,0,13.408,2.851081376,0.937105131,3.001138291
18/09/2019 10:00,20.94735253,1.504338678,21.00130027,16.3705,0,16.3705,4.57685253,1.504338678,4.817739505,22.79758802,2.112481676,22.89525275,16.3705,0,16.3705,6.427088023,2.112481676,6.765355813
18/09/2019 10:30,22.89410131,1.175572002,22.92426322,19.3175,0,19.3175,3.576601312,1.175572002,3.764843486,30.58314137,3.702837252,30.80648535,19.3175,0,19.3175,11.26564137,3.702837252,11.85856986
18/09/2019 11:00,26.57825016,1.620823548,26.62762571,21.647,0,21.647,4.931250165,1.620823548,5.190789647,36.48903881,4.878342244,36.8136955,21.647,0,21.647,14.84203881,4.878342244,15.62319874
18/09/2019 11:30,29.97197097,2.118523858,30.04675003,23.5265,0,23.5265,6.445470971,2.118523858,6.784706285,41.34763803,5.857524807,41.76048093,23.5265,0,23.5265,17.82113803,5.857524807,18.75909267
18/09/2019 12:00,31.77426464,2.308764137,31.85803329,24.75,0,24.75,7.024264639,2.308764137,7.393962778,44.89420427,6.621079756,45.37982233,24.75,0,24.75,20.14420427,6.621079756,21.20442555
18/09/2019 12:30,33.29110498,2.542241718,33.38803175,25.5565,0,25.5565,7.734604985,2.542241718,8.141689458,47.17954646,7.107151677,47.71185607,25.5565,0,25.5565,21.62304646,7.107151677,22.76110154
18/09/2019 13:00,34.29472733,2.719771347,34.40240513,26.02,0,26.02,8.274727327,2.719771347,8.710239292,48.8258261,7.495912546,49.39787444,26.02,0,26.02,22.8058261,7.495912546,24.00613274
18/09/2019 13:30,34.34682656,2.756945266,34.45729591,25.959,0,25.959,8.387826556,2.756945266,8.829291112,48.60605565,7.443727221,49.17273351,25.959,0,25.959,22.64705565,7.443727221,23.83900595
18/09/2019 14:00,33.76431447,2.737877614,33.87513698,25.4345,0,25.4345,8.329814467,2.737877614,8.768225755,47.89741205,7.383202148,48.46311747,25.4345,0,25.4345,22.46291205,7.383202148,23.64517058
18/09/2019 14:30,33.47058675,2.924988365,33.59815076,24.5715,0,24.5715,8.899086749,2.924988365,9.367459736,46.08442056,7.070955043,46.62373026,24.5715,0,24.5715,21.51292056,7.070955043,22.64517953
18/09/2019 15:00,31.65009907,2.698036039,31.76488894,23.4415,0,23.4415,8.208599065,2.698036039,8.640630595,43.52343097,6.60061151,44.02109853,23.4415,0,23.4415,20.08193097,6.60061151,21.1388747
18/09/2019 15:30,28.75925904,2.326511238,28.8532084,21.681,0,21.681,7.078259036,2.326511238,7.450798986,39.40087056,5.8242398,39.82901418,21.681,0,21.681,17.71987056,5.8242398,18.65249533
18/09/2019 16:00,25.28692991,1.912261087,25.35913182,19.469,0,19.469,5.817929911,1.912261087,6.124136748,33.98390395,4.770818215,34.3171449,19.469,0,19.469,14.51490395,4.770818215,15.27884626
18/09/2019 16:30,22.08908637,1.691108109,22.15372617,16.944,0,16.944,5.145086369,1.691108109,5.415880388,27.56362571,3.490502172,27.78375546,16.944,0,16.944,10.61962571,3.490502172,11.17855337
18/09/2019 17:00,19.41500534,1.732660014,19.49216619,14.1435,0,14.1435,5.271505336,1.732660014,5.548952986,19.40714914,1.730077809,19.48411166,14.1435,0,14.1435,5.263649144,1.730077809,5.540683309
18/09/2019 17:30,18.43109995,2.455138775,18.59390093,10.9615,0,10.9615,7.469599947,2.455138775,7.862736786,13.82768922,0.94207084,13.85974339,10.9615,0,10.9615,2.866189224,0.94207084,3.017041288
18/09/2019 18:00,17.22622747,3.168753882,17.51524804,7.5855,0,7.5855,9.64072747,3.168753882,10.14813418,14.20735068,2.176497067,14.37309824,7.5855,0,7.5855,6.621850684,2.176497067,6.970369141
18/09/2019 18:30,17.0092039,4.112726885,17.49935827,4.4965,0,4.4965,12.5127039,4.112726885,13.17126726,15.38785569,3.579815499,15.79877153,4.4965,0,4.4965,10.89135569,3.579815499,11.46458494
18/09/2019 19:00,15.81578996,4.418595733,16.42142504,2.3725,0,2.3725,13.44328996,4.418595733,14.15083154,16.7654963,4.730749111,17.42015653,2.3725,0,2.3725,14.3929963,4.730749111,15.15052242
18/09/2019 19:30,14.97991815,4.438523254,15.62364991,1.476,0,1.476,13.50391815,4.438523254,14.21465069,17.56829894,5.289282877,18.34725159,1.476,0,1.476,16.09229894,5.289282877,16.93926204
18/09/2019 20:00,15.03333376,4.498151681,15.69186071,1.348,0,1.348,13.68533376,4.498151681,14.40561448,18.04790424,5.488993083,18.86414304,1.348,0,1.348,16.69990424,5.488993083,17.57884657
18/09/2019 20:30,15.16137262,4.519693263,15.82070943,1.4105,0,1.4105,13.75087262,4.519693263,14.47460276,17.6858702,5.34945549,18.47719347,1.4105,0,1.4105,16.2753702,5.34945549,17.13196863
18/09/2019 21:00,15.09517786,4.444524929,15.7358888,1.573,0,1.573,13.52217786,4.444524929,14.23387143,16.60377271,4.940376078,17.32318054,1.573,0,1.573,15.03077271,4.940376078,15.82186601
18/09/2019 21:30,13.87500608,4.059743723,14.45673936,1.5235,0,1.5235,12.35150608,4.059743723,13.00158535,16.15092957,4.807803599,16.8513353,1.5235,0,1.5235,14.62742957,4.807803599,15.39729428
