Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/09/2019 22:00,13.34076101,3.886939674,13.89547424,1.515,0,1.515,11.82576101,3.886939674,12.44816948,14.80336624,4.367674766,15.43425524,1.515,0,1.515,13.28836624,4.367674766,13.98775394
18/09/2019 22:30,12.69831604,3.680708487,13.22100016,1.5,0,1.5,11.19831604,3.680708487,11.78770109,13.91587996,4.080902396,14.50191296,1.5,0,1.5,12.41587996,4.080902396,13.06934733
18/09/2019 23:00,12.99542179,3.761599535,13.5288809,1.551,0,1.551,11.44442179,3.761599535,12.04675978,12.28115491,3.526831365,12.77753127,1.551,0,1.551,10.73015491,3.526831365,11.2948999
18/09/2019 23:30,11.98295386,3.424380184,12.4626467,1.5645,0,1.5645,10.41845386,3.424380184,10.96679354,11.49351034,3.263507877,11.94785602,1.5645,0,1.5645,9.929010336,3.263507877,10.45158983
19/09/2019 00:00,11.2804176,3.196261498,11.72450037,1.556,0,1.556,9.724417602,3.196261498,10.23622905,11.23358419,3.180868101,11.67524457,1.556,0,1.556,9.677584195,3.180868101,10.18693073
19/09/2019 00:30,10.76704933,3.006325383,11.17887936,1.6205,0,1.6205,9.146549334,3.006325383,9.627946667,11.22006905,3.155225763,11.65527345,1.6205,0,1.6205,9.59956905,3.155225763,10.10480953
19/09/2019 01:00,10.70351005,2.972458007,11.10858379,1.66,0,1.66,9.043510047,2.972458007,9.51948426,10.69270538,2.968906684,11.09722286,1.66,0,1.66,9.032705375,2.968906684,9.508110921
19/09/2019 01:30,10.70790654,2.969794515,11.1121079,1.6725,0,1.6725,9.035406543,2.969794515,9.510954256,11.35008419,3.180868101,11.78738025,1.6725,0,1.6725,9.677584195,3.180868101,10.18693073
19/09/2019 02:00,10.81161939,2.979560655,11.21467322,1.7465,0,1.7465,9.06511939,2.979560655,9.542230937,11.43566025,3.184672968,11.87082421,1.7465,0,1.7465,9.689160252,3.184672968,10.19911606
19/09/2019 02:30,10.50280614,2.884961013,10.8918289,1.7255,0,1.7255,8.777306135,2.884961013,9.239269616,11.4436004,3.194185133,11.88102726,1.7255,0,1.7255,9.718100397,3.194185133,10.22957936
19/09/2019 03:00,10.30840343,2.798384732,10.68148578,1.7945,0,1.7945,8.513903435,2.798384732,8.962003616,11.2305054,3.101464993,11.65089425,1.7945,0,1.7945,9.436005404,3.101464993,9.932637267
19/09/2019 03:30,10.85673457,2.991102457,11.26123348,1.7565,0,1.7565,9.100234572,2.991102457,9.579194287,10.84322873,2.986663303,11.2470337,1.7565,0,1.7565,9.086728733,2.986663303,9.564977614
19/09/2019 04:00,10.76773457,2.991102457,11.17545533,1.6675,0,1.6675,9.100234572,2.991102457,9.579194287,10.75422873,2.986663303,11.16125411,1.6675,0,1.6675,9.086728733,2.986663303,9.564977614
19/09/2019 04:30,10.71804508,2.999092936,11.12973714,1.5935,0,1.5935,9.124545083,2.999092936,9.604784298,10.70453924,2.994653781,11.1155347,1.5935,0,1.5935,9.111039244,2.994653781,9.590567625
19/09/2019 05:00,10.64254508,2.999092936,11.05704862,1.518,0,1.518,9.124545083,2.999092936,9.604784298,10.62633808,2.99376595,11.04000432,1.518,0,1.518,9.108338076,2.99376595,9.58772429
19/09/2019 05:30,11.23424916,3.205244945,11.68254892,1.4825,0,1.4825,9.751749156,3.205244945,10.26499911,10.58543574,2.991990288,11.00015708,1.4825,0,1.4825,9.10293574,2.991990288,9.582037621
19/09/2019 06:00,11.6354282,3.354362037,12.10929123,1.43,0,1.43,10.2054282,3.354362037,10.742556,11.11771061,3.184196494,11.56471342,1.43,0,1.43,9.687710613,3.184196494,10.19759012
19/09/2019 06:30,12.19655224,3.540931035,12.70016059,1.4235,0,1.4235,10.77305224,3.540931035,11.34005499,12.66227844,3.694007833,13.19010952,1.4235,0,1.4235,11.23877844,3.694007833,11.83029309
19/09/2019 07:00,13.28121514,3.899085911,13.84173207,1.4185,0,1.4185,11.86271514,3.899085911,12.48706857,14.22100206,4.207978933,14.83050863,1.4185,0,1.4185,12.80250206,4.207978933,13.47631796
19/09/2019 07:30,14.75040181,4.273682804,15.35704133,1.748,0,1.748,13.00240181,4.273682804,13.68673875,15.3520858,4.471446769,15.99000859,1.748,0,1.748,13.6040858,4.471446769,14.32009032
19/09/2019 08:00,16.19914569,4.237772054,16.74428359,3.306,0,3.306,12.89314569,4.237772054,13.57173231,15.22192137,3.916573953,15.71771108,3.306,0,3.306,11.91592137,3.916573953,12.54307513
19/09/2019 08:30,16.85298166,3.497028509,17.21197836,6.2135,0,6.2135,10.63948166,3.497028509,11.19945438,15.12589678,2.929363161,15.40694395,6.2135,0,6.2135,8.91239678,2.929363161,9.381470295
19/09/2019 09:00,17.99122387,2.717140737,18.19524636,9.7245,0,9.7245,8.266723867,2.717140737,8.701814597,13.88788758,1.368439321,13.95514413,9.7245,0,9.7245,4.16338758,1.368439321,4.382513242
19/09/2019 09:30,18.788273,1.888379916,18.88293359,13.043,0,13.043,5.745273003,1.888379916,6.047655793,16.47595236,1.128356875,16.51454497,13.043,0,13.043,3.432952361,1.128356875,3.613634065
19/09/2019 10:00,20.62226199,1.520907466,20.67826997,15.995,0,15.995,4.627261989,1.520907466,4.870802094,22.73018439,2.213748054,22.83773112,15.995,0,15.995,6.735184389,2.213748054,7.089667778
19/09/2019 10:30,25.8660523,2.347150387,25.97232713,18.725,0,18.725,7.141052304,2.347150387,7.516897162,29.56496143,3.562923023,29.77887447,18.725,0,18.725,10.83996143,3.562923023,11.41048572
19/09/2019 11:00,29.5199747,2.835056434,29.65579962,20.8945,0,20.8945,8.6254747,2.835056434,9.079447053,35.08985625,4.665787965,35.39869473,20.8945,0,20.8945,14.19535625,4.665787965,14.94248026
19/09/2019 11:30,32.72524852,3.134741995,32.8750437,23.188,0,23.188,9.537248519,3.134741995,10.03920897,40.61776454,5.728886562,41.01978715,23.188,0,23.188,17.42976454,5.728886562,18.34712057
19/09/2019 12:00,34.93368103,3.355759873,35.09448952,24.724,0,24.724,10.20968103,3.355759873,10.74703266,44.60677545,6.535152258,45.08295278,24.724,0,24.724,19.88277545,6.535152258,20.92923732
19/09/2019 12:30,36.00392075,3.458223763,36.1696229,25.4825,0,25.4825,10.52142075,3.458223763,11.07517973,46.8720539,7.030406383,47.3963717,25.4825,0,25.4825,21.3895539,7.030406383,22.51531989
19/09/2019 13:00,36.50467706,3.52716733,36.67468278,25.7735,0,25.7735,10.73117706,3.52716733,11.29597585,48.25830869,7.390399224,48.82092132,25.7735,0,25.7735,22.48480869,7.390399224,23.66821967
19/09/2019 13:30,35.89731731,3.512751326,36.06877891,25.21,0,25.21,10.68731731,3.512751326,11.24980769,47.33504788,7.272151565,47.89040558,25.21,0,25.21,22.12504788,7.272151565,23.28952409
19/09/2019 14:00,34.758584,3.419164015,34.92634886,24.356,0,24.356,10.402584,3.419164015,10.95008843,45.94239558,7.095105116,46.48703291,24.356,0,24.356,21.58639558,7.095105116,22.72252167
19/09/2019 14:30,34.76213189,3.456814083,34.93358523,24.245,0,24.245,10.51713189,3.456814083,11.07066514,45.22793072,6.896755808,45.75074817,24.245,0,24.245,20.98293072,6.896755808,22.0872955
19/09/2019 15:00,32.96741993,3.194783186,33.12185708,23.2475,0,23.2475,9.719919933,3.194783186,10.23149467,43.23337793,6.569040402,43.72959248,23.2475,0,23.2475,19.98587793,6.569040402,21.03776624
19/09/2019 15:30,31.04826147,3.02167892,31.19495286,21.855,0,21.855,9.193261471,3.02167892,9.677117338,39.63216935,5.843073001,40.06058349,21.855,0,21.855,17.77716935,5.843073001,18.71280984
19/09/2019 16:00,27.81961801,2.751946458,27.9553994,19.447,0,19.447,8.372618007,2.751946458,8.813282112,33.72332991,4.692402721,34.04822497,19.447,0,19.447,14.27632991,4.692402721,15.02771569
19/09/2019 16:30,24.96422495,2.573177456,25.09648919,17.1355,0,17.1355,7.828724955,2.573177456,8.24076311,27.64441863,3.454114516,27.85937524,17.1355,0,17.1355,10.50891863,3.454114516,11.06201961
19/09/2019 17:00,22.1132149,2.55378179,22.26019036,14.3435,0,14.3435,7.769714902,2.55378179,8.178647265,20.99049067,2.184760179,21.10388295,14.3435,0,14.3435,6.646990665,2.184760179,6.996832279
19/09/2019 17:30,20.35798087,3.070560623,20.58824246,11.016,0,11.016,9.34198087,3.070560623,9.833664074,15.63618179,1.518580317,15.7097507,11.016,0,11.016,4.62018179,1.518580317,4.863349252
19/09/2019 18:00,18.5136702,3.591094133,18.85873647,7.588,0,7.588,10.9256702,3.591094133,11.50070547,14.2459148,2.188350767,14.41301382,7.588,0,7.588,6.657914796,2.188350767,7.008331365
19/09/2019 18:30,17.07166678,4.135393886,17.56540034,4.49,0,4.49,12.58166678,4.135393886,13.24385976,15.88716665,3.746067523,16.3228394,4.49,0,4.49,11.39716665,3.746067523,11.99701753
19/09/2019 19:00,16.06030499,4.471025785,16.67103679,2.4575,0,2.4575,13.60280499,4.471025785,14.31874209,17.00135643,4.780334437,17.6606262,2.4575,0,2.4575,14.54385643,4.780334437,15.30932256
19/09/2019 19:30,16.82451623,4.990087418,17.54894067,1.6425,0,1.6425,15.18201623,4.990087418,15.98106971,17.65222195,5.262141135,18.4198553,1.6425,0,1.6425,16.00972195,5.262141135,16.8523389
19/09/2019 20:00,17.68838564,5.272548486,18.45748505,1.647,0,1.647,16.04138564,5.272548486,16.8856691,17.82049342,5.315970212,18.59649228,1.647,0,1.647,16.17349342,5.315970212,17.02472992
19/09/2019 20:30,16.34391084,4.800566393,17.03434352,1.7385,0,1.7385,14.60541084,4.800566393,15.37411667,17.44997722,5.16411283,18.1980704,1.7385,0,1.7385,15.71147722,5.16411283,16.53839707
19/09/2019 21:00,15.43923717,4.512746375,16.08523933,1.7095,0,1.7095,13.72973717,4.512746375,14.45235491,16.61697795,4.899851052,17.3243325,1.7095,0,1.7095,14.90747795,4.899851052,15.69208206
19/09/2019 21:30,15.18311713,4.436123525,15.81790877,1.6865,0,1.6865,13.49661713,4.436123525,14.2069654,15.92416385,4.679693802,16.59754585,1.6865,0,1.6865,14.23766385,4.679693802,14.98701458
19/09/2019 22:00,15.24039961,4.467441362,15.88168167,1.6485,0,1.6485,13.59189961,4.467441362,14.30726275,14.66252147,4.277502002,15.2737212,1.6485,0,1.6485,13.01402147,4.277502002,13.69896997
19/09/2019 22:30,14.2135958,4.106446357,14.79490478,1.72,0,1.72,12.4935958,4.106446357,13.15115348,13.67111981,3.928143121,14.22426888,1.72,0,1.72,11.95111981,3.928143121,12.58012612
19/09/2019 23:00,12.77773289,3.654879453,13.29016936,1.658,0,1.658,11.11973289,3.654879453,11.70498199,12.60511434,3.598142481,13.10860545,1.658,0,1.658,10.94711434,3.598142481,11.52327825
19/09/2019 23:30,12.11092408,3.426999869,12.58645344,1.6845,0,1.6845,10.42642408,3.426999869,10.97518324,11.82346345,3.332516128,12.28413414,1.6845,0,1.6845,10.13896345,3.332516128,10.6725931
20/09/2019 00:00,12.10095313,3.404823241,12.57083482,1.742,0,1.742,10.35895313,3.404823241,10.90416119,11.03567364,3.054682803,11.45064101,1.742,0,1.742,9.293673635,3.054682803,9.782814353
20/09/2019 00:30,12.08877974,3.402794145,12.55856694,1.736,0,1.736,10.35277974,3.402794145,10.89766288,10.34558592,2.829834045,10.7256286,1.736,0,1.736,8.609585923,2.829834045,9.062722024
20/09/2019 01:00,12.15095313,3.404823241,12.61897315,1.792,0,1.792,10.35895313,3.404823241,10.90416119,9.916945792,2.670540537,10.27022885,1.792,0,1.792,8.124945792,2.670540537,8.552574518
20/09/2019 01:30,12.70373836,3.597525877,13.20330113,1.7585,0,1.7585,10.94523836,3.597525877,11.52130354,10.19672861,2.77351162,10.56719646,1.7585,0,1.7585,8.438228611,2.77351162,8.882345906
20/09/2019 02:00,12.68860808,3.586636481,13.18577781,1.7765,0,1.7765,10.91210808,3.586636481,11.48642956,10.23486758,2.78013098,10.60573631,1.7765,0,1.7765,8.458367581,2.78013098,8.903544822
20/09/2019 02:30,12.6811637,3.557894901,13.17082112,1.8565,0,1.8565,10.8246637,3.557894901,11.39438284,9.994413899,2.674802948,10.34615291,1.8565,0,1.8565,8.137913899,2.674802948,8.566225156
20/09/2019 03:00,12.41010284,3.44661533,12.87982181,1.924,0,1.924,10.48610284,3.44661533,11.03800299,9.736411981,2.567815641,10.06932944,1.924,0,1.924,7.812411981,2.567815641,8.223591558
20/09/2019 03:30,12.41188063,3.433230586,12.87795997,1.9665,0,1.9665,10.44538063,3.433230586,10.99513751,9.504718101,2.477692471,9.822353393,1.9665,0,1.9665,7.538218101,2.477692471,7.934966422
20/09/2019 04:00,12.40588063,3.433230586,12.87217723,1.9605,0,1.9605,10.44538063,3.433230586,10.99513751,9.162697162,2.367247729,9.463555415,1.9605,0,1.9605,7.202197162,2.367247729,7.58126017
20/09/2019 04:30,12.62283611,3.498788432,13.09875994,1.978,0,1.978,10.64483611,3.498788432,11.20509064,9.186587754,2.369348215,9.487212737,1.978,0,1.978,7.208587754,2.369348215,7.587987109
20/09/2019 05:00,12.79134392,3.564363477,13.27867336,1.947,0,1.947,10.84434392,3.564363477,11.41509886,9.155587754,2.369348215,9.457198215,1.947,0,1.947,7.208587754,2.369348215,7.587987109
20/09/2019 05:30,13.51424122,3.819881612,14.04372498,1.8925,0,1.8925,11.62174122,3.819881612,12.23341181,9.094697162,2.367247729,9.397732613,1.8925,0,1.8925,7.202197162,2.367247729,7.58126017
20/09/2019 06:00,13.69214883,3.858800312,14.22551508,1.952,0,1.952,11.74014883,3.858800312,12.3580514,9.695231905,2.54507725,10.02371887,1.952,0,1.952,7.743231905,2.54507725,8.150770427
20/09/2019 06:30,14.75230276,4.154995285,15.32626577,2.111,0,2.111,12.64130276,4.154995285,13.30663448,11.05347607,2.939249744,11.4375925,2.111,0,2.111,8.942476068,2.939249744,9.413132703
20/09/2019 07:00,15.33557132,4.28113391,15.92193001,2.3105,0,2.3105,13.02507132,4.28113391,13.71060138,12.9477682,3.496300981,13.41151826,2.3105,0,2.3105,10.6372682,3.496300981,11.19712442
20/09/2019 07:30,17.54133865,4.899476579,18.21272721,2.635,0,2.635,14.90633865,4.899476579,15.69088279,14.09914742,3.768083037,14.59398533,2.635,0,2.635,11.46414742,3.768083037,12.0675236
20/09/2019 08:00,18.18372939,4.604611027,18.75767729,4.1745,0,4.1745,14.00922939,4.604611027,14.74655725,14.80635402,3.494521425,15.21314561,4.1745,0,4.1745,10.63185402,3.494521425,11.19142528
20/09/2019 08:30,19.83521457,4.125713413,20.25974452,7.283,0,7.283,12.55221457,4.125713413,13.21285744,13.47419656,2.034947901,13.62699475,7.283,0,7.283,6.191196559,2.034947901,6.51704901
20/09/2019 09:00,21.46882696,3.492704768,21.75108084,10.8425,0,10.8425,10.62632696,3.492704768,11.18560732,13.57101128,0.896818287,13.60061139,10.8425,0,10.8425,2.728511277,0.896818287,2.872117133
20/09/2019 09:30,21.77943399,2.341852552,21.90497702,14.6545,0,14.6545,7.124933986,2.341852552,7.499930512,19.84695356,1.706676952,19.92019859,14.6545,0,14.6545,5.192453559,1.706676952,5.465740588
20/09/2019 10:00,22.47555535,1.455595753,22.52264077,18.047,0,18.047,4.428555353,1.455595753,4.661637213,29.12176723,3.640099956,29.34838418,18.047,0,18.047,11.07476723,3.640099956,11.65764971
20/09/2019 10:30,23.87125276,1.212434401,23.90202304,20.1825,0,20.1825,3.688752762,1.212434401,3.882897644,35.44634552,5.016983406,35.79963035,20.1825,0,20.1825,15.26384552,5.016983406,16.06720581
20/09/2019 11:00,26.12288309,1.503691356,26.16612521,21.548,0,21.548,4.574883093,1.503691356,4.815666413,38.88727641,5.69914455,39.30267821,21.548,0,21.548,17.33927641,5.69914455,18.2518699
20/09/2019 11:30,27.1141447,1.215685725,27.14138417,23.4155,0,23.4155,3.698644703,1.215685725,3.893310214,43.206765,6.505074227,43.69371273,23.4155,0,23.4155,19.791265,6.505074227,20.83291053
20/09/2019 12:00,27.78460517,1.001206352,27.80263834,24.7385,0,24.7385,3.04610517,1.001206352,3.206426495,46.3856972,7.115089641,46.92821545,24.7385,0,24.7385,21.6471972,7.115089641,22.78652337
20/09/2019 12:30,28.74594906,1.001812409,28.76340062,25.698,0,25.698,3.04794906,1.001812409,3.208367431,49.06050429,7.678883817,49.65781245,25.698,0,25.698,23.36250429,7.678883817,24.59210978
20/09/2019 13:00,28.81591707,0.840582342,28.82817468,26.2585,0,26.2585,2.557417072,0.840582342,2.692017971,50.47835293,7.960680689,51.1022167,26.2585,0,26.2585,24.21985293,7.960680689,25.49458203
20/09/2019 13:30,28.90032714,0.842360546,28.91260072,26.3375,0,26.3375,2.562827141,0.842360546,2.69771278,50.99768575,8.105411086,51.63779275,26.3375,0,26.3375,24.66018575,8.105411086,25.95809026
20/09/2019 14:00,28.51646434,0.84388472,28.52894811,25.949,0,25.949,2.567464344,0.84388472,2.702594046,50.72663324,8.144014209,51.37622297,25.949,0,25.949,24.77763324,8.144014209,26.0817192
20/09/2019 14:30,28.50589324,1.081664301,28.52640789,25.215,0,25.215,3.290893243,1.081664301,3.464098151,50.05988254,8.166117987,50.72156665,25.215,0,25.215,24.84488254,8.166117987,26.15250794
20/09/2019 15:00,28.56521886,1.472741069,28.60315883,24.0845,0,24.0845,4.48071886,1.472741069,4.716546168,47.59786507,7.728469359,48.22121938,24.0845,0,24.0845,23.51336507,7.728469359,24.7509106
20/09/2019 15:30,25.22454968,0.904883671,25.24077497,22.4715,0,22.4715,2.753049682,0.904883671,2.897947034,44.05333341,7.093605603,44.62079588,22.4715,0,22.4715,21.58183341,7.093605603,22.71771938
20/09/2019 16:00,24.48823192,1.31662041,24.52360071,20.4825,0,20.4825,4.005731916,1.31662041,4.216559912,39.13626826,6.131197128,39.6136223,20.4825,0,20.4825,18.65376826,6.131197128,19.63554553
20/09/2019 16:30,23.09575176,1.681301947,23.15686778,17.9805,0,17.9805,5.115251759,1.681301947,5.384475536,32.53721808,4.784561855,32.88711894,17.9805,0,17.9805,14.55671808,4.784561855,15.32286113
20/09/2019 17:00,22.0255666,2.247235116,22.13991079,15.1885,0,15.1885,6.837066597,2.247235116,7.196912207,25.09023999,3.254544549,25.30043879,15.1885,0,15.1885,9.901739992,3.254544549,10.4228842
20/09/2019 17:30,22.51806083,3.429181264,22.77767213,12.085,0,12.085,10.43306083,3.429181264,10.9821693,17.69016358,1.842328175,17.78583876,12.085,0,12.085,5.605163577,1.842328175,5.900172186
20/09/2019 18:00,23.00287588,4.573434185,23.45311491,9.0885,0,9.0885,13.91437588,4.573434185,14.64671145,15.39412761,2.07255957,15.53301864,9.0885,0,9.0885,6.305627613,2.07255957,6.637502751
20/09/2019 18:30,22.23242641,5.274533991,22.84954033,6.185,0,6.185,16.04742641,5.274533991,16.8920278,14.58264067,2.760171008,14.84156167,6.185,0,6.185,8.397640668,2.760171008,8.839621755
20/09/2019 19:00,21.78131844,5.888644753,22.5632881,3.8655,0,3.8655,17.91581844,5.888644753,18.85875625,15.48882973,3.820403732,15.95303517,3.8655,0,3.8655,11.62332973,3.820403732,12.23508393
20/09/2019 19:30,21.68280933,6.079771565,22.5190551,3.1855,0,3.1855,18.49730933,6.079771565,19.47085192,15.80716598,4.148540988,16.34248722,3.1855,0,3.1855,12.62166598,4.148540988,13.28596419
20/09/2019 20:00,22.49902803,6.370564539,23.38354881,3.117,0,3.117,19.38202803,6.370564539,20.40213477,15.76519801,4.157261645,16.30411889,3.117,0,3.117,12.64819801,4.157261645,13.31389264
20/09/2019 20:30,22.14489107,6.246441273,23.00900322,3.1405,0,3.1405,19.00439107,6.246441273,20.00462218,15.28383088,3.991319843,15.7963958,3.1405,0,3.1405,12.14333088,3.991319843,12.78245355
20/09/2019 21:00,21.80026449,6.141713782,22.64888916,3.1145,0,3.1145,18.68576449,6.141713782,19.66922578,14.41425282,3.714049146,14.88505444,3.1145,0,3.1145,11.29975282,3.714049146,11.89447666
20/09/2019 21:30,20.42144228,5.689831573,21.19928037,3.1105,0,3.1105,17.31094228,5.689831573,18.2220445,14.10184201,3.612679414,14.55724564,3.1105,0,3.1105,10.99134201,3.612679414,11.5698337
20/09/2019 22:00,20.23578501,5.641792001,21.00754179,3.071,0,3.071,17.16478501,5.641792001,18.06819475,13.01034342,3.266904199,13.41423494,3.071,0,3.071,9.939343422,3.266904199,10.46246676
20/09/2019 22:30,19.02396267,5.268958277,19.74013872,2.9935,0,2.9935,16.03046267,5.268958277,16.87417123,12.13463647,3.00454626,12.50106797,2.9935,0,2.9935,9.141136467,3.00454626,9.622248913
20/09/2019 23:00,17.95331791,4.922970676,18.61604856,2.9755,0,2.9755,14.97781791,4.922970676,15.76612411,12.00796843,2.968828804,12.36952911,2.9755,0,2.9755,9.032468431,2.968828804,9.507861506
20/09/2019 23:30,17.59750857,4.829851401,18.24828136,2.903,0,2.903,14.69450857,4.829851401,15.46790376,12.09745557,3.022071403,12.46921597,2.903,0,2.903,9.194455573,3.022071403,9.678374287
21/09/2019 00:00,17.00789212,4.674181202,17.63849099,2.787,0,2.787,14.22089212,4.674181202,14.96936013,11.25537454,2.783420108,11.5944333,2.787,0,2.787,8.46837454,2.783420108,8.914078463
21/09/2019 00:30,16.68448817,4.604531741,17.30820204,2.6755,0,2.6755,14.00898817,4.604531741,14.74630333,11.03032528,2.746098271,11.36701947,2.6755,0,2.6755,8.354825281,2.746098271,8.794552927
21/09/2019 01:00,16.15355164,4.456480414,16.75701191,2.595,0,2.595,13.55855164,4.456480414,14.27215962,10.62051267,2.63785845,10.94319819,2.595,0,2.595,8.025512669,2.63785845,8.447908073
21/09/2019 01:30,16.18999462,4.455146937,16.79179145,2.6355,0,2.6355,13.55449462,4.455146937,14.26788908,10.19147364,2.483528435,10.48971155,2.6355,0,2.6355,7.55597364,2.483528435,7.953656463
21/09/2019 02:00,15.79441344,4.316908586,16.37373493,2.6605,0,2.6605,13.13391344,4.316908586,13.82517204,9.77342534,2.337905501,10.04916141,2.6605,0,2.6605,7.11292534,2.337905501,7.487289832
21/09/2019 02:30,15.66852259,4.253344088,16.23556393,2.728,0,2.728,12.94052259,4.253344088,13.62160272,9.860068979,2.34419771,10.13490124,2.728,0,2.728,7.132068979,2.34419771,7.507441031
21/09/2019 03:00,15.34131282,4.150890041,15.89294709,2.7125,0,2.7125,12.62881282,4.150890041,13.29348718,9.72417844,2.304627254,9.993545573,2.7125,0,2.7125,7.01167844,2.304627254,7.380714148
21/09/2019 03:30,15.03026156,4.065908351,15.57049688,2.66,0,2.66,12.37026156,4.065908351,13.02132795,9.227619177,2.158672032,9.476751586,2.66,0,2.66,6.567619177,2.158672032,6.913283345
21/09/2019 04:00,14.76348264,3.974278151,15.28905839,2.672,0,2.672,12.09148264,3.974278151,12.72787646,9.170698754,2.136018985,9.416171873,2.672,0,2.672,6.498698754,2.136018985,6.840735531
21/09/2019 04:30,14.73140831,3.951410176,15.25214848,2.7095,0,2.7095,12.02190831,3.951410176,12.65464033,9.480264246,2.225442588,9.737967184,2.7095,0,2.7095,6.770764246,2.225442588,7.127120259
21/09/2019 05:00,14.92873422,3.969101895,15.44735819,2.853,0,2.853,12.07573422,3.969101895,12.71129917,9.456598549,2.17049788,9.702490256,2.853,0,2.853,6.603598549,2.17049788,6.951156368
21/09/2019 05:30,15.1488722,4.050989589,15.68116212,2.824,0,2.824,12.3248722,4.050989589,12.97354968,9.609572458,2.230309811,9.864996942,2.824,0,2.824,6.785572458,2.230309811,7.14270785
21/09/2019 06:00,15.13105342,4.044968499,15.66239279,2.8245,0,2.8245,12.30655342,4.044968499,12.95426676,9.878121081,2.318413133,10.14654205,2.8245,0,2.8245,7.053621081,2.318413133,7.424864296
21/09/2019 06:30,15.80518007,4.198012577,16.35319622,3.033,0,3.033,12.77218007,4.198012577,13.44440007,11.29417969,2.715318455,11.61599971,3.033,0,3.033,8.261179694,2.715318455,8.695978625
21/09/2019 07:00,15.96620427,4.240420782,16.51971087,3.065,0,3.065,12.90120427,4.240420782,13.58021502,12.56325386,3.121925072,12.94533753,3.065,0,3.065,9.498253864,3.121925072,9.998161962
21/09/2019 07:30,17.02236168,4.570142678,17.62518089,3.118,0,3.118,13.90436168,4.570142678,14.63617019,13.27182431,3.337400658,13.68501238,3.118,0,3.118,10.15382431,3.337400658,10.68823612
21/09/2019 08:00,17.68295482,4.431139914,18.22969808,4.2015,0,4.2015,13.48145482,4.431139914,14.19100507,13.40403143,3.024725809,13.74107073,4.2015,0,4.2015,9.202531433,3.024725809,9.686875193
21/09/2019 08:30,18.51731898,3.895504517,18.92263348,6.6655,0,6.6655,11.85181898,3.895504517,12.47559893,14.09910461,2.443307681,14.30924538,6.6655,0,6.6655,7.433604614,2.443307681,7.824846962
21/09/2019 09:00,19.82630099,3.835185068,20.19383211,8.158,0,8.158,11.66830099,3.835185068,12.28242209,12.63812288,1.472545179,12.72362131,8.158,0,8.158,4.480122879,1.472545179,4.71591882
21/09/2019 09:30,20.13723394,3.763838582,20.4859628,8.686,0,8.686,11.45123394,3.763838582,12.05393047,11.87518068,1.048232999,11.92135515,8.686,0,8.686,3.189180682,1.048232999,3.357032296
21/09/2019 10:00,21.70098423,3.81207307,22.03326163,10.103,0,10.103,11.59798423,3.81207307,12.20840446,12.85771899,0.905432346,12.88955955,10.103,0,10.103,2.754718989,0.905432346,2.899704199
21/09/2019 10:30,24.518274,2.341635624,24.62983997,17.394,0,17.394,7.124273997,2.341635624,7.499235786,24.59610699,2.367218092,24.70975922,17.394,0,17.394,7.202106991,2.367218092,7.581165254
21/09/2019 11:00,26.52758711,2.44675311,26.64018541,19.0835,0,19.0835,7.444087107,2.44675311,7.835881165,29.90878173,3.558098038,30.1196827,19.0835,0,19.0835,10.82528173,3.558098038,11.3950334
21/09/2019 11:30,21.38933184,3.547432277,21.68150808,10.5965,0,10.5965,10.79283184,3.547432277,11.36087562,14.4501563,1.266635571,14.50556385,10.5965,0,10.5965,3.853656296,1.266635571,4.056480312
21/09/2019 12:00,20.58118159,4.221678334,21.00970261,7.737,0,7.737,12.84418159,4.221678334,13.52019115,11.27565629,1.163100075,11.33548528,7.737,0,7.737,3.538656287,1.163100075,3.724901355
21/09/2019 12:30,20.48199087,3.959654413,20.8612275,8.435,0,8.435,12.04699087,3.959654413,12.68104302,12.74554759,1.416808477,12.82405277,8.435,0,8.435,4.310547588,1.416808477,4.537418513
21/09/2019 13:00,20.5239634,4.100815207,20.92963829,8.0475,0,8.0475,12.4764634,4.100815207,13.13311936,12.06614836,1.320865839,12.1382298,8.0475,0,8.0475,4.018648356,1.320865839,4.230156164
21/09/2019 13:30,21.13271127,3.796863881,21.47108895,9.581,0,9.581,11.55171127,3.796863881,12.15969607,13.40338949,1.256358669,13.46214273,9.581,0,9.581,3.822389488,1.256358669,4.023567882
21/09/2019 14:00,20.8325585,3.262866342,21.08653102,10.9055,0,10.9055,9.927058505,3.262866342,10.44953527,14.61189427,1.218232884,14.66259,10.9055,0,10.9055,3.706394271,1.218232884,3.901467654
21/09/2019 14:30,18.82218918,3.816084642,19.20513753,7.212,0,7.212,11.61018918,3.816084642,12.22125177,11.47104374,1.399879981,11.55614592,7.212,0,7.212,4.25904374,1.399879981,4.483203937
21/09/2019 15:00,18.19357722,4.13782958,18.65818548,5.6045,0,5.6045,12.58907722,4.13782958,13.25166023,11.81613566,2.041665908,11.99122436,5.6045,0,5.6045,6.211635659,2.041665908,6.538563852
21/09/2019 15:30,19.26431992,4.970137506,19.89513229,4.143,0,4.143,15.12131992,4.970137506,15.91717886,12.33846773,2.693719977,12.62908996,4.143,0,4.143,8.19546773,2.693719977,8.626808137
21/09/2019 16:00,18.51893991,5.025724561,19.18877388,3.2285,0,3.2285,15.29043991,5.025724561,16.09519991,13.94639122,3.522800484,14.38443434,3.2285,0,3.2285,10.71789122,3.522800484,11.28199076
21/09/2019 16:30,19.23563075,5.339844947,19.96305173,2.9895,0,2.9895,16.24613075,5.339844947,17.10119026,14.941768,3.928520514,15.4495859,2.9895,0,2.9895,11.952268,3.928520514,12.58133474
21/09/2019 17:00,18.88787256,5.285855891,19.61356679,2.806,0,2.806,16.08187256,5.285855891,16.9282869,16.29876135,4.434856192,16.89134604,2.806,0,2.806,13.49276135,4.434856192,14.20290669
21/09/2019 17:30,19.32926191,5.261003872,20.03243689,3.323,0,3.323,16.00626191,5.261003872,16.84869674,17.70764269,4.728003411,18.32797386,3.323,0,3.323,14.38464269,4.728003411,15.14172915
21/09/2019 18:00,18.14139415,5.043951488,18.82954138,2.7955,0,2.7955,15.34589415,5.043951488,16.15357279,17.79577482,4.930351907,18.46613038,2.7955,0,2.7955,15.00027482,4.930351907,15.78976297
21/09/2019 18:30,17.87653271,5.118772662,18.59495241,2.303,0,2.303,15.57353271,5.118772662,16.39319232,18.39908841,5.290528415,19.14461139,2.303,0,2.303,16.09608841,5.290528415,16.94325096
21/09/2019 19:00,17.17842528,4.964584507,17.88142596,2.074,0,2.074,15.10442528,4.964584507,15.89939503,18.24749342,5.315970212,19.00606628,2.074,0,2.074,16.17349342,5.315970212,17.02472992
21/09/2019 19:30,16.40163086,4.727013471,17.06921648,2.02,0,2.02,14.38163086,4.727013471,15.1385588,17.94385358,5.233917564,18.69159636,2.02,0,2.02,15.92385358,5.233917564,16.76195114
21/09/2019 20:00,16.08413536,4.680670491,16.75136074,1.8435,0,1.8435,14.24063536,4.680670491,14.99014249,17.39388536,5.111164498,18.12929261,1.8435,0,1.8435,15.55038536,5.111164498,16.3688267
21/09/2019 20:30,15.51343794,4.511333288,16.15607888,1.788,0,1.788,13.72543794,4.511333288,14.44782941,16.7364585,4.913320706,17.44275676,1.788,0,1.788,14.9484585,4.913320706,15.73521948
21/09/2019 21:00,15.62334568,4.526093748,16.26574483,1.853,0,1.853,13.77034568,4.526093748,14.49510072,15.5419725,4.499347678,16.18014335,1.853,0,1.853,13.6889725,4.499347678,14.40944474
21/09/2019 21:30,15.46136802,4.467430978,16.0938448,1.8695,0,1.8695,13.59186802,4.467430978,14.30722949,14.73268718,4.227925167,15.32734232,1.8695,0,1.8695,12.86318718,4.227925167,13.54019703
21/09/2019 22:00,13.72749714,3.894905707,14.26935416,1.8775,0,1.8775,11.84999714,3.894905707,12.4736812,14.7792555,4.240601961,15.37560074,1.8775,0,1.8775,12.9017555,4.240601961,13.58079526
21/09/2019 22:30,13.77355756,3.901827933,14.3155562,1.9025,0,1.9025,11.87105756,3.901827933,12.49585007,13.54763176,3.827569711,14.07794787,1.9025,0,1.9025,11.64513176,3.827569711,12.25803343
21/09/2019 23:00,13.56656599,3.862224269,14.10561906,1.816,0,1.816,11.75056599,3.862224269,12.36901684,13.02882215,3.685476414,13.54004959,1.816,0,1.816,11.21282215,3.685476414,11.80297068
21/09/2019 23:30,13.552449,3.830796482,14.08346106,1.8975,0,1.8975,11.654949,3.830796482,12.26836736,12.4732342,3.476075731,12.94853945,1.8975,0,1.8975,10.5757342,3.476075731,11.13235179
22/09/2019 00:00,13.09583926,3.633714291,13.59061755,2.0405,0,2.0405,11.05533926,3.633714291,11.63719922,11.66774779,3.164323326,12.08922167,2.0405,0,2.0405,9.627247793,3.164323326,10.13394505
22/09/2019 00:30,13.10244154,3.628324622,13.59554022,2.0635,0,2.0635,11.03894154,3.628324622,11.61993846,11.09930408,2.96992518,11.48977836,2.0635,0,2.0635,9.035804084,2.96992518,9.51137272
22/09/2019 01:00,12.71708019,3.418012366,13.16840678,2.318,0,2.318,10.39908019,3.418012366,10.9464002,10.91817692,2.826741455,11.27816716,2.318,0,2.318,8.60017692,2.826741455,9.052817811
22/09/2019 01:30,12.61700467,3.36572677,13.05821287,2.377,0,2.377,10.24000467,3.36572677,10.77895228,11.66355888,3.052344296,12.05634321,2.377,0,2.377,9.286558881,3.052344296,9.775325138
22/09/2019 02:00,12.15524261,3.237782521,12.57907622,2.3045,0,2.3045,9.850742614,3.237782521,10.36920275,11.97616502,3.178922564,12.39088687,2.3045,0,2.3045,9.671665024,3.178922564,10.18070003
22/09/2019 02:30,11.93875209,3.195221044,12.35893357,2.2175,0,2.2175,9.721252088,3.195221044,10.23289693,11.91226843,3.186516288,12.33109992,2.2175,0,2.2175,9.694768434,3.186516288,10.2050194
22/09/2019 03:00,12.04189104,3.202826449,12.46054722,2.2975,0,2.2975,9.74439104,3.202826449,10.25725373,11.20156423,2.926624384,11.57757192,2.2975,0,2.2975,8.90406423,2.926624384,9.372699189
22/09/2019 03:30,11.82032156,3.199023747,12.24556062,2.0875,0,2.0875,9.732821564,3.199023747,10.24507533,11.08750604,2.958158932,11.47534289,2.0875,0,2.0875,9.00000604,2.958158932,9.473690569
22/09/2019 04:00,11.34214776,3.117288621,11.76272946,1.858,0,1.858,9.484147765,3.117288621,9.983313437,10.89340654,2.969794515,11.2909692,1.858,0,1.858,9.035406543,2.969794515,9.510954256
22/09/2019 04:30,10.80729136,2.958252712,11.20485634,1.807,0,1.807,9.000291361,2.958252712,9.473990906,10.79648669,2.954701389,11.19349745,1.807,0,1.807,8.989486689,2.954701389,9.462617568
22/09/2019 05:00,11.31802812,3.083723517,11.73060575,1.936,0,1.936,9.382028119,3.083723517,9.875819073,10.37897672,2.775072247,10.74356476,1.936,0,1.936,8.442976716,2.775072247,8.887343912
22/09/2019 05:30,12.17677669,3.187669397,12.58710161,2.4785,0,2.4785,9.698276694,3.187669397,10.20871231,10.28621455,2.566271672,10.60150745,2.4785,0,2.4785,7.807714555,2.566271672,8.2186469
22/09/2019 06:00,12.43832215,3.197216176,12.84266519,2.711,0,2.711,9.727322147,3.197216176,10.23928647,10.4737563,2.551494608,10.7800601,2.711,0,2.711,7.762756301,2.551494608,8.171322422
22/09/2019 06:30,13.01265013,3.391411943,13.44733202,2.6945,0,2.6945,10.31815013,3.391411943,10.86121066,11.04445212,2.744496541,11.380342,2.6945,0,2.6945,8.349952121,2.744496541,8.789423286
22/09/2019 07:00,13.48411496,3.594362817,13.95495612,2.5485,0,2.5485,10.93561496,3.594362817,11.51117364,11.3327756,2.887251764,11.69478625,2.5485,0,2.5485,8.784275596,2.887251764,9.246605891
22/09/2019 07:30,13.81968236,3.701864672,14.30690122,2.557,0,2.557,11.26268236,3.701864672,11.85545511,12.28000038,3.195795679,12.68903146,2.557,0,2.557,9.723000377,3.195795679,10.23473724
22/09/2019 08:00,15.05046362,4.031462933,15.58105094,2.785,0,2.785,12.26546362,4.031462933,12.91101433,13.33946414,3.469084603,13.78317277,2.785,0,2.785,10.55446414,3.469084603,11.10996226
22/09/2019 08:30,17.97439956,5.027683403,18.66431461,2.678,0,2.678,15.29639956,5.027683403,16.10147322,14.60484435,3.920164162,15.12181092,2.678,0,2.678,11.92684435,3.920164162,12.554573
22/09/2019 09:00,19.69692847,5.362622008,20.41388513,3.3815,0,3.3815,16.31542847,5.362622008,17.17413523,15.84690598,4.097180811,16.36799682,3.3815,0,3.3815,12.46540598,4.097180811,13.12147998
22/09/2019 09:30,20.17637674,5.204014925,20.83669719,4.3435,0,4.3435,15.83287674,5.204014925,16.66618605,16.00027742,3.831397455,16.45261328,4.3435,0,4.3435,11.65677742,3.831397455,12.27029202
22/09/2019 10:00,20.60903236,4.339791218,21.06100668,7.4055,0,7.4055,13.20353236,4.339791218,13.89845511,15.85869725,2.778431575,16.10024722,7.4055,0,7.4055,8.453197254,2.778431575,8.898102372
22/09/2019 10:30,20.97288527,4.483049144,21.44666982,7.3335,0,7.3335,13.63938527,4.483049144,14.35724766,14.60425773,2.389782497,14.7984933,7.3335,0,7.3335,7.270757725,2.389782497,7.653429185
22/09/2019 11:00,22.6809301,4.251177241,23.07589864,9.747,0,9.747,12.9339301,4.251177241,13.61466326,13.51186791,1.237452239,13.56841414,9.747,0,9.747,3.764867908,1.237452239,3.96301885
22/09/2019 11:30,23.50308346,4.11531677,23.86065305,10.9825,0,10.9825,12.52058346,4.11531677,13.17956153,13.6312202,0.870592229,13.65899319,10.9825,0,10.9825,2.648720199,0.870592229,2.788126525
22/09/2019 12:00,21.46372012,2.82807039,21.6492324,12.8595,0,12.8595,8.604220116,2.82807039,9.057073806,16.30178699,1.131425019,16.34100308,12.8595,0,12.8595,3.442286989,1.131425019,3.623459989
22/09/2019 12:30,21.43679579,2.592264416,21.59296294,13.55,0,13.55,7.886795786,2.592264416,8.301890301,17.27468211,1.224243807,17.3180084,13.55,0,13.55,3.724682112,1.224243807,3.920718013
22/09/2019 13:00,22.37928394,1.676382263,22.44198314,17.279,0,17.279,5.100283939,1.676382263,5.368719936,24.30172384,2.308257702,24.41110066,17.279,0,17.279,7.022723841,2.308257702,7.392340885
22/09/2019 13:30,19.65575174,1.483105425,19.71162545,15.1435,0,15.1435,4.512251737,1.483105425,4.749738671,21.79506337,2.186263153,21.90444096,15.1435,0,15.1435,6.651563366,2.186263153,7.001645649
22/09/2019 14:00,20.7067037,1.421954392,20.75546994,16.3805,0,16.3805,4.326203699,1.421954392,4.55389863,23.41939975,2.313574466,23.53339991,16.3805,0,16.3805,7.038899749,2.313574466,7.409368157
22/09/2019 14:30,17.78762628,1.602540861,17.85966925,12.912,0,12.912,4.87562628,1.602540861,5.132238189,18.45178877,1.820840513,18.54141227,12.912,0,12.912,5.539788765,1.820840513,5.831356595
22/09/2019 15:00,16.77408933,1.315751833,16.82561368,12.771,0,12.771,4.003089326,1.315751833,4.213778238,17.30136253,1.489058154,17.3653229,12.771,0,12.771,4.530362528,1.489058154,4.768802661
22/09/2019 15:30,16.97655189,2.213047135,17.12018959,10.2435,0,10.2435,6.733051888,2.213047135,7.08742304,15.70406093,1.794799581,15.806291,10.2435,0,10.2435,5.460560925,1.794799581,5.747958868
22/09/2019 16:00,15.58066024,1.818661823,15.68644333,10.0475,0,10.0475,5.533160242,1.818661823,5.824379202,16.3341291,2.066315061,16.4643078,10.0475,0,10.0475,6.286629103,2.066315061,6.617504319
22/09/2019 16:30,14.85416588,2.570528566,15.07494149,7.0335,0,7.0335,7.820665878,2.570528566,8.232279872,15.81673403,2.886909417,16.07803848,7.0335,0,7.0335,8.783234027,2.886909417,9.245509502
22/09/2019 17:00,16.59531335,3.718177592,17.0067419,5.283,0,5.283,11.31231335,3.718177592,11.90769827,17.16239571,3.904568548,17.60095117,5.283,0,5.283,11.87939571,3.904568548,12.50462706
22/09/2019 17:30,19.10608002,4.729626234,19.68277567,4.7165,0,4.7165,14.38958002,4.729626234,15.14692634,18.37157002,4.48820447,18.91186306,4.7165,0,4.7165,13.65507002,4.48820447,14.37375791
22/09/2019 18:00,19.06489029,5.189557277,19.75858159,3.276,0,3.276,15.78889029,5.189557277,16.61988452,17.65482751,4.726092054,18.276457,3.276,0,3.276,14.37882751,4.726092054,15.13560791
22/09/2019 18:30,21.28257197,6.136391556,22.14956367,2.613,0,2.613,18.66957197,6.136391556,19.65218102,17.89022219,5.021380106,18.58155828,2.613,0,2.613,15.27722219,5.021380106,16.08128652
22/09/2019 19:00,22.20189733,6.445625897,23.11861454,2.5915,0,2.5915,19.61039733,6.445625897,20.6425235,18.0828656,5.091765641,18.78606147,2.5915,0,2.5915,15.4913656,5.091765641,16.30670063
22/09/2019 19:30,20.9066646,6.237821049,21.81740214,1.9285,0,1.9285,18.9781646,6.237821049,19.97701537,18.32047341,5.387781112,19.09628056,1.9285,0,1.9285,16.39197341,5.387781112,17.25470885
22/09/2019 20:00,20.17540394,5.973144669,21.0410404,2.0025,0,2.0025,18.17290394,5.973144669,19.12937257,18.44344853,5.403878456,19.218811,2.0025,0,2.0025,16.44094853,5.403878456,17.30626161
22/09/2019 20:30,19.155623,5.63516507,19.96729771,2.011,0,2.011,17.144623,5.63516507,18.04697158,17.67465489,5.148394393,18.40922026,2.011,0,2.011,15.66365489,5.148394393,16.48805778
22/09/2019 21:00,17.80694608,5.169197198,18.54205836,2.08,0,2.08,15.72694608,5.169197198,16.55468008,16.23811383,4.653546975,16.89176841,2.08,0,2.08,14.15811383,4.653546975,14.90327771
22/09/2019 21:30,18.03405009,5.197005192,18.76794676,2.2225,0,2.2225,15.81155009,5.197005192,16.64373694,15.65865234,4.416249709,16.26950075,2.2225,0,2.2225,13.43615234,4.416249709,14.14331825
22/09/2019 22:00,17.11080431,4.983279741,17.82169187,1.9495,0,1.9495,15.16130431,4.983279741,15.9592677,14.43460496,4.103655552,15.00659219,1.9495,0,1.9495,12.48510496,4.103655552,13.14221575
22/09/2019 22:30,15.26835257,4.426176044,15.89696904,1.802,0,1.802,13.46635257,4.426176044,14.17510797,13.42260191,3.81950714,13.95546046,1.802,0,1.802,11.62060191,3.81950714,12.23221254
22/09/2019 23:00,14.80630587,4.268392325,15.40927859,1.82,0,1.82,12.98630587,4.268392325,13.66979565,12.59478407,3.541500262,13.08322628,1.82,0,1.82,10.77478407,3.541500262,11.34187797
22/09/2019 23:30,14.12060582,4.052545457,14.6906308,1.791,0,1.791,12.32960582,4.052545457,12.97853244,11.81099112,3.293411815,12.26156893,1.791,0,1.791,10.01999112,3.293411815,10.54735907
23/09/2019 00:00,12.94770517,3.684944938,13.46186793,1.7365,0,1.7365,11.21120517,3.684944938,11.80126859,11.32259283,3.150796343,11.75281353,1.7365,0,1.7365,9.586092828,3.150796343,10.09062403
23/09/2019 00:30,12.54363481,3.53093331,13.03112675,1.801,0,1.801,10.74263481,3.53093331,11.30803664,11.03825171,3.036137812,11.44819346,1.801,0,1.801,9.237251708,3.036137812,9.72342285
23/09/2019 01:00,11.87893216,3.313606508,12.33243761,1.7975,0,1.7975,10.08143216,3.313606508,10.61203385,10.87484474,2.983578934,11.27670126,1.7975,0,1.7975,9.077344741,2.983578934,9.555099728
23/09/2019 01:30,11.36808419,3.180868101,11.80471347,1.6905,0,1.6905,9.677584195,3.180868101,10.18693073,11.87536109,3.347601953,12.33817814,1.6905,0,1.6905,10.18486109,3.347601953,10.72090641
23/09/2019 02:00,11.36094828,3.186575401,11.79938171,1.666,0,1.666,9.694948281,3.186575401,10.20520872,11.99099947,3.393663213,12.46198292,1.666,0,1.666,10.32499947,3.393663213,10.8684205
23/09/2019 02:30,11.18982125,3.146269844,11.62373062,1.6175,0,1.6175,9.572321249,3.146269844,10.07612763,11.95484626,3.397721405,12.42830881,1.6175,0,1.6175,10.33734626,3.397721405,10.88141711
23/09/2019 03:00,10.64232056,2.980448486,11.0517899,1.5745,0,1.5745,9.067820558,2.980448486,9.545074271,11.52729661,3.271326047,11.98249311,1.5745,0,1.5745,9.952796607,3.271326047,10.47662801
23/09/2019 03:30,10.71672873,2.986663303,11.12512618,1.63,0,1.63,9.086728733,2.986663303,9.564977614,11.35099441,3.195136349,11.79211476,1.63,0,1.63,9.720994411,3.195136349,10.2326257
23/09/2019 04:00,10.64712523,2.98399981,11.05737449,1.5685,0,1.5685,9.078625229,2.98399981,9.55644761,11.28081237,3.1922827,11.72379616,1.5685,0,1.5685,9.712312368,3.1922827,10.2234867
23/09/2019 04:30,10.66162523,2.98399981,11.0713372,1.583,0,1.583,9.078625229,2.98399981,9.55644761,11.29241835,3.191331483,11.73470532,1.583,0,1.583,9.709418353,3.191331483,10.22044037
23/09/2019 05:00,11.09203809,3.107556391,11.51912391,1.6375,0,1.6375,9.454538088,3.107556391,9.952145355,11.34691835,3.191331483,11.7871605,1.6375,0,1.6375,9.709418353,3.191331483,10.22044037
23/09/2019 05:30,11.44113032,3.18942905,11.87737011,1.7375,0,1.7375,9.703630325,3.18942905,10.21434771,11.42087222,3.182770534,11.85606809,1.7375,0,1.7375,9.683372224,3.182770534,10.19302339
23/09/2019 06:00,11.96224093,3.33803062,12.41924541,1.8065,0,1.8065,10.15574093,3.33803062,10.69025361,11.90886687,3.320487414,12.36312043,1.8065,0,1.8065,10.10236687,3.320487414,10.63407039
23/09/2019 06:30,14.04629338,3.990321466,14.60208968,1.906,0,1.906,12.14029338,3.990321466,12.77925619,13.34894829,3.761115219,13.86868444,1.906,0,1.906,11.44294829,3.761115219,12.04520873
23/09/2019 07:00,14.73926482,4.211680825,15.32919381,1.9255,0,1.9255,12.81376482,4.211680825,13.4881735,15.29988155,4.395946633,15.91887943,1.9255,0,1.9255,13.37438155,4.395946633,14.07829637
23/09/2019 07:30,16.5252411,4.797059417,17.20742201,1.9305,0,1.9305,14.5947411,4.797059417,15.36288536,16.72861998,4.863906825,17.42137526,1.9305,0,1.9305,14.79811998,4.863906825,15.5769684
23/09/2019 08:00,17.12162726,4.703018347,17.75580191,2.813,0,2.813,14.30862726,4.703018347,15.0617129,17.63777526,4.87266799,18.29847014,2.813,0,2.813,14.82477526,4.87266799,15.60502659
23/09/2019 08:30,18.28806717,4.96742496,18.95069159,3.175,0,3.175,15.11306717,4.96742496,15.90849176,17.5997806,4.741196105,18.22721092,3.175,0,3.175,14.4247806,4.741196105,15.18397958
23/09/2019 09:00,18.98271875,4.887604545,19.60184403,4.1125,0,4.1125,14.87021875,4.887604545,15.65286185,16.54624624,4.086774758,17.04347361,4.1125,0,4.1125,12.43374624,4.086774758,13.08815394
23/09/2019 09:30,18.45896266,4.261048466,18.94438799,5.495,0,5.495,12.96396266,4.261048466,13.64627648,17.30484656,3.881708849,17.73486335,5.495,0,5.495,11.80984656,3.881708849,12.43141743
23/09/2019 10:00,20.28168303,5.136899697,20.92210327,4.653,0,4.653,15.62868303,5.136899697,16.4512453,16.09321141,3.760215652,16.52666559,4.653,0,4.653,11.44021141,3.760215652,12.04232781
23/09/2019 10:30,20.25731054,4.917873652,20.84572166,5.295,0,5.295,14.96231054,4.917873652,15.74980057,16.27285312,3.60824583,16.66808887,5.295,0,5.295,10.97785312,3.60824583,11.55563487
23/09/2019 11:00,21.15802782,4.65943502,21.66500579,6.982,0,6.982,14.17602782,4.65943502,14.92213455,15.22400561,2.70901624,15.46315349,6.982,0,6.982,8.242005614,2.70901624,8.675795383
23/09/2019 11:30,20.94342585,5.32449379,21.60965804,4.744,0,4.744,16.19942585,5.32449379,17.05202721,14.40675673,3.17599455,14.75268046,4.744,0,4.744,9.662756731,3.17599455,10.17132288
23/09/2019 12:00,22.32476412,6.028646326,23.12443879,3.983,0,3.983,18.34176412,6.028646326,19.30712012,15.27755436,3.712340493,15.7221226,3.983,0,3.983,11.29455436,3.712340493,11.88900459
23/09/2019 12:30,22.75596748,5.676856834,23.45337416,5.4845,0,5.4845,17.27146748,5.676856834,18.18049209,15.50456911,3.29343745,15.85050137,5.4845,0,5.4845,10.02006911,3.29343745,10.54744117
23/09/2019 13:00,22.18158326,5.168584921,22.7757965,6.4565,0,6.4565,15.72508326,5.168584921,16.55271922,14.75106765,2.726292546,15.0008889,6.4565,0,6.4565,8.294567649,2.726292546,8.731123841
23/09/2019 13:30,23.32407958,5.770075622,24.02720252,5.769,0,5.769,17.55507958,5.770075622,18.47903113,13.57354147,2.56522873,13.81381289,5.769,0,5.769,7.804541472,2.56522873,8.215306813
23/09/2019 14:00,23.14158297,5.828418165,23.8642687,5.409,0,5.409,17.73258297,5.828418165,18.66587681,13.63223615,2.702847016,13.89759851,5.409,0,5.409,8.22323615,2.702847016,8.656038053
23/09/2019 14:30,23.58533185,6.173289596,24.37985609,4.8035,0,4.8035,18.78183185,6.173289596,19.77034932,13.76080715,2.944124486,14.0722309,4.8035,0,4.8035,8.957307151,2.944124486,9.42874437
23/09/2019 15:00,23.00372366,5.793459551,23.7220462,5.3775,0,5.3775,17.62622366,5.793459551,18.55391964,14.22828807,2.909113357,14.5226417,5.3775,0,5.3775,8.85078807,2.909113357,9.316619021
23/09/2019 15:30,21.30769788,5.360245427,21.97157755,4.9995,0,4.9995,16.30819788,5.360245427,17.16652408,15.44087726,3.431914741,15.81767142,4.9995,0,4.9995,10.44137726,3.431914741,10.99092343
23/09/2019 16:00,20.80395837,5.336337106,21.47745743,4.5685,0,4.5685,16.23545837,5.336337106,17.08995618,16.5694504,3.944521644,17.03249652,4.5685,0,4.5685,12.0009504,3.944521644,12.63257937
23/09/2019 16:30,20.2927458,5.288772385,20.97061386,4.202,0,4.202,16.0907458,5.288772385,16.93762716,18.07394174,4.559486759,18.64017944,4.202,0,4.202,13.87194174,4.559486759,14.60204394
23/09/2019 17:00,20.62507932,5.350510276,21.30778865,4.3465,0,4.3465,16.27857932,5.350510276,17.13534665,19.24280799,4.896179663,19.85593702,4.3465,0,4.3465,14.89630799,4.896179663,15.6803242
23/09/2019 17:30,20.57662793,5.517004755,21.30340251,3.7915,0,3.7915,16.78512793,5.517004755,17.66855572,19.91630724,5.299967838,20.60943845,3.7915,0,3.7915,16.12480724,5.299967838,16.9734813
23/09/2019 18:00,20.41935418,5.540087007,21.15756577,3.564,0,3.564,16.85535418,5.540087007,17.74247809,20.4589073,5.553087489,21.19914311,3.564,0,3.564,16.8949073,5.553087489,17.78411295
23/09/2019 18:30,20.14621135,5.658695024,20.92583717,2.93,0,2.93,17.21621135,5.658695024,18.12232774,20.77106211,5.864073534,21.58296503,2.93,0,2.93,17.84106211,5.864073534,18.78006538
23/09/2019 19:00,19.7505023,5.634303686,20.5384449,2.6085,0,2.6085,17.1420023,5.634303686,18.04421294,20.91214895,6.016118478,21.76032296,2.6085,0,2.6085,18.30364895,6.016118478,19.2669989
23/09/2019 19:30,19.4341493,5.503864413,20.19848218,2.689,0,2.689,16.7451493,5.503864413,17.62647295,20.44674088,5.836687173,21.26349289,2.689,0,2.689,17.75774088,5.836687173,18.69235883
23/09/2019 20:00,18.71530014,5.252306309,19.43834306,2.7355,0,2.7355,15.97980014,5.252306309,16.82084225,19.92848355,5.651060413,20.71422073,2.7355,0,2.7355,17.19298355,5.651060413,18.09787742
23/09/2019 20:30,18.06702642,5.091489816,18.77074086,2.5765,0,2.5765,15.49052642,5.091489816,16.30581729,18.85395218,5.350139806,19.59835475,2.5765,0,2.5765,16.27745218,5.350139806,17.13416019
23/09/2019 21:00,17.38278444,4.960922691,18.07683459,2.2895,0,2.2895,15.09328444,4.960922691,15.88766783,17.74127546,5.07875299,18.45390438,2.2895,0,2.2895,15.45177546,5.07875299,16.2650268
23/09/2019 21:30,17.24742663,4.968364819,17.94877083,2.1315,0,2.1315,15.11592663,4.968364819,15.91150172,16.27106831,4.647451358,16.92177497,2.1315,0,2.1315,14.13956831,4.647451358,14.88375612
23/09/2019 22:00,16.76668358,4.764336443,17.43044979,2.2715,0,2.2715,14.49518358,4.764336443,15.25808798,15.01326527,4.188015717,15.58645597,2.2715,0,2.2715,12.74176527,4.188015717,13.4123845
23/09/2019 22:30,16.11934489,4.472353637,16.72827626,2.5125,0,2.5125,13.60684489,4.472353637,14.32299462,13.77167541,3.700711995,14.26023537,2.5125,0,2.5125,11.25917541,3.700711995,11.85176359
23/09/2019 23:00,15.79703498,4.270768419,16.36416136,2.8035,0,2.8035,12.99353498,4.270768419,13.67740524,13.37455635,3.474538198,13.81850836,2.8035,0,2.8035,10.57105635,3.474538198,11.12742774
23/09/2019 23:30,15.09776408,4.005431303,15.62004994,2.9115,0,2.9115,12.18626408,4.005431303,12.8276464,12.04540637,3.002169841,12.41389698,2.9115,0,2.9115,9.133906367,3.002169841,9.614638282
24/09/2019 00:00,14.45755148,3.823434775,14.95457951,2.825,0,2.825,11.63255148,3.823434775,12.24479103,11.09425276,2.717971943,11.42233845,2.825,0,2.825,8.269252757,2.717971943,8.704476586
24/09/2019 00:30,14.52495355,3.828004162,15.02091513,2.8785,0,2.8785,11.64645355,3.828004162,12.25942479,10.46702982,2.494229134,10.76010652,2.8785,0,2.8785,7.588529821,2.494229134,7.987926128
24/09/2019 01:00,14.41188009,3.831431203,14.91248312,2.755,0,2.755,11.65688009,3.831431203,12.2704001,10.48417632,2.540457403,10.78757975,2.755,0,2.755,7.729176322,2.540457403,8.135975076
24/09/2019 01:30,14.71992201,3.859547472,15.21749686,2.9775,0,2.9775,11.74242201,3.859547472,12.36044422,11.39029854,2.765153159,11.7211336,2.9775,0,2.9775,8.412798537,2.765153159,8.855577407
24/09/2019 02:00,14.22035568,3.880890136,14.74041464,2.413,0,2.413,11.80735568,3.880890136,12.42879545,11.39239746,2.951385219,11.7684916,2.413,0,2.413,8.979397459,2.951385219,9.451997325
24/09/2019 02:30,14.3175732,3.938974377,14.84952597,2.3335,0,2.3335,11.9840732,3.938974377,12.6148139,11.42582589,2.988502999,11.81019252,2.3335,0,2.3335,9.09232589,2.988502999,9.570869358
