Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2019 03:00,13.43994565,3.686338718,13.93632779,2.2245,0,2.2245,11.21544565,3.686338718,11.80573226,11.27343871,2.974242323,11.65918255,2.2245,0,2.2245,9.04893871,2.974242323,9.525198642
24/09/2019 03:30,13.23146959,3.473852314,13.67989172,2.6625,0,2.6625,10.56896959,3.473852314,11.12523115,11.21085517,2.809708471,11.55758346,2.6625,0,2.6625,8.548355173,2.809708471,8.998268603
24/09/2019 04:00,13.10993895,3.412542654,13.54680577,2.7275,0,2.7275,10.38243895,3.412542654,10.9288831,11.20345709,2.785912373,11.54464199,2.7275,0,2.7275,8.475957094,2.785912373,8.922060099
24/09/2019 04:30,13.12863676,3.399131626,13.5615338,2.787,0,2.787,10.34163676,3.399131626,10.88593344,11.37621363,2.823137995,11.72127743,2.787,0,2.787,8.589213628,2.823137995,9.041277503
24/09/2019 05:00,12.76707804,3.366243915,13.2034041,2.5255,0,2.5255,10.24157804,3.366243915,10.78060847,11.50909747,2.952765694,11.88184118,2.5255,0,2.5255,8.983597466,2.952765694,9.456418385
24/09/2019 05:30,13.34475829,3.637303202,13.83157794,2.2785,0,2.2785,11.06625829,3.637303202,11.64869293,11.75598321,3.115098087,12.16170125,2.2785,0,2.2785,9.477483206,3.115098087,9.976298111
24/09/2019 06:00,13.64285312,3.807921422,14.16431102,2.0575,0,2.0575,11.58535312,3.807921422,12.19510854,11.69370841,3.167268539,12.11504876,2.0575,0,2.0575,9.636208411,3.167268539,10.14337727
24/09/2019 06:30,15.24128586,4.189665906,15.80664718,2.4945,0,2.4945,12.74678586,4.189665906,13.41766933,13.8039868,3.71724855,14.29573322,2.4945,0,2.4945,11.3094868,3.71724855,11.90472295
24/09/2019 07:00,16.89461517,4.860125376,17.579785,2.108,0,2.108,14.78661517,4.860125376,15.56485808,15.22126965,4.3101233,15.81974123,2.108,0,2.108,13.11326965,4.3101233,13.80344173
24/09/2019 07:30,16.97095158,4.942571318,17.67603488,1.9335,0,1.9335,15.03745158,4.942571318,15.8288964,17.15866745,5.004270539,17.8735165,1.9335,0,1.9335,15.22516745,5.004270539,16.02649205
24/09/2019 08:00,17.41030883,5.034227262,18.12352884,2.094,0,2.094,15.31630883,5.034227262,16.12243035,18.24250498,5.307756911,18.9989808,2.094,0,2.094,16.14850498,5.307756911,16.9984263
24/09/2019 08:30,18.07326979,4.649325343,18.66170697,3.928,0,3.928,14.14526979,4.649325343,14.88975767,17.79545132,4.558010827,18.36990882,3.928,0,3.928,13.86745132,4.558010827,14.59731717
24/09/2019 09:00,18.991067,3.757210028,19.35916457,7.56,0,7.56,11.431067,3.757210028,12.03270211,16.53897425,2.951246117,16.80022389,7.56,0,7.56,8.97897425,2.951246117,9.451551842
24/09/2019 09:30,21.10117964,4.838617758,21.64883378,6.38,0,6.38,14.72117964,4.838617758,15.49597857,12.88684619,2.138696918,13.06310948,6.38,0,6.38,6.506846191,2.138696918,6.84931178
24/09/2019 10:00,23.12891796,3.662664361,23.41712955,11.9855,0,11.9855,11.14341796,3.662664361,11.72991364,16.5577331,1.502820345,16.62579304,11.9855,0,11.9855,4.572233098,1.502820345,4.812876945
24/09/2019 10:30,24.87494883,3.111471263,25.06879201,15.4085,0,15.4085,9.46644883,3.111471263,9.964682978,21.1379999,1.883195548,21.22172154,15.4085,0,15.4085,5.729499901,1.883195548,6.031052527
24/09/2019 11:00,26.09849349,3.382485986,26.31677362,15.8075,0,15.8075,10.29099349,3.382485986,10.83262472,22.35064478,2.150627687,22.45387542,15.8075,0,15.8075,6.54314478,2.150627687,6.887520821
24/09/2019 11:30,27.54444457,2.919682688,27.69875401,18.6615,0,18.6615,8.882944572,2.919682688,9.350467971,28.58412402,3.261408798,28.76958348,18.6615,0,18.6615,9.922624022,3.261408798,10.44486739
24/09/2019 12:00,27.33366711,2.820657574,27.47881851,18.752,0,18.752,8.581667108,2.820657574,9.033333798,29.2252282,3.442383639,29.42726573,18.752,0,18.752,10.4732282,3.442383639,11.02445074
24/09/2019 12:30,27.10931592,2.90090541,27.26408374,18.2835,0,18.2835,8.825815925,2.90090541,9.290332552,30.4599883,4.002218162,30.72179418,18.2835,0,18.2835,12.1764883,4.002218162,12.81735611
24/09/2019 13:00,24.92212787,2.873727161,25.08726301,16.179,0,16.179,8.743127871,2.873727161,9.203292496,27.26189179,3.642770372,27.50419096,16.179,0,16.179,11.08289179,3.642770372,11.66620189
24/09/2019 13:30,25.41508389,2.786775758,25.56741301,16.9365,0,16.9365,8.478583888,2.786775758,8.924825145,26.51228048,3.147406837,26.69844913,16.9365,0,16.9365,9.575780475,3.147406837,10.07976892
24/09/2019 14:00,23.12915918,2.859768377,23.30528437,14.4285,0,14.4285,8.700659181,2.859768377,9.158588611,19.09961302,1.535320603,19.16122196,14.4285,0,14.4285,4.671113021,1.535320603,4.916961075
24/09/2019 14:30,20.60063597,3.608338799,20.91426096,9.6225,0,9.6225,10.97813597,3.608338799,11.5559326,13.77968967,1.366402167,13.84727057,9.6225,0,9.6225,4.15718967,1.366402167,4.375989126
24/09/2019 15:00,20.30442343,4.498674179,20.79681899,6.6175,0,6.6175,13.68692343,4.498674179,14.40728782,12.78148562,2.026004097,12.94106128,6.6175,0,6.6175,6.163985617,2.026004097,6.488405912
24/09/2019 15:30,20.98019141,4.762038229,21.51384298,6.492,0,6.492,14.48819141,4.762038229,15.2507278,13.48570801,2.298720658,13.68022065,6.492,0,6.492,6.993708006,2.298720658,7.361797901
24/09/2019 16:00,21.53826711,4.848342687,22.07721397,6.7875,0,6.7875,14.75076711,4.848342687,15.52712327,14.44625081,2.517309656,14.6639357,6.7875,0,6.7875,7.658750807,2.517309656,8.061842955
24/09/2019 16:30,21.60625117,4.861484814,22.14642464,6.8155,0,6.8155,14.79075117,4.861484814,15.56921176,15.01012872,2.693444207,15.24987232,6.8155,0,6.8155,8.194628716,2.693444207,8.625924964
24/09/2019 17:00,20.9850148,5.166425971,21.61163583,5.2665,0,5.2665,15.7185148,5.166425971,16.54580505,16.70174677,3.758583852,17.1194421,5.2665,0,5.2665,11.43524677,3.758583852,12.03710186
24/09/2019 17:30,20.39073716,5.131658542,21.02655657,4.778,0,4.778,15.61273716,5.131658542,16.43446016,18.11169752,4.382574437,18.63439147,4.778,0,4.778,13.33369752,4.382574437,14.03547107
24/09/2019 18:00,22.1646343,6.031233129,22.97056348,3.815,0,3.815,18.3496343,6.031233129,19.31540452,19.02690974,4.999912942,19.6728855,3.815,0,3.815,15.21190974,4.999912942,16.01253657
24/09/2019 18:30,22.23170799,6.49486628,23.16100447,2.4715,0,2.4715,19.76020799,6.49486628,20.80021893,19.44864582,5.580117983,20.23332748,2.4715,0,2.4715,16.97714582,5.580117983,17.87067981
24/09/2019 19:00,22.28799475,6.557574857,23.23266016,2.337,0,2.337,19.95099475,6.557574857,21.00104711,19.66322997,5.694856395,20.47129704,2.337,0,2.337,17.32622997,5.694856395,18.23813682
24/09/2019 19:30,21.89148898,6.36463539,22.79793573,2.5275,0,2.5275,19.36398898,6.36463539,20.38314629,19.78151586,5.671120763,20.57838624,2.5275,0,2.5275,17.25401586,5.671120763,18.16212196
24/09/2019 20:00,21.638164,6.217606778,22.51374636,2.7215,0,2.7215,18.916664,6.217606778,19.91227789,19.39499315,5.480312177,20.15439359,2.7215,0,2.7215,16.67349315,5.480312177,17.55104542
24/09/2019 20:30,20.39399377,5.762487686,21.19248089,2.862,0,2.862,17.53199377,5.762487686,18.45473029,17.86376905,4.930843037,18.53179586,2.862,0,2.862,15.00176905,4.930843037,15.79133584
24/09/2019 21:00,20.16199256,5.711048223,20.95523838,2.7865,0,2.7865,17.37549256,5.711048223,18.28999217,16.5839885,4.535015162,17.19287751,2.7865,0,2.7865,13.7974885,4.535015162,14.52367211
24/09/2019 21:30,18.74715602,5.222020002,19.46086719,2.8595,0,2.8595,15.88765602,5.222020002,16.72384844,16.44514362,4.465385116,17.04061069,2.8595,0,2.8595,13.58564362,4.465385116,14.30067749
24/09/2019 22:00,19.94233978,5.530386091,20.69497732,3.1165,0,3.1165,16.82583978,5.530386091,17.71141029,15.05138812,3.922808023,15.55418616,3.1165,0,3.1165,11.93488812,3.922808023,12.56304013
24/09/2019 22:30,18.13012626,4.888560196,18.77763294,3.257,0,3.257,14.87312626,4.888560196,15.65592238,14.50765034,3.697909941,14.97152151,3.257,0,3.257,11.25065034,3.697909941,11.84278984
24/09/2019 23:00,16.83030687,4.452455753,17.40929613,3.284,0,3.284,13.54630687,4.452455753,14.25927039,13.04675062,3.208860952,13.43556811,3.284,0,3.284,9.762750623,3.208860952,10.2765796
24/09/2019 23:30,17.07631595,4.50324043,17.66011723,3.3755,0,3.3755,13.70081595,4.50324043,14.42191152,11.20680173,2.5740244,11.4986089,3.3755,0,3.3755,7.831301727,2.5740244,8.243475502
25/09/2019 00:00,16.62801655,4.357534965,17.18950393,3.3705,0,3.3705,13.25751655,4.357534965,13.95528058,10.23196662,2.255255016,10.47756251,3.3705,0,3.3705,6.86146662,2.255255016,7.222596442
25/09/2019 00:30,16.508017,4.296235527,17.05790916,3.437,0,3.437,13.071017,4.296235527,13.75896527,10.04777353,2.172856181,10.28003195,3.437,0,3.437,6.610773526,2.172856181,6.958708975
25/09/2019 01:00,16.75928622,4.355980179,17.31612652,3.5065,0,3.5065,13.25278622,4.355980179,13.95030128,9.347633364,1.919887693,9.542757372,3.5065,0,3.5065,5.841133364,1.919887693,6.148561436
25/09/2019 01:30,17.43839233,4.585436561,18.03118841,3.4875,0,3.4875,13.95089233,4.585436561,14.68514982,10.25029485,2.222823173,10.48854076,3.4875,0,3.4875,6.762794846,2.222823173,7.118731417
25/09/2019 02:00,17.5614142,4.675338854,18.17311372,3.337,0,3.337,14.2244142,4.675338854,14.97306758,10.2596954,2.275379941,10.50898204,3.337,0,3.337,6.922695395,2.275379941,7.287047785
25/09/2019 02:30,17.20194139,4.566717692,17.79780037,3.308,0,3.308,13.89394139,4.566717692,14.62520146,10.02818432,2.208817769,10.26856157,3.308,0,3.308,6.720184318,2.208817769,7.073878229
25/09/2019 03:00,16.95131541,4.522961299,17.5443516,3.1905,0,3.1905,13.76081541,4.522961299,14.48506885,9.723695083,2.14735738,9.957981211,3.1905,0,3.1905,6.533195083,2.14735738,6.877047456
25/09/2019 03:30,16.75197726,4.439693075,17.33030919,3.2445,0,3.2445,13.50747726,4.439693075,14.21839711,9.195141237,1.95588119,9.400856003,3.2445,0,3.2445,5.950641237,1.95588119,6.263832881
25/09/2019 04:00,16.55584575,4.392483681,17.12862929,3.192,0,3.192,13.36384575,4.392483681,14.06720605,9.035049982,1.920517655,9.236910535,3.192,0,3.192,5.843049982,1.920517655,6.150578928
25/09/2019 04:30,16.61162208,4.432509627,17.19282204,3.126,0,3.126,13.48562208,4.432509627,14.19539167,9.034627677,1.942072001,9.241003242,3.126,0,3.126,5.908627677,1.942072001,6.219608081
25/09/2019 05:00,16.23462619,4.262581294,16.7848946,3.266,0,3.266,12.96862619,4.262581294,13.65118546,8.766530838,1.807937056,8.951016665,3.266,0,3.266,5.500530838,1.807937056,5.790032461
25/09/2019 05:30,16.81020474,4.446834555,17.38842492,3.281,0,3.281,13.52920474,4.446834555,14.24126815,9.278465923,1.97127172,9.485559661,3.281,0,3.281,5.997465923,1.97127172,6.313122024
25/09/2019 06:00,17.35740568,4.656108034,17.97105657,3.1915,0,3.1915,14.16590568,4.656108034,14.91147967,9.695427824,2.137737697,9.92830515,3.1915,0,3.1915,6.503927824,2.137737697,6.846239815
25/09/2019 06:30,18.69040959,5.106077858,19.37533075,3.1555,0,3.1555,15.53490959,5.106077858,16.35253641,10.92888639,2.55498855,11.22357003,3.1555,0,3.1555,7.77338639,2.55498855,8.18251199
25/09/2019 07:00,20.93614229,5.8297524,21.73264979,3.1995,0,3.1995,17.73664229,5.8297524,18.67014978,12.744492,3.137287154,13.12496274,3.1995,0,3.1995,9.544991999,3.137287154,10.04736
25/09/2019 07:30,21.77245028,6.112028936,22.61407723,3.177,0,3.177,18.59545028,6.112028936,19.57415819,14.33904904,3.668788102,14.80095719,3.177,0,3.177,11.16204904,3.668788102,11.74952531
25/09/2019 08:00,21.25174817,5.730195918,22.01072342,3.818,0,3.818,17.43374817,5.730195918,18.35131387,15.97390457,3.995452616,16.46600342,3.818,0,3.818,12.15590457,3.995452616,12.79568902
25/09/2019 08:30,21.26247418,5.393368995,21.93584367,4.8535,0,4.8535,16.40897418,5.393368995,17.2726044,15.5876568,3.528146724,15.98195432,4.8535,0,4.8535,10.7341568,3.528146724,11.29911242
25/09/2019 09:00,20.96242668,5.052672307,21.56276489,5.59,0,5.59,15.37242668,5.052672307,16.18150177,15.00148888,3.093406802,15.3171092,5.59,0,5.59,9.411488883,3.093406802,9.906830403
25/09/2019 09:30,21.61505077,4.721892543,22.12479806,7.249,0,7.249,14.36605077,4.721892543,15.12215871,14.4675001,2.372606246,14.66075781,7.249,0,7.249,7.218500098,2.372606246,7.598421156
25/09/2019 10:00,19.77766302,4.087404774,20.19561419,7.342,0,7.342,12.43566302,4.087404774,13.09017161,13.96625584,2.177287602,14.13495254,7.342,0,7.342,6.624255836,2.177287602,6.97290088
25/09/2019 10:30,19.69787644,4.179999495,20.13650248,6.9805,0,6.9805,12.71737644,4.179999495,13.38671204,15.32400575,2.742377721,15.56745926,6.9805,0,6.9805,8.343505749,2.742377721,8.78263763
25/09/2019 11:00,19.51482537,4.050152488,19.93068349,7.1925,0,7.1925,12.32232537,4.050152488,12.97086881,15.08480261,2.59407442,15.30622396,7.1925,0,7.1925,7.892302608,2.59407442,8.307686955
25/09/2019 11:30,19.69598493,3.498015637,20.00419795,9.0535,0,9.0535,10.64248493,3.498015637,11.20261572,14.91576734,1.926834094,15.03970761,9.0535,0,9.0535,5.862267337,1.926834094,6.170807723
25/09/2019 12:00,18.1686808,2.835945887,18.38867998,9.5405,0,9.5405,8.628180804,2.835945887,9.082295584,13.79847403,1.399528385,13.86926694,9.5405,0,9.5405,4.257974034,1.399528385,4.482077931
25/09/2019 12:30,17.08149321,3.140081366,17.36771491,7.528,0,7.528,9.553493207,3.140081366,10.05630864,13.60175269,1.996345968,13.74747517,7.528,0,7.528,6.073752689,1.996345968,6.393423883
25/09/2019 13:00,16.15062707,2.933383062,16.4148558,7.226,0,7.226,8.924627068,2.933383062,9.394344282,13.02366062,1.905598893,13.16233426,7.226,0,7.226,5.797660621,1.905598893,6.102800653
25/09/2019 13:30,16.7091575,3.722727942,17.11883897,5.383,0,5.383,11.3261575,3.722727942,11.92227105,13.47061682,2.658271099,13.73040141,5.383,0,5.383,8.087616823,2.658271099,8.513280867
25/09/2019 14:00,17.10554366,4.114317636,17.59338607,4.588,0,4.588,12.51754366,4.114317636,13.17636174,14.19849664,3.158817487,14.54563284,4.588,0,4.588,9.610496636,3.158817487,10.11631225
25/09/2019 14:30,17.76070675,4.618408318,18.35135961,3.7095,0,3.7095,14.05120675,4.618408318,14.79074395,15.28827856,3.805760471,15.75484923,3.7095,0,3.7095,11.57877856,3.805760471,12.18818796
25/09/2019 15:00,17.69082393,4.640468667,18.28931931,3.5725,0,3.5725,14.11832393,4.640468667,14.86139361,15.01504466,3.760982553,15.47890681,3.5725,0,3.5725,11.44254466,3.760982553,12.04478385
25/09/2019 15:30,17.59788499,4.428816173,18.14662417,4.1235,0,4.1235,13.47438499,4.428816173,14.18356315,15.05089298,3.591660384,15.47350652,4.1235,0,4.1235,10.92739298,3.591660384,11.50251893
25/09/2019 16:00,16.94009164,4.138163003,17.43820798,4.35,0,4.35,12.59009164,4.138163003,13.25272804,16.31979795,3.934282329,16.78732804,4.35,0,4.35,11.96979795,3.934282329,12.59978732
25/09/2019 16:30,17.68075577,4.214800348,18.17618405,4.8575,0,4.8575,12.82325577,4.214800348,13.49816397,16.50438564,3.828146185,16.94253371,4.8575,0,4.8575,11.64688564,3.828146185,12.25987962
25/09/2019 17:00,18.22175551,4.719494707,18.82301794,3.863,0,3.863,14.35875551,4.719494707,15.11447949,18.06512759,4.6680136,18.65848831,3.863,0,3.863,14.20212759,4.6680136,14.94960799
25/09/2019 17:30,18.36143245,4.638696574,18.93831322,4.2485,0,4.2485,14.11293245,4.638696574,14.85571837,18.86026688,4.802655521,19.46214702,4.2485,0,4.2485,14.61176688,4.802655521,15.38080724
25/09/2019 18:00,17.97890331,4.977888991,18.65530334,2.834,0,2.834,15.14490331,4.977888991,15.94200348,19.44875493,5.461005856,20.20090724,2.834,0,2.834,16.61475493,5.461005856,17.48921571
25/09/2019 18:30,17.8193924,5.176903631,18.55616007,2.069,0,2.069,15.7503924,5.176903631,16.57936042,20.22211183,5.966639317,21.08398898,2.069,0,2.069,18.15311183,5.966639317,19.10853877
25/09/2019 19:00,17.75570501,5.293524899,18.52799143,1.6505,0,1.6505,16.10520501,5.293524899,16.95284738,20.16307399,6.084788816,21.06120147,1.6505,0,1.6505,18.51257399,6.084788816,19.48691999
25/09/2019 19:30,17.8180403,5.262081427,18.57880677,1.8085,0,1.8085,16.0095403,5.262081427,16.85214768,20.05161373,5.996221513,20.9289724,1.8085,0,1.8085,18.24311373,5.996221513,19.20327761
25/09/2019 20:00,19.8321061,5.829247478,20.67105606,2.097,0,2.097,17.7351061,5.829247478,18.66853274,18.75686851,5.475833974,19.53982789,2.097,0,2.097,16.65986851,5.475833974,17.5367037
25/09/2019 20:30,18.95421504,5.568472449,19.75525635,2.0125,0,2.0125,16.94171504,5.568472449,17.83338425,18.14728178,5.303246312,18.90630206,2.0125,0,2.0125,16.13478178,5.303246312,16.98398082
25/09/2019 21:00,18.93040569,5.540103935,19.72442676,2.075,0,2.075,16.85540569,5.540103935,17.7425323,16.681019,4.800766284,17.35810334,2.075,0,2.075,14.606019,4.800766284,15.37475684
25/09/2019 21:30,17.26106112,5.020341112,17.97631931,1.987,0,1.987,15.27406112,5.020341112,16.07795908,16.05129744,4.62271102,16.70370039,1.987,0,1.987,14.06429744,4.62271102,14.80452362
25/09/2019 22:00,16.72200011,4.813414414,17.40098405,2.0775,0,2.0775,14.64450011,4.813414414,15.41526327,14.63339807,4.126924121,15.20420474,2.0775,0,2.0775,12.55589807,4.126924121,13.21673481
25/09/2019 22:30,15.61228905,4.406269777,16.22216948,2.2065,0,2.2065,13.40578905,4.406269777,14.11135689,14.17225212,3.93295253,14.7078498,2.2065,0,2.2065,11.96575212,3.93295253,12.59552855
25/09/2019 23:00,16.41046709,4.590884422,17.04052963,2.443,0,2.443,13.96746709,4.590884422,14.70259694,13.04761132,3.485567182,13.50515974,2.443,0,2.443,10.60461132,3.485567182,11.16274876
25/09/2019 23:30,15.89217506,4.375007322,16.48338306,2.5815,0,2.5815,13.31067506,4.375007322,14.01123691,12.14065799,3.141943291,12.54062934,2.5815,0,2.5815,9.559157992,3.141943291,10.06227157
26/09/2019 00:00,15.69613255,4.239411156,16.25857263,2.798,0,2.798,12.89813255,4.239411156,13.57698163,11.26604578,2.783312049,11.60476684,2.798,0,2.798,8.468045779,2.783312049,8.913732399
26/09/2019 00:30,15.82279079,4.259677238,16.38613922,2.863,0,2.863,12.95979079,4.259677238,13.64188504,10.71873861,2.582056415,11.02535136,2.863,0,2.863,7.855738608,2.582056415,8.269198535
26/09/2019 01:00,15.60729079,4.259677238,16.17814501,2.6475,0,2.6475,12.95979079,4.259677238,13.64188504,10.42054891,2.554877625,10.72917701,2.6475,0,2.6475,7.773048909,2.554877625,8.182156746
26/09/2019 01:30,16.05762748,4.428731532,16.65716252,2.5835,0,2.5835,13.47412748,4.428731532,14.18329208,11.05679509,2.785037414,11.40215554,2.5835,0,2.5835,8.473295088,2.785037414,8.919257987
26/09/2019 02:00,15.69958797,4.28804175,16.27465405,2.6535,0,2.6535,13.04608797,4.28804175,13.73272418,11.13940416,2.789181815,11.48328612,2.6535,0,2.6535,8.485904158,2.789181815,8.932530693
26/09/2019 02:30,15.98190623,4.353061467,16.56413206,2.738,0,2.738,13.24390623,4.353061467,13.94095392,10.9628844,2.703388768,11.29128625,2.738,0,2.738,8.224884396,2.703388768,8.657773048
26/09/2019 03:00,16.05503706,4.276849758,16.61492278,3.043,0,3.043,13.01203706,4.276849758,13.69688112,10.74425076,2.531278715,11.03840099,3.043,0,3.043,7.701250761,2.531278715,8.106579748
26/09/2019 03:30,16.19503706,4.276849758,16.75024386,3.183,0,3.183,13.01203706,4.276849758,13.69688112,10.27868203,2.332237899,10.53995436,3.183,0,3.183,7.09568203,2.332237899,7.469138979
26/09/2019 04:00,16.39205648,4.337498357,16.95622032,3.1955,0,3.1955,13.19655648,4.337498357,13.89111208,9.80426065,2.17219458,10.04200957,3.1955,0,3.1955,6.60876065,2.17219458,6.956590157
26/09/2019 04:30,15.16413354,4.002594582,15.68348524,2.9865,0,2.9865,12.17763354,4.002594582,12.81856162,9.31839736,2.081194018,9.547978733,2.9865,0,2.9865,6.33189736,2.081194018,6.665155115
26/09/2019 05:00,13.574371,3.535941205,14.02734573,2.8165,0,2.8165,10.757871,3.535941205,11.32407474,10.0417568,2.374827067,10.31875396,2.8165,0,2.8165,7.225256803,2.374827067,7.605533477
26/09/2019 05:30,13.54266681,3.659787997,14.02846651,2.408,0,2.408,11.13466681,3.659787997,11.72070191,10.55379922,2.677394726,10.88811831,2.408,0,2.408,8.145799216,2.677394726,8.57452549
26/09/2019 06:00,14.1669504,3.944521644,14.70584016,2.166,0,2.166,12.0009504,3.944521644,12.63257937,10.8431635,2.852045719,11.21197393,2.166,0,2.166,8.677163496,2.852045719,9.133856311
26/09/2019 06:30,16.0728749,4.477786788,16.68495976,2.4495,0,2.4495,13.6233749,4.477786788,14.34039463,12.14515698,3.186808337,12.55629664,2.4495,0,2.4495,9.695656976,3.186808337,10.20595471
26/09/2019 07:00,17.60414637,5.048635964,18.31378427,2.244,0,2.244,15.36014637,5.048635964,16.16857512,13.77145752,3.788892062,14.283163,2.244,0,2.244,11.52745752,3.788892062,12.13416582
26/09/2019 07:30,16.86820179,4.79868992,17.53749288,2.2685,0,2.2685,14.59970179,4.79868992,15.36810715,15.77457352,4.439231691,16.38731057,2.2685,0,2.2685,13.50607352,4.439231691,14.2169195
26/09/2019 08:00,17.77784495,4.815992888,18.41861989,3.1255,0,3.1255,14.65234495,4.815992888,15.423521,16.77004277,4.48474433,17.35935673,3.1255,0,3.1255,13.64454277,4.48474433,14.3626766
26/09/2019 08:30,19.14478632,4.968976068,19.77911945,4.027,0,4.027,15.11778632,4.968976068,15.91345928,16.92560183,4.239565401,17.44849312,4.027,0,4.027,12.89860183,4.239565401,13.57747561
26/09/2019 09:00,20.91747203,4.781194144,21.45694419,6.371,0,6.371,14.54647203,4.781194144,15.31207583,15.16679143,2.891036836,15.43987229,6.371,0,6.371,8.79579143,2.891036836,9.258727821
26/09/2019 09:30,21.82241888,3.030933812,22.03189791,12.601,0,12.601,9.221418875,3.030933812,9.706756711,16.17404155,1.174401964,16.21662234,12.601,0,12.601,3.573041549,1.174401964,3.761096367
26/09/2019 10:00,22.36055764,2.684546373,22.52113068,14.193,0,14.193,8.167557636,2.684546373,8.597429091,18.40290736,1.383729635,18.45485592,14.193,0,14.193,4.209907364,1.383729635,4.431481436
26/09/2019 10:30,23.0554311,3.976233315,23.39579737,10.958,0,10.958,12.0974311,3.976233315,12.734138,16.42255212,1.796111425,16.52047925,10.958,0,10.958,5.464552124,1.796111425,5.752160131
26/09/2019 11:00,21.90566769,1.550622383,21.96048057,17.188,0,17.188,4.717667689,1.550622383,4.965965988,24.44691807,2.385890989,24.56306737,17.188,0,17.188,7.258918067,2.385890989,7.640966386
26/09/2019 11:30,24.02329037,4.20347212,24.38826887,11.2345,0,11.2345,12.78879037,4.20347212,13.4618846,15.35946521,1.355810499,15.41918914,11.2345,0,11.2345,4.124965211,1.355810499,4.342068643
26/09/2019 12:00,26.62107588,3.751954,26.88417452,15.206,0,15.206,11.41507588,3.751954,12.01586934,23.08673757,2.590273178,23.23159415,15.206,0,15.206,7.880737574,2.590273178,8.295513236
26/09/2019 12:30,26.16723114,2.316805887,26.26959411,19.1185,0,19.1185,7.048731138,2.316805887,7.419716987,32.7261844,4.47262957,33.03040358,19.1185,0,19.1185,13.6076844,4.47262957,14.32387831
26/09/2019 13:00,24.86521151,1.721223837,24.92471374,19.6285,0,19.6285,5.23671151,1.721223837,5.512327905,34.57734716,4.913448451,34.92470346,19.6285,0,19.6285,14.94884716,4.913448451,15.73562859
26/09/2019 13:30,25.16574659,1.257133411,25.19712654,21.341,0,21.341,3.824746593,1.257133411,4.026049045,36.17415668,4.875422829,36.50122408,21.341,0,21.341,14.83315668,4.875422829,15.61384913
26/09/2019 14:00,22.28991015,1.635666917,22.34984342,17.3135,0,17.3135,4.976410151,1.635666917,5.238326474,25.99326067,2.852899369,26.14935248,17.3135,0,17.3135,8.679760671,2.852899369,9.13659018
26/09/2019 14:30,22.26690436,2.588027208,22.41679983,14.393,0,14.393,7.873904357,2.588027208,8.288320376,20.92328083,2.146399511,21.03308612,14.393,0,14.393,6.53028083,2.146399511,6.873979821
26/09/2019 15:00,23.23582735,3.362217307,23.47782311,13.0065,0,13.0065,10.22932735,3.362217307,10.767713,18.83574023,1.915978608,18.93293649,13.0065,0,13.0065,5.829240228,1.915978608,6.136042346
26/09/2019 15:30,22.56610632,3.971524988,22.91292572,10.483,0,10.483,12.08310632,3.971524988,12.71905928,15.31697817,1.588851791,15.3991646,10.483,0,10.483,4.833978174,1.588851791,5.088398078
26/09/2019 16:00,25.42143817,4.961630587,25.90110609,10.326,0,10.326,15.09543817,4.961630587,15.88993491,13.83736192,1.154128851,13.88540955,10.326,0,10.326,3.51136192,1.154128851,3.696170443
26/09/2019 16:30,25.43391407,3.777866863,25.71295905,13.94,0,13.94,11.49391407,3.777866863,12.09885692,19.62344084,1.868056667,19.71215529,13.94,0,13.94,5.683440842,1.868056667,5.982569307
26/09/2019 17:00,24.75917591,5.332793084,25.32697127,8.5345,0,8.5345,16.22467591,5.332793084,17.07860622,11.65544806,1.025806019,11.70050201,8.5345,0,8.5345,3.120948056,1.025806019,3.28520848
26/09/2019 17:30,23.39663279,4.573682968,23.83948409,9.4815,0,9.4815,13.91513279,4.573682968,14.6475082,13.79463884,1.41766018,13.86729321,9.4815,0,9.4815,4.313138839,1.41766018,4.540146147
26/09/2019 18:00,21.58874081,5.112431723,22.18582178,6.0345,0,6.0345,15.55424081,5.112431723,16.37288507,15.19543253,3.01105291,15.49088794,6.0345,0,6.0345,9.160932526,3.01105291,9.64308687
26/09/2019 18:30,21.57127144,5.84491432,22.34911128,3.7885,0,3.7885,17.78277144,5.84491432,18.71870678,17.15663132,4.39389228,17.71034408,3.7885,0,3.7885,13.36813132,4.39389228,14.07171718
26/09/2019 19:00,20.86642073,5.943897302,21.69648426,2.7825,0,2.7825,18.08392073,5.943897302,19.03570603,18.1262944,5.043261331,18.81480889,2.7825,0,2.7825,15.3437944,5.043261331,16.15136252
26/09/2019 19:30,20.45405756,5.788474697,21.25734956,2.843,0,2.843,17.61105756,5.788474697,18.53795533,18.62833678,5.188389295,19.33738128,2.843,0,2.843,15.78533678,5.188389295,16.61614398
26/09/2019 20:00,20.00469494,5.679725411,20.79536247,2.7245,0,2.7245,17.28019494,5.679725411,18.18967888,18.99035589,5.346328287,19.72857934,2.7245,0,2.7245,16.26585589,5.346328287,17.12195357
26/09/2019 20:30,19.1224405,5.399274239,19.87007531,2.6955,0,2.6955,16.4269405,5.399274239,17.29151632,18.16499809,5.084578136,18.86319407,2.6955,0,2.6955,15.46949809,5.084578136,16.2836822
26/09/2019 21:00,18.80070131,5.283334475,19.52895269,2.7265,0,2.7265,16.07420131,5.283334475,16.92021191,16.98880197,4.68779196,17.62369955,2.7265,0,2.7265,14.26230197,4.68779196,15.01294944
26/09/2019 21:30,18.35821558,5.10700014,19.05532811,2.8205,0,2.8205,15.53771558,5.10700014,16.35549008,15.88740124,4.294882742,16.45768927,2.8205,0,2.8205,13.06690124,4.294882742,13.75463289
26/09/2019 22:00,18.17637031,5.069087985,18.86997855,2.754,0,2.754,15.42237031,5.069087985,16.23407401,14.48382973,3.855408587,14.98817864,2.754,0,2.754,11.72982973,3.855408587,12.34718919
26/09/2019 22:30,17.44487418,4.876973396,18.11376561,2.607,0,2.607,14.83787418,4.876973396,15.61881492,13.87947903,3.705084682,14.36550001,2.607,0,2.607,11.27247903,3.705084682,11.8657674
26/09/2019 23:00,16.5367248,4.59524202,17.16331892,2.556,0,2.556,13.9807248,4.59524202,14.71655242,12.97628228,3.424981157,13.42067054,2.556,0,2.556,10.42028228,3.424981157,10.96871819
26/09/2019 23:30,16.31256571,4.504308574,16.9230197,2.6085,0,2.6085,13.70406571,4.504308574,14.42533232,11.86578076,3.042721044,12.24968997,2.6085,0,2.6085,9.257280762,3.042721044,9.744506065
27/09/2019 00:00,16.10143767,4.482244656,16.71367142,2.4645,0,2.4645,13.63693767,4.482244656,14.35467123,10.86648794,2.761599888,11.21191305,2.4645,0,2.4645,8.401987942,2.761599888,8.844197834
27/09/2019 00:30,15.17058819,4.042514795,15.6999577,2.8715,0,2.8715,12.29908819,4.042514795,12.94640862,10.70979751,2.576323805,11.01531693,2.8715,0,2.8715,7.838297515,2.576323805,8.250839489
27/09/2019 01:00,14.2886182,3.839397885,14.7954583,2.6075,0,2.6075,11.6811182,3.839397885,12.2959139,10.48895236,2.590508116,10.80411282,2.6075,0,2.6075,7.881452357,2.590508116,8.296265639
27/09/2019 01:30,14.31046665,3.952744086,14.84633428,2.2845,0,2.2845,12.02596665,3.952744086,12.65891226,11.28926928,2.959724534,11.6707999,2.2845,0,2.2845,9.004769284,2.959724534,9.478704509
27/09/2019 02:00,14.08921566,3.920614892,14.62454167,2.161,0,2.161,11.92821566,3.920614892,12.55601649,11.47743035,3.062162573,11.87889924,2.161,0,2.161,9.316430349,3.062162573,9.806768789
27/09/2019 02:30,13.91238698,3.855920432,14.43684986,2.181,0,2.181,11.73138698,3.855920432,12.3488284,11.51406188,3.067629093,11.91570263,2.181,0,2.181,9.333061882,3.067629093,9.824275665
27/09/2019 03:00,13.95087005,3.831920927,14.46756348,2.2925,0,2.2925,11.65837005,3.831920927,12.27196847,11.01318494,2.866350527,11.38007944,2.2925,0,2.2925,8.720684944,2.866350527,9.179668362
27/09/2019 03:30,14.10714609,3.818206924,14.61472801,2.4905,0,2.4905,11.61664609,3.818206924,12.22804851,10.36510631,2.588257927,10.6833753,2.4905,0,2.4905,7.874606305,2.588257927,8.289059269
27/09/2019 04:00,14.01331644,3.740529126,14.50395104,2.633,0,2.633,11.38031644,3.740529126,11.97928046,10.36405361,2.541074439,10.67101994,2.633,0,2.633,7.731053614,2.541074439,8.137951172
27/09/2019 04:30,13.90080585,3.766491691,14.40204371,2.4415,0,2.4415,11.45930585,3.766491691,12.06242722,10.18875157,2.54639845,10.50213329,2.4415,0,2.4415,7.747251571,2.54639845,8.155001654
27/09/2019 05:00,14.15394308,3.795789679,14.65408216,2.6055,0,2.6055,11.54844308,3.795789679,12.15625587,10.19671766,2.495112584,10.4975539,2.6055,0,2.6055,7.591217661,2.495112584,7.990755433
27/09/2019 05:30,14.83021299,4.018233192,15.36494111,2.605,0,2.605,12.22521299,4.018233192,12.86864525,10.32448364,2.537271574,10.63168423,2.605,0,2.605,7.719483644,2.537271574,8.125772257
27/09/2019 06:00,15.32227899,4.118174855,15.86605174,2.793,0,2.793,12.52927899,4.118174855,13.18871473,10.59038311,2.562875892,10.89607945,2.793,0,2.793,7.797383114,2.562875892,8.207771699
27/09/2019 06:30,16.66538942,4.602855862,17.28934604,2.6615,0,2.6615,14.00388942,4.602855862,14.74093623,11.88454688,3.031468911,12.26508289,2.6615,0,2.6615,9.223046882,3.031468911,9.708470402
27/09/2019 07:00,18.56612603,5.200974364,19.28084983,2.7425,0,2.7425,15.82362603,5.200974364,16.65644846,13.45837982,3.522139371,13.91163014,2.7425,0,2.7425,10.71587982,3.522139371,11.2798735
27/09/2019 07:30,19.93458676,5.579605544,20.70071852,2.959,0,2.959,16.97558676,5.579605544,17.86903869,14.41792,3.766364866,14.90174223,2.959,0,2.959,11.45892,3.766364866,12.06202105
27/09/2019 08:00,19.66754391,5.302839444,20.36988929,3.534,0,3.534,16.13354391,5.302839444,16.9826778,15.61116592,3.969572474,16.10794857,3.534,0,3.534,12.07716592,3.969572474,12.71280623
27/09/2019 08:30,20.00759079,5.335723261,20.70684988,3.774,0,3.774,16.23359079,5.335723261,17.0879903,15.86934895,3.975548945,16.35974405,3.774,0,3.774,12.09534895,3.975548945,12.73194626
27/09/2019 09:00,20.86492883,4.398755989,21.32356231,7.482,0,7.482,13.38292883,4.398755989,14.08729351,14.64693862,2.355001438,14.83505452,7.482,0,7.482,7.164938618,2.355001438,7.542040651
27/09/2019 09:30,20.20484589,4.88173002,20.78622346,5.3525,0,5.3525,14.85234589,4.88173002,15.63404831,15.03546942,3.182638139,15.36862148,5.3525,0,5.3525,9.682969418,3.182638139,10.19259939
27/09/2019 10:00,20.82869006,5.000826787,21.42061152,5.614,0,5.614,15.21469006,5.000826787,16.01546322,14.85522547,3.037443923,15.16257858,5.614,0,5.614,9.241225465,3.037443923,9.727605753
27/09/2019 10:30,22.72111119,5.39900166,23.35376014,6.295,0,6.295,16.42611119,5.39900166,17.29064336,13.87715996,2.492135462,14.09915982,6.295,0,6.295,7.582159962,2.492135462,7.981221012
27/09/2019 11:00,23.78479103,4.397395957,24.18787662,10.406,0,10.406,13.37879103,4.397395957,14.08293792,14.76795633,1.433705712,14.83738677,10.406,0,10.406,4.361956328,1.433705712,4.591532977
27/09/2019 11:30,22.69998681,3.474186656,22.96430652,12.13,0,12.13,10.56998681,3.474186656,11.12630191,16.27048886,1.360912877,16.3273051,12.13,0,12.13,4.140488864,1.360912877,4.35840933
27/09/2019 12:00,21.96922593,3.989313245,22.32849095,9.832,0,9.832,12.13722593,3.989313245,12.7760273,14.39534439,1.499898766,14.47327317,9.832,0,9.832,4.563344387,1.499898766,4.803520407
27/09/2019 12:30,23.54591983,4.581337049,23.98747568,9.6075,0,9.6075,13.93841983,4.581337049,14.67202087,13.48131978,1.273262989,13.54131389,9.6075,0,9.6075,3.873819784,1.273262989,4.077705036
27/09/2019 13:00,25.54688486,4.216157513,25.89245662,12.7195,0,12.7195,12.82738486,4.216157513,13.50251038,18.32327367,1.841871333,18.41561424,12.7195,0,12.7195,5.603773667,1.841871333,5.898709123
27/09/2019 13:30,25.08791454,3.770471625,25.3696652,13.6165,0,13.6165,11.47141454,3.770471625,12.0751732,20.40742461,2.232068978,20.52912836,13.6165,0,13.6165,6.790924607,2.232068978,7.148341692
27/09/2019 14:00,24.62665691,3.58024319,24.88554544,13.734,0,13.734,10.89265691,3.58024319,11.46595464,20.4562872,2.209508953,20.57526709,13.734,0,13.734,6.722287201,2.209508953,7.07609179
27/09/2019 14:30,26.50422166,4.361546591,26.86069349,13.2345,0,13.2345,13.26972166,4.361546591,13.96812807,19.97945045,2.216958004,20.10207311,13.2345,0,13.2345,6.744950454,2.216958004,7.099947846
27/09/2019 15:00,27.04866352,4.223315813,27.37638754,14.1995,0,14.1995,12.84916352,4.223315813,13.52543528,23.12906539,2.935006209,23.31454325,14.1995,0,14.1995,8.929565387,2.935006209,9.399542513
27/09/2019 15:30,24.48018496,3.859140874,24.78250238,12.739,0,12.739,11.74118496,3.859140874,12.35914207,18.77668282,1.984490374,18.88126107,12.739,0,12.739,6.037682818,1.984490374,6.355455597
27/09/2019 16:00,24.49058495,4.781888627,24.95306014,9.942,0,9.942,14.54858495,4.781888627,15.31429995,14.73196934,1.574386788,14.81585686,9.942,0,9.942,4.789969344,1.574386788,5.042072993
27/09/2019 16:30,24.89831132,5.492249382,25.49687647,8.1885,0,8.1885,16.70981132,5.492249382,17.58927508,14.35757268,2.027676135,14.50004703,8.1885,0,8.1885,6.169072684,2.027676135,6.49376072
27/09/2019 17:00,23.51354952,5.391750337,24.12380531,7.1095,0,7.1095,16.40404952,5.391750337,17.26742055,12.72295631,1.845053863,12.85604297,7.1095,0,7.1095,5.613456307,1.845053863,5.908901376
27/09/2019 17:30,22.84023033,5.520325251,23.49787463,6.045,0,6.045,16.79523033,5.520325251,17.67918982,14.24997118,2.696843611,14.50291847,6.045,0,6.045,8.204971181,2.696843611,8.636811769
27/09/2019 18:00,22.62871238,6.020576561,23.41593402,4.3115,0,4.3115,18.31721238,6.020576561,19.28127619,15.31473103,3.616587147,15.73596801,4.3115,0,4.3115,11.00323103,3.616587147,11.58234846
27/09/2019 18:30,22.71147984,5.921566212,23.47075335,4.6955,0,4.6955,18.01597984,5.921566212,18.9641893,16.95175009,4.028434594,17.42383759,4.6955,0,4.6955,12.25625009,4.028434594,12.90131589
27/09/2019 19:00,20.70599812,5.85419198,21.51766535,2.895,0,2.895,17.81099812,5.85419198,18.74841908,18.26540442,5.052007623,18.95119468,2.895,0,2.895,15.37040442,5.052007623,16.17937307
27/09/2019 19:30,20.27296742,5.841856235,21.09787886,2.4995,0,2.4995,17.77346742,5.841856235,18.70891307,18.90470314,5.392129515,19.65865869,2.4995,0,2.4995,16.40520314,5.392129515,17.26863489
27/09/2019 20:00,20.42997204,5.898884447,21.26453845,2.483,0,2.483,17.94697204,5.898884447,18.89154952,18.4679573,5.254001386,19.20078065,2.483,0,2.483,15.9849573,5.254001386,16.82627084
27/09/2019 20:30,20.27746223,5.855166236,21.10588653,2.4635,0,2.4635,17.81396223,5.855166236,18.75153919,17.47656045,4.934554339,18.15984558,2.4635,0,2.4635,15.01306045,4.934554339,15.80322152
27/09/2019 21:00,19.84732051,5.727918904,20.65732766,2.4205,0,2.4205,17.42682051,5.727918904,18.34402158,16.48632245,4.623212264,17.12229305,2.4205,0,2.4205,14.06582245,4.623212264,14.80612889
27/09/2019 21:30,19.21318823,5.57684508,20.00619411,2.246,0,2.246,16.96718823,5.57684508,17.86019813,15.58601011,4.384649287,16.19101172,2.246,0,2.246,13.34001011,4.384649287,14.04211591
27/09/2019 22:00,18.58560417,5.323895034,19.33309445,2.388,0,2.388,16.19760417,5.323895034,17.05010966,14.66630074,4.035682293,15.21141378,2.388,0,2.388,12.27830074,4.035682293,12.9245271
27/09/2019 22:30,17.72683827,5.005970106,18.42011215,2.4965,0,2.4965,15.23033827,5.005970106,16.03193502,13.2299769,3.527923252,13.69227999,2.4965,0,2.4965,10.7334769,3.527923252,11.29839674
27/09/2019 23:00,16.72672293,4.77174477,17.39404519,2.209,0,2.209,14.51772293,4.77174477,15.28181361,12.17856488,3.27683751,12.61170514,2.209,0,2.209,9.969564876,3.27683751,10.49427882
27/09/2019 23:30,15.93887327,4.554698335,16.57688023,2.0815,0,2.0815,13.85737327,4.554698335,14.58670871,11.59297422,3.126270392,12.00710697,2.0815,0,2.0815,9.511474218,3.126270392,10.01207812
28/09/2019 00:00,15.0075611,4.235607804,15.59382133,2.121,0,2.121,12.8865611,4.235607804,13.56480116,10.98983271,2.915044345,11.36986836,2.121,0,2.121,8.868832714,2.915044345,9.335613383
28/09/2019 00:30,14.91770978,4.132449863,15.47950926,2.345,0,2.345,12.57270978,4.132449863,13.23443135,10.63738529,2.725575239,10.98101663,2.345,0,2.345,8.292385291,2.725575239,8.728826622
28/09/2019 01:00,14.75433849,4.058373902,15.30231691,2.407,0,2.407,12.34733849,4.058373902,12.99719841,10.08322349,2.52305265,10.39409403,2.407,0,2.407,7.676223493,2.52305265,8.080235256
28/09/2019 01:30,15.27014911,4.225118841,15.84389735,2.4155,0,2.4155,12.85464911,4.225118841,13.53120959,10.64956962,2.706407804,10.98808337,2.4155,0,2.4155,8.234069617,2.706407804,8.667441702
28/09/2019 02:00,15.20738051,4.078437443,15.74477926,2.799,0,2.799,12.40838051,4.078437443,13.06145316,10.64679274,2.579444734,10.954804,2.799,0,2.799,7.847792738,2.579444734,8.260834461
28/09/2019 02:30,15.22473748,4.065736096,15.75826264,2.855,0,2.855,12.36973748,4.065736096,13.0207763,10.48706213,2.508537512,10.78291392,2.855,0,2.855,7.63206213,2.508537512,8.03374961
28/09/2019 03:00,15.0155198,4.024414693,15.54547357,2.7715,0,2.7715,12.2440198,4.024414693,12.8884419,9.99712999,2.374949728,10.27535859,2.7715,0,2.7715,7.22562999,2.374949728,7.605926306
28/09/2019 03:30,15.11985396,4.052627014,15.65355453,2.79,0,2.79,12.32985396,4.052627014,12.97879364,9.844958831,2.31885283,10.11436072,2.79,0,2.79,7.054958831,2.31885283,7.426272453
28/09/2019 04:00,15.04035396,4.052627014,15.57677864,2.7105,0,2.7105,12.32985396,4.052627014,12.97879364,9.219998654,2.13956874,9.464994959,2.7105,0,2.7105,6.509498654,2.13956874,6.852103846
28/09/2019 04:30,14.84245716,3.990046614,15.3694179,2.703,0,2.703,12.13945716,3.990046614,12.77837596,9.212498654,2.13956874,9.457689244,2.703,0,2.703,6.509498654,2.13956874,6.852103846
28/09/2019 05:00,14.53404285,3.856136007,15.03689418,2.802,0,2.802,11.73204285,3.856136007,12.34951879,9.311498654,2.13956874,9.554148919,2.802,0,2.802,6.509498654,2.13956874,6.852103846
28/09/2019 05:30,14.55360522,3.850404533,15.05433625,2.839,0,2.839,11.71460522,3.850404533,12.33116339,9.394568737,2.154711244,9.63850104,2.839,0,2.839,6.555568737,2.154711244,6.900598671
28/09/2019 06:00,14.82937916,4.019273862,15.3644085,2.601,0,2.601,12.22837916,4.019273862,12.87197806,9.57227923,2.291348676,9.842703308,2.601,0,2.601,6.97127923,2.291348676,7.338188663
28/09/2019 06:30,14.94551134,4.126632667,15.50475431,2.3905,0,2.3905,12.55501134,4.126632667,13.21580141,10.60540261,2.700107914,10.94372639,2.3905,0,2.3905,8.214902613,2.700107914,8.647265908
28/09/2019 07:00,15.07004058,4.129107409,15.62548083,2.5075,0,2.5075,12.56254058,4.129107409,13.22372693,11.41773861,2.928653804,11.78735628,2.5075,0,2.5075,8.91023861,2.928653804,9.379198537
28/09/2019 07:30,15.26059903,4.239564482,15.83855391,2.362,0,2.362,12.89859903,4.239564482,13.57747267,12.5433961,3.346463067,12.98212621,2.362,0,2.362,10.1813961,3.346463067,10.71725905
28/09/2019 08:00,16.3571825,4.439431853,16.94892252,2.8505,0,2.8505,13.5066825,4.439431853,14.21756053,13.36397191,3.455611109,13.80351381,2.8505,0,2.8505,10.51347191,3.455611109,11.06681254
28/09/2019 08:30,16.79047607,3.675830825,17.18813018,5.607,0,5.607,11.18347607,3.675830825,11.77208007,13.83667512,2.704963402,14.09859586,5.607,0,5.607,8.229675118,2.704963402,8.662815914
28/09/2019 09:00,16.34189007,3.005286984,16.61592974,7.1985,0,7.1985,9.143390073,3.005286984,9.62462113,14.12734838,2.277402331,14.30973563,7.1985,0,7.1985,6.928848385,2.277402331,7.293524615
28/09/2019 09:30,16.44976899,2.085260376,16.5814116,10.1055,0,10.1055,6.344268991,2.085260376,6.678177886,14.40798522,1.414158505,14.47721943,10.1055,0,10.1055,4.30248522,1.414158505,4.528931811
28/09/2019 10:00,17.06666918,2.87637021,17.30735977,8.3155,0,8.3155,8.751169177,2.87637021,9.211757028,13.38483454,1.666209686,13.48814481,8.3155,0,8.3155,5.069334538,1.666209686,5.336141619
28/09/2019 10:30,17.74740253,1.938711158,17.85298008,11.849,0,11.849,5.898402533,1.938711158,6.208844771,15.504272,1.201429808,15.55075188,11.849,0,11.849,3.655272003,1.201429808,3.84765474
28/09/2019 11:00,18.87551052,1.751232371,18.95657438,13.5475,0,13.5475,5.328010524,1.751232371,5.60843213,18.36558643,1.583628428,18.43373657,13.5475,0,13.5475,4.818086435,1.583628428,5.071669931
28/09/2019 11:30,17.93780463,1.623470924,18.01112137,12.9985,0,12.9985,4.939304634,1.623470924,5.199268036,16.8579565,1.268542007,16.9056173,12.9985,0,12.9985,3.859456501,1.268542007,4.062585791
28/09/2019 12:00,19.54330463,1.623470924,19.61061993,14.604,0,14.604,4.939304634,1.623470924,5.199268036,20.74230757,2.017564132,20.84019886,14.604,0,14.604,6.138307574,2.017564132,6.461376393
28/09/2019 12:30,18.80263423,2.607988153,18.98264092,10.868,0,10.868,7.934634232,2.607988153,8.35224656,13.84315476,0.977886079,13.87765091,10.868,0,10.868,2.975154757,0.977886079,3.13174185
28/09/2019 13:00,18.65914768,1.708712862,18.7372221,13.4605,0,13.4605,5.198647684,1.708712862,5.47226072,18.35615616,1.609124363,18.42655014,13.4605,0,13.4605,4.895656157,1.609124363,5.15332227
28/09/2019 13:30,18.55488147,2.239285849,18.68951651,11.742,0,11.742,6.812881469,2.239285849,7.171454178,16.34363693,1.512484917,16.41347248,11.742,0,11.742,4.60163693,1.512484917,4.843828347
28/09/2019 14:00,18.76562441,1.917583962,18.86334509,12.9315,0,12.9315,5.834124412,1.917583962,6.141183592,17.75373889,1.584993274,17.82434987,12.9315,0,12.9315,4.822238888,1.584993274,5.076040935
28/09/2019 14:30,17.43549063,0.921134125,17.45980589,14.633,0,14.633,2.802490631,0.921134125,2.949990138,18.97301066,1.426492519,19.02656076,14.633,0,14.633,4.340010655,1.426492519,4.568432269
28/09/2019 15:00,14.64723905,2.171530113,14.8073345,8.0405,0,8.0405,6.606739052,2.171530113,6.95446216,13.08155471,1.656914557,13.1860699,8.0405,0,8.0405,5.041054712,1.656914557,5.306373381
28/09/2019 15:30,14.20114408,2.993702186,14.51326104,5.093,0,5.093,9.108144078,2.993702186,9.587520082,14.64987312,3.141192291,14.98285258,5.093,0,5.093,9.556873123,3.141192291,10.05986644
28/09/2019 16:00,14.82072713,3.44106855,15.21495663,4.3515,0,4.3515,10.46922713,3.44106855,11.02023908,15.77047394,3.753235233,16.21094146,4.3515,0,4.3515,11.41897394,3.753235233,12.01997257
28/09/2019 16:30,15.53968654,3.88297099,16.01746926,3.726,0,3.726,11.81368654,3.88297099,12.43545952,17.51565979,4.532441988,18.09257771,3.726,0,3.726,13.78965979,4.532441988,14.51543135
28/09/2019 17:00,17.44778728,4.652617932,18.05746755,3.2925,0,3.2925,14.15528728,4.652617932,14.9003024,18.65638022,5.049863222,19.32774279,3.2925,0,3.2925,15.36388022,5.049863222,16.17250549
28/09/2019 17:30,18.81565186,5.126207219,19.50145521,3.2195,0,3.2195,15.59615186,5.126207219,16.41700196,19.27822242,5.278246808,19.98773996,3.2195,0,3.2195,16.05872242,5.278246808,16.90391833
28/09/2019 18:00,19.82873643,5.4356911,20.56029003,3.291,0,3.291,16.53773643,5.4356911,17.40814361,19.74842556,5.409294192,20.47585836,3.291,0,3.291,16.45742556,5.409294192,17.32360585
28/09/2019 18:30,20.6948156,5.683051911,21.46095225,3.4045,0,3.4045,17.2903156,5.683051911,18.20033221,19.69586198,5.354711735,20.41077943,3.4045,0,3.4045,16.29136198,5.354711735,17.14880208
28/09/2019 19:00,20.8844532,5.73289278,21.65701838,3.4425,0,3.4425,17.4419532,5.73289278,18.35995074,19.40468084,5.246515126,20.10143178,3.4425,0,3.4425,15.96218084,5.246515126,16.80229562
28/09/2019 19:30,20.29684876,5.545344171,21.04074409,3.4255,0,3.4255,16.87134876,5.545344171,17.75931449,18.53789994,4.967205652,19.19184374,3.4255,0,3.4255,15.11239994,4.967205652,15.90778941
28/09/2019 20:00,20.5894108,5.629014666,21.34501448,3.4635,0,3.4635,17.1259108,5.629014666,18.02727453,16.11274336,4.157605236,16.64049819,3.4635,0,3.4635,12.64924336,4.157605236,13.31499301
28/09/2019 20:30,20.22821034,5.503884478,20.96361701,3.483,0,3.483,16.74521034,5.503884478,17.6265372,15.23124591,3.861461695,15.71310722,3.483,0,3.483,11.74824591,3.861461695,12.36657464
28/09/2019 21:00,19.43814677,5.23549301,20.13087025,3.5095,0,3.5095,15.92864677,5.23549301,16.7669966,14.70339275,3.679254621,15.15673688,3.5095,0,3.5095,11.19389275,3.679254621,11.783045
28/09/2019 21:30,18.55415425,4.939844115,19.20048696,3.525,0,3.525,15.02915425,4.939844115,15.82016236,14.46311439,3.595184342,14.90325563,3.525,0,3.525,10.93811439,3.595184342,11.51380463
28/09/2019 22:00,17.8176662,4.697607857,18.42652296,3.5255,0,3.5255,14.2921662,4.697607857,15.04438547,13.60585834,3.31325356,14.00346494,3.5255,0,3.5255,10.08035834,3.31325356,10.61090351
28/09/2019 22:30,17.75460092,4.691998773,18.36411464,3.4795,0,3.4795,14.27510092,4.691998773,15.02642202,12.31014696,2.902493294,12.64769487,3.4795,0,3.4795,8.830646961,2.902493294,9.295417854
28/09/2019 23:00,17.30784077,4.527735554,17.89026946,3.5325,0,3.5325,13.77534077,4.527735554,14.5003587,11.35651173,2.571628295,11.64403842,3.5325,0,3.5325,7.824011733,2.571628295,8.235801824
28/09/2019 23:30,16.70049253,4.323015237,17.25093943,3.548,0,3.548,13.15249253,4.323015237,13.84472897,10.57308308,2.309033147,10.82227887,3.548,0,3.548,7.025083085,2.309033147,7.3948243
29/09/2019 00:00,16.31182889,4.194117283,16.84239833,3.5515,0,3.5515,12.76032889,4.194117283,13.43192515,9.930977306,2.09683279,10.149927,3.5515,0,3.5515,6.379477306,2.09683279,6.71523927
29/09/2019 00:30,16.17473443,4.154315458,16.6997117,3.5355,0,3.5355,12.63923443,4.154315458,13.30445729,9.96831155,2.114362908,10.19008173,3.5355,0,3.5355,6.43281155,2.114362908,6.771380579
29/09/2019 01:00,15.25382006,3.876441192,15.73867284,3.46,0,3.46,11.79382006,3.876441192,12.41454743,9.888954948,2.113095304,10.11220064,3.46,0,3.46,6.428954948,2.113095304,6.767320998
29/09/2019 01:30,15.02334529,3.809726613,15.49886837,3.4325,0,3.4325,11.59084529,3.809726613,12.20088978,10.96447395,2.475640119,11.24048411,3.4325,0,3.4325,7.531973954,2.475640119,7.928393636
29/09/2019 02:00,14.88916016,3.770388012,15.35913135,3.418,0,3.418,11.47116016,3.770388012,12.07490543,11.12158466,2.532045832,11.40617822,3.418,0,3.418,7.703584665,2.532045832,8.109036489
29/09/2019 02:30,14.4104374,3.632431814,14.86120005,3.359,0,3.359,11.0514374,3.632431814,11.633092,11.07879299,2.537373251,11.36564636,3.359,0,3.359,7.719792989,2.537373251,8.126097883
29/09/2019 03:00,13.85109762,3.473401367,14.27996577,3.2835,0,3.2835,10.56759762,3.473401367,11.12378697,11.01023941,2.53965643,11.2993463,3.2835,0,3.2835,7.726739413,2.53965643,8.133409908
29/09/2019 03:30,13.48104796,3.37050692,13.89600558,3.2265,0,3.2265,10.25454796,3.37050692,10.79426101,10.82081275,2.49612989,11.10498325,3.2265,0,3.2265,7.594312749,2.49612989,7.99401342
29/09/2019 04:00,13.71588358,3.410716695,14.13359299,3.339,0,3.339,10.37688358,3.410716695,10.92303535,10.39690155,2.319820056,10.65256434,3.339,0,3.339,7.05790155,2.319820056,7.429370053
29/09/2019 04:30,13.89358801,3.43346309,14.31154976,3.4475,0,3.4475,10.44608801,3.43346309,10.99588212,10.12528918,2.194883161,10.36045332,3.4475,0,3.4475,6.677789179,2.194883161,7.029251767
29/09/2019 05:00,14.18423987,3.544279547,14.62034808,3.401,0,3.401,10.78323987,3.544279547,11.35077881,9.850330534,2.119792436,10.075839,3.401,0,3.401,6.449330534,2.119792436,6.788768983
29/09/2019 05:30,14.35480303,3.597547132,14.79874033,3.4095,0,3.4095,10.94530303,3.597547132,11.52137161,9.853041189,2.11788957,10.07808895,3.4095,0,3.4095,6.443541189,2.11788957,6.782674936
29/09/2019 06:00,14.36485408,3.630103637,14.81643294,3.3205,0,3.3205,11.04435408,3.630103637,11.62563587,9.758251844,2.115986704,9.985032738,3.3205,0,3.3205,6.437751844,2.115986704,6.776580888
29/09/2019 06:30,14.70516658,3.799149981,15.18800397,3.1465,0,3.1465,11.55866658,3.799149981,12.16701745,10.29881194,2.350851251,10.56371284,3.1465,0,3.1465,7.152311942,2.350851251,7.528749413
29/09/2019 07:00,14.96180281,3.909468276,15.46413546,3.0675,0,3.0675,11.89430281,3.909468276,12.52031875,10.98843785,2.603486369,11.29264839,3.0675,0,3.0675,7.92093785,2.603486369,8.337829316
29/09/2019 07:30,15.67674712,4.20247185,16.23025477,2.891,0,2.891,12.78574712,4.20247185,13.45868118,11.79998807,2.928242772,12.15789144,2.891,0,2.891,8.908988069,2.928242772,9.377882178
29/09/2019 08:00,16.46385044,4.425682318,17.04831473,2.999,0,2.999,13.46485044,4.425682318,14.17352678,12.89985704,3.254254338,13.30400252,2.999,0,2.999,9.900857045,3.254254338,10.42195478
