Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2019 08:30,17.61858107,4.720916448,18.24010556,3.2555,0,3.2555,14.36308107,4.720916448,15.1190327,13.51755417,3.372974091,13.93202156,3.2555,0,3.2555,10.26205417,3.372974091,10.80216228
29/09/2019 09:00,18.09446968,4.671248537,18.68770708,3.8825,0,3.8825,14.21196968,4.671248537,14.95996808,14.32044057,3.430785157,14.72566824,3.8825,0,3.8825,10.43794057,3.430785157,10.98730587
29/09/2019 09:30,18.57411879,4.131926932,19.0281557,6.003,0,6.003,12.57111879,4.131926932,13.23275663,14.87004362,2.914456297,15.15296185,6.003,0,6.003,8.867043618,2.914456297,9.333730125
29/09/2019 10:00,19.02607907,4.181873859,19.48024008,6.303,0,6.303,12.72307907,4.181873859,13.39271481,15.18073969,2.917971926,15.4586357,6.303,0,6.303,8.87773969,2.917971926,9.344989148
29/09/2019 10:30,19.36279457,3.881198735,19.7479497,7.5545,0,7.5545,11.80829457,3.881198735,12.42978376,14.97324441,2.438423367,15.17049625,7.5545,0,7.5545,7.418744406,2.438423367,7.809204638
29/09/2019 11:00,19.13208433,3.462550425,19.44288832,8.5975,0,8.5975,10.53458433,3.462550425,11.08903614,14.55648761,1.95862451,14.6876663,8.5975,0,8.5975,5.958987609,1.95862451,6.272618536
29/09/2019 11:30,19.90386,3.549084953,20.2178052,9.106,0,9.106,10.79786,3.549084953,11.36616843,14.59072614,1.802742304,14.70167233,9.106,0,9.106,5.484726143,1.802742304,5.77339594
29/09/2019 12:00,19.39758036,3.275856548,19.67224847,9.431,0,9.431,9.966580362,3.275856548,10.49113722,14.17873694,1.560505668,14.26435274,9.431,0,9.431,4.747736939,1.560505668,4.997617831
29/09/2019 12:30,20.5425949,3.136992292,20.78073449,10.9985,0,10.9985,9.544094901,3.136992292,10.04641568,14.6669323,1.205755387,14.71641088,10.9985,0,10.9985,3.668432298,1.205755387,3.861507683
29/09/2019 13:00,21.98516607,2.560175081,22.13373045,14.196,0,14.196,7.789166075,2.560175081,8.199122184,17.05399325,0.939376953,17.07984528,14.196,0,14.196,2.857993246,0.939376953,3.008413943
29/09/2019 13:30,21.25888656,3.253935355,21.50647235,11.359,0,11.359,9.899886559,3.253935355,10.42093322,14.29446753,0.964841519,14.32699275,11.359,0,11.359,2.935467532,0.964841519,3.089965824
29/09/2019 14:00,23.76302361,3.260718425,23.98569523,13.8425,0,13.8425,9.920523607,3.260718425,10.44265643,19.130239,1.737995762,19.20902583,13.8425,0,13.8425,5.287739,1.737995762,5.566041053
29/09/2019 14:30,25.31528286,3.255873375,25.52379787,15.4095,0,15.4095,9.905782859,3.255873375,10.42713985,22.88700863,2.457738233,23.01859338,15.4095,0,15.4095,7.477508629,2.457738233,7.871061715
29/09/2019 15:00,23.49191624,2.487782462,23.62327645,15.923,0,15.923,7.568916242,2.487782462,7.967280255,24.22188169,2.727710501,24.3749863,15.923,0,15.923,8.298881685,2.727710501,8.735664932
29/09/2019 15:30,21.30865001,3.059605299,21.5271863,12,0,12,9.308650012,3.059605299,9.79857896,15.86810169,1.271383542,15.91895308,12,0,12,3.868101687,1.271383542,4.071685986
29/09/2019 16:00,21.5682089,2.898569445,21.7621079,12.7495,0,12.7495,8.818708905,2.898569445,9.282851479,16.14585496,1.116327891,16.18440052,12.7495,0,12.7495,3.396354959,1.116327891,3.575110483
29/09/2019 16:30,21.22668798,3.795541491,21.56335822,9.679,0,9.679,11.54768798,3.795541491,12.15546103,14.14175517,1.46683669,14.2176246,9.679,0,9.679,4.462755172,1.46683669,4.697637023
29/09/2019 17:00,21.45435599,4.896031097,22.00591992,6.5585,0,6.5585,14.89585599,4.896031097,15.67984841,14.80482854,2.710437116,15.05089424,6.5585,0,6.5585,8.246328536,2.710437116,8.680345827
29/09/2019 17:30,21.89891545,5.424739022,22.56081318,5.3945,0,5.3945,16.50441545,5.424739022,17.37306889,16.37235312,3.60824583,16.76524335,5.3945,0,5.3945,10.97785312,3.60824583,11.55563487
29/09/2019 18:00,21.29219674,5.515548292,21.99497477,4.5115,0,4.5115,16.78069674,5.515548292,17.66389131,17.26850574,4.193025018,17.77027713,4.5115,0,4.5115,12.75700574,4.193025018,13.4284271
29/09/2019 18:30,20.77577837,5.650499948,21.53046949,3.5845,0,3.5845,17.19127837,5.650499948,18.0960825,17.97572218,4.730165985,18.58765876,3.5845,0,3.5845,14.39122218,4.730165985,15.14865493
29/09/2019 19:00,19.66328213,5.507194915,20.41993781,2.908,0,2.908,16.75528213,5.507194915,17.63713909,18.26018898,5.046020497,18.94457243,2.908,0,2.908,15.35218898,5.046020497,16.16019893
29/09/2019 19:30,18.46059874,5.211483284,19.18210791,2.605,0,2.605,15.85559874,5.211483284,16.69010394,18.81824416,5.329035649,19.55824466,2.605,0,2.605,16.21324416,5.329035649,17.0665728
29/09/2019 20:00,17.29236543,4.904086962,17.97431421,2.372,0,2.372,14.92036543,4.904086962,15.70564783,18.63390336,5.345029153,19.38534733,2.372,0,2.372,16.26190336,5.345029153,17.11779301
29/09/2019 20:30,16.9341836,4.820870117,17.60702595,2.267,0,2.267,14.6671836,4.820870117,15.43914063,17.78639664,5.100978996,18.50340217,2.267,0,2.267,15.51939664,5.100978996,16.33620698
29/09/2019 21:00,16.63705926,4.806367148,17.31741626,2.014,0,2.014,14.62305926,4.806367148,15.39269396,16.4936489,4.759230442,17.16655843,2.014,0,2.014,14.4796489,4.759230442,15.24173568
29/09/2019 21:30,15.15300258,4.336658931,15.76134822,1.959,0,1.959,13.19400258,4.336658931,13.88842377,16.27691483,4.706071023,16.94358465,1.959,0,1.959,14.31791483,4.706071023,15.07148929
29/09/2019 22:00,13.81754833,3.90281095,14.35815361,1.9435,0,1.9435,11.87404833,3.90281095,12.49899824,15.64498976,4.503461901,16.28026024,1.9435,0,1.9435,13.70148976,4.503461901,14.4226208
29/09/2019 22:30,12.86963467,3.627730734,13.37116027,1.8325,0,1.8325,11.03713467,3.627730734,11.6180365,15.41629331,4.46477695,16.04980787,1.8325,0,1.8325,13.58379331,4.46477695,14.2987298
29/09/2019 23:00,12.998159,3.712867913,13.51804444,1.702,0,1.702,11.296159,3.712867913,11.89069369,14.30867134,4.143612488,14.89656336,1.702,0,1.702,12.60667134,4.143612488,13.27018035
29/09/2019 23:30,12.03267596,3.391420434,12.50148085,1.7145,0,1.7145,10.31817596,3.391420434,10.86123786,12.91334044,3.68088085,13.42770439,1.7145,0,1.7145,11.19884044,3.68088085,11.7882531
30/09/2019 00:00,11.16667348,3.088701557,11.58596884,1.7695,0,1.7695,9.397173483,3.088701557,9.891761561,12.09247804,3.3929988,12.55947714,1.7695,0,1.7695,10.32297804,3.3929988,10.86629267
30/09/2019 00:30,10.65484158,2.907651865,11.04445962,1.8085,0,1.8085,8.846341576,2.907651865,9.311938501,12.16533396,3.404126703,12.63263349,1.8085,0,1.8085,10.35683396,3.404126703,10.90193048
30/09/2019 01:00,10.24690145,2.764365274,10.61323253,1.8365,0,1.8365,8.410401448,2.764365274,8.853054156,11.78491445,3.269885701,12.2301415,1.8365,0,1.8365,9.948414449,3.269885701,10.47201521
30/09/2019 01:30,10.42464408,2.846287365,10.80622765,1.765,0,1.765,8.659644079,2.846287365,9.11541482,12.89497498,3.658245867,13.40384805,1.765,0,1.765,11.12997498,3.658245867,11.71576314
30/09/2019 02:00,10.65229144,2.936559589,11.04964684,1.718,0,1.718,8.934291444,2.936559589,9.404517309,13.14448147,3.755702836,13.67050463,1.718,0,1.718,11.42648147,3.755702836,12.02787523
30/09/2019 02:30,10.29889923,2.809065583,10.67511943,1.7525,0,1.7525,8.546399228,2.809065583,8.996209714,12.88546344,3.659228127,13.39496617,1.7525,0,1.7525,11.13296344,3.659228127,11.71890889
30/09/2019 03:00,10.08440145,2.764365274,10.45642711,1.674,0,1.674,8.410401448,2.764365274,8.853054156,12.65063022,3.607843883,13.1550364,1.674,0,1.674,10.97663022,3.607843883,11.5543476
30/09/2019 03:30,10.04192641,2.76683861,10.41612605,1.624,0,1.624,8.417926412,2.76683861,8.860975171,12.22736736,3.485158313,12.71435571,1.624,0,1.624,10.60336736,3.485158313,11.16143933
30/09/2019 04:00,10.08435984,2.760243047,10.45529794,1.6865,0,1.6865,8.397859841,2.760243047,8.839852465,12.01149947,3.393663213,12.4817094,1.6865,0,1.6865,10.32499947,3.393663213,10.8684205
30/09/2019 04:30,10.13533488,2.757769711,10.50382344,1.745,0,1.745,8.390334877,2.757769711,8.83193145,12.06073938,3.390619569,12.52827744,1.745,0,1.745,10.31573938,3.390619569,10.85867304
30/09/2019 05:00,10.09883488,2.757769711,10.4686083,1.7085,0,1.7085,8.390334877,2.757769711,8.83193145,12.02115269,3.389605021,12.48989728,1.7085,0,1.7085,10.31265269,3.389605021,10.85542388
30/09/2019 05:30,10.53183329,2.922111243,10.92969563,1.6415,0,1.6415,8.890333293,2.922111243,9.358245572,12.49371837,3.566951686,12.99292666,1.6415,0,1.6415,10.85221837,3.566951686,11.42338776
30/09/2019 06:00,10.76611995,3.007992013,11.17843257,1.6145,0,1.6145,9.151619947,3.007992013,9.633284155,12.58908263,3.607170871,13.09567421,1.6145,0,1.6145,10.97458263,3.607170871,11.55219224
30/09/2019 06:30,12.28180671,3.502065608,12.77134447,1.627,0,1.627,10.65480671,3.502065608,11.21558601,14.0150765,4.071763838,14.59457536,1.627,0,1.627,12.3880765,4.071763838,13.04008052
30/09/2019 07:00,13.86330372,4.023193277,14.43527881,1.623,0,1.623,12.24030372,4.023193277,12.88453024,15.68321969,4.621370729,16.34993723,1.623,0,1.623,14.06021969,4.621370729,14.80023126
30/09/2019 07:30,15.86864313,4.68757541,16.54651619,1.607,0,1.607,14.26164313,4.68757541,15.01225593,17.38742018,5.186773287,18.14455835,1.607,0,1.607,15.78042018,5.186773287,16.61096861
30/09/2019 08:00,16.82804329,4.91926489,17.53231896,1.8615,0,1.8615,14.96654329,4.91926489,15.7542561,18.34009836,5.416253357,19.12315372,1.8615,0,1.8615,16.47859836,5.416253357,17.34589301
30/09/2019 08:30,18.96326069,5.238324269,19.67346683,3.026,0,3.026,15.93726069,5.238324269,16.77606389,17.48246091,4.751608919,18.11668366,3.026,0,3.026,14.45646091,4.751608919,15.21732728
30/09/2019 09:00,17.93386406,4.664475797,18.53053735,3.7425,0,3.7425,14.19136406,4.664475797,14.93827796,15.03135979,3.710468779,15.48255004,3.7425,0,3.7425,11.28885979,3.710468779,11.88301031
30/09/2019 09:30,16.76203789,4.105934297,17.25759574,4.27,0,4.27,12.49203789,4.105934297,13.14951357,17.734161,4.425455709,18.27799564,4.27,0,4.27,13.464161,4.425455709,14.17280105
30/09/2019 10:00,15.02171921,3.38453228,15.39828259,4.7245,0,4.7245,10.29721921,3.38453228,10.83917811,19.39081003,4.820582989,19.98102935,4.7245,0,4.7245,14.66631003,4.820582989,15.43822109
30/09/2019 10:30,14.48719191,2.811626912,14.75750573,5.933,0,5.933,8.554191907,2.811626912,9.004412533,15.01222977,2.984198512,15.30596235,5.933,0,5.933,9.079229767,2.984198512,9.557083965
30/09/2019 11:00,13.7027291,2.343264287,13.90164279,6.5735,0,6.5735,7.1292291,2.343264287,7.504451684,14.28919253,2.536025496,14.51249284,6.5735,0,6.5735,7.715692531,2.536025496,8.121781612
30/09/2019 11:30,14.25320756,2.819027451,14.52930974,5.6765,0,5.6765,8.576707563,2.819027451,9.028113224,14.71190654,2.969794515,15.00865995,5.6765,0,5.6765,9.035406543,2.969794515,9.510954256
30/09/2019 12:00,14.42827165,2.459632445,14.63642082,6.945,0,6.945,7.483271647,2.459632445,7.87712805,14.89448177,2.612868302,15.12192673,6.945,0,6.945,7.94948177,2.612868302,8.367875548
30/09/2019 12:30,14.35621524,2.899886265,14.64616866,5.5335,0,5.5335,8.822715242,2.899886265,9.287068676,14.90284237,3.079553913,15.21769901,5.5335,0,5.5335,9.369342371,3.079553913,9.862465654
30/09/2019 13:00,14.47199252,3.078288527,14.79575708,5.1065,0,5.1065,9.365492516,3.078288527,9.858413174,14.72746745,3.162259076,15.06313977,5.1065,0,5.1065,9.620967446,3.162259076,10.12733415
30/09/2019 13:30,14.05465769,3.146216086,14.40250251,4.4825,0,4.4825,9.572157692,3.146216086,10.07595546,15.24146589,3.536301075,15.64633208,4.4825,0,4.4825,10.75896589,3.536301075,11.32522725
30/09/2019 14:00,14.5407672,3.49153473,14.95408725,3.918,0,3.918,10.6227672,3.49153473,11.18186021,15.70419554,3.873935136,16.17495382,3.918,0,3.918,11.78619554,3.873935136,12.40652163
30/09/2019 14:30,14.65376433,3.518485884,15.07025387,3.949,0,3.949,10.70476433,3.518485884,11.26817297,15.31454558,3.735674179,15.7635836,3.949,0,3.949,11.36554558,3.735674179,11.96373219
30/09/2019 15:00,14.69791906,3.575727778,15.1266207,3.819,0,3.819,10.87891906,3.575727778,11.45149375,15.17737537,3.733317446,15.6297915,3.819,0,3.819,11.35837537,3.733317446,11.9561846
30/09/2019 15:30,14.56184665,3.454912569,14.96608829,4.0505,0,4.0505,10.51134665,3.454912569,11.06457542,15.75006812,3.845462079,16.21271799,4.0505,0,4.0505,11.69956812,3.845462079,12.31533487
30/09/2019 16:00,15.02056047,3.722860392,15.47504204,3.694,0,3.694,11.32656047,3.722860392,11.92269523,16.24429087,4.125081126,16.75987113,3.694,0,3.694,12.55029087,4.125081126,13.2108325
30/09/2019 16:30,15.81848821,3.989892477,16.31391465,3.6795,0,3.6795,12.13898821,3.989892477,12.77788232,16.8499962,4.328932757,17.39718456,3.6795,0,3.6795,13.1704962,4.328932757,13.86368021
30/09/2019 17:00,16.90256783,4.325998145,17.44737972,3.741,0,3.741,13.16156783,4.325998145,13.85428193,17.42751174,4.498538863,17.99875043,3.741,0,3.741,13.68651174,4.498538863,14.40685446
30/09/2019 17:30,17.80286208,4.64146726,18.39796501,3.6815,0,3.6815,14.12136208,4.64146726,14.86459167,17.78781018,4.636519939,18.38215189,3.6815,0,3.6815,14.10631018,4.636519939,14.84874756
30/09/2019 18:00,17.82806286,4.686069949,18.43363982,3.571,0,3.571,14.25706286,4.686069949,15.00743459,17.813111,4.68115551,18.41792986,3.571,0,3.571,14.242111,4.68115551,14.99169579
30/09/2019 18:30,17.6977474,4.695826787,18.31013524,3.411,0,3.411,14.2867474,4.695826787,15.03868148,17.68706121,4.692314403,18.29890567,3.411,0,3.411,14.27606121,4.692314403,15.02743285
30/09/2019 19:00,17.19346935,4.700008289,17.82429427,2.894,0,2.894,14.29946935,4.700008289,15.052073,17.17430498,4.693709264,17.80414722,2.894,0,2.894,14.28030498,4.693709264,15.03189998
30/09/2019 19:30,16.78807298,4.730774314,17.44189267,2.395,0,2.395,14.39307298,4.730774314,15.15060314,16.83646529,4.746680095,17.49278523,2.395,0,2.395,14.44146529,4.746680095,15.20154241
30/09/2019 20:00,16.51429404,4.723780265,17.17661223,2.1425,0,2.1425,14.37179404,4.723780265,15.12820426,16.39647205,4.685054048,17.05268387,2.1425,0,2.1425,14.25397205,4.685054048,15.00418111
30/09/2019 20:30,15.75341279,4.512968441,16.38709549,2.023,0,2.023,13.73041279,4.512968441,14.45306609,15.30978513,4.36715508,15.92047625,2.023,0,2.023,13.28678513,4.36715508,13.98608961
30/09/2019 21:00,14.70779346,4.216949184,15.30038722,1.878,0,1.878,12.82979346,4.216949184,13.50504575,14.57919378,4.174680513,15.16511948,1.878,0,1.878,12.70119378,4.174680513,13.36967767
30/09/2019 21:30,14.23933511,4.03980214,14.80130622,1.9485,0,1.9485,12.29083511,4.03980214,12.93772117,13.95389673,3.945983082,14.50110398,1.9485,0,1.9485,12.00539673,3.945983082,12.63725972
30/09/2019 22:00,13.76445534,3.863502635,14.29639407,2.01,0,2.01,11.75445534,3.863502635,12.37311088,13.20524037,3.679697563,13.70833861,2.01,0,2.01,11.19524037,3.679697563,11.78446355
30/09/2019 22:30,12.31574233,3.345097789,12.76194297,2.1385,0,2.1385,10.17724233,3.345097789,10.71288667,12.6532422,3.456028631,13.11673252,2.1385,0,2.1385,10.5147422,3.456028631,11.06814968
30/09/2019 23:00,11.74303755,3.043627155,12.13105919,2.483,0,2.483,9.260037546,3.043627155,9.747407943,12.15917075,3.180403526,12.56822979,2.483,0,2.483,9.676170755,3.180403526,10.1854429
30/09/2019 23:30,11.88482619,3.07675478,12.27662468,2.524,0,2.524,9.360826189,3.07675478,9.853501251,11.31197193,2.88846669,11.67492821,2.524,0,2.524,8.787971931,2.88846669,9.250496769
01/10/2019 00:00,10.52063019,2.584157225,10.83335258,2.6585,0,2.6585,7.862130187,2.584157225,8.275926513,11.05635984,2.760243047,11.39570246,2.6585,0,2.6585,8.397859841,2.760243047,8.839852465
01/10/2019 00:30,10.39723381,2.511387754,10.69623949,2.7565,0,2.7565,7.640733807,2.511387754,8.042877691,11.07337154,2.733623479,11.40579916,2.7565,0,2.7565,8.316871536,2.733623479,8.754601617
01/10/2019 01:00,10.17882133,2.384873142,10.45447386,2.923,0,2.923,7.255821333,2.384873142,7.637706667,11.05024909,2.671297595,11.3685459,2.923,0,2.923,8.12724909,2.671297595,8.554999042
01/10/2019 01:30,10.9020597,2.659731401,11.22181254,2.81,0,2.81,8.092059698,2.659731401,8.517957577,11.40709681,2.825729071,11.75187654,2.81,0,2.81,8.597096806,2.825729071,9.049575585
01/10/2019 02:00,10.98556575,2.627193662,11.29534423,2.9925,0,2.9925,7.993065746,2.627193662,8.413753417,11.51887972,2.802485488,11.85489413,2.9925,0,2.9925,8.526379717,2.802485488,8.975136545
01/10/2019 02:30,11.03010819,2.633452611,11.34012166,3.018,0,3.018,8.01210819,2.633452611,8.433798094,11.56471088,2.809168017,11.90100679,3.018,0,3.018,8.546710876,2.809168017,8.996537764
01/10/2019 03:00,10.8212874,2.528496942,11.11276553,3.1285,0,3.1285,7.692787398,2.528496942,8.097670945,11.50109365,2.751938453,11.8257482,3.1285,0,3.1285,8.372593654,2.751938453,8.813256478
01/10/2019 03:30,10.39372341,2.353944651,10.65694805,3.232,0,3.232,7.161723412,2.353944651,7.538656224,11.0637766,2.574180485,11.3592939,3.232,0,3.232,7.831776603,2.574180485,8.243975372
01/10/2019 04:00,10.30785361,2.354644813,10.57337213,3.144,0,3.144,7.16385361,2.354644813,7.540898537,10.98044671,2.575715476,11.27849814,3.144,0,3.144,7.836446714,2.575715476,8.248891278
01/10/2019 04:30,10.28231203,2.349043517,10.54722457,3.1355,0,3.1355,7.146812031,2.349043517,7.522960033,10.89465606,2.550311267,11.18917415,3.1355,0,3.1355,7.75915606,2.550311267,8.167532695
01/10/2019 05:00,10.25794223,2.349743679,10.52362457,3.109,0,3.109,7.148942228,2.349743679,7.525202346,10.86584059,2.549550207,11.16094521,3.109,0,3.109,7.756840585,2.549550207,8.165095353
01/10/2019 05:30,10.35761947,2.339941411,10.6186443,3.2385,0,3.2385,7.119119466,2.339941411,7.493809964,10.96523941,2.53965643,11.25550222,3.2385,0,3.2385,7.726739413,2.53965643,8.133409908
01/10/2019 06:00,10.8820231,2.458236015,11.15622477,3.403,0,3.403,7.4790231,2.458236015,7.872655895,11.54115989,2.674883802,11.84708298,3.403,0,3.403,8.138159893,2.674883802,8.566484098
01/10/2019 06:30,11.72731092,2.7626921,12.04833139,3.322,0,3.322,8.405310925,2.7626921,8.84769571,12.19900845,2.91773158,12.54308434,3.322,0,3.322,8.877008453,2.91773158,9.344219424
01/10/2019 07:00,12.41245894,3.029632244,12.77684658,3.195,0,3.195,9.21745894,3.029632244,9.702588357,12.50034266,3.058518226,12.86907535,3.195,0,3.195,9.305342661,3.058518226,9.795097537
01/10/2019 07:30,13.45980049,3.598368008,13.93249732,2.512,0,2.512,10.94780049,3.598368008,11.52400052,13.53434094,3.62286827,14.01083721,2.512,0,2.512,11.02234094,3.62286827,11.60246415
01/10/2019 08:00,14.23226666,3.765328414,14.72192624,2.7765,0,2.7765,11.45576666,3.765328414,12.05870175,14.29943666,3.787406124,14.79250938,2.7765,0,2.7765,11.52293666,3.787406124,12.12940701
01/10/2019 08:30,14.14654627,3.517263818,14.57723966,3.4455,0,3.4455,10.70104627,3.517263818,11.26425923,14.23126333,3.545108968,14.66617378,3.4455,0,3.4455,10.78576333,3.545108968,11.35343508
01/10/2019 09:00,14.19112707,3.118432212,14.52971806,4.7035,0,4.7035,9.487627065,3.118432212,9.986975858,14.21938369,3.127719716,14.55930984,4.7035,0,4.7035,9.51588369,3.127719716,10.01671967
01/10/2019 09:30,14.50579934,1.873269105,14.62625556,8.8065,0,8.8065,5.699299343,1.873269105,5.999262467,14.58650167,1.899794677,14.70969921,8.8065,0,8.8065,5.78000167,1.899794677,6.084212284
01/10/2019 10:00,14.81794243,1.322112891,14.87680747,10.7955,0,10.7955,4.02244243,1.322112891,4.234149927,14.88474533,1.344069941,14.94530587,10.7955,0,10.7955,4.089245326,1.344069941,4.304468765
01/10/2019 10:30,13.85464752,1.284217285,13.91403866,9.9475,0,9.9475,3.907147516,1.284217285,4.112786859,13.92975104,1.30890262,13.99111111,9.9475,0,9.9475,3.98225104,1.30890262,4.1918432
01/10/2019 11:00,16.3611442,2.056788185,16.48991866,10.1035,0,10.1035,6.257644203,2.056788185,6.586993898,14.96878447,1.599141673,15.05396169,10.1035,0,10.1035,4.865284473,1.599141673,5.121352077
01/10/2019 11:30,25.77022188,2.677369307,25.90892978,17.6245,0,17.6245,8.14572188,2.677369307,8.574444084,24.16363943,2.149311192,24.25903974,17.6245,0,17.6245,6.53913943,2.149311192,6.883304663
01/10/2019 12:00,17.67280184,2.270649007,17.8180743,10.7645,0,10.7645,6.908301837,2.270649007,7.27189667,15.3559238,1.509128022,15.42990159,10.7645,0,10.7645,4.591423797,1.509128022,4.833077681
01/10/2019 12:30,15.93473593,2.200288946,16.08592803,9.2405,0,9.2405,6.694235928,2.200288946,7.046564135,13.83881576,1.5113933,13.92110381,9.2405,0,9.2405,4.598315757,1.5113933,4.840332376
01/10/2019 13:00,16.78682472,2.033346604,16.90952342,10.6005,0,10.6005,6.186324716,2.033346604,6.511920754,14.10631824,1.152306731,14.15330439,10.6005,0,10.6005,3.505818241,1.152306731,3.69033499
01/10/2019 13:30,16.76818763,1.61242155,16.84553412,11.8625,0,11.8625,4.905687632,1.61242155,5.163881718,15.81839984,1.300241401,15.87174853,11.8625,0,11.8625,3.955899844,1.300241401,4.164105099
01/10/2019 14:00,20.29162528,1.756200352,20.36748134,14.9485,0,14.9485,5.343125282,1.756200352,5.624342402,20.32015801,1.765578607,20.39671762,14.9485,0,14.9485,5.371658013,1.765578607,5.654376856
01/10/2019 14:30,22.62288777,1.924737232,22.70461769,16.767,0,16.767,5.855887769,1.924737232,6.164092389,22.73136576,1.960392222,22.81574296,16.767,0,16.767,5.964365756,1.960392222,6.278279744
01/10/2019 15:00,16.24493869,1.126215935,16.28393059,12.8185,0,12.8185,3.42643869,1.126215935,3.606777568,16.23877418,1.124189759,16.27764079,12.8185,0,12.8185,3.420274183,1.124189759,3.600288613
01/10/2019 15:30,17.06024677,1.423940654,17.11956854,12.728,0,12.728,4.332246772,1.423940654,4.56025976,17.1210994,1.443941945,17.18188037,12.728,0,12.728,4.393099398,1.443941945,4.624315156
01/10/2019 16:00,13.07041594,1.214953167,13.12676213,9.374,0,9.374,3.696415943,1.214953167,3.890964151,13.13553472,1.236356675,13.19359126,9.374,0,9.374,3.761534723,1.236356675,3.959510235
01/10/2019 16:30,13.58807895,1.515424018,13.67232239,8.9775,0,8.9775,4.610578954,1.515424018,4.853241004,13.68627486,1.547699453,13.77350693,8.9775,0,8.9775,4.708774864,1.547699453,4.956605119
01/10/2019 17:00,15.56712073,3.024590818,15.85822807,6.365,0,6.365,9.202120729,3.024590818,9.686442873,15.00603011,2.840169249,15.27244254,6.365,0,6.365,8.64103011,2.840169249,9.095821168
01/10/2019 17:30,15.6408575,3.351873666,15.99598325,5.443,0,5.443,10.1978575,3.351873666,10.73458684,15.76646509,3.393158886,16.12745946,5.443,0,5.443,10.32346509,3.393158886,10.86680536
01/10/2019 18:00,15.8746497,3.890847299,16.34451577,4.037,0,4.037,11.8376497,3.890847299,12.46068389,15.92906138,3.908731554,16.40162123,4.037,0,4.037,11.89206138,3.908731554,12.51795935
01/10/2019 18:30,16.20899924,4.382509266,16.7910108,2.8755,0,2.8755,13.33349924,4.382509266,14.03526236,16.30169047,4.412975399,16.88844173,2.8755,0,2.8755,13.42619047,4.412975399,14.13283207
01/10/2019 19:00,15.9843578,4.453787229,16.59324908,2.434,0,2.434,13.5503578,4.453787229,14.26353453,15.99660866,4.457813891,16.60613119,2.434,0,2.434,13.56260866,4.457813891,14.27643017
01/10/2019 19:30,16.16152446,4.619991822,16.80890232,2.1055,0,2.1055,14.05602446,4.619991822,14.79581522,16.20163802,4.633176511,16.85109489,2.1055,0,2.1055,14.09613802,4.633176511,14.83804002
01/10/2019 20:00,15.60268495,4.489556984,16.2357599,1.9435,0,1.9435,13.65918495,4.489556984,14.37808943,15.60116621,4.489057795,16.23416234,1.9435,0,1.9435,13.65766621,4.489057795,14.37649074
01/10/2019 20:30,14.88216646,4.267689134,15.48199112,1.898,0,1.898,12.98416646,4.267689134,13.66754364,14.96920244,4.296296479,15.57354119,1.898,0,1.898,13.07120244,4.296296479,13.75916047
01/10/2019 21:00,14.22600198,4.044622907,14.78979739,1.9205,0,1.9205,12.30550198,4.044622907,12.95315998,14.33014898,4.078854371,14.89933632,1.9205,0,1.9205,12.40964898,4.078854371,13.0627884
01/10/2019 21:30,13.46805976,3.803716448,13.99488808,1.8955,0,1.8955,11.57255976,3.803716448,12.18164185,13.47622019,3.806398653,14.00347033,1.8955,0,1.8955,11.58072019,3.806398653,12.19023178
01/10/2019 22:00,12.58920153,3.538514973,13.07704414,1.8235,0,1.8235,10.76570153,3.538514973,11.3323174,12.59187242,3.539392853,13.07985293,1.8235,0,1.8235,10.76837242,3.539392853,11.33512886
01/10/2019 22:30,11.87836328,3.307010188,12.33011884,1.817,0,1.817,10.06136328,3.307010188,10.59090872,11.90708573,3.316450801,12.36032106,1.817,0,1.817,10.09008573,3.316450801,10.62114288
01/10/2019 23:00,11.34546965,3.115422316,11.76543828,1.867,0,1.867,9.478469652,3.115422316,9.977336476,11.882477,3.291928095,12.33004664,1.867,0,1.867,10.015477,3.291928095,10.54260736
01/10/2019 23:30,10.78272508,2.898739104,11.16556531,1.9635,0,1.9635,8.819225082,2.898739104,9.283394823,11.38988282,3.098302203,11.80376666,1.9635,0,1.9635,9.426382822,3.098302203,9.922508234
02/10/2019 00:00,10.26312732,2.642497713,10.59785717,2.2235,0,2.2235,8.039627325,2.642497713,8.462765605,10.89933101,2.851607753,11.26619205,2.2235,0,2.2235,8.675831012,2.851607753,9.132453696
02/10/2019 00:30,10.57702238,2.715759775,10.92010776,2.3145,0,2.3145,8.26252238,2.715759775,8.697391978,10.57473652,2.71500845,10.91770688,2.3145,0,2.3145,8.260236523,2.71500845,8.694985813
02/10/2019 01:00,10.5994597,2.770136392,10.95546446,2.1715,0,2.1715,8.427959697,2.770136392,8.871536524,10.48037285,2.730994437,10.83035298,2.1715,0,2.1715,8.308872847,2.730994437,8.746181944
02/10/2019 01:30,11.47352344,2.977885696,11.85367214,2.4135,0,2.4135,9.060023437,2.977885696,9.536866775,10.85921145,2.775971111,11.20841153,2.4135,0,2.4135,8.445711451,2.775971111,8.89022258
02/10/2019 02:00,11.41925086,2.965470449,11.79802124,2.397,0,2.397,9.022250855,2.965470449,9.497106163,10.89540331,2.793290088,11.24776791,2.397,0,2.397,8.498403312,2.793290088,8.945687697
02/10/2019 02:30,10.99525086,2.965470449,11.38813226,1.973,0,1.973,9.022250855,2.965470449,9.497106163,10.98949837,2.963579698,11.38208588,1.973,0,1.973,9.016498368,2.963579698,9.491050914
02/10/2019 03:00,10.82724106,2.969904466,11.22717603,1.7915,0,1.7915,9.035741063,2.969904466,9.511306382,10.5821007,2.889330725,10.96946157,1.7915,0,1.7915,8.790600699,2.889330725,9.253263894
02/10/2019 03:30,10.78104302,2.969017663,11.18239485,1.748,0,1.748,9.033043021,2.969017663,9.508466338,10.13582656,2.756945266,10.50408145,1.748,0,1.748,8.387826556,2.756945266,8.829291112
02/10/2019 04:00,10.60225045,2.920276252,10.99707816,1.7175,0,1.7175,8.884750452,2.920276252,9.352368897,10.10532656,2.756945266,10.47465379,1.7175,0,1.7175,8.387826556,2.756945266,8.829291112
02/10/2019 04:30,10.17005599,2.785944877,10.54473933,1.694,0,1.694,8.476055986,2.785944877,8.922164195,10.09436816,2.761067493,10.465169,1.694,0,1.694,8.400368163,2.761067493,8.842492803
02/10/2019 05:00,10.15608389,2.786775758,10.53148418,1.6775,0,1.6775,8.478583888,2.786775758,8.924825145,10.07535984,2.760243047,10.44661752,1.6775,0,1.6775,8.397859841,2.760243047,8.839852465
02/10/2019 05:30,10.61168079,2.958216368,11.01629762,1.6115,0,1.6115,9.000180787,2.958216368,9.473874512,9.986784949,2.752823039,10.35924265,1.6115,0,1.6115,8.375284949,2.752823039,8.81608942
02/10/2019 06:00,10.03869725,2.778431575,10.4160993,1.5855,0,1.5855,8.453197254,2.778431575,8.898102372,10.65380037,2.980606193,11.06288731,1.5855,0,1.5855,9.06830037,2.980606193,9.545579337
02/10/2019 06:30,11.38540487,3.234220327,11.83586183,1.5455,0,1.5455,9.839904869,3.234220327,10.3577946,11.71338895,3.34202348,12.18082926,1.5455,0,1.5455,10.16788895,3.34202348,10.703041
02/10/2019 07:00,12.81440239,3.696842392,13.33699938,1.567,0,1.567,11.24740239,3.696842392,11.83937094,12.53171685,3.603928146,13.03964054,1.567,0,1.567,10.96471685,3.603928146,11.54180721
02/10/2019 07:30,13.2779448,3.837861812,13.82146886,1.6015,0,1.6015,11.6764448,3.837861812,12.29099453,13.34051791,3.858428597,13.88729237,1.6015,0,1.6015,11.73901791,3.858428597,12.35686096
02/10/2019 08:00,14.13162449,3.800286541,14.6336936,2.5695,0,2.5695,11.56212449,3.800286541,12.17065735,14.20062883,3.822967171,14.70622103,2.5695,0,2.5695,11.63112883,3.822967171,12.2432935
02/10/2019 08:30,14.12627236,2.8727886,14.41542525,5.386,0,5.386,8.74027236,2.8727886,9.200286695,14.1920072,2.894394595,14.48414955,5.386,0,5.386,8.806007196,2.894394595,9.269481259
02/10/2019 09:00,15.99367216,2.291477826,16.15699291,9.022,0,9.022,6.971672163,2.291477826,7.338602277,13.88760336,1.599246487,13.97938183,9.022,0,9.022,4.865603361,1.599246487,5.121687748
02/10/2019 09:30,17.64822797,1.513172207,17.71297943,13.0445,0,13.0445,4.603727965,1.513172207,4.846029437,15.65812147,0.859055835,15.68166907,13.0445,0,13.0445,2.613621471,0.859055835,2.751180496
02/10/2019 10:00,19.1265028,1.210215797,19.16475233,15.4445,0,15.4445,3.682002804,1.210215797,3.875792425,19.23003474,1.244245098,19.27024603,15.4445,0,15.4445,3.785534738,1.244245098,3.984773408
02/10/2019 10:30,25.96798556,2.433572368,26.08176659,18.564,0,18.564,7.403985558,2.433572368,7.793669008,26.04334725,2.458342559,26.15911666,18.564,0,18.564,7.479347253,2.458342559,7.872997109
02/10/2019 11:00,27.09240504,2.748589617,27.23147362,18.73,0,18.73,8.362405038,2.748589617,8.802531619,27.01458439,2.723011205,27.15147435,18.73,0,18.73,8.284584385,2.723011205,8.720615142
02/10/2019 11:30,34.97201995,3.987766464,35.19864288,22.8395,0,22.8395,12.13251995,3.987766464,12.77107363,35.03007499,4.006848231,35.25848815,22.8395,0,22.8395,12.19057499,4.006848231,12.8321842
02/10/2019 12:00,39.6224965,4.775285872,39.90921678,25.094,0,25.094,14.5284965,4.775285872,15.29315421,39.7702673,4.823855784,40.06174916,25.094,0,25.094,14.6762673,4.823855784,15.44870242
02/10/2019 12:30,41.50789088,5.074846717,41.81697113,26.068,0,26.068,15.43989088,5.074846717,16.25251671,41.64542337,5.120051461,41.95898252,26.068,0,26.068,15.57742337,5.120051461,16.39728776
02/10/2019 13:00,41.6652599,5.120819443,41.97876457,26.0855,0,26.0855,15.5797599,5.120819443,16.39974727,41.67228761,5.12312934,41.98602159,26.0855,0,26.0855,15.58678761,5.12312934,16.40714486
02/10/2019 13:30,41.06710607,5.149035712,41.388643,25.4015,0,25.4015,15.66560607,5.149035712,16.49011165,40.05103386,4.815068929,40.33943731,25.4015,0,25.4015,14.64953386,4.815068929,15.42056196
02/10/2019 14:00,40.04470885,5.016116776,40.35765274,24.7835,0,24.7835,15.26120885,5.016116776,16.06443037,38.80588936,4.608936498,39.07863028,24.7835,0,24.7835,14.02238936,4.608936498,14.76040985
02/10/2019 14:30,35.00636265,4.213027715,35.25897089,22.1885,0,22.1885,12.81786265,4.213027715,13.492487,33.87352384,3.840681605,34.09056251,22.1885,0,22.1885,11.68502384,3.840681605,12.3000251
02/10/2019 15:00,30.44141629,3.545487929,30.64719091,19.6545,0,19.6545,10.78691629,3.545487929,11.35464873,29.00766811,3.07423769,29.17011735,19.6545,0,19.6545,9.353168108,3.07423769,9.845440114
02/10/2019 15:30,22.6988863,2.554166809,22.84213666,14.928,0,14.928,7.770886296,2.554166809,8.179880312,20.64721355,1.879814587,20.73261031,14.928,0,14.928,5.719213545,1.879814587,6.020224785
02/10/2019 16:00,19.61659689,2.087340257,19.72733796,13.266,0,13.266,6.350596892,2.087340257,6.684838833,17.47364668,1.382986585,17.52829085,13.266,0,13.266,4.207646683,1.382986585,4.429101771
02/10/2019 16:30,18.03014149,1.850044992,18.1248081,12.4015,0,12.4015,5.628641491,1.850044992,5.92488578,15.62912642,1.0608695,15.66508974,12.4015,0,12.4015,3.227626416,1.0608695,3.39750149
02/10/2019 17:00,15.31731118,1.610818738,15.40177778,10.4165,0,10.4165,4.900811182,1.610818738,5.158748612,14.2294252,1.253247907,14.28450811,10.4165,0,10.4165,3.812925199,1.253247907,4.013605473
02/10/2019 17:30,13.64240155,2.102888548,13.80352348,7.2445,0,7.2445,6.397901555,2.102888548,6.734633216,13.67456727,2.113460907,13.83692549,7.2445,0,7.2445,6.430067271,2.113460907,6.768491865
02/10/2019 18:00,15.290208,3.605075631,15.70945674,4.322,0,4.322,10.968208,3.605075631,11.5454821,14.72606441,3.419650602,15.11790274,4.322,0,4.322,10.40406441,3.419650602,10.95164675
02/10/2019 18:30,14.81358841,3.943909638,15.32960616,2.8145,0,2.8145,11.99908841,3.943909638,12.63061938,14.94418748,3.986835474,15.46685477,2.8145,0,2.8145,12.12968748,3.986835474,12.76809208
02/10/2019 19:00,16.10611401,4.776967915,16.79959318,1.5725,0,1.5725,14.53361401,4.776967915,15.29854106,15.52750331,4.586787777,16.19079928,1.5725,0,1.5725,13.95500331,4.586787777,14.68947717
02/10/2019 19:30,15.90879209,4.745801458,16.60157514,1.47,0,1.47,14.43879209,4.745801458,15.19872852,15.82174376,4.717190057,16.50998055,1.47,0,1.47,14.35174376,4.717190057,15.1070987
02/10/2019 20:00,15.47287585,4.60991811,16.14500641,1.4475,0,1.4475,14.02537585,4.60991811,14.76355352,15.50385931,4.620101881,16.17760782,1.4475,0,1.4475,14.05635931,4.620101881,14.79616769
02/10/2019 20:30,14.97656454,4.453033471,15.62456376,1.4285,0,1.4285,13.54806454,4.453033471,14.26112057,15.01541785,4.465803937,15.66544535,1.4285,0,1.4285,13.58691785,4.465803937,14.30201879
02/10/2019 21:00,14.02657814,4.141281066,14.6251531,1.427,0,1.427,12.59957814,4.141281066,13.26271383,14.16497646,4.186770396,14.77076858,1.427,0,1.427,12.73797646,4.186770396,13.40839628
02/10/2019 21:30,13.37716538,3.925528628,13.9412456,1.434,0,1.434,11.94316538,3.925528628,12.57175304,13.47273203,3.956939866,14.04179054,1.434,0,1.434,12.03873203,3.956939866,12.67234951
02/10/2019 22:00,12.51894596,3.64393857,13.03849287,1.4325,0,1.4325,11.08644596,3.64393857,11.66994312,12.63733185,3.68285013,13.16303694,1.4325,0,1.4325,11.20483185,3.68285013,11.79455984
02/10/2019 22:30,11.80872935,3.41050166,12.29136325,1.4325,0,1.4325,10.37622935,3.41050166,10.92234669,11.96767636,3.462745016,12.45856656,1.4325,0,1.4325,10.53517636,3.462745016,11.08965933
02/10/2019 23:00,10.97955012,3.138456651,11.41930081,1.431,0,1.431,9.548550116,3.138456651,10.05110539,11.10453524,3.179537274,11.55076448,1.431,0,1.431,9.67353524,3.179537274,10.18266867
02/10/2019 23:30,10.1973806,2.883177725,10.59713569,1.4255,0,1.4255,8.771880599,2.883177725,9.233558525,10.31477494,2.92176338,10.72060088,1.4255,0,1.4255,8.889274941,2.92176338,9.357131517
03/10/2019 00:00,9.665240362,2.694795639,10.03388234,1.4665,0,1.4665,8.198740362,2.694795639,8.630253013,9.781382024,2.732969558,10.15601088,1.4665,0,1.4665,8.314882024,2.732969558,8.752507394
03/10/2019 00:30,9.44705874,2.620617678,9.803803132,1.474,0,1.474,7.97305874,2.620617678,8.392693411,9.680148006,2.697230414,10.04889632,1.474,0,1.474,8.206148006,2.697230414,8.638050532
03/10/2019 01:00,9.258733434,2.554116565,9.604564344,1.488,0,1.488,7.770733434,2.554116565,8.179719404,9.299356919,2.567468859,9.647276064,1.488,0,1.488,7.811356919,2.567468859,8.222480968
03/10/2019 01:30,10.23968121,2.878017587,10.63644943,1.4835,0,1.4835,8.756181212,2.878017587,9.217032855,10.32483119,2.906005029,10.72599665,1.4835,0,1.4835,8.841331186,2.906005029,9.306664406
03/10/2019 02:00,10.16725175,2.860620513,10.56201486,1.464,0,1.464,8.703251749,2.860620513,9.16131763,10.41186475,2.941020917,10.81926668,1.464,0,1.464,8.947864746,2.941020917,9.418804996
03/10/2019 02:30,9.923968019,2.770960837,10.3035608,1.4935,0,1.4935,8.430468019,2.770960837,8.874176862,10.1844257,2.856569136,10.5774531,1.4935,0,1.4935,8.690925696,2.856569136,9.148342838
03/10/2019 03:00,9.979567875,2.780854181,10.35977437,1.519,0,1.519,8.460567875,2.780854181,8.905860921,9.962009625,2.775083064,10.34131142,1.519,0,1.519,8.443009625,2.775083064,8.887378553
03/10/2019 03:30,9.437637747,2.590404708,9.786684975,1.5565,0,1.5565,7.881137747,2.590404708,8.295934471,9.623993978,2.651657039,9.98261214,1.5565,0,1.5565,8.067493978,2.651657039,8.492098924
03/10/2019 04:00,9.448596506,2.567054581,9.79110541,1.6385,0,1.6385,7.810096506,2.567054581,8.221154217,9.439334607,2.564010342,9.781369375,1.6385,0,1.6385,7.800834607,2.564010342,8.211404849
03/10/2019 04:30,9.479550749,2.521516793,9.809175773,1.808,0,1.808,7.671550749,2.521516793,8.075316578,9.618096506,2.567054581,9.954775217,1.808,0,1.808,7.810096506,2.567054581,8.221154217
03/10/2019 05:00,9.16061565,2.356045678,9.458743591,1.9925,0,1.9925,7.16811565,2.356045678,7.545384895,9.228161466,2.378246914,9.529691623,1.9925,0,1.9925,7.235661466,2.378246914,7.616485753
03/10/2019 05:30,9.82526236,2.535719763,10.14719937,2.1105,0,2.1105,7.71476236,2.535719763,8.120802484,9.853814342,2.545104346,10.17719083,2.1105,0,2.1105,7.743314342,2.545104346,8.150857203
03/10/2019 06:00,9.977671078,2.573981458,10.30433407,2.1465,0,2.1465,7.831171078,2.573981458,8.243337977,10.09891133,2.613831201,10.43168843,2.1465,0,2.1465,7.952411326,2.613831201,8.370959291
03/10/2019 06:30,11.70692916,3.107520588,12.11234389,2.2525,0,2.2525,9.454429159,3.107520588,9.952030694,11.48331208,3.034021209,11.87736255,2.2525,0,2.2525,9.230812081,3.034021209,9.716644296
03/10/2019 07:00,12.87717341,3.450747076,13.33151343,2.3785,0,2.3785,10.49867341,3.450747076,11.05123517,12.83980627,3.43846509,13.29224086,2.3785,0,2.3785,10.46130627,3.43846509,11.01190133
03/10/2019 07:30,13.48554751,3.668623256,13.97564983,2.324,0,2.324,11.16154751,3.668623256,11.74899738,13.52883185,3.68285013,14.02115103,2.324,0,2.324,11.20483185,3.68285013,11.79455984
03/10/2019 08:00,14.66290996,4.006300962,15.2003742,2.474,0,2.474,12.18890996,4.006300962,12.83043153,14.62358358,3.993375007,15.15903165,2.474,0,2.474,12.14958358,3.993375007,12.78903535
03/10/2019 08:30,14.5274216,3.621415701,14.97199486,3.5095,0,3.5095,11.0179216,3.621415701,11.59781221,14.56983138,3.635355123,15.01651735,3.5095,0,3.5095,11.06033138,3.635355123,11.64245408
03/10/2019 09:00,14.34943405,3.179504013,14.69746588,4.676,0,4.676,9.673434045,3.179504013,10.18256215,14.4618356,3.216448619,14.81520269,4.676,0,4.676,9.785835604,3.216448619,10.30087958
03/10/2019 09:30,15.22231687,2.377476282,15.40685965,7.989,0,7.989,7.233316866,2.377476282,7.614017754,14.25896548,2.060837995,14.4071215,7.989,0,7.989,6.269965484,2.060837995,6.599963667
03/10/2019 10:00,17.61146057,1.585723506,17.68270518,12.787,0,12.787,4.824460572,1.585723506,5.07837955,15.63437648,0.935887392,15.66236295,12.787,0,12.787,2.847376485,0.935887392,2.997238405
03/10/2019 10:30,16.00518801,1.320878873,16.05960038,11.9865,0,11.9865,4.018688011,1.320878873,4.230197906,16.00533594,1.320927494,16.0597518,11.9865,0,11.9865,4.018835937,1.320927494,4.230353618
03/10/2019 11:00,15.83653421,1.468407485,15.90446593,11.369,0,11.369,4.467534212,1.468407485,4.702667592,15.91509614,1.494229542,15.98508702,11.369,0,11.369,4.54609614,1.494229542,4.785364358
03/10/2019 11:30,13.38550485,1.614004891,13.4824609,8.475,0,8.475,4.910504847,1.614004891,5.16895247,13.44054427,1.632095475,13.53927494,8.475,0,8.475,4.965544268,1.632095475,5.226888704
03/10/2019 12:00,22.91537512,1.712567485,22.97927989,17.705,0,17.705,5.210375123,1.712567485,5.484605393,22.94618088,1.722692847,23.01075591,17.705,0,17.705,5.241180877,1.722692847,5.517032502
03/10/2019 12:30,17.71114457,1.514295192,17.77576249,13.104,0,13.104,4.607144574,1.514295192,4.849625867,17.76117772,1.530740291,17.82701881,13.104,0,13.104,4.657177719,1.530740291,4.902292336
03/10/2019 13:00,15.14425461,1.011280335,15.17798193,12.0675,0,12.0675,3.076754606,1.011280335,3.238689059,15.11617914,1.002052377,15.14935579,12.0675,0,12.0675,3.048679145,1.002052377,3.209135942
03/10/2019 13:30,13.10786146,1.346080216,13.17679642,9.0125,0,9.0125,4.095361458,1.346080216,4.310906798,13.24184866,1.390119681,13.31461561,9.0125,0,9.0125,4.229348665,1.390119681,4.451945963
03/10/2019 14:00,12.79708559,1.882566343,12.93481564,7.0695,0,7.0695,5.727585586,1.882566343,6.029037459,12.85056726,1.90014492,12.99028982,7.0695,0,7.0695,5.781067262,1.90014492,6.08533396
03/10/2019 14:30,13.76896843,2.642609828,14.0202667,5.729,0,5.729,8.039968426,2.642609828,8.463124659,13.86898947,2.675485154,14.12469786,5.729,0,5.729,8.139989467,2.675485154,8.568409965
03/10/2019 15:00,14.00064264,2.708403909,14.26020498,5.7605,0,5.7605,8.240142638,2.708403909,8.673834355,14.03038066,2.718178325,14.29125869,5.7605,0,5.7605,8.26988066,2.718178325,8.705137536
03/10/2019 15:30,14.1829588,2.667422312,14.43161328,6.0675,0,6.0675,8.115458795,2.667422312,8.542588205,14.25017667,2.68951576,14.50175956,6.0675,0,6.0675,8.182676673,2.68951576,8.613343867
03/10/2019 16:00,14.8114732,3.249033572,15.16363933,4.9265,0,4.9265,9.884973204,3.249033572,10.40523495,14.64150481,3.193167664,14.98565924,4.9265,0,4.9265,9.715004815,3.193167664,10.22632086
03/10/2019 16:30,18.63651661,4.64628397,19.20697025,4.5005,0,4.5005,14.13601661,4.64628397,14.88001748,18.44726505,4.58407999,19.00829759,4.5005,0,4.5005,13.94676505,4.58407999,14.68080531
03/10/2019 17:00,21.8023218,5.925458477,22.59319132,3.7745,0,3.7745,18.0278218,5.925458477,18.97665453,18.58292592,4.867294222,19.20978107,3.7745,0,3.7745,14.80842592,4.867294222,15.58781676
03/10/2019 17:30,22.87940841,6.401914555,23.7581952,3.402,0,3.402,19.47740841,6.401914555,20.50253517,19.51280546,5.295365677,20.21856757,3.402,0,3.402,16.11080546,5.295365677,16.95874259
03/10/2019 18:00,24.48535088,6.950469418,25.45272938,3.339,0,3.339,21.14635088,6.950469418,22.25931672,19.51730734,5.317552473,20.22873328,3.339,0,3.339,16.17830734,5.317552473,17.0297972
03/10/2019 18:30,23.20278171,6.540906285,24.10710547,3.3025,0,3.3025,19.90028171,6.540906285,20.94766495,20.69671825,5.717203061,21.471855,3.3025,0,3.3025,17.39421825,5.717203061,18.30970342
03/10/2019 19:00,22.95369804,6.544822996,23.86853498,3.0415,0,3.0415,19.91219804,6.544822996,20.96020847,20.20942699,5.642824721,20.98243099,3.0415,0,3.0415,17.16792699,5.642824721,18.0715021
03/10/2019 19:30,22.54513821,6.506840316,23.46534099,2.7485,0,2.7485,19.79663821,6.506840316,20.83856654,20.00386101,5.671562894,20.79233227,2.7485,0,2.7485,17.25536101,5.671562894,18.16353791
03/10/2019 20:00,22.72949453,6.667190935,23.68715595,2.445,0,2.445,20.28449453,6.667190935,21.35209951,18.44271545,5.258194787,19.17765276,2.445,0,2.445,15.99771545,5.258194787,16.83970047
03/10/2019 20:30,22.13715685,6.414979234,23.04789951,2.62,0,2.62,19.51715685,6.414979234,20.54437563,16.88822986,4.689740364,17.52729222,2.62,0,2.62,14.26822986,4.689740364,15.01918933
03/10/2019 21:00,20.96522297,6.00611794,21.80857691,2.692,0,2.692,18.27322297,6.00611794,19.23497155,16.04187194,4.387890714,16.63115271,2.692,0,2.692,13.34987194,4.387890714,14.05249678
03/10/2019 21:30,20.09159246,5.64633029,20.86990976,2.913,0,2.913,17.17859246,5.64633029,18.0827289,15.24735228,4.054105543,15.77712025,2.913,0,2.913,12.33435228,4.054105543,12.98352872
03/10/2019 22:00,19.55050593,5.558543193,20.32534586,2.639,0,2.639,16.91150593,5.558543193,17.80158519,14.22284539,3.807425857,14.72364842,2.639,0,2.639,11.58384539,3.807425857,12.19352146
03/10/2019 22:30,19.35150343,5.424110574,20.09730481,2.849,0,2.849,16.50250343,5.424110574,17.37105625,12.60867495,3.207850028,13.01034149,2.849,0,2.849,9.759674951,3.207850028,10.27334205
03/10/2019 23:00,18.40899982,5.105778832,19.10393289,2.875,0,2.875,15.53399982,5.105778832,16.35157876,11.66773057,2.890030779,12.02032506,2.875,0,2.875,8.792730567,2.890030779,9.25550586
03/10/2019 23:30,17.33927683,4.749083285,17.977884,2.8905,0,2.8905,14.44877683,4.749083285,15.20923877,11.10232019,2.699094773,11.42570025,2.8905,0,2.8905,8.211820195,2.699094773,8.644021258
04/10/2019 00:00,16.25277965,4.401500769,16.83823195,2.8615,0,2.8615,13.39127965,4.401500769,14.09608384,10.36245939,2.465446126,10.65171297,2.8615,0,2.8615,7.500959393,2.465446126,7.89574673
04/10/2019 00:30,15.51936696,4.25444333,16.09195572,2.5755,0,2.5755,12.94386696,4.25444333,13.62512312,10.51110077,2.608305838,10.82988914,2.5755,0,2.5755,7.935600769,2.608305838,8.353263967
04/10/2019 01:00,15.39686696,4.25444333,15.97384739,2.453,0,2.453,12.94386696,4.25444333,13.62512312,10.38623264,2.607527471,10.70854929,2.453,0,2.453,7.93323264,2.607527471,8.3507712
04/10/2019 01:30,15.7342336,4.313726976,16.31485051,2.61,0,2.61,13.1242336,4.313726976,13.81498273,11.99120934,3.083454399,12.38130819,2.61,0,2.61,9.381209344,3.083454399,9.874957204
04/10/2019 02:00,15.54883518,4.278919849,16.12685433,2.5305,0,2.5305,13.01833518,4.278919849,13.70351071,12.21676624,3.183721751,12.6247955,2.5305,0,2.5305,9.686266238,3.183721751,10.19606972
04/10/2019 02:30,15.50875394,4.285302486,16.08991193,2.471,0,2.471,13.03775394,4.285302486,13.72395151,11.98759765,3.127954383,12.38897074,2.471,0,2.471,9.51659765,3.127954383,10.01747121
04/10/2019 03:00,15.42070359,4.160879004,15.972195,2.7615,0,2.7615,12.65920359,4.160879004,13.32547746,11.3439199,2.820905005,11.68939792,2.7615,0,2.7615,8.582419901,2.820905005,9.034126211
04/10/2019 03:30,15.64529306,4.215141289,16.2031667,2.821,0,2.821,12.82429306,4.215141289,13.49925585,10.73824843,2.602273714,11.04906366,2.821,0,2.821,7.917248426,2.602273714,8.333945712
04/10/2019 04:00,15.24623306,4.076252533,15.78174443,2.8445,0,2.8445,12.40173306,4.076252533,13.05445585,10.37487162,2.475113456,10.66602774,2.8445,0,2.8445,7.530371617,2.475113456,7.926706965
04/10/2019 04:30,15.22990438,4.077459239,15.76628242,2.8245,0,2.8245,12.40540438,4.077459239,13.0583204,10.12770235,2.400446528,10.40828988,2.8245,0,2.8245,7.303202345,2.400446528,7.687581416
04/10/2019 05:00,15.19537644,4.070219004,15.73105679,2.812,0,2.812,12.38337644,4.070219004,13.03513309,9.941812576,2.343456067,10.21427548,2.812,0,2.812,7.129812576,2.343456067,7.505065869
04/10/2019 05:30,15.84710856,4.240553665,16.40466839,2.9455,0,2.9455,12.90160856,4.240553665,13.58064059,10.35894656,2.436682048,10.64167248,2.9455,0,2.9455,7.413446556,2.436682048,7.803627954
04/10/2019 06:00,16.11877546,4.350553356,16.69557537,2.8825,0,2.8825,13.23627546,4.350553356,13.93292154,10.89823542,2.634644822,11.2121759,2.8825,0,2.8825,8.015735416,2.634644822,8.437616227
04/10/2019 06:30,17.20149614,4.750634447,17.84544752,2.748,0,2.748,14.45349614,4.750634447,15.21420647,12.5476294,3.220982419,12.95444832,2.748,0,2.748,9.799629396,3.220982419,10.31539936
04/10/2019 07:00,18.69041292,5.222761808,19.40641069,2.8005,0,2.8005,15.88991292,5.222761808,16.72622412,14.09351274,3.711833787,14.57411443,2.8005,0,2.8005,11.29301274,3.711833787,11.88738183
04/10/2019 07:30,20.83476396,5.854608043,21.64171492,3.0225,0,3.0225,17.81226396,5.854608043,18.74975154,15.77724095,4.192280615,16.32472201,3.0225,0,3.0225,12.75474095,4.192280615,13.4260431
04/10/2019 08:00,20.49711288,5.538692957,21.23225744,3.646,0,3.646,16.85111288,5.538692957,17.73801355,16.53300932,4.235755127,17.06698622,3.646,0,3.646,12.88700932,4.235755127,13.56527297
04/10/2019 08:30,21.35770706,5.318834246,22.01003518,5.1755,0,5.1755,16.18220706,5.318834246,17.03390216,16.32054136,3.663197947,16.72659827,5.1755,0,5.1755,11.14504136,3.663197947,11.73162249
04/10/2019 09:00,22.05990734,4.976082556,22.61417497,6.9205,0,6.9205,15.13940734,4.976082556,15.93621826,14.95924125,2.642206475,15.19079175,6.9205,0,6.9205,8.038741251,2.642206475,8.461832895
04/10/2019 09:30,22.23416493,4.377304779,22.66095512,8.9165,0,8.9165,13.31766493,4.377304779,14.01859466,13.47662869,1.498841817,13.55972151,8.9165,0,8.9165,4.560128687,1.498841817,4.80013546
04/10/2019 10:00,23.10437313,5.342554086,23.71402416,6.85,0,6.85,16.25437313,5.342554086,17.10986645,12.29059242,1.788236252,12.42000205,6.85,0,6.85,5.440592423,1.788236252,5.726939393
04/10/2019 10:30,23.44764288,4.042204087,23.7935153,11.1495,0,11.1495,12.29814288,4.042204087,12.94541355,15.0082279,1.268302526,15.06172287,11.1495,0,11.1495,3.858727897,1.268302526,4.061818839
04/10/2019 11:00,23.49775022,2.894967499,23.67541134,14.69,0,14.69,8.807750219,2.894967499,9.27131602,20.38942571,1.873310641,20.47530155,14.69,0,14.69,5.699425714,1.873310641,5.999395488
04/10/2019 11:30,24.83244959,3.395125895,25.06346808,14.503,0,14.503,10.32944959,3.395125895,10.87310483,19.4399449,1.622695316,19.50755232,14.503,0,14.503,4.936944897,1.622695316,5.196784102
04/10/2019 12:00,26.67693638,3.365704326,26.88841572,16.437,0,16.437,10.23993638,3.365704326,10.7788804,26.39433146,3.272816582,26.59646709,16.437,0,16.437,9.957331462,3.272816582,10.48140154
04/10/2019 12:30,27.20042895,3.07235132,27.37339361,17.853,0,17.853,9.347428949,3.07235132,9.839398894,28.17589132,3.392970298,28.37944854,17.853,0,17.853,10.32289132,3.392970298,10.86620139
04/10/2019 13:00,24.59011737,2.947513289,24.76614033,15.6225,0,15.6225,8.967617366,2.947513289,9.439597227,23.70842711,2.657715717,23.85692706,15.6225,0,15.6225,8.085927112,2.657715717,8.511502224
