Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/10/2019 13:30,25.05410208,2.955396683,25.22781006,16.0625,0,16.0625,8.991602078,2.955396683,9.464844292,24.0283836,2.618259323,24.17061233,16.0625,0,16.0625,7.965883599,2.618259323,8.38514063
04/10/2019 14:00,24.27978076,3.042721044,24.46969361,15.0225,0,15.0225,9.257280762,3.042721044,9.744506065,19.8397749,1.58336169,19.90285664,15.0225,0,15.0225,4.8172749,1.58336169,5.070815684
04/10/2019 14:30,22.89360198,4.1971652,23.27516288,10.124,0,10.124,12.76960198,4.1971652,13.44168629,13.04076372,0.958693874,13.07595551,10.124,0,10.124,2.916763722,0.958693874,3.070277602
04/10/2019 15:00,22.12893367,4.77690864,22.63865193,7.5955,0,7.5955,14.53343367,4.77690864,15.29835123,12.11996935,1.487121161,12.21086346,7.5955,0,7.5955,4.524469355,1.487121161,4.762599321
04/10/2019 15:30,21.47314072,4.987827549,22.04482243,6.298,0,6.298,15.17514072,4.987827549,15.97383234,11.66535484,1.764164222,11.79799894,6.298,0,6.298,5.367354837,1.764164222,5.649847197
04/10/2019 16:00,19.47187842,4.22601592,19.92519158,6.6145,0,6.6145,12.85737842,4.22601592,13.53408254,11.36451753,1.561255262,11.47125872,6.6145,0,6.6145,4.750017531,1.561255262,5.000018453
04/10/2019 16:30,19.81505894,4.349496136,20.28681043,6.582,0,6.582,13.23305894,4.349496136,13.92953572,13.75275692,2.356913823,13.95325646,6.582,0,6.582,7.170756923,2.356913823,7.548165182
04/10/2019 17:00,20.03311744,4.792581539,20.59841334,5.452,0,5.452,14.58111744,4.792581539,15.34854468,14.98037067,3.131823987,15.30424212,5.452,0,5.452,9.528370668,3.131823987,10.02986386
04/10/2019 17:30,20.99049142,5.317448633,21.65354451,4.8125,0,4.8125,16.17799142,5.317448633,17.02946465,16.94652175,3.988260082,17.40950367,4.8125,0,4.8125,12.13402175,3.988260082,12.77265448
04/10/2019 18:00,22.07785315,6.05119045,22.89210574,3.6675,0,3.6675,18.41035315,6.05119045,19.3793191,18.34999285,4.825902025,18.9739708,3.6675,0,3.6675,14.68249285,4.825902025,15.45525563
04/10/2019 18:30,22.36040693,6.332890404,23.23990746,3.093,0,3.093,19.26740693,6.332890404,20.28148097,18.98035424,5.221920814,19.68558621,3.093,0,3.093,15.88735424,5.221920814,16.72353078
04/10/2019 19:00,22.18521055,6.296013241,23.0612955,3.03,0,3.03,19.15521055,6.296013241,20.16337953,18.98971711,5.245705337,19.70093349,3.03,0,3.03,15.95971711,5.245705337,16.79970222
04/10/2019 19:30,22.20770672,6.315733028,23.08832436,2.9925,0,2.9925,19.21520672,6.315733028,20.22653339,19.73725587,5.5037351,20.49025059,2.9925,0,2.9925,16.74475587,5.5037351,17.62605881
04/10/2019 20:00,21.55388235,6.162788301,22.41762262,2.804,0,2.804,18.74988235,6.162788301,19.73671826,18.65984358,5.211563759,19.3739557,2.804,0,2.804,15.85584358,5.211563759,16.69036166
04/10/2019 20:30,20.39919348,5.788519369,21.20457618,2.788,0,2.788,17.61119348,5.788519369,18.5380984,17.28590646,4.765231413,17.93069973,2.788,0,2.788,14.49790646,4.765231413,15.26095417
04/10/2019 21:00,18.82077677,5.275306517,19.54611207,2.771,0,2.771,16.04977677,5.275306517,16.89450187,16.74646348,4.593512707,17.36503377,2.771,0,2.771,13.97546348,4.593512707,14.71101419
04/10/2019 21:30,17.8244201,5.006161344,18.51409202,2.5935,0,2.5935,15.2309201,5.006161344,16.03254747,16.24823928,4.488095762,16.85669847,2.5935,0,2.5935,13.65473928,4.488095762,14.37340977
04/10/2019 22:00,16.84661039,4.661434262,17.47962388,2.6645,0,2.6645,14.18211039,4.661434262,14.92853725,15.15153376,4.104289516,15.69758477,2.6645,0,2.6645,12.48703376,4.104289516,13.14424606
04/10/2019 22:30,15.57426697,4.37010727,16.17577291,2.2785,0,2.2785,13.29576697,4.37010727,13.99554418,14.38963719,3.980738289,14.93010166,2.2785,0,2.2785,12.11113719,3.980738289,12.74856546
04/10/2019 23:00,14.74581146,4.09534198,15.3039466,2.286,0,2.286,12.45981146,4.09534198,13.11559101,13.63279241,3.729510309,14.13372831,2.286,0,2.286,11.34679241,3.729510309,11.94399201
04/10/2019 23:30,14.31383805,3.948757608,14.84852337,2.3,0,2.3,12.01383805,3.948757608,12.64614531,13.18521159,3.57779603,13.66200677,2.3,0,2.3,10.88521159,3.57779603,11.45811746
05/10/2019 00:00,13.45151028,3.740099813,13.96178626,2.0725,0,2.0725,11.37901028,3.740099813,11.97790556,12.44997331,3.410910529,12.90876238,2.0725,0,2.0725,10.37747331,3.410910529,10.92365612
05/10/2019 00:30,12.77284978,3.562064613,13.26024116,1.9355,0,1.9355,10.83734978,3.562064613,11.40773661,12.74447764,3.552739143,13.23040686,1.9355,0,1.9355,10.80897764,3.552739143,11.3778712
05/10/2019 01:00,12.32901367,3.423085106,12.7953933,1.9145,0,1.9145,10.41451367,3.423085106,10.96264597,12.38576057,3.441736911,12.85506196,1.9145,0,1.9145,10.47126057,3.441736911,11.02237955
05/10/2019 01:30,12.36958019,3.418012366,12.83313378,1.9705,0,1.9705,10.39908019,3.418012366,10.9464002,13.99646665,3.952744086,14.54390815,1.9705,0,1.9705,12.02596665,3.952744086,12.65891226
05/10/2019 02:00,12.10985923,3.370444887,12.57014675,1.8555,0,1.8555,10.25435923,3.370444887,10.79406234,14.20500258,4.059085206,14.77356663,1.8555,0,1.8555,12.34950258,4.059085206,12.9994764
05/10/2019 02:30,11.75054515,3.307727332,12.20722619,1.687,0,1.687,10.06354515,3.307727332,10.59320542,14.05850288,4.066316355,14.63476792,1.687,0,1.687,12.37150288,4.066316355,13.02263461
05/10/2019 03:00,11.37276061,3.197195948,11.81362543,1.6455,0,1.6455,9.727260607,3.197195948,10.23922169,13.80986464,3.998233307,14.37700355,1.6455,0,1.6455,12.16436464,3.998233307,12.80459436
05/10/2019 03:30,10.0785885,2.792529245,10.45830606,1.5825,0,1.5825,8.496088496,2.792529245,8.943251048,13.27403537,3.842821842,13.81909168,1.5825,0,1.5825,11.69153537,3.842821842,12.30687934
05/10/2019 04:00,10.04014505,2.795012965,10.42192929,1.5365,0,1.5365,8.503645052,2.795012965,8.951205318,13.13231767,3.811360956,13.67421807,1.5365,0,1.5365,11.59581767,3.811360956,12.20612387
05/10/2019 04:30,9.994588496,2.792529245,10.37738015,1.4985,0,1.4985,8.496088496,2.792529245,8.943251048,12.54072108,3.629402556,13.05535324,1.4985,0,1.4985,11.04222108,3.629402556,11.62339061
05/10/2019 05:00,9.577811569,2.662279318,9.940935853,1.478,0,1.478,8.099811569,2.662279318,8.526117442,12.51694154,3.628324622,13.03221259,1.478,0,1.478,11.03894154,3.628324622,11.61993846
05/10/2019 05:30,9.915037429,2.772462729,10.29536385,1.48,0,1.48,8.435037429,2.772462729,8.878986767,12.52550063,3.63048049,13.04103349,1.48,0,1.48,11.04550063,3.63048049,11.62684276
05/10/2019 06:00,9.894536676,2.771640772,10.27540017,1.462,0,1.462,8.432536676,2.771640772,8.876354396,12.66987741,3.683851158,13.19456528,1.462,0,1.462,11.20787741,3.683851158,11.7977657
05/10/2019 06:30,10.45204294,2.956198954,10.86205845,1.458,0,1.458,8.994042936,2.956198954,9.467413616,13.50310831,3.959035647,14.07152789,1.458,0,1.458,12.04510831,3.959035647,12.67906138
05/10/2019 07:00,10.93831414,3.116357253,11.37358337,1.457,0,1.457,9.481314138,3.116357253,9.980330672,13.95312782,4.10727859,14.54508554,1.457,0,1.457,12.49612782,4.10727859,13.15381876
05/10/2019 07:30,11.94058751,3.44808937,12.42847338,1.45,0,1.45,10.49058751,3.44808937,11.0427237,15.39109171,4.582215253,16.05871728,1.45,0,1.45,13.94109171,4.582215253,14.67483338
05/10/2019 08:00,13.13022564,3.814288862,13.67302544,1.5255,0,1.5255,11.60472564,3.814288862,12.21550067,16.16907109,4.81310906,16.87023647,1.5255,0,1.5255,14.64357109,4.81310906,15.41428536
05/10/2019 08:30,13.47831143,3.825492319,14.01068415,1.8395,0,1.8395,11.63881143,3.825492319,12.25138045,16.84559296,4.932264237,17.55281267,1.8395,0,1.8395,15.00609296,4.932264237,15.79588733
05/10/2019 09:00,13.70161431,3.639885354,14.17684733,2.6275,0,2.6275,11.07411431,3.639885354,11.65696244,18.00844944,5.055473604,18.70460009,2.6275,0,2.6275,15.38094944,5.055473604,16.1904731
05/10/2019 09:30,13.84494325,3.437195377,14.26522925,3.3875,0,3.3875,10.45744325,3.437195377,11.007835,17.67330687,4.695517647,18.28643381,3.3875,0,3.3875,14.28580687,4.695517647,15.03769144
05/10/2019 10:00,14.40542359,3.487641925,14.82160163,3.7945,0,3.7945,10.61092359,3.487641925,11.16939325,17.21615594,4.411484973,17.77237252,3.7945,0,3.7945,13.42165594,4.411484973,14.12805888
05/10/2019 10:30,15.96487493,3.698969811,16.38778842,4.711,0,4.711,11.25387493,3.698969811,11.84618414,16.75665888,3.959216609,17.21804324,4.711,0,4.711,12.04565888,3.959216609,12.67964092
05/10/2019 11:00,16.38770702,3.570070452,16.77207036,5.526,0,5.526,10.86170702,3.570070452,11.43337581,16.44236107,3.588034372,16.82929673,5.526,0,5.526,10.91636107,3.588034372,11.49090639
05/10/2019 11:30,16.17471682,3.325204016,16.51297811,6.058,0,6.058,10.11671682,3.325204016,10.6491756,15.95893487,3.25427992,16.28735522,6.058,0,6.058,9.900934874,3.25427992,10.42203671
05/10/2019 12:00,18.28371102,3.33341921,18.58509543,8.142,0,8.142,10.14171102,3.33341921,10.67548528,14.68793628,2.15154521,14.84468319,8.142,0,8.142,6.545936283,2.15154521,6.890459245
05/10/2019 12:30,19.01188616,2.2463541,19.14413545,12.1775,0,12.1775,6.834386161,2.2463541,7.194090696,15.04643778,0.942974247,15.07595736,12.1775,0,12.1775,2.868937781,0.942974247,3.019934506
05/10/2019 13:00,20.80920564,1.400426222,20.85627563,16.5485,0,16.5485,4.260705643,1.400426222,4.484953309,22.5192009,1.962474482,22.60455076,16.5485,0,16.5485,5.970700897,1.962474482,6.284948312
05/10/2019 13:30,21.38997659,1.484494067,21.44142768,16.8735,0,16.8735,4.51647659,1.484494067,4.754185884,23.82515199,2.284897515,23.9344652,16.8735,0,16.8735,6.951651994,2.284897515,7.317528415
05/10/2019 14:00,19.8322734,1.960197522,19.92890971,13.8685,0,13.8685,5.963773395,1.960197522,6.277656205,17.95142483,1.341992494,18.00151653,13.8685,0,13.8685,4.082924831,1.341992494,4.297815611
05/10/2019 14:30,18.29379896,2.488401283,18.4622648,10.723,0,10.723,7.570798964,2.488401283,7.969262068,13.81520537,1.016358753,13.85254072,10.723,0,10.723,3.092205365,1.016358753,3.254953016
05/10/2019 15:00,17.47303178,2.994980011,17.72785223,8.361,0,8.361,9.112031778,2.994980011,9.591612398,13.2191457,1.596795271,13.31523819,8.361,0,8.361,4.858145695,1.596795271,5.113837574
05/10/2019 15:30,16.73123685,2.729635,16.95243917,8.4265,0,8.4265,8.304736848,2.729635,8.741828262,14.21394469,1.902241079,14.34066752,8.4265,0,8.4265,5.787444691,1.902241079,6.092047043
05/10/2019 16:00,15.17723753,3.78306778,15.64161567,3.6675,0,3.6675,11.50973753,3.78306778,12.11551319,15.36365069,3.844338824,15.83731996,3.6675,0,3.6675,11.69615069,3.844338824,12.31173757
05/10/2019 16:30,14.67045257,3.544185117,15.09249571,3.8875,0,3.8875,10.78295257,3.544185117,11.35047639,16.51938981,4.151901398,17.03315957,3.8875,0,3.8875,12.63188981,4.151901398,13.29672611
05/10/2019 17:00,14.96528579,3.933785304,15.47366942,2.997,0,2.997,11.96828579,3.933785304,12.59819556,17.44118192,4.74757301,18.07579255,2.997,0,2.997,14.44418192,4.74757301,15.20440202
05/10/2019 17:30,17.87822759,5.034364904,18.57352557,2.5615,0,2.5615,15.31672759,5.034364904,16.12287115,18.49746655,5.237898904,19.22477187,2.5615,0,2.5615,15.93596655,5.237898904,16.77470163
05/10/2019 18:00,19.14309899,5.521761162,19.92355604,2.3435,0,2.3435,16.79959899,5.521761162,17.68378841,19.26017477,5.560242111,20.04671107,2.3435,0,2.3435,16.91667477,5.560242111,17.80702608
05/10/2019 18:30,19.52665363,5.746599049,20.35469485,2.043,0,2.043,17.48365363,5.746599049,18.40384593,19.51010799,5.74116076,20.33728695,2.043,0,2.043,17.46710799,5.74116076,18.38642946
05/10/2019 19:00,19.96454787,5.741469683,20.77372489,2.4965,0,2.4965,17.46804787,5.741469683,18.38741881,19.54417664,5.603300343,20.3315473,2.4965,0,2.4965,17.04767664,5.603300343,17.94492278
05/10/2019 19:30,19.89606707,5.758567568,20.71266727,2.376,0,2.376,17.52006707,5.758567568,18.44217586,18.68917816,5.361882365,19.44312636,2.376,0,2.376,16.31317816,5.361882365,17.17176648
05/10/2019 20:00,20.29726183,5.84573287,21.122297,2.512,0,2.512,17.78526183,5.84573287,18.72132824,17.02146738,4.769031304,17.67693445,2.512,0,2.512,14.50946738,4.769031304,15.27312356
05/10/2019 20:30,18.52626465,5.168315857,19.23366764,2.802,0,2.802,15.72426465,5.168315857,16.55185753,15.98424322,4.332793816,16.56107284,2.802,0,2.802,13.18224322,4.332793816,13.87604549
05/10/2019 21:00,17.46402206,4.732072312,18.09377171,3.067,0,3.067,14.39702206,4.732072312,15.15476006,15.32488106,4.028970668,15.84564875,3.067,0,3.067,12.25788106,4.028970668,12.9030327
05/10/2019 21:30,16.39450616,4.373144045,16.9677406,3.0895,0,3.0895,13.30500616,4.373144045,14.00526965,14.79364263,3.846965648,15.28564709,3.0895,0,3.0895,11.70414263,3.846965648,12.32015014
05/10/2019 22:00,15.36408626,4.083435332,15.8974712,2.9405,0,2.9405,12.42358626,4.083435332,13.07745922,14.61165469,3.836123035,15.10682934,2.9405,0,2.9405,11.67115469,3.836123035,12.28542599
05/10/2019 22:30,14.41515589,3.842039744,14.91837755,2.726,0,2.726,11.68915589,3.842039744,12.30437462,13.79117788,3.636948091,14.26267783,2.726,0,2.726,11.06517788,3.636948091,11.64755567
05/10/2019 23:00,13.86104029,3.688013244,14.34328691,2.6405,0,2.6405,11.22054029,3.688013244,11.81109504,12.9962139,3.403758558,13.43455054,2.6405,0,2.6405,10.3557139,3.403758558,10.90075148
05/10/2019 23:30,13.8723728,3.811379074,14.38642893,2.2765,0,2.2765,11.5958728,3.811379074,12.20618189,12.04379864,3.210355814,12.46432791,2.2765,0,2.2765,9.767298642,3.210355814,10.28136699
06/10/2019 00:00,13.58780796,3.753838045,14.09680195,2.167,0,2.167,11.42080796,3.753838045,12.02190312,11.46516884,3.056160303,11.86550514,2.167,0,2.167,9.298168835,3.056160303,9.787546142
06/10/2019 00:30,13.77238418,3.806781239,14.28881204,2.1905,0,2.1905,11.58188418,3.806781239,12.19145703,11.64138618,3.106356067,12.04870616,2.1905,0,2.1905,9.45088618,3.106356067,9.948301242
06/10/2019 01:00,13.60125943,3.62629266,14.07637228,2.5685,0,2.5685,11.03275943,3.62629266,11.61343098,11.44510844,2.917600104,11.81113448,2.5685,0,2.5685,8.876608445,2.917600104,9.343798363
06/10/2019 01:30,13.68734635,3.574717827,14.14645036,2.8115,0,2.8115,10.87584635,3.574717827,11.44825932,11.83385386,2.965504305,12.19976692,2.8115,0,2.8115,9.02235386,2.965504305,9.49721459
06/10/2019 02:00,13.96443526,3.658561496,14.43573775,2.8335,0,2.8335,11.13093526,3.658561496,11.71677396,11.8693523,2.969941026,12.23527987,2.8335,0,2.8335,9.035852295,2.969941026,9.511423469
06/10/2019 02:30,13.66428017,3.631558423,14.13862685,2.6155,0,2.6155,11.04878017,3.631558423,11.63029492,11.87489615,3.043416338,12.25869249,2.6155,0,2.6155,9.25939615,3.043416338,9.74673279
06/10/2019 03:00,13.47189834,3.635870158,13.95390973,2.41,0,2.41,11.06189834,3.635870158,11.64410352,11.29680924,2.920952942,11.66832743,2.41,0,2.41,8.886809237,2.920952942,9.354536039
06/10/2019 03:30,13.31122108,3.629402556,13.79714353,2.269,0,2.269,11.04222108,3.629402556,11.62339061,10.70699298,2.773434173,11.06036328,2.269,0,2.269,8.437992983,2.773434173,8.882097877
06/10/2019 04:00,13.17439834,3.635870158,13.66690614,2.1125,0,2.1125,11.06189834,3.635870158,11.64410352,10.5530013,2.774258618,10.91156943,2.1125,0,2.1125,8.440501304,2.774258618,8.884738215
06/10/2019 04:30,13.05834845,3.597069036,13.54471742,2.1145,0,2.1145,10.94384845,3.597069036,11.51984048,10.48662306,2.751783775,10.84165933,2.1145,0,2.1145,8.372123056,2.751783775,8.812761111
06/10/2019 05:00,13.10934139,3.599203162,13.59445089,2.159,0,2.159,10.95034139,3.599203162,11.52667515,10.16872788,2.632670242,10.50399826,2.159,0,2.159,8.009727884,2.632670242,8.43129251
06/10/2019 05:30,12.76899349,3.416997818,13.2182854,2.373,0,2.373,10.39599349,3.416997818,10.94315104,10.38034758,2.631887874,10.70880244,2.373,0,2.373,8.007347579,2.631887874,8.428786925
06/10/2019 06:00,13.11369852,3.572861473,13.59170438,2.2435,0,2.2435,10.87019852,3.572861473,11.44231423,10.66095516,2.766683716,11.01410476,2.2435,0,2.2435,8.417455156,2.766683716,8.860479111
06/10/2019 06:30,13.92689988,3.803335215,14.43689368,2.3555,0,2.3555,11.57139988,3.803335215,12.18042093,11.19340174,2.904877826,11.56419291,2.3555,0,2.3555,8.837901742,2.904877826,9.303054466
06/10/2019 07:00,14.03883513,3.830759056,14.55209974,2.384,0,2.384,11.65483513,3.830759056,12.26824751,11.82152613,3.10196483,12.22172925,2.384,0,2.384,9.437526127,3.10196483,9.934238029
06/10/2019 07:30,13.99140647,3.869238545,14.5165582,2.2195,0,2.2195,11.77190647,3.869238545,12.3914805,13.14330722,3.590481802,13.62490676,2.2195,0,2.2195,10.92380722,3.590481802,11.49874444
06/10/2019 08:00,14.28439397,3.863482462,14.79764872,2.53,0,2.53,11.75439397,3.863482462,12.37304628,14.03321563,3.780924136,14.53363438,2.53,0,2.53,11.50321563,3.780924136,12.10864803
06/10/2019 08:30,15.73147608,3.675337802,16.15510593,4.5495,0,4.5495,11.18197608,3.675337802,11.77050114,14.25970192,3.191589028,14.61250626,4.5495,0,4.5495,9.710201916,3.191589028,10.22126517
06/10/2019 09:00,17.24598946,3.016823595,17.50786615,8.0675,0,8.0675,9.178489459,3.016823595,9.661567852,13.63606617,1.83029919,13.75835368,8.0675,0,8.0675,5.568566175,1.83029919,5.861648605
06/10/2019 09:30,18.00222375,2.09362695,18.12355742,11.6325,0,11.6325,6.369723747,2.09362695,6.704972365,14.20382868,0.845154866,14.22895063,11.6325,0,11.6325,2.571328679,0.845154866,2.706661767
06/10/2019 10:00,19.9119054,1.593922476,19.97559926,15.0625,0,15.0625,4.849405403,1.593922476,5.104637267,19.71148536,1.528047594,19.77062428,15.0625,0,15.0625,4.648985362,1.528047594,4.893668802
06/10/2019 10:30,22.34404528,1.257888955,22.37942457,18.517,0,18.517,3.827045284,1.257888955,4.02846872,26.72446798,2.69766427,26.86027888,18.517,0,18.517,8.207467984,2.69766427,8.639439983
06/10/2019 11:00,23.16429033,1.255997392,23.19831623,19.343,0,19.343,3.821290329,1.255997392,4.022410872,29.80558528,3.438885479,30.00331393,19.343,0,19.343,10.46258528,3.438885479,11.01324766
06/10/2019 11:30,25.04851071,1.440790296,25.08991362,20.665,0,20.665,4.383510713,1.440790296,4.614221803,32.42360533,3.86486667,32.65313732,20.665,0,20.665,11.75860533,3.86486667,12.37747929
06/10/2019 12:00,26.83079458,1.47703885,26.87141942,22.337,0,22.337,4.493794579,1.47703885,4.730310083,36.18184467,4.55058038,36.4668845,22.337,0,22.337,13.84484467,4.55058038,14.5735207
06/10/2019 12:30,25.14033947,1.519289511,25.18620474,20.518,0,20.518,4.622339466,1.519289511,4.865620491,33.92081967,4.40529379,34.20568111,20.518,0,20.518,13.40281967,4.40529379,14.10823123
06/10/2019 13:00,30.90406689,2.104914994,30.97566815,24.5,0,24.5,6.404066885,2.104914994,6.741123037,41.46913232,5.577484073,41.84252937,24.5,0,24.5,16.96913232,5.577484073,17.86224455
06/10/2019 13:30,33.09591174,2.586386213,33.19681863,25.227,0,25.227,7.868911738,2.586386213,8.283064987,42.62225011,5.717542218,43.00402881,25.227,0,25.227,17.39525011,5.717542218,18.31078959
06/10/2019 14:00,23.89959834,1.28009257,23.93385547,20.005,0,20.005,3.89459834,1.28009257,4.0995772,32.35792182,4.060209056,32.61166053,20.005,0,20.005,12.35292182,4.060209056,13.0030756
06/10/2019 14:30,25.88895415,1.496319319,25.93215993,21.3365,0,21.3365,4.552454152,1.496319319,4.792057002,34.28597975,4.256288164,34.54915913,21.3365,0,21.3365,12.94947975,4.256288164,13.63103132
06/10/2019 15:00,22.48767893,1.518908062,22.53891713,17.8665,0,17.8665,4.621178931,1.518908062,4.864398875,27.50722747,3.168753882,27.68914163,17.8665,0,17.8665,9.64072747,3.168753882,10.14813418
06/10/2019 15:30,22.19905154,1.445569635,22.24606843,17.801,0,17.801,4.398051539,1.445569635,4.629527936,27.87617551,3.311550045,28.07218418,17.801,0,17.801,10.07517551,3.311550045,10.6054479
06/10/2019 16:00,21.92504635,1.175553938,21.95653854,18.3485,0,18.3485,3.576546354,1.175553938,3.764785635,27.43530245,2.986687532,27.59739341,18.3485,0,18.3485,9.086802449,2.986687532,9.565055209
06/10/2019 16:30,20.01098345,1.77916162,20.08991973,14.598,0,14.598,5.412983447,1.77916162,5.697877312,20.1129318,1.812670424,20.19444973,14.598,0,14.598,5.514931801,1.812670424,5.80519137
06/10/2019 17:00,18.69524921,3.144767087,18.95789817,9.1275,0,9.1275,9.567749207,3.144767087,10.07131495,13.3251672,1.379706489,13.39640515,9.1275,0,9.1275,4.197667204,1.379706489,4.418597056
06/10/2019 17:30,17.06611995,2.883585081,17.30801875,8.293,0,8.293,8.77311995,2.883585081,9.234863106,15.45143531,2.352863905,15.62954963,8.293,0,8.293,7.158435313,2.352863905,7.535195066
06/10/2019 18:00,16.25038139,4.156007183,16.77341024,3.606,0,3.606,12.64438139,4.156007183,13.30987515,18.54569435,4.910440069,19.18476481,3.606,0,3.606,14.93969435,4.910440069,15.72599405
06/10/2019 18:30,16.6597745,4.788195927,17.33421203,2.092,0,2.092,14.5677745,4.788195927,15.33449948,19.68097121,5.781215262,20.51251027,2.092,0,2.092,17.58897121,5.781215262,18.51470653
06/10/2019 19:00,16.75495054,4.922521244,17.46309202,1.7785,0,1.7785,14.97645054,4.922521244,15.76468478,20.31406106,6.092344302,21.20796398,1.7785,0,1.7785,18.53556106,6.092344302,19.51111691
06/10/2019 19:30,16.64785903,4.92347722,17.36064049,1.6685,0,1.6685,14.97935903,4.92347722,15.76774635,20.52315692,6.197226039,21.43841367,1.6685,0,1.6685,18.85465692,6.197226039,19.84700729
06/10/2019 20:00,15.81327719,4.663954218,16.48672813,1.6235,0,1.6235,14.18977719,4.663954218,14.93660757,19.84434341,5.988901613,20.72835999,1.6235,0,1.6235,18.22084341,5.988901613,19.17983517
06/10/2019 20:30,15.05165417,4.452898587,15.6965155,1.504,0,1.504,13.54765417,4.452898587,14.2606886,19.19143154,5.813577608,20.05264893,1.504,0,1.504,17.68743154,5.813577608,18.61834899
06/10/2019 21:00,15.12832457,4.490917611,15.78082841,1.465,0,1.465,13.66332457,4.490917611,14.38244692,17.19740205,5.170990491,17.95800045,1.465,0,1.465,15.73240205,5.170990491,16.56042321
06/10/2019 21:30,13.91575297,4.090885519,14.50460358,1.4695,0,1.4695,12.44625297,4.090885519,13.10131891,16.76128671,5.026167232,17.49865964,1.4695,0,1.4695,15.29178671,5.026167232,16.09661759
06/10/2019 22:00,13.76151567,4.045777801,14.34390573,1.4525,0,1.4525,12.30901567,4.045777801,12.9568586,15.54979411,4.6335565,16.22547203,1.4525,0,1.4525,14.09729411,4.6335565,14.83925696
06/10/2019 22:30,13.22607212,3.869128648,13.78038969,1.4545,0,1.4545,11.77157212,3.869128648,12.39112854,14.64275799,4.334770776,15.27090695,1.4545,0,1.4545,13.18825799,4.334770776,13.88237683
06/10/2019 23:00,13.14411077,3.843997018,13.69466907,1.449,0,1.449,11.69511077,3.843997018,12.31064291,14.04904035,4.141432986,14.64674031,1.449,0,1.449,12.60004035,4.141432986,13.26320036
06/10/2019 23:30,12.74892683,3.703917132,13.27607387,1.48,0,1.48,11.26892683,3.703917132,11.86202824,13.23746404,3.864491548,13.79002354,1.48,0,1.48,11.75746404,3.864491548,12.37627794
07/10/2019 00:00,11.56070641,3.284279422,12.01817058,1.5685,0,1.5685,9.992206409,3.284279422,10.51811201,12.11190723,3.46545037,12.59792217,1.5685,0,1.5685,10.54340723,3.46545037,11.0983234
07/10/2019 00:30,11.25230535,3.180447766,11.69314431,1.576,0,1.576,9.676305352,3.180447766,10.18558458,11.98322005,3.420687811,12.46188862,1.576,0,1.576,10.40722005,3.420687811,10.95496848
07/10/2019 01:00,11.32706272,3.21981011,11.77580261,1.531,0,1.531,9.796062723,3.21981011,10.31164497,12.49123251,3.602454215,13.00032946,1.531,0,1.531,10.96023251,3.602454215,11.53708685
07/10/2019 01:30,11.6368728,3.314244366,12.0996291,1.5535,0,1.5535,10.0833728,3.314244366,10.61407663,13.71410956,3.996999073,14.2847052,1.5535,0,1.5535,12.16060956,3.996999073,12.80064165
07/10/2019 02:00,11.54326608,3.238118919,11.98884507,1.6915,0,1.6915,9.851766083,3.238118919,10.37028009,13.6552042,3.932279409,14.21011693,1.6915,0,1.6915,11.9637042,3.932279409,12.59337284
07/10/2019 02:30,11.53647821,3.181819318,11.96721787,1.856,0,1.856,9.680478209,3.181819318,10.18997706,13.61270977,3.86424363,14.15055639,1.856,0,1.856,11.75670977,3.86424363,12.37548397
07/10/2019 03:00,11.28501183,3.086347637,11.69944588,1.895,0,1.895,9.390011834,3.086347637,9.884222983,13.1121194,3.686888853,13.62060294,1.895,0,1.895,11.2171194,3.686888853,11.80749411
07/10/2019 03:30,10.88553924,2.994653781,11.28994756,1.7745,0,1.7745,9.111039244,2.994653781,9.590567625,12.76630504,3.612831605,13.26767111,1.7745,0,1.7745,10.99180504,3.612831605,11.5703211
07/10/2019 04:00,10.94589509,3.018600338,11.35449546,1.762,0,1.762,9.183895086,3.018600338,9.667257985,12.62398691,3.570162447,13.11911222,1.762,0,1.762,10.86198691,3.570162447,11.43367043
07/10/2019 04:30,11.58228244,3.197038783,12.01542024,1.8555,0,1.8555,9.72678244,3.197038783,10.23871836,12.12695,3.376062354,12.58811795,1.8555,0,1.8555,10.27145,3.376062354,10.81205264
07/10/2019 05:00,12.0528529,3.299118357,12.49621723,2.0155,0,2.0155,10.0373529,3.299118357,10.56563463,11.81804826,3.221941802,12.24937442,2.0155,0,2.0155,9.802548257,3.221941802,10.31847185
07/10/2019 05:30,12.95634512,3.500763499,13.42096211,2.3055,0,2.3055,10.65084512,3.500763499,11.21141592,12.00026843,3.186516288,12.41613179,2.3055,0,2.3055,9.694768434,3.186516288,10.2050194
07/10/2019 06:00,14.20914926,3.89364097,14.73296857,2.363,0,2.363,11.84614926,3.89364097,12.4696308,11.92961154,3.144393155,12.33705151,2.363,0,2.363,9.566611544,3.144393155,10.07011741
07/10/2019 06:30,16.27759586,4.513850323,16.89186111,2.5445,0,2.5445,13.73309586,4.513850323,14.45589038,12.75368279,3.355596109,13.18773862,2.5445,0,2.5445,10.20918279,3.355596109,10.7465082
07/10/2019 07:00,18.28549216,5.047434883,18.969339,2.929,0,2.929,15.35649216,5.047434883,16.16472859,14.28088507,3.731184186,14.76026469,2.929,0,2.929,11.35188507,3.731184186,11.9493527
07/10/2019 07:30,20.09254923,5.560200845,20.84769455,3.176,0,3.176,16.91654923,5.560200845,17.80689392,15.7587503,4.135750024,16.29241048,3.176,0,3.176,12.5827503,4.135750024,13.24500032
07/10/2019 08:00,20.60207629,5.781578485,21.39794843,3.012,0,3.012,17.59007629,5.781578485,18.51586978,16.77973419,4.525235392,17.37921847,3.012,0,3.012,13.76773419,4.525235392,14.49235178
07/10/2019 08:30,21.36107909,5.969258029,22.17944411,3.2,0,3.2,18.16107909,5.969258029,19.11692536,16.99251859,4.53338163,17.58684841,3.2,0,3.2,13.79251859,4.53338163,14.51844062
07/10/2019 09:00,20.88803827,5.732920741,21.66048298,3.446,0,3.446,17.44203827,5.732920741,18.36004028,16.57495538,4.315278949,17.12748604,3.446,0,3.446,13.12895538,4.315278949,13.81995303
07/10/2019 09:30,21.79536283,5.882250001,22.57517898,3.899,0,3.899,17.89636283,5.882250001,18.83827666,16.4377831,4.121298704,16.94655766,3.899,0,3.899,12.5387831,4.121298704,13.19871906
07/10/2019 10:00,21.50233065,5.771637223,22.26346827,3.9425,0,3.9425,17.55983065,5.771637223,18.48403226,17.03334334,4.302752129,17.56839381,3.9425,0,3.9425,13.09084334,4.302752129,13.77983509
07/10/2019 10:30,20.52660326,5.504999675,21.2519755,3.778,0,3.778,16.74860326,5.504999675,17.63010869,17.63749804,4.555396712,18.21628328,3.778,0,3.778,13.85949804,4.555396712,14.58894531
07/10/2019 11:00,19.79613813,5.196541104,20.46682985,3.986,0,3.986,15.81013813,5.196541104,16.64225066,17.34290525,4.390202449,17.88994801,3.986,0,3.986,13.35690525,4.390202449,14.05990026
07/10/2019 11:30,19.54415497,5.147079683,20.21055227,3.8845,0,3.8845,15.65965497,5.147079683,16.48384734,17.50059757,4.475394847,18.06377797,3.8845,0,3.8845,13.61609757,4.475394847,14.33273429
07/10/2019 12:00,20.11448918,5.261735943,20.79130925,4.106,0,4.106,16.00848918,5.261735943,16.85104125,17.14598763,4.286036667,17.6735679,4.106,0,4.106,13.03998763,4.286036667,13.72630277
07/10/2019 12:30,19.59073424,5.077424705,20.2380115,4.143,0,4.143,15.44773424,5.077424705,16.26077288,17.8121567,4.492834538,18.37004324,4.143,0,4.143,13.6691567,4.492834538,14.388586
07/10/2019 13:00,18.99506164,4.836935552,19.60123242,4.279,0,4.279,14.71606164,4.836935552,15.4905912,17.92550546,4.485389435,18.47816182,4.279,0,4.279,13.64650546,4.485389435,14.36474259
07/10/2019 13:30,19.24549583,4.951953359,19.87236654,4.1795,0,4.1795,15.06599583,4.951953359,15.85894298,17.69039995,4.440818061,18.23927399,4.1795,0,4.1795,13.51089995,4.440818061,14.22199995
07/10/2019 14:00,20.01706213,5.099882999,20.6565143,4.501,0,4.501,15.51606213,5.099882999,16.33269698,16.55414567,3.961677398,17.02159295,4.501,0,4.501,12.05314567,3.961677398,12.68752175
07/10/2019 14:30,19.07256369,4.330105337,19.55792673,5.8985,0,5.8985,13.17406369,4.330105337,13.86743547,17.00731731,3.651291678,17.39484904,5.8985,0,5.8985,11.10881731,3.651291678,11.69349191
07/10/2019 15:00,20.78169701,5.102392462,21.39890978,5.258,0,5.258,15.52369701,5.102392462,16.3407337,15.02844408,3.21138967,15.36773097,5.258,0,5.258,9.770444081,3.21138967,10.28467798
07/10/2019 15:30,19.9587789,4.492710363,20.45818422,6.29,0,6.29,13.6687789,4.492710363,14.38818832,14.4940652,2.696545828,14.74277061,6.29,0,6.29,8.204065197,2.696545828,8.635858102
07/10/2019 16:00,19.10621425,3.801630781,19.48075511,7.54,0,7.54,11.56621425,3.801630781,12.17496237,15.60048749,2.64935412,15.82385185,7.54,0,7.54,8.060487495,2.64935412,8.484723679
07/10/2019 16:30,19.94415685,4.588974688,20.46528967,5.9825,0,5.9825,13.96165685,4.588974688,14.69648089,15.7312676,3.204264956,16.05428586,5.9825,0,5.9825,9.748767603,3.204264956,10.26186063
07/10/2019 17:00,19.64614326,4.888730126,20.24526185,4.7725,0,4.7725,14.87364326,4.888730126,15.65646659,17.2421129,4.098563558,17.72254724,4.7725,0,4.7725,12.4696129,4.098563558,13.12590832
07/10/2019 17:30,18.49537242,5.145836417,19.19787575,2.8395,0,2.8395,15.65587242,5.145836417,16.4798657,19.56383306,5.497022447,20.32143745,2.8395,0,2.8395,16.72433306,5.497022447,17.60456112
07/10/2019 18:00,19.44379559,5.797756089,20.28977976,1.8045,0,1.8045,17.63929559,5.797756089,18.56767957,20.63743339,6.190085858,21.54578427,1.8045,0,1.8045,18.83293339,6.190085858,19.82414041
07/10/2019 18:30,20.12324773,6.134970247,21.03765574,1.458,0,1.458,18.66524773,6.134970247,19.64762919,20.76667493,6.346454542,21.71479387,1.458,0,1.458,19.30867493,6.346454542,20.32492098
07/10/2019 19:00,19.49817395,5.94447356,20.38419862,1.4125,0,1.4125,18.08567395,5.94447356,19.03755153,20.60407233,6.307964778,21.54804437,1.4125,0,1.4125,19.19157233,6.307964778,20.20165508
07/10/2019 19:30,19.59624174,5.962244781,20.48318952,1.4565,0,1.4565,18.13974174,5.962244781,19.09446499,20.5086688,6.262145054,21.4434129,1.4565,0,1.4565,19.0521688,6.262145054,20.05491453
07/10/2019 20:00,19.47198603,5.919267457,20.35180501,1.463,0,1.463,18.00898603,5.919267457,18.9568274,19.40986097,5.89884794,20.28642675,1.463,0,1.463,17.94686097,5.89884794,18.89143261
07/10/2019 20:30,18.48207216,5.605895475,19.31354591,1.4265,0,1.4265,17.05557216,5.605895475,17.95323386,18.19660301,5.512066303,19.01313326,1.4265,0,1.4265,16.77010301,5.512066303,17.65274002
07/10/2019 21:00,18.58172241,5.642593136,19.41955883,1.4145,0,1.4145,17.16722241,5.642593136,18.07076043,16.95663031,5.108451195,17.7094208,1.4145,0,1.4145,15.54213031,5.108451195,16.36013717
07/10/2019 21:30,17.66388945,5.340587348,18.45358675,1.4155,0,1.4155,16.24838945,5.340587348,17.10356785,16.08529526,4.821728527,16.79243251,1.4155,0,1.4155,14.66979526,4.821728527,15.44188974
07/10/2019 22:00,16.9751641,5.108626641,17.72721812,1.4325,0,1.4325,15.5426641,5.108626641,16.36069905,15.19699002,4.524169086,15.85612221,1.4325,0,1.4325,13.76449002,4.524169086,14.48893687
07/10/2019 22:30,16.31740879,4.885530559,17.03309245,1.4535,0,1.4535,14.86390879,4.885530559,15.64621978,13.82085109,4.064951726,14.40624022,1.4535,0,1.4535,12.36735109,4.064951726,13.0182643
07/10/2019 23:00,15.22113976,4.498087917,15.87185845,1.536,0,1.536,13.68513976,4.498087917,14.40541027,12.98692378,3.763736635,13.5213129,1.536,0,1.536,11.45092378,3.763736635,12.05360398
07/10/2019 23:30,14.07827116,4.120473069,14.66887921,1.542,0,1.542,12.53627116,4.120473069,13.19607491,12.72584136,3.67595089,13.24611842,1.542,0,1.542,11.18384136,3.67595089,11.77246459
08/10/2019 00:00,13.08265835,3.816403193,13.62794493,1.4715,0,1.4715,11.61115835,3.816403193,12.22227195,12.13449149,3.504755818,12.63048682,1.4715,0,1.4715,10.66299149,3.504755818,11.22420157
08/10/2019 00:30,12.89273471,3.743789103,13.42529572,1.5025,0,1.5025,11.39023471,3.743789103,11.98972075,11.83675956,3.396706857,12.31448312,1.5025,0,1.5025,10.33425956,3.396706857,10.87816796
08/10/2019 01:00,12.96667962,3.78255572,13.50712805,1.4585,0,1.4585,11.50817962,3.78255572,12.11387328,11.64755007,3.348978804,12.11945055,1.4585,0,1.4585,10.18905007,3.348978804,10.72531586
08/10/2019 01:30,13.04386369,3.808582265,13.58851275,1.4565,0,1.4565,11.58736369,3.808582265,12.19722494,12.87627758,3.753499375,13.41220645,1.4565,0,1.4565,11.41977758,3.753499375,12.02081851
08/10/2019 02:00,13.37767995,3.929477626,13.94285177,1.4225,0,1.4225,11.95517995,3.929477626,12.58439995,13.0452122,3.820200758,13.5930679,1.4225,0,1.4225,11.6227122,3.820200758,12.23443389
08/10/2019 02:30,13.28644961,3.890781533,13.84441852,1.449,0,1.449,11.83744961,3.890781533,12.46047328,13.20345534,3.863502635,13.75710309,1.449,0,1.449,11.75445534,3.863502635,12.37311088
08/10/2019 03:00,13.08761519,3.818854139,13.63338984,1.469,0,1.469,11.61861519,3.818854139,12.23012126,12.87245901,3.748135721,13.40704003,1.469,0,1.469,11.40345901,3.748135721,12.00364106
08/10/2019 03:30,12.98586284,3.781301204,13.52519399,1.4815,0,1.4815,11.50436284,3.781301204,12.10985562,12.37134418,3.579318691,12.87872972,1.4815,0,1.4815,10.88984418,3.579318691,11.46299388
08/10/2019 04:00,13.07053563,3.817513252,13.61661886,1.456,0,1.456,11.61453563,3.817513252,12.22582698,11.79643295,3.398735953,12.27628757,1.456,0,1.456,10.34043295,3.398735953,10.88466627
08/10/2019 04:30,13.09922634,3.811823963,13.6425706,1.502,0,1.502,11.59722634,3.811823963,12.20760668,11.56005429,3.305922573,12.02347617,1.502,0,1.502,10.05805429,3.305922573,10.58742557
08/10/2019 05:00,13.13786284,3.781301204,13.67119888,1.6335,0,1.6335,11.50436284,3.781301204,12.10985562,11.31108419,3.180868101,11.74983181,1.6335,0,1.6335,9.677584195,3.180868101,10.18693073
08/10/2019 05:30,13.2026428,3.817712819,13.74353332,1.5875,0,1.5875,11.6151428,3.817712819,12.22646611,11.74648115,3.339095628,12.21185403,1.5875,0,1.5875,10.15898115,3.339095628,10.69366437
08/10/2019 06:00,13.49425001,3.923091311,14.05295089,1.5585,0,1.5585,11.93575001,3.923091311,12.56394738,12.18175129,3.491693843,12.67229223,1.5585,0,1.5585,10.62325129,3.491693843,11.18236978
08/10/2019 06:30,15.22212765,4.474254339,15.86606826,1.6095,0,1.6095,13.61262765,4.474254339,14.32908174,13.7578824,3.992980199,14.32561409,1.6095,0,1.6095,12.1483824,3.992980199,12.78777095
08/10/2019 07:00,17.73654477,5.254851846,18.49860774,1.749,0,1.749,15.98754477,5.254851846,16.82899449,15.10685632,4.39051505,15.73193345,1.749,0,1.749,13.35785632,4.39051505,14.06090139
08/10/2019 07:30,19.00715316,5.653088265,19.83000953,1.808,0,1.808,17.19915316,5.653088265,18.10437174,16.72439925,4.902783339,17.42821892,1.808,0,1.808,14.91639925,4.902783339,15.70147289
08/10/2019 08:00,19.04175862,5.566843353,19.83880834,2.105,0,2.105,16.93675862,5.566843353,17.82816697,17.73418637,5.137065138,18.46322844,2.105,0,2.105,15.62918637,5.137065138,16.45177513
08/10/2019 08:30,19.49611192,5.086094631,20.1486163,4.022,0,4.022,15.47411192,5.086094631,16.28853887,16.89633476,4.231589201,17.4181651,4.022,0,4.022,12.87433476,4.231589201,13.55193133
08/10/2019 09:00,20.23720205,4.328507393,20.69493472,7.068,0,7.068,13.16920205,4.328507393,13.86231795,15.14619926,2.655175697,15.37716847,7.068,0,7.068,8.078199265,2.655175697,8.503367647
08/10/2019 09:30,20.66012302,3.386308429,20.93580111,10.3575,0,10.3575,10.30262302,3.386308429,10.84486634,14.23939745,1.275917991,14.29644734,10.3575,0,10.3575,3.881897454,1.275917991,4.086207846
08/10/2019 10:00,21.36594047,2.696504833,21.53542548,13.162,0,13.162,8.203940472,2.696504833,8.635726813,17.22897846,1.336751177,17.28075816,13.162,0,13.162,4.066978462,1.336751177,4.28102996
08/10/2019 10:30,21.43811604,3.086546231,21.65916866,12.0475,0,12.0475,9.390616043,3.086546231,9.884858992,15.08351446,0.997889696,15.11648743,12.0475,0,12.0475,3.036014459,0.997889696,3.195804693
08/10/2019 11:00,21.72105023,3.71020269,22.03564447,10.433,0,10.433,11.28805023,3.71020269,11.88215814,13.97539014,1.164327333,14.02380789,10.433,0,10.433,3.542390138,1.164327333,3.728831725
08/10/2019 11:30,20.60207264,2.09653544,20.70847309,14.2235,0,14.2235,6.378572639,2.09653544,6.714286988,20.28514482,1.992366304,20.3827531,14.2235,0,14.2235,6.061644822,1.992366304,6.380678761
08/10/2019 12:00,18.82671508,2.601934071,19.00566394,10.9105,0,10.9105,7.916215085,2.601934071,8.332857984,17.89874117,2.296923795,18.04552006,10.9105,0,10.9105,6.988241169,2.296923795,7.356043336
08/10/2019 12:30,21.31125773,2.389782497,21.44483076,14.0405,0,14.0405,7.270757725,2.389782497,7.653429185,22.20169666,2.682455622,22.3631595,14.0405,0,14.0405,8.161196662,2.682455622,8.590733329
08/10/2019 13:00,23.8240222,5.134546047,24.37104013,8.2025,0,8.2025,15.6215222,5.134546047,16.44370758,14.69109323,2.132697461,14.84508736,8.2025,0,8.2025,6.488593233,2.132697461,6.83009814
08/10/2019 13:30,25.49380968,4.720662906,25.92718632,11.1315,0,11.1315,14.36230968,4.720662906,15.11822072,18.44531483,2.403934682,18.60130482,11.1315,0,11.1315,7.313814828,2.403934682,7.698752451
08/10/2019 14:00,25.35449641,2.615995613,25.48909416,17.3955,0,17.3955,7.95899641,2.615995613,8.377890958,30.6853037,4.368147238,30.99465395,17.3955,0,17.3955,13.2898037,4.368147238,13.98926706
08/10/2019 14:30,22.36092562,1.808724184,22.43395814,16.858,0,16.858,5.502925623,1.808724184,5.792553288,27.69562407,3.56215477,27.92376299,16.858,0,16.858,10.83762407,3.56215477,11.40802534
08/10/2019 15:00,22.16310635,2.834606677,22.34364066,13.539,0,13.539,8.624106345,2.834606677,9.078006679,20.25903902,2.208770014,20.37909044,13.539,0,13.539,6.720039025,2.208770014,7.073725289
08/10/2019 15:30,22.38015747,3.701199123,22.68414255,11.1195,0,11.1195,11.26065747,3.701199123,11.85332365,14.06586731,0.968424103,14.09916552,11.1195,0,11.1195,2.946367311,0.968424103,3.101439274
08/10/2019 16:00,25.02477274,4.817612574,25.48428224,10.3675,0,10.3675,14.65727274,4.817612574,15.42870814,14.39228357,1.322882388,14.45295279,10.3675,0,10.3675,4.024783574,1.322882388,4.236614289
08/10/2019 16:30,24.48202302,3.248392577,24.69658894,14.599,0,14.599,9.883023018,3.248392577,10.40318212,20.20064561,1.841171874,20.28437815,14.599,0,14.599,5.601645609,1.841171874,5.896469062
08/10/2019 17:00,23.85830035,4.796092841,24.33559126,9.2665,0,9.2665,14.59180035,4.796092841,15.35978984,14.06862065,1.578380729,14.15688429,9.2665,0,9.2665,4.80212065,1.578380729,5.054863842
08/10/2019 17:30,23.26643034,5.252513447,23.85195335,7.286,0,7.286,15.98043034,5.252513447,16.82150562,15.45350235,2.684528201,15.68494267,7.286,0,7.286,8.167502349,2.684528201,8.597370894
08/10/2019 18:00,22.98336335,5.918405424,23.7331522,4.977,0,4.977,18.00636335,5.918405424,18.95406668,16.97676058,3.944130568,17.4289003,4.977,0,4.977,11.99976058,3.944130568,12.63132692
08/10/2019 18:30,22.86622941,6.522154102,23.77820307,3.023,0,3.023,19.84322941,6.522154102,20.8876099,17.99739866,4.921846826,18.6582672,3.023,0,3.023,14.97439866,4.921846826,15.76252491
08/10/2019 19:00,22.64651444,6.777470993,23.63892403,2.0265,0,2.0265,20.62001444,6.777470993,21.70527835,18.67139806,5.470913424,19.4564128,2.0265,0,2.0265,16.64489806,5.470913424,17.52094533
08/10/2019 19:30,22.1716531,6.66132674,23.1507122,1.905,0,1.905,20.2666531,6.66132674,21.33331906,19.18491834,5.679634497,20.0079819,1.905,0,1.905,17.27991834,5.679634497,18.18938773
08/10/2019 20:00,21.77397581,6.552802712,22.73862894,1.8375,0,1.8375,19.93647581,6.552802712,20.98576401,18.25630935,5.39660166,19.03723038,1.8375,0,1.8375,16.41880935,5.39660166,17.28295721
08/10/2019 20:30,21.30149145,6.413774475,22.24612418,1.788,0,1.788,19.51349145,6.413774475,20.54051731,17.34688163,5.113957088,18.0849899,1.788,0,1.788,15.55888163,5.113957088,16.37777014
08/10/2019 21:00,20.87177516,6.298992634,21.80156661,1.7075,0,1.7075,19.16427516,6.298992634,20.17292123,16.32465868,4.804427722,17.01696233,1.7075,0,1.7075,14.61715868,4.804427722,15.38648282
08/10/2019 21:30,19.24290206,5.757034253,20.08563475,1.7275,0,1.7275,17.51540206,5.757034253,18.43726533,15.85877953,4.644726967,16.52496223,1.7275,0,1.7275,14.13127953,4.644726967,14.87503108
08/10/2019 22:00,18.60939973,5.484061337,19.40063625,1.9245,0,1.9245,16.68489973,5.484061337,17.56305235,14.64452265,4.180869262,15.22963267,1.9245,0,1.9245,12.72002265,4.180869262,13.38949752
08/10/2019 22:30,17.75738301,5.19152699,18.50071901,1.9625,0,1.9625,15.79488301,5.19152699,16.62619265,13.50346485,3.793331703,14.02615158,1.9625,0,1.9625,11.54096485,3.793331703,12.14838405
08/10/2019 23:00,17.34567211,5.108464932,18.08227737,1.8035,0,1.8035,15.54217211,5.108464932,16.36018117,12.68296634,3.575907659,13.17743339,1.8035,0,1.8035,10.87946634,3.575907659,11.45206983
08/10/2019 23:30,16.74949702,4.849075624,17.43729293,1.9965,0,1.9965,14.75299702,4.849075624,15.52947055,12.41103884,3.423093381,12.87444964,1.9965,0,1.9965,10.41453884,3.423093381,10.96267247
09/10/2019 00:00,15.60697777,4.476341521,16.23623689,1.988,0,1.988,13.61897777,4.476341521,14.33576607,11.34386812,3.075125143,11.75328629,1.988,0,1.988,9.355868124,3.075125143,9.848282236
09/10/2019 00:30,15.2242057,4.257512826,15.808316,2.271,0,2.271,12.9532057,4.257512826,13.63495337,11.29560187,2.966243191,11.67857955,2.271,0,2.271,9.024601872,2.966243191,9.499580918
09/10/2019 01:00,14.69245406,4.158989226,15.26975435,2.039,0,2.039,12.65345406,4.158989226,13.31942533,11.27309245,3.035099413,11.67452105,2.039,0,2.039,9.234092447,3.035099413,9.720097313
09/10/2019 01:30,15.08241894,4.301462243,15.68381135,1.9955,0,1.9955,13.08691894,4.301462243,13.77570415,12.78298858,3.545676031,13.2656178,1.9955,0,1.9955,10.78748858,3.545676031,11.35525114
09/10/2019 02:00,15.54521848,4.503537076,16.18442658,1.8435,0,1.8435,13.70171848,4.503537076,14.42286155,12.78405525,3.595986613,13.28018029,1.8435,0,1.8435,10.94055525,3.595986613,11.51637395
09/10/2019 02:30,15.82530846,4.588695835,16.47715137,1.8645,0,1.8645,13.96080846,4.588695835,14.69558785,12.74105258,3.574949952,13.23309064,1.8645,0,1.8645,10.87655258,3.574949952,11.44900272
09/10/2019 03:00,15.39467629,4.367941018,16.00234254,2.1055,0,2.1055,13.28917629,4.367941018,13.98860662,12.44714236,3.399133465,12.90292452,2.1055,0,2.1055,10.34164236,3.399133465,10.88593933
09/10/2019 03:30,14.36202777,4.04660349,14.92122118,2.0505,0,2.0505,12.31152777,4.04660349,12.95950292,12.59351067,3.465320029,13.06158313,2.0505,0,2.0505,10.54301067,3.465320029,11.09790597
09/10/2019 04:00,13.90302777,4.04660349,14.47995791,1.5915,0,1.5915,12.31152777,4.04660349,12.95950292,12.25099278,3.503605846,12.74213789,1.5915,0,1.5915,10.65949278,3.503605846,11.22051871
09/10/2019 04:30,14.49805316,4.255326239,15.10964416,1.5515,0,1.5515,12.94655316,4.255326239,13.62795069,11.56001856,3.289640967,12.01897528,1.5515,0,1.5515,10.00851856,3.289640967,10.5352827
09/10/2019 05:00,14.87869981,4.356937831,15.50350333,1.623,0,1.623,13.25569981,4.356937831,13.95336822,11.03376044,3.093167375,11.45912536,1.623,0,1.623,9.410760443,3.093167375,9.906063624
09/10/2019 05:30,15.64481541,4.522961299,16.28549748,1.884,0,1.884,13.76081541,4.522961299,14.48506885,11.33990858,3.108006851,11.75811351,1.884,0,1.884,9.455908582,3.108006851,9.953587981
09/10/2019 06:00,16.1993075,4.688122463,16.86404624,1.936,0,1.936,14.2633075,4.688122463,15.0140079,11.63156993,3.186779727,12.06022322,1.936,0,1.936,9.695569932,3.186779727,10.20586309
09/10/2019 06:30,17.5333212,5.10489841,18.26136194,2.002,0,2.002,15.5313212,5.10489841,16.34875916,12.93588855,3.593795376,13.42581759,2.002,0,2.002,10.93388855,3.593795376,11.50935637
09/10/2019 07:00,18.44667953,5.512091452,19.25261379,1.6765,0,1.6765,16.77017953,5.512091452,17.65282056,14.63873428,4.260480375,15.24612194,1.6765,0,1.6765,12.96223428,4.260480375,13.64445714
09/10/2019 07:30,18.89061315,5.67756208,19.72536378,1.617,0,1.617,17.27361315,5.67756208,18.18275068,16.62978105,4.934462505,17.34642724,1.617,0,1.617,15.01278105,4.934462505,15.80292742
09/10/2019 08:00,19.80712245,5.895318358,20.66583844,1.871,0,1.871,17.93612245,5.895318358,18.8801289,17.29669313,5.070180143,18.02449222,1.871,0,1.871,15.42569313,5.070180143,16.23757171
09/10/2019 08:30,20.33817101,5.460978274,21.05857269,3.7235,0,3.7235,16.61467101,5.460978274,17.48912738,17.56354325,4.549002231,18.14308333,3.7235,0,3.7235,13.84004325,4.549002231,14.56846658
09/10/2019 09:00,20.98370732,5.498460197,21.6921423,4.255,0,4.255,16.72870732,5.498460197,17.6091656,16.68116797,4.084283899,17.17389704,4.255,0,4.255,12.42616797,4.084283899,13.08017681
09/10/2019 09:30,21.12393456,5.105428697,21.7321424,5.591,0,5.591,15.53293456,5.105428697,16.35045743,16.22646644,3.495708769,16.5987407,5.591,0,5.591,10.63546644,3.495708769,11.19522783
09/10/2019 10:00,22.23779856,4.257707688,22.64172607,9.284,0,9.284,12.95379856,4.257707688,13.63557743,13.99967044,1.54996592,14.08521093,9.284,0,9.284,4.715670444,1.54996592,4.963863625
09/10/2019 10:30,23.24121414,4.749062679,23.7214593,8.7925,0,8.7925,14.44871414,4.749062679,15.20917278,13.37790277,1.507149007,13.46253248,8.7925,0,8.7925,4.585402772,1.507149007,4.82673976
09/10/2019 11:00,24.11659273,4.906955484,24.61073459,9.1875,0,9.1875,14.92909273,4.906955484,15.71483445,13.64626463,1.465525063,13.72473322,9.1875,0,9.1875,4.458764631,1.465525063,4.693436454
09/10/2019 11:30,25.60952245,4.624592739,26.02372952,11.5395,0,11.5395,14.07002245,4.624592739,14.81054995,18.23974691,2.202264662,18.37221645,11.5395,0,11.5395,6.700246915,2.202264662,7.052891489
09/10/2019 12:00,25.59504185,2.825711007,25.7505497,16.998,0,16.998,8.597041848,2.825711007,9.049517734,25.74112787,2.873727161,25.90104191,16.998,0,16.998,8.743127871,2.873727161,9.203292496
09/10/2019 12:30,26.69161388,3.32747097,26.8982214,16.568,0,16.568,10.12361388,3.32747097,10.65643567,25.21325266,2.841557134,25.37287048,16.568,0,16.568,8.645252659,2.841557134,9.100265957
09/10/2019 13:00,27.83992019,2.794117346,27.97978284,19.339,0,19.339,8.50092019,2.794117346,8.948337042,30.75641093,3.752721496,30.98450794,19.339,0,19.339,11.41741093,3.752721496,12.0183273
09/10/2019 13:30,29.87712973,1.987266739,29.94314796,23.831,0,23.831,6.046129726,1.987266739,6.36434708,39.75094893,5.232634168,40.09386987,23.831,0,23.831,15.91994893,5.232634168,16.75784098
09/10/2019 14:00,24.69980309,3.152344531,24.90015158,15.109,0,15.109,9.590803089,3.152344531,10.0955822,23.64390808,2.805288624,23.8097466,15.109,0,15.109,8.534908076,2.805288624,8.984113764
09/10/2019 14:30,23.97403903,2.901964793,24.14903615,15.145,0,15.145,8.829039029,2.901964793,9.293725294,21.49685994,2.0877554,21.59800245,15.145,0,15.145,6.351859938,2.0877554,6.686168356
09/10/2019 15:00,20.69565225,3.028545386,20.91607298,11.4815,0,11.4815,9.214152247,3.028545386,9.699107628,15.63034511,1.363659442,15.68971814,11.4815,0,11.4815,4.148845108,1.363659442,4.367205377
09/10/2019 15:30,21.9058272,5.551582082,22.59834792,5.0155,0,5.0155,16.8903272,5.551582082,17.77929179,13.06057952,2.644289762,13.32557712,5.0155,0,5.0155,8.045079517,2.644289762,8.468504755
09/10/2019 16:00,23.06416497,3.528478092,23.33250658,12.329,0,12.329,10.73516497,3.528478092,11.30017365,17.42310791,1.674352301,17.50337525,12.329,0,12.329,5.094107913,1.674352301,5.362218856
09/10/2019 16:30,22.45861249,3.915322033,22.79734681,10.5465,0,10.5465,11.91211249,3.915322033,12.53906577,13.81272633,1.073556678,13.85438315,10.5465,0,10.5465,3.266226329,1.073556678,3.438132977
09/10/2019 17:00,21.02393048,4.563427266,21.51349626,7.14,0,7.14,13.88393048,4.563427266,14.61466366,15.76436452,2.834691534,16.01719903,7.14,0,7.14,8.624364516,2.834691534,9.078278438
09/10/2019 17:30,24.28336121,6.198607921,25.06201053,5.4245,0,5.4245,18.85886121,6.198607921,19.85143285,17.11470437,3.842384363,17.54072471,5.4245,0,5.4245,11.69020437,3.842384363,12.30547828
09/10/2019 18:00,25.42152731,7.182742727,26.41677202,3.5685,0,3.5685,21.85302731,7.182742727,23.00318664,18.01790392,4.749289396,18.63331992,3.5685,0,3.5685,14.44940392,4.749289396,15.20989886
