Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/10/2019 18:30,24.88074001,7.304425756,25.93078979,2.6575,0,2.6575,22.22324001,7.304425756,23.39288422,19.45774072,5.521972087,20.226118,2.6575,0,2.6575,16.80024072,5.521972087,17.68446391
09/10/2019 19:00,24.86418445,7.457245604,25.95839326,2.176,0,2.176,22.68818445,7.457245604,23.88229942,19.72752508,5.768907316,20.5537232,2.176,0,2.176,17.55152508,5.768907316,18.47528956
09/10/2019 19:30,25.02297904,7.434005861,26.10390629,2.4055,0,2.4055,22.61747904,7.434005861,23.80787268,19.6709741,5.674886905,20.47319134,2.4055,0,2.4055,17.2654741,5.674886905,18.17418326
09/10/2019 20:00,23.93903779,6.989151232,24.93843951,2.675,0,2.675,21.26403779,6.989151232,22.38319767,18.15131386,5.086818374,18.85062111,2.675,0,2.675,15.47631386,5.086818374,16.2908567
09/10/2019 20:30,23.81831206,6.990227435,24.82287794,2.551,0,2.551,21.26731206,6.990227435,22.38664428,16.64504879,4.632489816,17.2776622,2.551,0,2.551,14.09404879,4.632489816,14.83584084
09/10/2019 21:00,23.51736648,6.92943876,24.51700731,2.435,0,2.435,21.08236648,6.92943876,22.19196471,15.23334599,4.206612898,15.80349398,2.435,0,2.435,12.79834599,4.206612898,13.47194314
09/10/2019 21:30,21.30728449,6.154539034,22.17833905,2.5825,0,2.5825,18.72478449,6.154539034,19.71029946,15.21179263,4.151047747,15.76800027,2.5825,0,2.5825,12.62929263,4.151047747,13.29399224
09/10/2019 22:00,20.50136757,5.941743382,21.34503189,2.424,0,2.424,18.07736757,5.941743382,19.02880796,14.03234266,3.81547772,14.54181938,2.424,0,2.424,11.60834266,3.81547772,12.21930806
09/10/2019 22:30,18.81854122,5.427081152,19.58547175,2.307,0,2.307,16.51154122,5.427081152,17.38056971,13.13643813,3.559464182,13.61013564,2.307,0,2.307,10.82943813,3.559464182,11.39940856
09/10/2019 23:00,19.26182258,5.566700032,20.05008624,2.3255,0,2.3255,16.93632258,5.566700032,17.82770798,11.73416332,3.092478084,12.13482631,2.3255,0,2.3255,9.408663319,3.092478084,9.903856125
09/10/2019 23:30,17.82623021,5.116372446,18.54593622,2.26,0,2.26,15.56623021,5.116372446,16.38550548,11.32153692,2.978383154,11.70674867,2.26,0,2.26,9.06153692,2.978383154,9.538459916
10/10/2019 00:00,16.90599411,4.889502813,17.59886004,2.03,0,2.03,14.87599411,4.889502813,15.65894117,11.05086243,2.965014094,11.44171617,2.03,0,2.03,9.020862426,2.965014094,9.495644659
10/10/2019 00:30,16.65501055,4.818348106,17.33798878,1.9955,0,1.9955,14.65951055,4.818348106,15.43106373,11.04599201,2.974752869,11.43954082,1.9955,0,1.9955,9.050492013,2.974752869,9.526833698
10/10/2019 01:00,16.61379728,4.796256172,17.29226223,2.0215,0,2.0215,14.59229728,4.796256172,15.36031292,11.07199201,2.974752869,11.46464835,2.0215,0,2.0215,9.050492013,2.974752869,9.526833698
10/10/2019 01:30,17.42069871,5.053419089,18.13884749,2.046,0,2.046,15.37469871,5.053419089,16.18389338,12.14656905,3.3198965,12.59209484,2.046,0,2.046,10.10056905,3.3198965,10.63217795
10/10/2019 02:00,17.51425224,5.100109824,18.2417146,1.9975,0,1.9975,15.51675224,5.100109824,16.33342341,12.32867287,3.395692309,12.78776372,1.9975,0,1.9975,10.33117287,3.395692309,10.87491881
10/10/2019 02:30,17.49154223,5.044493186,18.20442147,2.144,0,2.144,15.34754223,5.044493186,16.15530761,12.49677974,3.402794145,12.9517764,2.144,0,2.144,10.35277974,3.402794145,10.89766288
10/10/2019 03:00,17.24925181,4.978003539,17.9531949,2.104,0,2.104,15.14525181,4.978003539,15.94237033,12.45060635,3.400765049,12.90669599,2.104,0,2.104,10.34660635,3.400765049,10.89116458
10/10/2019 03:30,17.38787266,5.060871655,18.10940467,1.9905,0,1.9905,15.39737266,5.060871655,16.20776069,11.98006908,3.283412576,12.42186996,1.9905,0,1.9905,9.989569084,3.283412576,10.51533588
10/10/2019 04:00,16.95498614,4.95408662,17.66393301,1.8825,0,1.8825,15.07248614,4.95408662,15.86577488,11.58363599,3.188609202,12.01448507,1.8825,0,1.8825,9.70113599,3.188609202,10.21172209
10/10/2019 04:30,17.02662961,4.972375742,17.73783065,1.8985,0,1.8985,15.12812961,4.972375742,15.92434695,11.52834118,3.165175733,11.95495662,1.8985,0,1.8985,9.629841184,3.165175733,10.13667493
10/10/2019 05:00,16.66860132,4.890359763,17.37117983,1.79,0,1.79,14.87860132,4.890359763,15.6616856,11.41984118,3.165175733,11.85036329,1.79,0,1.79,9.629841184,3.165175733,10.13667493
10/10/2019 05:30,16.61060508,4.877213634,17.31182873,1.772,0,1.772,14.83860508,4.877213634,15.6195843,11.78409988,3.29081809,12.23497011,1.772,0,1.772,10.01209988,3.29081809,10.5390525
10/10/2019 06:00,16.584773,4.872831592,17.28580873,1.7595,0,1.7595,14.825273,4.872831592,15.60555053,12.10157659,3.399276191,12.56993376,1.7595,0,1.7595,10.34207659,3.399276191,10.88639641
10/10/2019 06:30,17.49907842,5.209668844,18.25810492,1.649,0,1.649,15.85007842,5.209668844,16.68429308,13.07714074,3.756248212,13.60591821,1.649,0,1.649,11.42814074,3.756248212,12.02962183
10/10/2019 07:00,18.96469208,5.683175653,19.79792997,1.674,0,1.674,17.29069208,5.683175653,18.2007285,14.75016347,4.29792709,15.36357705,1.674,0,1.674,13.07616347,4.29792709,13.7643826
10/10/2019 07:30,21.71107561,6.551027753,22.67789163,1.78,0,1.78,19.93107561,6.551027753,20.98007959,15.94996681,4.657442863,16.61605294,1.78,0,1.78,14.16996681,4.657442863,14.91575454
10/10/2019 08:00,23.11534888,6.989582168,24.14898782,1.85,0,1.85,21.26534888,6.989582168,22.38457777,16.29632265,4.748276633,16.97398783,1.85,0,1.85,14.44632265,4.748276633,15.20665542
10/10/2019 08:30,23.39167415,6.662319709,24.32194325,3.122,0,3.122,20.26967415,6.662319709,21.3364991,16.0168015,4.238316294,16.56807941,3.122,0,3.122,12.8948015,4.238316294,13.57347527
10/10/2019 09:00,23.22242266,6.056143558,23.99912058,4.797,0,4.797,18.42542266,6.056143558,19.39518174,15.6988418,3.583262118,16.1025899,4.797,0,4.797,10.9018418,3.583262118,11.47562295
10/10/2019 09:30,23.86316621,5.034837754,24.38852789,8.545,0,8.545,15.31816621,5.034837754,16.12438548,14.24951903,1.874984734,14.37234708,8.545,0,8.545,5.704519034,1.874984734,6.004756878
10/10/2019 10:00,23.52606109,3.854498582,23.83972965,11.799,0,11.799,11.72706109,3.854498582,12.34427484,14.39351469,0.852775739,14.41875486,11.799,0,11.799,2.594514691,0.852775739,2.731068095
10/10/2019 10:30,26.01719554,3.873935136,26.30402702,14.231,0,14.231,11.78619554,3.873935136,12.40652163,19.03022104,1.577427673,19.09548614,14.231,0,14.231,4.799221041,1.577427673,5.051811622
10/10/2019 11:00,27.11785719,3.289752271,27.31667346,17.109,0,17.109,10.00885719,3.289752271,10.53563915,24.38557768,2.391695422,24.50258365,17.109,0,17.109,7.276577676,2.391695422,7.659555448
10/10/2019 11:30,24.51451114,4.590734558,24.94065156,10.5475,0,10.5475,13.96701114,4.590734558,14.70211699,14.18412825,1.195301903,14.23440343,10.5475,0,10.5475,3.636628252,1.195301903,3.828029739
10/10/2019 12:00,23.84639933,5.490634888,24.47034598,7.1415,0,7.1415,16.70489933,5.490634888,17.58410456,10.94407961,1.249847476,11.01521662,7.1415,0,7.1415,3.802579607,1.249847476,4.002715376
10/10/2019 12:30,23.62461293,4.799153738,24.10714028,9.0235,0,9.0235,14.60111293,4.799153738,15.36959256,13.02281631,1.314511704,13.08899101,9.0235,0,9.0235,3.999316313,1.314511704,4.209806645
10/10/2019 13:00,24.29014063,5.807236994,24.97468585,6.622,0,6.622,17.66814063,5.807236994,18.59804277,12.19056617,1.83029919,12.32720158,6.622,0,6.622,5.568566175,1.83029919,5.861648605
10/10/2019 13:30,23.4323821,4.996781358,23.95922275,8.23,0,8.23,15.2023821,4.996781358,16.00250748,13.29826977,1.665859714,13.40220383,8.23,0,8.23,5.068269768,1.665859714,5.335020809
10/10/2019 14:00,23.83279735,6.04640619,24.58782742,5.437,0,5.437,18.39579735,6.04640619,19.36399721,13.41662194,2.622774897,13.67057762,5.437,0,5.437,7.97962194,2.622774897,8.399602042
10/10/2019 14:30,24.01607674,5.838440985,24.71556868,6.253,0,6.253,17.76307674,5.838440985,18.69797552,13.23158453,2.293749811,13.42892837,6.253,0,6.253,6.978584527,2.293749811,7.345878449
10/10/2019 15:00,24.31054282,6.296286794,25.11266055,5.1545,0,5.1545,19.15604282,6.296286794,20.1642556,13.32396965,2.685174821,13.59184796,5.1545,0,5.1545,8.169469647,2.685174821,8.599441734
10/10/2019 15:30,24.05273884,6.169972182,24.83148812,5.281,0,5.281,18.77173884,6.169972182,19.75972509,14.54998006,3.046566418,14.86551334,5.281,0,5.281,9.268980064,3.046566418,9.75682112
10/10/2019 16:00,23.85554869,6.48429603,24.72111037,4.1275,0,4.1275,19.72804869,6.48429603,20.76636704,15.83561294,3.848270624,16.29649729,4.1275,0,4.1275,11.70811294,3.848270624,12.32432941
10/10/2019 16:30,25.46312908,7.201346831,26.46186575,3.5535,0,3.5535,21.90962908,7.201346831,23.06276746,16.13613529,4.13571222,16.65770025,3.5535,0,3.5535,12.58263529,4.13571222,13.24487925
10/10/2019 17:00,25.5704014,7.147039116,26.55043494,3.826,0,3.826,21.7444014,7.147039116,22.88884358,15.80086708,3.935948472,16.2837063,3.826,0,3.826,11.97486708,3.935948472,12.60512325
10/10/2019 17:30,25.50911255,7.165021803,26.49627069,3.71,0,3.71,21.79911255,7.165021803,22.94643427,16.64003845,4.249898118,17.1741816,3.71,0,3.71,12.93003845,4.249898118,13.61056679
10/10/2019 18:00,26.84441639,7.801618441,27.95510583,3.1085,0,3.1085,23.73591639,7.801618441,24.98517515,17.86217823,4.849299528,18.50873084,3.1085,0,3.1085,14.75367823,4.849299528,15.53018761
10/10/2019 18:30,26.0077878,7.540436651,27.07883326,3.0665,0,3.0665,22.9412878,7.540436651,24.148724,18.42267656,5.047331151,19.10158536,3.0665,0,3.0665,15.35617656,5.047331151,16.16439638
10/10/2019 19:00,25.71169328,7.428324306,26.76324295,3.1115,0,3.1115,22.60019328,7.428324306,23.78967714,19.03345901,5.23329485,19.7398059,3.1115,0,3.1115,15.92195901,5.23329485,16.75995685
10/10/2019 19:30,25.42292926,7.320264798,26.45584263,3.1515,0,3.1515,22.27142926,7.320264798,23.44360975,18.31165661,4.98290251,18.97751525,3.1515,0,3.1515,15.16015661,4.98290251,15.95805959
10/10/2019 20:00,25.47590961,7.326832021,26.50857292,3.1845,0,3.1845,22.29140961,7.326832021,23.4646417,17.18077905,4.600354457,17.78601782,3.1845,0,3.1845,13.99627905,4.600354457,14.73292532
10/10/2019 20:30,24.17259998,6.88563618,25.13417146,3.2235,0,3.2235,20.94909998,6.88563618,22.05168418,16.24782083,4.280887236,16.80231166,3.2235,0,3.2235,13.02432083,4.280887236,13.7098114
10/10/2019 21:00,23.43268079,6.63898532,24.35501293,3.234,0,3.234,20.19868079,6.63898532,21.26176925,15.85831219,4.149410755,16.39218335,3.234,0,3.234,12.62431219,4.149410755,13.28874967
10/10/2019 21:30,22.82735808,6.427042345,23.71487192,3.2735,0,3.2735,19.55385808,6.427042345,20.5830085,14.77628419,3.780782329,15.25230768,3.2735,0,3.2735,11.50278419,3.780782329,12.10819389
10/10/2019 22:00,22.15194256,6.221313862,23.00898314,3.224,0,3.224,18.92794256,6.221313862,19.92415006,13.48167826,3.3715358,13.89686664,3.224,0,3.224,10.25767826,3.3715358,10.79755606
10/10/2019 22:30,20.40412505,5.640096004,21.16929384,3.2445,0,3.2445,17.15962505,5.640096004,18.06276321,12.86952397,3.163592391,13.25265875,3.2445,0,3.2445,9.62502397,3.163592391,10.13160418
10/10/2019 23:00,19.34412539,5.298264648,20.05658983,3.2245,0,3.2245,16.11962539,5.298264648,16.96802673,11.54933699,2.736241596,11.86904389,3.2245,0,3.2245,8.324836986,2.736241596,8.762986301
10/10/2019 23:30,18.07161218,4.878859388,18.71861202,3.228,0,3.228,14.84361218,4.878859388,15.62485493,11.02215112,2.561813588,11.31594911,3.228,0,3.228,7.794151125,2.561813588,8.204369605
11/10/2019 00:00,17.34726236,4.590159761,17.94427702,3.382,0,3.382,13.96526236,4.590159761,14.70027616,10.4222946,2.314032929,10.67609353,3.382,0,3.382,7.040294596,2.314032929,7.410836417
11/10/2019 00:30,16.95684604,4.449346128,17.53086731,3.42,0,3.42,13.53684604,4.449346128,14.24931162,10.43498497,2.305714057,10.68668464,3.42,0,3.42,7.014984969,2.305714057,7.384194704
11/10/2019 01:00,17.00646896,4.452016002,17.57954587,3.4615,0,3.4615,13.54496896,4.452016002,14.25786206,10.13060648,2.192029295,10.36504607,3.4615,0,3.4615,6.669106477,2.192029295,7.020112082
11/10/2019 01:30,17.58587225,4.637690734,18.18711297,3.476,0,3.476,14.10987225,4.637690734,14.8524971,11.97647213,2.793970077,12.29805487,3.476,0,3.476,8.500472134,2.793970077,8.947865405
11/10/2019 02:00,17.52143147,4.626699283,18.12200064,3.445,0,3.445,14.07643147,4.626699283,14.81729629,12.42145918,2.950419454,12.76705225,3.445,0,3.445,8.976459182,2.950419454,9.448904402
11/10/2019 02:30,17.63447926,4.65465314,18.23843893,3.473,0,3.473,14.16147926,4.65465314,14.90682028,12.4656573,2.955743519,12.81128533,3.473,0,3.473,8.992657304,2.955743519,9.465955056
11/10/2019 03:00,17.17911992,4.500382183,17.75881755,3.487,0,3.487,13.69211992,4.500382183,14.41275781,11.95534624,2.783410806,12.27508368,3.487,0,3.487,8.468346238,2.783410806,8.914048671
11/10/2019 03:30,16.90073741,4.401651228,17.46451999,3.509,0,3.509,13.39173741,4.401651228,14.0965657,11.44559215,2.608631689,11.73910299,3.509,0,3.509,7.936592151,2.608631689,8.354307528
11/10/2019 04:00,17.02073609,4.448159595,17.5923728,3.4875,0,3.4875,13.53323609,4.448159595,14.24551167,11.2232489,2.542617705,11.50765922,3.4875,0,3.4875,7.7357489,2.542617705,8.142893579
11/10/2019 04:30,16.73974743,4.365006244,17.299492,3.4595,0,3.4595,13.28024743,4.365006244,13.97920782,10.5787952,2.339999172,10.83450525,3.4595,0,3.4595,7.1192952,2.339999172,7.493994947
11/10/2019 05:00,16.57960523,4.335049251,17.13697644,3.3905,0,3.3905,13.18910523,4.335049251,13.88326866,10.5097952,2.339999172,10.76714406,3.3905,0,3.3905,7.1192952,2.339999172,7.493994947
11/10/2019 05:30,16.88553755,4.482277484,17.47032312,3.2485,0,3.2485,13.63703755,4.482277484,14.35477637,10.93019494,2.524851027,11.21802273,3.2485,0,3.2485,7.681694938,2.524851027,8.085994671
11/10/2019 06:00,17.28919426,4.632044603,17.89894062,3.1965,0,3.1965,14.09269426,4.632044603,14.83441501,11.1095759,2.600902271,11.40996798,3.1965,0,3.1965,7.913075898,2.600902271,8.329553577
11/10/2019 06:30,18.42120885,5.016116776,19.09194498,3.16,0,3.16,15.26120885,5.016116776,16.06443037,12.41861423,3.043159335,12.78603919,3.16,0,3.16,9.258614233,3.043159335,9.745909719
11/10/2019 07:00,20.25366947,5.533452613,20.99595734,3.4185,0,3.4185,16.83516947,5.533452613,17.72123102,13.90529459,3.446842696,14.32612796,3.4185,0,3.4185,10.48679459,3.446842696,11.03873115
11/10/2019 07:30,23.55641385,6.612602853,24.46693994,3.438,0,3.438,20.11841385,6.612602853,21.17727773,14.95358874,3.784990981,15.42517335,3.438,0,3.438,11.51558874,3.784990981,12.12167236
11/10/2019 08:00,24.7269663,7.021831805,25.70464908,3.3635,0,3.3635,21.3634663,7.021831805,22.48785926,15.62372056,4.029739624,16.13503782,3.3635,0,3.3635,12.26022056,4.029739624,12.90549533
11/10/2019 08:30,24.92378832,7.067953422,25.90658584,3.42,0,3.42,21.50378832,7.067953422,22.63556665,15.7519779,4.053325121,16.2651238,3.42,0,3.42,12.3319779,4.053325121,12.98102937
11/10/2019 09:00,24.60918238,6.887142345,25.55473708,3.6555,0,3.6555,20.95368238,6.887142345,22.05650777,15.52507929,3.901342049,16.00776552,3.6555,0,3.6555,11.86957929,3.901342049,12.49429399
11/10/2019 09:30,24.2305907,6.605758615,25.11488747,4.133,0,4.133,20.0975907,6.605758615,21.15535863,15.42767843,3.712381272,15.8680508,4.133,0,4.133,11.29467843,3.712381272,11.88913519
11/10/2019 10:00,24.83730721,6.919394415,25.78313109,3.7855,0,3.7855,21.05180721,6.919394415,22.15979706,15.44933113,3.833715896,15.91788961,3.7855,0,3.7855,11.66383113,3.833715896,12.27771697
11/10/2019 10:30,25.27571806,6.842617374,26.18555586,4.4575,0,4.4575,20.81821806,6.842617374,21.91391375,15.06211132,3.485567182,15.46015446,4.4575,0,4.4575,10.60461132,3.485567182,11.16274876
11/10/2019 11:00,25.21242095,6.770044874,26.10554879,4.615,0,4.615,20.59742095,6.770044874,21.68149574,14.825407,3.355998488,15.20050718,4.615,0,4.615,10.210407,3.355998488,10.74779684
11/10/2019 11:30,25.81851602,6.94510041,26.73630845,4.6885,0,4.6885,21.13001602,6.94510041,22.24212213,14.681552,3.284557356,15.04447694,4.6885,0,4.6885,9.993052005,3.284557356,10.51900211
11/10/2019 12:00,25.65272187,6.792001275,26.53664298,4.9885,0,4.9885,20.66422187,6.792001275,21.7518125,14.31430957,3.065245373,14.63882467,4.9885,0,4.9885,9.325809569,3.065245373,9.816641651
11/10/2019 12:30,26.40519366,7.099147299,27.34286277,4.8065,0,4.8065,21.59869366,7.099147299,22.73546701,14.2886033,3.116616637,14.62455071,4.8065,0,4.8065,9.482103295,3.116616637,9.981161363
11/10/2019 13:00,26.99664895,7.085163529,27.91090462,5.4405,0,5.4405,21.55614895,7.085163529,22.69068311,13.39455776,2.614372358,13.64731184,5.4405,0,5.4405,7.954057762,2.614372358,8.372692381
11/10/2019 13:30,26.81454266,6.998355988,27.7127531,5.5225,0,5.5225,21.29204266,6.998355988,22.41267648,13.23227616,2.534080878,13.47273908,5.5225,0,5.5225,7.709776158,2.534080878,8.11555385
11/10/2019 14:00,25.37055754,6.526534846,26.19658082,5.514,0,5.514,19.85655754,6.526534846,20.90163951,13.6898479,2.687271251,13.95110613,5.514,0,5.514,8.175847898,2.687271251,8.606155683
11/10/2019 14:30,22.44150433,5.683113944,23.14992226,5.151,0,5.151,17.29050433,5.683113944,18.20053087,14.50376711,3.074105889,14.82597003,5.151,0,5.151,9.352767112,3.074105889,9.845018013
11/10/2019 15:00,20.85661555,5.172375401,21.48841268,5.12,0,5.12,15.73661555,5.172375401,16.56485848,14.96114833,3.234629034,15.3068215,5.12,0,5.12,9.841148334,3.234629034,10.35910351
11/10/2019 15:30,20.64358571,5.273600298,21.30653635,4.599,0,4.599,16.04458571,5.273600298,16.88903759,15.86638571,3.703410588,16.29286486,4.599,0,4.599,11.26738571,3.703410588,11.86040601
11/10/2019 16:00,20.01321058,5.179473344,20.67257947,4.255,0,4.255,15.75821058,5.179473344,16.58759008,16.74522395,4.105338083,17.2411231,4.255,0,4.255,12.49022395,4.105338083,13.14760416
11/10/2019 16:30,19.72456154,5.284110245,20.4200918,3.648,0,3.648,16.07656154,5.284110245,16.92269636,18.15361045,4.767763592,18.76926057,3.648,0,3.648,14.50561045,4.767763592,15.26906364
11/10/2019 17:00,19.57692697,5.482262528,20.33005834,2.8975,0,2.8975,16.67942697,5.482262528,17.55729155,18.96899274,5.28244421,19.69078217,2.8975,0,2.8975,16.07149274,5.28244421,16.91736078
11/10/2019 17:30,19.16969859,5.510454297,19.94598834,2.4045,0,2.4045,16.76519859,5.510454297,17.64757747,20.22603524,5.857655364,21.05717521,2.4045,0,2.4045,17.82153524,5.857655364,18.75951078
11/10/2019 18:00,18.96759737,5.589798239,19.77411425,1.961,0,1.961,17.00659737,5.589798239,17.90168144,21.15816603,6.309803338,22.07898566,1.961,0,1.961,19.19716603,6.309803338,20.20754319
11/10/2019 18:30,18.70894101,5.597963947,19.52848366,1.6775,0,1.6775,17.03144101,5.597963947,17.92783264,21.86487327,6.635268718,22.84949614,1.6775,0,1.6775,20.18737327,6.635268718,21.2498666
11/10/2019 19:00,18.33301576,5.497246838,19.13946681,1.608,0,1.608,16.72501576,5.497246838,17.60527975,21.82572109,6.645243566,22.81493728,1.608,0,1.608,20.21772109,6.645243566,21.28181168
11/10/2019 19:30,17.87821572,5.347925637,18.66094601,1.6075,0,1.6075,16.27071572,5.347925637,17.12706918,21.37534682,6.497377042,22.34102415,1.6075,0,1.6075,19.76784682,6.497377042,20.80825981
11/10/2019 20:00,17.24742337,5.120051461,17.99134625,1.67,0,1.67,15.57742337,5.120051461,16.39728776,20.71771375,6.260680749,21.64300779,1.67,0,1.67,19.04771375,6.260680749,20.050225
11/10/2019 20:30,15.89447618,4.652186997,16.56131689,1.7405,0,1.7405,14.15397618,4.652186997,14.8989223,20.06676103,6.023550709,20.95132601,1.7405,0,1.7405,18.32626103,6.023550709,19.29080109
11/10/2019 21:00,15.90000749,4.667481096,16.57092689,1.6995,0,1.6995,14.20050749,4.667481096,14.94790262,19.76149513,5.936690707,20.6339765,1.6995,0,1.6995,18.06199513,5.936690707,19.01262645
11/10/2019 21:30,14.79940364,4.330217073,15.41989391,1.625,0,1.625,13.17440364,4.330217073,13.86779331,18.7387437,5.625015533,19.56479785,1.625,0,1.625,17.1137437,5.625015533,18.01446705
11/10/2019 22:00,14.47565543,4.230544204,15.08118378,1.6045,0,1.6045,12.87115543,4.230544204,13.54858466,17.15861395,5.112390025,17.90403766,1.6045,0,1.6045,15.55411395,5.112390025,16.37275152
11/10/2019 22:30,14.15418037,4.129975067,14.74440626,1.589,0,1.589,12.56518037,4.129975067,13.22650565,15.97782805,4.729379073,16.66307342,1.589,0,1.589,14.38882805,4.729379073,15.14613479
11/10/2019 23:00,13.73127109,3.991135852,14.29954444,1.5885,0,1.5885,12.14277109,3.991135852,12.78186431,15.24106926,4.487382512,15.88794493,1.5885,0,1.5885,13.65256926,4.487382512,14.37112554
11/10/2019 23:30,13.65754667,3.967068148,14.22203258,1.588,0,1.588,12.06954667,3.967068148,12.70478597,14.59591768,4.275495783,15.20923,1.588,0,1.588,13.00791768,4.275495783,13.69254493
12/10/2019 00:00,13.40941658,3.885676073,13.96105052,1.5875,0,1.5875,11.82191658,3.885676073,12.44412272,13.6956632,3.979760788,14.26217678,1.5875,0,1.5875,12.1081632,3.979760788,12.74543495
12/10/2019 00:30,13.21905567,3.816862468,13.75906508,1.6065,0,1.6065,11.61255567,3.816862468,12.22374281,13.57798223,3.934835926,14.13663805,1.6065,0,1.6065,11.97148223,3.934835926,12.60156025
12/10/2019 01:00,13.68566608,3.963820556,14.24813425,1.626,0,1.626,12.05966608,3.963820556,12.69438535,13.90290804,4.035224533,14.47666705,1.626,0,1.626,12.27690804,4.035224533,12.92306109
12/10/2019 01:30,13.76792701,3.989379335,14.33425832,1.6305,0,1.6305,12.13742701,3.989379335,12.77623896,15.15880666,4.446539368,15.79750397,1.6305,0,1.6305,13.52830666,4.446539368,14.2403228
12/10/2019 02:00,13.62272281,3.922918028,14.17631343,1.6875,0,1.6875,11.93522281,3.922918028,12.56339243,15.81524889,4.643566502,16.48286405,1.6875,0,1.6875,14.12774889,4.643566502,14.87131462
12/10/2019 02:30,13.39084016,3.83158242,13.92823119,1.7335,0,1.7335,11.65734016,3.83158242,12.27088438,15.8697213,4.64635125,16.53591951,1.7335,0,1.7335,14.1362213,4.64635125,14.88023295
12/10/2019 03:00,13.24075417,3.767460755,13.76631147,1.7785,0,1.7785,11.46225417,3.767460755,12.0655307,15.32075594,4.451124277,15.95424928,1.7785,0,1.7785,13.54225594,4.451124277,14.25500626
12/10/2019 03:30,12.76836657,3.616467352,13.27064508,1.7655,0,1.7655,11.00286657,3.616467352,11.58196481,14.72039393,4.25806772,15.32387478,1.7655,0,1.7655,12.95489393,4.25806772,13.63673046
12/10/2019 04:00,12.30765568,3.477529002,12.78951118,1.7275,0,1.7275,10.58015568,3.477529002,11.13700598,14.6901282,4.26060985,15.2955112,1.7275,0,1.7275,12.9626282,4.26060985,13.64487179
12/10/2019 04:30,12.09671322,3.407866885,12.56757843,1.7285,0,1.7285,10.36821322,3.407866885,10.91390866,14.2236909,4.10697064,14.80474892,1.7285,0,1.7285,12.4951909,4.10697064,13.15283253
12/10/2019 05:00,12.06012653,3.406852337,12.53209059,1.695,0,1.695,10.36512653,3.406852337,10.9106595,13.98820159,4.040579966,14.56008483,1.695,0,1.695,12.29320159,4.040579966,12.94021221
12/10/2019 05:30,12.00977974,3.402794145,12.4825405,1.657,0,1.657,10.35277974,3.402794145,10.89766288,13.95020159,4.040579966,14.5235812,1.657,0,1.657,12.29320159,4.040579966,12.94021221
12/10/2019 06:00,12.18266862,3.477861939,12.66937008,1.6015,0,1.6015,10.58116862,3.477861939,11.13807223,14.18186045,4.134964519,14.77237616,1.6015,0,1.6015,12.58036045,4.134964519,13.24248469
12/10/2019 06:30,12.73625032,3.663759656,13.25274338,1.5895,0,1.5895,11.14675032,3.663759656,11.73342139,14.61198039,4.280282315,15.22599053,1.5895,0,1.5895,13.02248039,4.280282315,13.7078741
12/10/2019 07:00,13.3395522,3.860740657,13.88700729,1.5935,0,1.5935,11.7460522,3.860740657,12.36426547,15.11955223,4.445798373,15.75963143,1.5935,0,1.5935,13.52605223,4.445798373,14.23794971
12/10/2019 07:30,14.16581535,4.133306272,14.75650857,1.5905,0,1.5905,12.57531535,4.133306272,13.23717405,15.7678761,4.659878179,16.44203094,1.5905,0,1.5905,14.1773761,4.659878179,14.92355379
12/10/2019 08:00,14.34738441,4.193313822,14.94761922,1.5895,0,1.5895,12.75788441,4.193313822,13.42935201,16.47069225,4.891211358,17.18160795,1.5895,0,1.5895,14.88119225,4.891211358,15.66441289
12/10/2019 08:30,15.12027557,4.423028235,15.75391735,1.6635,0,1.6635,13.45677557,4.423028235,14.16502691,17.37141844,5.162943117,18.12242148,1.6635,0,1.6635,15.70791844,5.162943117,16.53465099
12/10/2019 09:00,15.1763773,4.302434606,15.77445312,2.0865,0,2.0865,13.0898773,4.302434606,13.77881821,17.4980013,5.065515515,18.21646225,2.0865,0,2.0865,15.4115013,5.065515515,16.22263295
12/10/2019 09:30,15.57900932,4.235755127,16.14457038,2.692,0,2.692,12.88700932,4.235755127,13.56527297,17.47532131,4.859042738,18.13827862,2.692,0,2.692,14.78332131,4.859042738,15.56139086
12/10/2019 10:00,16.44400932,4.235755127,16.98078514,3.557,0,3.557,12.88700932,4.235755127,13.56527297,17.08746005,4.447247156,17.6567069,3.557,0,3.557,13.53046005,4.447247156,14.24258953
12/10/2019 10:30,16.88910756,4.122884426,17.38505479,4.3455,0,4.3455,12.54360756,4.122884426,13.20379743,16.4938824,3.992980199,16.97032845,4.3455,0,4.3455,12.1483824,3.992980199,12.78777095
12/10/2019 11:00,16.95377352,3.299913976,17.27193877,6.914,0,6.914,10.03977352,3.299913976,10.56818265,15.40747223,2.791669321,15.65834021,6.914,0,6.914,8.493472233,2.791669321,8.940497087
12/10/2019 11:30,16.63755436,3.091291876,16.92230187,7.2325,0,7.2325,9.405054357,3.091291876,9.900057218,14.48504689,2.383796885,14.67988662,7.2325,0,7.2325,7.252546891,2.383796885,7.634259886
12/10/2019 12:00,17.20734514,2.737065987,17.42366945,8.88,0,8.88,8.327345143,2.737065987,8.765626466,14.3460633,1.796608126,14.45812343,8.88,0,8.88,5.466063304,1.796608126,5.753750846
12/10/2019 12:30,16.4666776,3.056820552,16.74800355,7.1665,0,7.1665,9.300177598,3.056820552,9.78966063,14.71301281,2.480418809,14.92063079,7.1665,0,7.1665,7.546512806,2.480418809,7.943697691
12/10/2019 13:00,16.67470528,3.675906163,17.07507196,5.491,0,5.491,11.18370528,3.675906163,11.77232135,15.03477272,3.136886397,15.35853011,5.491,0,5.491,9.543772722,3.136886397,10.04607655
12/10/2019 13:30,17.12994953,3.825702054,17.55195622,5.4905,0,5.4905,11.63944953,3.825702054,12.25205214,14.64644468,3.009413484,14.95242158,5.4905,0,5.4905,9.155944679,3.009413484,9.637836504
12/10/2019 14:00,16.6672756,3.869524213,17.11056087,4.8945,0,4.8945,11.7727756,3.869524213,12.39239537,14.58488545,3.185075672,14.9286165,4.8945,0,4.8945,9.690385453,3.185075672,10.20040574
12/10/2019 14:30,16.35455773,3.915961405,16.81684609,4.4405,0,4.4405,11.91405773,3.915961405,12.5411134,14.84652875,3.420296248,15.23541409,4.4405,0,4.4405,10.40602875,3.420296248,10.95371447
12/10/2019 15:00,16.57175416,3.978640291,17.04267041,4.467,0,4.467,12.10475416,3.978640291,12.74184649,14.6897653,3.360060466,15.06914765,4.467,0,4.467,10.2227653,3.360060466,10.76080558
12/10/2019 15:30,15.82837069,3.301260649,16.16897153,5.7845,0,5.7845,10.04387069,3.301260649,10.57249546,14.71286882,2.934612915,15.00268182,5.7845,0,5.7845,8.928368817,2.934612915,9.398282965
12/10/2019 16:00,16.57219418,3.815757601,17.00581154,4.963,0,4.963,11.60919418,3.815757601,12.2202044,15.28117596,3.391420434,15.65298922,4.963,0,4.963,10.31817596,3.391420434,10.86123786
12/10/2019 16:30,16.61423353,4.294170249,17.16020553,3.5495,0,3.5495,13.06473353,4.294170249,13.75235108,16.47656858,4.248921969,17.0156002,3.5495,0,3.5495,12.92706858,4.248921969,13.60744061
12/10/2019 17:00,16.6647872,4.610546341,17.29081461,2.6375,0,2.6375,14.0272872,4.610546341,14.76556547,18.22009221,5.121750379,18.92628033,2.6375,0,2.6375,15.58259221,5.121750379,16.40272865
12/10/2019 17:30,17.59786801,5.039834345,18.30532406,2.2645,0,2.2645,15.33336801,5.039834345,16.14038738,19.25556335,5.584692454,20.04907753,2.2645,0,2.2645,16.99106335,5.584692454,17.88532984
12/10/2019 18:00,17.91450675,5.26683632,18.67268371,1.8905,0,1.8905,16.02400675,5.26683632,16.86737553,20.5056922,6.118517792,21.39905775,1.8905,0,1.8905,18.6151922,6.118517792,19.59493916
12/10/2019 18:30,17.50169333,5.181111093,18.25248425,1.7385,0,1.7385,15.76319333,5.181111093,16.59283508,21.55821858,6.514426468,22.52098001,1.7385,0,1.7385,19.81971858,6.514426468,20.86286167
12/10/2019 19:00,17.27181386,5.086818374,18.00531242,1.7955,0,1.7955,15.47631386,5.086818374,16.2908567,21.56303023,6.497272986,22.52063119,1.7955,0,1.7955,19.76753023,6.497272986,20.80792656
12/10/2019 19:30,17.33329164,5.121815927,18.07418041,1.7505,0,1.7505,15.58279164,5.121815927,16.40293857,20.4988427,6.162282244,21.40505255,1.7505,0,1.7505,18.7483427,6.162282244,19.73509758
12/10/2019 20:00,17.39023367,5.144640419,18.13525716,1.738,0,1.738,15.65223367,5.144640419,16.47603545,18.52142226,5.516444128,19.32548158,1.738,0,1.738,16.78342226,5.516444128,17.66676027
12/10/2019 20:30,15.93667229,4.642226589,16.59902984,1.813,0,1.813,14.12367229,4.642226589,14.86702347,18.52053468,5.491501086,19.31752544,1.813,0,1.813,16.70753468,5.491501086,17.58687861
12/10/2019 21:00,15.59741956,4.560629863,16.25050282,1.722,0,1.722,13.87541956,4.560629863,14.6057048,18.2957158,5.447516948,19.08949076,1.722,0,1.722,16.5737158,5.447516948,17.44601663
12/10/2019 21:30,14.83584376,4.315077922,15.45063616,1.7075,0,1.7075,13.12834376,4.315077922,13.81930922,17.65438031,5.241486085,18.41603433,1.7075,0,1.7075,15.94688031,5.241486085,16.7861898
12/10/2019 22:00,14.06370445,4.081009049,14.64385255,1.6475,0,1.6475,12.41620445,4.081009049,13.06968889,16.70106118,4.947866286,17.41857702,1.6475,0,1.6475,15.05356118,4.947866286,15.84585387
12/10/2019 22:30,13.14099143,3.773783738,13.67212857,1.6595,0,1.6595,11.48149143,3.773783738,12.08578046,15.61740852,4.587742671,16.27731033,1.6595,0,1.6595,13.95790852,4.587742671,14.69253528
12/10/2019 23:00,12.33497203,3.507214552,12.82388743,1.6645,0,1.6645,10.67047203,3.507214552,11.23207582,14.82555379,4.325829189,15.4437639,1.6645,0,1.6645,13.16105379,4.325829189,13.85374083
12/10/2019 23:30,12.39238072,3.509320987,12.87969075,1.7155,0,1.7155,10.67688072,3.509320987,11.23882181,13.77089779,3.962417636,14.32963292,1.7155,0,1.7155,12.05539779,3.962417636,12.68989241
13/10/2019 00:00,11.5718812,3.253111883,12.02044805,1.6745,0,1.6745,9.8973812,3.253111883,10.418296,13.24102935,3.80173435,13.77599515,1.6745,0,1.6745,11.56652935,3.80173435,12.17529405
13/10/2019 00:30,11.17770816,3.134071363,11.60877096,1.6425,0,1.6425,9.535208164,3.134071363,10.03706122,13.21597413,3.804016989,13.75254585,1.6425,0,1.6425,11.57347413,3.804016989,12.18260435
13/10/2019 01:00,10.93527377,3.041404008,11.35034584,1.682,0,1.682,9.253273767,3.041404008,9.740288175,13.25547413,3.804016989,13.79050904,1.682,0,1.682,11.57347413,3.804016989,12.18260435
13/10/2019 01:30,11.40499194,3.163746204,11.83567197,1.7795,0,1.7795,9.625491935,3.163746204,10.13209677,14.50968921,4.184210851,15.10095035,1.7795,0,1.7795,12.73018921,4.184210851,13.40019917
13/10/2019 02:00,11.75612121,3.270775371,12.20263732,1.805,0,1.805,9.951121211,3.270775371,10.47486443,14.8235193,4.278980368,15.4287523,1.805,0,1.805,13.0185193,4.278980368,13.70370453
13/10/2019 02:30,12.05876921,3.350529913,12.51558891,1.865,0,1.865,10.19376921,3.350529913,10.73028338,15.15871641,4.369433284,15.77588763,1.865,0,1.865,13.29371641,4.369433284,13.9933857
13/10/2019 03:00,11.84030805,3.284148487,12.28733193,1.8485,0,1.8485,9.991808046,3.284148487,10.51769268,14.49988146,4.158307994,15.08436567,1.8485,0,1.8485,12.65138146,4.158307994,13.31724364
13/10/2019 03:30,11.44693208,3.173258369,11.87862882,1.7925,0,1.7925,9.65443208,3.173258369,10.16256008,14.00140117,4.012871755,14.56510811,1.7925,0,1.7925,12.20890117,4.012871755,12.85147491
13/10/2019 04:00,11.40132609,3.174209586,11.83494162,1.744,0,1.744,9.657326094,3.174209586,10.16560641,13.4970447,3.86303898,14.03899162,1.744,0,1.744,11.7530447,3.86303898,12.371626
13/10/2019 04:30,11.52272011,3.175160802,11.95218494,1.8625,0,1.8625,9.660220108,3.175160802,10.16865275,13.06098404,3.680763706,13.56972091,1.8625,0,1.8625,11.19848404,3.680763706,11.78787794
13/10/2019 05:00,10.95469632,2.980900676,11.3530234,1.8855,0,1.8855,9.069196317,2.980900676,9.546522439,12.82277571,3.59490868,13.31716732,1.8855,0,1.8855,10.93727571,3.59490868,11.5129218
13/10/2019 05:30,10.81060187,2.966243191,11.21016108,1.786,0,1.786,9.024601872,2.966243191,9.499580918,12.72327571,3.59490868,13.22138847,1.786,0,1.786,10.93727571,3.59490868,11.5129218
13/10/2019 06:00,10.77709603,2.961804036,11.1766758,1.766,0,1.766,9.011096032,2.961804036,9.485364245,12.69343708,3.591674879,13.19179568,1.766,0,1.766,10.92743708,3.591674879,11.50256535
13/10/2019 06:30,11.27958176,3.141753891,11.70895307,1.721,0,1.721,9.558581756,3.141753891,10.06166501,13.53204412,3.882102467,14.07788825,1.721,0,1.721,11.81104412,3.882102467,12.43267802
13/10/2019 07:00,11.53115432,3.243176787,11.97855231,1.664,0,1.664,9.867154315,3.243176787,10.38647823,13.92762137,4.030857417,14.49918786,1.664,0,1.664,12.26362137,4.030857417,12.90907513
13/10/2019 07:30,12.23603741,3.478147499,12.7207752,1.654,0,1.654,10.58203741,3.478147499,11.13898675,14.75942678,4.307545475,15.37516266,1.654,0,1.654,13.10542678,4.307545475,13.79518609
13/10/2019 08:00,12.96250781,3.714461639,13.48420683,1.6615,0,1.6615,11.30100781,3.714461639,11.89579769,15.51894534,4.554722023,16.17353262,1.6615,0,1.6615,13.85744534,4.554722023,14.58678457
13/10/2019 08:30,13.3655037,3.838374197,13.90574722,1.6875,0,1.6875,11.6780037,3.838374197,12.29263547,16.70224835,4.935109125,17.41609606,1.6875,0,1.6875,15.01474835,4.935109125,15.80499826
13/10/2019 09:00,13.91947759,3.965566364,14.47334008,1.8545,0,1.8545,12.06497759,3.965566364,12.69997641,17.83992954,5.254156605,18.59756026,1.8545,0,1.8545,15.98542954,5.254156605,16.82676794
13/10/2019 09:30,15.99993006,4.496211227,16.61967741,2.3205,0,2.3205,13.67943006,4.496211227,14.39940006,17.99005037,5.150332142,18.71277194,2.3205,0,2.3205,15.66955037,5.150332142,16.49426355
13/10/2019 10:00,17.69360202,4.934403663,18.36877492,2.681,0,2.681,15.01260202,4.934403663,15.80273897,17.73340443,4.947486081,18.41062876,2.681,0,2.681,15.05240443,4.947486081,15.84463624
13/10/2019 10:30,18.85214512,4.975667683,19.4977087,3.714,0,3.714,15.13814512,4.975667683,15.9348896,18.12578732,4.73692542,18.73453038,3.714,0,3.714,14.41178732,4.73692542,15.17030244
13/10/2019 11:00,20.75391583,4.39037027,21.21321224,7.3965,0,7.3965,13.35741583,4.39037027,14.06043772,16.45938323,2.978825663,16.72676593,7.3965,0,7.3965,9.062883226,2.978825663,9.53987708
13/10/2019 11:30,20.0079434,3.726766124,20.35206586,8.6695,0,8.6695,11.3384434,3.726766124,11.93520358,15.6963865,2.3096259,15.86540012,8.6695,0,8.6695,7.026886496,2.3096259,7.396722627
13/10/2019 12:00,21.23729934,3.907330689,21.59375179,9.3495,0,9.3495,11.88779934,3.907330689,12.51347299,14.89096663,1.821392,15.00194507,9.3495,0,9.3495,5.541466629,1.821392,5.833122767
13/10/2019 12:30,22.4478639,3.127055844,22.66462159,12.934,0,12.934,9.513863902,3.127055844,10.01459358,16.47102038,1.162562379,16.51199757,12.934,0,12.934,3.537020383,1.162562379,3.72317935
13/10/2019 13:00,23.6033341,2.919975062,23.78326376,14.7195,0,14.7195,8.883834102,2.919975062,9.351404317,19.04847842,1.422866398,19.1015465,14.7195,0,14.7195,4.328978418,1.422866398,4.556819387
13/10/2019 13:30,21.70927908,1.43249706,21.75648974,17.351,0,17.351,4.35827908,1.43249706,4.587662189,25.97583298,2.834845509,26.13006406,17.351,0,17.351,8.624832975,2.834845509,9.078771553
13/10/2019 14:00,22.13247654,1.882694845,22.21240775,16.4045,0,16.4045,5.727976545,1.882694845,6.029448994,24.83230503,2.770085553,24.9863312,16.4045,0,16.4045,8.427805025,2.770085553,8.871373711
13/10/2019 14:30,22.66048705,1.693376253,22.7236704,17.5085,0,17.5085,5.15198705,1.693376253,5.423144263,28.46933277,3.602651511,28.69637619,17.5085,0,17.5085,10.96083277,3.602651511,11.5377187
13/10/2019 15:00,23.08972391,1.85943958,23.16447422,17.4325,0,17.4325,5.657223915,1.85943958,5.954972542,26.81306038,3.083241094,26.98974958,17.4325,0,17.4325,9.380560379,3.083241094,9.874274083
13/10/2019 15:30,22.1531598,1.879468237,22.23274365,16.435,0,16.435,5.7181598,1.879468237,6.019115579,23.51475047,2.327001448,23.62960908,16.435,0,16.435,7.079750471,2.327001448,7.452368916
13/10/2019 16:00,20.51044282,2.763557162,20.6957849,12.1025,0,12.1025,8.407942819,2.763557162,8.850466125,15.63603894,1.161418086,15.67911368,12.1025,0,12.1025,3.533538943,1.161418086,3.719514677
13/10/2019 16:30,20.6234703,4.251354797,21.05710201,7.689,0,7.689,12.9344703,4.251354797,13.6152319,14.27910719,2.166063485,14.44246285,7.689,0,7.689,6.59010719,2.166063485,6.936954937
13/10/2019 17:00,21.02929804,4.455246666,21.49606008,7.4745,0,7.4745,13.55479804,4.455246666,14.26820847,16.16275316,2.855690715,16.41309109,7.4745,0,7.4745,8.688253159,2.855690715,9.145529641
13/10/2019 17:30,20.7982111,5.0133237,21.39390099,5.5455,0,5.5455,15.2527111,5.0133237,16.05548537,18.0266855,4.102367289,18.48758523,5.5455,0,5.5455,12.4811855,4.102367289,13.13809
13/10/2019 18:00,19.55035075,5.227014268,20.23704258,3.6475,0,3.6475,15.90285075,5.227014268,16.73984289,19.4112383,5.181290217,20.09084221,3.6475,0,3.6475,15.7637383,5.181290217,16.59340874
13/10/2019 18:30,19.70063777,5.709781214,20.5113805,2.329,0,2.329,17.37163777,5.709781214,18.28593449,20.31048795,5.910229278,21.1529367,2.329,0,2.329,17.98148795,5.910229278,18.92788206
13/10/2019 19:00,20.6537655,6.16948792,21.5555239,1.8835,0,1.8835,18.7702655,6.16948792,19.75817421,20.89690911,6.249405361,21.81137038,1.8835,0,1.8835,19.01340911,6.249405361,20.01411486
13/10/2019 19:30,20.17239179,6.023429346,21.05248422,1.8465,0,1.8465,18.32589179,6.023429346,19.29041241,20.57366134,6.155320267,21.47471789,1.8465,0,1.8465,18.72716134,6.155320267,19.71280141
13/10/2019 20:00,19.39980631,5.782147116,20.24316453,1.808,0,1.808,17.59180631,5.782147116,18.51769086,19.49015047,5.811841806,20.33822683,1.808,0,1.808,17.68215047,5.811841806,18.61278997
13/10/2019 20:30,16.75317731,4.949876562,17.46912213,1.6935,0,1.6935,15.05967731,4.949876562,15.85229191,19.04597125,5.703481487,19.88161769,1.6935,0,1.6935,17.35247125,5.703481487,18.26575922
13/10/2019 21:00,15.59871929,4.535912727,16.24483141,1.7985,0,1.7985,13.80021929,4.535912727,14.52654662,18.36776569,5.446054266,19.15813987,1.7985,0,1.7985,16.56926569,5.446054266,17.4413323
13/10/2019 21:30,15.73166532,4.573036295,16.38285551,1.8185,0,1.8185,13.91316532,4.573036295,14.64543718,17.35732658,5.107365311,18.09314695,1.8185,0,1.8185,15.53882658,5.107365311,16.35665956
13/10/2019 22:00,15.70076868,4.568961715,16.35205028,1.8,0,1.8,13.90076868,4.568961715,14.63238809,16.71806872,4.903332068,17.42229856,1.8,0,1.8,14.91806872,4.903332068,15.70323023
13/10/2019 22:30,16.06924215,4.680705591,16.73707108,1.8285,0,1.8285,14.24074215,4.680705591,14.9902549,16.28033293,4.750087773,16.95914426,1.8285,0,1.8285,14.45183293,4.750087773,15.21245571
13/10/2019 23:00,15.32730597,4.453770193,15.96127743,1.777,0,1.777,13.55030597,4.453770193,14.26347997,15.33657643,4.456817244,15.97102991,1.777,0,1.777,13.55957643,4.456817244,14.27323834
13/10/2019 23:30,15.07170928,4.360885153,15.68992479,1.804,0,1.804,13.26770928,4.360885153,13.96600977,14.51924361,4.179298467,15.10877131,1.804,0,1.804,12.71524361,4.179298467,13.38446696
14/10/2019 00:00,14.66988634,4.175401173,15.2525257,1.9665,0,1.9665,12.70338634,4.175401173,13.37198562,13.91876883,3.928520784,14.46255168,1.9665,0,1.9665,11.95226883,3.928520784,12.58133561
14/10/2019 00:30,14.35537153,4.071860809,14.92168697,1.967,0,1.967,12.38837153,4.071860809,13.04039108,13.6481182,3.839397885,14.17787384,1.967,0,1.967,11.6811182,3.839397885,12.2959139
14/10/2019 01:00,14.49887153,4.071860809,15.0597917,2.1105,0,2.1105,12.38837153,4.071860809,13.04039108,13.7916182,3.839397885,14.31606471,2.1105,0,2.1105,11.6811182,3.839397885,12.2959139
14/10/2019 01:30,15.05754185,4.232478979,15.64108196,2.1805,0,2.1805,12.87704185,4.232478979,13.5547809,14.98648679,4.209124309,15.5663584,2.1805,0,2.1805,12.80598679,4.209124309,13.47998609
14/10/2019 02:00,15.17450888,4.25317524,15.75928994,2.2345,0,2.2345,12.94000888,4.25317524,13.62106198,15.46232197,4.347774828,16.06195961,2.2345,0,2.2345,13.22782197,4.347774828,13.92402313
14/10/2019 02:30,15.18900888,4.25317524,15.77325237,2.249,0,2.249,12.94000888,4.25317524,13.62106198,15.58055827,4.3818713,16.18501134,2.249,0,2.249,13.33155827,4.3818713,14.03321923
14/10/2019 03:00,15.00401942,4.206669902,15.58257586,2.2055,0,2.2055,12.79851942,4.206669902,13.4721257,15.13779271,4.250639059,15.7232535,2.2055,0,2.2055,12.93229271,4.250639059,13.6129397
14/10/2019 03:30,14.49385396,4.052627014,15.04977037,2.164,0,2.164,12.32985396,4.052627014,12.97879364,14.64304264,4.101662962,15.20665436,2.164,0,2.164,12.47904264,4.101662962,13.13583435
14/10/2019 04:00,14.45785396,4.052627014,15.01510329,2.128,0,2.128,12.32985396,4.052627014,12.97879364,14.43586254,4.045398785,14.99197714,2.128,0,2.128,12.30786254,4.045398785,12.95564478
14/10/2019 04:30,14.36635396,4.052627014,14.92701952,2.0365,0,2.0365,12.32985396,4.052627014,12.97879364,13.7680349,3.855969052,14.29780691,2.0365,0,2.0365,11.7315349,3.855969052,12.34898411
14/10/2019 05:00,14.59227655,4.154329304,15.17211215,1.953,0,1.953,12.63927655,4.154329304,13.30450163,13.60633909,3.830267331,14.13518345,1.953,0,1.953,11.65333909,3.830267331,12.26667273
14/10/2019 05:30,14.6475049,4.150624492,15.22422686,2.0195,0,2.0195,12.6280049,4.150624492,13.29263674,13.48905568,3.769860646,14.00594418,2.0195,0,2.0195,11.46955568,3.769860646,12.07321651
14/10/2019 06:00,13.93232844,3.905696834,14.46942444,2.0495,0,2.0495,11.88282844,3.905696834,12.50824047,13.41806251,3.736665796,13.92864217,2.0495,0,2.0495,11.36856251,3.736665796,11.9669079
14/10/2019 06:30,15.11839662,4.266614391,15.70891196,2.1375,0,2.1375,12.98089662,4.266614391,13.66410171,14.60473901,4.097783299,15.16872538,2.1375,0,2.1375,12.46723901,4.097783299,13.12340949
14/10/2019 07:00,15.44534448,4.349261306,16.04601945,2.213,0,2.213,13.23234448,4.349261306,13.92878367,16.62164155,4.735891456,17.28316047,2.213,0,2.213,14.40864155,4.735891456,15.16699111
14/10/2019 07:30,17.1922537,4.947929564,17.89009766,2.1385,0,2.1385,15.0537537,4.947929564,15.84605652,18.08945082,5.242823997,18.83389058,2.1385,0,2.1385,15.95095082,5.242823997,16.79047455
14/10/2019 08:00,17.01468402,4.891208654,17.7037678,2.1335,0,2.1335,14.88118402,4.891208654,15.66440423,20.15202074,5.922401366,21.00425618,2.1335,0,2.1335,18.01852074,5.922401366,18.96686394
14/10/2019 08:30,17.27469207,4.808054221,17.93132375,2.6465,0,2.6465,14.62819207,4.808054221,15.39809692,20.72310424,5.94149249,21.55802362,2.6465,0,2.6465,18.07660424,5.94149249,19.02800446
14/10/2019 09:00,17.63314203,4.861284597,18.29097552,2.843,0,2.843,14.79014203,4.861284597,15.56857055,19.68869129,5.536910967,20.45243134,2.843,0,2.843,16.84569129,5.536910967,17.73230662
14/10/2019 09:30,17.67303742,4.754756566,18.30147431,3.207,0,3.207,14.46603742,4.754756566,15.22740781,19.77122996,5.444399102,20.50714548,3.207,0,3.207,16.56422996,5.444399102,17.43603153
14/10/2019 10:00,18.27604684,4.80192583,18.8963589,3.6665,0,3.6665,14.60954684,4.80192583,15.37847036,19.155715,5.091058772,19.82070374,3.6665,0,3.6665,15.489215,5.091058772,16.30443684
14/10/2019 10:30,18.87392942,4.483721021,19.39920013,5.2325,0,5.2325,13.64142942,4.483721021,14.35939938,18.08269669,4.223655402,18.5694153,5.2325,0,5.2325,12.85019669,4.223655402,13.52652284
14/10/2019 11:00,19.0279029,4.314275651,19.51087039,5.902,0,5.902,13.1259029,4.314275651,13.8167399,17.53929169,3.824992806,17.95152704,5.902,0,5.902,11.63729169,3.824992806,12.24978073
14/10/2019 11:30,19.8253957,4.766049585,20.39023156,5.325,0,5.325,14.5003957,4.766049585,15.26357442,17.23928283,3.916035391,17.67846729,5.325,0,5.325,11.91428283,3.916035391,12.54135035
14/10/2019 12:00,19.0136806,4.56301645,19.5535462,5.131,0,5.131,13.8826806,4.56301645,14.613348,17.41680103,4.038147517,17.87880291,5.131,0,5.131,12.28580103,4.038147517,12.93242213
14/10/2019 12:30,18.94146867,4.504934047,19.46981423,5.2355,0,5.2355,13.70596867,4.504934047,14.42733544,18.15656418,4.246948417,18.64664564,5.2355,0,5.2355,12.92106418,4.246948417,13.60112018
14/10/2019 13:00,17.98841411,4.02733811,18.43373252,5.7355,0,5.7355,12.25291411,4.02733811,12.89780433,18.81977981,4.300594801,19.30490165,5.7355,0,5.7355,13.08427981,4.300594801,13.77292611
14/10/2019 13:30,18.38817191,4.107786108,18.84141111,5.8905,0,5.8905,12.49767191,4.107786108,13.15544411,18.29644903,4.077638255,18.74532424,5.8905,0,5.8905,12.40594903,4.077638255,13.05889371
14/10/2019 14:00,18.00411012,4.236116944,18.4957473,5.116,0,5.116,12.88811012,4.236116944,13.56643171,17.585127,4.09840385,18.05640069,5.116,0,5.116,12.469127,4.09840385,13.12539684
14/10/2019 14:30,17.51861593,4.080486929,17.98755897,5.104,0,5.104,12.41461593,4.080486929,13.06801677,17.34125471,4.022191114,17.80160488,5.104,0,5.104,12.23725471,4.022191114,12.88132075
14/10/2019 15:00,17.86382397,3.727877264,18.24865134,6.522,0,6.522,11.34182397,3.727877264,11.93876208,17.6264419,3.649853549,18.00035791,6.522,0,6.522,11.1044419,3.649853549,11.68888621
14/10/2019 15:30,16.55536768,3.427638701,16.90647528,6.127,0,6.127,10.42836768,3.427638701,10.97722914,17.13155398,3.617021976,17.50922584,6.127,0,6.127,11.00455398,3.617021976,11.58374103
14/10/2019 16:00,16.61252863,3.934851177,17.07217506,4.641,0,4.641,11.97152863,3.934851177,12.60160909,17.74381513,4.306687065,18.25898488,4.641,0,4.641,13.10281513,4.306687065,13.79243697
14/10/2019 16:30,17.26559017,4.530282659,17.85004383,3.4825,0,3.4825,13.78309017,4.530282659,14.50851597,18.90908562,5.07047349,19.5771096,3.4825,0,3.4825,15.42658562,5.07047349,16.23851118
14/10/2019 17:00,18.22395604,4.970839615,18.8897279,3.1005,0,3.1005,15.12345604,4.970839615,15.91942741,20.64508639,5.766626678,21.43533474,3.1005,0,3.1005,17.54458639,5.766626678,18.46798567
14/10/2019 17:30,18.45447727,5.092131027,19.1441252,2.962,0,2.962,15.49247727,5.092131027,16.30787081,21.88807218,6.220699097,22.75488521,2.962,0,2.962,18.92607218,6.220699097,19.92218124
14/10/2019 18:00,19.00120005,5.497307412,19.78044469,2.276,0,2.276,16.72520005,5.497307412,17.60547373,22.59552975,6.678706453,23.561899,2.276,0,2.276,20.31952975,6.678706453,21.38897868
14/10/2019 18:30,18.54565433,5.521943693,19.35027536,1.7455,0,1.7455,16.80015433,5.521943693,17.68437298,23.43207376,7.128032092,24.4922625,1.7455,0,1.7455,21.68657376,7.128032092,22.82797238
14/10/2019 19:00,18.36362405,5.498925854,19.169269,1.6335,0,1.6335,16.73012405,5.498925854,17.6106569,23.66360733,7.240946113,24.74666871,1.6335,0,1.6335,22.03010733,7.240946113,23.18958666
14/10/2019 19:30,18.56711925,5.569920042,19.38457961,1.621,0,1.621,16.94611925,5.569920042,17.83802026,22.88195208,6.988137009,23.92525422,1.621,0,1.621,21.26095208,6.988137009,22.37994955
14/10/2019 20:00,18.43068221,5.52376062,19.24063352,1.625,0,1.625,16.80568221,5.52376062,17.6901918,21.46677483,6.521676006,22.43556729,1.625,0,1.625,19.84177483,6.521676006,20.88607877
14/10/2019 20:30,18.08620396,5.412508199,18.87871867,1.619,0,1.619,16.46720396,5.412508199,17.33389891,20.52244808,6.213262918,21.44237653,1.619,0,1.619,18.90344808,6.213262918,19.8983664
14/10/2019 21:00,15.86603662,4.681624088,16.54233122,1.6225,0,1.6225,14.24353662,4.681624088,14.99319644,21.12091124,6.408817852,22.07183359,1.6225,0,1.6225,19.49841124,6.408817852,20.52464341
14/10/2019 21:30,15.2059782,4.465166403,15.84801199,1.621,0,1.621,13.5849782,4.465166403,14.29997705,20.19783944,6.105911848,21.1005895,1.621,0,1.621,18.57683944,6.105911848,19.55456783
14/10/2019 22:00,13.19097037,3.803029698,13.72824585,1.6205,0,1.6205,11.57047037,3.803029698,12.17944249,18.68786048,5.609770109,19.51167984,1.6205,0,1.6205,17.06736048,5.609770109,17.96564262
14/10/2019 22:30,12.61608703,3.615389419,13.12389776,1.6165,0,1.6165,10.99958703,3.615389419,11.57851266,17.77152754,5.309900772,18.54783646,1.6165,0,1.6165,16.15502754,5.309900772,17.00529215
14/10/2019 23:00,12.18478788,3.470998772,12.66952596,1.6245,0,1.6245,10.56028788,3.470998772,11.1160925,16.80566915,4.989808997,17.53079318,1.6245,0,1.6245,15.18116915,4.989808997,15.98017805
14/10/2019 23:30,11.76737069,3.335772481,12.23104211,1.6185,0,1.6185,10.14887069,3.335772481,10.68302178,16.06420297,4.748072955,16.75120336,1.6185,0,1.6185,14.44570297,4.748072955,15.20600313
