Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/10/2019 00:00,11.29402056,3.178382056,11.73273254,1.624,0,1.624,9.670020563,3.178382056,10.17896901,15.22852135,4.471589927,15.8714517,1.624,0,1.624,13.60452135,4.471589927,14.32054879
15/10/2019 00:30,11.01582048,3.085791715,11.43986063,1.6275,0,1.6275,9.388320478,3.085791715,9.882442608,15.17380687,4.452455753,15.81356308,1.6275,0,1.6275,13.54630687,4.452455753,14.25927039
15/10/2019 01:00,10.67801589,2.976897162,11.08521267,1.621,0,1.621,9.057015886,2.976897162,9.533700933,15.17540873,4.455118705,15.81585005,1.621,0,1.621,13.55440873,4.455118705,14.26779867
15/10/2019 01:30,11.07640751,3.103569264,11.50299724,1.634,0,1.634,9.442407514,3.103569264,9.939376331,16.92730875,5.026667503,17.65789251,1.634,0,1.634,15.29330875,5.026667503,16.09821974
15/10/2019 02:00,11.05295018,3.097995659,11.47890608,1.6275,0,1.6275,9.425450182,3.097995659,9.921526508,17.50358868,5.218218003,18.26486835,1.6275,0,1.6275,15.87608868,5.218218003,16.7116723
15/10/2019 02:30,11.24798475,3.166537658,11.68520953,1.614,0,1.614,9.633984752,3.166537658,10.14103658,17.49960958,5.221347369,18.26194961,1.614,0,1.614,15.88560958,5.221347369,16.72169429
15/10/2019 03:00,11.26953946,3.174115373,11.70801127,1.6125,0,1.6125,9.657039457,3.174115373,10.16530469,16.93680488,5.036855438,17.66989735,1.6125,0,1.6125,15.32430488,5.036855438,16.13084725
15/10/2019 03:30,10.66671705,2.977784993,11.07456799,1.607,0,1.607,9.059717054,2.977784993,9.536544268,16.37541684,4.854143875,17.07972452,1.607,0,1.607,14.76841684,4.854143875,15.54570194
15/10/2019 04:00,10.68021705,2.977784993,11.08757141,1.6205,0,1.6205,9.059717054,2.977784993,9.536544268,16.02897471,4.735836616,16.71395161,1.6205,0,1.6205,14.40847471,4.735836616,15.16681548
15/10/2019 04:30,10.68291822,2.978672824,11.09041178,1.6205,0,1.6205,9.062418222,2.978672824,9.539387602,15.67696889,4.620137901,16.34359287,1.6205,0,1.6205,14.05646889,4.620137901,14.79628305
15/10/2019 05:00,10.67632056,2.980448486,11.08453399,1.6085,0,1.6085,9.067820558,2.980448486,9.545074271,15.19126524,4.464439037,15.83369052,1.6085,0,1.6085,13.58276524,4.464439037,14.29764762
15/10/2019 05:30,11.00231106,3.087760725,11.42738443,1.608,0,1.608,9.394311061,3.087760725,9.888748485,15.48123507,4.559911854,16.13881765,1.608,0,1.608,13.87323507,4.559911854,14.60340533
15/10/2019 06:00,11.42809664,3.227216652,11.87502927,1.6095,0,1.6095,9.818596643,3.227216652,10.33536489,15.99030978,4.726743596,16.67429495,1.6095,0,1.6095,14.38080978,4.726743596,15.13769451
15/10/2019 06:30,12.40488521,3.547614159,12.90219916,1.6115,0,1.6115,10.79338521,3.547614159,11.36145811,17.38777826,5.185411903,18.14451238,1.6115,0,1.6115,15.77627826,5.185411903,16.60660869
15/10/2019 07:00,12.99142438,3.740564604,13.51920601,1.611,0,1.611,11.38042438,3.740564604,11.97939409,19.08402074,5.743104188,19.92945291,1.611,0,1.611,17.47302074,5.743104188,18.39265341
15/10/2019 07:30,13.53650419,3.916765515,14.09177057,1.62,0,1.62,11.91650419,3.916765515,12.54368862,20.56035121,6.225392389,21.48216824,1.62,0,1.62,18.94035121,6.225392389,19.9372118
15/10/2019 08:00,13.2736609,3.820841266,13.81263558,1.649,0,1.649,11.6246609,3.820841266,12.23648516,22.23533491,6.766401068,23.24208041,1.649,0,1.649,20.58633491,6.766401068,21.66982622
15/10/2019 08:30,13.45191372,3.562414316,13.91563073,2.6135,0,2.6135,10.83841372,3.562414316,11.40885655,21.94032061,6.352418737,22.84142929,2.6135,0,2.6135,19.32682061,6.352418737,20.34402169
15/10/2019 09:00,14.46288672,2.930345908,14.75676182,5.5475,0,5.5475,8.915386724,2.930345908,9.384617604,20.36901085,4.871595032,20.94347252,5.5475,0,5.5475,14.82151085,4.871595032,15.60159037
15/10/2019 09:30,16.25950824,2.371294185,16.43151376,9.045,0,9.045,7.214508241,2.371294185,7.594219201,18.53839716,3.12032875,18.79916543,9.045,0,9.045,9.493397159,3.12032875,9.993049641
15/10/2019 10:00,16.25290964,1.223661222,16.2989085,12.53,0,12.53,3.722909635,1.223661222,3.918852247,18.04612409,1.813062312,18.136973,12.53,0,12.53,5.516124093,1.813062312,5.806446414
15/10/2019 10:30,17.62061139,1.08946008,17.65425923,14.306,0,14.306,3.314611393,1.08946008,3.489064624,17.54223277,1.063698272,17.57445261,14.306,0,14.306,3.236232768,1.063698272,3.406560809
15/10/2019 11:00,17.28098135,2.857244798,17.51559775,8.588,0,8.588,8.692981354,2.857244798,9.150506689,15.41629274,2.244351288,15.57880594,8.588,0,8.588,6.828292737,2.244351288,7.187676566
15/10/2019 11:30,20.7734711,3.758328903,21.11071145,9.339,0,9.339,11.4344711,3.758328903,12.03628537,15.45539448,2.010361647,15.58559503,9.339,0,9.339,6.116394481,2.010361647,6.43830998
15/10/2019 12:00,22.36497091,2.029450445,22.45686071,16.1905,0,16.1905,6.174470907,2.029450445,6.49944306,21.17837136,1.639434033,21.2417315,16.1905,0,16.1905,4.987871356,1.639434033,5.250390901
15/10/2019 12:30,21.87305119,2.723657663,22.0419754,13.5865,0,13.5865,8.28655119,2.723657663,8.722685463,18.31476931,1.554106968,18.38058822,13.5865,0,13.5865,4.728269312,1.554106968,4.977125591
15/10/2019 13:00,26.03332006,1.874261965,26.10070135,20.331,0,20.331,5.702320057,1.874261965,6.002442165,31.24030951,3.585716633,31.44541782,20.331,0,20.331,10.90930951,3.585716633,11.48348369
15/10/2019 13:30,27.06634831,1.969260958,27.13789232,21.075,0,21.075,5.991348311,1.969260958,6.306682432,35.39626035,4.707170644,35.70788012,21.075,0,21.075,14.32126035,4.707170644,15.0750109
15/10/2019 14:00,25.11197198,2.342851091,25.22102472,17.984,0,17.984,7.127971978,2.342851091,7.503128397,30.58179052,4.140693505,30.8608369,17.984,0,17.984,12.59779052,4.140693505,13.26083213
15/10/2019 14:30,24.03494668,2.409894334,24.1554601,16.703,0,16.703,7.331946681,2.409894334,7.717838612,26.04924554,3.071962353,26.22975688,16.703,0,16.703,9.346245543,3.071962353,9.838153203
15/10/2019 15:00,21.43095611,2.907196484,21.62724372,12.586,0,12.586,8.844956108,2.907196484,9.310480114,17.94541193,1.761553514,18.03166326,12.586,0,12.586,5.359411929,1.761553514,5.641486241
15/10/2019 15:30,21.73151467,2.151242289,21.83773278,15.1865,0,15.1865,6.545014667,2.151242289,6.889489123,20.68120447,1.806022022,20.7599117,15.1865,0,15.1865,5.49470447,1.806022022,5.783899442
15/10/2019 16:00,20.37320897,2.06289013,20.47738166,14.097,0,14.097,6.276208973,2.06289013,6.606535761,18.07261363,1.306721009,18.11979258,14.097,0,14.097,3.975613631,1.306721009,4.184856454
15/10/2019 16:30,14.85523229,3.039253928,15.16294796,5.6085,0,5.6085,9.246732287,3.039253928,9.733402407,16.03974837,3.428585537,16.40209519,5.6085,0,5.6085,10.43124837,3.428585537,10.98026144
15/10/2019 17:00,15.02750163,3.519714277,15.43418912,4.319,0,4.319,10.70850163,3.519714277,11.27210698,19.47686417,4.982149022,20.10398087,4.319,0,4.319,15.15786417,4.982149022,15.9556465
15/10/2019 17:30,14.32064939,3.72206791,14.79644513,2.9965,0,2.9965,11.32414939,3.72206791,11.92015726,22.33036082,6.354732744,23.21696885,2.9965,0,2.9965,19.33386082,6.354732744,20.35143244
15/10/2019 18:00,14.88507797,4.09789471,15.43885641,2.4175,0,2.4175,12.46757797,4.09789471,13.12376629,23.89375257,7.058902857,24.91464471,2.4175,0,2.4175,21.47625257,7.058902857,22.60658165
15/10/2019 18:30,17.03055015,4.864212557,17.71158385,2.2315,0,2.2315,14.79905015,4.864212557,15.57794753,24.10974446,7.191031204,25.15930659,2.2315,0,2.2315,21.87824446,7.191031204,23.02973101
15/10/2019 19:00,17.96451918,5.071602046,18.66668413,2.5345,0,2.5345,15.43001918,5.071602046,16.24212545,24.68112168,7.27924253,25.73218101,2.5345,0,2.5345,22.14662168,7.27924253,23.31223335
15/10/2019 19:30,19.20018891,5.385058127,19.9410658,2.8165,0,2.8165,16.38368891,5.385058127,17.24598832,23.16349129,6.687732626,24.1096059,2.8165,0,2.8165,20.34699129,6.687732626,21.41788557
15/10/2019 20:00,19.41919663,5.359423307,20.14518841,3.1135,0,3.1135,16.30569663,5.359423307,17.16389119,21.53767277,6.055732742,22.37282386,3.1135,0,3.1135,18.42417277,6.055732742,19.39386608
15/10/2019 20:30,19.03425304,5.19625019,19.73078318,3.225,0,3.225,15.80925304,5.19625019,16.64131899,20.20190937,5.580040265,20.95838714,3.225,0,3.225,16.97690937,5.580040265,17.87043092
15/10/2019 21:00,20.18183186,5.540244011,20.92846485,3.326,0,3.326,16.85583186,5.540244011,17.7429809,18.47498928,4.979231987,19.13420968,3.326,0,3.326,15.14898928,4.979231987,15.94630451
15/10/2019 21:30,20.01963167,5.44157298,20.74599645,3.464,0,3.464,16.55563167,5.44157298,17.4269807,17.14484366,4.496675857,17.72472166,3.464,0,3.464,13.68084366,4.496675857,14.40088806
15/10/2019 22:00,18.46195054,4.922521244,19.10693155,3.4855,0,3.4855,14.97645054,4.922521244,15.76468478,15.76750761,4.036900681,16.27608256,3.4855,0,3.4855,12.28200761,4.036900681,12.92842906
15/10/2019 22:30,17.81346726,4.72630233,18.42980059,3.434,0,3.434,14.37946726,4.72630233,15.13628133,14.55169302,3.654208983,15.00350003,3.434,0,3.434,11.11769302,3.654208983,11.70283476
15/10/2019 23:00,17.15614813,4.528329604,17.74370839,3.379,0,3.379,13.77714813,4.528329604,14.50226119,13.72251965,3.399750501,14.13739188,3.379,0,3.379,10.34351965,3.399750501,10.88791542
15/10/2019 23:30,16.17273321,4.218408459,16.71383467,3.3385,0,3.3385,12.83423321,4.218408459,13.50971917,13.39332888,3.304862433,13.7950489,3.3385,0,3.3385,10.05482888,3.304862433,10.5840304
16/10/2019 00:00,15.28808418,3.921064703,15.78291058,3.3585,0,3.3585,11.92958418,3.921064703,12.55745704,13.11132857,3.205599731,13.49751112,3.3585,0,3.3585,9.75282857,3.205599731,10.26613534
16/10/2019 00:30,14.28112244,3.610306457,14.73040295,3.297,0,3.297,10.98412244,3.610306457,11.56223415,13.67685066,3.411691925,14.09595281,3.297,0,3.297,10.37985066,3.411691925,10.92615858
16/10/2019 01:00,13.83625988,3.570745194,14.28958742,2.9725,0,2.9725,10.86375988,3.570745194,11.43553671,13.41703487,3.432952598,13.84925949,2.9725,0,2.9725,10.44453487,3.432952598,10.99424723
16/10/2019 01:30,14.53570855,3.911080715,15.05268665,2.6365,0,2.6365,11.89920855,3.911080715,12.52548269,15.12172837,4.103696115,15.6686627,2.6365,0,2.6365,12.48522837,4.103696115,13.14234565
16/10/2019 02:00,14.39507967,3.927636902,14.92128179,2.4455,0,2.4455,11.94957967,3.927636902,12.57850492,15.50692322,4.293082202,16.09022133,2.4455,0,2.4455,13.06142322,4.293082202,13.74886654
16/10/2019 02:30,14.2561182,3.839397885,14.76407404,2.575,0,2.575,11.6811182,3.839397885,12.2959139,15.90606611,4.381709537,16.49855502,2.575,0,2.575,13.33106611,4.381709537,14.03270117
16/10/2019 03:00,13.69938725,3.697330439,14.18955473,2.4505,0,2.4505,11.24888725,3.697330439,11.84093394,15.19226527,4.188015717,15.75894666,2.4505,0,2.4505,12.74176527,4.188015717,13.4123845
16/10/2019 03:30,13.56150048,3.676003189,14.05088234,2.3775,0,2.3775,11.18400048,3.676003189,11.77263208,14.40563173,3.953455713,14.93827425,2.3775,0,2.3775,12.02813173,3.953455713,12.66119129
16/10/2019 04:00,13.95128782,3.849807183,14.47271388,2.2385,0,2.2385,11.71278782,3.849807183,12.32925034,13.63617921,3.746235992,14.14141674,2.2385,0,2.2385,11.39767921,3.746235992,11.99755706
16/10/2019 04:30,13.73481508,3.754497752,14.23872883,2.312,0,2.312,11.42281508,3.754497752,12.02401587,13.14023926,3.559070131,13.61370148,2.312,0,2.312,10.82823926,3.559070131,11.39814659
16/10/2019 05:00,12.5892391,3.399658289,13.04019239,2.246,0,2.246,10.3432391,3.399658289,10.88762011,12.8314764,3.479277839,13.29481707,2.246,0,2.246,10.5854764,3.479277839,11.14260674
16/10/2019 05:30,12.5779857,3.416830917,13.03381977,2.1825,0,2.1825,10.3954857,3.416830917,10.94261653,13.16240977,3.608921817,13.64819943,2.1825,0,2.1825,10.97990977,3.608921817,11.55779976
16/10/2019 06:00,12.41382744,3.458686121,12.88664508,1.891,0,1.891,10.52282744,3.458686121,11.07666046,13.83694307,3.926441607,14.38325197,1.891,0,1.891,11.94594307,3.926441607,12.57467691
16/10/2019 06:30,13.25462298,3.767253291,13.77959461,1.793,0,1.793,11.46162298,3.767253291,12.06486629,15.75017267,4.587500811,16.40466711,1.793,0,1.793,13.95717267,4.587500811,14.69176071
16/10/2019 07:00,13.44478287,3.833042668,13.9805008,1.783,0,1.783,11.66178287,3.833042668,12.27556092,18.01248408,5.334373451,18.78576915,1.783,0,1.783,16.22948408,5.334373451,17.08366745
16/10/2019 07:30,14.16514843,4.093316291,14.74471663,1.7115,0,1.7115,12.45364843,4.093316291,13.10910361,19.99117181,6.008237572,20.8745268,1.7115,0,1.7115,18.27967181,6.008237572,19.2417598
16/10/2019 08:00,13.55671975,3.907468872,14.1086131,1.6685,0,1.6685,11.88821975,3.907468872,12.51391553,21.43900718,6.49825146,22.40219411,1.6685,0,1.6685,19.77050718,6.49825146,20.81106019
16/10/2019 08:30,13.16936552,3.654430021,13.66700578,2.051,0,2.051,11.11836552,3.654430021,11.70354265,21.79187512,6.488511875,22.7373395,2.051,0,2.051,19.74087512,6.488511875,20.77986855
16/10/2019 09:00,13.27940812,3.198559171,13.65918961,3.548,0,3.548,9.731408124,3.198559171,10.2435875,21.05718951,5.754992285,21.82945639,3.548,0,3.548,17.50918951,5.754992285,18.4307258
16/10/2019 09:30,13.40175226,3.119459416,13.7600142,3.911,0,3.911,9.490752265,3.119459416,9.990265542,20.71132496,5.521999777,21.43481895,3.911,0,3.911,16.80032496,5.521999777,17.68455259
16/10/2019 10:00,13.89536623,3.001663622,14.21587799,4.763,0,4.763,9.132366228,3.001663622,9.613017082,20.25715381,5.092682082,20.88750084,4.763,0,4.763,15.49415381,5.092682082,16.30963559
16/10/2019 10:30,15.1693274,3.270350114,15.51785048,5.2195,0,5.2195,9.949827395,3.270350114,10.47350252,18.44336746,4.346475044,18.94860546,5.2195,0,5.2195,13.22386746,4.346475044,13.91986049
16/10/2019 11:00,15.61078875,2.806728483,15.86109865,7.0715,0,7.0715,8.539288753,2.806728483,8.988725003,16.83697269,3.209755652,17.14019197,7.0715,0,7.0715,9.765472688,3.209755652,10.27944493
16/10/2019 11:30,17.10445778,2.125750573,17.23604628,10.637,0,10.637,6.46745778,2.125750573,6.807850294,15.85088635,1.713721568,15.94325687,10.637,0,10.637,5.213886345,1.713721568,5.488301416
16/10/2019 12:00,20.11535353,1.763670766,20.19252293,14.7495,0,14.7495,5.36585353,1.763670766,5.648266874,18.04235544,1.082309244,18.07478861,14.7495,0,14.7495,3.292855441,1.082309244,3.466163622
16/10/2019 12:30,19.76692751,2.902585506,19.97889951,10.936,0,10.936,8.83092751,2.902585506,9.295713168,15.10746147,1.371093079,15.16955135,10.936,0,10.936,4.171461465,1.371093079,4.391012069
16/10/2019 13:00,19.36560581,3.307582929,19.6460376,9.3025,0,9.3025,10.06310581,3.307582929,10.59274296,12.88219508,1.176588875,12.93581507,9.3025,0,9.3025,3.579695083,1.176588875,3.768100088
16/10/2019 13:30,19.9392921,3.644381026,20.2696049,8.8515,0,8.8515,11.0877921,3.644381026,11.67136011,12.76640844,1.286768176,12.83109336,8.8515,0,8.8515,3.914908437,1.286768176,4.12095625
16/10/2019 14:00,19.75499296,3.225539151,20.01658936,9.9415,0,9.9415,9.813492956,3.225539151,10.32999259,12.70120667,0.907071718,12.73355528,9.9415,0,9.9415,2.759706672,0.907071718,2.904954392
16/10/2019 14:30,19.63338436,3.621239119,19.96454743,8.616,0,8.616,11.01738436,3.621239119,11.59724669,11.76564138,1.035237059,11.81109787,8.616,0,8.616,3.149641382,1.035237059,3.315411982
16/10/2019 15:00,19.47275859,3.771570759,19.83464325,7.998,0,7.998,11.47475859,3.771570759,12.07869325,11.48952012,1.147607166,11.54669107,7.998,0,7.998,3.491520118,1.147607166,3.675284335
16/10/2019 15:30,20.35598322,3.40318971,20.63850172,10.002,0,10.002,10.35398322,3.40318971,10.89892971,13.49560523,1.148292509,13.54436917,10.002,0,10.002,3.49360523,1.148292509,3.67747919
16/10/2019 16:00,20.08036485,3.10914287,20.31964128,10.621,0,10.621,9.459364846,3.10914287,9.957226153,13.70213907,1.012721437,13.73951308,10.621,0,10.621,3.081139067,1.012721437,3.243304282
16/10/2019 16:30,18.49702926,2.931050126,18.72781745,9.5795,0,9.5795,8.917529262,2.931050126,9.386872908,16.16656443,2.165063377,16.31089528,9.5795,0,9.5795,6.587064427,2.165063377,6.933752028
16/10/2019 17:00,16.13873374,3.104498199,16.43461699,6.6935,0,6.6935,9.445233736,3.104498199,9.942351301,17.60219329,3.585514091,17.96366109,6.6935,0,6.6935,10.90869329,3.585514091,11.48283504
16/10/2019 17:30,16.04919101,3.546399935,16.43634645,5.2595,0,5.2595,10.78969101,3.546399935,11.35756949,20.1459409,4.892936506,20.73161263,5.2595,0,5.2595,14.8864409,4.892936506,15.66993779
16/10/2019 18:00,14.55411235,3.858952664,15.05701504,2.8135,0,2.8135,11.74061235,3.858952664,12.35853931,23.03217693,6.645557736,23.97174612,2.8135,0,2.8135,20.21867693,6.645557736,21.28281782
16/10/2019 18:30,15.60638736,4.532023762,16.25110968,1.818,0,1.818,13.78838736,4.532023762,14.51409196,24.77868549,7.546812365,25.90246381,1.818,0,1.818,22.96068549,7.546812365,24.16914262
16/10/2019 19:00,15.21034836,4.46298728,15.85159149,1.632,0,1.632,13.57834836,4.46298728,14.29299827,25.84230374,7.95754202,27.03973257,1.632,0,1.632,24.21030374,7.95754202,25.48453025
16/10/2019 19:30,14.85109954,4.354604084,15.4763605,1.6025,0,1.6025,13.24859954,4.354604084,13.94589425,25.69471584,7.918728405,26.88725872,1.6025,0,1.6025,24.09221584,7.918728405,25.3602272
16/10/2019 20:00,15.00779242,4.396081679,15.63839402,1.633,0,1.633,13.37479242,4.396081679,14.07872886,24.29234698,7.447767187,25.40841117,1.633,0,1.633,22.65934698,7.447767187,23.85194419
16/10/2019 20:30,14.20560014,4.132249485,14.79440979,1.6335,0,1.6335,12.57210014,4.132249485,13.23378962,23.16156773,7.075933679,24.21832069,1.6335,0,1.6335,21.52806773,7.075933679,22.66112393
16/10/2019 21:00,14.62520535,4.264743759,15.23432541,1.65,0,1.65,12.97520535,4.264743759,13.65811089,21.54510496,6.539204772,22.51561118,1.65,0,1.65,19.89510496,6.539204772,20.94221575
16/10/2019 21:30,13.48482567,3.881208957,14.03225949,1.6765,0,1.6765,11.80832567,3.881208957,12.4298165,20.59703574,6.218879358,21.51539778,1.6765,0,1.6765,18.92053574,6.218879358,19.91635341
16/10/2019 22:00,13.03144307,3.738269959,13.557034,1.658,0,1.658,11.37344307,3.738269959,11.97204534,18.83777027,5.646717418,19.66588433,1.658,0,1.658,17.17977027,5.646717418,18.08396871
16/10/2019 22:30,12.59313368,3.590589103,13.09501225,1.669,0,1.669,10.92413368,3.590589103,11.49908808,17.79016076,5.298769299,18.56250996,1.669,0,1.669,16.12116076,5.298769299,16.96964291
16/10/2019 23:00,12.77950983,3.630976541,13.28532507,1.7325,0,1.7325,11.04700983,3.630976541,11.6284314,16.4441655,4.83549061,17.14037772,1.7325,0,1.7325,14.7116655,4.83549061,15.48596368
16/10/2019 23:30,11.95417095,3.343595248,12.41297032,1.7815,0,1.7815,10.17267095,3.343595248,10.70807468,15.50838034,4.511807382,16.15135495,1.7815,0,1.7815,13.72688034,4.511807382,14.44934773
17/10/2019 00:00,11.32737311,3.156311755,11.75889814,1.7245,0,1.7245,9.60287311,3.156311755,10.10828748,14.8045668,4.299210053,15.4161735,1.7245,0,1.7245,13.0800668,4.299210053,13.76849137
17/10/2019 00:30,11.07426436,3.063258408,11.49012111,1.7545,0,1.7545,9.319764356,3.063258408,9.81027827,14.60996953,4.2253885,15.20871848,1.7545,0,1.7545,12.85546953,4.2253885,13.53207319
17/10/2019 01:00,11.86484848,3.33576518,12.32485127,1.716,0,1.716,10.14884848,3.33576518,10.6829984,14.12573224,4.078881737,14.70284284,1.716,0,1.716,12.40973224,4.078881737,13.06287604
17/10/2019 01:30,12.04699947,3.393663213,12.51587577,1.722,0,1.722,10.32499947,3.393663213,10.8684205,16.24179224,4.772424921,16.92843333,1.722,0,1.722,14.51979224,4.772424921,15.28399183
17/10/2019 02:00,12.06847929,3.387575924,12.53490579,1.762,0,1.762,10.30647929,3.387575924,10.84892557,16.9998843,5.008450365,17.72232042,1.762,0,1.762,15.2378843,5.008450365,16.03987821
17/10/2019 02:30,11.93759645,3.347350628,12.39802263,1.7535,0,1.7535,10.18409645,3.347350628,10.72010152,17.16074979,5.064118111,17.89236222,1.7535,0,1.7535,15.40724979,5.064118111,16.21815768
17/10/2019 03:00,11.54360977,3.203062685,11.9797553,1.7985,0,1.7985,9.745109772,3.203062685,10.25801029,16.50471133,4.833697911,17.19796882,1.7985,0,1.7985,14.70621133,4.833697911,15.48022245
17/10/2019 03:30,11.48237222,3.182770534,11.91532208,1.799,0,1.799,9.683372224,3.182770534,10.19302339,15.99423991,4.665749729,16.66088026,1.799,0,1.799,14.19523991,4.665749729,14.9423578
17/10/2019 04:00,11.56273631,3.188477834,11.99430122,1.862,0,1.862,9.70073631,3.188477834,10.21130138,15.5311567,4.492834538,16.1679433,1.862,0,1.862,13.6691567,4.492834538,14.388586
17/10/2019 04:30,11.58702434,3.190380267,12.01822197,1.8805,0,1.8805,9.706524339,3.190380267,10.21739404,15.02225927,4.319487385,15.6309387,1.8805,0,1.8805,13.14175927,4.319487385,13.83343081
17/10/2019 05:00,11.64463032,3.18942905,12.0735195,1.941,0,1.941,9.703630325,3.18942905,10.21434771,14.84628614,4.241762426,15.44036141,1.941,0,1.941,12.90528614,4.241762426,13.58451172
17/10/2019 05:30,12.18051288,3.380848939,12.64100603,1.8945,0,1.8945,10.28601288,3.380848939,10.82738198,14.78049572,4.235421974,15.37536514,1.8945,0,1.8945,12.88599572,4.235421974,13.56420603
17/10/2019 06:00,12.51010364,3.416212312,12.968161,2.1165,0,2.1165,10.39360364,3.416212312,10.94063541,15.47228108,4.389832952,16.08297594,2.1165,0,2.1165,13.35578108,4.389832952,14.05871692
17/10/2019 06:30,13.54082991,3.77077249,14.05605918,2.0685,0,2.0685,11.47232991,3.77077249,12.07613674,16.65659677,4.794875535,17.33300457,2.0685,0,2.0685,14.58809677,4.794875535,15.35589134
17/10/2019 07:00,14.18496145,3.949291194,14.72447052,2.1695,0,2.1695,12.01546145,3.949291194,12.64785415,19.02006576,5.53851313,19.8100487,2.1695,0,2.1695,16.85056576,5.53851313,17.73743765
17/10/2019 07:30,15.88008409,4.515654217,16.50963972,2.1415,0,2.1415,13.73858409,4.515654217,14.46166746,20.73318336,6.110790807,21.61496371,2.1415,0,2.1415,18.59168336,6.110790807,19.57019301
17/10/2019 08:00,16.00035286,4.491419936,16.61878891,2.3355,0,2.3355,13.66485286,4.491419936,14.38405565,21.61401946,6.336542918,22.52371225,2.3355,0,2.3355,19.27851946,6.336542918,20.29317838
17/10/2019 08:30,16.08112344,4.413282052,16.67571856,2.654,0,2.654,13.42712344,4.413282052,14.13381414,21.73043949,6.270122444,22.61695019,2.654,0,2.654,19.07643949,6.270122444,20.08046262
17/10/2019 09:00,16.71259928,3.888529939,17.15901046,4.882,0,4.882,11.83059928,3.888529939,12.4532624,20.18936203,5.031286592,20.80683023,4.882,0,4.882,15.30736203,5.031286592,16.11301267
17/10/2019 09:30,18.05001475,3.337134569,18.35591185,7.897,0,7.897,10.15301475,3.337134569,10.68738395,18.76479929,3.572072885,19.10176424,7.897,0,7.897,10.86779929,3.572072885,11.43978873
17/10/2019 10:00,19.03651331,3.401556179,19.33803049,8.6875,0,8.6875,10.34901331,3.401556179,10.89369822,17.57490341,2.921148237,17.81601349,8.6875,0,8.6875,8.887403408,2.921148237,9.355161482
17/10/2019 10:30,19.52464134,3.753454594,19.88215383,8.105,0,8.105,11.41964134,3.753454594,12.02067509,16.63432523,2.803453632,16.86891011,8.105,0,8.105,8.529325234,2.803453632,8.978237089
17/10/2019 11:00,22.84283014,3.95187751,23.18215315,10.8195,0,10.8195,12.02333014,3.95187751,12.65613699,15.02328136,1.381716115,15.08668692,10.8195,0,10.8195,4.20378136,1.381716115,4.425033011
17/10/2019 11:30,25.9011004,3.517774634,26.13889325,15.1985,0,15.1985,10.7026004,3.517774634,11.26589515,21.5669245,2.093199909,21.66826523,15.1985,0,15.1985,6.368424501,2.093199909,6.703604738
17/10/2019 12:00,28.84706898,2.34419771,28.94216045,21.715,0,21.715,7.132068979,2.34419771,7.507441031,34.67587678,4.260034188,34.93657571,21.715,0,21.715,12.96087678,4.260034188,13.64302819
17/10/2019 12:30,29.52706121,2.524971416,29.63482452,21.845,0,21.845,7.682061214,2.524971416,8.086380226,34.92616481,4.299570951,35.18981811,21.845,0,21.845,13.08116481,4.299570951,13.76964717
17/10/2019 13:00,27.62076581,2.420188435,27.72659403,20.2575,0,20.2575,7.363265814,2.420188435,7.75080612,30.66524989,3.420861959,30.85546706,20.2575,0,20.2575,10.40774989,3.420861959,10.9555262
17/10/2019 13:30,26.05138238,3.028949713,26.22687668,16.836,0,16.836,9.215382384,3.028949713,9.700402509,23.83337538,2.299926066,23.94408992,16.836,0,16.836,6.997375381,2.299926066,7.365658296
17/10/2019 14:00,27.9260016,2.900144729,28.07618929,19.1025,0,19.1025,8.823501602,2.900144729,9.287896423,29.85675266,3.534751913,30.06526485,19.1025,0,19.1025,10.75425266,3.534751913,11.32026596
17/10/2019 14:30,23.36584552,3.329519212,23.60187355,13.236,0,13.236,10.12984552,3.329519212,10.66299529,19.6509405,2.108488978,19.76373417,13.236,0,13.236,6.414940501,2.108488978,6.752568948
17/10/2019 15:00,21.53638025,2.785887116,21.71582007,13.0605,0,13.0605,8.475880252,2.785887116,8.921979212,16.96734294,1.284117177,17.01586564,13.0605,0,13.0605,3.906842943,1.284117177,4.112466256
17/10/2019 15:30,18.75755711,4.064526415,19.19287169,6.3915,0,6.3915,12.36605711,4.064526415,13.01690222,15.8706484,3.115645409,16.17358114,6.3915,0,6.3915,9.479148399,3.115645409,9.978050947
17/10/2019 16:00,19.09793062,4.703446741,19.66858829,4.788,0,4.788,14.30993062,4.703446741,15.06308486,17.85741006,4.29570735,18.36682323,4.788,0,4.788,13.06941006,4.29570735,13.75727375
17/10/2019 16:30,19.87567497,4.466710156,20.37140042,6.286,0,6.286,13.58967497,4.466710156,14.30492102,16.25153682,3.275513552,16.57834244,6.286,0,6.286,9.965536819,3.275513552,10.49003876
17/10/2019 17:00,19.48096914,4.870266584,20.08052925,4.6635,0,4.6635,14.81746914,4.870266584,15.59733593,19.68508354,4.937355744,20.29482682,4.6635,0,4.6635,15.02158354,4.937355744,15.8121932
17/10/2019 17:30,18.75339358,4.871720829,19.37584668,3.9315,0,3.9315,14.82189358,4.871720829,15.60199325,22.253847,6.02226423,23.05431354,3.9315,0,3.9315,18.322347,6.02226423,19.28668106
17/10/2019 18:00,18.28426924,4.88597772,18.92583631,3.419,0,3.419,14.86526924,4.88597772,15.64765184,23.25089128,6.51842744,24.14733612,3.419,0,3.419,19.83189128,6.51842744,20.87567503
17/10/2019 18:30,18.1719778,5.173809203,18.89415462,2.431,0,2.431,15.7409778,5.173809203,16.56945032,24.01767926,7.095198355,25.0437768,2.431,0,2.431,21.58667926,7.095198355,22.72282027
17/10/2019 19:00,17.35825897,4.869540138,18.02835477,2.543,0,2.543,14.81525897,4.869540138,15.59500944,24.78501161,7.310595683,25.84069677,2.543,0,2.543,22.24201161,7.310595683,23.4126438
17/10/2019 19:30,18.74423823,5.26576201,19.4698412,2.7235,0,2.7235,16.02073823,5.26576201,16.86393498,23.12935293,6.707079509,24.08219015,2.7235,0,2.7235,20.40585293,6.707079509,21.47984519
17/10/2019 20:00,16.99211728,4.592905893,17.6018986,3.0185,0,3.0185,13.97361728,4.592905893,14.70907082,22.93463527,6.5461171,23.85055857,3.0185,0,3.0185,19.91613527,6.5461171,20.96435292
17/10/2019 20:30,16.72505682,4.48392724,17.31569026,3.083,0,3.083,13.64205682,4.48392724,14.36005982,21.44003684,6.033666227,22.27286034,3.083,0,3.083,18.35703684,6.033666227,19.32319667
17/10/2019 21:00,16.33455204,4.29674007,16.89022101,3.262,0,3.262,13.07255204,4.29674007,13.7605811,20.58536492,5.693914698,21.35832188,3.262,0,3.262,17.32336492,5.693914698,18.23512097
17/10/2019 21:30,14.05190553,3.560439519,14.49595732,3.2195,0,3.2195,10.83240553,3.560439519,11.40253214,20.55324441,5.69732627,21.32827659,3.2195,0,3.2195,17.33374441,5.69732627,18.24604675
17/10/2019 22:00,13.37863486,3.447447564,13.81567101,2.89,0,2.89,10.48863486,3.447447564,11.04066827,19.32853927,5.403086569,20.06952353,2.89,0,2.89,16.43853927,5.403086569,17.30372554
17/10/2019 22:30,13.11878208,3.409697279,13.55464786,2.745,0,2.745,10.37378208,3.409697279,10.91977061,17.25443118,4.769019405,17.90136703,2.745,0,2.745,14.50943118,4.769019405,15.27308546
17/10/2019 23:00,11.86501686,3.092922973,12.26151694,2.455,0,2.455,9.410016865,3.092922973,9.90528091,16.53924817,4.629268508,17.17489031,2.455,0,2.455,14.08424817,4.629268508,14.82552439
17/10/2019 23:30,11.95914668,3.229369544,12.38749438,2.134,0,2.134,9.825146679,3.229369544,10.34225966,15.52734271,4.402178865,16.13931691,2.134,0,2.134,13.39334271,4.402178865,14.09825549
18/10/2019 00:00,11.75609856,3.239049909,12.19415014,1.9015,0,1.9015,9.854598558,3.239049909,10.37326164,14.70342303,4.207788614,15.29366319,1.9015,0,1.9015,12.80192303,4.207788614,13.47570845
18/10/2019 00:30,11.6502221,3.197183293,12.08096255,1.923,0,1.923,9.727222104,3.197183293,10.23918116,14.85529271,4.250639059,15.45146123,1.923,0,1.923,12.93229271,4.250639059,13.6129397
18/10/2019 01:00,11.67642519,3.195277939,12.10573031,1.955,0,1.955,9.721425189,3.195277939,10.23307915,14.31088133,4.061181798,14.87597129,1.955,0,1.955,12.35588133,4.061181798,13.00619087
18/10/2019 01:30,11.93454675,3.246428273,12.3682134,2.0575,0,2.0575,9.87704675,3.246428273,10.39689132,16.51609341,4.752309839,17.18620931,2.0575,0,2.0575,14.45859341,4.752309839,15.21957202
18/10/2019 02:00,12.38671921,3.38453228,12.84078936,2.0895,0,2.0895,10.29721921,3.38453228,10.83917811,16.88563491,4.863254364,17.57202064,2.0895,0,2.0895,14.79613491,4.863254364,15.57487886
18/10/2019 02:30,12.35473056,3.36990957,12.80607894,2.102,0,2.102,10.25273056,3.36990957,10.79234796,17.09897997,4.929268943,17.79530299,2.102,0,2.102,14.99697997,4.929268943,15.78629471
18/10/2019 03:00,12.49192136,3.414180296,12.95008596,2.1045,0,2.1045,10.38742136,3.414180296,10.93412775,16.20984858,4.636203876,16.85982139,2.1045,0,2.1045,14.10534858,4.636203876,14.84773535
18/10/2019 03:30,12.3553321,3.363697945,12.80502616,2.1215,0,2.1215,10.2338321,3.363697945,10.77245484,15.61256621,4.434299026,16.23007183,2.1215,0,2.1215,13.49106621,4.434299026,14.20112233
18/10/2019 04:00,12.05661285,3.202899354,12.47479369,2.312,0,2.312,9.744612846,3.202899354,10.25748721,15.34423017,4.283486911,15.93090266,2.312,0,2.312,13.03223017,4.283486911,13.71813702
18/10/2019 04:30,12.1083005,3.210520768,12.52670686,2.3405,0,2.3405,9.767800503,3.210520768,10.28189527,14.86796374,4.117578208,15.42759852,2.3405,0,2.3405,12.52746374,4.117578208,13.18680393
18/10/2019 05:00,12.8803172,3.405764615,13.32298029,2.5185,0,2.5185,10.3618172,3.405764615,10.907176,14.19765222,3.838751698,14.70745876,2.5185,0,2.5185,11.67915222,3.838751698,12.29384445
18/10/2019 05:30,13.42629485,3.505677235,13.87642483,2.7605,0,2.7605,10.66579485,3.505677235,11.22715247,14.3095333,3.795983676,14.80446674,2.7605,0,2.7605,11.5490333,3.795983676,12.15687716
18/10/2019 06:00,13.71284845,3.597069036,14.17678096,2.769,0,2.769,10.94384845,3.597069036,11.51984048,14.22364002,3.764958106,14.71349194,2.769,0,2.769,11.45464002,3.764958106,12.05751581
18/10/2019 06:30,13.79742179,3.723965205,14.29114288,2.4675,0,2.4675,11.32992179,3.723965205,11.92623346,15.66233254,4.336931727,16.25169645,2.4675,0,2.4675,13.19483254,4.336931727,13.88929741
18/10/2019 07:00,14.63416923,4.063741559,15.18791969,2.2705,0,2.2705,12.36366923,4.063741559,13.01438867,17.55946641,5.025240245,18.26438886,2.2705,0,2.2705,15.28896641,5.025240245,16.09364886
18/10/2019 07:30,15.86755097,4.358696673,16.45531557,2.6065,0,2.6065,13.26105097,4.358696673,13.95900103,19.20100933,5.454351451,19.96067907,2.6065,0,2.6065,16.59450933,5.454351451,17.46790456
18/10/2019 08:00,16.5662725,4.480711287,17.16153134,2.934,0,2.934,13.6322725,4.480711287,14.34976052,20.18549684,5.670292802,20.96679525,2.934,0,2.934,17.25149684,5.670292802,18.15947036
18/10/2019 08:30,17.81332818,4.687964918,18.41987177,3.5505,0,3.5505,14.26282818,4.687964918,15.01350335,20.17557863,5.464399095,20.90247906,3.5505,0,3.5505,16.62507863,5.464399095,17.50008277
18/10/2019 09:00,17.89449594,4.267468745,18.39631143,4.911,0,4.911,12.98349594,4.267468745,13.66683783,19.27646433,4.72169979,19.84632274,4.911,0,4.911,14.36546433,4.72169979,15.1215414
18/10/2019 09:30,19.04595202,4.595809732,19.59259441,5.0635,0,5.0635,13.98245202,4.595809732,14.71837055,18.785883,4.510329178,19.319743,5.0635,0,5.0635,13.722383,4.510329178,14.44461369
18/10/2019 10:00,18.76990502,2.668555032,18.95865292,10.651,0,10.651,8.118905022,2.668555032,8.546215813,18.13672073,2.460437421,18.302852,10.651,0,10.651,7.485720733,2.460437421,7.879706034
18/10/2019 10:30,17.43276843,3.186516288,17.72160549,7.738,0,7.738,9.694768434,3.186516288,10.2050194,18.57817106,3.562991925,18.91674791,7.738,0,7.738,10.84017106,3.562991925,11.41070638
18/10/2019 11:00,21.20891982,5.613240794,21.93916024,4.131,0,4.131,17.07791982,5.613240794,17.9767577,16.90260317,4.197822961,17.41607624,4.131,0,4.131,12.77160317,4.197822961,13.44379281
18/10/2019 11:30,23.51490231,4.799084511,23.99962172,8.914,0,8.914,14.60090231,4.799084511,15.36937085,15.5546988,2.182692143,15.70709393,8.914,0,8.914,6.6406988,2.182692143,6.990209264
18/10/2019 12:00,25.69766546,4.644032105,26.11392433,11.5685,0,11.5685,14.12916546,4.644032105,14.87280574,18.96262718,2.430332077,19.11773375,11.5685,0,11.5685,7.394127184,2.430332077,7.783291772
18/10/2019 12:30,24.50015705,4.1217503,24.84444648,11.96,0,11.96,12.54015705,4.1217503,13.20016532,18.27961721,2.077157729,18.39725495,11.96,0,11.96,6.319617215,2.077157729,6.652228647
18/10/2019 13:00,27.56099345,1.89929895,27.62635873,21.7825,0,21.7825,5.778493452,1.89929895,6.082624686,35.68150937,4.568383457,35.97277079,21.7825,0,21.7825,13.89900937,4.568383457,14.63053618
18/10/2019 13:30,25.4938098,2.819225395,25.64921772,16.9165,0,16.9165,8.577309797,2.819225395,9.028747154,24.57207312,2.5162652,24.70057424,16.9165,0,16.9165,7.655573117,2.5162652,8.058498018
18/10/2019 14:00,27.75104423,2.431783888,27.85738732,20.3525,0,20.3525,7.398544225,2.431783888,7.78794129,33.53518897,4.332940328,33.81395084,20.3525,0,20.3525,13.18268897,4.332940328,13.8765147
18/10/2019 14:30,22.7779404,2.72608638,22.94049075,14.484,0,14.484,8.293940404,2.72608638,8.730463583,21.40214507,2.273884323,21.52260123,14.484,0,14.484,6.918145073,2.273884323,7.282257971
18/10/2019 15:00,23.19703294,4.982040152,23.72599969,8.0395,0,8.0395,15.15753294,4.982040152,15.95529783,12.09857932,1.334154855,12.17191812,8.0395,0,8.0395,4.059079323,1.334154855,4.272715077
18/10/2019 15:30,24.36063236,3.215231421,24.571897,14.5785,0,14.5785,9.782132358,3.215231421,10.29698143,21.89496844,2.404806883,22.02663704,14.5785,0,14.5785,7.316468443,2.404806883,7.701545729
18/10/2019 16:00,20.46304885,2.979701812,20.67885372,11.3975,0,11.3975,9.065548852,2.979701812,9.542683002,16.08986843,1.542306918,16.16361892,11.3975,0,11.3975,4.692368428,1.542306918,4.939335187
18/10/2019 16:30,20.42716253,3.70629539,20.76067423,9.151,0,9.151,11.27616253,3.70629539,11.86964476,13.98125617,1.587628427,14.07110828,9.151,0,9.151,4.83025617,1.587628427,5.084480179
18/10/2019 17:00,19.51263818,4.51189213,20.0274866,5.7855,0,5.7855,13.72713818,4.51189213,14.44961914,16.90053168,3.65333424,17.29088841,5.7855,0,5.7855,11.11503168,3.65333424,11.70003334
18/10/2019 17:30,19.23312257,4.770725733,19.81597406,4.7185,0,4.7185,14.51462257,4.770725733,15.27855008,19.48752039,4.854342252,20.0830299,4.7185,0,4.7185,14.76902039,4.854342252,15.54633726
18/10/2019 18:00,19.46739941,5.136970817,20.13375546,3.8385,0,3.8385,15.62889941,5.136970817,16.45147306,20.98844076,5.636912933,21.73222108,3.8385,0,3.8385,17.14994076,5.636912933,18.05256922
18/10/2019 18:30,18.95924249,5.220733686,19.66491637,3.0755,0,3.0755,15.88374249,5.220733686,16.71972893,22.44543596,6.366590068,23.33090364,3.0755,0,3.0755,19.36993596,6.366590068,20.38940627
18/10/2019 19:00,19.62953539,5.47703922,20.3793184,2.966,0,2.966,16.66353539,5.47703922,17.54056357,23.12972061,6.627494465,24.06049996,2.966,0,2.966,20.16372061,6.627494465,21.22496906
18/10/2019 19:30,19.32954749,5.348199027,20.05578817,3.058,0,3.058,16.27154749,5.348199027,17.12794473,22.23808381,6.304188684,23.11439306,3.058,0,3.058,19.18008381,6.304188684,20.1895619
18/10/2019 20:00,18.2843544,5.063495126,18.9725222,2.879,0,2.879,15.4053544,5.063495126,16.21616253,21.46022127,6.107352085,22.3123474,2.879,0,2.879,18.58122127,6.107352085,19.55918028
18/10/2019 20:30,16.43923581,4.520470007,17.04943176,2.686,0,2.686,13.75323581,4.520470007,14.47709033,20.74284899,5.934999253,21.57521727,2.686,0,2.686,18.05684899,5.934999253,19.00720946
18/10/2019 21:00,15.92876652,4.393772378,16.52364483,2.561,0,2.561,13.36776652,4.393772378,14.07133318,19.94061523,5.712403279,20.74270201,2.561,0,2.561,17.37961523,5.712403279,18.29433182
18/10/2019 21:30,15.40326447,4.155147043,15.95386484,2.7615,0,2.7615,12.64176447,4.155147043,13.3071205,18.98539877,5.332537648,19.72007414,2.7615,0,2.7615,16.22389877,5.332537648,17.07778818
18/10/2019 22:00,15.31877086,4.188510579,15.88106928,2.5755,0,2.5755,12.74327086,4.188510579,13.41396932,17.59220873,4.935753473,18.27149338,2.5755,0,2.5755,15.01670873,4.935753473,15.80706183
18/10/2019 22:30,14.30555991,3.859099771,14.81693947,2.5645,0,2.5645,11.74105991,3.859099771,12.35901043,16.64919755,4.62941621,17.28083544,2.5645,0,2.5645,14.08469755,4.62941621,14.82599742
18/10/2019 23:00,13.82511537,3.711210153,14.31456936,2.534,0,2.534,11.29111537,3.711210153,11.8853846,15.57136874,4.285175877,16.15024014,2.534,0,2.534,13.03736874,4.285175877,13.72354604
18/10/2019 23:30,12.85371322,3.407866885,13.29780058,2.4855,0,2.4855,10.36821322,3.407866885,10.91390866,15.00111058,4.113682266,15.55492528,2.4855,0,2.4855,12.51561058,4.113682266,13.17432693
19/10/2019 00:00,12.16688396,3.232077007,12.58885964,2.3335,0,2.3335,9.833383958,3.232077007,10.35093048,14.07790741,3.860200041,14.59755532,2.3335,0,2.3335,11.74440741,3.860200041,12.36253412
19/10/2019 00:30,11.58116599,3.058624499,11.97825486,2.2755,0,2.2755,9.305665991,3.058624499,9.795437885,14.28681689,3.947928944,14.82225623,2.2755,0,2.2755,12.01131689,3.947928944,12.64349146
19/10/2019 01:00,11.77459338,3.119078507,12.18071016,2.285,0,2.285,9.489593376,3.119078507,9.989045659,14.32545202,3.957505198,14.86204639,2.285,0,2.285,12.04045202,3.957505198,12.67416002
19/10/2019 01:30,12.05664842,3.253199715,12.48783726,2.159,0,2.159,9.897648421,3.253199715,10.41857728,16.62406595,4.754437258,17.29058248,2.159,0,2.159,14.46506595,4.754437258,15.22638521
19/10/2019 02:00,12.27020229,3.328157395,12.71355559,2.1445,0,2.1445,10.12570229,3.328157395,10.65863398,17.05759584,4.901697563,17.74790734,2.1445,0,2.1445,14.91309584,4.901697563,15.69799563
19/10/2019 02:30,11.93353211,3.243300962,12.36641378,2.066,0,2.066,9.86753211,3.243300962,10.38687591,17.56905289,5.095607067,18.2930815,2.066,0,2.066,15.50305289,5.095607067,16.31900304
19/10/2019 03:00,11.56516941,3.135866387,11.98277102,2.0245,0,2.0245,9.540669406,3.135866387,10.0428099,16.95595822,4.907732985,17.65192234,2.0245,0,2.0245,14.93145822,4.907732985,15.71732445
19/10/2019 03:30,11.42473985,3.097269159,11.83713466,2.0015,0,2.0015,9.423239852,3.097269159,9.919199844,15.59236709,4.467101989,16.21964586,2.0015,0,2.0015,13.59086709,4.467101989,14.30617589
19/10/2019 04:00,10.96930408,2.96992518,11.36424602,1.9335,0,1.9335,9.035804084,2.96992518,9.51137272,15.54462174,4.473759369,16.17559235,1.9335,0,1.9335,13.61112174,4.473759369,14.32749657
19/10/2019 04:30,10.48144875,2.832582773,10.85745334,1.8635,0,1.8635,8.617948749,2.832582773,9.071524999,15.16250307,4.371170925,15.78000744,1.8635,0,1.8635,13.29900307,4.371170925,13.9989506
19/10/2019 05:00,11.08175578,3.02085534,11.48611676,1.891,0,1.891,9.190755782,3.02085534,9.674479771,14.96030853,4.295673981,15.56482079,1.891,0,1.891,13.06930853,4.295673981,13.75716688
19/10/2019 05:30,11.56472011,3.175160802,11.99268099,1.9045,0,1.9045,9.660220108,3.175160802,10.16865275,15.41029758,4.439140993,16.03693376,1.9045,0,1.9045,13.50579758,4.439140993,14.21662903
19/10/2019 06:00,11.54993208,3.173258369,11.97791717,1.8955,0,1.8955,9.65443208,3.173258369,10.16256008,15.45843906,4.45792249,16.08839368,1.8955,0,1.8955,13.56293906,4.45792249,14.27677796
19/10/2019 06:30,11.33622826,3.115342976,11.75650599,1.858,0,1.858,9.478228265,3.115342976,9.977082384,15.98552906,4.643494247,16.64629623,1.858,0,1.858,14.12752906,4.643494247,14.87108322
19/10/2019 07:00,11.17353916,3.053981234,11.58338373,1.882,0,1.882,9.29153916,3.053981234,9.780567536,16.61447565,4.842330575,17.30574952,1.882,0,1.882,14.73247565,4.842330575,15.5078691
19/10/2019 07:30,11.47121061,3.184196494,11.90494772,1.7835,0,1.7835,9.687710613,3.184196494,10.19759012,18.10408415,5.364316599,18.88210146,1.7835,0,1.7835,16.32058415,5.364316599,17.17956227
19/10/2019 08:00,11.33131657,3.158593961,11.76330953,1.7215,0,1.7215,9.609816573,3.158593961,10.11559639,19.97972504,6.001188358,20.86153576,1.7215,0,1.7215,18.25822504,6.001188358,19.21918425
19/10/2019 08:30,12.09131657,3.158593961,12.49706575,2.4815,0,2.4815,9.609816573,3.158593961,10.11559639,20.62479706,5.963413358,21.46961929,2.4815,0,2.4815,18.14329706,5.963413358,19.09820743
19/10/2019 09:00,12.96390652,3.077931577,13.32428366,3.5995,0,3.5995,9.36440652,3.077931577,9.857270021,19.81364883,5.329332998,20.51785735,3.5995,0,3.5995,16.21414883,5.329332998,17.06752508
19/10/2019 09:30,15.10237699,2.319154615,15.27940669,8.0465,0,8.0465,7.055876991,2.319154615,7.427238938,19.12439671,3.641128566,19.46793175,8.0465,0,8.0465,11.07789671,3.641128566,11.6609439
19/10/2019 10:00,16.46997022,1.926900779,16.5823058,10.6075,0,10.6075,5.862470221,1.926900779,6.171021285,16.58417157,1.964436947,16.70011255,10.6075,0,10.6075,5.97667157,1.964436947,6.291233232
19/10/2019 10:30,18.4137938,1.734891274,18.4953413,13.1355,0,13.1355,5.278293798,1.734891274,5.556098734,16.0968998,0.973365042,16.1263022,13.1355,0,13.1355,2.961399797,0.973365042,3.117262944
19/10/2019 11:00,25.40392259,2.890093894,25.56779079,16.611,0,16.611,8.792922591,2.890093894,9.255707991,20.07463504,1.138441782,20.1068899,16.611,0,16.611,3.463635035,1.138441782,3.645931616
19/10/2019 11:30,26.30116944,3.099382462,26.48315853,16.8715,0,16.8715,9.429669441,3.099382462,9.925967832,20.14213284,1.075005028,20.17079947,16.8715,0,16.8715,3.270632839,1.075005028,3.442771409
19/10/2019 12:00,26.64174525,3.043859767,26.81506428,17.381,0,17.381,9.260745253,3.043859767,9.748152898,24.1105665,2.211901543,24.21181376,17.381,0,17.381,6.729566499,2.211901543,7.08375421
19/10/2019 12:30,26.73756305,2.74042445,26.8776339,18.4,0,18.4,8.337563048,2.74042445,8.776382156,25.98579706,2.493330919,26.10514026,18.4,0,18.4,7.585797061,2.493330919,7.985049538
19/10/2019 13:00,28.12943976,2.774238391,28.26591198,19.689,0,19.689,8.440439764,2.774238391,8.884673436,29.12461033,3.101335139,29.28926777,19.689,0,19.689,9.435610332,3.101335139,9.932221402
19/10/2019 13:30,21.12627075,2.483954773,21.27179699,13.569,0,13.569,7.557270747,2.483954773,7.955021839,19.57969088,1.975618555,19.67910983,13.569,0,13.569,6.010690884,1.975618555,6.327043036
19/10/2019 14:00,17.74293968,2.807435459,17.96367452,9.2015,0,9.2015,8.541439683,2.807435459,8.99098914,14.06780399,1.599476773,14.15844042,9.2015,0,9.2015,4.866303992,1.599476773,5.122425255
19/10/2019 14:30,18.89922736,2.388457781,19.04955447,11.6325,0,11.6325,7.266727364,2.388457781,7.649186699,16.49880399,1.599476773,16.57615333,11.6325,0,11.6325,4.866303992,1.599476773,5.122425255
19/10/2019 15:00,17.85735471,2.69532625,18.05962073,9.657,0,9.657,8.200354711,2.69532625,8.631952328,14.69700047,1.656568046,14.79006561,9.657,0,9.657,5.040000473,1.656568046,5.305263656
19/10/2019 15:30,17.64317856,2.520901434,17.82236499,9.9735,0,9.9735,7.669678558,2.520901434,8.07334585,15.06723818,1.674230776,15.15997081,9.9735,0,9.9735,5.093738181,1.674230776,5.361829664
19/10/2019 16:00,17.04048257,2.160599236,17.17690994,10.467,0,10.467,6.573482568,2.160599236,6.919455334,15.67186616,1.710756777,15.76496361,10.467,0,10.467,5.204866162,1.710756777,5.478806487
19/10/2019 16:30,14.4981132,2.375437234,14.69142567,7.271,0,7.271,7.227113197,2.375437234,7.607487576,16.2454468,2.949758015,16.5110755,7.271,0,7.271,8.974446799,2.949758015,9.446786104
19/10/2019 17:00,14.09561168,2.623100208,14.33760521,6.115,0,6.115,7.980611677,2.623100208,8.400643871,17.96763693,3.895773365,18.3851306,6.115,0,6.115,11.85263693,3.895773365,12.47645993
19/10/2019 17:30,13.88322961,2.937689658,14.1906337,4.9455,0,4.9455,8.937729608,2.937689658,9.408136429,19.74562529,4.864565937,20.33602026,4.9455,0,4.9455,14.80012529,4.864565937,15.57907925
19/10/2019 18:00,12.88941589,3.379009297,13.32496701,2.609,0,2.609,10.28041589,3.379009297,10.82149041,21.65808112,6.261130181,22.54493799,2.609,0,2.609,19.04908112,6.261130181,20.05166433
19/10/2019 18:30,12.65691942,3.597256705,13.15818624,1.7125,0,1.7125,10.94441942,3.597256705,11.5204415,23.4196162,7.134784063,24.4823113,1.7125,0,1.7125,21.7071162,7.134784063,22.849596
19/10/2019 19:00,13.21831681,3.793447387,13.75187777,1.677,0,1.677,11.54131681,3.793447387,12.14875453,24.15290714,7.387473428,25.25742836,1.677,0,1.677,22.47590714,7.387473428,23.65884963
19/10/2019 19:30,12.74720605,3.643859717,13.25778925,1.661,0,1.661,11.08620605,3.643859717,11.66969058,23.28848917,7.108611926,24.34925238,1.661,0,1.661,21.62748917,7.108611926,22.76577808
19/10/2019 20:00,12.43403834,3.539118705,12.9279028,1.6665,0,1.6665,10.76753834,3.539118705,11.33425089,21.86847136,6.640066878,22.8543328,1.6665,0,1.6665,20.20197136,6.640066878,21.26523301
19/10/2019 20:30,12.24544671,3.500468205,12.73594295,1.5955,0,1.5955,10.64994671,3.500468205,11.21047022,20.79455221,6.310423295,21.73096509,1.5955,0,1.5955,19.19905221,6.310423295,20.20952864
19/10/2019 21:00,12.11902419,3.463845394,12.60432356,1.5805,0,1.5805,10.53852419,3.463845394,11.09318336,20.03880562,6.066951667,20.93708751,1.5805,0,1.5805,18.45830562,6.066951667,19.42979539
19/10/2019 21:30,11.7452976,3.311590175,12.20322274,1.67,0,1.67,10.0752976,3.311590175,10.60557642,18.92621714,5.671844289,19.75782156,1.67,0,1.67,17.25621714,5.671844289,18.16443909
19/10/2019 22:00,12.66993979,3.610739447,13.17439993,1.6845,0,1.6845,10.98543979,3.610739447,11.56362083,17.94290184,5.343878261,18.72177239,1.6845,0,1.6845,16.25840184,5.343878261,17.1141072
19/10/2019 22:30,12.40598297,3.546660238,12.90299237,1.6155,0,1.6155,10.79048297,3.546660238,11.35840312,16.86557114,5.012455988,17.59466411,1.6155,0,1.6155,15.25007114,5.012455988,16.05270647
19/10/2019 23:00,11.70355201,3.313317216,12.16351925,1.623,0,1.623,10.08055201,3.313317216,10.61110738,16.10821167,4.761058835,16.79708797,1.623,0,1.623,14.48521167,4.761058835,15.24759123
19/10/2019 23:30,11.07595994,3.115419125,11.50576921,1.5975,0,1.5975,9.478459944,3.115419125,9.977326257,15.5935658,4.600284365,16.25797991,1.5975,0,1.5975,13.9960658,4.600284365,14.73270085
20/10/2019 00:00,10.44740985,2.91128983,10.845459,1.59,0,1.59,8.857409848,2.91128983,9.323589314,14.76310423,4.329789977,15.38493834,1.59,0,1.59,13.17310423,4.329789977,13.86642551
20/10/2019 00:30,10.4582644,2.916500969,10.85731422,1.585,0,1.585,8.8732644,2.916500969,9.340278316,15.13245523,4.4528332,15.77399521,1.585,0,1.585,13.54745523,4.4528332,14.26047919
20/10/2019 01:00,10.68314024,2.978910141,11.09068939,1.62,0,1.62,9.063140245,2.978910141,9.540147626,14.61852859,4.272409738,15.23006445,1.62,0,1.62,12.99852859,4.272409738,13.68266167
20/10/2019 01:30,10.82674241,3.006060159,11.23631384,1.681,0,1.681,9.145742406,3.006060159,9.627097269,16.45273209,4.855233545,17.15417401,1.681,0,1.681,14.77173209,4.855233545,15.54919168
20/10/2019 02:00,10.78538323,2.978825663,11.18918646,1.7225,0,1.7225,9.062883226,2.978825663,9.53987708,17.17878695,5.080235845,17.91422667,1.7225,0,1.7225,15.45628695,5.080235845,16.26977573
20/10/2019 02:30,11.34366025,3.184672968,11.78222262,1.6545,0,1.6545,9.689160252,3.184672968,10.19911606,17.11541181,5.081755963,17.85389496,1.6545,0,1.6545,15.46091181,5.081755963,16.27464401
20/10/2019 03:00,11.21333616,3.138221983,11.64419791,1.6655,0,1.6655,9.547836156,3.138221983,10.05035385,16.60816126,4.911415245,17.31915183,1.6655,0,1.6655,14.94266126,4.911415245,15.72911711
20/10/2019 03:30,11.02756305,3.060891454,11.44448353,1.715,0,1.715,9.312563052,3.060891454,9.80269795,15.91327034,4.66674578,16.58344623,1.715,0,1.715,14.19827034,4.66674578,14.94554772
20/10/2019 04:00,11.34112535,3.116130861,11.76143681,1.8605,0,1.8605,9.480625354,3.116130861,9.979605635,15.62305399,4.523532743,16.26475221,1.8605,0,1.8605,13.76255399,4.523532743,14.48689894
20/10/2019 04:30,11.0203264,2.984887641,11.41740549,1.939,0,1.939,9.081326397,2.984887641,9.559290944,15.1357049,4.337547141,15.74496357,1.939,0,1.939,13.1967049,4.337547141,13.89126831
