Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2019 05:00,10.99452757,2.985775472,11.39273854,1.9105,0,1.9105,9.084027565,2.985775472,9.562134279,14.85050888,4.25317524,15.44756012,1.9105,0,1.9105,12.94000888,4.25317524,13.62106198
20/10/2019 05:30,10.88742406,2.983111979,11.28870939,1.8115,0,1.8115,9.075924061,2.983111979,9.553604275,14.62016064,4.210003162,15.21424411,1.8115,0,1.8115,12.80866064,4.210003162,13.48280068
20/10/2019 06:00,11.13198683,3.028326673,11.53654598,1.9185,0,1.9185,9.213486827,3.028326673,9.698407187,14.50728696,4.137734177,15.08582842,1.9185,0,1.9185,12.58878696,4.137734177,13.25135469
20/10/2019 06:30,11.80563032,3.18942905,12.22887423,2.102,0,2.102,9.703630325,3.18942905,10.21434771,15.01114422,4.243030516,15.59928712,2.102,0,2.102,12.90914422,4.243030516,13.58857286
20/10/2019 07:00,12.11353751,3.230648397,12.53694061,2.2845,0,2.2845,9.829037506,3.230648397,10.34635527,15.80828003,4.445051537,16.4213337,2.2845,0,2.2845,13.52378003,4.445051537,14.23555792
20/10/2019 07:30,12.22699947,3.393663213,12.68922638,1.902,0,1.902,10.32499947,3.393663213,10.8684205,16.65102721,4.847770811,17.342364,1.902,0,1.902,14.74902721,4.847770811,15.5252918
20/10/2019 08:00,12.9395128,3.578716744,13.42528231,2.0515,0,2.0515,10.8880128,3.578716744,11.4610661,17.81069851,5.179798059,18.5486196,2.0515,0,2.0515,15.75919851,5.179798059,16.58863001
20/10/2019 08:30,13.74944035,3.754703269,14.25289116,2.326,0,2.326,11.42344035,3.754703269,12.02467405,18.30251121,5.251225292,19.04093705,2.326,0,2.326,15.97651121,5.251225292,16.81738023
20/10/2019 09:00,14.71605625,3.202387726,15.06046476,4.973,0,4.973,9.743056252,3.202387726,10.25584869,17.74005845,4.196329181,18.2296147,4.973,0,4.973,12.76705845,4.196329181,13.43900889
20/10/2019 09:30,17.00486451,2.606749105,17.20350423,9.074,0,9.074,7.93086451,2.606749105,8.348278432,16.75146943,2.523462168,16.94047193,9.074,0,9.074,7.677469426,2.523462168,8.081546765
20/10/2019 10:00,18.07831679,1.855525899,18.17329124,12.433,0,12.433,5.645316793,1.855525899,5.942438729,16.06496489,1.193769129,16.10925763,12.433,0,12.433,3.631964887,1.193769129,3.823120933
20/10/2019 10:30,19.97418222,1.461389424,20.02757135,15.528,0,15.528,4.446182217,1.461389424,4.680191808,19.1502161,1.190564857,19.18718899,15.528,0,15.528,3.622216099,1.190564857,3.812859052
20/10/2019 11:00,20.97862966,1.089466083,21.00689979,17.664,0,17.664,3.314629657,1.089466083,3.48908385,24.26850552,2.170795987,24.36539996,17.664,0,17.664,6.60450552,2.170795987,6.952111074
20/10/2019 11:30,22.62716062,0.969342221,22.6479143,19.678,0,19.678,2.949160624,0.969342221,3.104379604,29.39865759,3.195025641,29.57176452,19.678,0,19.678,9.720657588,3.195025641,10.23227115
20/10/2019 12:00,24.39568787,1.065326935,24.41893749,21.1545,0,21.1545,3.241187871,1.065326935,3.411776707,33.72220367,4.130804434,33.97426328,21.1545,0,21.1545,12.56770367,4.130804434,13.22916175
20/10/2019 12:30,23.91441339,1.002951078,23.93543562,20.863,0,20.863,3.051413386,1.002951078,3.212014091,32.95966317,3.975980908,33.19861172,20.863,0,20.863,12.09666317,3.975980908,12.73332965
20/10/2019 13:00,24.63523621,1.003550213,24.65566824,21.582,0,21.582,3.053236214,1.003550213,3.213932857,34.31230407,4.184248601,34.56648878,21.582,0,21.582,12.73030407,4.184248601,13.40032007
20/10/2019 13:30,26.34829328,1.005048049,26.36745495,23.2905,0,23.2905,3.057793283,1.005048049,3.218729771,39.87907798,5.452401911,40.25008755,23.2905,0,23.2905,16.58857798,5.452401911,17.46166104
20/10/2019 14:00,26.66081953,1.306953026,26.6928347,22.6845,0,22.6845,3.976319528,1.306953026,4.185599503,40.05984364,5.710999278,40.46488089,22.6845,0,22.6845,17.37534364,5.710999278,18.28983541
20/10/2019 14:30,27.25014558,1.669105737,27.30121514,22.172,0,22.172,5.078145584,1.669105737,5.345416404,38.03710449,5.214607674,38.39288282,22.172,0,22.172,15.86510449,5.214607674,16.70010999
20/10/2019 15:00,25.94014537,1.737964988,25.99830118,20.6525,0,20.6525,5.287645374,1.737964988,5.565942499,33.21644201,4.129568036,33.47215786,20.6525,0,20.6525,12.56394201,4.129568036,13.22520211
20/10/2019 15:30,22.94351006,2.342041897,23.06273648,15.818,0,15.818,7.125510058,2.342041897,7.500536903,22.42449783,2.171450827,22.52938751,15.818,0,15.818,6.606497829,2.171450827,6.954208241
20/10/2019 16:00,20.46187145,3.096655043,20.69486544,11.0405,0,11.0405,9.421371445,3.096655043,9.9172331,13.7077565,0.876684817,13.73576225,11.0405,0,11.0405,2.667256503,0.876684817,2.807638424
20/10/2019 16:30,20.45894659,3.587898136,20.77117013,9.543,0,9.543,10.91594659,3.587898136,11.49047009,16.64893548,2.335608043,16.81196352,9.543,0,9.543,7.105935476,2.335608043,7.47993208
20/10/2019 17:00,17.56482182,4.364537666,18.09895451,4.286,0,4.286,13.27882182,4.364537666,13.97770717,18.49217326,4.669343346,19.0725782,4.286,0,4.286,14.20617326,4.669343346,14.95386659
20/10/2019 17:30,16.52915047,4.477219995,17.12478654,2.9075,0,2.9075,13.62165047,4.477219995,14.33857944,21.16519405,6.001013832,21.99949104,2.9075,0,2.9075,18.25769405,6.001013832,19.21862532
20/10/2019 18:00,15.81239082,4.494390568,16.43871193,2.1385,0,2.1385,13.67389082,4.494390568,14.39356928,22.92350337,6.831700233,23.91984813,2.1385,0,2.1385,20.78500337,6.831700233,21.87895091
20/10/2019 18:30,16.59409001,4.833493693,17.28370575,1.8885,0,1.8885,14.70559001,4.833493693,15.47956843,23.07964459,6.965192398,24.10775601,1.8885,0,1.8885,21.19114459,6.965192398,22.30646799
20/10/2019 19:00,16.4512796,4.823202458,17.14374178,1.777,0,1.777,14.6742796,4.823202458,15.4466101,23.10969247,7.011716936,24.1499909,1.777,0,1.777,21.33269247,7.011716936,22.45546576
20/10/2019 19:30,15.93236096,4.608105455,16.58537795,1.9125,0,1.9125,14.01986096,4.608105455,14.75774838,22.52286997,6.774301011,23.51958388,1.9125,0,1.9125,20.61036997,6.774301011,21.69512628
20/10/2019 20:00,15.36462793,4.419199843,15.9875301,1.9195,0,1.9195,13.44512793,4.419199843,14.15276624,21.19568161,6.335774503,22.12236329,1.9195,0,1.9195,19.27618161,6.335774503,20.29071748
20/10/2019 20:30,14.52482022,4.142511028,15.10399947,1.9215,0,1.9215,12.60332022,4.142511028,13.26665286,20.43269296,6.084334895,21.31933566,1.9215,0,1.9215,18.51119296,6.084334895,19.48546628
20/10/2019 21:00,13.61111192,3.815237536,14.13571382,2.0035,0,2.0035,11.60761192,3.815237536,12.21853886,19.87231539,5.873195597,20.72204974,2.0035,0,2.0035,17.86881539,5.873195597,18.80927936
20/10/2019 21:30,13.10335063,3.649987892,13.6022134,1.9985,0,1.9985,11.10485063,3.649987892,11.68931645,18.96547103,5.57677369,19.7683964,1.9985,0,1.9985,16.96697103,5.57677369,17.8599695
20/10/2019 22:00,12.51380553,3.454406025,12.98184308,2.004,0,2.004,10.50980553,3.454406025,11.06295319,17.84599417,5.207011679,18.59011777,2.004,0,2.004,15.84199417,5.207011679,16.67578334
20/10/2019 22:30,12.09907008,3.317431709,12.54563072,2.006,0,2.006,10.09307008,3.317431709,10.6242843,16.72648296,4.83838877,17.4122152,2.006,0,2.006,14.72048296,4.83838877,15.49524522
20/10/2019 23:00,11.24065336,3.053525745,11.64801732,1.9505,0,1.9505,9.290153363,3.053525745,9.779108803,15.86205624,4.572507414,16.50795724,1.9505,0,1.9505,13.91155624,4.572507414,14.64374341
20/10/2019 23:30,10.92557563,2.927285498,11.3109329,2.0195,0,2.0195,8.906075626,2.927285498,9.374816448,15.16271236,4.319964994,15.76610109,2.0195,0,2.0195,13.14321236,4.319964994,13.83496038
21/10/2019 00:00,11.06615979,2.879489625,11.43465579,2.3055,0,2.3055,8.760659793,2.879489625,9.221747151,14.2230191,3.917099101,14.75255699,2.3055,0,2.3055,11.9175191,3.917099101,12.54475695
21/10/2019 00:30,11.31913647,3.00454626,11.71111218,2.178,0,2.178,9.141136467,3.00454626,9.622248913,14.5225149,4.057445833,15.07867055,2.178,0,2.178,12.3445149,4.057445833,12.99422621
21/10/2019 01:00,11.85217645,3.197989999,12.2760428,2.1225,0,2.1225,9.729676454,3.197989999,10.24176469,14.41570159,4.040579966,14.97126377,2.1225,0,2.1225,12.29320159,4.040579966,12.94021221
21/10/2019 01:30,12.2851021,3.318263942,12.72535301,2.1895,0,2.1895,10.0956021,3.318263942,10.62694958,16.59002818,4.733224718,17.25202745,2.1895,0,2.1895,14.40052818,4.733224718,15.15845071
21/10/2019 02:00,12.08396766,3.289459896,12.52369039,2.076,0,2.076,10.00796766,3.289459896,10.5347028,17.33102032,5.014082704,18.04176518,2.076,0,2.076,15.25502032,5.014082704,16.05791613
21/10/2019 02:30,11.93073367,3.246489711,12.36455019,2.0535,0,2.0535,9.877233673,3.246489711,10.39708808,17.52366153,5.0847962,18.24647544,2.0535,0,2.0535,15.47016153,5.0847962,16.28438056
21/10/2019 03:00,11.84767694,3.232995016,12.28086746,2.0115,0,2.0115,9.836176942,3.232995016,10.35387046,16.76171555,4.8481614,17.44877581,2.0115,0,2.0115,14.75021555,4.8481614,15.52654269
21/10/2019 03:30,11.82146448,3.199892432,12.24689079,2.086,0,2.086,9.735464483,3.199892432,10.24785735,16.2186288,4.64517045,16.87072994,2.086,0,2.086,14.1326288,4.64517045,14.87645136
21/10/2019 04:00,11.78615047,3.168235548,12.20455077,2.147,0,2.147,9.639150472,3.168235548,10.14647418,15.78313502,4.481980837,16.40717841,2.147,0,2.147,13.63613502,4.481980837,14.35382634
21/10/2019 04:30,11.17598802,3.023232462,11.57767864,1.978,0,1.978,9.197988021,3.023232462,9.682092654,15.64258597,4.491332213,16.27459864,1.978,0,1.978,13.66458597,4.491332213,14.38377471
21/10/2019 05:00,11.24963634,2.999944639,11.64276537,2.1225,0,2.1225,9.127136335,2.999944639,9.607511932,15.40466372,4.365636098,16.01132233,2.1225,0,2.1225,13.28216372,4.365636098,13.98122497
21/10/2019 05:30,11.83670807,3.191262365,12.25935615,2.1275,0,2.1275,9.709208065,3.191262365,10.22021902,15.71431616,4.465770513,16.33654917,2.1275,0,2.1275,13.58681616,4.465770513,14.30191175
21/10/2019 06:00,11.82400129,3.208121634,12.25149179,2.0635,0,2.0635,9.760501295,3.208121634,10.27421189,15.74899271,4.498203925,16.37878536,2.0635,0,2.0635,13.68549271,4.498203925,14.4057818
21/10/2019 06:30,12.97221292,3.542298585,13.4471628,2.195,0,2.195,10.77721292,3.542298585,11.34443465,17.02664698,4.874926615,17.71077685,2.195,0,2.195,14.83164698,4.874926615,15.61225998
21/10/2019 07:00,13.02877633,3.570750603,13.50922916,2.165,0,2.165,10.86377633,3.570750603,11.43555403,18.49892068,5.368700102,19.26221708,2.165,0,2.165,16.33392068,5.368700102,17.19360071
21/10/2019 07:30,13.28721573,3.636960531,13.7759785,2.222,0,2.222,11.06521573,3.636960531,11.6475955,20.30482568,5.943537378,21.156833,2.222,0,2.222,18.08282568,5.943537378,19.03455335
21/10/2019 08:00,13.90142737,3.889623827,14.43533361,2.0675,0,2.0675,11.83392737,3.889623827,12.45676565,21.48354208,6.381744416,22.41136413,2.0675,0,2.0675,19.41604208,6.381744416,20.43793903
21/10/2019 08:30,14.85642449,4.107376102,15.41375643,2.36,0,2.36,12.49642449,4.107376102,13.15413105,21.62886496,6.333369636,22.53706659,2.36,0,2.36,19.26886496,6.333369636,20.28301574
21/10/2019 09:00,15.77971221,3.790454852,16.22858175,4.2475,0,4.2475,11.53221221,3.790454852,12.13917075,20.20927672,5.246382298,20.87916169,4.2475,0,4.2475,15.96177672,5.246382298,16.80187023
21/10/2019 09:30,16.16991082,2.969795921,16.44036812,7.1345,0,7.1345,9.035410821,2.969795921,9.510958759,19.50314211,4.065376063,19.92234511,7.1345,0,7.1345,12.36864211,4.065376063,13.01962327
21/10/2019 10:00,18.09462363,2.559668105,18.27477237,10.307,0,10.307,7.787623632,2.559668105,8.197498559,17.22943114,2.275293084,17.37901769,10.307,0,10.307,6.922431136,2.275293084,7.286769617
21/10/2019 10:30,22.0320174,2.353876939,22.15740345,14.8705,0,14.8705,7.161517402,2.353876939,7.538439371,17.47060115,0.854611921,17.49149125,14.8705,0,14.8705,2.600101152,0.854611921,2.736948581
21/10/2019 11:00,25.00954553,2.299488965,25.11503568,18.0135,0,18.0135,6.99604553,2.299488965,7.364258453,23.18333967,1.699244126,23.24553008,18.0135,0,18.0135,5.16983967,1.699244126,5.441936494
21/10/2019 11:30,25.70684102,3.167805153,25.90128694,16.069,0,16.069,9.637841025,3.167805153,10.14509582,22.36056495,2.067937397,22.45598428,16.069,0,16.069,6.291564954,2.067937397,6.622699952
21/10/2019 12:00,23.03937263,4.712630837,23.51641088,8.7015,0,8.7015,14.33787263,4.712630837,15.09249751,17.96021888,3.043193731,18.21621504,8.7015,0,8.7015,9.258718884,3.043193731,9.746019878
21/10/2019 12:30,24.73962187,5.330967557,25.30747133,8.5205,0,8.5205,16.21912187,5.330967557,17.07275986,20.70686725,4.005465214,21.09071129,8.5205,0,8.5205,12.18636725,4.005465214,12.827755
21/10/2019 13:00,23.60045625,4.081256155,23.95074502,11.1835,0,11.1835,12.41695625,4.081256155,13.07048027,19.88452151,2.859887469,20.08913019,11.1835,0,11.1835,8.701021508,2.859887469,9.158970009
21/10/2019 13:30,24.54117089,2.393040798,24.65756908,17.2605,0,17.2605,7.280670893,2.393040798,7.663864098,22.5001126,1.722177379,22.5659248,17.2605,0,17.2605,5.2396126,1.722177379,5.515381684
21/10/2019 14:00,25.78164534,2.519904463,25.90450067,18.115,0,18.115,7.666645339,2.519904463,8.070152988,24.64816086,2.147346131,24.74152237,18.115,0,18.115,6.533160858,2.147346131,6.877011429
21/10/2019 14:30,21.76835203,3.697318865,22.08011135,10.5195,0,10.5195,11.24885203,3.697318865,11.84089688,19.23732433,2.86541029,19.44955587,10.5195,0,10.5195,8.717824332,2.86541029,9.176657192
21/10/2019 15:00,20.76088723,4.097174646,21.16131561,8.2955,0,8.2955,12.46538723,4.097174646,13.12146024,20.17304491,3.90396022,20.54732699,8.2955,0,8.2955,11.87754491,3.90396022,12.50267885
21/10/2019 15:30,20.37329438,4.272661441,20.8165021,7.374,0,7.374,12.99929438,4.272661441,13.68346777,21.7530796,4.72617491,22.26057504,7.374,0,7.374,14.3790796,4.72617491,15.13587326
21/10/2019 16:00,20.2357322,4.352675583,20.69856619,6.993,0,6.993,13.2427322,4.352675583,13.9397181,23.89910804,5.556768992,24.53660625,6.993,0,6.993,16.90610804,5.556768992,17.79590319
21/10/2019 16:30,21.57376868,5.456080114,22.25300666,4.974,0,4.974,16.59976868,5.456080114,17.47344071,25.90142498,6.878511953,26.7992116,4.974,0,4.974,20.92742498,6.878511953,22.0288684
21/10/2019 17:00,21.26795832,5.717281969,22.02301896,3.8735,0,3.8735,17.39445832,5.717281969,18.30995613,29.50923385,8.426058242,30.68865165,3.8735,0,3.8735,25.63573385,8.426058242,26.984983
21/10/2019 17:30,22.75804544,6.615111235,23.69996474,2.632,0,2.632,20.12604544,6.615111235,21.18531098,32.11670375,9.691153467,33.5469986,2.632,0,2.632,29.48470375,9.691153467,31.03653026
21/10/2019 18:00,23.20020738,6.994794605,24.23173073,1.919,0,1.919,21.28120738,6.994794605,22.40127093,35.33416019,10.98303203,37.00175494,1.919,0,1.919,33.41516019,10.98303203,35.17385283
21/10/2019 18:30,23.2665509,7.118657082,24.33120773,1.6085,0,1.6085,21.6580509,7.118657082,22.79794832,37.72777934,11.87183301,39.55155816,1.6085,0,1.6085,36.11927934,11.87183301,38.02029404
21/10/2019 19:00,24.07307268,7.404783752,25.18617975,1.5445,0,1.5445,22.52857268,7.404783752,23.71428703,38.30585794,12.08287404,40.16633662,1.5445,0,1.5445,36.76135794,12.08287404,38.69616625
21/10/2019 19:30,23.85487556,7.329450301,24.95547895,1.5555,0,1.5555,22.29937556,7.329450301,23.4730269,36.68976662,11.54807498,38.46423027,1.5555,0,1.5555,35.13426662,11.54807498,36.98343855
21/10/2019 20:00,23.26798641,7.138521271,24.33839924,1.5495,0,1.5495,21.71848641,7.138521271,22.86156464,34.32162937,10.77167802,35.97225723,1.5495,0,1.5495,32.77212937,10.77167802,34.49697829
21/10/2019 20:30,22.71123741,6.964236855,23.75501841,1.523,0,1.523,21.18823741,6.964236855,22.3034078,32.01943378,10.02369305,33.55172964,1.523,0,1.523,30.49643378,10.02369305,32.10150924
21/10/2019 21:00,21.30894952,6.50480619,22.27967309,1.5185,0,1.5185,19.79044952,6.50480619,20.83205212,30.48078725,9.519443469,31.93271356,1.5185,0,1.5185,28.96228725,9.519443469,30.48661816
21/10/2019 21:30,20.20483818,6.146339578,21.11901929,1.505,0,1.505,18.69983818,6.146339578,19.68404019,28.84254465,8.9854164,30.20976811,1.505,0,1.505,27.33754465,8.9854164,28.77636278
21/10/2019 22:00,19.37088926,5.873712903,20.24183426,1.5005,0,1.5005,17.87038926,5.873712903,18.81093606,27.04197928,8.395078263,28.31511933,1.5005,0,1.5005,25.54147928,8.395078263,26.88576767
21/10/2019 22:30,17.66067139,5.307975948,18.44109332,1.5115,0,1.5115,16.14917139,5.307975948,16.99912778,25.63311868,7.928392652,26.83125386,1.5115,0,1.5115,24.12161868,7.928392652,25.39117756
21/10/2019 23:00,17.08031113,5.117878125,17.83058342,1.5095,0,1.5095,15.57081113,5.117878125,16.39032751,23.40211745,7.195755378,24.4834229,1.5095,0,1.5095,21.89261745,7.195755378,23.04486048
21/10/2019 23:30,16.04829932,4.780808693,16.74526927,1.503,0,1.503,14.54529932,4.780808693,15.31084139,22.02061901,6.743815246,23.03012605,1.503,0,1.503,20.51761901,6.743815246,21.5974937
22/10/2019 00:00,15.41143457,4.573289134,16.07567383,1.4975,0,1.4975,13.91393457,4.573289134,14.64624692,20.62081008,6.285528063,21.55749688,1.4975,0,1.4975,19.12331008,6.285528063,20.12980009
22/10/2019 00:30,15.20224218,4.503051841,15.85514564,1.502,0,1.502,13.70024218,4.503051841,14.42130756,20.77098771,6.333409982,21.71511023,1.502,0,1.502,19.26898771,6.333409982,20.28314496
22/10/2019 01:00,15.23064961,4.513703649,15.88540866,1.498,0,1.498,13.73264961,4.513703649,14.45542064,20.36972285,6.20283534,21.29320961,1.498,0,1.498,18.87172285,6.20283534,19.86497143
22/10/2019 01:30,16.31887523,4.870400062,17.03016399,1.501,0,1.501,14.81787523,4.870400062,15.5977634,23.76903898,7.319150467,24.87040767,1.501,0,1.501,22.26803898,7.319150467,23.44004103
22/10/2019 02:00,16.86100839,5.047275878,17.60024426,1.505,0,1.505,15.35600839,5.047275878,16.16421936,24.82214208,7.663973979,25.97836089,1.505,0,1.505,23.31714208,7.663973979,24.54436008
22/10/2019 02:30,16.79945733,5.027209363,17.53552396,1.5045,0,1.5045,15.29495733,5.027209363,16.09995508,24.96046378,7.709602465,26.12398748,1.5045,0,1.5045,23.45596378,7.709602465,24.69048818
22/10/2019 03:00,16.47127043,4.919010861,17.19009649,1.5055,0,1.5055,14.96577043,4.919010861,15.75344256,24.19164492,7.456575242,25.3147427,1.5055,0,1.5055,22.68614492,7.456575242,23.88015254
22/10/2019 03:30,16.00970656,4.767302153,16.70442677,1.5055,0,1.5055,14.50420656,4.767302153,15.26758585,23.25022029,7.147143929,24.32394725,1.5055,0,1.5055,21.74472029,7.147143929,22.88917925
22/10/2019 04:00,15.85620539,4.71602705,16.54267695,1.508,0,1.508,14.34820539,4.71602705,15.1033741,22.5775537,6.925227404,23.61577239,1.508,0,1.508,21.0695537,6.925227404,22.17847758
22/10/2019 04:30,15.749611,4.68115551,16.43056492,1.5075,0,1.5075,14.242111,4.68115551,14.99169579,21.46880019,6.560962092,22.44895555,1.5075,0,1.5075,19.96130019,6.560962092,21.01189494
22/10/2019 05:00,15.4553134,4.58557496,16.12123475,1.504,0,1.504,13.9513134,4.58557496,14.68559305,20.88672767,6.370794501,21.83672172,1.504,0,1.504,19.38272767,6.370794501,20.40287124
22/10/2019 05:30,15.75559855,4.683945233,16.43709916,1.505,0,1.505,14.25059855,4.683945233,15.00063005,21.22048075,6.48016515,22.18786479,1.505,0,1.505,19.71548075,6.48016515,20.75313763
22/10/2019 06:00,16.27451238,4.854503961,16.98310814,1.505,0,1.505,14.76951238,4.854503961,15.54685514,21.66944921,6.627733945,22.66035936,1.505,0,1.505,20.16444921,6.627733945,21.22573601
22/10/2019 06:30,17.81318032,5.360403999,18.60223976,1.5045,0,1.5045,16.30868032,5.360403999,17.16703192,23.65923506,7.281909268,24.75450678,1.5045,0,1.5045,22.15473506,7.281909268,23.32077375
22/10/2019 07:00,20.00614327,6.081196064,20.90996686,1.5045,0,1.5045,18.50164327,6.081196064,19.47541397,26.26825701,8.139453313,27.50040048,1.5045,0,1.5045,24.76375701,8.139453313,26.06711264
22/10/2019 07:30,20.79418218,6.340211927,21.73928011,1.5045,0,1.5045,19.28968218,6.340211927,20.30492861,28.62864745,8.915276132,29.98468948,1.5045,0,1.5045,27.12414745,8.915276132,28.55173415
22/10/2019 08:00,21.09881509,6.440997289,22.06006446,1.5025,0,1.5025,19.59631509,6.440997289,20.62770009,31.0543043,9.713208354,32.53791991,1.5025,0,1.5025,29.5518043,9.713208354,31.10716243
22/10/2019 08:30,21.42742837,6.500362006,22.39172599,1.6505,0,1.6505,19.77692837,6.500362006,20.81781934,31.78763978,9.905598821,33.2952689,1.6505,0,1.6505,30.13713978,9.905598821,31.72330503
22/10/2019 09:00,22.19488275,6.534201474,23.13673722,2.315,0,2.315,19.87988275,6.534201474,20.92619237,30.56172112,9.284248257,31.94082128,2.315,0,2.315,28.24672112,9.284248257,29.73339066
22/10/2019 09:30,22.83410243,6.392117804,23.71192535,3.3865,0,3.3865,19.44760243,6.392117804,20.47116046,29.51912632,8.589378898,30.74339357,3.3865,0,3.3865,26.13262632,8.589378898,27.5080277
22/10/2019 10:00,23.25295246,6.121561491,24.04523473,4.6285,0,4.6285,18.62445246,6.121561491,19.6046868,27.83049443,7.626126778,28.85644174,4.6285,0,4.6285,23.20199443,7.626126778,24.42315203
22/10/2019 10:30,22.68237561,5.199906003,23.27077966,6.862,0,6.862,15.82037561,5.199906003,16.65302696,24.36579194,5.753218192,25.0358011,6.862,0,6.862,17.50379194,5.753218192,18.42504415
22/10/2019 11:00,21.35323725,3.959406712,21.71721996,9.307,0,9.307,12.04623725,3.959406712,12.68024974,18.67829321,3.080195125,18.93056363,9.307,0,9.307,9.371293214,3.080195125,9.864519173
22/10/2019 11:30,23.13204666,4.748021576,23.61430269,8.6865,0,8.6865,14.44554666,4.748021576,15.20583858,16.48418028,2.562973566,16.68223705,8.6865,0,8.6865,7.797680282,2.562973566,8.208084508
22/10/2019 12:00,23.90802112,5.347532992,24.49876697,7.6385,0,7.6385,16.26952112,5.347532992,17.12581171,17.23885212,3.155483146,17.52527022,7.6385,0,7.6385,9.600352119,3.155483146,10.10563381
22/10/2019 12:30,23.81002135,5.566765364,24.45211634,6.8735,0,6.8735,16.93652135,5.566765364,17.82791721,18.70740334,3.889615931,19.1074868,6.8735,0,6.8735,11.83390334,3.889615931,12.45674036
22/10/2019 13:00,23.04120599,5.30552219,23.6441481,6.8995,0,6.8995,16.14170599,5.30552219,16.99126947,20.17832182,4.364537666,20.64494757,6.8995,0,6.8995,13.27882182,4.364537666,13.97770717
22/10/2019 13:30,22.89627971,4.461814322,23.32696748,9.3215,0,9.3215,13.57477971,4.461814322,14.2892418,19.40077859,3.312898666,19.68160328,9.3215,0,9.3215,10.07927859,3.312898666,10.60976694
22/10/2019 14:00,21.51257093,4.122543701,21.90401959,8.97,0,8.97,12.54257093,4.122543701,13.20270624,16.35908471,2.428674695,16.53838303,8.97,0,8.97,7.389084708,2.428674695,7.777983903
22/10/2019 14:30,22.35158854,3.844975763,22.67988864,10.6535,0,10.6535,11.69808854,3.844975763,12.31377741,15.72365924,1.666480752,15.81172406,10.6535,0,10.6535,5.070159236,1.666480752,5.337009723
22/10/2019 15:00,23.59571273,3.905001431,23.91666146,11.715,0,11.715,11.88071273,3.905001431,12.50601339,15.55460746,1.262017942,15.60572018,11.715,0,11.715,3.839607459,1.262017942,4.041692062
22/10/2019 15:30,21.59721273,3.905001431,21.94740608,9.7165,0,9.7165,11.88071273,3.905001431,12.50601339,13.83720268,1.354409472,13.90333064,9.7165,0,9.7165,4.120702677,1.354409472,4.337581766
22/10/2019 16:00,19.91289673,3.945983082,20.3001044,7.9075,0,7.9075,12.00539673,3.945983082,12.63725972,16.08414709,2.687533933,16.30713422,7.9075,0,7.9075,8.176647093,2.687533933,8.60699694
22/10/2019 16:30,21.69537521,4.516407272,22.16048826,7.9545,0,7.9545,13.74087521,4.516407272,14.46407917,20.47706376,4.115967662,20.88663041,7.9545,0,7.9545,12.52256376,4.115967662,13.18164606
22/10/2019 17:00,21.20472643,4.922447583,21.76857628,6.2285,0,6.2285,14.97622643,4.922447583,15.76444887,25.3831771,6.295837903,26.15230878,6.2285,0,6.2285,19.1546771,6.295837903,20.162818
22/10/2019 17:30,21.21678333,5.724291161,21.97542728,3.801,0,3.801,17.41578333,5.724291161,18.33240351,28.90139729,8.250101625,30.05586369,3.801,0,3.801,25.10039729,8.250101625,26.42147084
22/10/2019 18:00,22.42869976,6.581636179,23.37444133,2.4045,0,2.4045,20.02419976,6.581636179,21.07810501,32.28424313,9.820996634,33.74498969,2.4045,0,2.4045,29.87974313,9.820996634,31.45236119
22/10/2019 18:30,24.23047319,7.433182227,25.34498035,1.6155,0,1.6155,22.61497319,7.433182227,23.80523494,34.73993285,10.88747457,36.40604396,1.6155,0,1.6155,33.12443285,10.88747457,34.86782405
22/10/2019 19:00,25.85206011,7.977018649,27.05479327,1.5825,0,1.5825,24.26956011,7.977018649,25.54690538,35.30956379,11.08554978,37.00884636,1.5825,0,1.5825,33.72706379,11.08554978,35.50217241
22/10/2019 19:30,25.25831722,7.784494272,26.43068179,1.5745,0,1.5745,23.68381722,7.784494272,24.93033392,34.5372274,10.83432456,36.19672175,1.5745,0,1.5745,32.9627274,10.83432456,34.69760779
22/10/2019 20:00,24.03117265,7.382630433,25.13961995,1.57,0,1.57,22.46117265,7.382630433,23.64333963,33.32883814,10.4386253,34.9252967,1.57,0,1.57,31.75883814,10.4386253,33.43035594
22/10/2019 20:30,23.35731754,7.161309311,24.43048574,1.5695,0,1.5695,21.78781754,7.161309311,22.93454478,31.68853376,9.899647661,33.19888847,1.5695,0,1.5695,30.11903376,9.899647661,31.70424606
22/10/2019 21:00,21.73951263,6.630055578,22.72804537,1.568,0,1.568,20.17151263,6.630055578,21.23317119,30.77636535,9.60032543,32.23896575,1.568,0,1.568,29.20836535,9.60032543,30.74564774
22/10/2019 21:30,20.93886826,6.367389527,21.88560836,1.5665,0,1.5665,19.37236826,6.367389527,20.39196659,28.45834257,8.838921211,29.79939244,1.5665,0,1.5665,26.89184257,8.838921211,28.3072027
22/10/2019 22:00,19.75614049,5.982425574,20.64205665,1.555,0,1.555,18.20114049,5.982425574,19.15909525,26.93154959,8.340868493,28.19358882,1.555,0,1.555,25.37654959,8.340868493,26.71215746
22/10/2019 22:30,18.54415609,5.585051621,19.36694418,1.552,0,1.552,16.99215609,5.585051621,17.8864801,24.93985341,7.687215669,26.09769286,1.552,0,1.552,23.38785341,7.687215669,24.61879306
22/10/2019 23:00,17.3369688,5.188597029,18.09674076,1.551,0,1.551,15.7859688,5.188597029,16.61680926,23.49320073,7.212052614,24.57527586,1.551,0,1.551,21.94220073,7.212052614,23.0970534
22/10/2019 23:30,16.46467058,4.900243048,17.17840968,1.556,0,1.556,14.90867058,4.900243048,15.69333745,21.99330732,6.717418067,22.99628823,1.556,0,1.556,20.43730732,6.717418067,21.51295507
23/10/2019 00:00,15.74695316,4.665819821,16.42365393,1.5515,0,1.5515,14.19545316,4.665819821,14.94258228,20.52688116,6.236906177,21.45348104,1.5515,0,1.5515,18.97538116,6.236906177,19.97408543
23/10/2019 00:30,15.21068196,4.488405605,15.85908669,1.555,0,1.555,13.65568196,4.488405605,14.37440206,20.74141516,6.3062697,21.67891465,1.555,0,1.555,19.18641516,6.3062697,20.19622649
23/10/2019 01:00,15.16401988,4.471096417,15.80943396,1.561,0,1.561,13.60301988,4.471096417,14.3189683,20.69038064,6.287523357,21.62463412,1.561,0,1.561,19.12938064,6.287523357,20.13619014
23/10/2019 01:30,16.39146978,4.873882321,17.10073128,1.563,0,1.563,14.82846978,4.873882321,15.60891556,23.86145427,7.329147488,24.96167868,1.563,0,1.563,22.29845427,7.329147488,23.47205713
23/10/2019 02:00,16.99220711,5.07018474,17.73250901,1.5665,0,1.5665,15.42570711,5.07018474,16.23758644,25.16963596,7.757975622,26.3381237,1.5665,0,1.5665,23.60313596,7.757975622,24.84540627
23/10/2019 02:30,16.97936412,5.065634768,17.71890125,1.5675,0,1.5675,15.41186412,5.065634768,16.22301487,25.30617894,7.802526445,26.48173165,1.5675,0,1.5675,23.73867894,7.802526445,24.98808309
23/10/2019 03:00,16.61500611,4.94489003,17.3352348,1.5705,0,1.5705,15.04450611,4.94489003,15.83632223,24.61193142,7.57335227,25.75078315,1.5705,0,1.5705,23.04143142,7.57335227,24.25413834
23/10/2019 03:30,16.14706596,4.791578565,16.84300936,1.569,0,1.569,14.57806596,4.791578565,15.34533259,23.74636573,7.289347611,24.83997734,1.569,0,1.569,22.17736573,7.289347611,23.34459551
23/10/2019 04:00,15.98059682,4.734890699,16.66729326,1.575,0,1.575,14.40559682,4.734890699,15.16378612,23.15731816,7.093764932,24.21947327,1.575,0,1.575,21.58231816,7.093764932,22.71822964
23/10/2019 04:30,15.74507729,4.650905494,16.41762409,1.595,0,1.595,14.15007729,4.650905494,14.8948182,22.48394025,6.865862633,23.50888425,1.595,0,1.595,20.88894025,6.865862633,21.98835816
23/10/2019 05:00,15.73686972,4.64952253,16.409361,1.591,0,1.591,14.14586972,4.64952253,14.89038918,21.84235948,6.656299971,22.83407535,1.591,0,1.591,20.25135948,6.656299971,21.31722051
23/10/2019 05:30,16.31984228,4.829468059,17.01943048,1.6265,0,1.6265,14.69334228,4.829468059,15.46667608,22.11811896,6.73526944,23.12087889,1.6265,0,1.6265,20.49161896,6.73526944,21.57012522
23/10/2019 06:00,16.78386613,4.977383745,17.50635631,1.6405,0,1.6405,15.14336613,4.977383745,15.9403854,22.35583443,6.808801161,23.36970488,1.6405,0,1.6405,20.71533443,6.808801161,21.80561519
23/10/2019 06:30,18.23114992,5.450946476,19.02860071,1.647,0,1.647,16.58414992,5.450946476,17.45699991,24.20712645,7.415154976,25.31737535,1.647,0,1.647,22.56012645,7.415154976,23.74750153
23/10/2019 07:00,20.38838523,6.178237403,21.30391677,1.5915,0,1.5915,18.79688523,6.178237403,19.78619498,26.4389292,8.166955034,27.67157625,1.5915,0,1.5915,24.8474292,8.166955034,26.15518864
23/10/2019 07:30,23.07163597,7.06428782,24.1289152,1.579,0,1.579,21.49263597,7.06428782,22.62382733,28.64510047,8.896197015,29.99473458,1.579,0,1.579,27.06610047,8.896197015,28.49063208
23/10/2019 08:00,23.20787667,7.109232315,24.27234483,1.5785,0,1.5785,21.62937667,7.109232315,22.76776491,31.28203833,9.763080916,32.77016434,1.5785,0,1.5785,29.70353833,9.763080916,31.26688245
23/10/2019 08:30,23.38764275,7.030435588,24.42148353,1.998,0,1.998,21.38964275,7.030435588,22.51541342,31.43651322,9.675971374,32.89192584,1.998,0,1.998,29.43851322,9.675971374,30.98790865
23/10/2019 09:00,23.32289272,5.991875977,24.08028037,5.093,0,5.093,18.22989272,5.991875977,19.18936076,29.53307018,8.033062599,30.60608321,5.093,0,5.093,24.44007018,8.033062599,25.72638967
23/10/2019 09:30,22.83505843,4.489022371,23.27211239,9.1775,0,9.1775,13.65755843,4.489022371,14.37637729,26.2001711,5.595081417,26.79092946,9.1775,0,9.1775,17.0226711,5.595081417,17.91860115
23/10/2019 10:00,22.0956877,3.359706275,22.34965416,11.874,0,11.874,10.2216877,3.359706275,10.75967126,21.50051244,3.164081628,21.73208338,11.874,0,11.874,9.626512442,3.164081628,10.13317099
23/10/2019 10:30,21.19191478,2.050796462,21.29091398,14.9525,0,14.9525,6.239414775,2.050796462,6.567805026,19.58305206,1.521988861,19.64210727,14.9525,0,14.9525,4.630552063,1.521988861,4.874265329
23/10/2019 11:00,23.51145116,2.12196853,23.60701349,17.0555,0,17.0555,6.45595116,2.12196853,6.795738063,19.89142614,0.932123845,19.9132541,17.0555,0,17.0555,2.835926139,0.932123845,2.98518541
23/10/2019 11:30,25.57126176,2.269814124,25.67180329,18.6655,0,18.6655,6.905761758,2.269814124,7.269222903,24.4130763,1.889136974,24.48605997,18.6655,0,18.6655,5.747576302,1.889136974,6.050080318
23/10/2019 12:00,25.3182136,2.116795844,25.40654964,18.878,0,18.878,6.440213599,2.116795844,6.779172209,26.23467184,2.418021102,26.34586937,18.878,0,18.878,7.356671845,2.418021102,7.7438651
23/10/2019 12:30,24.43188124,3.228131903,24.64422156,14.6105,0,14.6105,9.821381235,3.228131903,10.33829604,19.55473012,1.625089852,19.62214023,14.6105,0,14.6105,4.944230119,1.625089852,5.204452757
23/10/2019 13:00,24.28977872,3.115688243,24.48879057,14.8105,0,14.8105,9.479278719,3.115688243,9.978188125,19.08101334,1.403649855,19.13257178,14.8105,0,14.8105,4.270513338,1.403649855,4.495277197
23/10/2019 13:30,22.91427872,2.46850924,23.04685894,15.404,0,15.404,7.510278719,2.46850924,7.905556546,20.06522519,1.532070632,20.12363045,15.404,0,15.404,4.661225193,1.532070632,4.906552835
23/10/2019 14:00,23.46051076,3.778720351,23.76287635,11.964,0,11.964,11.49651076,3.778720351,12.10159027,16.10328259,1.360516393,16.16065329,11.964,0,11.964,4.139282586,1.360516393,4.357139564
23/10/2019 14:30,23.16148115,4.702477298,23.63403271,8.8545,0,8.8545,14.30698115,4.702477298,15.05998016,16.64484685,2.560563183,16.84064757,8.8545,0,8.8545,7.790346848,2.560563183,8.200365104
23/10/2019 15:00,23.55504078,4.531745503,23.98701031,9.7675,0,9.7675,13.78754078,4.531745503,14.51320082,16.04939762,2.064759897,16.18166856,9.7675,0,9.7675,6.281897617,2.064759897,6.612523807
23/10/2019 15:30,24.28936096,5.97773212,25.01412275,6.1025,0,6.1025,18.18686096,5.97773212,19.14406417,17.38355691,3.707904097,17.77460559,6.1025,0,6.1025,11.28105691,3.707904097,11.87479675
23/10/2019 16:00,24.66799485,6.425115196,25.4910195,5.12,0,5.12,19.54799485,6.425115196,20.57683669,18.7496429,4.479846982,19.27739967,5.12,0,5.12,13.6296429,4.479846982,14.34699253
23/10/2019 16:30,23.84467173,5.527044016,24.47685816,7.029,0,7.029,16.81567173,5.527044016,17.70070708,20.72867318,4.502864821,21.21211172,7.029,0,7.029,13.69967318,4.502864821,14.42070861
23/10/2019 17:00,22.10985421,5.411571531,22.7624858,5.6455,0,5.6455,16.46435421,5.411571531,17.33089917,23.96943305,6.022785538,24.71452339,5.6455,0,5.6455,18.32393305,6.022785538,19.28835058
23/10/2019 17:30,23.79010782,6.919986249,24.77610623,2.7365,0,2.7365,21.05360782,6.919986249,22.16169245,29.82902456,8.904882193,31.12985116,2.7365,0,2.7365,27.09252456,8.904882193,28.51844691
23/10/2019 18:00,26.23813249,8.088302006,27.45651518,1.63,0,1.63,24.60813249,8.088302006,25.90329735,32.71118561,10.21589168,34.26931728,1.63,0,1.63,31.08118561,10.21589168,32.71703749
23/10/2019 18:30,27.3743849,8.512880493,28.66750919,1.4745,0,1.4745,25.8998849,8.512880493,27.26303674,34.09300012,10.72118252,35.73900407,1.4745,0,1.4745,32.61850012,10.72118252,34.33526328
23/10/2019 19:00,27.68051324,8.614321723,28.98995261,1.472,0,1.472,26.20851324,8.614321723,27.58790868,34.88205041,10.98135252,36.56976271,1.472,0,1.472,33.41005041,10.98135252,35.16847412
23/10/2019 19:30,26.84905646,8.345965355,28.11631146,1.457,0,1.457,25.39205646,8.345965355,26.72848048,34.15716503,10.74802448,35.80826655,1.457,0,1.457,32.70016503,10.74802448,34.42122635
23/10/2019 20:00,25.46707306,7.887456485,26.6605285,1.47,0,1.47,23.99707306,7.887456485,25.2600769,33.20880744,10.43204152,34.80879748,1.47,0,1.47,31.73880744,10.43204152,33.40927099
23/10/2019 20:30,23.70655191,7.268208678,24.79571456,1.5935,0,1.5935,22.11305191,7.268208678,23.27689674,31.5462237,9.844984186,33.0467539,1.5935,0,1.5935,29.9527237,9.844984186,31.52918284
23/10/2019 21:00,22.77217069,6.951396243,23.80952892,1.623,0,1.623,21.14917069,6.951396243,22.26228494,29.81056545,9.264804727,31.21708537,1.623,0,1.623,28.18756545,9.264804727,29.67112153
23/10/2019 21:30,21.5635114,6.564482697,22.54057358,1.5915,0,1.5915,19.9720114,6.564482697,21.0231699,28.92905781,8.985420726,30.29237811,1.5915,0,1.5915,27.33755781,8.985420726,28.77637664
23/10/2019 22:00,19.79792064,5.983339365,20.68231156,1.594,0,1.594,18.20392064,5.983339365,19.16202172,26.78131366,8.278669651,28.03168087,1.594,0,1.594,25.18731366,8.278669651,26.51296174
23/10/2019 22:30,18.64296367,5.594684554,19.46434149,1.6215,0,1.6215,17.02146367,5.594684554,17.91733018,24.91375944,7.655795453,26.06351115,1.6215,0,1.6215,23.29225944,7.655795453,24.51816784
23/10/2019 23:00,17.26511511,5.146409212,18.01581882,1.6075,0,1.6075,15.65761511,5.146409212,16.48170012,23.36845049,7.152478541,24.4385439,1.6075,0,1.6075,21.76095049,7.152478541,22.90626368
23/10/2019 23:30,16.54542795,4.910352509,17.25870064,1.606,0,1.606,14.93942795,4.910352509,15.72571363,21.84139831,6.651053786,22.83162711,1.606,0,1.606,20.23539831,6.651053786,21.30041927
24/10/2019 00:00,15.48958265,4.56807886,16.14913357,1.5915,0,1.5915,13.89808265,4.56807886,14.62956069,20.7741359,6.305027515,21.70986168,1.5915,0,1.5915,19.1826359,6.305027515,20.19224831
24/10/2019 00:30,15.23177453,4.477753797,15.87631047,1.6085,0,1.6085,13.62327453,4.477753797,14.34028898,20.65669011,6.26083732,21.5846457,1.6085,0,1.6085,19.04819011,6.26083732,20.05072643
24/10/2019 01:00,15.23432546,4.479085273,15.87913338,1.607,0,1.607,13.62732546,4.479085273,14.34455311,20.47332282,6.201060435,21.39182316,1.607,0,1.607,18.86632282,6.201060435,19.85928718
24/10/2019 01:30,16.51337743,4.896202486,17.2239494,1.617,0,1.617,14.89637743,4.896202486,15.6803973,23.60282568,7.22639144,24.6842888,1.617,0,1.617,21.98582568,7.22639144,23.1429744
24/10/2019 02:00,17.0247564,5.060011731,17.76080091,1.63,0,1.63,15.3947564,5.060011731,16.20500673,24.99970411,7.681250284,26.15314152,1.63,0,1.63,23.36970411,7.681250284,24.59968854
24/10/2019 02:30,17.3996575,5.167130244,18.15068363,1.679,0,1.679,15.7206575,5.167130244,16.54806053,25.21487596,7.735868329,26.37486736,1.679,0,1.679,23.53587596,7.735868329,24.77460627
24/10/2019 03:00,16.9613215,5.019604985,17.68849517,1.6895,0,1.6895,15.2718215,5.019604985,16.07560158,24.42528019,7.472889568,25.54287359,1.6895,0,1.6895,22.73578019,7.472889568,23.9324002
24/10/2019 03:30,16.03049688,4.717930619,16.71034708,1.6765,0,1.6765,14.35399688,4.717930619,15.1094704,23.45785817,7.159186218,24.52600777,1.6765,0,1.6765,21.78135817,7.159186218,22.92774544
24/10/2019 04:00,15.97699896,4.706263019,16.65573197,1.6585,0,1.6585,14.31849896,4.706263019,15.07210417,22.75071481,6.932675752,23.7835451,1.6585,0,1.6585,21.09221481,6.932675752,22.20233138
24/10/2019 04:30,15.68067029,4.597689233,16.34081292,1.6925,0,1.6925,13.98817029,4.597689233,14.72438977,21.95040607,6.658451728,22.93807546,1.6925,0,1.6925,20.25790607,6.658451728,21.32411165
24/10/2019 05:00,15.33782788,4.495684618,15.98312061,1.66,0,1.66,13.67782788,4.495684618,14.39771356,21.59428111,6.552081349,22.56640748,1.66,0,1.66,19.93428111,6.552081349,20.9834538
24/10/2019 05:30,15.28950454,4.487689921,15.93450061,1.636,0,1.636,13.65350454,4.487689921,14.37211004,22.01859089,6.69943365,23.01522879,1.636,0,1.636,20.38259089,6.69943365,21.45535884
24/10/2019 06:00,15.79803205,4.659272067,16.47078119,1.6225,0,1.6225,14.17553205,4.659272067,14.92161268,22.52639639,6.870778478,23.55092633,1.6225,0,1.6225,20.90389639,6.870778478,22.00410146
24/10/2019 06:30,17.22435929,5.129726579,17.9719962,1.6175,0,1.6175,15.60685929,5.129726579,16.42827293,24.69148382,7.584051725,25.82996736,1.6175,0,1.6175,23.07398382,7.584051725,24.28840402
24/10/2019 07:00,18.78109194,5.630060258,19.60680987,1.652,0,1.652,17.12909194,5.630060258,18.0306231,26.7018845,8.233498872,27.94246123,1.652,0,1.652,25.0498845,8.233498872,26.36829948
24/10/2019 07:30,19.97473312,6.028964822,20.86476408,1.632,0,1.632,18.34273312,6.028964822,19.30814013,28.78100589,8.923446708,30.13261026,1.632,0,1.632,27.14900589,8.923446708,28.57790094
24/10/2019 08:00,20.64565963,6.257047435,21.57299015,1.609,0,1.609,19.03665963,6.257047435,20.03858908,31.19289943,9.723757512,32.67335971,1.609,0,1.609,29.58389943,9.723757512,31.14094677
24/10/2019 08:30,21.47354817,6.517164271,22.44073754,1.6455,0,1.6455,19.82804817,6.517164271,20.87162966,31.29960511,9.746833004,32.78209929,1.6455,0,1.6455,29.65410511,9.746833004,31.21484749
24/10/2019 09:00,21.93950035,6.53144631,22.89107831,2.068,0,2.068,19.87150035,6.53144631,20.91736879,30.8742178,9.468145921,32.29339115,2.068,0,2.068,28.8062178,9.468145921,30.32233452
24/10/2019 09:30,22.97724739,6.649853786,23.92016833,2.7455,0,2.7455,20.23174739,6.649853786,21.2965762,30.05048057,8.974713104,31.36202891,2.7455,0,2.7455,27.30498057,8.974713104,28.74208481
24/10/2019 10:00,22.31545436,5.253014367,22.92539341,6.3335,0,6.3335,15.98195436,5.253014367,16.82310985,26.60033739,6.661387314,27.42174375,6.3335,0,6.3335,20.26683739,6.661387314,21.33351305
24/10/2019 10:30,22.45883506,4.978523928,23.0040208,7.312,0,7.312,15.14683506,4.978523928,15.94403691,22.54303265,5.006198337,23.0922139,7.312,0,7.312,15.23103265,5.006198337,16.03266595
24/10/2019 11:00,23.78950298,2.784284034,23.9518828,15.3185,0,15.3185,8.471002979,2.784284034,8.916845241,20.27479685,1.629055995,20.34013792,15.3185,0,15.3185,4.956296849,1.629055995,5.217154578
24/10/2019 11:30,23.20569995,2.272587622,23.31671427,16.2915,0,16.2915,6.914199946,2.272587622,7.278105206,21.77887614,1.803613315,21.85343146,16.2915,0,16.2915,5.487376137,1.803613315,5.776185408
24/10/2019 12:00,24.46897295,1.378820929,24.50779028,20.274,0,20.274,4.194972947,1.378820929,4.415760996,29.15273403,2.918298751,29.29843629,20.274,0,20.274,8.878734035,2.918298751,9.346035826
24/10/2019 12:30,20.62534878,2.337715993,20.75740659,13.513,0,13.513,7.112348775,2.337715993,7.486682921,18.81792686,1.743645138,18.89853618,13.513,0,13.513,5.304926859,1.743645138,5.584133536
24/10/2019 13:00,21.58213592,1.513470638,21.63513773,16.9775,0,16.9775,4.604635924,1.513470638,4.846985183,22.34989978,1.765822415,22.41954837,16.9775,0,16.9775,5.372399781,1.765822415,5.655157665
24/10/2019 13:30,23.49137562,1.385855648,23.53221886,19.275,0,19.275,4.216375621,1.385855648,4.438290128,28.57757337,3.057608004,28.74067965,19.275,0,19.275,9.302573371,3.057608004,9.792182496
24/10/2019 14:00,23.3579751,1.635030898,23.4151303,18.3835,0,18.3835,4.974475103,1.635030898,5.236289582,25.74124435,2.418373617,25.85459711,18.3835,0,18.3835,7.357744348,2.418373617,7.744994051
24/10/2019 14:30,21.96705511,1.491422241,22.01762591,17.4295,0,17.4295,4.537555111,1.491422241,4.776373801,26.17411931,2.874217372,26.33145736,17.4295,0,17.4295,8.744619306,2.874217372,9.204862427
24/10/2019 15:00,22.27687651,3.136263141,22.49656359,12.735,0,12.735,9.541876507,3.136263141,10.04408053,16.34901881,1.187870537,16.39211555,12.735,0,12.735,3.614018805,1.187870537,3.804230321
24/10/2019 15:30,19.93978923,2.515514524,20.0978359,12.2865,0,12.2865,7.653289235,2.515514524,8.056093932,16.35715999,1.337961236,16.41178915,12.2865,0,12.2865,4.070659988,1.337961236,4.284905251
24/10/2019 16:00,21.17615884,3.137835018,21.40737517,11.6295,0,11.6295,9.546658838,3.137835018,10.04911457,16.78876191,1.695767383,16.87418601,11.6295,0,11.6295,5.159261906,1.695767383,5.430802006
24/10/2019 16:30,21.06933421,4.018108692,21.44905689,8.8445,0,8.8445,12.22483421,4.018108692,12.86824653,18.92265508,3.312529385,19.21040672,8.8445,0,8.8445,10.07815508,3.312529385,10.6085843
24/10/2019 17:00,20.1144058,4.095044306,20.52702386,7.6555,0,7.6555,12.4589058,4.095044306,13.11463769,22.78460799,4.972697321,23.32093651,7.6555,0,7.6555,15.12910799,4.972697321,15.92537683
24/10/2019 17:30,22.37335616,6.20715205,23.2184367,3.4885,0,3.4885,18.88485616,6.20715205,19.87879596,28.05863135,8.075811638,29.19769729,3.4885,0,3.4885,24.57013135,8.075811638,25.86329616
24/10/2019 18:00,22.72146264,6.706458201,23.69053494,2.3175,0,2.3175,20.40396264,6.706458201,21.47785541,32.54836353,9.936404327,34.03128119,2.3175,0,2.3175,30.23086353,9.936404327,31.82196161
24/10/2019 18:30,22.38798645,6.792581264,23.39574956,1.722,0,1.722,20.66598645,6.792581264,21.75366995,36.97154574,11.5859654,38.74441622,1.722,0,1.722,35.24954574,11.5859654,37.10478499
24/10/2019 19:00,22.51258222,6.855884432,23.53337013,1.654,0,1.654,20.85858222,6.855884432,21.95640234,37.81573882,11.88578876,39.63965283,1.654,0,1.654,36.16173882,11.88578876,38.06498823
24/10/2019 19:30,22.12586251,6.687854638,23.11452338,1.7785,0,1.7785,20.34736251,6.687854638,21.41827632,37.02178777,11.5839085,38.79174791,1.7785,0,1.7785,35.24328777,11.5839085,37.09819765
24/10/2019 20:00,21.29636809,6.359008026,22.2254871,1.9495,0,1.9495,19.34686809,6.359008026,20.36512431,35.43742701,11.00694932,37.1074678,1.9495,0,1.9495,33.48792701,11.00694932,35.25044949
24/10/2019 20:30,20.29699869,6.035297108,21.17529142,1.935,0,1.935,18.36199869,6.035297108,19.32841967,33.1577014,10.26240567,34.70951069,1.935,0,1.935,31.2227014,10.26240567,32.86600148
24/10/2019 21:00,19.4680974,5.744115437,20.29782448,1.992,0,1.992,17.4760974,5.744115437,18.395892,31.54290161,9.712911653,33.00447386,1.992,0,1.992,29.55090161,9.712911653,31.10621222
24/10/2019 21:30,18.4599405,5.399274239,19.23334515,2.033,0,2.033,16.4269405,5.399274239,17.29151632,30.49095061,9.353676031,31.89340566,2.033,0,2.033,28.45795061,9.353676031,29.95573748
24/10/2019 22:00,17.65790139,5.147982387,18.39302053,1.9955,0,1.9955,15.66240139,5.147982387,16.48673831,28.14993937,8.5965485,29.43330992,1.9955,0,1.9955,26.15443937,8.5965485,27.53098881
24/10/2019 22:30,17.08844774,4.988914514,17.80180649,1.91,0,1.91,15.17844774,4.988914514,15.97731341,26.09164233,7.948121472,27.27538147,1.91,0,1.91,24.18164233,7.948121472,25.45436035
24/10/2019 23:00,17.07995727,5.018663557,17.80202023,1.811,0,1.811,15.26895727,5.018663557,16.0725866,23.57281419,7.152762424,24.63411413,1.811,0,1.811,21.76181419,7.152762424,22.90717283
24/10/2019 23:30,16.04811278,4.668501756,16.71337286,1.8445,0,1.8445,14.20361278,4.668501756,14.95117134,22.1941691,6.688612777,23.18013552,1.8445,0,1.8445,20.3496691,6.688612777,21.42070431
25/10/2019 00:00,15.18102585,4.381860646,15.80076734,1.8495,0,1.8495,13.33152585,4.381860646,14.03318511,20.79361962,6.226631004,21.70588746,1.8495,0,1.8495,18.94411962,6.226631004,19.94117854
25/10/2019 00:30,15.18370145,4.345927451,15.79341239,1.9615,0,1.9615,13.22220145,4.345927451,13.91810679,20.86643261,6.213750858,21.77197073,1.9615,0,1.9615,18.90493261,6.213750858,19.89992906
25/10/2019 01:00,15.19623167,4.357276988,15.80858374,1.9395,0,1.9395,13.25673167,4.357276988,13.95445439,20.97496322,6.256654196,21.88823437,1.9395,0,1.9395,19.03546322,6.256654196,20.03732971
25/10/2019 01:30,15.99909343,4.647295273,16.66038247,1.86,0,1.86,14.13909343,4.647295273,14.88325625,24.25541346,7.361016433,25.34777397,1.86,0,1.86,22.39541346,7.361016433,23.57411943
25/10/2019 02:00,16.48828153,4.799537837,17.1726233,1.886,0,1.886,14.60228153,4.799537837,15.37082266,25.18980276,7.659589557,26.32860564,1.886,0,1.886,23.30380276,7.659589557,24.53031869
25/10/2019 02:30,16.36856014,4.783030866,17.0530685,1.8165,0,1.8165,14.55206014,4.783030866,15.31795804,25.61365702,7.82174726,26.78132103,1.8165,0,1.8165,23.79715702,7.82174726,25.04963897
25/10/2019 03:00,15.90846494,4.637885542,16.57073441,1.798,0,1.798,14.11046494,4.637885542,14.85312099,24.60437371,7.496092535,25.72093717,1.798,0,1.798,22.80637371,7.496092535,24.00670917
25/10/2019 03:30,15.49116665,4.480019129,16.12596712,1.861,0,1.861,13.63016665,4.480019129,14.34754384,23.69573947,7.176731804,24.75870652,1.861,0,1.861,21.83473947,7.176731804,22.98393628
25/10/2019 04:00,15.13873148,4.318492199,15.74263528,2,0,2,13.13873148,4.318492199,13.83024366,22.89065168,6.866425153,23.89832062,2,0,2,20.89065168,6.866425153,21.99015966
25/10/2019 04:30,14.71219953,4.1375411,15.28293367,2.124,0,2.124,12.58819953,4.1375411,13.25073635,21.98435523,6.527783088,22.93302917,2.124,0,2.124,19.86035523,6.527783088,20.90563709
25/10/2019 05:00,14.45499344,4.075516406,15.01854418,2.0555,0,2.0555,12.39949344,4.075516406,13.05209836,21.72418618,6.464784517,22.66569443,2.0555,0,2.0555,19.66868618,6.464784517,20.70388019
25/10/2019 05:30,14.81137734,4.195940971,15.39424631,2.0455,0,2.0455,12.76587734,4.195940971,13.43776562,22.08213013,6.585721846,23.04326807,2.0455,0,2.0455,20.03663013,6.585721846,21.09118961
25/10/2019 06:00,14.90643239,4.272049435,15.50651905,1.909,0,1.909,12.99743239,4.272049435,13.68150778,22.52757566,6.776998089,23.52486701,1.909,0,1.909,20.61857566,6.776998089,21.70376385
25/10/2019 06:30,16.45249026,4.757041854,17.12640894,1.9795,0,1.9795,14.47299026,4.757041854,15.23472659,24.21928696,7.309864477,25.29837899,1.9795,0,1.9795,22.23978696,7.309864477,23.41030207
25/10/2019 07:00,17.60719403,5.126878446,18.33843407,2.009,0,2.009,15.59819403,5.126878446,16.41915161,26.25889454,7.970554887,27.44192573,2.009,0,2.009,24.24989454,7.970554887,25.52620478
25/10/2019 07:30,18.64712064,5.447321329,19.42648754,2.074,0,2.074,16.57312064,5.447321329,17.44539015,28.70982546,8.754772457,30.01499823,2.074,0,2.074,26.63582546,8.754772457,28.03771101
25/10/2019 08:00,19.0224944,5.483763771,19.79714521,2.3385,0,2.3385,16.6839944,5.483763771,17.56209937,31.48042084,9.578486174,32.90538396,2.3385,0,2.3385,29.14192084,9.578486174,30.67570614
25/10/2019 08:30,20.58642136,5.910371733,21.4180587,2.6045,0,2.6045,17.98192136,5.910371733,18.92833828,31.58304296,9.524786463,32.98803056,2.6045,0,2.6045,28.97854296,9.524786463,30.50372943
25/10/2019 09:00,22.01799696,6.233164372,22.88328054,3.054,0,3.054,18.96399696,6.233164372,19.96210206,30.81581213,9.124866377,32.13841103,3.054,0,3.054,27.76181213,9.124866377,29.22296013
25/10/2019 09:30,22.98164101,6.365178386,23.84683038,3.616,0,3.616,19.36564101,6.365178386,20.38488527,30.48882925,8.832671835,31.74247628,3.616,0,3.616,26.87282925,8.832671835,28.28718868
