Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/10/2019 10:00,23.69193855,6.588124008,24.59087901,3.648,0,3.648,20.04393855,6.588124008,21.09888269,30.56081858,8.845815692,31.81528072,3.648,0,3.648,26.91281858,8.845815692,28.32928271
25/10/2019 10:30,24.65216283,6.949421555,25.6129575,3.509,0,3.509,21.14316283,6.949421555,22.25596087,30.22368456,8.780692189,31.47334846,3.509,0,3.509,26.71468456,8.780692189,28.12072059
25/10/2019 11:00,25.57267447,7.087308364,26.53660904,4.01,0,4.01,21.56267447,7.087308364,22.69755207,28.71979947,8.121718328,29.84609171,4.01,0,4.01,24.70979947,8.121718328,26.01031523
25/10/2019 11:30,25.53622085,6.886497618,26.44848624,4.5845,0,4.5845,20.95172085,6.886497618,22.054443,27.60616432,7.566855138,28.62442323,4.5845,0,4.5845,23.02166432,7.566855138,24.23333087
25/10/2019 12:00,26.44066331,7.218613996,27.40833932,4.4785,0,4.4785,21.96216331,7.218613996,23.11806664,26.64776963,7.286686552,27.62606427,4.4785,0,4.4785,22.16926963,7.286686552,23.3360733
25/10/2019 12:30,26.48583631,6.935016476,27.37871397,5.3865,0,5.3865,21.09933631,6.935016476,22.2098277,25.87647581,6.734729364,26.7385224,5.3865,0,5.3865,20.48997581,6.734729364,21.56839559
25/10/2019 13:00,26.71397459,6.914354828,27.5942882,5.6775,0,5.6775,21.03647459,6.914354828,22.14365747,24.87473053,6.309824539,25.66254283,5.6775,0,5.6775,19.19723053,6.309824539,20.20761109
25/10/2019 13:30,26.83293029,7.089857578,27.75377863,5.2625,0,5.2625,21.57043029,7.089857578,22.7057161,24.11572769,6.196756272,24.89915882,5.2625,0,5.2625,18.85322769,6.196756272,19.84550283
25/10/2019 14:00,27.70273653,7.600240308,28.7263862,4.5795,0,4.5795,23.12323653,7.600240308,24.34024898,23.46406657,6.207056863,24.2711758,4.5795,0,4.5795,18.88456657,6.207056863,19.87849112
25/10/2019 14:30,26.53480729,7.204034877,27.49534718,4.617,0,4.617,21.91780729,7.204034877,23.0713761,24.09179182,6.401054523,24.92765396,4.617,0,4.617,19.47479182,6.401054523,20.49978086
25/10/2019 15:00,26.64875203,7.237542491,27.61409071,4.629,0,4.629,22.01975203,7.237542491,23.17868634,23.78253713,6.295463214,24.60166518,4.629,0,4.629,19.15353713,6.295463214,20.16161804
25/10/2019 15:30,26.59890506,7.274734095,27.57577753,4.466,0,4.466,22.13290506,7.274734095,23.2977948,24.467304,6.574110708,25.33511194,4.466,0,4.466,20.001304,6.574110708,21.05400421
25/10/2019 16:00,26.01679808,7.181023961,26.98964407,4.169,0,4.169,21.84779808,7.181023961,22.99768218,25.25634297,6.931074455,26.19012511,4.169,0,4.169,21.08734297,6.931074455,22.19720313
25/10/2019 16:30,26.92891011,7.577782501,27.974792,3.874,0,3.874,23.05491011,7.577782501,24.26832643,27.32403045,7.707652276,28.39032483,3.874,0,3.874,23.45003045,7.707652276,24.68424258
25/10/2019 17:00,27.4257831,7.845453958,28.52586066,3.5565,0,3.5565,23.8692831,7.845453958,25.12556116,30.03623643,8.703468473,31.27180619,3.5565,0,3.5565,26.47973643,8.703468473,27.87340677
25/10/2019 17:30,29.15952883,8.431742826,30.35411683,3.5065,0,3.5065,25.65302883,8.431742826,27.00318824,32.10293367,9.399193214,33.45060812,3.5065,0,3.5065,28.59643367,9.399193214,30.10150913
25/10/2019 18:00,30.90153541,9.032908216,32.19469399,3.4195,0,3.4195,27.48203541,9.032908216,28.92845832,31.69449898,9.293542737,33.02894491,3.4195,0,3.4195,28.27499898,9.293542737,29.76315682
25/10/2019 18:30,30.98153541,9.032908216,32.27148845,3.4995,0,3.4995,27.48203541,9.032908216,28.92845832,32.66676403,9.586816079,34.0444491,3.4995,0,3.4995,29.16726403,9.586816079,30.70238319
25/10/2019 19:00,30.86087557,9.001795031,32.14694316,3.4735,0,3.4735,27.38737557,9.001795031,28.82881638,31.71029002,9.280984061,33.04056837,3.4735,0,3.4735,28.23679002,9.280984061,29.72293686
25/10/2019 19:30,29.01258096,8.424857593,30.21105889,3.3805,0,3.3805,25.63208096,8.424857593,26.98113785,30.98258238,9.072365747,32.28355976,3.3805,0,3.3805,27.60208238,9.072365747,29.05482355
25/10/2019 20:00,22.5232077,6.255584158,23.37578273,3.491,0,3.491,19.0322077,6.255584158,20.03390284,20.94380246,5.73645876,21.71519792,3.491,0,3.491,17.45280246,5.73645876,18.37137101
25/10/2019 20:30,20.78886937,5.673537744,21.5491559,3.5275,0,3.5275,17.26136937,5.673537744,18.16986249,19.04677569,5.100939245,19.71799294,3.5275,0,3.5275,15.51927569,5.100939245,16.33607968
25/10/2019 21:00,19.98437261,5.424560601,20.70751087,3.4805,0,3.4805,16.50387261,5.424560601,17.37249749,18.45223715,4.920972029,19.09714695,3.4805,0,3.4805,14.97173715,4.920972029,15.75972332
25/10/2019 21:30,19.23708339,5.164805096,19.91834805,3.5235,0,3.5235,15.71358339,5.164805096,16.54061409,17.58738526,4.622575542,18.18472779,3.5235,0,3.5235,14.06388526,4.622575542,14.80408975
25/10/2019 22:00,19.11782357,5.127578392,19.79351505,3.5175,0,3.5175,15.60032357,5.127578392,16.42139323,16.06903039,4.125488535,16.59015953,3.5175,0,3.5175,12.55153039,4.125488535,13.21213725
25/10/2019 22:30,18.87376685,5.046703461,19.53684445,3.5195,0,3.5195,15.35426685,5.046703461,16.16238616,14.8091427,3.710726108,15.26696419,3.5195,0,3.5195,11.2896427,3.710726108,11.88383442
25/10/2019 23:00,18.19311661,4.824956649,18.82205352,3.5135,0,3.5135,14.67961661,4.824956649,15.45222801,14.09690791,3.478597958,14.51976089,3.5135,0,3.5135,10.58340791,3.478597958,11.14042938
25/10/2019 23:30,17.32915905,4.542137928,17.91454076,3.51,0,3.51,13.81915905,4.542137928,14.54648322,13.55424174,3.301382607,13.95050523,3.51,0,3.51,10.04424174,3.301382607,10.57288604
26/10/2019 00:00,16.72947278,4.351768607,17.2862127,3.4895,0,3.4895,13.23997278,4.351768607,13.93681346,12.56726334,2.983716522,12.91660452,3.4895,0,3.4895,9.077763343,2.983716522,9.555540362
26/10/2019 00:30,16.22156044,4.189591812,16.75385635,3.475,0,3.475,12.74656044,4.189591812,13.41743204,12.6534447,3.016808884,13.00810512,3.475,0,3.475,9.178444703,3.016808884,9.66152074
26/10/2019 01:00,16.3674141,4.235888172,16.90665529,3.48,0,3.48,12.8874141,4.235888172,13.56569905,12.25163395,2.883096655,12.58629336,3.48,0,3.48,8.771633946,2.883096655,9.233298891
26/10/2019 01:30,16.42181845,4.247196334,16.96215782,3.5,0,3.5,12.92181845,4.247196334,13.60191416,14.82656047,3.722860392,15.28681081,3.5,0,3.5,11.32656047,3.722860392,11.92269523
26/10/2019 02:00,16.29507858,4.204881584,16.82886256,3.502,0,3.502,12.79307858,4.204881584,13.4663985,15.73289258,4.020099984,16.23838394,3.502,0,3.502,12.23089258,4.020099984,12.87462377
26/10/2019 02:30,16.40948619,4.240677786,16.94858652,3.5075,0,3.5075,12.90198619,4.240677786,13.58103809,15.93323949,4.084143066,16.44835388,3.5075,0,3.5075,12.42573949,4.084143066,13.07972578
26/10/2019 03:00,15.98954359,4.117768798,16.51125447,3.4615,0,3.4615,12.52804359,4.117768798,13.18741431,15.02344793,3.80022851,15.49663591,3.4615,0,3.4615,11.56194793,3.80022851,12.17047151
26/10/2019 03:30,15.84268014,4.058650538,16.3543009,3.4945,0,3.4945,12.34818014,4.058650538,12.99808435,14.10121881,3.486259881,14.52578328,3.4945,0,3.4945,10.60671881,3.486259881,11.16496717
26/10/2019 04:00,15.86500632,4.064674062,16.3774235,3.4985,0,3.4985,12.36650632,4.064674062,13.01737507,13.56973992,3.310256482,13.96766407,3.4985,0,3.4985,10.07123992,3.310256482,10.60130518
26/10/2019 04:30,15.59478825,3.982924389,16.09537534,3.477,0,3.477,12.11778825,3.982924389,12.75556658,12.71914856,3.03774733,13.07687459,3.477,0,3.477,9.242148562,3.03774733,9.728577433
26/10/2019 05:00,15.62400612,4.011262832,16.13070974,3.42,0,3.42,12.20400612,4.011262832,12.84632223,12.13641797,2.86494804,12.4699867,3.42,0,3.42,8.716417968,2.86494804,9.175176808
26/10/2019 05:30,15.82201919,4.053831719,16.33309043,3.4885,0,3.4885,12.33351919,4.053831719,12.98265178,11.9164597,2.770136392,12.23420072,3.4885,0,3.4885,8.427959697,2.770136392,8.871536524
26/10/2019 06:00,15.96839908,4.102437489,16.48695735,3.487,0,3.487,12.48139908,4.102437489,13.13831482,11.92499298,2.773434173,12.24325916,3.487,0,3.487,8.437992983,2.773434173,8.882097877
26/10/2019 06:30,16.38504277,4.241682437,16.92517346,3.48,0,3.48,12.90504277,4.241682437,13.58425555,12.37835123,2.924746613,12.71918716,3.48,0,3.48,8.898351233,2.924746613,9.366685509
26/10/2019 07:00,16.35649626,4.230327546,16.89469269,3.486,0,3.486,12.87049626,4.230327546,13.5478908,12.63528209,3.007223598,12.98821571,3.486,0,3.486,9.149282094,3.007223598,9.630823257
26/10/2019 07:30,16.43682215,4.25426426,16.97845361,3.4935,0,3.4935,12.94332215,4.25426426,13.62454964,13.43596977,3.267931781,13.82767739,3.4935,0,3.4935,9.942469773,3.267931781,10.46575766
26/10/2019 08:00,16.99197089,4.437225851,17.56177804,3.492,0,3.492,13.49997089,4.437225851,14.21049567,14.72903607,3.693435146,15.18505735,3.492,0,3.492,11.23703607,3.693435146,11.82845902
26/10/2019 08:30,17.64282163,4.683361188,18.25384965,3.394,0,3.394,14.24882163,4.683361188,14.99875961,15.92258527,4.11794684,16.44646491,3.394,0,3.394,12.52858527,4.11794684,13.1879845
26/10/2019 09:00,17.86138924,4.78264601,18.49061731,3.3105,0,3.3105,14.55088924,4.78264601,15.31672552,17.36243684,4.618648285,17.96624961,3.3105,0,3.3105,14.05193684,4.618648285,14.79151246
26/10/2019 09:30,18.74708117,4.992573896,19.40048573,3.5575,0,3.5575,15.18958117,4.992573896,15.98903282,17.35299619,4.534360321,17.93563214,3.5575,0,3.5575,13.79549619,4.534360321,14.52157494
26/10/2019 10:00,19.08628775,5.095848603,19.75484885,3.5825,0,3.5825,15.50378775,5.095848603,16.31977658,18.40167366,4.870826833,19.03540248,3.5825,0,3.5825,14.81917366,4.870826833,15.59913017
26/10/2019 10:30,18.5984311,4.888989076,19.2302848,3.724,0,3.724,14.8744311,4.888989076,15.6572959,19.43165056,5.162855069,20.10582294,3.724,0,3.724,15.70765056,5.162855069,16.53436901
26/10/2019 11:00,18.65714203,4.861284597,19.28006837,3.867,0,3.867,14.79014203,4.861284597,15.56857055,18.70544646,4.877161498,19.3308156,3.867,0,3.867,14.83844646,4.877161498,15.61941733
26/10/2019 11:30,19.28274073,5.082357099,19.94127487,3.82,0,3.82,15.46274073,5.082357099,16.27656918,18.58696984,4.853668267,19.21024579,3.82,0,3.82,14.76696984,4.853668267,15.54417877
26/10/2019 12:00,19.33871693,5.076268621,19.99386094,3.8945,0,3.8945,15.44421693,5.076268621,16.25707045,19.10496981,4.999439659,19.74827254,3.8945,0,3.8945,15.21046981,4.999439659,16.01102085
26/10/2019 12:30,18.50528353,4.743169171,19.10348587,4.0745,0,4.0745,14.43078353,4.743169171,15.19029845,19.96764524,5.22382422,20.63965106,4.0745,0,4.0745,15.89314524,5.22382422,16.72962656
26/10/2019 13:00,18.20240307,4.597601402,18.77406232,4.2145,0,4.2145,13.98790307,4.597601402,14.72410849,19.72401901,5.097732377,20.37213296,4.2145,0,4.2145,15.50951901,5.097732377,16.32580948
26/10/2019 13:30,19.55479698,5.060353753,20.19894217,4.159,0,4.159,15.39579698,5.060353753,16.20610208,18.04790072,4.565060905,18.61629666,4.159,0,4.159,13.88890072,4.565060905,14.6198955
26/10/2019 14:00,20.07422701,5.299119759,20.76187035,3.952,0,3.952,16.12222701,5.299119759,16.97076528,16.48177987,4.118339484,16.98851929,3.952,0,3.952,12.52977987,4.118339484,13.18924197
26/10/2019 14:30,19.88193439,4.860230298,20.46736802,5.095,0,5.095,14.78693439,4.860230298,15.56519409,16.19056043,3.646934351,16.59621575,5.095,0,5.095,11.09556043,3.646934351,11.67953729
26/10/2019 15:00,19.74301362,4.19401366,20.18356603,6.983,0,6.983,12.76001362,4.19401366,13.43159329,15.63171616,2.842695533,15.88809202,6.983,0,6.983,8.648716163,2.842695533,9.103911751
26/10/2019 15:30,19.96024074,4.307155642,20.419667,6.856,0,6.856,13.10424074,4.307155642,13.79393762,15.51497257,2.846066651,15.77385398,6.856,0,6.856,8.658972571,2.846066651,9.11470797
26/10/2019 16:00,19.81027885,4.562062691,20.32878659,5.9305,0,5.9305,13.87977885,4.562062691,14.61029353,15.6269045,3.187054038,15.94858796,5.9305,0,5.9305,9.696404503,3.187054038,10.20674158
26/10/2019 16:30,20.12008068,4.573830183,20.63340905,6.2045,0,6.2045,13.91558068,4.573830183,14.64797966,16.41599925,3.356357493,16.75560106,6.2045,0,6.2045,10.21149925,3.356357493,10.74894658
26/10/2019 17:00,19.2020644,4.327640438,19.68369246,6.0355,0,6.0355,13.1665644,4.327640438,13.85954147,17.79209623,3.864206313,18.20688822,6.0355,0,6.0355,11.75659623,3.864206313,12.37536446
26/10/2019 17:30,17.89189073,4.577218932,18.46809917,3.966,0,3.966,13.92589073,4.577218932,14.65883234,20.89706949,5.564973423,21.62536571,3.966,0,3.966,16.93106949,5.564973423,17.82217841
26/10/2019 18:00,17.25396707,4.716277401,17.88694083,2.905,0,2.905,14.34896707,4.716277401,15.10417586,23.49585759,6.7678876,24.4511682,2.905,0,2.905,20.59085759,6.7678876,21.67458693
26/10/2019 18:30,18.19938573,5.111821988,18.9036601,2.647,0,2.647,15.55238573,5.111821988,16.37093235,24.39829994,7.149306557,25.42419368,2.647,0,2.647,21.75129994,7.149306557,22.8961052
26/10/2019 19:00,18.1819167,5.176747276,18.90451817,2.432,0,2.432,15.7499167,5.176747276,16.57885968,23.95826432,7.075340926,24.98117048,2.432,0,2.432,21.52626432,7.075340926,22.6592256
26/10/2019 19:30,17.29615001,4.963507979,17.9942551,2.195,0,2.195,15.10115001,4.963507979,15.89594738,22.47716326,6.666424683,23.444916,2.195,0,2.195,20.28216326,6.666424683,21.34964554
26/10/2019 20:00,15.93728571,4.547274162,16.57331524,2.1025,0,2.1025,13.83478571,4.547274162,14.56293233,21.84336739,6.488509333,22.78669463,2.1025,0,2.1025,19.74086739,6.488509333,20.77986041
26/10/2019 20:30,15.18256407,4.32764033,15.78729624,2.016,0,2.016,13.16656407,4.32764033,13.85954113,21.10436718,6.274042886,22.0172189,2.016,0,2.016,19.08836718,6.274042886,20.09301808
26/10/2019 21:00,13.92048465,3.920045936,14.46190351,1.994,0,1.994,11.92648465,3.920045936,12.55419437,20.84478847,6.195954542,21.74615045,1.994,0,1.994,18.85078847,6.195954542,19.84293524
26/10/2019 21:30,13.52122564,3.814288862,14.04892673,1.9165,0,1.9165,11.60472564,3.814288862,12.21550067,20.14554614,5.991597718,21.01766572,1.9165,0,1.9165,18.22904614,5.991597718,19.18846962
26/10/2019 22:00,13.7346182,3.839397885,14.26116101,2.0535,0,2.0535,11.6811182,3.839397885,12.2959139,18.96010233,5.556931458,19.75765592,2.0535,0,2.0535,16.90660233,5.556931458,17.7964235
26/10/2019 22:30,13.31803439,3.643145926,13.8073369,2.234,0,2.234,11.08403439,3.643145926,11.66740462,17.51145009,5.021455011,18.21718679,2.234,0,2.234,15.27745009,5.021455011,16.08152641
26/10/2019 23:00,13.27492096,3.686823628,13.77737983,2.058,0,2.058,11.21692096,3.686823628,11.80728522,16.30351609,4.682274709,16.96255681,2.058,0,2.058,14.24551609,4.682274709,14.9952801
26/10/2019 23:30,11.86562634,3.266175481,12.30694888,1.9285,0,1.9285,9.937126345,3.266175481,10.46013299,15.08882683,4.325590249,15.69660556,1.9285,0,1.9285,13.16032683,4.325590249,13.85297561
27/10/2019 00:00,11.1109451,2.990349943,11.50631538,2.013,0,2.013,9.097945096,2.990349943,9.576784311,14.98773162,4.264588053,15.58264453,2.013,0,2.013,12.97473162,4.264588053,13.65761223
27/10/2019 00:30,11.16624384,2.993899319,11.56064162,2.0575,0,2.0575,9.108743843,2.993899319,9.588151414,15.56414499,4.439419522,16.18490207,2.0575,0,2.0575,13.50664499,4.439419522,14.21752104
27/10/2019 01:00,10.95761417,2.974464334,11.35415106,1.908,0,1.908,9.049614166,2.974464334,9.525909649,15.57573306,4.49236661,16.21063904,1.908,0,1.908,13.66773306,4.49236661,14.38708743
27/10/2019 01:30,11.33157116,3.133697648,11.7568944,1.7975,0,1.7975,9.534071159,3.133697648,10.03586438,18.54759074,5.505488588,19.34744239,1.7975,0,1.7975,16.75009074,5.505488588,17.63167447
27/10/2019 02:00,10.51523239,2.874911909,10.90115731,1.7685,0,1.7685,8.74673239,2.874911909,9.207086727,17.94268846,5.31619866,18.71368583,1.7685,0,1.7685,16.17418846,5.31619866,17.02546153
27/10/2019 02:30,10.73948933,2.885185567,11.12029346,1.9615,0,1.9615,8.777989325,2.885185567,9.239988764,17.74729718,5.18854062,18.4902004,1.9615,0,1.9615,15.78579718,5.18854062,16.61662861
27/10/2019 03:00,10.34740803,2.743989024,10.70506089,1.999,0,1.999,8.348408033,2.743989024,8.787797929,17.26981794,5.019275131,17.98443034,1.999,0,1.999,15.27081794,5.019275131,16.0745452
27/10/2019 03:30,9.702227455,2.568576701,10.03647368,1.8875,0,1.8875,7.814727455,2.568576701,8.2260289,16.59673073,4.834690339,17.28657576,1.8875,0,1.8875,14.70923073,4.834690339,15.48340077
27/10/2019 04:00,9.641096506,2.567054581,9.976999101,1.831,0,1.831,7.810096506,2.567054581,8.221154217,16.27353713,4.747032393,16.95176472,1.831,0,1.831,14.44253713,4.747032393,15.20267066
27/10/2019 04:30,9.409135313,2.487525783,9.732400108,1.841,0,1.841,7.568135313,2.487525783,7.966458224,16.04336503,4.668091642,16.70869957,1.841,0,1.841,14.20236503,4.668091642,14.94985793
27/10/2019 05:00,9.655911981,2.567815641,9.991512065,1.8435,0,1.8435,7.812411981,2.567815641,8.223591558,15.47892731,4.481748225,16.11469075,1.8435,0,1.8435,13.63542731,4.481748225,14.35308138
27/10/2019 05:30,9.778650081,2.564771402,10.10940403,1.9755,0,1.9755,7.803150081,2.564771402,8.213842191,16.2013882,4.675823332,16.86263038,1.9755,0,1.9755,14.2258882,4.675823332,14.97461915
27/10/2019 06:00,10.35893903,2.743670528,10.7161255,2.0115,0,2.0115,8.347439028,2.743670528,8.786777924,16.45723917,4.748084854,17.12848595,2.0115,0,2.0115,14.44573917,4.748084854,15.20604123
27/10/2019 06:30,10.68141589,2.844240259,11.05361245,2.028,0,2.028,8.653415893,2.844240259,9.108858834,17.48180824,5.079421134,18.2047834,2.028,0,2.028,15.45380824,5.079421134,16.26716657
27/10/2019 07:00,11.32725054,3.051256898,11.73101758,2.044,0,2.044,9.283250543,3.051256898,9.771842677,18.69762272,5.473781081,19.48238627,2.044,0,2.044,16.65362272,5.473781081,17.53012918
27/10/2019 07:30,12.19355605,3.346022613,12.644314,2.0135,0,2.0135,10.18005605,3.346022613,10.71584847,19.2605255,5.668823143,20.07743505,2.0135,0,2.0135,17.2470255,5.668823143,18.15476368
27/10/2019 08:00,13.26621659,3.741646702,13.78377389,1.8825,0,1.8825,11.38371659,3.741646702,11.98285957,19.54920597,5.806765442,20.39338076,1.8825,0,1.8825,17.66670597,5.806765442,18.5965326
27/10/2019 08:30,12.8956876,3.613450371,13.39237777,1.902,0,1.902,10.9936876,3.613450371,11.57230274,14.58687192,4.169315778,15.17102589,1.902,0,1.902,12.68487192,4.169315778,13.35249676
27/10/2019 09:00,10.68667168,2.698224248,11.02204,2.4775,0,2.4775,8.209171681,2.698224248,8.641233349,9.338454227,2.255086601,9.606879979,2.4775,0,2.4775,6.860954227,2.255086601,7.222057081
27/10/2019 09:30,12.66982577,1.989138939,12.82502081,6.618,0,6.618,6.051825775,1.989138939,6.370342921,10.08831885,1.140638645,10.15259738,6.618,0,6.618,3.470318846,1.140638645,3.652967206
27/10/2019 10:00,14.71712222,1.111321132,14.75902169,11.336,0,11.336,3.381122222,1.111321132,3.559076023,15.62821762,1.410783709,15.69176525,11.336,0,11.336,4.292217623,1.410783709,4.518123814
27/10/2019 10:30,14.2965,0,14.2965,14.2965,0,14.2965,0,0,0,20.72653272,2.11344955,20.83400651,14.2965,0,14.2965,6.430032717,2.11344955,6.768455491
27/10/2019 11:00,16.529,0,16.529,16.529,0,16.529,0,0,0,26.03532742,3.124578722,26.2221522,16.529,0,16.529,9.50632742,3.124578722,10.00666044
27/10/2019 11:30,17.8945,0,17.8945,17.8945,0,17.8945,0,0,0,27.62131864,3.197050681,27.80572561,17.8945,0,17.8945,9.72681864,3.197050681,10.23875646
27/10/2019 12:00,19.5425,0,19.5425,19.5425,0,19.5425,0,0,0,29.2751817,3.198977776,29.4494435,19.5425,0,19.5425,9.732681701,3.198977776,10.24492811
27/10/2019 12:30,22.78029641,1.097573652,22.80672209,19.441,0,19.441,3.339296408,1.097573652,3.51504885,25.60138389,2.024820268,25.68133085,19.441,0,19.441,6.160383895,2.024820268,6.484614626
27/10/2019 13:00,23.07083217,1.039737004,23.09424929,19.9075,0,19.9075,3.16333217,1.039737004,3.329823337,23.02118307,1.023418134,23.04392013,19.9075,0,19.9075,3.113683072,1.023418134,3.277561129
27/10/2019 13:30,21.85969798,1.708565053,21.92636747,16.6615,0,16.6615,5.198197983,1.708565053,5.471787351,22.85392044,2.035350172,22.94437469,16.6615,0,16.6615,6.192420444,2.035350172,6.518337309
27/10/2019 14:00,20.09610738,2.317751262,20.22932285,13.0445,0,13.0445,7.051607382,2.317751262,7.422744612,21.00289483,2.615797885,21.16515982,13.0445,0,13.0445,7.958394834,2.615797885,8.37725772
27/10/2019 14:30,16.34972594,2.096421487,16.48358339,9.9715,0,9.9715,6.378225943,2.096421487,6.713922045,18.69508093,2.867302393,18.91368484,9.9715,0,9.9715,8.723580933,2.867302393,9.182716772
27/10/2019 15:00,15.23296797,2.322800044,15.40904647,8.166,0,8.166,7.06696797,2.322800044,7.438913653,18.32165076,3.338000983,18.62324185,8.166,0,8.166,10.15565076,3.338000983,10.69015869
27/10/2019 15:30,15.20811836,2.430000492,15.40103134,7.815,0,7.815,7.393118359,2.430000492,7.782229852,18.50161585,3.512520769,18.83208941,7.815,0,7.815,10.68661585,3.512520769,11.24906932
27/10/2019 16:00,15.54333079,2.811179536,15.79550134,6.9905,0,6.9905,8.552830792,2.811179536,9.002979781,21.98995226,4.930081544,22.53583157,6.9905,0,6.9905,14.99945226,4.930081544,15.78889712
27/10/2019 16:30,17.08215643,3.432335184,17.42357578,6.6395,0,6.6395,10.44265643,3.432335184,10.99226992,27.27650155,6.783054388,28.10724753,6.6395,0,6.6395,20.63700155,6.783054388,21.72315953
27/10/2019 17:00,17.11731305,4.057543832,17.59164768,4.7725,0,4.7725,12.34481305,4.057543832,12.99454006,29.08768889,7.992016102,30.16564215,4.7725,0,4.7725,24.31518889,7.992016102,25.59493567
27/10/2019 17:30,17.83990963,4.80664665,18.47609882,3.216,0,3.216,14.62390963,4.80664665,15.39358908,29.60908038,8.674986006,30.85373596,3.216,0,3.216,26.39308038,8.674986006,27.78218987
27/10/2019 18:00,16.78193898,4.832457998,17.46385198,2.0795,0,2.0795,14.70243898,4.832457998,15.47625155,29.33726953,8.959195587,30.67478719,2.0795,0,2.0795,27.25776953,8.959195587,28.69238898
27/10/2019 18:30,16.01097585,4.664183856,16.67650919,1.8205,0,1.8205,14.19047585,4.664183856,14.937343,28.8757601,8.892633955,30.21404408,1.8205,0,1.8205,27.0552601,8.892633955,28.47922115
27/10/2019 19:00,16.46397638,4.803874774,17.15050235,1.8485,0,1.8485,14.61547638,4.803874774,15.38471197,27.02903885,8.276442881,28.26779878,1.8485,0,1.8485,25.18053885,8.276442881,26.50583037
27/10/2019 19:30,16.04160199,4.644668611,16.70047726,1.9105,0,1.9105,14.13110199,4.644668611,14.87484419,25.59623253,7.785123801,26.75397675,1.9105,0,1.9105,23.68573253,7.785123801,24.93235003
27/10/2019 20:00,16.53688106,4.762922274,17.20912153,2.046,0,2.046,14.49088106,4.762922274,15.25355901,23.92214898,7.190342454,24.97939624,2.046,0,2.046,21.87614898,7.190342454,23.02752525
27/10/2019 20:30,15.86211683,4.518787477,16.4932165,2.114,0,2.114,13.74811683,4.518787477,14.47170192,23.47467628,7.020914769,24.50211564,2.114,0,2.114,21.36067628,7.020914769,22.4849224
27/10/2019 21:00,14.80360655,4.193386835,15.38607357,2.0455,0,2.0455,12.75810655,4.193386835,13.42958584,22.29260436,6.654901378,23.26473557,2.0455,0,2.0455,20.24710436,6.654901378,21.31274143
27/10/2019 21:30,13.36113018,3.73997488,13.87469682,1.9825,0,1.9825,11.37863018,3.73997488,11.97750546,21.02633872,6.259407088,21.93825647,1.9825,0,1.9825,19.04383872,6.259407088,20.04614602
27/10/2019 22:00,12.97524651,3.633355124,13.47435681,1.921,0,1.921,11.05424651,3.633355124,11.63604896,19.67564613,5.835669975,20.52281887,1.921,0,1.921,17.75464613,5.835669975,18.68910118
27/10/2019 22:30,13.03478624,3.621042527,13.5283998,2.018,0,2.018,11.01678624,3.621042527,11.59661709,18.36996993,5.374632604,19.14007499,2.018,0,2.018,16.35196993,5.374632604,17.21259992
27/10/2019 23:00,12.30365587,3.398151854,12.76430115,1.965,0,1.965,10.33865587,3.398151854,10.88279565,17.21416483,5.012158097,17.92900442,1.965,0,1.965,15.24916483,5.012158097,16.05175245
27/10/2019 23:30,11.24656132,3.091458506,11.66371541,1.841,0,1.841,9.40556132,3.091458506,9.900590863,16.73917722,4.896794049,17.44071805,1.841,0,1.841,14.89817722,4.896794049,15.68229181
28/10/2019 00:00,11.3132451,3.095134438,11.72899706,1.8965,0,1.8965,9.416745103,3.095134438,9.912363266,16.26601263,4.723030401,16.93783289,1.8965,0,1.8965,14.36951263,4.723030401,15.12580277
28/10/2019 00:30,11.868755,3.209191077,12.29496859,2.105,0,2.105,9.763755004,3.209191077,10.27763685,19.60558381,5.75216373,20.43199217,2.105,0,2.105,17.50058381,5.75216373,18.42166717
28/10/2019 01:00,12.40663861,3.388778682,12.86112369,2.0965,0,2.0965,10.31013861,3.388778682,10.85277748,20.12940492,5.927129218,20.9838939,2.0965,0,2.0965,18.03290492,5.927129218,18.98200518
28/10/2019 01:30,11.88214674,3.217536936,12.31007535,2.093,0,2.093,9.789146739,3.217536936,10.30436499,20.15830906,5.937779944,21.01462954,2.093,0,2.093,18.06530906,5.937779944,19.0161148
28/10/2019 02:00,11.89704054,3.203697298,12.32084616,2.15,0,2.15,9.747040541,3.203697298,10.26004267,19.46144727,5.689997554,20.27619298,2.15,0,2.15,17.31144727,5.689997554,18.22257607
28/10/2019 02:30,11.97222258,3.206550948,12.39419552,2.2165,0,2.2165,9.755722584,3.206550948,10.26918167,19.33569342,5.626806771,20.13777531,2.2165,0,2.2165,17.11919342,5.626806771,18.0202036
28/10/2019 03:00,12.07848068,3.213209464,12.49857635,2.3025,0,2.3025,9.775980685,3.213209464,10.29050598,18.43552197,5.302667892,19.18298093,2.3025,0,2.3025,16.13302197,5.302667892,16.98212839
28/10/2019 03:30,12.10995076,3.217965546,12.53021187,2.3195,0,2.3195,9.790450757,3.217965546,10.30573764,17.65452301,5.040378314,18.35994543,2.3195,0,2.3195,15.33502301,5.040378314,16.14212948
28/10/2019 04:00,11.67406222,3.107399982,12.08054897,2.22,0,2.22,9.454062224,3.107399982,9.951644446,17.11155824,4.894618496,17.79782896,2.22,0,2.22,14.89155824,4.894618496,15.67532447
28/10/2019 04:30,12.01836318,3.20265295,12.43776666,2.2745,0,2.2745,9.74386318,3.20265295,10.25669808,16.60578294,4.71046491,17.26095324,2.2745,0,2.2745,14.33128294,4.71046491,15.08556099
28/10/2019 05:00,12.05986318,3.20265295,12.47787185,2.316,0,2.316,9.74386318,3.20265295,10.25669808,16.62602622,4.703478163,17.27852583,2.316,0,2.316,14.31002622,4.703478163,15.06318549
28/10/2019 05:30,12.23339914,3.244243309,12.65626995,2.363,0,2.363,9.870399139,3.244243309,10.38989383,16.63051277,4.689504669,17.27904538,2.363,0,2.363,14.26751277,4.689504669,15.0184345
28/10/2019 06:00,12.87523794,3.50730195,13.34439654,2.2045,0,2.2045,10.67073794,3.50730195,11.23235572,16.79468057,4.795560445,17.46592956,2.2045,0,2.2045,14.59018057,4.795560445,15.35808481
28/10/2019 06:30,13.97509221,3.862397228,14.49901081,2.224,0,2.224,11.75109221,3.862397228,12.36957075,18.49588053,5.348308492,19.25362304,2.224,0,2.224,16.27188053,5.348308492,17.1282953
28/10/2019 07:00,16.27638709,4.615838118,16.91823685,2.233,0,2.233,14.04338709,4.615838118,14.78251272,20.23799088,5.917954315,21.0855035,2.233,0,2.233,18.00499088,5.917954315,18.95262198
28/10/2019 07:30,16.65231545,4.728553222,17.31065642,2.266,0,2.266,14.38631545,4.728553222,15.14348995,20.87312062,6.115864792,21.7506544,2.266,0,2.266,18.60712062,6.115864792,19.58644276
28/10/2019 08:00,18.10414985,5.026779617,18.78905946,2.8105,0,2.8105,15.29364985,5.026779617,16.09857879,21.49850658,6.142450721,22.35878991,2.8105,0,2.8105,18.68800658,6.142450721,19.67158587
28/10/2019 08:30,19.4609943,5.263874071,20.16032414,3.446,0,3.446,16.0149943,5.263874071,16.85788874,21.77449029,6.024283429,22.59248587,3.446,0,3.446,18.32849029,6.024283429,19.29314767
28/10/2019 09:00,20.50336621,5.279280123,21.17212376,4.4415,0,4.4415,16.06186621,5.279280123,16.90722759,21.69370323,5.670524982,22.42256929,4.4415,0,4.4415,17.25220323,5.670524982,18.16021393
28/10/2019 09:30,20.48363905,5.272138752,21.15123911,4.4435,0,4.4435,16.04013905,5.272138752,16.8843569,21.58616146,5.634520343,22.30941923,4.4435,0,4.4435,17.14266146,5.634520343,18.0449068
28/10/2019 10:00,21.69476159,5.427810952,22.36344813,5.181,0,5.181,16.51376159,5.427810952,17.38290694,20.07708388,4.896106002,20.66545792,5.181,0,5.181,14.89608388,4.896106002,15.6800883
28/10/2019 10:30,21.76624254,5.113747028,22.35888466,6.208,0,6.208,15.55824254,5.113747028,16.37709741,19.07310676,4.228556103,19.53622502,6.208,0,6.208,12.86510676,4.228556103,13.54221764
28/10/2019 11:00,20.34186474,4.247375891,20.78055974,7.4195,0,7.4195,12.92236474,4.247375891,13.6024892,19.28672712,3.900568928,19.67720207,7.4195,0,7.4195,11.86722712,3.900568928,12.49181803
28/10/2019 11:30,19.89774338,4.035334754,20.3028106,7.6205,0,7.6205,12.27724338,4.035334754,12.92341408,19.27784016,3.83158242,19.65492674,7.6205,0,7.6205,11.65734016,3.83158242,12.27088438
28/10/2019 12:00,19.95611849,3.945891627,20.34248573,7.951,0,7.951,12.00511849,3.945891627,12.63696683,18.62385382,3.507997407,18.95135818,7.951,0,7.951,10.67285382,3.507997407,11.23458297
28/10/2019 12:30,19.48632741,3.624835927,19.82060523,8.458,0,8.458,11.02832741,3.624835927,11.6087657,18.55321476,3.31813663,18.84759424,8.458,0,8.458,10.09521476,3.31813663,10.62654185
28/10/2019 13:00,18.3897854,4.066902239,18.83411534,6.0165,0,6.0165,12.3732854,4.066902239,13.02451094,19.17691766,4.325620103,19.65871716,6.0165,0,6.0165,13.16041766,4.325620103,13.85307122
28/10/2019 13:30,18.86548522,4.759834011,19.456684,4.384,0,4.384,14.48148522,4.759834011,15.24366865,19.84882123,5.083040928,20.48933892,4.384,0,4.384,15.46482123,5.083040928,16.27875919
28/10/2019 14:00,19.79808352,4.949845734,20.40747618,4.7385,0,4.7385,15.05958352,4.949845734,15.85219318,19.75578398,4.935942548,20.36306778,4.7385,0,4.7385,15.01728398,4.935942548,15.80766735
28/10/2019 14:30,18.39550208,4.258760635,18.88204277,5.4385,0,5.4385,12.95700208,4.258760635,13.63894956,19.88166043,4.747237261,20.44056464,5.4385,0,5.4385,14.44316043,4.747237261,15.20332676
28/10/2019 15:00,18.0734225,4.41732456,18.60541204,4.634,0,4.634,13.4394225,4.41732456,14.14676053,20.726411,5.289319708,21.39067591,4.634,0,4.634,16.092411,5.289319708,16.93937999
28/10/2019 15:30,17.38872295,4.487433026,17.958417,3.736,0,3.736,13.65272295,4.487433026,14.37128732,21.95310956,5.987674356,22.75502722,3.736,0,3.736,18.21710956,5.987674356,19.1759048
28/10/2019 16:00,17.38387724,4.710002877,18.01064449,3.054,0,3.054,14.32987724,4.710002877,15.0840813,22.91979311,6.529570432,23.83174786,3.054,0,3.054,19.86579311,6.529570432,20.91136117
28/10/2019 16:30,18.08053151,5.170375672,18.80527597,2.35,0,2.35,15.73053151,5.170375672,16.55845422,24.70924453,7.349128282,25.77899245,2.35,0,2.35,22.35924453,7.349128282,23.53604688
28/10/2019 17:00,18.3771175,5.274761141,19.11914101,2.329,0,2.329,16.0481175,5.274761141,16.89275527,28.33671837,8.548323639,29.5980311,2.329,0,2.329,26.00771837,8.548323639,27.37654565
28/10/2019 17:30,18.93917712,5.428111871,19.70169608,2.4245,0,2.4245,16.51467712,5.428111871,17.38387065,30.67972661,9.287043875,32.05455988,2.4245,0,2.4245,28.25522661,9.287043875,29.7423438
28/10/2019 18:00,20.30824548,5.964218117,21.1659333,2.1625,0,2.1625,18.14574548,5.964218117,19.10078472,30.64802865,9.362740495,32.04625672,2.1625,0,2.1625,28.48552865,9.362740495,29.984767
28/10/2019 18:30,21.51335916,6.352595752,22.43167616,2.186,0,2.186,19.32735916,6.352595752,20.34458859,29.45971573,8.96443685,30.79344052,2.186,0,2.186,27.27371573,8.96443685,28.70917446
28/10/2019 19:00,22.41257855,6.62153146,23.3702451,2.267,0,2.267,20.14557855,6.62153146,21.20587216,27.88481295,8.420167925,29.12837141,2.267,0,2.267,25.61781295,8.420167925,26.96611889
28/10/2019 19:30,20.81457903,6.06786324,21.68099777,2.3535,0,2.3535,18.46107903,6.06786324,19.43271476,26.8434299,8.049450695,28.02433559,2.3535,0,2.3535,24.4899299,8.049450695,25.77887358
28/10/2019 20:00,18.61888698,5.335327588,19.36823876,2.3865,0,2.3865,16.23238698,5.335327588,17.08672313,25.75889146,7.682133572,26.88002354,2.3865,0,2.3865,23.37239146,7.682133572,24.60251732
28/10/2019 20:30,19.1656806,5.510284043,19.94207971,2.401,0,2.401,16.7646806,5.510284043,17.64703222,24.44437309,7.245306361,25.49552589,2.401,0,2.401,22.04337309,7.245306361,23.20355063
28/10/2019 21:00,18.74205384,5.331766908,19.48569528,2.5205,0,2.5205,16.22155384,5.331766908,17.07531983,23.10051063,6.764322377,24.07051409,2.5205,0,2.5205,20.58001063,6.764322377,21.66316908
28/10/2019 21:30,18.63640856,5.273213386,19.3680795,2.593,0,2.593,16.04340856,5.273213386,16.88779848,21.41816045,6.187531018,22.29401573,2.593,0,2.593,18.82516045,6.187531018,19.81595837
28/10/2019 22:00,17.91849819,5.001256749,18.60336385,2.7025,0,2.7025,15.21599819,5.001256749,16.0168402,19.56854384,5.543600527,20.3386188,2.7025,0,2.7025,16.86604384,5.543600527,17.75373036
28/10/2019 22:30,16.1851758,4.434335046,16.7816341,2.694,0,2.694,13.4911758,4.434335046,14.20123768,18.09900326,5.063379712,18.79392809,2.694,0,2.694,15.40500326,5.063379712,16.21579291
28/10/2019 23:00,15.60406905,4.232652261,16.167941,2.7265,0,2.7265,12.87756905,4.232652261,13.55533585,17.05697157,4.710198226,17.69537359,2.7265,0,2.7265,14.33047157,4.710198226,15.08470692
28/10/2019 23:30,15.92260239,4.319764508,16.49817058,2.78,0,2.78,13.14260239,4.319764508,13.83431831,16.53906531,4.522386069,17.14621407,2.78,0,2.78,13.75906531,4.522386069,14.48322664
29/10/2019 00:00,16.23465136,4.473769104,16.83978963,2.6235,0,2.6235,13.61115136,4.473769104,14.32752774,15.74379308,4.31243179,16.32372777,2.6235,0,2.6235,13.12029308,4.31243179,13.81083482
29/10/2019 00:30,16.17725626,4.443235962,16.77635139,2.659,0,2.659,13.51825626,4.443235962,14.22974343,19.01664064,5.376496476,19.7620681,2.659,0,2.659,16.35764064,5.376496476,17.21856909
29/10/2019 01:00,15.45175917,4.148242935,15.99889937,2.831,0,2.831,12.62075917,4.148242935,13.28500965,19.96409417,5.631375726,20.74313015,2.831,0,2.831,17.13309417,5.631375726,18.03483597
29/10/2019 01:30,15.88306269,4.30808317,16.45695175,2.776,0,2.776,13.10706269,4.30808317,13.79690809,19.65186799,5.546829568,20.41967761,2.776,0,2.776,16.87586799,5.546829568,17.76407157
29/10/2019 02:00,15.75387637,4.255596818,16.31853931,2.8065,0,2.8065,12.94737637,4.255596818,13.62881724,18.80243458,5.257609444,19.52367801,2.8065,0,2.8065,15.99593458,5.257609444,16.83782587
29/10/2019 02:30,15.57711075,4.151316649,16.12078811,2.947,0,2.947,12.63011075,4.151316649,13.29485342,18.82905343,5.220178521,19.53928138,2.947,0,2.947,15.88205343,5.220178521,16.71795098
29/10/2019 03:00,15.40791947,4.083051828,15.93973948,2.9855,0,2.9855,12.42241947,4.083051828,13.07623102,17.97514934,4.926859479,18.63813129,2.9855,0,2.9855,14.98964934,4.926859479,15.77857825
29/10/2019 03:30,14.88507239,3.915473196,15.39143627,2.9725,0,2.9725,11.91257239,3.915473196,12.53954988,17.56545085,4.796470991,18.20854737,2.9725,0,2.9725,14.59295085,4.796470991,15.36100089
29/10/2019 04:00,14.77595148,3.890453464,15.27954091,2.9395,0,2.9395,11.83645148,3.890453464,12.45942261,17.13743269,4.666634801,17.76144925,2.9395,0,2.9395,14.19793269,4.666634801,14.9451923
29/10/2019 04:30,15.57220873,4.123903733,16.10901198,3.0255,0,3.0255,12.54670873,4.123903733,13.20706183,15.88493391,4.226691528,16.43764115,3.0255,0,3.0255,12.85943391,4.226691528,13.53624622
29/10/2019 05:00,15.8129268,4.202530909,16.36184342,3.027,0,3.027,12.7859268,4.202530909,13.45887032,15.42798356,4.076006184,15.95733383,3.027,0,3.027,12.40098356,4.076006184,13.0536669
29/10/2019 05:30,16.35430508,4.350563091,16.92308169,3.118,0,3.118,13.23630508,4.350563091,13.93295271,15.68837653,4.131682962,16.22331539,3.118,0,3.118,12.57037653,4.131682962,13.2319753
29/10/2019 06:00,16.80477126,4.490900088,17.39449685,3.1415,0,3.1415,13.66327126,4.490900088,14.3823908,16.05726698,4.245207314,16.60896168,3.1415,0,3.1415,12.91576698,4.245207314,13.59554419
29/10/2019 06:30,18.95757719,5.185345813,19.65394474,3.1815,0,3.1815,15.77607719,5.185345813,16.60639704,17.90163133,4.838273194,18.5439287,3.1815,0,3.1815,14.72013133,4.838273194,15.49487508
29/10/2019 07:00,19.25087935,5.306400881,19.96883187,3.1065,0,3.1065,16.14437935,5.306400881,16.99408353,19.81535137,5.49193386,20.56233176,3.1065,0,3.1065,16.70885137,5.49193386,17.5882646
29/10/2019 07:30,19.91520991,5.538560507,20.67102412,3.0645,0,3.0645,16.85070991,5.538560507,17.73758937,20.78826287,5.82551914,21.58908397,3.0645,0,3.0645,17.72376287,5.82551914,18.6565925
29/10/2019 08:00,21.44882773,6.046744859,22.28486783,3.052,0,3.052,18.39682773,6.046744859,19.36508182,21.85678207,6.180832968,22.71390804,3.052,0,3.052,18.80478207,6.180832968,19.79450744
29/10/2019 08:30,21.97115991,6.103223368,22.80309636,3.4025,0,3.4025,18.56865991,6.103223368,19.5459578,22.14591968,6.160664127,22.98685583,3.4025,0,3.4025,18.74341968,6.160664127,19.72991546
29/10/2019 09:00,21.70761818,5.920954314,22.50063081,3.6935,0,3.6935,18.01411818,5.920954314,18.96222966,21.4480316,5.835632333,22.22774537,3.6935,0,3.6935,17.7545316,5.835632333,18.68898063
29/10/2019 09:30,21.46075887,5.790841651,22.22831569,3.8425,0,3.8425,17.61825887,5.790841651,18.54553565,21.59465623,5.834851587,22.3690561,3.8425,0,3.8425,17.75215623,5.834851587,18.68648025
29/10/2019 10:00,22.06844858,5.996331573,22.86859014,3.825,0,3.825,18.24344858,5.996331573,19.20363009,21.09941777,5.677826547,21.85001475,3.825,0,3.825,17.27441777,5.677826547,18.18359765
29/10/2019 10:30,22.86854547,6.249285837,23.70704421,3.8555,0,3.8555,19.01304547,6.249285837,20.01373207,20.86906979,5.592089963,21.60531287,3.8555,0,3.8555,17.01356979,5.592089963,17.90902083
29/10/2019 11:00,22.60181557,5.840327247,23.34419606,4.833,0,4.833,17.76881557,5.840327247,18.70401639,20.45654117,5.135209649,21.09124119,4.833,0,4.833,15.62354117,5.135209649,16.44583281
29/10/2019 11:30,22.89335939,6.141087606,23.70271844,4.2095,0,4.2095,18.68385939,6.141087606,19.66722041,20.14911533,5.239098201,20.81910177,4.2095,0,4.2095,15.93961533,5.239098201,16.77854245
29/10/2019 12:00,22.91862013,6.060974384,23.70650879,4.4785,0,4.4785,18.44012013,6.060974384,19.41065277,19.80176726,5.036514389,20.4322408,4.4785,0,4.4785,15.32326726,5.036514389,16.12975502
29/10/2019 12:30,21.64642188,5.305100124,22.28702914,5.506,0,5.506,16.14042188,5.305100124,16.98991777,20.26491372,4.85102035,20.8374453,5.506,0,5.506,14.75891372,4.85102035,15.53569865
29/10/2019 13:00,20.96930935,5.39660166,21.65260364,4.5505,0,4.5505,16.41880935,5.39660166,17.28295721,19.66659348,4.968419659,20.28447912,4.5505,0,4.5505,15.11609348,4.968419659,15.91167735
29/10/2019 13:30,21.77822263,5.87645195,22.55712013,3.8995,0,3.8995,17.87872263,5.87645195,18.81970803,20.5287143,5.465758423,21.24388444,3.8995,0,3.8995,16.6292143,5.465758423,17.50443611
29/10/2019 14:00,21.62206754,5.878208737,22.40685482,3.738,0,3.738,17.88406754,5.878208737,18.82533426,20.63933772,5.555201064,21.37387471,3.738,0,3.738,16.90133772,5.555201064,17.79088181
29/10/2019 14:30,21.79622827,6.027155467,22.61420284,3.459,0,3.459,18.33722827,6.027155467,19.30234555,20.83783923,5.712148223,21.60657727,3.459,0,3.459,17.37883923,5.712148223,18.29351498
29/10/2019 15:00,21.71019552,6.030760225,22.53225817,3.362,0,3.362,18.34819552,6.030760225,19.31389002,20.69574441,5.69732627,21.46563214,3.362,0,3.362,17.33374441,5.69732627,18.24604675
29/10/2019 15:30,21.73166276,6.034364983,22.55390713,3.3725,0,3.3725,18.35916276,6.034364983,19.32543448,21.11511609,5.831715893,21.9056394,3.3725,0,3.3725,17.74261609,5.831715893,18.67643799
29/10/2019 16:00,21.73177741,6.02174833,22.55064528,3.411,0,3.411,18.32077741,6.02174833,19.28502885,22.18547949,6.170872993,23.02770449,3.411,0,3.411,18.77447949,6.170872993,19.76260999
29/10/2019 16:30,22.26329271,6.259063281,23.12639348,3.2205,0,3.2205,19.04279271,6.259063281,20.04504495,23.3612903,6.619957637,24.28113925,3.2205,0,3.2205,20.1407903,6.619957637,21.20083189
29/10/2019 17:00,22.84494573,6.4499147,23.73800634,3.2215,0,3.2215,19.62344573,6.4499147,20.65625866,26.32682467,7.594352965,27.40029004,3.2215,0,3.2215,23.10532467,7.594352965,24.32139439
29/10/2019 17:30,24.27523398,6.90523693,25.23825037,3.2665,0,3.2665,21.00873398,6.90523693,22.11445682,27.70697233,8.033194779,28.84802479,3.2665,0,3.2665,24.44047233,8.033194779,25.72681298
29/10/2019 18:00,24.87003309,7.098108468,25.86313379,3.2745,0,3.2745,21.59553309,7.098108468,22.73214009,27.91426179,8.098698054,29.06535603,3.2745,0,3.2745,24.63976179,8.098698054,25.93659135
29/10/2019 18:30,25.12568526,7.195284637,26.13564961,3.2345,0,3.2345,21.89118526,7.195284637,23.0433529,27.74752278,8.057040957,28.89361399,3.2345,0,3.2345,24.51302278,8.057040957,25.80318187
29/10/2019 19:00,25.23464911,7.250327343,26.25556631,3.176,0,3.176,22.05864911,7.250327343,23.21963064,26.43555962,7.645047539,27.518822,3.176,0,3.176,23.25955962,7.645047539,24.48374696
29/10/2019 19:30,23.05486204,6.52170467,23.95953454,3.213,0,3.213,19.84186204,6.52170467,20.88617057,26.42587775,7.629703953,27.50526127,3.213,0,3.213,23.21287775,7.629703953,24.43460816
29/10/2019 20:00,22.34831028,6.295552992,23.21811706,3.1945,0,3.1945,19.15381028,6.295552992,20.16190556,24.87660933,7.126564705,25.87727993,3.1945,0,3.1945,21.68210933,7.126564705,22.82327298
29/10/2019 20:30,21.66662502,6.074945066,22.50216872,3.184,0,3.184,18.48262502,6.074945066,19.45539476,23.42595953,6.653210356,24.35242879,3.184,0,3.184,20.24195953,6.653210356,21.30732582
29/10/2019 21:00,21.28275077,5.94860736,22.09844813,3.1845,0,3.1845,18.09825077,5.94860736,19.05079029,21.7465722,6.101058091,22.58619738,3.1845,0,3.1845,18.5620722,6.101058091,19.53902337
29/10/2019 21:30,20.52332198,5.693407559,21.29839512,3.2015,0,3.2015,17.32182198,5.693407559,18.23349682,19.9856094,5.516669979,20.73302271,3.2015,0,3.2015,16.7841094,5.516669979,17.66748358
29/10/2019 22:00,19.59591945,5.41603021,20.33060359,3.118,0,3.118,16.47791945,5.41603021,17.34517837,18.70078342,5.121813223,19.38948867,3.118,0,3.118,15.58278342,5.121813223,16.40292991
29/10/2019 22:30,18.63038089,5.121516577,19.32151713,3.0485,0,3.0485,15.58188089,5.121516577,16.40197988,16.77483274,4.511627393,17.37094687,3.0485,0,3.0485,13.72633274,4.511627393,14.4487713
29/10/2019 23:00,17.88950214,4.9029815,18.5492187,2.9725,0,2.9725,14.91700214,4.9029815,15.70210751,15.93402986,4.260248844,16.49372692,2.9725,0,2.9725,12.96152986,4.260248844,13.64371564
29/10/2019 23:30,17.70238501,4.829317762,18.34929822,3.0095,0,3.0095,14.69288501,4.829317762,15.46619475,14.82054412,3.882102467,15.32054984,3.0095,0,3.0095,11.81104412,3.882102467,12.43267802
30/10/2019 00:00,17.11049751,4.725161876,17.75095151,2.7345,0,2.7345,14.37599751,4.725161876,15.13262895,14.42862827,3.843674086,14.93181651,2.7345,0,2.7345,11.69412827,3.843674086,12.30960871
30/10/2019 00:30,17.67967712,4.850449555,18.33297149,2.9225,0,2.9225,14.75717712,4.850449555,15.53387065,17.90348638,4.924012103,18.56827186,2.9225,0,2.9225,14.98098638,4.924012103,15.76945935
30/10/2019 01:00,18.20038661,5.036717959,18.88445394,2.8765,0,2.8765,15.32388661,5.036717959,16.13040696,18.83256882,5.244506203,19.54918141,2.8765,0,2.8765,15.95606882,5.244506203,16.79586192
30/10/2019 01:30,17.90428355,4.906853862,18.56449795,2.9755,0,2.9755,14.92878355,4.906853862,15.714509,18.7862866,5.196754246,19.49181415,2.9755,0,2.9755,15.8107866,5.196754246,16.64293326
30/10/2019 02:00,17.81356428,4.807683535,18.45093205,3.1865,0,3.1865,14.62706428,4.807683535,15.39690977,18.11817789,4.907805187,18.77111936,3.1865,0,3.1865,14.93167789,4.907805187,15.71755568
30/10/2019 02:30,17.86926167,4.86033787,18.51846097,3.082,0,3.082,14.78726167,4.86033787,15.5655386,17.80367756,4.838781414,18.4495187,3.082,0,3.082,14.72167756,4.838781414,15.49650269
30/10/2019 03:00,17.73441182,4.797937243,18.3719777,3.137,0,3.137,14.59741182,4.797937243,15.36569665,17.06617899,4.578299733,17.66961499,3.137,0,3.137,13.92917899,4.578299733,14.66229367
30/10/2019 03:30,17.39260092,4.691998773,18.01436703,3.1175,0,3.1175,14.27510092,4.691998773,15.02642202,16.17936123,4.293226172,16.73928078,3.1175,0,3.1175,13.06186123,4.293226172,13.74932762
30/10/2019 04:00,17.10236758,4.681404185,17.73151212,2.8595,0,2.8595,14.24286758,4.681404185,14.99249219,15.66585866,4.209246537,16.22149451,2.8595,0,2.8595,12.80635866,4.209246537,13.48037754
30/10/2019 04:30,17.20775409,4.647019395,17.82418554,3.0695,0,3.0695,14.13825409,4.647019395,14.88237273,15.07855489,3.947185461,15.5866318,3.0695,0,3.0695,12.00905489,3.947185461,12.64111041
30/10/2019 05:00,17.28026908,4.692547069,17.9060799,3.0035,0,3.0035,14.27676908,4.692547069,15.02817798,14.68959996,3.84103531,15.18347455,3.0035,0,3.0035,11.68609996,3.84103531,12.30115786
30/10/2019 05:30,17.32870377,4.671654161,17.9473766,3.1155,0,3.1155,14.21320377,4.671654161,14.96126712,14.81358854,3.844975763,15.30445177,3.1155,0,3.1155,11.69808854,3.844975763,12.31377741
30/10/2019 06:00,18.07121019,4.911102643,18.72665392,3.1295,0,3.1295,14.94171019,4.911102643,15.72811599,15.15125348,3.951359284,15.65802421,3.1295,0,3.1295,12.02175348,3.951359284,12.65447734
30/10/2019 06:30,19.41245833,5.355565115,20.1376666,3.1185,0,3.1185,16.29395833,5.355565115,17.15153509,16.90584365,4.531680712,17.50267636,3.1185,0,3.1185,13.78734365,4.531680712,14.51299332
30/10/2019 07:00,21.32175021,5.981311243,22.14482143,3.124,0,3.124,18.19775021,5.981311243,19.15552653,18.61084572,5.090280027,19.29441705,3.124,0,3.124,15.48684572,5.090280027,16.30194286
30/10/2019 07:30,22.98995584,6.550002334,23.90482379,3.062,0,3.062,19.92795584,6.550002334,20.97679562,19.19168632,5.301571516,19.9104868,3.062,0,3.062,16.12968632,5.301571516,16.97861718
30/10/2019 08:00,23.91895386,6.796186076,24.8657294,3.242,0,3.242,20.67695386,6.796186076,21.76521459,19.86088204,5.462362373,20.59835037,3.242,0,3.242,16.61888204,5.462362373,17.49356004
30/10/2019 08:30,24.09617149,6.767826432,25.02856278,3.5055,0,3.5055,20.59067149,6.767826432,21.67439104,20.19539531,5.485703306,20.92718167,3.5055,0,3.5055,16.68989531,5.485703306,17.56831085
30/10/2019 09:00,24.54249935,6.817894181,25.47190522,3.7995,0,3.7995,20.74299935,6.817894181,21.83473616,20.41905931,5.462584979,21.13711943,3.7995,0,3.7995,16.61955931,5.462584979,17.49427296
30/10/2019 09:30,24.49861628,6.622201227,25.37785942,4.351,0,4.351,20.14761628,6.622201227,21.20801713,20.34329402,5.256412851,21.01141328,4.351,0,4.351,15.99229402,5.256412851,16.83399371
30/10/2019 10:00,24.1483304,6.552919261,25.02164287,4.2115,0,4.2115,19.9368304,6.552919261,20.98613727,20.13870355,5.235018646,20.80799848,4.2115,0,4.2115,15.92720355,5.235018646,16.76547742
30/10/2019 10:30,24.11383235,6.724821688,25.03397965,3.654,0,3.654,20.45983235,6.724821688,21.53666563,20.3389565,5.484079996,21.06533372,3.654,0,3.654,16.6849565,5.484079996,17.5631121
30/10/2019 11:00,24.12480678,6.742890908,25.04940877,3.61,0,3.61,20.51480678,6.742890908,21.59453345,20.20935041,5.455942635,20.93287257,3.61,0,3.61,16.59935041,5.455942635,17.47300043
30/10/2019 11:30,23.99789519,6.610295931,24.89166498,3.8865,0,3.8865,20.11139519,6.610295931,21.16988967,20.16019085,5.348903516,20.85770994,3.8865,0,3.8865,16.27369085,5.348903516,17.1302009
30/10/2019 12:00,24.25960207,6.780950981,25.18947377,3.629,0,3.629,20.63060207,6.780950981,21.71642323,20.28416977,5.474289572,21.0098879,3.629,0,3.629,16.65516977,5.474289572,17.53175765
30/10/2019 12:30,24.60503081,6.761535196,25.51716872,4.0335,0,4.0335,20.57153081,6.761535196,21.65424296,20.59347236,5.442999697,21.300642,4.0335,0,4.0335,16.55997236,5.442999697,17.43154985
30/10/2019 13:00,24.52058484,6.715208495,25.42347549,4.09,0,4.09,20.43058484,6.715208495,21.50587878,20.2334008,5.306079248,20.91757599,4.09,0,4.09,16.1434008,5.306079248,16.99305348
30/10/2019 13:30,24.60362791,6.806596835,25.52779401,3.895,0,3.895,20.70862791,6.806596835,21.7985557,20.47466838,5.449473464,21.18746814,3.895,0,3.895,16.57966838,5.449473464,17.4522825
30/10/2019 14:00,24.63292973,6.920256395,25.58654286,3.5785,0,3.5785,21.05442973,6.920256395,22.16255761,19.94807524,5.380419189,20.66094423,3.5785,0,3.5785,16.36957524,5.380419189,17.23113183
30/10/2019 14:30,24.45120087,6.812044102,25.3823791,3.726,0,3.726,20.72520087,6.812044102,21.81600091,20.33083798,5.457746312,21.05065243,3.726,0,3.726,16.60483798,5.457746312,17.47877682
30/10/2019 15:00,24.04662236,6.613821782,24.9395807,3.9245,0,3.9245,20.12212236,6.613821782,21.18118143,20.34261251,5.396372618,21.04620443,3.9245,0,3.9245,16.41811251,5.396372618,17.28222369
30/10/2019 15:30,24.05800329,6.575819632,24.94050774,4.0515,0,4.0515,20.00650329,6.575819632,21.05947715,20.46961251,5.396372618,21.16898376,4.0515,0,4.0515,16.41811251,5.396372618,17.28222369
