Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/10/2019 16:00,23.84738592,6.517603968,24.72199379,4.018,0,4.018,19.82938592,6.517603968,20.87303781,21.19531049,5.645908928,21.93439022,4.018,0,4.018,17.17731049,5.645908928,18.08137946
30/10/2019 16:30,23.53995464,6.630858228,24.45603699,3.366,0,3.366,20.17395464,6.630858228,21.23574172,22.5535525,6.306643523,23.41872078,3.366,0,3.366,19.1875525,6.306643523,20.19742368
30/10/2019 17:00,23.75676555,6.761941037,24.70035943,3.184,0,3.184,20.57276555,6.761941037,21.65554269,24.43801322,6.985856317,25.4168975,3.184,0,3.184,21.25401322,6.985856317,22.3726455
30/10/2019 17:30,25.22050581,7.223163805,26.23448129,3.2445,0,3.2445,21.97600581,7.223163805,23.13263769,26.75352553,7.727043021,27.84705231,3.2445,0,3.2445,23.50902553,7.727043021,24.74634267
30/10/2019 18:00,25.43506733,7.299438737,26.46175459,3.227,0,3.227,22.20806733,7.299438737,23.37691298,27.09850002,7.846182622,28.21154524,3.227,0,3.227,23.87150002,7.846182622,25.12789475
30/10/2019 18:30,25.15967258,7.276301104,26.19071748,3.022,0,3.022,22.13767258,7.276301104,23.30281325,26.76161438,7.802833908,27.87594341,3.022,0,3.022,23.73961438,7.802833908,24.98906776
30/10/2019 19:00,24.64577788,7.071894199,25.64032088,3.13,0,3.13,21.51577788,7.071894199,22.64818724,25.7085071,7.421196401,26.75820422,3.13,0,3.13,22.5785071,7.421196401,23.76684958
30/10/2019 19:30,23.16434684,6.605678464,24.08779676,3.067,0,3.067,20.09734684,6.605678464,21.15510194,24.16344394,6.9340658,25.13868119,3.067,0,3.067,21.09644394,6.9340658,22.2067831
30/10/2019 20:00,23.21906231,6.65669532,24.15442914,2.9665,0,2.9665,20.25256231,6.65669532,21.31848664,22.72515435,6.494355626,23.63491687,2.9665,0,2.9665,19.75865435,6.494355626,20.79858353
30/10/2019 20:30,22.434469,6.429215249,23.33752789,2.874,0,2.874,19.560469,6.429215249,20.58996736,21.73428518,6.199075957,22.60105517,2.874,0,2.874,18.86028518,6.199075957,19.85293177
30/10/2019 21:00,21.34279145,6.085682001,22.19347364,2.8275,0,2.8275,18.51529145,6.085682001,19.48978047,20.44823691,5.791656145,21.25261569,2.8275,0,2.8275,17.62073691,5.791656145,18.54814412
30/10/2019 21:30,20.42778733,5.793973505,21.23357304,2.8,0,2.8,17.62778733,5.793973505,18.55556561,19.40670852,5.45836113,20.15971334,2.8,0,2.8,16.60670852,5.45836113,17.48074581
30/10/2019 22:00,18.98719549,5.30403966,19.71411751,2.85,0,2.85,16.13719549,5.30403966,16.98652157,18.14099196,5.02590601,18.82432789,2.85,0,2.85,15.29099196,5.02590601,16.09578101
30/10/2019 22:30,18.98819607,5.302232089,19.71459498,2.8565,0,2.8565,16.13169607,5.302232089,16.98073271,16.21295324,4.390053882,16.79679809,2.8565,0,2.8565,13.35645324,4.390053882,14.05942447
30/10/2019 23:00,18.01682137,4.933982733,18.68020444,3.0055,0,3.0055,15.01132137,4.933982733,15.80139092,15.46083173,4.093869563,15.99365767,3.0055,0,3.0055,12.45533173,4.093869563,13.1108755
30/10/2019 23:30,17.84340221,4.885528396,18.50014568,2.9795,0,2.9795,14.86390221,4.885528396,15.64621285,15.08887376,3.980158679,15.60499197,2.9795,0,2.9795,12.10937376,3.980158679,12.74670922
31/10/2019 00:00,16.25194864,4.427193675,16.84416452,2.7825,0,2.7825,13.46944864,4.427193675,14.17836699,14.99050522,4.012577272,15.51824807,2.7825,0,2.7825,12.20800522,4.012577272,12.85053181
31/10/2019 00:30,15.57776564,4.255067397,16.14844825,2.632,0,2.632,12.94576564,4.255067397,13.62712173,18.82571647,5.322617209,19.56368714,2.632,0,2.632,16.19371647,5.322617209,17.04601734
31/10/2019 01:00,15.36024095,4.192280615,15.92206704,2.6055,0,2.6055,12.75474095,4.192280615,13.4260431,19.82688761,5.660396375,20.61905816,2.6055,0,2.6055,17.22138761,5.660396375,18.12777643
31/10/2019 01:30,14.58564558,3.951981187,15.11155889,2.562,0,2.562,12.02364558,3.951981187,12.65646903,20.01576505,5.736775147,20.82165795,2.562,0,2.562,17.45376505,5.736775147,18.37238426
31/10/2019 02:00,14.24235224,3.860017564,14.75616254,2.4985,0,2.4985,11.74385224,3.860017564,12.36194972,19.55106856,5.604908239,20.33861545,2.4985,0,2.4985,17.05256856,5.604908239,17.95007217
31/10/2019 02:30,13.87138213,3.723952171,14.36255764,2.5415,0,2.5415,11.32988213,3.723952171,11.92619172,19.41747938,5.546866183,20.19421279,2.5415,0,2.5415,16.87597938,5.546866183,17.76418882
31/10/2019 03:00,13.46801242,3.641823969,13.95171102,2.388,0,2.388,11.08001242,3.641823969,11.66317097,18.39939965,5.262692568,19.13723702,2.388,0,2.388,16.01139965,5.262692568,16.8541049
31/10/2019 03:30,12.92550569,3.496543382,13.3900901,2.2875,0,2.2875,10.63800569,3.496543382,11.19790073,17.56157363,5.020345222,18.26506869,2.2875,0,2.2875,15.27407363,5.020345222,16.07797224
31/10/2019 04:00,12.20369523,3.295286666,12.640771,2.178,0,2.178,10.02569523,3.295286666,10.5533634,17.2069665,4.939782406,17.90198722,2.178,0,2.178,15.0289665,4.939782406,15.81996474
31/10/2019 04:30,11.84386165,3.225495993,12.27521418,2.0305,0,2.0305,9.81336165,3.225495993,10.32985437,16.61726149,4.794436649,17.29508607,2.0305,0,2.0305,14.58676149,4.794436649,15.35448578
31/10/2019 05:00,11.62120638,3.193233916,12.0519368,1.906,0,1.906,9.715206382,3.193233916,10.22653303,16.34723969,4.746605947,17.0224121,1.906,0,1.906,14.44123969,4.746605947,15.20130494
31/10/2019 05:30,12.13112212,3.381870897,12.59369583,1.842,0,1.842,10.28912212,3.381870897,10.83065486,16.64257154,4.864712611,17.33899121,1.842,0,1.842,14.80057154,4.864712611,15.57954898
31/10/2019 06:00,12.44809331,3.506761388,12.93261004,1.779,0,1.779,10.66909331,3.506761388,11.23062454,16.71304849,4.908584364,17.41896065,1.779,0,1.779,14.93404849,4.908584364,15.72005104
31/10/2019 06:30,14.3964727,4.153900748,14.98376847,1.7585,0,1.7585,12.6379727,4.153900748,13.30312916,18.53865045,5.515368736,19.34168692,1.7585,0,1.7585,16.78015045,5.515368736,17.66331626
31/10/2019 07:00,16.93281852,5.006456639,17.65743331,1.701,0,1.701,15.23181852,5.006456639,16.03349317,20.22298118,6.08788081,21.11945218,1.701,0,1.701,18.52198118,6.08788081,19.49682229
31/10/2019 07:30,16.71341797,4.956529345,17.43288626,1.6335,0,1.6335,15.07991797,4.956529345,15.87359786,21.2674766,6.45337603,22.22502245,1.6335,0,1.6335,19.6339766,6.45337603,20.66734379
31/10/2019 08:00,16.71556743,4.971369253,17.43917162,1.5905,0,1.5905,15.12506743,4.971369253,15.92112361,21.92346714,6.683123109,22.91947961,1.5905,0,1.5905,20.33296714,6.683123109,21.4031233
31/10/2019 08:30,18.62757486,5.544925459,19.43534778,1.7575,0,1.7575,16.87007486,5.544925459,17.75797353,22.34222105,6.765870619,23.34420371,1.7575,0,1.7575,20.58472105,6.765870619,21.66812742
31/10/2019 09:00,17.56413759,5.00557546,18.26348036,2.335,0,2.335,15.22913759,5.00557546,16.03067114,22.14434337,6.511016301,23.08170871,2.335,0,2.335,19.80934337,6.511016301,20.85194039
31/10/2019 09:30,17.24097784,4.71545923,17.87419571,2.8945,0,2.8945,14.34647784,4.71545923,15.10155562,21.86687229,6.23591721,22.73866239,2.8945,0,2.8945,18.97237229,6.23591721,19.9709182
31/10/2019 10:00,17.50560485,4.912547099,18.1818404,2.5595,0,2.5595,14.94610485,4.912547099,15.73274195,21.70855148,6.29398885,22.60255523,2.5595,0,2.5595,19.14905148,6.29398885,20.15689629
31/10/2019 10:30,18.56232435,5.123798782,19.25651057,2.9735,0,2.9735,15.58882435,5.123798782,16.40928879,20.77946437,5.852537465,21.58792102,2.9735,0,2.9735,17.80596437,5.852537465,18.74312039
31/10/2019 11:00,18.76282435,5.123798782,19.44985582,3.174,0,3.174,15.58882435,5.123798782,16.40928879,20.97996437,5.852537465,21.78098023,3.174,0,3.174,17.80596437,5.852537465,18.74312039
31/10/2019 11:30,21.33076206,5.6802405,22.07411476,4.049,0,4.049,17.28176206,5.6802405,18.19132849,19.23127144,4.990171301,19.86815569,4.049,0,4.049,15.18227144,4.990171301,15.98133835
31/10/2019 12:00,19.38842796,4.846587793,19.98500818,4.643,0,4.643,14.74542796,4.846587793,15.52150311,19.04456086,4.733564145,19.62401406,4.643,0,4.643,14.40156086,4.733564145,15.15953775
31/10/2019 12:30,19.53315104,5.085450121,20.18429569,4.061,0,4.061,15.47215104,5.085450121,16.28647478,18.89600106,4.876029048,19.51498182,4.061,0,4.061,14.83500106,4.876029048,15.61579059
31/10/2019 13:00,19.15859744,4.898411247,19.77489036,4.2555,0,4.2555,14.90309744,4.898411247,15.68747099,18.13147293,4.560811745,18.69629146,4.2555,0,4.2555,13.87597293,4.560811745,14.60628729
31/10/2019 13:30,18.14307657,4.847787036,18.77957046,3.394,0,3.394,14.74907657,4.847787036,15.52534376,18.27894502,4.892444835,18.92236369,3.394,0,3.394,14.88494502,4.892444835,15.66836318
31/10/2019 14:00,17.39311728,4.136528012,17.87823797,4.808,0,4.808,12.58511728,4.136528012,13.24749187,19.24857971,4.746389019,19.8251363,4.808,0,4.808,14.44057971,4.746389019,15.20061022
31/10/2019 14:30,16.87806727,3.922209537,17.32780662,4.945,0,4.945,11.93306727,3.922209537,12.56112344,20.21573814,5.0192489,20.82952059,4.945,0,4.945,15.27073814,5.0192489,16.0744612
31/10/2019 15:00,16.10501948,4.20321874,16.64447957,3.317,0,3.317,12.78801948,4.20321874,13.46107314,20.75212508,5.730648487,21.52884176,3.317,0,3.317,17.43512508,5.730648487,18.35276325
31/10/2019 15:30,15.30654098,4.174301606,15.86552838,2.6065,0,2.6065,12.70004098,4.174301606,13.36846419,21.24687447,6.126794804,22.11260476,2.6065,0,2.6065,18.64037447,6.126794804,19.62144681
31/10/2019 16:00,13.35585117,3.705042659,13.86023455,2.0835,0,2.0835,11.27235117,3.705042659,11.86563282,21.395905,6.347680556,22.31765667,2.0835,0,2.0835,19.312405,6.347680556,20.32884737
31/10/2019 16:30,14.29076322,4.140191505,14.8784105,1.6945,0,1.6945,12.59626322,4.140191505,13.25922444,22.07230922,6.69786199,23.06616981,1.6945,0,1.6945,20.37780922,6.69786199,21.4503255
31/10/2019 17:00,14.26930291,4.201997161,14.87513985,1.485,0,1.485,12.78430291,4.201997161,13.45716096,23.76872274,7.324305467,24.87162301,1.485,0,1.485,22.28372274,7.324305467,23.45655025
31/10/2019 17:30,16.28242246,4.861541114,16.99270029,1.4915,0,1.4915,14.79092246,4.861541114,15.56939207,24.65434231,7.613258096,25.80306752,1.4915,0,1.4915,23.16284231,7.613258096,24.38193927
31/10/2019 18:00,16.59613256,4.944109879,17.31692346,1.554,0,1.554,15.04213256,4.944109879,15.83382374,24.79321858,7.638361765,25.94317363,1.554,0,1.554,23.23921858,7.638361765,24.46233535
31/10/2019 18:30,17.09739707,5.086681381,17.83802999,1.6215,0,1.6215,15.47589707,5.086681381,16.29041797,24.2743733,7.445639389,25.39060347,1.6215,0,1.6215,22.6528733,7.445639389,23.84512978
31/10/2019 19:00,16.60078987,4.897652783,17.30818381,1.7,0,1.7,14.90078987,4.897652783,15.68504196,23.5481377,7.181135588,24.61876311,1.7,0,1.7,21.8481377,7.181135588,22.99803968
31/10/2019 19:30,15.46913103,4.487074129,16.10676408,1.8175,0,1.8175,13.65163103,4.487074129,14.37013793,23.67870815,7.185431639,24.74493175,1.8175,0,1.8175,21.86120815,7.185431639,23.01179805
31/10/2019 20:00,16.65285192,4.821418467,17.33676882,1.984,0,1.984,14.66885192,4.821418467,15.44089676,22.31515599,6.682527815,23.29425605,1.984,0,1.984,20.33115599,6.682527815,21.40121683
31/10/2019 20:30,16.52929856,4.751719898,17.19873696,2.0725,0,2.0725,14.45679856,4.751719898,15.21768269,21.48514028,6.380626299,22.41257782,2.0725,0,2.0725,19.41264028,6.380626299,20.43435819
31/10/2019 21:00,15.51183675,4.386893094,16.12023295,2.165,0,2.165,13.34683675,4.386893094,14.04930184,20.1610268,5.915007967,21.01081438,2.165,0,2.165,17.9960268,5.915007967,18.94318611
31/10/2019 21:30,15.34428725,4.307499612,15.93743091,2.239,0,2.239,13.10528725,4.307499612,13.79503921,18.93390883,5.487351169,19.7130395,2.239,0,2.239,16.69490883,5.487351169,17.57358824
31/10/2019 22:00,15.78917249,4.354299379,16.37858025,2.5415,0,2.5415,13.24767249,4.354299379,13.94491841,17.07700562,4.777589657,17.73272353,2.5415,0,2.5415,14.53550562,4.777589657,15.30053223
31/10/2019 22:30,14.33205375,3.732883049,14.81020528,2.975,0,2.975,11.35705375,3.732883049,11.95479342,16.55238478,4.462670568,17.14342062,2.975,0,2.975,13.57738478,4.462670568,14.29198398
31/10/2019 23:00,13.98301763,3.572637676,14.43220434,3.1135,0,3.1135,10.86951763,3.572637676,11.44159751,15.56343647,4.092096227,16.09241455,3.1135,0,3.1135,12.44993647,4.092096227,13.10519628
31/10/2019 23:30,13.70967428,3.48591656,14.14591047,3.104,0,3.104,10.60567428,3.48591656,11.16386766,15.01461217,3.914828902,15.51658673,3.104,0,3.104,11.91061217,3.914828902,12.53748649
01/11/2019 00:00,13.88381738,3.552193443,14.33103148,3.0765,0,3.0765,10.80731738,3.552193443,11.37612356,14.22173733,3.66326236,14.68595601,3.0765,0,3.0765,11.14523733,3.66326236,11.73182877
01/11/2019 00:30,14.53739007,3.756494507,15.01489131,3.1085,0,3.1085,11.42889007,3.756494507,12.0304106,17.43692398,4.709525213,18.06172598,3.1085,0,3.1085,14.32842398,4.709525213,15.08255155
01/11/2019 01:00,14.49069211,3.79504982,14.97940456,2.9445,0,2.9445,11.54619211,3.79504982,12.15388643,18.12123944,4.988353022,18.79529156,2.9445,0,2.9445,15.17673944,4.988353022,15.9755152
01/11/2019 01:30,13.79140306,3.534801346,14.2371914,3.037,0,3.037,10.75440306,3.534801346,11.32042427,18.03876905,4.930843037,18.7005455,3.037,0,3.037,15.00176905,4.930843037,15.79133584
01/11/2019 02:00,13.07763854,3.311209213,13.4903201,3.0035,0,3.0035,10.07413854,3.311209213,10.60435636,17.45414475,4.749697238,18.08885825,3.0035,0,3.0035,14.45064475,4.749697238,15.211205
01/11/2019 02:30,12.18617074,3.028222779,12.55678663,2.973,0,2.973,9.213170737,3.028222779,9.69807446,17.58178171,4.801674343,18.22567213,2.973,0,2.973,14.60878171,4.801674343,15.37766495
01/11/2019 03:00,11.09860499,2.822444918,11.4518657,2.5115,0,2.5115,8.587104986,2.822444918,9.03905788,16.83260634,4.707120022,17.47837564,2.5115,0,2.5115,14.32110634,4.707120022,15.07484878
01/11/2019 03:30,10.76590591,2.86428671,11.14041599,2.0515,0,2.0515,8.714405914,2.86428671,9.173058856,15.86647172,4.540761617,16.50343724,2.0515,0,2.0515,13.81497172,4.540761617,14.54207549
01/11/2019 04:00,11.3372651,3.104837193,11.75472645,1.891,0,1.891,9.446265103,3.104837193,9.94343695,14.86958971,4.265856144,15.46939645,1.891,0,1.891,12.97858971,4.265856144,13.66167337
01/11/2019 04:30,11.26386821,3.16321251,11.69960001,1.64,0,1.64,9.623868207,3.16321251,10.13038759,14.00895556,4.065479092,14.58694472,1.64,0,1.64,12.36895556,4.065479092,13.01995323
01/11/2019 05:00,11.08699406,2.991187747,11.48340722,1.9865,0,1.9865,9.100494059,2.991187747,9.579467431,14.27328336,4.038470394,14.8336058,1.9865,0,1.9865,12.28678336,4.038470394,12.93345617
01/11/2019 05:30,11.28951364,2.982319713,11.67678677,2.216,0,2.216,9.073513644,2.982319713,9.551066994,14.51286683,4.041784671,15.06516933,2.216,0,2.216,12.29686683,4.041784671,12.94407035
01/11/2019 06:00,12.05813313,3.310221382,12.50424489,1.987,0,1.987,10.07113313,3.310221382,10.60119277,14.36949119,4.069928036,14.93474443,1.987,0,1.987,12.38249119,4.069928036,13.03420125
01/11/2019 06:30,13.26827177,3.718821291,13.77957428,1.954,0,1.954,11.31427177,3.718821291,11.90975975,15.93582231,4.595602755,16.58523432,1.954,0,1.954,13.98182231,4.595602755,14.7177077
01/11/2019 07:00,14.32213099,3.998156509,14.86972399,2.158,0,2.158,12.16413099,3.998156509,12.80434841,17.68194877,5.10247521,18.40343896,2.158,0,2.158,15.52394877,5.10247521,16.3409987
01/11/2019 07:30,15.87118165,4.565317585,16.5147368,1.9815,0,1.9815,13.88968165,4.565317585,14.62071753,18.64651317,5.477524942,19.43439561,1.9815,0,1.9815,16.66501317,5.477524942,17.54211913
01/11/2019 08:00,15.66803121,4.411937001,16.2773582,2.245,0,2.245,13.42303121,4.411937001,14.12950653,19.15150459,5.556899332,19.94139559,2.245,0,2.245,16.90650459,5.556899332,17.79632062
01/11/2019 08:30,14.91746676,3.868929675,15.41101655,3.1465,0,3.1465,11.77096676,3.868929675,12.39049132,20.12380658,5.580170822,20.88314865,3.1465,0,3.1465,16.97730658,5.580170822,17.87084903
01/11/2019 09:00,14.3220337,3.806666041,14.81928999,2.7405,0,2.7405,11.5815337,3.806666041,12.19108811,21.24900973,6.083452959,22.10268795,2.7405,0,2.7405,18.50850973,6.083452959,19.48264182
01/11/2019 09:30,15.2112057,4.257512826,15.79579673,2.258,0,2.258,12.9532057,4.257512826,13.63495337,21.03354262,6.171222425,21.92017111,2.258,0,2.258,18.77554262,6.171222425,19.76372907
01/11/2019 10:00,17.36925847,4.79476434,18.0189041,2.7815,0,2.7815,14.58775847,4.79476434,15.35553523,19.31677681,5.434882664,20.0667839,2.7815,0,2.7815,16.53527681,5.434882664,17.40555454
01/11/2019 10:30,18.74922056,4.953999329,19.39266307,3.677,0,3.677,15.07222056,4.953999329,15.86549533,19.03300658,5.047275283,19.69086914,3.677,0,3.677,15.35600658,5.047275283,16.16421746
01/11/2019 11:00,16.00907677,4.045962225,16.51243014,3.6995,0,3.6995,12.30957677,4.045962225,12.95744923,18.59756961,4.896758679,19.23142847,3.6995,0,3.6995,14.89806961,4.896758679,15.68217854
01/11/2019 11:30,15.72184016,3.83158242,16.18200488,4.0645,0,4.0645,11.65734016,3.83158242,12.27088438,18.6592411,4.797059417,19.26600782,4.0645,0,4.0645,14.5947411,4.797059417,15.36288536
01/11/2019 12:00,16.07786587,4.086814076,16.58914766,3.644,0,3.644,12.43386587,4.086814076,13.08827986,18.57677376,4.908165381,19.21422938,3.644,0,3.644,14.93277376,4.908165381,15.71870922
01/11/2019 12:30,15.80825004,3.808709253,16.26059764,4.2205,0,4.2205,11.58775004,3.808709253,12.19763162,18.81208447,4.796021884,19.41381848,4.2205,0,4.2205,14.59158447,4.796021884,15.3595626
01/11/2019 13:00,16.46606077,3.972660412,16.93851198,4.3795,0,4.3795,12.08656077,3.972660412,12.72269555,18.78408569,4.734558358,19.371575,4.3795,0,4.3795,14.40458569,4.734558358,15.16272178
01/11/2019 13:30,16.05824107,3.781261183,16.49742533,4.554,0,4.554,11.50424107,3.781261183,12.10972744,18.84703631,4.697893849,19.4237222,4.554,0,4.554,14.29303631,4.697893849,15.04530138
01/11/2019 14:00,17.15339078,4.262175236,17.67498099,4.186,0,4.186,12.96739078,4.262175236,13.64988504,17.96233231,4.528061459,18.52427388,4.186,0,4.186,13.77633231,4.528061459,14.50140244
01/11/2019 14:30,17.92696452,4.558672536,18.49750124,4.0575,0,4.0575,13.86946452,4.558672536,14.59943634,17.82563699,4.525367788,18.39109262,4.0575,0,4.0575,13.76813699,4.525367788,14.49277578
01/11/2019 15:00,17.71092731,4.481748225,18.26918207,4.0755,0,4.0755,13.63542731,4.481748225,14.35308138,17.97851505,4.56970006,18.55017957,4.0755,0,4.0755,13.90301505,4.56970006,14.63475268
01/11/2019 15:30,17.94501323,4.653842594,18.53865558,3.786,0,3.786,14.15901323,4.653842594,14.90422445,17.9198043,4.645556821,18.51217395,3.786,0,3.786,14.1338043,4.645556821,14.87768874
01/11/2019 16:00,18.9313871,5.034088646,19.58926915,3.6155,0,3.6155,15.3158871,5.034088646,16.12198642,18.49377405,4.890252191,19.12940786,3.6155,0,3.6155,14.87827405,4.890252191,15.6613411
01/11/2019 16:30,18.99836555,5.062841422,19.66139,3.595,0,3.595,15.40336555,5.062841422,16.214069,20.15260423,5.442221331,20.8745115,3.595,0,3.595,16.55760423,5.442221331,17.42905709
01/11/2019 17:00,19.047788,5.146301695,19.73075388,3.3905,0,3.3905,15.657288,5.146301695,16.48135579,21.62841823,5.994513834,22.44376687,3.3905,0,3.3905,18.23791823,5.994513834,19.19780866
01/11/2019 17:30,19.96232847,5.533669216,20.71511653,3.1265,0,3.1265,16.83582847,5.533669216,17.72192471,23.3268937,6.639548327,24.2534033,3.1265,0,3.1265,20.2003937,6.639548327,21.26357232
01/11/2019 18:00,21.4710728,5.973857541,22.28663145,3.296,0,3.296,18.1750728,5.973857541,19.13165558,23.16091724,6.529282547,24.06365762,3.296,0,3.296,19.86491724,6.529282547,20.9104392
01/11/2019 18:30,23.08241279,6.443001507,23.96476682,3.48,0,3.48,19.60241279,6.443001507,20.63411872,23.05748918,6.434809514,23.93855846,3.48,0,3.48,19.57748918,6.434809514,20.60788335
01/11/2019 19:00,24.13708153,6.808225012,25.07888819,3.4235,0,3.4235,20.71358153,6.808225012,21.80377004,21.91877029,6.079101365,22.74616373,3.4235,0,3.4235,18.49527029,6.079101365,19.46870557
01/11/2019 19:30,21.78777763,6.134322708,22.63486623,3.1245,0,3.1245,18.66327763,6.134322708,19.6455554,21.46132284,6.027022205,22.29155388,3.1245,0,3.1245,18.33682284,6.027022205,19.30191877
01/11/2019 20:00,20.9748967,5.831479441,21.77044887,3.233,0,3.233,17.7418967,5.831479441,18.67568074,20.0787423,5.536927733,20.82818909,3.233,0,3.233,16.8457423,5.536927733,17.73236031
01/11/2019 20:30,19.80563744,5.475593682,20.54861067,3.1465,0,3.1465,16.65913744,5.475593682,17.53593415,19.44336601,5.35652082,20.1677167,3.1465,0,3.1465,16.29686601,5.35652082,17.15459579
01/11/2019 21:00,19.43407932,5.350510276,20.15716744,3.1555,0,3.1555,16.27857932,5.350510276,17.13534665,18.94386803,5.189385617,19.64178859,3.1555,0,3.1555,15.78836803,5.189385617,16.61933476
01/11/2019 21:30,18.87776184,5.102413771,19.55516603,3.354,0,3.354,15.52376184,5.102413771,16.34080194,17.46904027,4.639389381,18.07460378,3.354,0,3.354,14.11504027,4.639389381,14.85793713
01/11/2019 22:00,17.86169538,4.757930983,18.48453595,3.386,0,3.386,14.47569538,4.757930983,15.23757409,16.85541656,4.427183128,17.42713453,3.386,0,3.386,13.46941656,4.427183128,14.17833322
01/11/2019 22:30,17.9198346,4.786243575,18.54800797,3.358,0,3.358,14.5618346,4.786243575,15.32824695,15.37575915,3.950046412,15.87503814,3.358,0,3.358,12.01775915,3.950046412,12.65027279
01/11/2019 23:00,17.06255689,4.491980023,17.64394322,3.396,0,3.396,13.66655689,4.491980023,14.38584936,14.78650999,3.743879584,15.25311483,3.396,0,3.396,11.39050999,3.743879584,11.99001052
01/11/2019 23:30,16.66517409,4.443537638,17.24740717,3.146,0,3.146,13.51917409,4.443537638,14.23070957,14.45045798,3.715595657,14.92050224,3.146,0,3.146,11.30445798,3.715595657,11.89942946
02/11/2019 00:00,16.44564166,4.377625818,17.01830595,3.127,0,3.127,13.31864166,4.377625818,14.0196228,14.15219185,3.623805316,14.60878157,3.127,0,3.127,11.02519185,3.623805316,11.6054651
02/11/2019 00:30,17.57205673,4.789439085,18.2130696,3.0005,0,3.0005,14.57155673,4.789439085,15.33848077,16.97659138,4.593719089,17.58712341,3.0005,0,3.0005,13.97609138,4.593719089,14.71167514
02/11/2019 01:00,18.18255076,4.904312219,18.83235064,3.2615,0,3.2615,14.92105076,4.904312219,15.70636922,17.61046707,4.716277401,18.23106752,3.2615,0,3.2615,14.34896707,4.716277401,15.10417586
02/11/2019 01:30,17.37633203,4.618120811,17.97954267,3.326,0,3.326,14.05033203,4.618120811,14.78982319,17.32585297,4.601529146,17.9264958,3.326,0,3.326,13.99985297,4.601529146,14.73668734
02/11/2019 02:00,17.36742169,4.569998059,17.95862518,3.4635,0,3.4635,13.90392169,4.569998059,14.63570704,16.57948464,4.311015673,17.13079586,3.4635,0,3.4635,13.11598464,4.311015673,13.80629962
02/11/2019 02:30,17.66701233,4.660909006,18.27149138,3.4865,0,3.4865,14.18051233,4.660909006,14.92685508,15.90414734,4.081483305,16.41951304,3.4865,0,3.4865,12.41764734,4.081483305,13.07120773
02/11/2019 03:00,17.22160585,4.530452156,17.80754629,3.438,0,3.438,13.78360585,4.530452156,14.50905879,15.06168433,3.820520282,15.53868431,3.438,0,3.438,11.62368433,3.820520282,12.23545719
02/11/2019 03:30,17.69166887,4.677887691,18.29966614,3.4595,0,3.4595,14.23216887,4.677887691,14.98123039,14.48118655,3.62265318,14.92743715,3.4595,0,3.4595,11.02168655,3.62265318,11.60177531
02/11/2019 04:00,18.004775,4.744809787,18.61948288,3.569,0,3.569,14.435775,4.744809787,15.19555263,14.55452832,3.610768544,14.99573086,3.569,0,3.569,10.98552832,3.610768544,11.56371402
02/11/2019 04:30,17.80047585,4.664183856,18.4014008,3.61,0,3.61,14.19047585,4.664183856,14.937343,13.95219128,3.399313887,14.36032647,3.61,0,3.61,10.34219128,3.399313887,10.88651714
02/11/2019 05:00,17.15971131,4.447822764,17.72678255,3.6275,0,3.6275,13.53221131,4.447822764,14.24443295,13.96969128,3.399313887,14.3773297,3.6275,0,3.6275,10.34219128,3.399313887,10.88651714
02/11/2019 05:30,16.58593292,4.319215779,17.13910137,3.445,0,3.445,13.14093292,4.319215779,13.83256097,14.5916516,3.663727206,15.04457355,3.445,0,3.445,11.1466516,3.663727206,11.73331747
02/11/2019 06:00,15.54384961,4.061828742,16.06579327,3.186,0,3.186,12.35784961,4.061828742,13.00826275,15.60295625,4.081256155,16.12789185,3.186,0,3.186,12.41695625,4.081256155,13.07048027
02/11/2019 06:30,14.16402092,3.774943824,14.65843407,2.679,0,2.679,11.48502092,3.774943824,12.08949571,16.51720446,4.54839785,17.13201582,2.679,0,2.679,13.83820446,4.54839785,14.56653101
02/11/2019 07:00,14.70632899,3.879730969,15.2094847,2.9025,0,2.9025,11.80382899,3.879730969,12.42508315,17.57734481,4.823388234,18.22712606,2.9025,0,2.9025,14.67484481,4.823388234,15.44720506
02/11/2019 07:30,15.74156576,4.13749713,16.27623344,3.1535,0,3.1535,12.58806576,4.13749713,13.25059554,17.48644271,4.711010448,18.10992264,3.1535,0,3.1535,14.33294271,4.711010448,15.08730811
02/11/2019 08:00,17.44676842,4.675290937,18.06233854,3.2225,0,3.2225,14.22426842,4.675290937,14.97291412,17.92990247,4.83408942,18.57013255,3.2225,0,3.2225,14.70740247,4.83408942,15.48147628
02/11/2019 08:30,18.32796026,4.852514725,18.95945744,3.5645,0,3.5645,14.76346026,4.852514725,15.54048448,19.1115219,5.110058982,19.78289595,3.5645,0,3.5645,15.5470219,5.110058982,16.36528621
02/11/2019 09:00,19.06556205,5.092816262,19.73404251,3.571,0,3.571,15.49456205,5.092816262,16.31006531,19.70917289,5.304360914,20.41048114,3.571,0,3.571,16.13817289,5.304360914,16.98755041
02/11/2019 09:30,19.20199111,4.95211615,19.83027779,4.1355,0,4.1355,15.06649111,4.95211615,15.85946433,19.7806622,5.142316137,20.4381509,4.1355,0,4.1355,15.6451622,5.142316137,16.46859178
02/11/2019 10:00,19.79283585,5.000381682,20.4147047,4.5795,0,4.5795,15.21333585,5.000381682,16.01403774,19.95243825,5.052840452,20.58229794,4.5795,0,4.5795,15.37293825,5.052840452,16.18204026
02/11/2019 10:30,19.74618653,4.718814664,20.30219432,5.3895,0,5.3895,14.35668653,4.718814664,15.11230161,20.17501503,4.859763776,20.75207303,5.3895,0,5.3895,14.78551503,4.859763776,15.56370003
02/11/2019 11:00,18.83685683,4.617471595,19.39454097,4.7885,0,4.7885,14.04835683,4.617471595,14.78774404,18.42895268,4.483399982,18.96647495,4.7885,0,4.7885,13.64045268,4.483399982,14.35837124
02/11/2019 11:30,20.25175355,4.837162972,20.82142328,5.535,0,5.535,14.71675355,4.837162972,15.49131953,18.60484627,4.295850725,19.09436142,5.535,0,5.535,13.06984627,4.295850725,13.75773291
02/11/2019 12:00,20.22124937,4.647182185,20.74837893,6.0825,0,6.0825,14.13874937,4.647182185,14.88289407,18.97497435,4.237551394,19.44238908,6.0825,0,6.0825,12.89247435,4.237551394,13.57102563
02/11/2019 12:30,20.23147151,4.598116924,20.74741233,6.242,0,6.242,13.98947151,4.598116924,14.72575948,18.335742,3.975020768,18.76166903,6.242,0,6.242,12.093742,3.975020768,12.73025474
02/11/2019 13:00,20.12068175,4.565646303,20.63218264,6.23,0,6.23,13.89068175,4.565646303,14.62177027,17.81563416,3.808013796,18.21806218,6.23,0,6.23,11.58563416,3.808013796,12.19540438
02/11/2019 13:30,20.75592366,5.156535493,21.3868704,5.0675,0,5.0675,15.68842366,5.156535493,16.51413017,16.84740072,3.871866126,17.28659186,5.0675,0,5.0675,11.77990072,3.871866126,12.39989549
02/11/2019 14:00,21.10689088,5.074846717,21.70840648,5.667,0,5.667,15.43989088,5.074846717,16.25251671,16.32558729,3.503308225,16.69724435,5.667,0,5.667,10.65858729,3.503308225,11.21956557
02/11/2019 14:30,20.27403641,4.553930244,20.77919231,6.419,0,6.419,13.85503641,4.553930244,14.58424885,16.4710405,3.303945938,16.79914385,6.419,0,6.419,10.0520405,3.303945938,10.58109527
02/11/2019 15:00,20.72183711,4.940068561,21.30255408,5.692,0,5.692,15.02983711,4.940068561,15.82088117,16.44980617,3.535919896,16.82554167,5.692,0,5.692,10.75780617,3.535919896,11.3240065
02/11/2019 15:30,20.79815055,5.227112807,21.44494753,4.895,0,4.895,15.90315055,5.227112807,16.74015847,17.22615353,4.053054164,17.69654242,4.895,0,4.895,12.33115353,4.053054164,12.98016161
02/11/2019 16:00,20.12672625,5.125245618,20.76904553,4.5335,0,4.5335,15.59322625,5.125245618,16.41392237,17.40630203,4.231085415,17.91316371,4.5335,0,4.5335,12.87280203,4.231085415,13.55031792
02/11/2019 16:30,19.62768163,5.233861047,20.31352228,3.704,0,3.704,15.92368163,5.233861047,16.76177014,19.05391513,5.045273121,19.71056729,3.704,0,3.704,15.34991513,5.045273121,16.1578054
02/11/2019 17:00,19.29916052,5.2650791,20.00446587,3.2805,0,3.2805,16.01866052,5.2650791,16.86174792,21.20184188,5.89046022,22.00489993,3.2805,0,3.2805,17.92134188,5.89046022,18.8645704
02/11/2019 17:30,20.84162239,5.831882307,21.64218277,3.0985,0,3.0985,17.74312239,5.831882307,18.67697094,23.24715883,6.622543898,24.17205993,3.0985,0,3.0985,20.14865883,6.622543898,21.20911456
02/11/2019 18:00,20.89712582,5.865244869,21.70463003,3.0525,0,3.0525,17.84462582,5.865244869,18.78381665,23.94888475,6.868309523,24.91430827,3.0525,0,3.0525,20.89638475,6.868309523,21.99619447
02/11/2019 18:30,20.10452368,5.744584231,20.90913964,2.627,0,2.627,17.47752368,5.744584231,18.39739334,23.5733761,6.884740885,24.55817008,2.627,0,2.627,20.9463761,6.884740885,22.04881695
02/11/2019 19:00,19.13896684,5.488191947,19.91030644,2.4415,0,2.4415,16.69746684,5.488191947,17.57628088,22.59949708,6.625613232,23.55071164,2.4415,0,2.4415,20.15799708,6.625613232,21.21894429
02/11/2019 19:30,18.1053423,5.163575458,18.82726563,2.3955,0,2.3955,15.7098423,5.163575458,16.5366761,21.86668105,6.39986772,22.78398663,2.3955,0,2.3955,19.47118105,6.39986772,20.49598005
02/11/2019 20:00,16.10747811,4.567880158,16.74265153,2.21,0,2.21,13.89747811,4.567880158,14.62892433,21.11751547,6.214599803,22.01296687,2.21,0,2.21,18.90751547,6.214599803,19.90264786
02/11/2019 20:30,15.49123125,4.39096697,16.1015166,2.132,0,2.132,13.35923125,4.39096697,14.06234869,20.90704487,6.171058823,21.79877272,2.132,0,2.132,18.77504487,6.171058823,19.76320513
02/11/2019 21:00,14.47993423,4.111652196,15.05238118,1.9705,0,1.9705,12.50943423,4.111652196,13.16782551,20.39592266,6.056143558,21.27605546,1.9705,0,1.9705,18.42542266,6.056143558,19.39518174
02/11/2019 21:30,13.69448528,3.904269306,14.24016313,1.816,0,1.816,11.87848528,3.904269306,12.50366872,19.49238861,5.809947972,20.3398306,1.816,0,1.816,17.67638861,5.809947972,18.60672485
02/11/2019 22:00,13.37964927,3.809497841,13.91140857,1.7895,0,1.7895,11.59014927,3.809497841,12.20015712,18.48781968,5.488472261,19.28530021,1.7895,0,1.7895,16.69831968,5.488472261,17.57717861
02/11/2019 22:30,12.7519247,3.579509496,13.24479036,1.8615,0,1.8615,10.8904247,3.579509496,11.46360494,17.62908963,5.18255609,18.37508337,1.8615,0,1.8615,15.76758963,5.18255609,16.59746277
02/11/2019 23:00,12.65785721,3.572091922,13.15223136,1.79,0,1.79,10.86785721,3.572091922,11.43984969,16.60298414,4.868792437,17.30214501,1.79,0,1.79,14.81298414,4.868792437,15.59261488
02/11/2019 23:30,12.09427463,3.380277604,12.55777669,1.81,0,1.81,10.28427463,3.380277604,10.82555224,16.43840368,4.808123772,17.12714715,1.81,0,1.81,14.62840368,4.808123772,15.39831966
03/11/2019 00:00,11.04501221,3.043618826,11.45669718,1.785,0,1.785,9.260012206,3.043618826,9.74738127,16.03175972,4.682683471,16.70164196,1.785,0,1.785,14.24675972,4.682683471,14.99658918
03/11/2019 00:30,12.60191972,3.538093665,13.08917444,1.8375,0,1.8375,10.76441972,3.538093665,11.33096813,19.44313466,5.786692274,20.2859876,1.8375,0,1.8375,17.60563466,5.786692274,18.53224701
03/11/2019 01:00,14.99969122,4.300894368,15.60411578,1.9145,0,1.9145,13.08519122,4.300894368,13.7738855,19.99601113,5.943105307,20.86051202,1.9145,0,1.9145,18.08151113,5.943105307,19.03316961
03/11/2019 01:30,15.62478382,4.491068557,16.25741573,1.961,0,1.961,13.66378382,4.491068557,14.38293033,19.88639577,5.89179267,20.74082828,1.961,0,1.961,17.92539577,5.89179267,18.86883766
03/11/2019 02:00,14.78327462,4.21299878,15.37187585,1.9655,0,1.9655,12.81777462,4.21299878,13.49239433,18.66804255,5.489860254,19.45852971,1.9655,0,1.9655,16.70254255,5.489860254,17.58162374
03/11/2019 02:30,14.23647516,4.052995538,14.80216193,1.9055,0,1.9055,12.33097516,4.052995538,12.97997386,18.1010602,5.323223212,18.86756703,1.9055,0,1.9055,16.1955602,5.323223212,17.0479581
03/11/2019 03:00,14.9646967,4.318809451,15.57543779,1.825,0,1.825,13.1396967,4.318809451,13.83125968,16.93889796,4.967698026,17.65231678,1.825,0,1.825,15.11389796,4.967698026,15.90936627
03/11/2019 03:30,14.90672377,4.267872314,15.5056489,1.922,0,1.922,12.98472377,4.267872314,13.66813029,16.14513767,4.674919276,16.8083414,1.922,0,1.922,14.22313767,4.674919276,14.97172386
03/11/2019 04:00,15.28626245,4.365668548,15.8974489,2.004,0,2.004,13.28226245,4.365668548,13.98132889,15.44564649,4.418055549,16.06509291,2.004,0,2.004,13.44164649,4.418055549,14.14910157
03/11/2019 04:30,15.21338012,4.272196596,15.80185427,2.2155,0,2.2155,12.99788012,4.272196596,13.68197907,14.86717731,4.158405235,15.4377879,2.2155,0,2.2155,12.65167731,4.158405235,13.31755506
03/11/2019 05:00,15.52704936,4.230180656,16.09297021,2.657,0,2.657,12.87004936,4.230180656,13.54742037,14.4739289,3.884036701,14.98600543,2.657,0,2.657,11.8169289,3.884036701,12.43887252
03/11/2019 05:30,15.40433993,4.132492643,15.94901828,2.8315,0,2.8315,12.57283993,4.132492643,13.23456835,14.42835463,3.811701788,14.92335378,2.8315,0,2.8315,11.59685463,3.811701788,12.2072154
03/11/2019 06:00,15.73696613,4.225551723,16.29439751,2.881,0,2.881,12.85596613,4.225551723,13.53259592,14.29185037,3.750565142,14.77578173,2.881,0,2.881,11.41085037,3.750565142,12.01142144
03/11/2019 06:30,15.91246386,4.266965175,16.47463195,2.9305,0,2.9305,12.98196386,4.266965175,13.66522512,14.57838739,3.828475444,15.07271054,2.9305,0,2.9305,11.64788739,3.828475444,12.26093409
03/11/2019 07:00,16.19506753,4.347526856,16.76845855,2.968,0,2.968,13.22706753,4.347526856,13.92322898,15.4030886,4.087215969,15.93613732,2.968,0,2.968,12.4350886,4.087215969,13.08956695
03/11/2019 07:30,15.72601655,4.357534965,16.31856941,2.4685,0,2.4685,13.25751655,4.357534965,13.95528058,15.83968313,4.394895363,16.43808587,2.4685,0,2.4685,13.37118313,4.394895363,14.07492961
03/11/2019 08:00,16.26806075,4.149821139,16.78900879,3.6425,0,3.6425,12.62556075,4.149821139,13.29006395,16.55688036,4.244751554,17.09234341,3.6425,0,3.6425,12.91438036,4.244751554,13.59408459
03/11/2019 08:30,16.80926762,3.376824116,17.14509898,6.5355,0,6.5355,10.27376762,3.376824116,10.81449223,17.60028396,3.636818616,17.97210186,6.5355,0,6.5355,11.06478396,3.636818616,11.64714101
03/11/2019 09:00,17.05741052,2.864288224,17.29622504,8.343,0,8.343,8.714410521,2.864288224,9.173063706,18.31401369,3.277313714,18.60494243,8.343,0,8.343,9.971013693,3.277313714,10.49580389
03/11/2019 09:30,19.06008053,2.437876477,19.21535614,11.643,0,11.643,7.417080529,2.437876477,7.807453188,18.71066301,2.323028491,18.85431971,11.643,0,11.643,7.067663008,2.323028491,7.439645271
03/11/2019 10:00,22.01861664,2.390557835,22.14800771,14.7455,0,14.7455,7.27311664,2.390557835,7.655912253,19.1501488,1.447738049,19.20479483,14.7455,0,14.7455,4.404648799,1.447738049,4.63647242
03/11/2019 10:30,24.47021263,2.581061824,24.60595835,16.6175,0,16.6175,7.852712629,2.581061824,8.266013293,20.39761858,1.242464893,20.43542421,16.6175,0,16.6175,3.78011858,1.242464893,3.97907219
03/11/2019 11:00,22.68916651,2.485235248,22.82486958,15.128,0,15.128,7.56116651,2.485235248,7.959122642,19.53834732,1.449611061,19.5920491,15.128,0,15.128,4.410347316,1.449611061,4.642470859
03/11/2019 11:30,18.19225885,2.841887854,18.41289246,9.546,0,9.546,8.646258851,2.841887854,9.101325106,18.68986001,3.005441446,18.92996423,9.546,0,9.546,9.143860013,3.005441446,9.625115803
03/11/2019 12:00,17.62839405,3.165357452,17.91032565,7.998,0,7.998,9.630394055,3.165357452,10.1372569,17.49632709,3.121949139,17.77267644,7.998,0,7.998,9.498327086,3.121949139,9.998239038
03/11/2019 12:30,16.3622398,3.299409866,16.69158461,6.324,0,6.324,10.0382398,3.299409866,10.56656821,17.15407196,3.55967251,17.51951635,6.324,0,6.324,10.83007196,3.55967251,11.40007574
03/11/2019 13:00,17.83672293,3.557914371,18.18811259,7.012,0,7.012,10.82472293,3.557914371,11.39444519,18.31293804,3.714438708,18.6858437,7.012,0,7.012,11.30093804,3.714438708,11.89572425
03/11/2019 13:30,19.49250608,4.059743723,19.91078382,7.141,0,7.141,12.35150608,4.059743723,13.00158535,17.98007536,3.562631785,18.32963325,7.141,0,7.141,10.83907536,3.562631785,11.40955301
03/11/2019 14:00,20.04325025,4.222358268,20.48316845,7.197,0,7.197,12.84625025,4.222358268,13.52236868,17.85640886,3.503578263,18.1968788,7.197,0,7.197,10.65940886,3.503578263,11.22043038
03/11/2019 14:30,19.42029967,3.892704356,19.80659452,7.577,0,7.577,11.84329967,3.892704356,12.46663124,17.03849373,3.109842599,17.31997083,7.577,0,7.577,9.461493727,3.109842599,9.959467081
03/11/2019 15:00,19.9100151,4.162624812,20.34050507,7.2455,0,7.2455,12.6645151,4.162624812,13.33106852,17.63800168,3.415850117,17.96572112,7.2455,0,7.2455,10.39250168,3.415850117,10.93947546
03/11/2019 15:30,20.26720436,4.836653778,20.83633347,5.552,0,5.552,14.71520436,4.836653778,15.4896888,17.99474322,4.089731923,18.45363625,5.552,0,5.552,12.44274322,4.089731923,13.09762445
03/11/2019 16:00,20.07747457,5.268633507,20.75725137,4.048,0,4.048,16.02947457,5.268633507,16.87313113,19.23944843,4.993187633,19.87682818,4.048,0,4.048,15.19144843,4.993187633,15.99099835
03/11/2019 16:30,19.74880587,5.498985616,20.50010186,3.0185,0,3.0185,16.73030587,5.498985616,17.61084829,21.53246357,6.085245549,22.37581732,3.0185,0,3.0185,18.51396357,6.085245549,19.4883827
03/11/2019 17:00,19.37635124,5.50721763,20.14379392,2.621,0,2.621,16.75535124,5.50721763,17.63721183,24.43503808,7.169927588,25.46524981,2.621,0,2.621,21.81403808,7.169927588,22.96214535
03/11/2019 17:30,19.79282171,5.72233167,20.60341891,2.383,0,2.383,17.40982171,5.72233167,18.32612811,26.74194234,8.006397168,27.9147609,2.383,0,2.383,24.35894234,8.006397168,25.64099194
03/11/2019 18:00,19.14704018,5.580083261,19.94358235,2.17,0,2.17,16.97704018,5.580083261,17.87056861,27.75846243,8.410520876,29.00463924,2.17,0,2.17,25.58846243,8.410520876,26.93522361
03/11/2019 18:30,17.89713003,5.204262518,18.63844445,2.0635,0,2.0635,15.83363003,5.204262518,16.66697898,26.94110113,8.176872067,28.15464734,2.0635,0,2.0635,24.87760113,8.176872067,26.18694856
03/11/2019 19:00,16.72968516,4.854067726,17.41965382,1.9615,0,1.9615,14.76818516,4.854067726,15.54545807,25.35831847,7.690162342,26.49873416,1.9615,0,1.9615,23.39681847,7.690162342,24.62822997
03/11/2019 19:30,16.11338195,4.675328254,16.77795495,1.889,0,1.889,14.22438195,4.675328254,14.97303364,23.50995,7.106462602,24.56052849,1.889,0,1.889,21.62095,7.106462602,22.75889473
03/11/2019 20:00,15.94858269,4.6006186,16.59888494,1.9515,0,1.9515,13.99708269,4.6006186,14.73377125,22.21103062,6.658985692,23.18775477,1.9515,0,1.9515,20.25953062,6.658985692,21.3258217
03/11/2019 20:30,16.04271129,4.621860993,16.69521442,1.981,0,1.981,14.06171129,4.621860993,14.80180136,21.32862253,6.359255998,22.25646593,1.981,0,1.981,19.34762253,6.359255998,20.36591845
03/11/2019 21:00,15.58138137,4.469078787,16.20963018,1.9845,0,1.9845,13.59688137,4.469078787,14.31250671,20.15581756,5.972623252,21.02211241,1.9845,0,1.9845,18.17131756,5.972623252,19.1277027
03/11/2019 21:30,15.45430237,4.334127996,16.05054913,2.268,0,2.268,13.18630237,4.334127996,13.88031829,18.80748883,5.436267087,19.57740116,2.268,0,2.268,16.53948883,5.436267087,17.40998825
03/11/2019 22:00,15.63753267,4.271260685,16.21037001,2.6425,0,2.6425,12.99503267,4.271260685,13.67898176,17.18758805,4.78073925,17.8400855,2.6425,0,2.6425,14.54508805,4.78073925,15.310619
03/11/2019 22:30,14.92895808,4.005002045,15.45683767,2.744,0,2.744,12.18495808,4.005002045,12.82627167,16.04869896,4.373043072,16.6338283,2.744,0,2.744,13.30469896,4.373043072,14.00494627
03/11/2019 23:00,13.97980381,3.758438259,14.47621404,2.545,0,2.545,11.43480381,3.758438259,12.03663559,15.07246374,4.117578208,15.62477563,2.545,0,2.545,12.52746374,4.117578208,13.18680393
03/11/2019 23:30,13.4002159,3.645342031,13.88719931,2.3095,0,2.3095,11.0907159,3.645342031,11.67443779,15.07639291,4.196274773,15.64948386,2.3095,0,2.3095,12.76689291,4.196274773,13.43883465
04/11/2019 00:00,12.66580948,3.448655351,13.12691713,2.1735,0,2.1735,10.49230948,3.448655351,11.04453629,15.05354249,4.233465241,15.63749883,2.1735,0,2.1735,12.88004249,4.233465241,13.55793947
04/11/2019 00:30,13.11275099,3.617251073,13.60252711,2.1075,0,2.1075,11.00525099,3.617251073,11.58447472,18.97365408,5.543636763,19.76692839,2.1075,0,2.1075,16.86615408,5.543636763,17.7538464
04/11/2019 01:00,13.58283798,3.79066053,14.10186494,2.05,0,2.05,11.53283798,3.79066053,12.13982945,19.93111923,5.877239673,20.77959239,2.05,0,2.05,17.88111923,5.877239673,18.82223077
04/11/2019 01:30,13.04821449,3.557747254,13.52455053,2.224,0,2.224,10.82421449,3.557747254,11.39390999,19.96022073,5.829613838,20.79410515,2.224,0,2.224,17.73622073,5.829613838,18.66970603
04/11/2019 02:00,12.30071057,3.307946045,12.73773871,2.2365,0,2.2365,10.06421057,3.307946045,10.59390586,19.39987535,5.64132867,20.20345893,2.2365,0,2.2365,17.16337535,5.64132867,18.0667109
04/11/2019 02:30,12.47995921,3.391184847,12.93249846,2.1625,0,2.1625,10.31745921,3.391184847,10.86048337,19.1498142,5.583460167,19.94719056,2.1625,0,2.1625,16.9873142,5.583460167,17.88138337
04/11/2019 03:00,11.76481237,3.1922827,12.19022062,2.0525,0,2.0525,9.712312368,3.1922827,10.2234867,18.39348557,5.371022221,19.16163331,2.0525,0,2.0525,16.34098557,5.371022221,17.20103745
04/11/2019 03:30,11.87757047,3.198941216,12.30080913,2.145,0,2.145,9.732570469,3.198941216,10.24481102,17.41227496,5.01811061,18.12094792,2.145,0,2.145,15.26727496,5.01811061,16.07081575
04/11/2019 04:00,11.21158042,3.009951126,11.60858912,2.054,0,2.054,9.157580419,3.009951126,9.639558336,17.14147634,4.959013659,17.84438364,2.054,0,2.054,15.08747634,4.959013659,15.88155404
04/11/2019 04:30,10.90503253,2.89177345,11.28193637,2.107,0,2.107,8.798032531,2.89177345,9.261086875,16.78012893,4.822824254,17.45944904,2.107,0,2.107,14.67312893,4.822824254,15.44539888
04/11/2019 05:00,11.05792631,2.939562075,11.44197359,2.1145,0,2.1145,8.943426314,2.939562075,9.414132962,16.39480498,4.693709264,17.05346115,2.1145,0,2.1145,14.28030498,4.693709264,15.03189998
04/11/2019 05:30,11.31723457,2.991102457,11.70583155,2.217,0,2.217,9.100234572,2.991102457,9.579194287,16.48457365,4.68952468,17.13863502,2.217,0,2.217,14.26757365,4.68952468,15.01849858
04/11/2019 06:00,11.7064017,3.086147096,12.10636794,2.317,0,2.317,9.389401702,3.086147096,9.883580739,17.1621102,4.879351762,17.84225603,2.317,0,2.317,14.8451102,4.879351762,15.62643179
04/11/2019 06:30,12.88492491,3.522154189,13.35765174,2.169,0,2.169,10.71592491,3.522154189,11.27992096,18.80321828,5.46740315,19.58196912,2.169,0,2.169,16.63421828,5.46740315,17.50970345
04/11/2019 07:00,14.88908456,4.08639293,15.43967118,2.4565,0,2.4565,12.43258456,4.08639293,13.08693111,20.81017914,6.032562604,21.66691873,2.4565,0,2.4565,18.35367914,6.032562604,19.31966225
04/11/2019 07:30,15.06087439,4.166687114,15.62661892,2.384,0,2.384,12.67687439,4.166687114,13.3440783,21.73636718,6.360815489,22.64794984,2.384,0,2.384,19.35236718,6.360815489,20.37091282
04/11/2019 08:00,15.97621751,4.456041907,16.58601325,2.419,0,2.419,13.55721751,4.456041907,14.27075528,22.70433881,6.667468436,23.66309651,2.419,0,2.419,20.28533881,6.667468436,21.35298823
04/11/2019 08:30,17.64406691,4.553611585,18.22219733,3.79,0,3.79,13.85406691,4.553611585,14.58322833,22.3246977,6.092060527,23.14098807,3.79,0,3.79,18.5346977,6.092060527,19.5102081
04/11/2019 09:00,18.29159316,3.064023848,18.54644501,8.9695,0,8.9695,9.322093159,3.064023848,9.812729641,20.31767047,3.729963256,20.65721083,8.9695,0,8.9695,11.34817047,3.729963256,11.9454426
04/11/2019 09:30,17.85342806,1.720801987,17.93616606,12.618,0,12.618,5.23542806,1.720801987,5.510976906,20.36914931,2.547679575,20.52785704,12.618,0,12.618,7.751149309,2.547679575,8.159104536
04/11/2019 10:00,18.15049053,1.336919484,18.19966099,14.083,0,14.083,4.067490526,1.336919484,4.281568975,20.83827071,2.220350107,20.95622773,14.083,0,14.083,6.755270705,2.220350107,7.110811268
04/11/2019 10:30,18.23254139,3.332377404,18.53457053,8.094,0,8.094,10.13854139,3.332377404,10.67214883,19.65637098,3.800367558,20.02038245,8.094,0,8.094,11.56237098,3.800367558,12.17091682
04/11/2019 11:00,20.24152224,2.145492805,20.35491002,13.714,0,13.714,6.527522236,2.145492805,6.871076038,19.11296999,1.774555619,19.19517307,13.714,0,13.714,5.398969986,1.774555619,5.683126301
04/11/2019 11:30,20.49960025,2.72219471,20.67955402,12.2175,0,12.2175,8.282100252,2.72219471,8.718000265,18.31582038,2.004420978,18.42517245,12.2175,0,12.2175,6.098320383,2.004420978,6.419284614
04/11/2019 12:00,20.61730347,2.259638627,20.74076106,13.7425,0,13.7425,6.874803472,2.259638627,7.236635233,18.13165427,1.442645244,18.18895577,13.7425,0,13.7425,4.389154271,1.442645244,4.620162391
04/11/2019 12:30,19.72442496,2.519667686,19.88470933,12.0585,0,12.0585,7.665924961,2.519667686,8.069394696,17.77339029,1.878393603,17.87237436,12.0585,0,12.0585,5.714890295,1.878393603,6.015673994
04/11/2019 13:00,19.36703835,2.579361121,19.53804694,11.5195,0,11.5195,7.847538352,2.579361121,8.260566686,16.77357527,1.726931028,16.86223941,11.5195,0,11.5195,5.254075267,1.726931028,5.530605545
04/11/2019 13:30,18.85463372,2.412420942,19.00833995,11.515,0,11.515,7.339633722,2.412420942,7.725930233,16.4276097,1.614696725,16.50677455,11.515,0,11.515,4.912609704,1.614696725,5.171168109
04/11/2019 14:00,17.27305534,2.75356928,17.49115732,8.8955,0,8.8955,8.377555339,2.75356928,8.818479304,18.17790347,3.050978477,18.4321633,8.8955,0,8.8955,9.282403466,3.050978477,9.770951017
04/11/2019 14:30,16.39897657,3.158317866,16.70034144,6.79,0,6.79,9.608976571,3.158317866,10.11471218,19.24772997,4.094657827,19.6784484,6.79,0,6.79,12.45772997,4.094657827,13.11339997
04/11/2019 15:00,17.03986622,4.198238104,17.54942289,4.267,0,4.267,12.77286622,4.198238104,13.44512234,19.53600005,5.018677619,20.17033522,4.267,0,4.267,15.26900005,5.018677619,16.07263163
04/11/2019 15:30,17.15868948,4.360714304,17.70413664,3.8915,0,3.8915,13.26718948,4.360714304,13.96546261,20.43141435,5.436406947,21.14230859,3.8915,0,3.8915,16.53991435,5.436406947,17.41043615
04/11/2019 16:00,16.94538936,4.608936498,17.56099417,2.923,0,2.923,14.02238936,4.608936498,14.76040985,21.46557462,6.094649548,22.31402355,2.923,0,2.923,18.54257462,6.094649548,19.5184996
04/11/2019 16:30,17.36563916,4.9833898,18.06653252,2.204,0,2.204,15.16163916,4.9833898,15.95962017,23.69663597,7.06428782,24.72720604,2.204,0,2.204,21.49263597,7.06428782,22.62382733
04/11/2019 17:00,17.30674616,5.06198047,18.03183598,1.906,0,1.906,15.40074616,5.06198047,16.21131175,26.44850082,8.066729921,27.65131692,1.906,0,1.906,24.54250082,8.066729921,25.83421139
04/11/2019 17:30,18.48829639,5.441134095,19.27233882,1.934,0,1.934,16.55429639,5.441134095,17.42557514,28.13177176,8.610791167,29.42010038,1.934,0,1.934,26.19777176,8.610791167,27.57660185
04/11/2019 18:00,18.56529184,5.498816659,19.36251651,1.8355,0,1.8355,16.72979184,5.498816659,17.6103072,28.92030577,8.902345147,30.25947512,1.8355,0,1.8355,27.08480577,8.902345147,28.51032186
04/11/2019 18:30,18.78375504,5.541862182,19.58422043,1.923,0,1.923,16.86075504,5.541862182,17.7481632,27.73465531,8.483880828,29.0032298,1.923,0,1.923,25.81165531,8.483880828,27.17016348
04/11/2019 19:00,19.92811299,5.882496567,20.77819658,2.031,0,2.031,17.89711299,5.882496567,18.8390663,25.69516317,7.778034296,26.84658689,2.031,0,2.031,23.66416317,7.778034296,24.90964544
04/11/2019 19:30,18.97380506,5.553382568,19.76980871,2.078,0,2.078,16.89580506,5.553382568,17.78505796,24.36314983,7.324774532,25.44042829,2.078,0,2.078,22.28514983,7.324774532,23.45805246
04/11/2019 20:00,18.55367664,5.320467669,19.30145831,2.3665,0,2.3665,16.18717664,5.320467669,17.0391333,23.47923816,6.93942145,24.48326356,2.3665,0,2.3665,21.11273816,6.93942145,22.22393491
04/11/2019 20:30,17.99344956,5.153092823,18.71679975,2.3155,0,2.3155,15.67794956,5.153092823,16.5031048,22.30689034,6.570852246,23.25453624,2.3155,0,2.3155,19.99139034,6.570852246,21.04356878
04/11/2019 21:00,17.26004848,4.842683198,17.92654049,2.5265,0,2.5265,14.73354848,4.842683198,15.5089984,21.87035363,6.358017221,22.77579309,2.5265,0,2.5265,19.34385363,6.358017221,20.36195119
04/11/2019 21:30,16.69066298,4.644524317,17.32483295,2.56,0,2.56,14.13066298,4.644524317,14.87438208,20.60392037,5.930749822,21.44050672,2.56,0,2.56,18.04392037,5.930749822,18.99360039
