Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/11/2019 22:00,14.81258126,4.028872128,15.3507125,2.555,0,2.555,12.25758126,4.028872128,12.90271712,19.33544318,5.51546495,20.10670824,2.555,0,2.555,16.78044318,5.51546495,17.6636244
04/11/2019 22:30,14.98703698,4.113493731,15.5413033,2.472,0,2.472,12.51503698,4.113493731,13.17372314,17.76469187,5.026464744,18.46211324,2.472,0,2.472,15.29269187,5.026464744,16.09757039
04/11/2019 23:00,15.34702157,4.243318888,15.92283977,2.437,0,2.437,12.91002157,4.243318888,13.58949639,16.51234284,4.626341468,17.14819237,2.437,0,2.437,14.07534284,4.626341468,14.81615036
04/11/2019 23:30,16.74567914,4.674439882,17.38586087,2.524,0,2.524,14.22167914,4.674439882,14.97018857,16.21357671,4.499546272,16.82634798,2.524,0,2.524,13.68957671,4.499546272,14.41008075
05/11/2019 00:00,16.26543931,4.595148185,16.90206801,2.285,0,2.285,13.98043931,4.595148185,14.71625191,15.46231872,4.331175212,16.05747112,2.285,0,2.285,13.17731872,4.331175212,13.87086181
05/11/2019 00:30,16.73920329,4.691046367,17.38409741,2.467,0,2.467,14.27220329,4.691046367,15.02337188,18.71939908,5.341905249,19.46668574,2.467,0,2.467,16.25239908,5.341905249,17.10778851
05/11/2019 01:00,16.4997598,4.551209856,17.11594534,2.653,0,2.653,13.8467598,4.551209856,14.57553664,19.40810574,5.507136938,20.17431847,2.653,0,2.653,16.75510574,5.507136938,17.63695341
05/11/2019 01:30,16.32299275,4.472730922,16.92469835,2.715,0,2.715,13.60799275,4.472730922,14.3242029,19.4800793,5.510415087,20.24446008,2.715,0,2.715,16.7650793,5.510415087,17.64745189
05/11/2019 02:00,15.86553013,4.306593393,16.43964091,2.763,0,2.763,13.10253013,4.306593393,13.79213698,18.91081883,5.307531384,19.6415111,2.763,0,2.763,16.14781883,5.307531384,16.99770403
05/11/2019 02:30,15.88822179,4.31175099,16.46289125,2.77,0,2.77,13.11822179,4.31175099,13.80865451,18.49495541,5.168542899,19.20357288,2.77,0,2.77,15.72495541,5.168542899,16.55258464
05/11/2019 03:00,15.80664034,4.253711475,16.36899326,2.865,0,2.865,12.94164034,4.253711475,13.62277931,17.78386429,4.90359356,18.44752176,2.865,0,2.865,14.91886429,4.90359356,15.70406768
05/11/2019 03:30,15.47237548,4.169645632,16.02436731,2.7865,0,2.7865,12.68587548,4.169645632,13.35355314,17.27403158,4.761821355,17.91834562,2.7865,0,2.7865,14.48753158,4.761821355,15.25003325
05/11/2019 04:00,15.2582484,4.134927688,15.80859802,2.678,0,2.678,12.5802484,4.134927688,13.24236674,16.68175071,4.60281027,17.30510529,2.678,0,2.678,14.00375071,4.60281027,14.74079022
05/11/2019 04:30,15.56150105,4.226713594,16.1253038,2.702,0,2.702,12.85950105,4.226713594,13.53631689,16.02369397,4.378629062,16.61117578,2.702,0,2.702,13.32169397,4.378629062,14.02283576
05/11/2019 05:00,15.37515064,4.112873721,15.91574652,2.862,0,2.862,12.51315064,4.112873721,13.17173752,15.84561359,4.267507414,16.41021296,2.862,0,2.862,12.98361359,4.267507414,13.66696167
05/11/2019 05:30,15.59617973,4.224635877,16.15822918,2.743,0,2.743,12.85317973,4.224635877,13.52966287,16.34066164,4.46933525,16.94084356,2.743,0,2.743,13.59766164,4.46933525,14.31332805
05/11/2019 06:00,15.93556753,4.347526856,16.51796907,2.7085,0,2.7085,13.22706753,4.347526856,13.92322898,16.42660319,4.508922472,17.03419133,2.7085,0,2.7085,13.71810319,4.508922472,14.44010862
05/11/2019 06:30,16.25038478,4.462670568,16.85201573,2.673,0,2.673,13.57738478,4.462670568,14.29198398,17.82285248,4.979515707,18.50539509,2.673,0,2.673,15.14985248,4.979515707,15.94721314
05/11/2019 07:00,17.50470288,4.781763046,18.14607067,2.9565,0,2.9565,14.54820288,4.781763046,15.31389777,19.69154806,5.500544295,20.4453675,2.9565,0,2.9565,16.73504806,5.500544295,17.61584006
05/11/2019 07:30,17.42624051,4.7758591,18.06883196,2.896,0,2.896,14.53024051,4.7758591,15.29499001,21.01413058,5.955141539,21.8416436,2.896,0,2.896,18.11813058,5.955141539,19.0717164
05/11/2019 08:00,19.20003534,5.005870539,19.84187736,3.97,0,3.97,15.23003534,5.005870539,16.03161615,20.67387405,5.490297896,21.39047543,3.97,0,3.97,16.70387405,5.490297896,17.58302532
05/11/2019 08:30,20.57006804,4.615240228,21.08146441,6.5285,0,6.5285,14.04156804,4.615240228,14.78059794,19.66241344,4.316908586,20.13072781,6.5285,0,6.5285,13.13391344,4.316908586,13.82517204
05/11/2019 09:00,19.96970111,3.525696157,20.27854768,9.243,0,9.243,10.72670111,3.525696157,11.29126433,19.56706042,3.393354559,19.85912154,9.243,0,9.243,10.32406042,3.393354559,10.86743202
05/11/2019 09:30,19.64652107,2.810913392,19.84658722,11.0945,0,11.0945,8.552021067,2.810913392,9.002127439,18.25408268,2.353241028,18.4051427,11.0945,0,11.0945,7.159582684,2.353241028,7.536402825
05/11/2019 10:00,19.63993468,2.695352535,19.82402481,11.4395,0,11.4395,8.20043468,2.695352535,8.632036505,17.20255915,1.894225939,17.30653441,11.4395,0,11.4395,5.763059147,1.894225939,6.06637805
05/11/2019 10:30,20.03675227,3.607226631,20.35886848,9.062,0,9.062,10.97475227,3.607226631,11.55237082,15.94364508,2.261887356,16.10329013,9.062,0,9.062,6.881645081,2.261887356,7.243836927
05/11/2019 11:00,19.62008606,3.417849954,19.91555862,9.2215,0,9.2215,10.39858606,3.417849954,10.94588006,15.93070934,2.205210469,16.08261339,9.2215,0,9.2215,6.709209343,2.205210469,7.062325624
05/11/2019 11:30,21.41530896,2.857352478,21.60509017,12.722,0,12.722,8.693308963,2.857352478,9.15085154,18.2380846,1.813049332,18.32798074,12.722,0,12.722,5.516084602,1.813049332,5.806404845
05/11/2019 12:00,20.06491605,3.82963526,20.42711341,8.4135,0,8.4135,11.65141605,3.82963526,12.26464848,17.7307126,3.062419685,17.99323716,8.4135,0,8.4135,9.317212595,3.062419685,9.807592206
05/11/2019 12:30,19.3223812,3.256234381,19.59483293,9.4155,0,9.4155,9.906881195,3.256234381,10.428296,18.51007818,2.989243291,18.74989519,9.4155,0,9.4155,9.094578179,2.989243291,9.573240189
05/11/2019 13:00,17.83677865,2.038590409,17.95289736,11.6345,0,11.6345,6.202278653,2.038590409,6.528714372,18.02450719,2.100293795,18.14646228,11.6345,0,11.6345,6.390007188,2.100293795,6.726323356
05/11/2019 13:30,20.6162518,1.759857463,20.6912285,15.262,0,15.262,5.354251803,1.759857463,5.63605453,19.87106662,1.514926938,19.92873032,15.262,0,15.262,4.609066622,1.514926938,4.851649076
05/11/2019 14:00,20.81940747,1.672642999,20.88648994,15.7305,0,15.7305,5.088907474,1.672642999,5.356744709,19.79788028,1.336883248,19.84296652,15.7305,0,15.7305,4.067380281,1.336883248,4.281452927
05/11/2019 14:30,18.38313433,2.467147045,18.54794981,10.877,0,10.877,7.506134328,2.467147045,7.90119403,17.95326015,2.325854234,18.10329108,10.877,0,10.877,7.076260146,2.325854234,7.44869489
05/11/2019 15:00,18.12252096,2.125771341,18.24677149,11.655,0,11.655,6.467520965,2.125771341,6.807916805,18.09552607,2.116898548,18.21892761,11.655,0,11.655,6.44052607,2.116898548,6.779501126
05/11/2019 15:30,16.90105636,2.922020221,17.15179024,8.011,0,8.011,8.890056364,2.922020221,9.357954068,17.96635232,3.272166068,18.26189712,8.011,0,8.011,9.955352317,3.272166068,10.47931823
05/11/2019 16:00,17.14913767,3.813931263,17.56812438,5.5455,0,5.5455,11.60363767,3.813931263,12.21435544,18.96675544,4.411353334,19.47300311,5.5455,0,5.5455,13.42125544,4.411353334,14.1276373
05/11/2019 16:30,17.31409588,4.69479093,17.93931375,3.0305,0,3.0305,14.28359588,4.69479093,15.03536408,21.20989688,5.975278795,22.03550957,3.0305,0,3.0305,18.17939688,5.975278795,19.13620724
05/11/2019 17:00,18.62281213,5.296682604,19.36140434,2.508,0,2.508,16.11481213,5.296682604,16.96296013,23.74297177,6.979597693,24.74759569,2.508,0,2.508,21.23497177,6.979597693,22.35260186
05/11/2019 17:30,19.85388006,5.658914818,20.64460875,2.637,0,2.637,17.21688006,5.658914818,18.12303165,25.60410899,7.548923668,26.69375668,2.637,0,2.637,22.96710899,7.548923668,24.1759042
05/11/2019 18:00,20.60696784,5.9064428,21.43672527,2.637,0,2.637,17.96996784,5.9064428,18.91575562,26.26399052,7.765816236,27.38804666,2.637,0,2.637,23.62699052,7.765816236,24.87051633
05/11/2019 18:30,20.03888316,5.76179396,20.85078195,2.509,0,2.509,17.52988316,5.76179396,18.45250859,25.92039385,7.694953038,27.0384748,2.509,0,2.509,23.41139385,7.694953038,24.64357247
05/11/2019 19:00,19.14937846,5.512156839,19.92693074,2.379,0,2.379,16.77037846,5.512156839,17.65302996,25.24829976,7.516775329,26.34347267,2.379,0,2.379,22.86929976,7.516775329,24.07294712
05/11/2019 19:30,17.79889375,5.111167256,18.5182248,2.2485,0,2.2485,15.55039375,5.111167256,16.36883553,24.24630718,7.230329568,25.30140465,2.2485,0,2.2485,21.99780718,7.230329568,23.1555865
05/11/2019 20:00,17.12995737,4.941094142,17.82834403,2.097,0,2.097,15.03295737,4.941094142,15.82416565,23.23806258,6.948731236,24.25474012,2.097,0,2.097,21.14106258,6.948731236,22.25375008
05/11/2019 20:30,15.18634448,4.349261306,15.79687098,1.954,0,1.954,13.23234448,4.349261306,13.92878367,24.01298445,7.250437565,25.08370521,1.954,0,1.954,22.05898445,7.250437565,23.21998363
05/11/2019 21:00,14.03465915,3.967926828,14.58479005,1.9625,0,1.9625,12.07215915,3.967926828,12.70753595,23.58065685,7.105544539,24.62795445,1.9625,0,1.9625,21.61815685,7.105544539,22.75595458
05/11/2019 21:30,13.09261656,3.657470691,13.59388466,1.965,0,1.965,11.12761656,3.657470691,11.71328059,22.91537832,6.886056353,23.92764794,1.965,0,1.965,20.95037832,6.886056353,22.05302981
05/11/2019 22:00,12.77937668,3.566510691,13.26772274,1.9285,0,1.9285,10.85087668,3.566510691,11.42197545,21.14462702,6.316035516,22.06779456,1.9285,0,1.9285,19.21612702,6.316035516,20.22750213
05/11/2019 22:30,12.69657553,3.590898676,13.19460434,1.7715,0,1.7715,10.92507553,3.590898676,11.50007951,18.66737071,5.553404147,19.47590889,1.7715,0,1.7715,16.89587071,5.553404147,17.78512707
05/11/2019 23:00,12.11271154,3.438598297,12.59133588,1.651,0,1.651,10.46171154,3.438598297,11.01232794,17.75304822,5.292487311,18.52514894,1.651,0,1.651,16.10204822,5.292487311,16.94952444
05/11/2019 23:30,12.04308587,3.421958443,12.51981297,1.632,0,1.632,10.41108587,3.421958443,10.95903776,17.20998002,5.120234425,17.95550648,1.632,0,1.632,15.57798002,5.120234425,16.39787371
06/11/2019 00:00,10.90761673,3.076192909,11.33309603,1.5485,0,1.5485,9.359116733,3.076192909,9.851701824,16.94475359,5.060503835,17.68426909,1.5485,0,1.5485,15.39625359,5.060503835,16.20658273
06/11/2019 00:30,11.66743685,3.32642673,12.13236158,1.547,0,1.547,10.12043685,3.32642673,10.65309142,20.38489145,6.191715495,21.30448639,1.547,0,1.547,18.83789145,6.191715495,19.82935942
06/11/2019 01:00,11.87749947,3.393663213,12.35281117,1.5525,0,1.5525,10.32499947,3.393663213,10.8684205,21.46964722,6.546449712,22.44552863,1.5525,0,1.5525,19.91714722,6.546449712,20.96541813
06/11/2019 01:30,11.59521057,3.307946045,12.05783625,1.531,0,1.531,10.06421057,3.307946045,10.59390586,21.26001753,6.484614472,22.22697843,1.531,0,1.531,19.72901753,6.484614472,20.76738687
06/11/2019 02:00,11.25875251,3.201794865,11.70516973,1.5175,0,1.5175,9.741252512,3.201794865,10.25395001,20.60606167,6.274106812,21.54006021,1.5175,0,1.5175,19.08856167,6.274106812,20.09322281
06/11/2019 02:30,11.60874979,3.31075275,12.07162604,1.536,0,1.536,10.07274979,3.31075275,10.60289451,20.81714856,6.33740706,21.76043203,1.536,0,1.536,19.28114856,6.33740706,20.29594585
06/11/2019 03:00,11.2518585,3.200843649,11.69827849,1.5135,0,1.5135,9.738358498,3.200843649,10.25090368,19.9843214,6.071065402,20.88614222,1.5135,0,1.5135,18.4708214,6.071065402,19.44296989
06/11/2019 03:30,11.21187222,3.182770534,11.65487482,1.5285,0,1.5285,9.683372224,3.182770534,10.19302339,19.16032329,5.795300059,20.01757955,1.5285,0,1.5285,17.63182329,5.795300059,18.55981398
06/11/2019 04:00,11.25323631,3.188477834,11.69622667,1.5525,0,1.5525,9.70073631,3.188477834,10.21130138,18.61512159,5.60821251,19.441574,1.5525,0,1.5525,17.06262159,5.60821251,17.96065431
06/11/2019 04:30,10.78735278,3.034198927,11.20595123,1.556,0,1.556,9.231352776,3.034198927,9.717213448,18.10932541,5.440814949,18.90899611,1.556,0,1.556,16.55332541,5.440814949,17.42455306
06/11/2019 05:00,10.69597456,3.010245014,11.11150065,1.5375,0,1.5375,9.158474556,3.010245014,9.640499532,17.63075017,5.289595533,18.40715004,1.5375,0,1.5375,16.09325017,5.289595533,16.94026334
06/11/2019 05:30,11.46945055,3.266446384,11.92551751,1.5315,0,1.5315,9.93795055,3.266446384,10.46100058,17.64230546,5.295365677,18.41987621,1.5315,0,1.5315,16.11080546,5.295365677,16.95874259
06/11/2019 06:00,11.85197929,3.387575924,12.32660066,1.5455,0,1.5455,10.30647929,3.387575924,10.84892557,17.96982917,5.398415938,18.76319949,1.5455,0,1.5455,16.42432917,5.398415938,17.28876755
06/11/2019 06:30,11.68635955,3.295669359,12.14217592,1.6595,0,1.6595,10.02685955,3.295669359,10.554589,20.66544832,6.246953117,21.58900594,1.6595,0,1.6595,19.00594832,6.246953117,20.00626139
06/11/2019 07:00,12.63062996,3.607515111,13.13571385,1.655,0,1.655,10.97562996,3.607515111,11.55329469,22.98479813,7.010765611,24.03022637,1.655,0,1.655,21.32979813,7.010765611,22.45241908
06/11/2019 07:30,14.83848477,4.36163307,15.46623656,1.5685,0,1.5685,13.26998477,4.36163307,13.96840502,22.93664958,7.023371123,23.98786434,1.5685,0,1.5685,21.36814958,7.023371123,22.49278903
06/11/2019 08:00,16.398635,4.766292581,17.077259,1.8975,0,1.8975,14.501135,4.766292581,15.26435263,22.6258983,6.813095048,23.62942103,1.8975,0,1.8975,20.7283983,6.813095048,21.81936663
06/11/2019 08:30,16.04087829,4.478116588,16.65422783,2.4165,0,2.4165,13.62437829,4.478116588,14.34145083,23.39191612,6.894285879,24.38673651,2.4165,0,2.4165,20.97541612,6.894285879,22.07938539
06/11/2019 09:00,17.07208156,4.683282281,17.70279926,2.8235,0,2.8235,14.24858156,4.683282281,14.99850691,22.42220707,6.441783497,23.32920797,2.8235,0,2.8235,19.59870707,6.441783497,20.63021797
06/11/2019 09:30,17.34862504,4.346231021,17.88475649,4.1255,0,4.1255,13.22312504,4.346231021,13.91907899,21.76849785,5.798972962,22.52766269,4.1255,0,4.1255,17.64299785,5.798972962,18.57157669
06/11/2019 10:00,16.93199952,3.284540104,17.24763205,6.939,0,6.939,9.992999515,3.284540104,10.51894686,21.10198238,4.65514719,21.60935112,6.939,0,6.939,14.16298238,4.65514719,14.90840251
06/11/2019 10:30,17.35970031,4.198019229,17.86008287,4.5875,0,4.5875,12.77220031,4.198019229,13.44442138,19.93758346,5.045328448,20.56605391,4.5875,0,4.5875,15.35008346,5.045328448,16.15798259
06/11/2019 11:00,21.19300324,5.30167568,21.84607862,5.063,0,5.063,16.13000324,5.30167568,16.97895077,17.8846225,4.214263517,18.37443166,5.063,0,5.063,12.8216225,4.214263517,13.49644473
06/11/2019 11:30,22.42109337,2.917266464,22.6100834,13.5455,0,13.5455,8.875593368,2.917266464,9.342729861,17.35898037,1.253430384,17.40417442,13.5455,0,13.5455,3.813480373,1.253430384,4.014189866
06/11/2019 12:00,21.28225648,2.703675409,21.45330515,13.0565,0,13.0565,8.225756483,2.703675409,8.658691035,18.06768802,1.647097849,18.14260956,13.0565,0,13.0565,5.011188016,1.647097849,5.274934754
06/11/2019 12:30,18.95341937,2.918030985,19.17673097,10.0755,0,10.0755,8.877919373,2.918030985,9.345178288,17.42609767,2.416024619,17.59278418,10.0755,0,10.0755,7.350597673,2.416024619,7.737471234
06/11/2019 13:00,16.81243817,1.329999908,16.864963,12.766,0,12.766,4.046438167,1.329999908,4.259408597,19.03573611,2.060762603,19.14695777,12.766,0,12.766,6.269736109,2.060762603,6.599722219
06/11/2019 13:30,14.85922278,2.30644959,15.03716101,7.842,0,7.842,7.017222778,2.30644959,7.386550293,18.9402119,3.647805849,19.28828957,7.842,0,7.842,11.0982119,3.647805849,11.68232832
06/11/2019 14:00,15.35699087,3.459890231,15.74191884,4.8305,0,4.8305,10.52649087,3.459890231,11.0805167,20.27354866,5.075884629,20.8993153,4.8305,0,4.8305,15.44304866,5.075884629,16.25584069
06/11/2019 14:30,15.77245724,3.789549335,16.22131596,4.243,0,4.243,11.52945724,3.789549335,12.13627078,20.59780931,5.375565865,21.28770671,4.243,0,4.243,16.35480931,5.375565865,17.21558875
06/11/2019 15:00,15.17748731,3.869429459,15.66296924,3.405,0,3.405,11.77248731,3.869429459,12.39209191,20.65516222,5.669854133,21.41921969,3.405,0,3.405,17.25016222,5.669854133,18.15806549
06/11/2019 15:30,15.96170152,4.316345904,16.53501609,2.8295,0,2.8295,13.13220152,4.316345904,13.82337002,20.71358597,5.878214795,21.53151302,2.8295,0,2.8295,17.88408597,5.878214795,18.82535365
06/11/2019 16:00,17.35455206,4.942933027,18.04475171,2.316,0,2.316,15.03855206,4.942933027,15.8300548,21.91732432,6.442643746,22.84462221,2.316,0,2.316,19.60132432,6.442643746,20.63297297
06/11/2019 16:30,19.31960615,5.6647411,20.13296981,2.085,0,2.085,17.23460615,5.6647411,18.14169068,23.72297134,7.112057246,24.76612055,2.085,0,2.085,21.63797134,7.112057246,22.77681193
06/11/2019 17:00,18.67479078,5.482382106,19.46289609,1.995,0,1.995,16.67979078,5.482382106,17.5576745,26.43463381,8.03291917,27.62820398,1.995,0,1.995,24.43963381,8.03291917,25.72593033
06/11/2019 17:30,20.11990825,5.948166095,20.9807385,2.023,0,2.023,18.09690825,5.948166095,19.04937711,27.41701388,8.346608729,28.65935323,2.023,0,2.023,25.39401388,8.346608729,26.73054093
06/11/2019 18:00,19.97112298,5.922106288,20.8306768,1.9535,0,1.9535,18.01762298,5.922106288,18.96591893,28.30875761,8.662554264,29.60448621,1.9535,0,1.9535,26.35525761,8.662554264,27.74237643
06/11/2019 18:30,20.2962424,5.941866584,21.14812602,2.2185,0,2.2185,18.0777424,5.941866584,19.02920252,27.73452716,8.386712555,28.97483295,2.2185,0,2.2185,25.51602716,8.386712555,26.85897596
06/11/2019 19:00,19.82381486,5.840162672,20.66618339,2.0555,0,2.0555,17.76831486,5.840162672,18.70348933,26.59466237,8.065632625,27.79083475,2.0555,0,2.0555,24.53916237,8.065632625,25.83069723
06/11/2019 19:30,19.86129916,5.927751824,20.72702212,1.8265,0,1.8265,18.03479916,5.927751824,18.98399912,25.11234384,7.653686746,26.25278526,1.8265,0,1.8265,23.28584384,7.653686746,24.51141457
06/11/2019 20:00,19.83847801,5.81589367,20.67340874,2.144,0,2.144,17.69447801,5.81589367,18.62576632,23.1142611,6.892591504,24.12005149,2.144,0,2.144,20.9702611,6.892591504,22.07395905
06/11/2019 20:30,19.33669945,5.641270855,20.14278736,2.1735,0,2.1735,17.16319945,5.641270855,18.06652574,21.59070113,6.382125379,22.5142155,2.1735,0,2.1735,19.41720113,6.382125379,20.43915909
06/11/2019 21:00,19.13234433,5.408938811,19.88223375,2.676,0,2.676,16.45634433,5.408938811,17.32246772,20.25431281,5.777712018,21.06226825,2.676,0,2.676,17.57831281,5.777712018,18.50348717
06/11/2019 21:30,18.95238927,5.249048765,19.66584786,2.9825,0,2.9825,15.96988927,5.249048765,16.81040976,18.70207216,5.16677351,19.40265579,2.9825,0,2.9825,15.71957216,5.16677351,16.54691807
06/11/2019 22:00,17.82851126,4.904792262,18.49088427,2.906,0,2.906,14.92251126,4.904792262,15.70790659,17.31125917,4.73477972,17.94708425,2.906,0,2.906,14.40525917,4.73477972,15.16343071
06/11/2019 22:30,17.46831483,4.76733774,18.10716797,2.964,0,2.964,14.50431483,4.76733774,15.26769982,15.82569377,4.227434308,16.38059169,2.964,0,2.964,12.86169377,4.227434308,13.53862502
06/11/2019 23:00,16.89085458,4.620757695,17.51149251,2.8325,0,2.8325,14.05835458,4.620757695,14.79826798,15.10600936,4.034107443,15.63539388,2.8325,0,2.8325,12.27350936,4.034107443,12.91948354
06/11/2019 23:30,16.25922493,4.458180792,16.85935264,2.6955,0,2.6955,13.56372493,4.458180792,14.27760519,14.71598352,3.950941869,15.23712941,2.6955,0,2.6955,12.02048352,3.950941869,12.65314055
07/11/2019 00:00,15.91508203,4.300529793,16.48588464,2.831,0,2.831,13.08408203,4.300529793,13.77271792,14.72562631,3.909574604,15.23577513,2.831,0,2.831,11.89462631,3.909574604,12.52065927
07/11/2019 00:30,16.51393609,4.464166512,17.10669074,2.932,0,2.932,13.58193609,4.464166512,14.29677484,17.95273054,4.937075376,18.61921714,2.932,0,2.932,15.02073054,4.937075376,15.8112953
07/11/2019 01:00,16.62402429,4.449569059,17.20920825,3.0865,0,3.0865,13.53752429,4.449569059,14.25002557,19.12066246,5.270174339,19.83367012,3.0865,0,3.0865,16.03416246,5.270174339,16.87806574
07/11/2019 01:30,16.85374699,4.645373641,17.48222766,2.7205,0,2.7205,14.13324699,4.645373641,14.8771021,18.86930939,5.307856965,19.60163724,2.7205,0,2.7205,16.14880939,5.307856965,16.99874673
07/11/2019 02:00,15.97787385,4.368334636,16.56426274,2.6875,0,2.6875,13.29037385,4.368334636,13.98986721,18.42440926,5.17247194,19.13670094,2.6875,0,2.6875,15.73690926,5.17247194,16.56516765
07/11/2019 02:30,16.43163553,4.429227205,17.01812856,2.956,0,2.956,13.47563553,4.429227205,14.1848795,18.27970643,5.036658737,18.96089657,2.956,0,2.956,15.32370643,5.036658737,16.1302173
07/11/2019 03:00,15.70930267,4.281209951,16.28222801,2.684,0,2.684,13.02530267,4.281209951,13.71084491,17.54715978,4.885284372,18.21452222,2.684,0,2.684,14.86315978,4.885284372,15.64543135
07/11/2019 03:30,15.13463371,4.207036154,15.70847831,2.335,0,2.335,12.79963371,4.207036154,13.47329865,16.48140877,4.649699707,17.12473481,2.335,0,2.335,14.14640877,4.649699707,14.8909566
07/11/2019 04:00,14.74725893,4.100419317,15.30670064,2.272,0,2.272,12.47525893,4.100419317,13.1318515,16.43941621,4.656604518,17.08620411,2.272,0,2.272,14.16741621,4.656604518,14.91306969
07/11/2019 04:30,14.93591847,4.179191599,15.50958745,2.221,0,2.221,12.71491847,4.179191599,13.3841247,15.90792343,4.498674179,16.5317905,2.221,0,2.221,13.68692343,4.498674179,14.40728782
07/11/2019 05:00,14.91592905,4.17048495,15.48799161,2.2275,0,2.2275,12.68842905,4.17048495,13.35624111,15.74887455,4.444260894,16.36393915,2.2275,0,2.2275,13.52137455,4.444260894,14.23302584
07/11/2019 05:30,14.0964727,3.783802447,14.5954686,2.5845,0,2.5845,11.5119727,3.783802447,12.11786601,16.25861328,4.494463689,16.86839381,2.5845,0,2.5845,13.67411328,4.494463689,14.39380346
07/11/2019 06:00,14.10005773,3.915961405,14.63374121,2.186,0,2.186,11.91405773,3.915961405,12.5411134,16.67558807,4.762497288,17.34233599,2.186,0,2.186,14.48958807,4.762497288,15.25219796
07/11/2019 06:30,15.06748257,4.217668708,15.64665333,2.2355,0,2.2355,12.83198257,4.217668708,13.50735007,18.30513207,5.281832637,19.05191896,2.2355,0,2.2355,16.06963207,5.281832637,16.91540218
07/11/2019 07:00,15.53356611,4.381709537,16.13973527,2.2025,0,2.2025,13.33106611,4.381709537,14.03270117,20.94084841,6.15899728,21.82778916,2.2025,0,2.2025,18.73834841,6.15899728,19.72457728
07/11/2019 07:30,16.98966692,4.913717894,17.68596635,2.04,0,2.04,14.94966692,4.913717894,15.73649149,21.87631063,6.519880008,22.82721626,2.04,0,2.04,19.83631063,6.519880008,20.88032698
07/11/2019 08:00,17.03944155,4.575592216,17.64308965,3.1185,0,3.1185,13.92094155,4.575592216,14.65362268,22.40818218,6.340211927,23.28787058,3.1185,0,3.1185,19.28968218,6.340211927,20.30492861
07/11/2019 08:30,17.68868465,4.667374985,18.29409615,3.4885,0,3.4885,14.20018465,4.667374985,14.94756279,22.07079015,6.10770341,22.90030172,3.4885,0,3.4885,18.58229015,6.10770341,19.56030542
07/11/2019 09:00,16.32985321,3.245214266,16.64918982,6.4565,0,6.4565,9.873353212,3.245214266,10.39300338,21.3679471,4.901155649,21.92283034,6.4565,0,6.4565,14.9114471,4.901155649,15.69626011
07/11/2019 09:30,16.39076176,2.269814124,16.54717883,9.485,0,9.485,6.905761758,2.269814124,7.269222903,22.97993006,4.43556901,23.40409062,9.485,0,9.485,13.49493006,4.43556901,14.20518953
07/11/2019 10:00,15.89896295,3.604337719,16.30240084,4.933,0,4.933,10.96596295,3.604337719,11.54311889,20.89668988,5.247011124,21.54536548,4.933,0,4.933,15.96368988,5.247011124,16.80388409
07/11/2019 10:30,19.82128672,4.164686196,20.25408646,7.1505,0,7.1505,12.67078672,4.164686196,13.33767023,16.66425942,3.127021501,16.95511148,7.1505,0,7.1505,9.513759416,3.127021501,10.0144836
07/11/2019 11:00,22.28696403,1.894687702,22.36735584,16.5225,0,16.5225,5.764464031,1.894687702,6.067856875,21.78466577,1.729590248,21.85321819,16.5225,0,16.5225,5.262165772,1.729590248,5.539121865
07/11/2019 11:30,21.33542014,1.465083149,21.38566391,16.878,0,16.878,4.457420135,1.465083149,4.692021195,22.72103287,1.92051203,22.80205476,16.878,0,16.878,5.843032869,1.92051203,6.150560915
07/11/2019 12:00,22.25696514,0.987026909,22.27884017,19.254,0,19.254,3.002965137,0.987026909,3.161015933,26.08184106,2.24420283,26.17821383,19.254,0,19.254,6.827841062,2.24420283,7.187201118
07/11/2019 12:30,19.98460335,0.964064451,20.00784325,17.0515,0,17.0515,2.933103352,0.964064451,3.087477213,22.34696092,1.740533835,22.41464076,17.0515,0,17.0515,5.295460924,1.740533835,5.574169394
07/11/2019 13:00,20.65663593,1.183636142,20.69051963,17.0555,0,17.0555,3.601135932,1.183636142,3.790669403,21.28794375,1.391136988,21.33334974,17.0555,0,17.0555,4.232443753,1.391136988,4.45520395
07/11/2019 13:30,19.73184906,2.045351575,19.8375737,13.509,0,13.509,6.22284906,2.045351575,6.550367432,17.27208079,1.236864841,17.3163105,13.509,0,13.509,3.763080786,1.236864841,3.96113767
07/11/2019 14:00,16.48809147,2.289150515,16.64624193,9.5235,0,9.5235,6.96459147,2.289150515,7.331148916,13.98716033,1.467134202,14.0638948,9.5235,0,9.5235,4.463660333,1.467134202,4.698589825
07/11/2019 14:30,16.49161795,1.830151867,16.59285746,10.9235,0,10.9235,5.568117955,1.830151867,5.861176794,15.99987294,1.668523098,16.08663742,10.9235,0,10.9235,5.076372943,1.668523098,5.343550466
07/11/2019 15:00,15.92796161,2.155169059,16.07310532,9.371,0,9.371,6.556961609,2.155169059,6.902064852,17.28250285,2.600385235,17.47703946,9.371,0,9.371,7.91150285,2.600385235,8.327897737
07/11/2019 15:30,15.22730253,3.18455539,15.55673923,5.5385,0,5.5385,9.688802532,3.18455539,10.19873951,17.64402917,3.978895023,18.0871051,5.5385,0,5.5385,12.10552917,3.978895023,12.74266228
07/11/2019 16:00,14.97407401,3.89082242,15.47130866,3.1365,0,3.1365,11.83757401,3.89082242,12.46060422,20.72623074,5.78146491,21.51748074,3.1365,0,3.1365,17.58973074,5.78146491,18.51550605
07/11/2019 16:30,15.55163379,4.396522566,16.16114861,2.1755,0,2.1755,13.37613379,4.396522566,14.08014083,23.06954328,6.867539918,24.0700422,2.1755,0,2.1755,20.89404328,6.867539918,21.99372976
07/11/2019 17:00,16.24727096,4.772253585,16.93364161,1.728,0,1.728,14.51927096,4.772253585,15.28344312,26.24347532,8.057847068,27.45266647,1.728,0,1.728,24.51547532,8.057847068,25.80576349
07/11/2019 17:30,17.20056758,5.096269263,17.93966235,1.6955,0,1.6955,15.50506758,5.096269263,16.32112377,28.13984843,8.691837001,29.45164002,1.6955,0,1.6955,26.44434843,8.691837001,27.83615624
07/11/2019 18:00,17.61278506,5.257724641,18.38080156,1.6165,0,1.6165,15.99628506,5.257724641,16.8381948,28.70021138,8.901985439,30.04908448,1.6165,0,1.6165,27.08371138,8.901985439,28.50916987
07/11/2019 18:30,17.26422737,5.104210201,18.00295832,1.735,0,1.735,15.52922737,5.104210201,16.34655512,28.61862832,8.83622132,29.95170603,1.735,0,1.735,26.88362832,8.83622132,28.29855613
07/11/2019 19:00,17.90698671,5.276361573,18.66815911,1.854,0,1.854,16.05298671,5.276361573,16.89788075,27.25881263,8.350158106,28.50908638,1.854,0,1.854,25.40481263,8.350158106,26.74190803
07/11/2019 19:30,17.93931557,5.317555177,18.7108374,1.761,0,1.761,16.17831557,5.317555177,17.02980586,26.0158526,7.972184524,27.20993041,1.761,0,1.761,24.2548526,7.972184524,25.53142379
07/11/2019 20:00,17.10814251,5.072957318,17.8444231,1.674,0,1.674,15.43414251,5.072957318,16.24646579,25.25914364,7.752061833,26.42193786,1.674,0,1.674,23.58514364,7.752061833,24.82646699
07/11/2019 20:30,16.8003415,4.985921438,17.52457952,1.631,0,1.631,15.1693415,4.985921438,15.9677279,24.09821473,7.384616371,25.20429551,1.631,0,1.631,22.46721473,7.384616371,23.64969972
07/11/2019 21:00,16.17100721,4.78317781,16.86357804,1.6185,0,1.6185,14.55250721,4.78317781,15.31842864,22.7223218,6.936490786,23.75750013,1.6185,0,1.6185,21.1038218,6.936490786,22.21454927
07/11/2019 21:30,14.42299495,4.218330146,15.02721174,1.589,0,1.589,12.83399495,4.218330146,13.50946837,21.92637266,6.684571135,22.92268111,1.589,0,1.589,20.33737266,6.684571135,21.40776069
07/11/2019 22:00,14.37699229,4.208304406,14.98024477,1.5735,0,1.5735,12.80349229,4.208304406,13.4773603,20.56997844,6.243840517,21.49673364,1.5735,0,1.5735,18.99647844,6.243840517,19.99629309
07/11/2019 22:30,13.76623999,4.005752071,14.33720381,1.579,0,1.579,12.18723999,4.005752071,12.82867368,19.19169857,5.789014069,20.04579701,1.579,0,1.579,17.61269857,5.789014069,18.5396827
07/11/2019 23:00,12.77205325,3.672733693,13.28963193,1.598,0,1.598,11.17405325,3.672733693,11.76216131,18.36715491,5.511754675,19.17633487,1.598,0,1.598,16.76915491,5.511754675,17.65174201
07/11/2019 23:30,11.58437969,3.269216907,12.03684477,1.638,0,1.638,9.946379687,3.269216907,10.46987336,18.10728315,5.413191595,18.89910967,1.638,0,1.638,16.46928315,5.413191595,17.33608753
08/11/2019 00:00,11.17509903,3.116122208,11.60142473,1.6945,0,1.6945,9.480599026,3.116122208,9.979577923,17.84641633,5.308878165,18.61931156,1.6945,0,1.6945,16.15191633,5.308878165,17.00201719
08/11/2019 00:30,12.45000742,3.503610659,12.93359859,1.7905,0,1.7905,10.65950742,3.503610659,11.22053413,21.38517754,6.440459052,22.33395019,1.7905,0,1.7905,19.59467754,6.440459052,20.62597635
08/11/2019 01:00,12.89876522,3.638948902,13.4022421,1.8275,0,1.8275,11.07126522,3.638948902,11.65396339,22.27476326,6.720690429,23.2665588,1.8275,0,1.8275,20.44726326,6.720690429,21.52343502
08/11/2019 01:30,12.81602794,3.613233551,13.315631,1.823,0,1.823,10.99302794,3.613233551,11.57160836,22.20660416,6.699766694,23.1952612,1.823,0,1.823,20.38360416,6.699766694,21.45642543
08/11/2019 02:00,12.81338245,3.626168755,13.31660128,1.781,0,1.781,11.03238245,3.626168755,11.61303416,21.45976652,6.468097766,22.41334129,1.781,0,1.781,19.67876652,6.468097766,20.71449108
08/11/2019 02:30,12.85244154,3.628324622,13.35477417,1.8135,0,1.8135,11.03894154,3.628324622,11.61993846,21.16608537,6.360887204,22.10122295,1.8135,0,1.8135,19.35258537,6.360887204,20.37114249
08/11/2019 03:00,12.84645743,3.638026025,13.35165539,1.778,0,1.778,11.06845743,3.638026025,11.65100782,20.16630727,6.043944319,21.05253457,1.778,0,1.778,18.38830727,6.043944319,19.35611291
08/11/2019 03:30,13.07311641,3.671111032,13.57878599,1.904,0,1.904,11.16911641,3.671111032,11.75696464,18.9158684,5.591530742,19.72499159,1.904,0,1.904,17.0118684,5.591530742,17.90722989
08/11/2019 04:00,12.747495,3.525299726,13.22597319,2.022,0,2.022,10.725495,3.525299726,11.28999474,18.19406451,5.315500553,18.95464401,2.022,0,2.022,16.17206451,5.315500553,17.0232258
08/11/2019 04:30,12.4308358,3.391144284,12.88508976,2.1135,0,2.1135,10.3173358,3.391144284,10.86035347,17.71203365,5.126990074,18.43914757,2.1135,0,2.1135,15.59853365,5.126990074,16.4195091
08/11/2019 05:00,12.3181929,3.322895363,12.75850735,2.2085,0,2.2085,10.1096929,3.322895363,10.641782,17.40189055,4.993825978,18.1042562,2.2085,0,2.2085,15.19339055,4.993825978,15.99304269
08/11/2019 05:30,13.44678017,3.631558423,13.92853594,2.398,0,2.398,11.04878017,3.631558423,11.63029492,17.35483597,4.916074248,18.03768604,2.398,0,2.398,14.95683597,4.916074248,15.74403787
08/11/2019 06:00,14.48512602,3.968244621,15.01884953,2.412,0,2.412,12.07312602,3.968244621,12.7085537,17.39108655,4.923387658,18.07455773,2.412,0,2.412,14.97908655,4.923387658,15.76745952
08/11/2019 06:30,15.50071731,4.27033532,16.078184,2.5085,0,2.5085,12.99221731,4.27033532,13.67601822,18.56955385,5.279013114,19.30534407,2.5085,0,2.5085,16.06105385,5.279013114,16.90637248
08/11/2019 07:00,16.97514945,4.75890194,17.62960143,2.4965,0,2.4965,14.47864945,4.75890194,15.24068364,20.32358271,5.859478728,21.15139487,2.4965,0,2.4965,17.82708271,5.859478728,18.76535022
08/11/2019 07:30,17.69011097,4.937200417,18.36616383,2.669,0,2.669,15.02111097,4.937200417,15.81169575,21.73555051,6.266872094,22.62096023,2.669,0,2.669,19.06655051,6.266872094,20.07005317
08/11/2019 08:00,18.57039423,4.967861141,19.22340204,3.456,0,3.456,15.11439423,4.967861141,15.90988866,22.68835805,6.321370398,23.55252247,3.456,0,3.456,19.23235805,6.321370398,20.24458743
08/11/2019 08:30,18.26025501,4.353011765,18.77193715,5.0165,0,5.0165,13.24375501,4.353011765,13.94079475,23.03938118,5.923834573,23.78875577,5.0165,0,5.0165,18.02288118,5.923834573,18.97145387
08/11/2019 09:00,18.22865136,4.473769104,18.76961215,4.6175,0,4.6175,13.61115136,4.473769104,14.32752774,23.10377462,6.076144633,23.88941053,4.6175,0,4.6175,18.48627462,6.076144633,19.45923645
08/11/2019 09:30,19.17358714,4.794050657,19.76383984,4.588,0,4.588,14.58558714,4.794050657,15.35324962,22.12495332,5.76411781,22.86347772,4.588,0,4.588,17.53695332,5.76411781,18.45995086
08/11/2019 10:00,19.13257963,4.507764333,19.65643769,5.418,0,5.418,13.71457963,4.507764333,14.43639961,21.32857234,5.229552233,21.96033276,5.418,0,5.418,15.91057234,5.229552233,16.74797089
08/11/2019 10:30,18.68170696,4.046662387,19.11495884,6.37,0,6.37,12.31170696,4.046662387,12.95969154,19.69749911,4.38053712,20.17871593,6.37,0,6.37,13.32749911,4.38053712,14.02894643
08/11/2019 11:00,17.84030189,2.790955962,18.05729234,9.349,0,9.349,8.491301887,2.790955962,8.938212512,17.02404173,2.522664224,17.2099341,9.349,0,9.349,7.675041732,2.522664224,8.078991297
08/11/2019 11:30,16.42227189,0.9909076,16.45214004,13.4075,0,13.4075,3.014771886,0.9909076,3.173444091,18.5111316,1.677482587,18.58698311,13.4075,0,13.4075,5.103631603,1.677482587,5.372243793
08/11/2019 12:00,18.06391192,1.048473345,18.0943143,14.874,0,14.874,3.189911919,1.048473345,3.35780202,19.49567158,1.519069987,19.55476371,14.874,0,14.874,4.621671579,1.519069987,4.864917451
08/11/2019 12:30,19.59195103,0.892032567,19.61224789,16.878,0,16.878,2.713951034,0.892032567,2.856790562,21.1106417,1.39120205,21.1564325,16.878,0,16.878,4.2326417,1.39120205,4.455412316
08/11/2019 13:00,19.94261691,0.92035392,19.96384283,17.1425,0,17.1425,2.800116907,0.92035392,2.947491481,20.9363742,1.246986146,20.97347704,17.1425,0,17.1425,3.793874199,1.246986146,3.993551788
08/11/2019 13:30,18.23632545,1.070138075,18.26769721,14.9805,0,14.9805,3.25582545,1.070138075,3.427184684,19.03173646,1.33157703,19.07826224,14.9805,0,14.9805,4.051236459,1.33157703,4.26445943
08/11/2019 14:00,17.71212881,1.258245093,17.75676456,13.884,0,13.884,3.828128812,1.258245093,4.029609276,17.78952017,1.283682401,17.83577496,13.884,0,13.884,3.905520167,1.283682401,4.11107386
08/11/2019 14:30,17.45754933,1.400374843,17.5136255,13.197,0,13.197,4.260549326,1.400374843,4.484788764,17.40863146,1.384296319,17.46358284,13.197,0,13.197,4.211631465,1.384296319,4.433296279
08/11/2019 15:00,17.21291581,2.050961146,17.3346737,10.973,0,10.973,6.239915814,2.050961146,6.568332436,16.79380945,1.913207544,16.90243766,10.973,0,10.973,5.820809445,1.913207544,6.127167837
08/11/2019 15:30,16.88334349,2.916855647,17.13345657,8.009,0,8.009,8.874343485,2.916855647,9.341414195,17.67355356,3.176585139,17.95675886,8.009,0,8.009,9.664553561,3.176585139,10.17321427
08/11/2019 16:00,15.34852564,3.393671812,15.71923177,5.0235,0,5.0235,10.32502564,3.393671812,10.86844804,19.41295299,4.729584482,19.9807836,5.0235,0,5.0235,14.38945299,4.729584482,15.14679263
08/11/2019 16:30,14.97052884,4.028033188,15.50296053,2.7155,0,2.7155,12.25502884,4.028033188,12.90003036,22.22584436,6.412740079,23.13247486,2.7155,0,2.7155,19.51034436,6.412740079,20.53720459
08/11/2019 17:00,16.19808962,4.744420171,16.87861457,1.7635,0,1.7635,14.43458962,4.744420171,15.19430486,25.57473169,7.826373381,26.74544861,1.7635,0,1.7635,23.81123169,7.826373381,25.06445441
08/11/2019 17:30,17.4418095,5.169152309,18.19166992,1.715,0,1.715,15.7268095,5.169152309,16.55453632,27.46362411,8.463163475,28.73805465,1.715,0,1.715,25.74862411,8.463163475,27.10381485
08/11/2019 18:00,17.81280546,5.295365677,18.58324342,1.702,0,1.702,16.11080546,5.295365677,16.95874259,28.06570748,8.665331602,29.37297922,1.702,0,1.702,26.36370748,8.665331602,27.75127103
08/11/2019 18:30,17.30972868,5.118837075,18.0507396,1.736,0,1.736,15.57372868,5.118837075,16.39339861,28.0176674,8.638366333,29.31912447,1.736,0,1.736,26.2816674,8.638366333,27.66491306
08/11/2019 19:00,17.66978747,5.231923731,18.42808767,1.752,0,1.752,15.91778747,5.231923731,16.75556576,26.8395758,8.245887402,28.07770447,1.752,0,1.752,25.0875758,8.245887402,26.40797452
08/11/2019 19:30,16.70769631,4.92868268,17.4195014,1.7125,0,1.7125,14.99519631,4.92868268,15.78441717,26.13732626,8.028052163,27.34244769,1.7125,0,1.7125,24.42482626,8.028052163,25.71034343
08/11/2019 20:00,15.36084978,4.520836151,16.01229732,1.6065,0,1.6065,13.75434978,4.520836151,14.47826293,25.88935484,7.981388415,27.09171931,1.6065,0,1.6065,24.28285484,7.981388415,25.56089983
08/11/2019 20:30,14.79742236,4.337947303,15.42016522,1.5995,0,1.5995,13.19792236,4.337947303,13.89254986,25.11194708,7.728167629,26.27421666,1.5995,0,1.5995,23.51244708,7.728167629,24.74994429
08/11/2019 21:00,15.14497239,4.465000151,15.78943998,1.5605,0,1.5605,13.58447239,4.465000151,14.29944462,23.93680536,7.354735906,25.04122184,1.5605,0,1.5605,22.37630536,7.354735906,23.55400565
08/11/2019 21:30,15.22377225,4.508156328,15.8772389,1.508,0,1.508,13.71577225,4.508156328,14.437655,22.17248267,6.792086997,23.18946816,1.508,0,1.508,20.66448267,6.792086997,21.75208703
08/11/2019 22:00,16.58129784,4.962734859,17.30803789,1.4825,0,1.4825,15.09879784,4.962734859,15.89347142,20.99426669,6.413207574,21.95195812,1.4825,0,1.4825,19.51176669,6.413207574,20.53870178
08/11/2019 22:30,15.68819128,4.670664005,16.3687033,1.478,0,1.478,14.21019128,4.670664005,14.95809608,19.85116322,6.038966712,20.74940481,1.478,0,1.478,18.37316322,6.038966712,19.34017181
08/11/2019 23:00,15.10127453,4.477753797,15.75115143,1.478,0,1.478,13.62327453,4.477753797,14.34028898,19.1073821,5.79449768,19.96667859,1.478,0,1.478,17.6293821,5.79449768,18.55724431
08/11/2019 23:30,13.94912663,4.100375835,14.53929901,1.474,0,1.474,12.47512663,4.100375835,13.13171225,18.83598589,5.706608798,19.68145697,1.474,0,1.474,17.36198589,5.706608798,18.27577463
09/11/2019 00:00,12.63489261,3.668901028,13.15679847,1.4725,0,1.4725,11.16239261,3.668901028,11.74988696,18.38391181,5.558512258,19.20586556,1.4725,0,1.4725,16.91141181,5.558512258,17.80148611
09/11/2019 00:30,13.0544238,3.805643867,13.59782726,1.476,0,1.476,11.5784238,3.805643867,12.18781453,21.51486004,6.586454782,22.50045753,1.476,0,1.476,20.03886004,6.586454782,21.09353689
09/11/2019 01:00,13.65049311,4.000247638,14.22455424,1.48,0,1.48,12.17049311,4.000247638,12.81104538,22.05770289,6.763563859,23.07136868,1.48,0,1.48,20.57770289,6.763563859,21.66073988
09/11/2019 01:30,13.43335968,3.924442095,13.99487042,1.4935,0,1.4935,11.93985968,3.924442095,12.56827335,21.98851598,6.736385989,22.99725487,1.4935,0,1.4935,20.49501598,6.736385989,21.57370104
09/11/2019 02:00,13.7733204,4.022870075,14.34879223,1.534,0,1.534,12.2393204,4.022870075,12.88349516,21.45442775,6.54752797,22.43128602,1.534,0,1.534,19.92042775,6.54752797,20.96887132
09/11/2019 02:30,13.73504952,4.00749723,14.30774683,1.5425,0,1.5425,12.19254952,4.00749723,12.83426266,21.51668603,6.565197461,22.49599065,1.5425,0,1.5425,19.97418603,6.565197461,21.02545898
09/11/2019 03:00,13.38435616,3.878753847,13.93505368,1.5835,0,1.5835,11.80085616,3.878753847,12.42195385,20.5722914,6.241313909,21.49821324,1.5835,0,1.5835,18.9887914,6.241313909,19.98820147
09/11/2019 03:30,13.31700776,3.843963162,13.86069077,1.622,0,1.622,11.69500776,3.843963162,12.31053449,19.66256004,5.929645333,20.53720918,1.622,0,1.622,18.04056004,5.929645333,18.9900632
09/11/2019 04:00,13.49644493,3.88322026,14.04398182,1.682,0,1.682,11.81444493,3.88322026,12.43625782,18.94809806,5.675091989,19.77971408,1.682,0,1.682,17.26609806,5.675091989,18.17484006
09/11/2019 04:30,14.02001061,4.061059948,14.59633191,1.6645,0,1.6645,12.35551061,4.061059948,13.00580064,17.91167725,5.340188917,18.69079452,1.6645,0,1.6645,16.24717725,5.340188917,17.10229184
09/11/2019 05:00,14.10150632,4.064674062,14.67562795,1.735,0,1.735,12.36650632,4.064674062,13.01737507,17.04319381,5.031559983,17.77039817,1.735,0,1.735,15.30819381,5.031559983,16.11388822
09/11/2019 05:30,14.24567584,4.062264653,14.81355036,1.8865,0,1.8865,12.35917584,4.062264653,13.00965878,16.85668632,4.920462294,17.56014871,1.8865,0,1.8865,14.97018632,4.920462294,15.75809086
09/11/2019 06:00,14.57792885,4.091436357,15.14119748,2.13,0,2.13,12.44792885,4.091436357,13.103083,16.99390221,4.885528396,17.68222554,2.13,0,2.13,14.86390221,4.885528396,15.64621285
09/11/2019 06:30,15.40698249,4.31988944,16.00114228,2.264,0,2.264,13.14298249,4.31988944,13.83471841,17.0526083,4.860780487,17.73185374,2.264,0,2.264,14.7886083,4.860780487,15.56695611
09/11/2019 07:00,15.78749759,4.385631223,16.38532396,2.4445,0,2.4445,13.34299759,4.385631223,14.04526062,17.32416461,4.890709249,18.00126986,2.4445,0,2.4445,14.87966461,4.890709249,15.66280486
09/11/2019 07:30,16.20287367,4.47022665,16.80821351,2.6025,0,2.6025,13.60037367,4.47022665,14.31618281,17.59775209,4.928701015,18.27492742,2.6025,0,2.6025,14.99525209,4.928701015,15.78447588
09/11/2019 08:00,17.34428378,4.767491878,17.98758346,2.8395,0,2.8395,14.50478378,4.767491878,15.26819345,18.14255195,5.029869935,18.82688988,2.8395,0,2.8395,15.30305195,5.029869935,16.10847573
09/11/2019 08:30,17.55442362,4.817662168,18.20350674,2.897,0,2.897,14.65742362,4.817662168,15.42886697,19.60185178,5.490619258,20.35631334,2.897,0,2.897,16.70485178,5.490619258,17.5840545
09/11/2019 09:00,17.07973184,4.657365632,17.70334134,2.91,0,2.91,14.16973184,4.657365632,14.91550721,21.11403911,5.983378305,21.94546567,2.91,0,2.91,18.20403911,5.983378305,19.16214643
09/11/2019 09:30,18.46952548,5.328963772,19.2229349,2.2565,0,2.2565,16.21302548,5.328963772,17.06634261,20.66151021,6.049434312,21.52890289,2.2565,0,2.2565,18.40501021,6.049434312,19.37369496
09/11/2019 10:00,22.67167857,6.313587328,23.53436624,3.463,0,3.463,19.20867857,6.313587328,20.21966166,18.26757244,4.866027646,18.90456104,3.463,0,3.463,14.80457244,4.866027646,15.58376047
09/11/2019 10:30,23.51163203,4.914199451,24.01970434,8.5605,0,8.5605,14.95113203,4.914199451,15.73803371,17.2551375,2.857789146,17.4901895,8.5605,0,8.5605,8.694637498,2.857789146,9.152249998
09/11/2019 11:00,21.98685847,3.491400387,22.26234089,11.3645,0,11.3645,10.62235847,3.491400387,11.18142996,16.01878058,1.529788047,16.0916619,11.3645,0,11.3645,4.654280579,1.529788047,4.899242714
09/11/2019 11:30,21.45832269,1.828247055,21.5360651,15.896,0,15.896,5.562322686,1.828247055,5.855076511,19.6700008,1.240454077,19.70907552,15.896,0,15.896,3.774000804,1.240454077,3.972632425
09/11/2019 12:00,20.63624731,3.322748906,20.90204208,10.527,0,10.527,10.10924731,3.322748906,10.64131296,16.14363663,1.846099185,16.24884875,10.527,0,10.527,5.61663663,1.846099185,5.912249084
09/11/2019 12:30,21.57617643,3.450419385,21.85032685,11.0785,0,11.0785,10.49767643,3.450419385,11.05018572,15.92623083,1.59337207,16.00573844,11.0785,0,11.0785,4.847730831,1.59337207,5.102874559
09/11/2019 13:00,19.1686224,1.82703083,19.25549601,13.61,0,13.61,5.558622402,1.82703083,5.851181476,16.89394781,1.079381446,16.92839439,13.61,0,13.61,3.283947806,1.079381446,3.456787165
09/11/2019 13:30,19.49626882,1.764793318,19.57598001,14.127,0,14.127,5.369268822,1.764793318,5.651861918,16.89861149,0.910984643,16.92314874,14.127,0,14.127,2.77161149,0.910984643,2.917485779
09/11/2019 14:00,19.56953129,3.517751919,19.8831872,8.867,0,8.867,10.70253129,3.517751919,11.26582241,15.84138436,2.292369281,16.0063867,8.867,0,8.867,6.974384355,2.292369281,7.341457216
09/11/2019 14:30,19.47365811,4.164315239,19.91393687,6.804,0,6.804,12.66965811,4.164315239,13.33648222,15.33204902,2.803034163,15.58617104,6.804,0,6.804,8.528049025,2.803034163,8.97689371
09/11/2019 15:00,19.85658642,4.739488859,20.41437677,5.437,0,5.437,14.41958642,4.739488859,15.17851202,16.68902133,3.698360563,17.09389668,5.437,0,5.437,11.25202133,3.698360563,11.84423298
09/11/2019 15:30,19.78435992,4.789867424,20.3559261,5.2115,0,5.2115,14.57285992,4.789867424,15.33985255,16.6521496,3.760359676,17.07144959,5.2115,0,5.2115,11.4406496,3.760359676,12.04278905
09/11/2019 16:00,19.73396979,5.000425705,20.35764773,4.5205,0,4.5205,15.21346979,5.000425705,16.01417873,17.38374247,4.227943339,17.89050047,4.5205,0,4.5205,12.86324247,4.227943339,13.54025523
09/11/2019 16:30,20.88605067,5.744100077,21.66152807,3.41,0,3.41,17.47605067,5.744100077,18.39584281,19.2402437,5.203149484,19.93137582,3.41,0,3.41,15.8302437,5.203149484,16.66341442
09/11/2019 17:00,21.15651375,5.938340247,21.97412021,3.0895,0,3.0895,18.06701375,5.938340247,19.01790921,22.46018974,6.366837823,23.34516539,3.0895,0,3.0895,19.37068974,6.366837823,20.39019972
09/11/2019 17:30,21.30151014,5.995365754,22.12913791,3.061,0,3.061,18.24051014,5.995365754,19.20053699,25.07464939,7.235536651,26.09772083,3.061,0,3.061,22.01364939,7.235536651,23.17226251
09/11/2019 18:00,21.94587391,6.20863696,22.807204,3.0565,0,3.0565,18.88937391,6.20863696,19.88355148,25.34185568,7.32484219,26.37921459,3.0565,0,3.0565,22.28535568,7.32484219,23.45826914
09/11/2019 18:30,22.40883267,6.34995757,23.29115159,3.0895,0,3.0895,19.31933267,6.34995757,20.33613965,24.1992395,6.938435836,25.17429411,3.0895,0,3.0895,21.1097395,6.938435836,22.22077842
09/11/2019 19:00,23.03286062,6.550135379,23.94612582,3.1045,0,3.1045,19.92836062,6.550135379,20.97722171,21.75169749,6.129037421,22.59870446,3.1045,0,3.1045,18.64719749,6.129037421,19.62862894
09/11/2019 19:30,22.07451729,6.219859347,22.93405685,3.151,0,3.151,18.92351729,6.219859347,19.91949188,20.4835225,5.696924648,21.26098879,3.151,0,3.151,17.3325225,5.696924648,18.24476052
09/11/2019 20:00,22.35937827,6.322856119,23.23618527,3.1225,0,3.1225,19.23687827,6.322856119,20.24934554,19.32428789,5.325270155,20.04461535,3.1225,0,3.1225,16.20178789,5.325270155,17.05451357
09/11/2019 20:30,22.18038747,6.268461925,23.04914756,3.109,0,3.109,19.07138747,6.268461925,20.07514471,18.38749231,5.021797575,19.0609109,3.109,0,3.109,15.27849231,5.021797575,16.08262349
09/11/2019 21:00,20.50832758,5.701790844,21.28619081,3.161,0,3.161,17.34732758,5.701790844,18.26034482,17.54062325,4.726353601,18.16622917,3.161,0,3.161,14.37962325,4.726353601,15.13644553
09/11/2019 21:30,20.01103405,5.530285605,20.76115466,3.1855,0,3.1855,16.82553405,5.530285605,17.71108848,16.85049322,4.491466069,17.43881846,3.1855,0,3.1855,13.66499322,4.491466069,14.38420339
09/11/2019 22:00,19.67988328,5.420291214,20.41267652,3.189,0,3.189,16.49088328,5.420291214,17.3588245,15.97111693,4.201278665,16.51445786,3.189,0,3.189,12.78211693,4.201278665,13.45485993
09/11/2019 22:30,19.14635176,5.254788406,19.85435939,3.159,0,3.159,15.98735176,5.254788406,16.82879132,14.84459432,3.840869112,15.33343588,3.159,0,3.159,11.68559432,3.840869112,12.3006256
09/11/2019 23:00,18.5951848,5.06984872,19.27392704,3.1705,0,3.1705,15.4246848,5.06984872,16.23651031,14.43970771,3.704009452,14.90720781,3.1705,0,3.1705,11.26920771,3.704009452,11.86232391
09/11/2019 23:30,18.27282089,4.962249407,18.93462179,3.1755,0,3.1755,15.09732089,4.962249407,15.89191673,14.31512191,3.66141666,14.77594963,3.1755,0,3.1755,11.13962191,3.66141666,11.7259178
10/11/2019 00:00,17.82774235,4.81464443,18.46643437,3.1795,0,3.1795,14.64824235,4.81464443,15.41920248,14.21992639,3.62881267,14.67564609,3.1795,0,3.1795,11.04042639,3.62881267,11.62150147
10/11/2019 00:30,18.40454424,5.019513854,19.0767599,3.133,0,3.133,15.27154424,5.019513854,16.07530973,17.55768994,4.741166306,18.18656466,3.133,0,3.133,14.42468994,4.741166306,15.18388415
10/11/2019 01:00,17.94625801,4.905695074,18.60467739,3.021,0,3.021,14.92525801,4.905695074,15.71079791,18.35625682,5.040455167,19.03571256,3.021,0,3.021,15.33525682,5.040455167,16.1423756
10/11/2019 01:30,17.68775591,4.814320201,18.33124076,3.0405,0,3.0405,14.64725591,4.814320201,15.41816411,18.49829599,5.080731842,19.1833467,3.0405,0,3.0405,15.45779599,5.080731842,16.2713642
10/11/2019 02:00,17.14324035,4.689086443,17.77296321,2.877,0,2.877,14.26624035,4.689086443,15.0170951,18.23488091,5.047891346,18.92067887,2.877,0,2.877,15.35788091,5.047891346,16.16619044
10/11/2019 02:30,16.79556337,4.725840892,17.4477655,2.4175,0,2.4175,14.37806337,4.725840892,15.13480354,17.93425224,5.100109824,18.64533517,2.4175,0,2.4175,15.51675224,5.100109824,16.33342341
10/11/2019 03:00,16.53506367,4.568401304,17.15455103,2.636,0,2.636,13.89906367,4.568401304,14.63059333,17.56456701,4.906782688,18.23706474,2.636,0,2.636,14.92856701,4.906782688,15.71428106
