Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/11/2019 03:30,16.48938866,4.619782844,17.12431989,2.434,0,2.434,14.05538866,4.619782844,14.79514596,16.56241513,4.643785485,17.20111446,2.434,0,2.434,14.12841513,4.643785485,14.87201593
10/11/2019 04:00,15.95023443,4.460649044,16.56222715,2.379,0,2.379,13.57123443,4.460649044,14.28550992,16.23446192,4.554070103,16.86111824,2.379,0,2.379,13.85546192,4.554070103,14.58469676
10/11/2019 04:30,15.8012291,4.409208229,16.40487605,2.3865,0,2.3865,13.4147291,4.409208229,14.12076747,15.36182941,4.264784538,15.94284134,2.3865,0,2.3865,12.97532941,4.264784538,13.65824149
10/11/2019 05:00,15.58255645,4.292961651,16.1630933,2.5215,0,2.5215,13.06105645,4.292961651,13.74848047,15.0358737,4.113275722,15.58834613,2.5215,0,2.5215,12.5143737,4.113275722,13.17302495
10/11/2019 05:30,15.53544121,4.258247601,16.10846381,2.58,0,2.58,12.95544121,4.258247601,13.63730654,14.97546637,4.074192772,15.51978221,2.58,0,2.58,12.39546637,4.074192772,13.04785934
10/11/2019 06:00,15.41929271,4.250639059,15.9944528,2.487,0,2.487,12.93229271,4.250639059,13.6129397,14.78244023,4.041315769,15.32490692,2.487,0,2.487,12.29544023,4.041315769,12.94256866
10/11/2019 06:30,16.09624913,4.503711495,16.71444445,2.394,0,2.394,13.70224913,4.503711495,14.42342014,15.45055631,4.291482527,16.03547669,2.394,0,2.394,13.05655631,4.291482527,13.74374348
10/11/2019 07:00,16.7902379,4.6619692,17.42544248,2.6065,0,2.6065,14.1837379,4.6619692,14.93025042,16.15799201,4.454160025,16.76067562,2.6065,0,2.6065,13.55149201,4.454160025,14.26472843
10/11/2019 07:30,17.03357365,4.68952468,17.66732218,2.766,0,2.766,14.26757365,4.68952468,15.01849858,16.28123653,4.442243426,16.87637964,2.766,0,2.766,13.51523653,4.442243426,14.22656477
10/11/2019 08:00,17.41009408,4.829715165,18.06758215,2.716,0,2.716,14.69409408,4.829715165,15.46746746,16.89655281,4.66092231,17.52762658,2.716,0,2.716,14.18055281,4.66092231,14.92689769
10/11/2019 08:30,17.99014263,4.997031331,18.6712494,2.787,0,2.787,15.20314263,4.997031331,16.00330803,17.95913514,4.986839664,18.63864547,2.787,0,2.787,15.17213514,4.986839664,15.97066857
10/11/2019 09:00,18.16367756,4.838781414,18.79715372,3.442,0,3.442,14.72167756,4.838781414,15.49650269,18.77141071,5.038533642,19.4358607,3.442,0,3.442,15.32941071,5.038533642,16.1362218
10/11/2019 09:30,18.94510513,4.840236687,19.55364159,4.219,0,4.219,14.72610513,4.840236687,15.50116329,18.89682833,4.824368872,19.50293968,4.219,0,4.219,14.67782833,4.824368872,15.45034562
10/11/2019 10:00,18.89397817,3.819466469,19.27617014,7.2735,0,7.2735,11.62047817,3.819466469,12.23208229,18.14623415,3.573694896,18.494786,7.2735,0,7.2735,10.87273415,3.573694896,11.44498332
10/11/2019 10:30,21.64526735,2.34820712,21.77226849,14.501,0,14.501,7.144267345,2.34820712,7.520281416,18.22581046,1.224285992,18.26688378,14.501,0,14.501,3.724810457,1.224285992,3.920853113
10/11/2019 11:00,22.13426748,2.44796279,22.26922358,14.6865,0,14.6865,7.447767481,2.44796279,7.839755243,17.99866116,1.088654726,18.03155491,14.6865,0,14.6865,3.312161156,1.088654726,3.486485427
10/11/2019 11:30,24.89678641,2.308935635,25.00362288,17.872,0,17.872,7.02478641,2.308935635,7.394512011,23.15688958,1.737059202,23.22194888,17.872,0,17.872,5.284889577,1.737059202,5.56304166
10/11/2019 12:00,26.20777587,2.416576214,26.31895432,18.8555,0,18.8555,7.352275865,2.416576214,7.739237753,24.40515603,1.824083725,24.47322868,18.8555,0,18.8555,5.549656025,1.824083725,5.841743184
10/11/2019 12:30,24.22827141,3.448478499,24.47245676,13.7365,0,13.7365,10.49177141,3.448478499,11.04396991,17.58724073,1.26567727,17.63272456,13.7365,0,13.7365,3.850740726,1.26567727,4.053411291
10/11/2019 13:00,23.8230248,2.663335456,23.97143856,15.72,0,15.72,8.103024801,2.663335456,8.52949979,19.32861022,1.18609282,19.36496809,15.72,0,15.72,3.608610217,1.18609282,3.79853707
10/11/2019 13:30,23.57052945,2.062831125,23.66062406,17.2945,0,17.2945,6.276029455,2.062831125,6.606346794,22.33743036,1.657531052,22.39884381,17.2945,0,17.2945,5.042930359,1.657531052,5.308347746
10/11/2019 14:00,21.70186906,2.106822078,21.80389461,15.292,0,15.292,6.409869065,2.106822078,6.747230594,18.79630476,1.151809273,18.83156226,15.292,0,15.292,3.504304757,1.151809273,3.68874185
10/11/2019 14:30,17.6205075,2.678942265,17.82299123,9.47,0,9.47,8.150507501,2.678942265,8.57948158,16.83107079,2.419466965,17.00408081,9.47,0,9.47,7.361070786,2.419466965,7.748495565
10/11/2019 15:00,15.4010886,3.260739788,15.74248882,5.4805,0,5.4805,9.920588602,3.260739788,10.44272484,18.69528656,4.343490297,19.19321879,5.4805,0,5.4805,13.21478656,4.343490297,13.91030165
10/11/2019 15:30,15.01553936,3.81784316,15.49330012,3.4,0,3.4,11.61553936,3.81784316,12.22688353,20.94253205,5.765951449,21.72178272,3.4,0,3.4,17.54253205,5.765951449,18.46582321
10/11/2019 16:00,14.94193671,4.119541431,15.49942239,2.4085,0,2.4085,12.53343671,4.119541431,13.19309128,22.51701549,6.60934942,23.46698716,2.4085,0,2.4085,20.10851549,6.60934942,21.16685841
10/11/2019 16:30,16.07100386,4.731244622,16.75296514,1.6765,0,1.6765,14.39450386,4.731244622,15.15210933,24.51463761,7.506532823,25.63816476,1.6765,0,1.6765,22.83813761,7.506532823,24.04014485
10/11/2019 17:00,16.92857991,5.064883984,17.67002738,1.519,0,1.519,15.40957991,5.064883984,16.22061043,27.31145391,8.477569635,28.59693518,1.519,0,1.519,25.79245391,8.477569635,27.14995149
10/11/2019 17:30,17.81539158,5.341081074,18.598799,1.5655,0,1.5655,16.24989158,5.341081074,17.10514904,28.66126198,8.905946282,30.01306078,1.5655,0,1.5655,27.09576198,8.905946282,28.52185472
10/11/2019 18:00,18.79114602,5.621532246,19.61399484,1.688,0,1.688,17.10314602,5.621532246,18.0033116,28.04325761,8.662554264,29.35070942,1.688,0,1.688,26.35525761,8.662554264,27.74237643
10/11/2019 18:30,19.22827949,5.741874497,20.06728319,1.759,0,1.759,17.46927949,5.741874497,18.38871525,26.54286768,8.14606337,27.76476495,1.759,0,1.759,24.78386768,8.14606337,26.08828177
10/11/2019 19:00,19.38489967,5.723836374,20.21228929,1.9705,0,1.9705,17.41439967,5.723836374,18.33094703,25.01991037,7.575974821,26.14175414,1.9705,0,1.9705,23.04941037,7.575974821,24.26253723
10/11/2019 19:30,17.27242456,5.097701334,18.00897579,1.763,0,1.763,15.50942456,5.097701334,16.32571006,24.18425819,7.369511184,25.2821684,1.763,0,1.763,22.42125819,7.369511184,23.60132441
10/11/2019 20:00,16.88732733,4.969646917,17.60338646,1.7675,0,1.7675,15.11982733,4.969646917,15.91560772,22.96097241,6.965957514,23.99439139,1.7675,0,1.7675,21.19347241,6.965957514,22.30891832
10/11/2019 20:30,17.12690974,4.999912942,17.84180952,1.915,0,1.915,15.21190974,4.999912942,16.01253657,22.14716862,6.649992239,23.12400213,1.915,0,1.915,20.23216862,6.649992239,21.2970196
10/11/2019 21:00,15.07760442,4.311055046,15.68181593,1.9615,0,1.9615,13.11610442,4.311055046,13.80642571,21.0059059,6.259593513,21.91872701,1.9615,0,1.9615,19.0444059,6.259593513,20.04674306
10/11/2019 21:30,14.85748674,4.223093368,15.44601664,2.009,0,2.009,12.84848674,4.223093368,13.52472289,20.00579786,5.915261401,20.86198134,2.009,0,2.009,17.99679786,5.915261401,18.94399775
10/11/2019 22:00,13.93847627,3.885038323,14.46978381,2.1185,0,2.1185,11.81997627,3.885038323,12.44208028,18.88366173,5.510442183,19.67123925,2.1185,0,2.1185,16.76516173,5.510442183,17.64753867
10/11/2019 22:30,14.0650726,3.849243419,14.58228179,2.354,0,2.354,11.7110726,3.849243419,12.32744485,17.28020052,4.906004863,17.96313486,2.354,0,2.354,14.92620052,4.906004863,15.71179002
10/11/2019 23:00,14.33932302,3.867567696,14.85174282,2.5725,0,2.5725,11.76682302,3.867567696,12.3861295,15.84212425,4.361514574,16.43154619,2.5725,0,2.5725,13.26962425,4.361514574,13.96802553
10/11/2019 23:30,14.45090102,3.86184136,14.95801989,2.7015,0,2.7015,11.74940102,3.86184136,12.36779054,15.59526405,4.237975299,16.16083833,2.7015,0,2.7015,12.89376405,4.237975299,13.57238321
11/11/2019 00:00,14.66781988,3.897312575,15.17675806,2.8105,0,2.8105,11.85731988,3.897312575,12.48138935,15.08696673,4.035079481,15.61724788,2.8105,0,2.8105,12.27646673,4.035079481,12.92259656
11/11/2019 00:30,15.80668862,4.276406546,16.37495215,2.796,0,2.796,13.01068862,4.276406546,13.6954617,18.36175105,5.116214956,19.06120555,2.796,0,2.796,15.56575105,5.116214956,16.38500111
11/11/2019 01:00,15.938239,4.24881364,16.49484403,3.0115,0,3.0115,12.926739,4.24881364,13.60709368,19.5005542,5.419690024,20.23968019,3.0115,0,3.0115,16.4890542,5.419690024,17.35689916
11/11/2019 01:30,16.19667393,4.31337868,16.76118975,3.0735,0,3.0735,13.12317393,4.31337868,13.81386729,19.26511787,5.321927431,19.98668752,3.0735,0,3.0735,16.19161787,5.321927431,17.04380828
11/11/2019 02:00,16.40569022,4.368274279,16.97729342,3.1155,0,3.1155,13.29019022,4.368274279,13.98967391,18.46729243,5.045890157,19.14423927,3.1155,0,3.1155,15.35179243,5.045890157,16.1597815
11/11/2019 02:30,16.97153607,4.63544379,17.59319117,2.8685,0,2.8685,14.10303607,4.63544379,14.84530112,18.01979488,4.979989801,18.69527497,2.8685,0,2.8685,15.15129488,4.979989801,15.94873146
11/11/2019 03:00,16.9856536,4.679033066,17.61833644,2.75,0,2.75,14.2356536,4.679033066,14.98489853,17.27852694,4.775295877,17.92626408,2.75,0,2.75,14.52852694,4.775295877,15.29318625
11/11/2019 03:30,17.36681242,4.685987634,17.98790299,3.11,0,3.11,14.25681242,4.685987634,15.00717097,16.55066432,4.417732726,17.13011535,3.11,0,3.11,13.44066432,4.417732726,14.14806771
11/11/2019 04:00,17.16932948,4.654439565,17.78903264,3.0085,0,3.0085,14.16082948,4.654439565,14.90613629,15.50796479,4.108375399,16.04293366,3.0085,0,3.0085,12.49946479,4.108375399,13.15733136
11/11/2019 04:30,17.26772201,4.670016736,17.88807646,3.0595,0,3.0595,14.20822201,4.670016736,14.95602316,14.4939711,3.758328903,14.97331742,3.0595,0,3.0595,11.4344711,3.758328903,12.03628537
11/11/2019 05:00,17.26359855,4.683945233,17.8877382,3.013,0,3.013,14.25059855,4.683945233,15.00063005,14.00602794,3.613233551,14.46458694,3.013,0,3.013,10.99302794,3.613233551,11.57160836
11/11/2019 05:30,17.24512345,4.678365787,17.86844675,3.0115,0,3.0115,14.23362345,4.678365787,14.98276153,14.55813736,3.79519617,15.04469599,3.0115,0,3.0115,11.54663736,3.79519617,12.15435512
11/11/2019 06:00,17.41285468,4.725114932,18.04256687,3.037,0,3.037,14.37585468,4.725114932,15.13247861,14.86615392,3.888054871,15.3661805,3.037,0,3.037,11.82915392,3.888054871,12.45174097
11/11/2019 06:30,19.22963012,5.39013341,19.97078398,2.8305,0,2.8305,16.39913012,5.39013341,17.26224223,16.52193278,4.500156331,17.12383338,2.8305,0,2.8305,13.69143278,4.500156331,14.4120345
11/11/2019 07:00,21.72908908,6.185535454,22.5923474,2.91,0,2.91,18.81908908,6.185535454,19.80956745,18.07939679,4.98593961,18.75431103,2.91,0,2.91,15.16939679,4.98593961,15.96778609
11/11/2019 07:30,22.20994201,6.273410112,23.07893408,3.1235,0,3.1235,19.08644201,6.273410112,20.09099159,18.91916115,5.19178275,19.61859492,3.1235,0,3.1235,15.79566115,5.19178275,16.62701173
11/11/2019 08:00,22.02286947,6.020463852,22.83096066,3.706,0,3.706,18.31686947,6.020463852,19.28091523,19.34038336,5.138773304,20.01143222,3.706,0,3.706,15.63438336,5.138773304,16.45724564
11/11/2019 08:30,21.85210991,5.333757443,22.49363634,5.6245,0,5.6245,16.22760991,5.333757443,17.08169464,19.43439781,4.539093905,19.9574345,5.6245,0,5.6245,13.80989781,4.539093905,14.53673454
11/11/2019 09:00,22.81547705,4.733865281,23.30140497,8.413,0,8.413,14.40247705,4.733865281,15.16050215,18.09299313,3.18165988,18.37061131,8.413,0,8.413,9.679993131,3.18165988,10.18946645
11/11/2019 09:30,24.01590744,4.719708985,24.47528269,9.6565,0,9.6565,14.35940744,4.719708985,15.11516572,16.7934836,2.34581307,16.95653062,9.6565,0,9.6565,7.136983604,2.34581307,7.51261432
11/11/2019 10:00,25.39194128,3.827178419,25.67874562,13.748,0,13.748,11.64394128,3.827178419,12.25678029,16.67440737,0.961863586,16.70212689,13.748,0,13.748,2.926407365,0.961863586,3.080428805
11/11/2019 10:30,26.8461559,3.807034889,27.11474877,15.2635,0,15.2635,11.5826559,3.807034889,12.19226937,18.8785018,1.188193631,18.91585669,15.2635,0,15.2635,3.615001796,1.188193631,3.805265048
11/11/2019 11:00,25.97595924,3.730551195,26.24247455,14.626,0,14.626,11.34995924,3.730551195,11.94732551,18.51477543,1.278178672,18.5588429,14.626,0,14.626,3.888775428,1.278178672,4.093447819
11/11/2019 11:30,24.14333421,3.775046799,24.43668483,12.658,0,12.658,11.48533421,3.775046799,12.08982549,17.25436936,1.510753549,17.32038216,12.658,0,12.658,4.596369356,1.510753549,4.838283533
11/11/2019 12:00,27.18798293,3.152896667,27.37018767,17.5955,0,17.5955,9.592482927,3.152896667,10.09735045,21.80541724,1.38373288,21.84927774,17.5955,0,17.5955,4.209917237,1.38373288,4.431491828
11/11/2019 12:30,25.95475408,5.396090465,26.50975389,9.5375,0,9.5375,16.41725408,5.396090465,17.28132008,16.45328287,2.273107903,16.6095616,9.5375,0,9.5375,6.915782867,2.273107903,7.279771439
11/11/2019 13:00,24.15647229,3.770983631,24.44903824,12.6835,0,12.6835,11.47297229,3.770983631,12.07681294,17.86821748,1.704134227,17.94929719,12.6835,0,12.6835,5.184717484,1.704134227,5.457597351
11/11/2019 13:30,24.77566241,3.255833786,24.98867547,14.87,0,14.87,9.905662412,3.255833786,10.42701307,18.86609107,1.313451618,18.91175686,14.87,0,14.87,3.99609107,1.313451618,4.206411653
11/11/2019 14:00,21.67840893,2.659024479,21.8408751,13.5885,0,13.5885,8.089908933,2.659024479,8.515693613,16.31219834,0.895236352,16.33674578,13.5885,0,13.5885,2.72369834,0.895236352,2.867050885
11/11/2019 14:30,22.33112769,3.114652549,22.54729084,12.855,0,12.855,9.476127685,3.114652549,9.974871248,17.61337772,1.564003124,17.68268024,12.855,0,12.855,4.758377724,1.564003124,5.008818657
11/11/2019 15:00,20.23161022,4.132910166,20.64943095,7.6575,0,7.6575,12.57411022,4.132910166,13.23590549,17.14156105,3.11726012,17.42269858,7.6575,0,7.6575,9.48406105,3.11726012,9.983222157
11/11/2019 15:30,19.44282893,4.732173177,20.01042378,5.0455,0,5.0455,14.39732893,4.732173177,15.15508309,17.30296838,4.028835027,17.76581624,5.0455,0,5.0455,12.25746838,4.028835027,12.9025983
11/11/2019 16:00,21.09137128,5.728757303,21.8555394,3.662,0,3.662,17.42937128,5.728757303,18.34670661,19.71448485,5.276196619,20.40831114,3.662,0,3.662,16.05248485,5.276196619,16.89735247
11/11/2019 16:30,22.72171255,6.445072139,23.61811119,3.113,0,3.113,19.60871255,6.445072139,20.64075005,20.95231579,5.863499548,21.7573014,3.113,0,3.113,17.83931579,5.863499548,18.77822715
11/11/2019 17:00,22.47477871,6.490616633,23.39324224,2.7275,0,2.7275,19.74727871,6.490616633,20.78660917,23.99546514,6.990442092,24.99297157,2.7275,0,2.7275,21.26796514,6.990442092,22.38733173
11/11/2019 17:30,23.45783989,6.752433631,24.41035871,2.914,0,2.914,20.54383989,6.752433631,21.62509462,25.8855726,7.550390785,26.96425912,2.914,0,2.914,22.9715726,7.550390785,24.18060274
11/11/2019 18:00,23.84488065,6.881948566,24.81812945,2.907,0,2.907,20.93788065,6.881948566,22.03987437,26.12367858,7.630953223,27.21540059,2.907,0,2.907,23.21667858,7.630953223,24.43860903
11/11/2019 18:30,23.56545232,6.83365556,24.53628724,2.7745,0,2.7745,20.79095232,6.83365556,21.88521297,25.74948872,7.551513608,26.83396219,2.7745,0,2.7745,22.97498872,7.551513608,24.18419865
11/11/2019 19:00,23.21304411,6.716509847,24.16520063,2.7785,0,2.7785,20.43454411,6.716509847,21.51004644,24.82099344,7.245017232,25.85675908,2.7785,0,2.7785,22.04249344,7.245017232,23.20262467
11/11/2019 19:30,23.97350781,6.926855743,24.95416613,2.899,0,2.899,21.07450781,6.926855743,22.18369244,22.88878702,6.570325258,23.81314228,2.899,0,2.899,19.98978702,6.570325258,21.04188107
11/11/2019 20:00,23.61364364,6.804301217,24.57443145,2.912,0,2.912,20.70164364,6.804301217,21.79120383,21.58888763,6.138796098,22.44470732,2.912,0,2.912,18.67688763,6.138796098,19.65988171
11/11/2019 20:30,22.72164226,6.524426248,23.6398216,2.8715,0,2.8715,19.85014226,6.524426248,20.89488659,20.38690206,5.757034253,21.18417379,2.8715,0,2.8715,17.51540206,5.757034253,18.43726533
11/11/2019 21:00,21.5456581,6.129353159,22.40054359,2.8975,0,2.8975,18.6481581,6.129353159,19.62964011,19.24736869,5.373941961,19.98350454,2.8975,0,2.8975,16.34986869,5.373941961,17.2103881
11/11/2019 21:30,21.16602677,5.974499779,21.99307475,2.989,0,2.989,18.17702677,5.974499779,19.13371239,18.55033335,5.114762928,19.24254836,2.989,0,2.989,15.56133335,5.114762928,16.3803509
11/11/2019 22:00,20.15153747,5.613279464,20.91873248,3.0735,0,3.0735,17.07803747,5.613279464,17.97688155,17.57471052,4.766317405,18.20956429,3.0735,0,3.0735,14.50121052,4.766317405,15.26443213
11/11/2019 22:30,19.13500847,5.358046725,19.87101442,2.8335,0,2.8335,16.30150847,5.358046725,17.1594826,15.95769328,4.313713726,16.53045979,2.8335,0,2.8335,13.12419328,4.313713726,13.8149403
11/11/2019 23:00,18.31119896,5.071989823,19.0006602,2.88,0,2.88,15.43119896,5.071989823,16.24336733,14.89834098,3.950237651,15.41314184,2.88,0,2.88,12.01834098,3.950237651,12.65088524
11/11/2019 23:30,17.70859137,4.877537809,18.36803156,2.869,0,2.869,14.83959137,4.877537809,15.62062249,14.63758217,3.8681459,15.14005827,2.869,0,2.869,11.76858217,3.8681459,12.38798123
12/11/2019 00:00,17.69483693,4.84540748,18.34625923,2.953,0,2.953,14.74183693,4.84540748,15.51772308,14.16818583,3.68625332,14.63987546,2.953,0,2.953,11.21518583,3.68625332,11.80545877
12/11/2019 00:30,17.76010493,4.850590172,18.41058261,3.0025,0,3.0025,14.75760493,4.850590172,15.53432098,18.27937846,5.021267126,18.95649758,3.0025,0,3.0025,15.27687846,5.021267126,16.08092469
12/11/2019 01:00,18.3406496,5.017083352,19.01448272,3.0765,0,3.0765,15.2641496,5.017083352,16.06752589,19.17833152,5.292416083,19.895177,3.0765,0,3.0765,16.10183152,5.292416083,16.94929633
12/11/2019 01:30,18.06576907,4.883841214,18.71427041,3.207,0,3.207,14.85876907,4.883841214,15.64080954,19.3233029,5.297172599,20.03621902,3.207,0,3.207,16.1163029,5.297172599,16.96452937
12/11/2019 02:00,17.75143221,4.963600732,18.43232697,2.65,0,2.65,15.10143221,4.963600732,15.89624443,18.58451608,5.23742216,19.30841342,2.65,0,2.65,15.93451608,5.23742216,16.77317482
12/11/2019 02:30,17.66670479,4.90074732,18.33384255,2.7565,0,2.7565,14.91020479,4.90074732,15.69495241,18.75268584,5.257692029,19.47579399,2.7565,0,2.7565,15.99618584,5.257692029,16.83809036
12/11/2019 03:00,18.20482345,4.937434597,18.8624987,3.183,0,3.183,15.02182345,4.937434597,15.81244573,17.7291079,4.781074458,18.36246007,3.183,0,3.183,14.5461079,4.781074458,15.31169252
12/11/2019 03:30,17.42573373,4.719816232,18.05361076,3.066,0,3.066,14.35973373,4.719816232,15.11550919,17.44775888,4.727055548,18.07676254,3.066,0,3.066,14.38175888,4.727055548,15.13869356
12/11/2019 04:00,17.16612009,4.664559951,17.78858619,2.9745,0,2.9745,14.19162009,4.664559951,14.93854746,16.73036392,4.521333825,17.33053769,2.9745,0,2.9745,13.75586392,4.521333825,14.47985676
12/11/2019 04:30,17.47953499,4.674885529,18.09388566,3.2565,0,3.2565,14.22303499,4.674885529,14.97161578,15.65694369,4.075828737,16.1787597,3.2565,0,3.2565,12.40044369,4.075828737,13.05309862
12/11/2019 05:00,17.24274216,4.636826267,17.85531616,3.1355,0,3.1355,14.10724216,4.636826267,14.84972859,15.3845144,4.026056337,15.90259139,3.1355,0,3.1355,12.2490144,4.026056337,12.89369937
12/11/2019 05:30,17.5241489,4.741974526,18.15439663,3.097,0,3.097,14.4271489,4.741974526,15.18647252,15.31306726,4.015227136,15.83073207,3.097,0,3.097,12.21606726,4.015227136,12.85901817
12/11/2019 06:00,18.2879242,5.085046876,18.98172472,2.817,0,2.817,15.4709242,5.085046876,16.28518337,15.5974932,4.200744972,16.15326755,2.817,0,2.817,12.7804932,4.200744972,13.45315074
12/11/2019 06:30,19.15799642,5.337006982,19.88749533,2.9205,0,2.9205,16.23749642,5.337006982,17.0921015,17.36728864,4.748429797,18.00472994,2.9205,0,2.9205,14.44678864,4.748429797,15.20714594
12/11/2019 07:00,20.83468661,5.815304865,21.63104104,3.142,0,3.142,17.69268661,5.815304865,18.62388064,19.07246532,5.236090738,19.77815915,3.142,0,3.142,15.93046532,5.236090738,16.76891086
12/11/2019 07:30,22.83976819,6.490120149,23.74398177,3.094,0,3.094,19.74576819,6.490120149,20.78501915,19.87431763,5.515423684,20.6254309,3.094,0,3.094,16.78031763,5.515423684,17.66349224
12/11/2019 08:00,23.09389694,6.500844699,23.99143717,3.3155,0,3.3155,19.77839694,6.500844699,20.8193652,20.0506012,5.500561764,20.79141141,3.3155,0,3.3155,16.7351012,5.500561764,17.615896
12/11/2019 08:30,23.25825166,6.118701675,24.0496316,4.6425,0,4.6425,18.61575166,6.118701675,19.59552806,19.20605376,4.786808637,19.79358578,4.6425,0,4.6425,14.56355376,4.786808637,15.33005659
12/11/2019 09:00,23.8740122,5.202087343,24.43420085,8.047,0,8.047,15.8270122,5.202087343,16.66001284,18.50224427,3.436472608,18.81867124,8.047,0,8.047,10.45524427,3.436472608,11.00552029
12/11/2019 09:30,24.59127308,5.157965076,25.12638683,8.8985,0,8.8985,15.69277308,5.157965076,16.5187085,17.70224454,2.893650896,17.93718699,8.8985,0,8.8985,8.80374454,2.893650896,9.267099516
12/11/2019 10:00,27.62261838,4.711396873,28.02153291,13.2885,0,13.2885,14.33411838,4.711396873,15.08854566,18.42364951,1.687842021,18.50080192,13.2885,0,13.2885,5.135149507,1.687842021,5.405420533
12/11/2019 10:30,25.30828207,3.511096324,25.55067394,14.626,0,14.626,10.68228207,3.511096324,11.24450744,18.18072294,1.168380928,18.21822715,14.626,0,14.626,3.554722938,1.168380928,3.741813619
12/11/2019 11:00,23.31106753,2.244441607,23.41886819,16.4825,0,16.4825,6.828567527,2.244441607,7.187965818,22.0825232,1.840638613,22.15910154,16.4825,0,16.4825,5.600023197,1.840638613,5.89476126
12/11/2019 11:30,23.71740638,1.76796103,23.78320944,18.3385,0,18.3385,5.378906378,1.76796103,5.662006713,25.12562263,2.23081933,25.22446169,18.3385,0,18.3385,6.787122634,2.23081933,7.144339615
12/11/2019 12:00,24.53384084,2.669026963,24.678595,16.4135,0,16.4135,8.12034084,2.669026963,8.5477272,22.21636682,1.907310088,22.2980893,16.4135,0,16.4135,5.802866819,1.907310088,6.108280862
12/11/2019 12:30,25.67906624,1.96538838,25.75416849,19.6995,0,19.6995,5.979566243,1.96538838,6.294280256,27.79725772,2.66160425,27.9243921,19.6995,0,19.6995,8.097757721,2.66160425,8.523955496
12/11/2019 13:00,23.13458011,1.948301366,23.21647422,17.207,0,17.207,5.927580115,1.948301366,6.239558016,23.24853712,1.985757221,23.33318902,17.207,0,17.207,6.041537116,1.985757221,6.359512753
12/11/2019 13:30,23.78945541,2.406774703,23.91089193,16.467,0,16.467,7.322455406,2.406774703,7.707847796,21.17861919,1.548634336,21.23516374,16.467,0,16.467,4.711619185,1.548634336,4.959599143
12/11/2019 14:00,23.96170522,3.479681733,24.21304405,13.375,0,13.375,10.58670522,3.479681733,11.14390023,17.116196,1.229671658,17.16031054,13.375,0,13.375,3.741195995,1.229671658,3.938101048
12/11/2019 14:30,23.73411202,4.789457257,24.21253754,9.1625,0,9.1625,14.57161202,4.789457257,15.33853896,13.91654098,1.562577706,14.00399093,9.1625,0,9.1625,4.754040981,1.562577706,5.004253664
12/11/2019 15:00,22.84926684,5.200363277,23.43358217,7.0275,0,7.0275,15.82176684,5.200363277,16.65449141,15.63586286,2.829432044,15.88980469,7.0275,0,7.0275,8.608362861,2.829432044,9.06143459
12/11/2019 15:30,22.94209555,5.991778302,23.7116249,4.7125,0,4.7125,18.22959555,5.991778302,19.18904795,17.46049593,4.190063634,17.95621205,4.7125,0,4.7125,12.74799593,4.190063634,13.41894308
12/11/2019 16:00,22.34210897,6.059491637,23.14923912,3.9065,0,3.9065,18.43560897,6.059491637,19.40590418,19.36900378,5.082279219,20.02468151,3.9065,0,3.9065,15.46250378,5.082279219,16.27631977
12/11/2019 16:30,22.23557461,6.234175945,23.09298005,3.2685,0,3.2685,18.96707461,6.234175945,19.96534169,21.44463198,5.974205675,22.26125275,3.2685,0,3.2685,18.17613198,5.974205675,19.1327705
12/11/2019 17:00,22.38390602,6.363457727,23.27085823,3.0235,0,3.0235,19.36040602,6.363457727,20.37937475,24.84071577,7.170972044,25.85505754,3.0235,0,3.0235,21.81721577,7.170972044,22.96549029
12/11/2019 17:30,22.76997979,6.553954415,23.69443602,2.83,0,2.83,19.93997979,6.553954415,20.98945241,26.90104221,7.91176897,28.04036662,2.83,0,2.83,24.07104221,7.91176897,25.33793917
12/11/2019 18:00,22.78224657,6.565710387,23.70947725,2.8065,0,2.8065,19.97574657,6.565710387,21.02710165,27.22125167,8.024740806,28.37944692,2.8065,0,2.8065,24.41475167,8.024740806,25.6997386
12/11/2019 18:30,21.93743489,6.399786811,22.85187784,2.4665,0,2.4665,19.47093489,6.399786811,20.49572094,26.2972885,7.832801394,27.43902622,2.4665,0,2.4665,23.8307885,7.832801394,25.08504053
12/11/2019 19:00,21.2637,6.152703502,22.13595939,2.5445,0,2.5445,18.7192,6.152703502,19.70442105,25.97968242,7.702771964,27.09753854,2.5445,0,2.5445,23.43518242,7.702771964,24.66861308
12/11/2019 19:30,19.69504139,5.655023635,20.49082594,2.49,0,2.49,17.20504139,5.655023635,18.11056989,25.31676081,7.502793452,26.40511859,2.49,0,2.49,22.82676081,7.502793452,24.02816928
12/11/2019 20:00,19.5860985,5.663423848,20.38846792,2.3555,0,2.3555,17.2305985,5.663423848,18.1374721,23.69705617,7.014630293,24.71346818,2.3555,0,2.3555,21.34155617,7.014630293,22.46479597
12/11/2019 20:30,19.15984184,5.575087806,19.95447677,2.198,0,2.198,16.96184184,5.575087806,17.85457035,23.20801595,6.905658293,24.21363502,2.198,0,2.198,21.01001595,6.905658293,22.11580626
12/11/2019 21:00,19.49251062,5.715655739,20.31321469,2.103,0,2.103,17.38951062,5.715655739,18.30474803,21.64420277,6.422882747,22.57708875,2.103,0,2.103,19.54120277,6.422882747,20.56968713
12/11/2019 21:30,18.85634653,5.495383454,19.64080049,2.137,0,2.137,16.71934653,5.495383454,17.59931214,20.96199624,6.187477043,21.85612405,2.137,0,2.137,18.82499624,6.187477043,19.81578551
12/11/2019 22:00,17.42390407,5.041489617,18.13860664,2.0855,0,2.0855,15.33840407,5.041489617,16.1456885,19.58274981,5.751067895,20.40977393,2.0855,0,2.0855,17.49724981,5.751067895,18.41815769
12/11/2019 22:30,15.82742134,4.530720193,16.46313128,2.043,0,2.043,13.78442134,4.530720193,14.5099172,17.96006446,5.231686089,18.70653508,2.043,0,2.043,15.91706446,5.231686089,16.75480469
12/11/2019 23:00,14.46952071,4.046108141,15.02458055,2.1595,0,2.1595,12.31002071,4.046108141,12.95791654,17.33334279,4.98740094,18.03660002,2.1595,0,2.1595,15.17384279,4.98740094,15.9724661
12/11/2019 23:30,13.5748139,3.770109862,14.0886231,2.1045,0,2.1045,11.4703139,3.770109862,12.07401464,16.95844527,4.882255709,17.64724587,2.1045,0,2.1045,14.85394527,4.882255709,15.63573186
13/11/2019 00:00,13.08157421,3.678163869,13.58883634,1.891,0,1.891,11.19057421,3.678163869,11.7795518,16.84018628,4.913559917,17.5423757,1.891,0,1.891,14.94918628,4.913559917,15.73598556
13/11/2019 00:30,13.40135059,3.802497303,13.9303691,1.8325,0,1.8325,11.56885059,3.802497303,12.17773746,20.71047556,6.204890504,21.62000148,1.8325,0,1.8325,18.87797556,6.204890504,19.87155322
13/11/2019 01:00,13.43569129,3.794556527,13.9612485,1.891,0,1.891,11.54469129,3.794556527,12.15230662,22.13200451,6.652896457,23.11031491,1.891,0,1.891,20.24100451,6.652896457,21.30632054
13/11/2019 01:30,13.03341505,3.665950245,13.53916907,1.88,0,1.88,11.15341505,3.665950245,11.74043689,22.30464872,6.713257387,23.29302855,1.88,0,1.88,20.42464872,6.713257387,21.49963023
13/11/2019 02:00,12.95208703,3.615389419,13.44721529,1.9525,0,1.9525,10.99958703,3.615389419,11.57851266,21.57762195,6.450465647,22.52115175,1.9525,0,1.9525,19.62512195,6.450465647,20.6580231
13/11/2019 02:30,13.20676084,3.731143353,13.72370076,1.855,0,1.855,11.35176084,3.731143353,11.94922193,21.5710198,6.480342326,22.52340409,1.855,0,1.855,19.7160198,6.480342326,20.75370505
13/11/2019 03:00,13.37600149,3.798931377,13.90500972,1.818,0,1.818,11.55800149,3.798931377,12.16631736,20.41434853,6.112324176,21.30976614,1.818,0,1.818,18.59634853,6.112324176,19.57510372
13/11/2019 03:30,12.94068475,3.633663506,13.44116186,1.8855,0,1.8855,11.05518475,3.633663506,11.63703658,19.42030996,5.763413321,20.25747694,1.8855,0,1.8855,17.53480996,5.763413321,18.45769469
13/11/2019 04:00,12.91273791,3.635817427,13.41484136,1.851,0,1.851,11.06173791,3.635817427,11.64393464,19.04132582,5.65018686,19.86194101,1.851,0,1.851,17.19032582,5.65018686,18.09507981
13/11/2019 04:30,12.41390047,3.393795014,12.86945102,2.0885,0,2.0885,10.32540047,3.393795014,10.8688426,18.96396567,5.546697335,19.75848793,2.0885,0,2.0885,16.87546567,5.546697335,17.76364808
13/11/2019 05:00,12.46721689,3.390776518,12.9200953,2.151,0,2.151,10.31621689,3.390776518,10.85917568,18.52493535,5.381852288,19.29086736,2.151,0,2.151,16.37393535,5.381852288,17.23572142
13/11/2019 05:30,12.8740737,3.536993881,13.35110855,2.113,0,2.113,10.7610737,3.536993881,11.327446,18.50368223,5.387356721,19.271997,2.113,0,2.113,16.39068223,5.387356721,17.25334971
13/11/2019 06:00,13.48522403,3.812316228,14.01374404,1.8865,0,1.8865,11.59872403,3.812316228,12.20918319,18.14823091,5.344972474,18.91895917,1.8865,0,1.8865,16.26173091,5.344972474,17.11761149
13/11/2019 06:30,14.00163774,4.000788201,14.56201104,1.8295,0,1.8295,12.17213774,4.000788201,12.81277657,20.15475862,6.023221233,21.03552921,1.8295,0,1.8295,18.32525862,6.023221233,19.28974592
13/11/2019 07:00,15.04494557,4.357840319,15.66336999,1.7865,0,1.7865,13.25844557,4.357840319,13.9562585,22.68749727,6.869825585,23.7047893,1.7865,0,1.7865,20.90099727,6.869825585,22.00104976
13/11/2019 07:30,15.78301411,4.613250396,16.44340639,1.7475,0,1.7475,14.03551411,4.613250396,14.77422538,23.71189651,7.219348014,24.78654922,1.7475,0,1.7475,21.96439651,7.219348014,23.12041738
13/11/2019 08:00,15.41476965,4.3101233,16.00600781,2.3015,0,2.3015,13.11326965,4.3101233,13.80344173,24.38406471,7.258188022,25.44138175,2.3015,0,2.3015,22.08256471,7.258188022,23.24480496
13/11/2019 08:30,15.92500476,4.244792441,16.48102058,3.0105,0,3.0105,12.91450476,4.244792441,13.59421554,23.99883602,6.898532443,24.97066039,3.0105,0,3.0105,20.98833602,6.898532443,22.09298528
13/11/2019 09:00,16.72413367,3.203727909,17.02822714,6.977,0,6.977,9.747133673,3.203727909,10.26014071,22.96887641,5.256275588,23.56263391,6.977,0,6.977,15.99187641,5.256275588,16.83355412
13/11/2019 09:30,16.61284021,2.751197783,16.83910773,8.2425,0,8.2425,8.370340213,2.751197783,8.810884434,21.25517467,4.277059331,21.68122891,8.2425,0,8.2425,13.01267467,4.277059331,13.69755229
13/11/2019 10:00,17.00655305,3.261221129,17.31642024,7.0845,0,7.0845,9.922053051,3.261221129,10.44426637,21.32273893,4.679882823,21.83026566,7.0845,0,7.0845,14.23823893,4.679882823,14.98761993
13/11/2019 10:30,18.13236121,3.913102996,18.5497951,6.227,0,6.227,11.90536121,3.913102996,12.53195917,20.59491605,4.722505631,21.12942561,6.227,0,6.227,14.36791605,4.722505631,15.12412216
13/11/2019 11:00,19.06935203,3.697318865,19.42447821,7.8205,0,7.8205,11.24885203,3.697318865,11.84089688,20.37042361,4.124960412,20.78387492,7.8205,0,7.8205,12.54992361,4.124960412,13.21044591
13/11/2019 11:30,18.59621273,3.905001431,19.0017937,6.7155,0,6.7155,11.88071273,3.905001431,12.50601339,20.85533882,4.64754027,21.36690871,6.7155,0,6.7155,14.13983882,4.64754027,14.88404086
13/11/2019 12:00,20.42014985,5.026779617,21.02976541,5.1265,0,5.1265,15.29364985,5.026779617,16.09857879,20.36249861,5.00783057,20.96925647,5.1265,0,5.1265,15.23599861,5.00783057,16.03789328
13/11/2019 12:30,21.6155323,5.255505118,22.24525951,5.626,0,5.626,15.9895323,5.255505118,16.83108664,20.34640645,4.838363621,20.91377579,5.626,0,5.626,14.72040645,4.838363621,15.49516468
13/11/2019 13:00,20.52147182,4.66237477,21.04444212,6.3365,0,6.3365,14.18497182,4.66237477,14.93154929,21.28253574,4.912524384,21.84214329,6.3365,0,6.3365,14.94603574,4.912524384,15.7326692
13/11/2019 13:30,20.39360847,4.727992162,20.93449727,6.009,0,6.009,14.38460847,4.727992162,15.14169312,21.80990897,5.193507627,22.41973798,6.009,0,6.009,15.80090897,5.193507627,16.63253576
13/11/2019 14:00,19.83680821,4.873336188,20.42665821,5.01,0,5.01,14.82680821,4.873336188,15.60716653,22.10088513,5.617502285,22.80362812,5.01,0,5.01,17.09088513,5.617502285,17.9904054
13/11/2019 14:30,18.88935819,4.950593381,19.52732003,3.8275,0,3.8275,15.06185819,4.950593381,15.85458757,22.74910972,6.219232359,23.58391071,3.8275,0,3.8275,18.92160972,6.219232359,19.91748392
13/11/2019 15:00,17.65483585,4.740556895,18.28021085,3.232,0,3.232,14.42283585,4.740556895,15.18193247,23.81710674,6.76599739,24.75950917,3.232,0,3.232,20.58510674,6.76599739,21.66853341
13/11/2019 15:30,18.51888134,5.253647736,19.24966962,2.535,0,2.535,15.98388134,5.253647736,16.82513825,24.45935108,7.206185715,25.49880326,2.535,0,2.535,21.92435108,7.206185715,23.07826429
13/11/2019 16:00,19.72946414,5.91663079,20.5975308,1.7285,0,1.7285,18.00096414,5.91663079,18.9483833,24.72572728,7.55882307,25.85531658,1.7285,0,1.7285,22.99722728,7.55882307,24.20760766
13/11/2019 16:30,20.17061652,6.066232143,21.0630706,1.7145,0,1.7145,18.45611652,6.066232143,19.42749107,26.62597071,8.188004459,27.85652048,1.7145,0,1.7145,24.91147071,8.188004459,26.22260075
13/11/2019 17:00,21.19151533,6.372039444,22.12878688,1.805,0,1.805,19.38651533,6.372039444,20.40685824,27.64568694,8.493423064,28.92096543,1.805,0,1.805,25.84068694,8.493423064,27.20072309
13/11/2019 17:30,19.79160644,5.860143898,20.64095376,1.9625,0,1.9625,17.82910644,5.860143898,18.76748047,28.31905488,8.662980656,29.61445767,1.9625,0,1.9625,26.35655488,8.662980656,27.74374198
13/11/2019 18:00,18.98473543,5.49731904,19.76463245,2.2595,0,2.2595,16.72523543,5.49731904,17.60551097,28.92480729,8.764462665,30.22350546,2.2595,0,2.2595,26.66530729,8.764462665,28.06874451
13/11/2019 18:30,19.93800419,5.841046609,20.77599183,2.167,0,2.167,17.77100419,5.841046609,18.70632019,29.31659529,8.923640434,30.64464257,2.167,0,2.167,27.14959529,8.923640434,28.57852136
13/11/2019 19:00,20.18846841,5.940133107,21.04422576,2.116,0,2.116,18.07246841,5.940133107,19.02365096,28.30182169,8.60686337,29.58160252,2.116,0,2.116,26.18582169,8.60686337,27.56402283
13/11/2019 19:30,19.98746906,5.844979274,20.82456968,2.2045,0,2.2045,17.78296906,5.844979274,18.7189148,26.69369307,8.04920851,27.88087171,2.2045,0,2.2045,24.48919307,8.04920851,25.77809797
13/11/2019 20:00,20.54605884,5.995874785,21.40306165,2.304,0,2.304,18.24205884,5.995874785,19.2021672,25.15783798,7.511693286,26.25532989,2.304,0,2.304,22.85383798,7.511693286,24.05667156
13/11/2019 20:30,19.53845277,5.793206171,20.37921427,1.913,0,1.913,17.62545277,5.793206171,18.55310818,23.94712057,7.242265204,25.01829309,1.913,0,1.913,22.03412057,7.242265204,23.19381113
13/11/2019 21:00,18.17974817,5.39822497,18.96428423,1.756,0,1.756,16.42374817,5.39822497,17.28815596,23.25936034,7.067812751,24.30950062,1.756,0,1.756,21.50336034,7.067812751,22.63511615
13/11/2019 21:30,16.74111216,4.932106206,17.45252154,1.7355,0,1.7355,15.00561216,4.932106206,15.79538122,22.28281902,6.753577167,23.28378896,1.7355,0,1.7355,20.54731902,6.753577167,21.62875687
13/11/2019 22:00,15.3268489,4.434391941,15.95544199,1.8355,0,1.8355,13.4913489,4.434391941,14.2014199,21.07809044,6.32473362,22.00654793,1.8355,0,1.8355,19.24259044,6.32473362,20.25535836
13/11/2019 22:30,15.45341174,4.473032977,16.08775803,1.8445,0,1.8445,13.60891174,4.473032977,14.32517025,19.45754165,5.789126833,20.30049054,1.8445,0,1.8445,17.61304165,5.789126833,18.54004384
13/11/2019 23:00,14.58599761,4.228355887,15.1865177,1.7215,0,1.7215,12.86449761,4.228355887,13.54157644,18.24197305,5.4300169,19.03298884,1.7215,0,1.7215,16.52047305,5.4300169,17.38997163
13/11/2019 23:30,14.06044993,4.036060011,14.62826143,1.781,0,1.781,12.27944993,4.036060011,12.92573676,18.00559858,5.332767665,18.77871111,1.781,0,1.781,16.22459858,5.332767665,17.07852482
14/11/2019 00:00,13.3540936,3.86108295,13.90107109,1.607,0,1.607,11.7470936,3.86108295,12.36536169,17.93300903,5.36609967,18.71864949,1.607,0,1.607,16.32600903,5.36609967,17.18527267
14/11/2019 00:30,13.69749583,3.963928938,14.25952751,1.6375,0,1.6375,12.05999583,3.963928938,12.69473245,21.63101626,6.571551001,22.60721449,1.6375,0,1.6375,19.99351626,6.571551001,21.04580659
14/11/2019 01:00,13.62153335,3.963941269,14.1865782,1.5615,0,1.5615,12.06003335,3.963941269,12.69477195,22.99209171,7.043894858,24.0468862,1.5615,0,1.5615,21.43059171,7.043894858,22.55851758
14/11/2019 01:30,13.23883608,3.809723585,13.77609431,1.648,0,1.648,11.59083608,3.809723585,12.20088008,23.49848805,7.181908114,24.5715027,1.648,0,1.648,21.85048805,7.181908114,23.00051374
14/11/2019 02:00,13.20928629,3.803133538,13.74587462,1.6385,0,1.6385,11.57078629,3.803133538,12.17977504,22.80668187,6.957644916,23.84436119,1.6385,0,1.6385,21.16818187,6.957644916,22.2822967
14/11/2019 02:30,13.28739431,3.827984692,13.82780946,1.641,0,1.641,11.64639431,3.827984692,12.25936243,22.71119872,6.925439411,23.74363616,1.641,0,1.641,21.07019872,6.925439411,22.17915654
14/11/2019 03:00,13.15309671,3.787294388,13.68749618,1.6305,0,1.6305,11.52259671,3.787294388,12.12904916,22.04746201,6.710730887,23.04613829,1.6305,0,1.6305,20.41696201,6.710730887,21.49153895
14/11/2019 03:30,12.73007825,3.650227048,13.24307554,1.6245,0,1.6245,11.10557825,3.650227048,11.69008236,21.11962133,6.407736511,22.07028528,1.6245,0,1.6245,19.49512133,6.407736511,20.52118035
14/11/2019 04:00,12.09029394,3.432216038,12.56802747,1.648,0,1.648,10.44229394,3.432216038,10.99188835,20.80687283,6.297216972,21.73892588,1.648,0,1.648,19.15887283,6.297216972,20.16723456
14/11/2019 04:30,11.97546411,3.355524232,12.43669102,1.7665,0,1.7665,10.20896411,3.355524232,10.74627801,20.0557526,6.011386624,20.93728687,1.7665,0,1.7665,18.2892526,6.011386624,19.25184484
14/11/2019 05:00,11.37151061,3.208453381,11.81547404,1.61,0,1.61,9.761510613,3.208453381,10.27527433,19.61075648,5.916562537,20.48383465,1.61,0,1.61,18.00075648,5.916562537,18.94816472
14/11/2019 05:30,11.87647139,3.379191882,12.34785449,1.5955,0,1.5955,10.28097139,3.379191882,10.82207515,19.67701113,5.943105307,20.55493293,1.5955,0,1.5955,18.08151113,5.943105307,19.03316961
14/11/2019 06:00,12.27503566,3.515452569,12.76851234,1.5795,0,1.5795,10.69553566,3.515452569,11.25845859,19.85516942,6.00692205,20.74393563,1.5795,0,1.5795,18.27566942,6.00692205,19.23754676
14/11/2019 06:30,14.23092577,4.158486901,14.82606696,1.579,0,1.579,12.65192577,4.158486901,13.3178166,21.1688646,6.438877117,22.12645401,1.579,0,1.579,19.5898646,6.438877117,20.6209101
14/11/2019 07:00,16.09341142,4.769998962,16.7854336,1.581,0,1.581,14.51241142,4.769998962,15.27622255,23.16637178,7.09476861,24.22842387,1.581,0,1.581,21.58537178,7.09476861,22.72144398
14/11/2019 07:30,17.32333325,5.154698014,18.07398093,1.6405,0,1.6405,15.68283325,5.154698014,16.50824553,23.07874929,7.046411785,24.13049084,1.6405,0,1.6405,21.43824929,7.046411785,22.5665782
14/11/2019 08:00,17.92993718,5.27371582,18.68942818,1.885,0,1.885,16.04493718,5.27371582,16.88940756,23.5445945,7.119164437,24.59736637,1.885,0,1.885,21.6595945,7.119164437,22.79957316
14/11/2019 08:30,18.85999548,5.323037598,19.5967895,2.665,0,2.665,16.19499548,5.323037598,17.04736366,23.46932439,6.838050745,24.44520659,2.665,0,2.665,20.80432439,6.838050745,21.89928883
14/11/2019 09:00,19.62241212,5.576754328,20.39949132,2.6555,0,2.6555,16.96691212,5.576754328,17.8599075,23.28568446,6.780813718,24.25288715,2.6555,0,2.6555,20.63018446,6.780813718,21.71598364
14/11/2019 09:30,19.47687229,5.49046166,20.23595126,2.7725,0,2.7725,16.70437229,5.49046166,17.58354978,21.96173086,6.307195173,22.84947118,2.7725,0,2.7725,19.18923086,6.307195173,20.19919037
14/11/2019 10:00,20.89615173,5.673137528,21.65256675,3.636,0,3.636,17.26015173,5.673137528,18.16858077,20.25984011,5.46399201,20.98371582,3.636,0,3.636,16.62384011,5.46399201,17.49877906
14/11/2019 10:30,21.39696104,5.758861402,22.15839404,3.876,0,3.876,17.52096104,5.758861402,18.44311689,19.68972767,5.19772093,20.36422546,3.876,0,3.876,15.81372767,5.19772093,16.64602913
14/11/2019 11:00,21.65927127,5.750253239,22.40958376,4.1645,0,4.1645,17.49477127,5.750253239,18.4155487,19.85432443,5.156995904,20.51313739,4.1645,0,4.1645,15.68982443,5.156995904,16.51560467
14/11/2019 11:30,23.0836235,5.854726214,23.81452273,5.271,0,5.271,17.8126235,5.854726214,18.75013,21.24557781,5.250589814,21.88477256,5.271,0,5.271,15.97457781,5.250589814,16.81534507
14/11/2019 12:00,23.35875078,5.708174941,24.04609114,5.992,0,5.992,17.36675078,5.708174941,18.2807903,21.33094608,5.041667768,21.91866042,5.992,0,5.992,15.33894608,5.041667768,16.14625903
14/11/2019 12:30,23.20614531,5.531965593,23.85640005,6.3755,0,6.3755,16.83064531,5.531965593,17.71646875,21.46471689,4.959585752,22.03024199,6.3755,0,6.3755,15.08921689,4.959585752,15.8833862
14/11/2019 13:00,23.0678614,5.616344092,23.74172594,5.9805,0,5.9805,17.0873614,5.616344092,17.98669621,20.97879255,4.929700365,21.55021305,5.9805,0,5.9805,14.99829255,4.929700365,15.78767637
14/11/2019 13:30,23.67722579,5.869221937,24.39382682,5.8205,0,5.8205,17.85672579,5.869221937,18.79655346,20.05951822,4.680138961,20.59825167,5.8205,0,5.8205,14.23901822,4.680138961,14.98844023
14/11/2019 14:00,24.0690296,5.96414716,24.79696024,5.9235,0,5.9235,18.1455296,5.96414716,19.10055748,19.83670383,4.57304895,20.3570036,5.9235,0,5.9235,13.91320383,4.57304895,14.64547771
14/11/2019 14:30,24.02887852,5.873052006,24.73620308,6.1605,0,6.1605,17.86837852,5.873052006,18.8088195,19.54977895,4.40084317,20.03899393,6.1605,0,6.1605,13.38927895,4.40084317,14.09397784
14/11/2019 15:00,23.45680017,5.914769135,24.19103074,5.4615,0,5.4615,17.99530017,5.914769135,18.94242124,19.44780895,4.597077444,19.98375326,5.4615,0,5.4615,13.98630895,4.597077444,14.72243048
14/11/2019 15:30,22.93039063,6.038548432,23.71216737,4.5585,0,4.5585,18.37189063,6.038548432,19.33883224,20.17935975,5.134328308,20.82229303,4.5585,0,4.5585,15.62085975,5.134328308,16.44301026
14/11/2019 16:00,23.01850625,6.249601629,23.8518165,4.0045,0,4.0045,19.01400625,6.249601629,20.01474342,21.23809222,5.664407839,21.98049311,4.0045,0,4.0045,17.23359222,5.664407839,18.14062339
14/11/2019 16:30,22.69427085,6.315589762,23.55666791,3.4795,0,3.4795,19.21477085,6.315589762,20.22607457,23.28294313,6.509076984,24.17568042,3.4795,0,3.4795,19.80344313,6.509076984,20.84572961
14/11/2019 17:00,23.50036011,6.61176348,24.41274957,3.3845,0,3.3845,20.11586011,6.61176348,21.17458959,25.5387044,7.28173485,26.55652622,3.3845,0,3.3845,22.1542044,7.28173485,23.32021516
14/11/2019 17:30,24.8514418,7.052720058,25.83282834,3.394,0,3.394,21.4574418,7.052720058,22.58678084,26.42972122,7.571475418,27.49286096,3.394,0,3.394,23.03572122,7.571475418,24.2481276
14/11/2019 18:00,25.19789203,7.177932345,26.20031442,3.3595,0,3.3595,21.83839203,7.177932345,22.98778109,26.86642446,7.726352432,27.95534448,3.3595,0,3.3595,23.50692446,7.726352432,24.74413101
14/11/2019 18:30,24.62619715,6.990518349,25.59915883,3.358,0,3.358,21.26819715,6.990518349,22.38757595,27.06148527,7.790958845,28.16066449,3.358,0,3.358,23.70348527,7.790958845,24.95103712
14/11/2019 19:00,24.8784898,7.098587267,25.87139726,3.2815,0,3.2815,21.5969898,7.098587267,22.73367347,25.72258814,7.376028975,26.75924783,3.2815,0,3.2815,22.44108814,7.376028975,23.62219804
14/11/2019 19:30,25.11265234,7.190014871,26.12166957,3.2375,0,3.2375,21.87515234,7.190014871,23.02647614,24.33301213,6.933759527,25.30163039,3.2375,0,3.2375,21.09551213,6.933759527,22.20580224
14/11/2019 20:00,23.53108012,6.677736956,24.46025148,3.2145,0,3.2145,20.31658012,6.677736956,21.38587381,23.72712541,6.742173926,24.66644257,3.2145,0,3.2145,20.51262541,6.742173926,21.59223727
14/11/2019 20:30,22.29657359,6.310923349,23.17250412,3.096,0,3.096,19.20057359,6.310923349,20.21113009,23.62899869,6.748870301,24.57390546,3.096,0,3.096,20.53299869,6.748870301,21.61368283
14/11/2019 21:00,21.13274069,5.936442735,21.95071938,3.0715,0,3.0715,18.06124069,5.936442735,19.01183231,23.03821174,6.562740783,23.95472327,3.0715,0,3.0715,19.96671174,6.562740783,21.01759131
14/11/2019 21:30,20.32400195,5.661420009,21.09778973,3.0995,0,3.0995,17.22450195,5.661420009,18.13105468,21.55723037,6.066762592,22.39463752,3.0995,0,3.0995,18.45773037,6.066762592,19.42918987
14/11/2019 22:00,19.39061798,5.411165203,20.13148715,2.9275,0,2.9275,16.46311798,5.411165203,17.32959788,19.35553703,5.39963465,20.09459798,2.9275,0,2.9275,16.42803703,5.39963465,17.29267056
14/11/2019 22:30,18.16817954,5.101236324,18.87075409,2.648,0,2.648,15.52017954,5.101236324,16.33703109,17.79634641,4.979020683,18.47973464,2.648,0,2.648,15.14834641,4.979020683,15.9456278
14/11/2019 23:00,17.01773854,4.775858451,17.67518738,2.4875,0,2.4875,14.53023854,4.775858451,15.29498793,17.60881992,4.970137506,18.29679769,2.4875,0,2.4875,15.12131992,4.970137506,15.91717886
14/11/2019 23:30,15.76310651,4.455183713,16.38060405,2.2085,0,2.2085,13.55460651,4.455183713,14.26800686,17.2937846,4.95829327,17.99054357,2.2085,0,2.2085,15.0852846,4.95829327,15.87924695
15/11/2019 00:00,15.36206678,4.248428351,15.93870256,2.4365,0,2.4365,12.92556678,4.248428351,13.60585977,16.84520474,4.735912224,17.49827955,2.4365,0,2.4365,14.40870474,4.735912224,15.16705762
15/11/2019 00:30,16.39398976,4.45120113,16.98752754,2.8515,0,2.8515,13.54248976,4.45120113,14.25525238,20.87241256,5.923187521,21.69658399,2.8515,0,2.8515,18.02091256,5.923187521,18.96938165
15/11/2019 01:00,16.17698935,4.363113654,16.75505133,2.9025,0,2.9025,13.27448935,4.363113654,13.97314668,22.07603706,6.302036873,22.95794157,2.9025,0,2.9025,19.17353706,6.302036873,20.18267059
15/11/2019 01:30,15.88956256,4.279980638,16.45589355,2.868,0,2.868,13.02156256,4.279980638,13.70690796,22.30672656,6.389200444,23.20370513,2.868,0,2.868,19.43872656,6.389200444,20.46181743
15/11/2019 02:00,15.59909559,4.233318351,16.16331548,2.7195,0,2.7195,12.87959559,4.233318351,13.55746904,22.07128963,6.360625657,22.96953166,2.7195,0,2.7195,19.35178963,6.360625657,20.37030487
15/11/2019 02:30,15.8446889,4.414782646,16.44823614,2.413,0,2.413,13.4316889,4.414782646,14.13861989,21.90528507,6.406804278,22.82298524,2.413,0,2.413,19.49228507,6.406804278,20.51819482
15/11/2019 03:00,15.70998464,4.311015673,16.29074809,2.594,0,2.594,13.11598464,4.311015673,13.80629962,21.17868247,6.108489727,22.04201075,2.594,0,2.594,18.58468247,6.108489727,19.56282365
15/11/2019 03:30,16.31771205,4.506657465,16.92860562,2.6065,0,2.6065,13.71121205,4.506657465,14.43285479,19.93404337,5.695288088,20.73167604,2.6065,0,2.6065,17.32754337,5.695288088,18.23951934
15/11/2019 04:00,16.41409966,4.515988018,17.02400703,2.6745,0,2.6745,13.73959966,4.515988018,14.46273648,19.48277922,5.524614217,20.2509271,2.6745,0,2.6745,16.80827922,5.524614217,17.6929255
15/11/2019 04:30,16.2648311,4.470870025,16.86811813,2.6625,0,2.6625,13.6023311,4.470870025,14.31824326,19.36504255,5.489860254,20.12817525,2.6625,0,2.6625,16.70254255,5.489860254,17.58162374
15/11/2019 05:00,15.66557615,4.286558786,16.24145505,2.624,0,2.624,13.04157615,4.286558786,13.72797489,18.85020898,5.333296978,19.59016169,2.624,0,2.624,16.22620898,5.333296978,17.08021997
15/11/2019 05:30,16.24810411,4.402593467,16.83400477,2.8535,0,2.8535,13.39460411,4.402593467,14.09958328,18.8369657,5.253511122,19.55583432,2.8535,0,2.8535,15.9834657,5.253511122,16.82470074
15/11/2019 06:00,17.10240187,4.706724133,17.73824686,2.7825,0,2.7825,14.31990187,4.706724133,15.07358092,18.63881402,5.211718384,19.35374373,2.7825,0,2.7825,15.85631402,5.211718384,16.69085686
15/11/2019 06:30,16.86423485,4.709791736,17.50955612,2.535,0,2.535,14.32923485,4.709791736,15.08340511,20.3328426,5.849867968,21.15763322,2.535,0,2.535,17.7978426,5.849867968,18.73457116
15/11/2019 07:00,17.95708453,5.081648392,18.66226233,2.4965,0,2.4965,15.46058453,5.081648392,16.2742995,22.32344951,6.516803157,23.25521708,2.4965,0,2.4965,19.82694951,6.516803157,20.87047317
15/11/2019 07:30,19.11745992,5.451048369,19.87941655,2.533,0,2.533,16.58445992,5.451048369,17.45732623,22.96117475,6.714416338,23.92277017,2.533,0,2.533,20.42817475,6.714416338,21.50334184
15/11/2019 08:00,20.85182978,5.984788581,21.69369723,2.6435,0,2.6435,18.20832978,5.984788581,19.16666293,22.70030826,6.592354077,23.63817099,2.6435,0,2.6435,20.05680826,6.592354077,21.11242975
15/11/2019 08:30,20.4569012,5.372144882,21.15052593,4.1125,0,4.1125,16.3444012,5.372144882,17.20463284,22.36280632,5.998585601,23.15336122,4.1125,0,4.1125,18.25030632,5.998585601,19.21084875
