Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2019 09:00,20.60304912,4.439059327,21.07583642,7.0975,0,7.0975,13.50554912,4.439059327,14.21636749,21.26460176,4.656501165,21.76847011,7.0975,0,7.0975,14.16710176,4.656501165,14.9127387
15/11/2019 09:30,20.82364537,3.656494109,21.1422363,9.699,0,9.699,11.12464537,3.656494109,11.71015302,19.98360191,3.380385175,20.26749489,9.699,0,9.699,10.28460191,3.380385175,10.82589675
15/11/2019 10:00,19.64865055,2.615388907,19.82195065,11.6915,0,11.6915,7.957150546,2.615388907,8.375947944,18.27154231,2.162755319,18.39909696,11.6915,0,11.6915,6.580042312,2.162755319,6.926360328
15/11/2019 10:30,19.24904588,2.090445988,19.36222435,12.889,0,12.889,6.360045878,2.090445988,6.694785135,17.40160666,1.483222082,17.46470332,12.889,0,12.889,4.51260666,1.483222082,4.750112274
15/11/2019 11:00,20.64882751,1.955449389,20.74121163,14.6995,0,14.6995,5.949327511,1.955449389,6.262450012,19.20941898,1.482338686,19.26652812,14.6995,0,14.6995,4.509918985,1.482338686,4.747283142
15/11/2019 11:30,21.82264364,3.690183659,22.13244746,10.5955,0,10.5955,11.22714364,3.690183659,11.81804593,18.97555691,2.754391508,19.17442132,10.5955,0,10.5955,8.380056914,2.754391508,8.821112541
15/11/2019 12:00,21.83965263,3.516970092,22.12101954,11.1395,0,11.1395,10.70015263,3.516970092,11.26331856,16.9582658,1.91253583,17.06577195,11.1395,0,11.1395,5.818765798,1.91253583,6.12501663
15/11/2019 12:30,22.99162439,2.866330625,23.16960603,14.271,0,14.271,8.720624392,2.866330625,9.179604623,17.496772,1.060259982,17.52886709,14.271,0,14.271,3.225771996,1.060259982,3.395549469
15/11/2019 13:00,22.31015484,3.420502035,22.57084055,11.9035,0,11.9035,10.40665484,3.420502035,10.95437352,16.19681333,1.411143849,16.25816991,11.9035,0,11.9035,4.293313327,1.411143849,4.519277186
15/11/2019 13:30,21.77148072,2.414014073,21.9049044,14.427,0,14.427,7.344480719,2.414014073,7.731032335,18.07670858,1.199601198,18.11646864,14.427,0,14.427,3.649708578,1.199601198,3.841798503
15/11/2019 14:00,23.03342686,2.870209909,23.21156733,14.301,0,14.301,8.732426863,2.870209909,9.192028277,17.91580401,1.188128622,17.95515756,14.301,0,14.301,3.614804013,1.188128622,3.805056856
15/11/2019 14:30,20.37592482,2.816140702,20.56961255,11.808,0,11.808,8.567924818,2.816140702,9.018868229,14.72321141,0.958183652,14.75435766,11.808,0,11.808,2.915211406,0.958183652,3.068643585
15/11/2019 15:00,21.00096951,4.073207753,21.39232904,8.6085,0,8.6085,12.39246951,4.073207753,13.04470475,15.98483808,2.424485081,16.16765834,8.6085,0,8.6085,7.376338078,2.424485081,7.764566398
15/11/2019 15:30,19.94685989,4.814847404,20.51974598,5.298,0,5.298,14.64885989,4.814847404,15.41985251,17.70787902,4.078929979,18.17158906,5.298,0,5.298,12.40987902,4.078929979,13.06303054
15/11/2019 16:00,19.59652853,5.0699617,20.24174998,4.1715,0,4.1715,15.42502853,5.0699617,16.23687214,19.16119426,4.926874244,19.78447511,4.1715,0,4.1715,14.98969426,4.926874244,15.77862553
15/11/2019 16:30,20.18009737,5.589798239,20.93996596,3.1735,0,3.1735,17.00659737,5.589798239,17.90168144,21.51131257,6.027347516,22.33977365,3.1735,0,3.1735,18.33781257,6.027347516,19.3029606
15/11/2019 17:00,19.95630742,5.703591979,20.75536478,2.6035,0,2.6035,17.35280742,5.703591979,18.26611307,24.87721726,7.321016826,25.93208873,2.6035,0,2.6035,22.27371726,7.321016826,23.44601817
15/11/2019 17:30,21.15263488,6.072811859,22.00711263,2.6765,0,2.6765,18.47613488,6.072811859,19.44856303,26.58494362,7.858325398,27.7220581,2.6765,0,2.6765,23.90844362,7.858325398,25.16678276
15/11/2019 18:00,21.74068713,6.270203839,22.62681889,2.664,0,2.664,19.07668713,6.270203839,20.0807233,26.86469448,7.954383611,28.01756642,2.664,0,2.664,24.20069448,7.954383611,25.47441525
15/11/2019 18:30,21.54625518,6.158637951,22.40914843,2.809,0,2.809,18.73725518,6.158637951,19.7234265,26.77249505,7.876419929,27.90706868,2.809,0,2.809,23.96349505,7.876419929,25.22473164
15/11/2019 19:00,21.52291818,6.138641798,22.38121825,2.8465,0,2.8465,18.67641818,6.138641798,19.65938756,25.61522289,7.483717309,26.68605757,2.8465,0,2.8465,22.76872289,7.483717309,23.96707673
15/11/2019 19:30,21.76474271,6.162413721,22.62033086,3.016,0,3.016,18.74874271,6.162413721,19.73551864,23.97024414,6.887326985,24.94008575,3.016,0,3.016,20.95424414,6.887326985,22.05709909
15/11/2019 20:00,21.56926941,6.102437647,22.41591238,3.003,0,3.003,18.56626941,6.102437647,19.54344148,22.89903908,6.539511802,23.8145167,3.003,0,3.003,19.89603908,6.539511802,20.94319903
15/11/2019 20:30,21.29594834,6.026406089,22.13221602,2.961,0,2.961,18.33494834,6.026406089,19.29994562,21.47898471,6.086567236,22.32471915,2.961,0,2.961,18.51798471,6.086567236,19.49261549
15/11/2019 21:00,20.77994292,5.861240544,21.59074266,2.9475,0,2.9475,17.83244292,5.861240544,18.77099255,20.60211011,5.802789727,21.40372186,2.9475,0,2.9475,17.65461011,5.802789727,18.58380012
15/11/2019 21:30,20.2449103,5.684397773,21.02780947,2.9505,0,2.9505,17.2944103,5.684397773,18.20464242,19.78137896,5.532042391,20.54036141,2.9505,0,2.9505,16.83087896,5.532042391,17.7167147
15/11/2019 22:00,19.14970685,5.37569653,19.88993177,2.7945,0,2.7945,16.35520685,5.37569653,17.21600722,18.29798334,5.095748549,18.9942846,2.7945,0,2.7945,15.50348334,5.095748549,16.31945615
15/11/2019 22:30,17.28665302,4.813629016,17.94434164,2.6415,0,2.6415,14.64515302,4.813629016,15.41595055,17.00394477,4.720707308,17.64707384,2.6415,0,2.6415,14.36244477,4.720707308,15.11836292
15/11/2019 23:00,16.90521978,4.717839543,17.55119557,2.5515,0,2.5515,14.35371978,4.717839543,15.10917872,15.93752837,4.399774755,16.53368768,2.5515,0,2.5515,13.38602837,4.399774755,14.09055617
15/11/2019 23:30,16.79672201,4.670016736,17.43384428,2.5885,0,2.5885,14.20822201,4.670016736,14.95602316,16.05485257,4.426176044,16.65380813,2.5885,0,2.5885,13.46635257,4.426176044,14.17510797
16/11/2019 00:00,16.44953311,4.571678102,17.0730015,2.5405,0,2.5405,13.90903311,4.571678102,14.64108748,15.55175712,4.276593403,16.12905455,2.5405,0,2.5405,13.01125712,4.276593403,13.69606012
16/11/2019 00:30,17.34692686,4.765731143,17.9896655,2.8475,0,2.8475,14.49942686,4.765731143,15.26255459,19.31058754,5.411155198,20.05441078,2.8475,0,2.8475,16.46308754,5.411155198,17.32956584
16/11/2019 01:00,17.84096879,4.879633969,18.49624273,2.995,0,2.995,14.84596879,4.879633969,15.62733557,20.20731197,5.657413358,20.98432231,2.995,0,2.995,17.21231197,5.657413358,18.11822313
16/11/2019 01:30,17.40354497,4.773001016,18.04618842,2.882,0,2.882,14.52154497,4.773001016,15.28583682,20.20490387,5.693763156,20.99183363,2.882,0,2.882,17.32290387,5.693763156,18.23463565
16/11/2019 02:00,17.29970273,4.66836698,17.91852016,3.0965,0,3.0965,14.20320273,4.66836698,14.95073972,19.55969154,5.411189378,20.29439586,3.0965,0,3.0965,16.46319154,5.411189378,17.3296753
16/11/2019 02:30,17.20114109,4.679521979,17.82630586,2.964,0,2.964,14.23714109,4.679521979,14.9864643,19.75426617,5.518693613,20.51065604,2.964,0,2.964,16.79026617,5.518693613,17.67396439
16/11/2019 03:00,16.90818699,4.60788393,17.52482187,2.889,0,2.889,14.01918699,4.60788393,14.75703893,18.76424128,5.217939474,19.47623277,2.889,0,2.889,15.87524128,5.217939474,16.71078029
16/11/2019 03:30,16.34120603,4.416431699,16.92748899,2.9045,0,2.9045,13.43670603,4.416431699,14.14390109,18.34629285,5.075471866,19.03541111,2.9045,0,2.9045,15.44179285,5.075471866,16.25451879
16/11/2019 04:00,15.77086962,4.290599456,16.34409901,2.717,0,2.717,13.05386962,4.290599456,13.74091539,18.24422239,5.103551196,18.94460043,2.717,0,2.717,15.52722239,5.103551196,16.34444462
16/11/2019 04:30,15.76969593,4.31009907,16.34809664,2.6565,0,2.6565,13.11319593,4.31009907,13.80336414,17.38866893,4.842229764,18.05029076,2.6565,0,2.6565,14.73216893,4.842229764,15.50754625
16/11/2019 05:00,15.5959241,4.240986061,16.16226504,2.693,0,2.693,12.9029241,4.240986061,13.58202536,16.57384164,4.562412015,17.19034119,2.693,0,2.693,13.88084164,4.562412015,14.61141226
16/11/2019 05:30,15.14333278,4.081544257,15.68373461,2.7255,0,2.7255,12.41783278,4.081544257,13.07140293,16.95063656,4.67557628,17.58365984,2.7255,0,2.7255,14.22513656,4.67557628,14.97382795
16/11/2019 06:00,14.5671989,3.922252804,15.08599851,2.634,0,2.634,11.9331989,3.922252804,12.56126201,17.3773254,4.845896717,18.04034792,2.634,0,2.634,14.7433254,4.845896717,15.5192899
16/11/2019 06:30,14.77818844,4.019704203,15.31511918,2.5485,0,2.5485,12.22968844,4.019704203,12.87335626,18.19534072,5.14286784,18.90818641,2.5485,0,2.5485,15.64684072,5.14286784,16.47035865
16/11/2019 07:00,14.6602242,4.042888186,15.20746917,2.36,0,2.36,12.3002242,4.042888186,12.94760442,18.97437121,5.460879734,19.74456812,2.36,0,2.36,16.61437121,5.460879734,17.4888118
16/11/2019 07:30,14.3163152,3.990657323,14.86210708,2.175,0,2.175,12.1413152,3.990657323,12.78033179,19.5028412,5.695385979,20.31743675,2.175,0,2.175,17.3278412,5.695385979,18.23983284
16/11/2019 08:00,14.01690238,3.923141392,14.55556906,2.081,0,2.081,11.93590238,3.923141392,12.56410776,20.65848083,6.106122664,21.54199537,2.081,0,2.081,18.57748083,6.106122664,19.55524298
16/11/2019 08:30,14.25528892,3.702228382,14.72819599,2.9915,0,2.9915,11.26378892,3.702228382,11.85661992,20.7378715,5.832950235,21.54257697,2.9915,0,2.9915,17.7463715,5.832950235,18.68039105
16/11/2019 09:00,14.45581231,3.218248726,14.80971419,4.6645,0,4.6645,9.791312314,3.218248726,10.30664454,21.55017568,5.550053202,22.25338542,4.6645,0,4.6645,16.88567568,5.550053202,17.77439545
16/11/2019 09:30,16.41641546,2.50569549,16.60654108,8.793,0,8.793,7.623415464,2.50569549,8.024647856,21.12832902,4.054426581,21.51382491,8.793,0,8.793,12.33532902,4.054426581,12.98455686
16/11/2019 10:00,16.75593213,2.64752816,16.96380461,8.701,0,8.701,8.054932132,2.64752816,8.478875929,20.0509984,3.730564067,20.39508875,8.701,0,8.701,11.3499984,3.730564067,11.94736673
16/11/2019 10:30,16.00561031,2.521536371,16.20301537,8.334,0,8.334,7.671610314,2.521536371,8.075379278,18.97534957,3.497642462,19.29500957,8.334,0,8.334,10.64134957,3.497642462,11.2014206
16/11/2019 11:00,14.48615531,1.65349644,14.58021763,9.4555,0,9.4555,5.030655314,1.65349644,5.295426647,19.22187127,3.210051001,19.48806718,9.4555,0,9.4555,9.766371267,3.210051001,10.28039081
16/11/2019 11:30,15.98310888,1.083049914,16.01976175,12.688,0,12.688,3.295108882,1.083049914,3.468535665,19.04955936,2.090943446,19.16397027,12.688,0,12.688,6.361559362,2.090943446,6.696378276
16/11/2019 12:00,13.84054905,1.391664624,13.91033891,9.6065,0,9.6065,4.234049052,1.391664624,4.456893739,17.84786751,2.708806505,18.05225768,9.6065,0,9.6065,8.241367509,2.708806505,8.675123694
16/11/2019 12:30,15.23413494,1.080100321,15.2723765,11.948,0,11.948,3.286134936,1.080100321,3.459089407,18.24211737,2.068776337,18.35904904,11.948,0,11.948,6.294117374,2.068776337,6.625386709
16/11/2019 13:00,17.45668651,1.027034791,17.48687235,14.332,0,14.332,3.124686514,1.027034791,3.289143699,17.90290411,1.173699423,17.94133624,14.332,0,14.332,3.570904111,1.173699423,3.758846433
16/11/2019 13:30,15.11268788,1.330410671,15.17113469,11.065,0,11.065,4.047687885,1.330410671,4.260724089,15.57247122,1.481534143,15.64278758,11.065,0,11.065,4.507471216,1.481534143,4.744706543
16/11/2019 14:00,13.87687983,1.071963709,13.91822186,10.6155,0,10.6155,3.261379825,1.071963709,3.433031395,16.3013478,1.868847798,16.40812397,10.6155,0,10.6155,5.685847804,1.868847798,5.985102951
16/11/2019 14:30,13.1954891,2.18032243,13.3744061,6.562,0,6.562,6.633489104,2.18032243,6.98262011,18.29999609,3.85809274,18.70226554,6.562,0,6.562,11.73799609,3.85809274,12.35578535
16/11/2019 15:00,13.68614591,2.819171528,13.97348625,5.109,0,5.109,8.57714591,2.819171528,9.028574642,18.72434988,4.475149093,19.2517074,5.109,0,5.109,13.61534988,4.475149093,14.33194725
16/11/2019 15:30,13.94092491,3.522154189,14.37897623,3.225,0,3.225,10.71592491,3.522154189,11.27992096,19.53199588,5.359850348,20.25405783,3.225,0,3.225,16.30699588,5.359850348,17.16525882
16/11/2019 16:00,14.11815281,3.911719763,14.65004404,2.217,0,2.217,11.90115281,3.911719763,12.52752928,20.71110103,6.078717049,21.58472856,2.217,0,2.217,18.49410103,6.078717049,19.46747477
16/11/2019 16:30,14.02548684,4.088004233,14.60910879,1.588,0,1.588,12.43748684,4.088004233,13.09209141,22.93423583,7.016168421,23.9834483,1.588,0,1.588,21.34623583,7.016168421,22.46972192
16/11/2019 17:00,14.68282467,4.332820587,15.30877769,1.5005,0,1.5005,13.18232467,4.332820587,13.87613123,25.88722607,8.015529236,27.09976351,1.5005,0,1.5005,24.38672607,8.015529236,25.67023797
16/11/2019 17:30,16.55681058,4.950413392,17.28104654,1.4955,0,1.4955,15.06131058,4.950413392,15.85401114,27.36514189,8.502940096,28.65573208,1.4955,0,1.4955,25.86964189,8.502940096,27.23120199
16/11/2019 18:00,17.03375589,5.109642865,17.78362421,1.488,0,1.488,15.54575589,5.109642865,16.36395357,27.466175,8.538613204,28.76280036,1.488,0,1.488,25.978175,8.538613204,27.34544737
16/11/2019 18:30,16.21887622,4.841640526,16.92611677,1.4885,0,1.4885,14.73037622,4.841640526,15.50565918,27.20825587,8.453674944,28.49129354,1.4885,0,1.4885,25.71975587,8.453674944,27.07342723
16/11/2019 19:00,16.47134488,4.923472569,17.19144509,1.492,0,1.492,14.97934488,4.923472569,15.76773145,25.44239515,7.872114197,26.63241733,1.492,0,1.492,23.95039515,7.872114197,25.21094226
16/11/2019 19:30,15.96958287,4.758551372,16.66347468,1.492,0,1.492,14.47758287,4.758551372,15.23956092,24.36902021,7.519312916,25.50272951,1.492,0,1.492,22.87702021,7.519312916,24.0810739
16/11/2019 20:00,15.36085996,4.559952903,16.02339505,1.4875,0,1.4875,13.87335996,4.559952903,14.6035368,23.39667066,7.201196155,24.47981667,1.4875,0,1.4875,21.90917066,7.201196155,23.06228491
16/11/2019 20:30,15.33486141,4.549928515,15.9956189,1.492,0,1.492,13.84286141,4.549928515,14.57143306,22.54031162,6.91824547,23.57812054,1.492,0,1.492,21.04831162,6.91824547,22.1561175
16/11/2019 21:00,15.07393609,4.464166512,15.72107923,1.492,0,1.492,13.58193609,4.464166512,14.29677484,21.64492186,6.623945088,22.63579667,1.492,0,1.492,20.15292186,6.623945088,21.21360196
16/11/2019 21:30,13.22641997,3.857246012,13.77739206,1.491,0,1.491,11.73541997,3.857246012,12.35307365,20.6343268,6.292107239,21.5723447,1.491,0,1.491,19.1433268,6.292107239,20.15087031
16/11/2019 22:00,12.51632337,3.624012888,13.03041903,1.4905,0,1.4905,11.02582337,3.624012888,11.60612986,19.75208307,6.00229209,20.6439409,1.4905,0,1.4905,18.26158307,6.00229209,19.22271902
16/11/2019 22:30,12.16874491,3.509605032,12.66474162,1.491,0,1.491,10.67774491,3.509605032,11.23973149,18.76259171,5.676897667,19.60260225,1.491,0,1.491,17.27159171,5.676897667,18.18062286
16/11/2019 23:00,11.13933873,3.17043387,11.58173209,1.4935,0,1.4935,9.645838726,3.17043387,10.15351445,18.18042166,5.484725913,18.98973275,1.4935,0,1.4935,16.68692166,5.484725913,17.56518069
16/11/2019 23:30,10.87439781,3.08318766,11.30303383,1.494,0,1.494,9.380397809,3.08318766,9.874102957,18.37038499,5.546999498,19.18958697,1.494,0,1.494,16.87638499,5.546999498,17.76461578
17/11/2019 00:00,11.19044828,3.186575401,11.63530814,1.4955,0,1.4955,9.694948281,3.186575401,10.20520872,17.69670474,5.325078484,18.48052542,1.4955,0,1.4955,16.20120474,5.325078484,17.05389973
17/11/2019 00:30,12.05202753,3.47025583,12.54169219,1.494,0,1.494,10.55802753,3.47025583,11.11371319,21.38197096,6.536859937,22.3588734,1.494,0,1.494,19.88797096,6.536859937,20.93470627
17/11/2019 01:00,12.22914143,3.528963381,12.72813744,1.4925,0,1.4925,10.73664143,3.528963381,11.30172782,22.05951734,6.760051692,23.07207412,1.4925,0,1.4925,20.56701734,6.760051692,21.64949194
17/11/2019 01:30,11.82030766,3.394257534,12.29799404,1.4935,0,1.4935,10.32680766,3.394257534,10.87032385,22.49527637,6.902950073,23.53057965,1.4935,0,1.4935,21.00177637,6.902950073,22.10713302
17/11/2019 02:00,11.85892107,3.406456123,12.33847447,1.495,0,1.495,10.36392107,3.406456123,10.9093906,21.63535787,6.619815506,22.62544293,1.495,0,1.495,20.14035787,6.619815506,21.20037671
17/11/2019 02:30,11.86760664,3.408489222,12.34738378,1.4975,0,1.4975,10.37010664,3.408489222,10.91590173,21.57160225,6.598038337,22.55810572,1.4975,0,1.4975,20.07410225,6.598038337,21.13063395
17/11/2019 03:00,11.8909417,3.417638164,12.3723379,1.493,0,1.493,10.3979417,3.417638164,10.94520179,20.76499197,6.334397435,21.70966334,1.493,0,1.493,19.27199197,6.334397435,20.28630733
17/11/2019 03:30,11.33719808,3.234809726,11.78965878,1.4955,0,1.4955,9.841698079,3.234809726,10.35968219,20.09461305,6.113232829,21.00393033,1.4955,0,1.4955,18.59911305,6.113232829,19.57801373
17/11/2019 04:00,11.24409095,3.195003737,11.68920999,1.5235,0,1.5235,9.720590947,3.195003737,10.232201,19.36431397,5.863991976,20.23272245,1.5235,0,1.5235,17.84081397,5.863991976,18.77980418
17/11/2019 04:30,10.63833808,2.99376595,11.05155517,1.53,0,1.53,9.108338076,2.99376595,9.58772429,18.68452712,5.638420396,19.51674507,1.53,0,1.53,17.15452712,5.638420396,18.05739697
17/11/2019 05:00,10.68733808,2.99376595,11.098731,1.579,0,1.579,9.108338076,2.99376595,9.58772429,18.11918634,5.436496346,18.91719869,1.579,0,1.579,16.54018634,5.436496346,17.41072246
17/11/2019 05:30,10.49619168,2.919106539,10.89455014,1.615,0,1.615,8.881191676,2.919106539,9.348622817,18.34975879,5.500449217,19.15642423,1.615,0,1.615,16.73475879,5.500449217,17.61553556
17/11/2019 06:00,10.70002173,2.981336317,11.1076024,1.6295,0,1.6295,9.070521726,2.981336317,9.547917606,17.93003206,5.357725795,18.71339829,1.6295,0,1.6295,16.30053206,5.357725795,17.1584548
17/11/2019 06:30,11.00795076,3.078932172,11.43043321,1.6405,0,1.6405,9.367450764,3.078932172,9.860474488,18.56680575,5.563407659,19.38240905,1.6405,0,1.6405,16.92630575,5.563407659,17.81716395
17/11/2019 07:00,11.38338843,3.196087566,11.82355732,1.6595,0,1.6595,9.723888425,3.196087566,10.23567203,19.38465377,5.825976306,20.24121542,1.6595,0,1.6595,17.72515377,5.825976306,18.6580566
17/11/2019 07:30,11.6937541,3.308782064,12.15285661,1.627,0,1.627,10.0667541,3.308782064,10.59658326,19.45728919,5.860532648,20.320727,1.627,0,1.627,17.83028919,5.860532648,18.76872547
17/11/2019 08:00,12.27451745,3.509858953,12.76647518,1.596,0,1.596,10.67851745,3.509858953,11.24054469,20.0052943,6.050842424,20.90034675,1.596,0,1.596,18.4092943,6.050842424,19.37820453
17/11/2019 08:30,13.5647151,3.814778423,14.09092013,1.9585,0,1.9585,11.6062151,3.814778423,12.21706852,20.72171706,6.167171209,21.61998054,1.9585,0,1.9585,18.76321706,6.167171209,19.7507548
17/11/2019 09:00,14.103797,3.562704635,14.54681938,3.2645,0,3.2645,10.839297,3.562704635,11.40978631,21.49149328,5.990922975,22.31088168,3.2645,0,3.2645,18.22699328,5.990922975,19.18630871
17/11/2019 09:30,14.77626684,2.828578772,15.04456445,6.1705,0,6.1705,8.605766837,2.828578772,9.058701934,20.73295724,4.786448226,21.27828946,6.1705,0,6.1705,14.56245724,4.786448226,15.32890235
17/11/2019 10:00,15.77983419,2.724736732,16.01334935,7.49,0,7.49,8.289834188,2.724736732,8.726141251,21.68549907,4.66583491,22.18176921,7.49,0,7.49,14.19549907,4.66583491,14.9426306
17/11/2019 10:30,15.70097118,3.257250011,16.03527903,5.791,0,5.791,9.909971183,3.257250011,10.43154861,21.65697247,5.214892963,22.27598629,5.791,0,5.791,15.86597247,5.214892963,16.70102365
17/11/2019 11:00,16.2867805,3.524407515,16.6637531,5.564,0,5.564,10.7227805,3.524407515,11.28713737,21.16852242,5.128958488,21.78101367,5.564,0,5.564,15.60452242,5.128958488,16.42581307
17/11/2019 11:30,17.18448102,3.166700773,17.47381989,7.55,0,7.55,9.634481019,3.166700773,10.14155897,20.63854958,4.301998208,21.08214689,7.55,0,7.55,13.08854958,4.301998208,13.77742061
17/11/2019 12:00,16.47936432,2.914561706,16.73511632,7.612,0,7.612,8.867364316,2.914561706,9.334067701,19.50927021,3.910443614,19.89731624,7.612,0,7.612,11.89727021,3.910443614,12.52344233
17/11/2019 12:30,17.70666296,2.418018182,17.87100235,10.35,0,10.35,7.356662959,2.418018182,7.743855747,18.82794776,2.786566672,19.03303892,10.35,0,10.35,8.477947758,2.786566672,8.924155534
17/11/2019 13:00,18.34654275,2.313128441,18.4917872,11.309,0,11.309,7.037542748,2.313128441,7.407939735,18.01791909,2.205115066,18.15235358,11.309,0,11.309,6.708919086,2.205115066,7.06202009
17/11/2019 13:30,18.25515787,2.4781657,18.42259738,10.7155,0,10.7155,7.539657869,2.4781657,7.936481967,16.12932197,1.779437229,16.22718164,10.7155,0,10.7155,5.413821967,1.779437229,5.698759965
17/11/2019 14:00,17.7499188,2.404954909,17.91210277,10.433,0,10.433,7.316918802,2.404954909,7.702019792,16.42647226,1.969959065,16.54417509,10.433,0,10.433,5.993472255,1.969959065,6.308918164
17/11/2019 14:30,19.45841693,2.824026529,19.66227646,10.8665,0,10.8665,8.591916935,2.824026529,9.044123089,18.80330326,2.608701078,18.98340156,10.8665,0,10.8665,7.936803262,2.608701078,8.35452975
17/11/2019 15:00,17.00108703,4.089023215,17.48591064,4.5605,0,4.5605,12.44058703,4.089023215,13.09535477,18.26625476,4.504863739,18.81355523,4.5605,0,4.5605,13.70575476,4.504863739,14.42711027
17/11/2019 15:30,16.71098191,4.402717642,17.28122794,3.316,0,3.316,13.39498191,4.402717642,14.09998096,20.19140512,5.546677432,20.93939998,3.316,0,3.316,16.87540512,5.546677432,17.76358434
17/11/2019 16:00,15.95245204,4.306239039,16.52345063,2.851,0,2.851,13.10145204,4.306239039,13.79100214,22.35072563,6.409249869,23.25152511,2.851,0,2.851,19.49972563,6.409249869,20.52602698
17/11/2019 16:30,16.38577731,4.727061605,17.05399687,2.004,0,2.004,14.38177731,4.727061605,15.13871296,25.04467797,7.573104622,26.16462896,2.004,0,2.004,23.04067797,7.573104622,24.25334523
17/11/2019 17:00,18.6676129,5.540336385,19.47241892,1.8115,0,1.8115,16.8561129,5.540336385,17.74327674,27.39799974,8.40987577,28.65966504,1.8115,0,1.8115,25.58649974,8.40987577,26.93315762
17/11/2019 17:30,18.5232798,5.497169283,19.32176919,1.7985,0,1.7985,16.7247798,5.497169283,17.60503137,28.7632662,8.86289005,30.09777903,1.7985,0,1.7985,26.9647662,8.86289005,28.38396442
17/11/2019 18:00,18.24630066,5.415498138,19.03300049,1.77,0,1.77,16.47630066,5.415498138,17.34347438,28.71631349,8.856824936,30.05112324,1.77,0,1.77,26.94631349,8.856824936,28.36454051
17/11/2019 18:30,17.91296671,5.275533288,18.67366134,1.8625,0,1.8625,16.05046671,5.275533288,16.89522811,27.9042,8.559492862,29.18748526,1.8625,0,1.8625,26.0417,8.559492862,27.41231579
17/11/2019 19:00,18.00706676,5.318459449,18.77606093,1.826,0,1.826,16.18106676,5.318459449,17.03270185,26.18212419,8.005470884,27.37866306,1.826,0,1.826,24.35612419,8.005470884,25.63802546
17/11/2019 19:30,16.41848549,4.841183415,17.1173515,1.6895,0,1.6895,14.72898549,4.841183415,15.50419525,25.90573755,7.959492371,27.10093646,1.6895,0,1.6895,24.21623755,7.959492371,25.49077637
17/11/2019 20:00,16.62725309,4.881699517,17.3290662,1.775,0,1.775,14.85225309,4.881699517,15.63395062,24.07890811,7.330940078,25.17015094,1.775,0,1.775,22.30390811,7.330940078,23.47779801
17/11/2019 20:30,15.4300204,4.455484092,16.06041307,1.8745,0,1.8745,13.5555204,4.455484092,14.26896884,23.83728529,7.218818431,24.90637488,1.8745,0,1.8745,21.96278529,7.218818431,23.11872136
17/11/2019 21:00,15.91769374,4.590137208,16.56630114,1.9525,0,1.9525,13.96519374,4.590137208,14.70020394,22.1275176,6.631207606,23.09978245,1.9525,0,1.9525,20.1750176,6.631207606,21.23686063
17/11/2019 21:30,15.93073855,4.613324166,16.58527029,1.895,0,1.895,14.03573855,4.613324166,14.77446163,20.2563104,6.035070878,21.13622936,1.895,0,1.895,18.3613104,6.035070878,19.32769515
17/11/2019 22:00,15.41684851,4.440472469,16.04359728,1.907,0,1.907,13.50984851,4.440472469,14.22089317,19.19406485,5.681983442,20.01741895,1.907,0,1.907,17.28706485,5.681983442,18.19691037
17/11/2019 22:30,14.6323805,4.200214901,15.22328362,1.8535,0,1.8535,12.7788805,4.200214901,13.45145315,18.02672093,5.315880651,18.79418141,1.8535,0,1.8535,16.17322093,5.315880651,17.02444309
17/11/2019 23:00,13.84264406,3.930944905,14.38996603,1.883,0,1.883,11.95964406,3.930944905,12.58909901,17.54437562,5.147645231,18.28396476,1.883,0,1.883,15.66137562,5.147645231,16.48565855
17/11/2019 23:30,14.13711878,4.005383548,14.69357767,1.951,0,1.951,12.18611878,4.005383548,12.82749346,17.31779859,5.050822443,18.03931693,1.951,0,1.951,15.36679859,5.050822443,16.17557746
18/11/2019 00:00,14.02883043,4.002987984,14.58876267,1.85,0,1.85,12.17883043,4.002987984,12.81982151,17.08143694,5.00633122,17.79996742,1.85,0,1.85,15.23143694,5.00633122,16.03309151
18/11/2019 00:30,13.54817849,3.84171849,14.08232727,1.86,0,1.86,11.68817849,3.84171849,12.30334578,20.62101775,6.166448332,21.52327713,1.86,0,1.86,18.76101775,6.166448332,19.74843974
18/11/2019 01:00,13.4741428,3.817712819,14.00455124,1.859,0,1.859,11.6151428,3.817712819,12.22646611,21.67453207,6.513050427,22.63195012,1.859,0,1.859,19.81553207,6.513050427,20.85845481
18/11/2019 01:30,13.47111519,3.818854139,14.00194956,1.8525,0,1.8525,11.61861519,3.818854139,12.23012126,21.59903332,6.490371636,22.55311873,1.8525,0,1.8525,19.74653332,6.490371636,20.78582455
18/11/2019 02:00,12.81253108,3.632626946,13.31754224,1.7605,0,1.7605,11.05203108,3.632626946,11.63371693,21.12173878,6.363731443,22.05957676,1.7605,0,1.7605,19.36123878,6.363731443,20.38025134
18/11/2019 02:30,12.88687344,3.687958403,13.40419875,1.6665,0,1.6665,11.22037344,3.687958403,11.81091941,21.13106339,6.397692599,22.07832218,1.6665,0,1.6665,19.46456339,6.397692599,20.48901409
18/11/2019 03:00,12.75572108,3.629402556,13.26201279,1.7135,0,1.7135,11.04222108,3.629402556,11.62339061,20.51773545,6.180653303,21.42843772,1.7135,0,1.7135,18.80423545,6.180653303,19.79393205
18/11/2019 03:30,12.10832334,3.451946751,12.59076767,1.606,0,1.606,10.50232334,3.451946751,11.0550772,19.58920416,5.910793366,20.46153459,1.606,0,1.606,17.98320416,5.910793366,18.92968858
18/11/2019 04:00,11.81484254,3.342008228,12.27841697,1.647,0,1.647,10.16784254,3.342008228,10.70299215,19.03512779,5.715201223,19.87459723,1.647,0,1.647,17.38812779,5.715201223,18.30329241
18/11/2019 04:30,11.3706166,3.207502164,11.81435533,1.612,0,1.612,9.758616598,3.207502164,10.272228,18.49248067,5.548345685,19.30688948,1.612,0,1.612,16.88048067,5.548345685,17.76892702
18/11/2019 05:00,11.4041317,3.220983176,11.85027225,1.6045,0,1.6045,9.7996317,3.220983176,10.31540179,18.5209036,5.560152982,19.33750686,1.6045,0,1.6045,16.9164036,5.560152982,17.80674064
18/11/2019 05:30,11.92019304,3.401779597,12.39609239,1.5705,0,1.5705,10.34969304,3.401779597,10.89441373,18.88528127,5.69109339,19.72415759,1.5705,0,1.5705,17.31478127,5.69109339,18.22608555
18/11/2019 06:00,12.444909,3.579833022,12.94955461,1.5535,0,1.5535,10.891409,3.579833022,11.46464106,19.1231566,5.774866859,19.97609085,1.5535,0,1.5535,17.5696566,5.774866859,18.49437537
18/11/2019 06:30,13.49825603,3.90616606,14.05208345,1.614,0,1.614,11.88425603,3.90616606,12.50974319,21.20882266,6.440506754,22.16515928,1.614,0,1.614,19.59482266,6.440506754,20.62612912
18/11/2019 07:00,14.60360183,4.239565401,15.20654797,1.705,0,1.705,12.89860183,4.239565401,13.57747561,23.66568899,7.21812941,24.7419932,1.705,0,1.705,21.96068899,7.21812941,23.11651473
18/11/2019 07:30,16.46613405,4.830714354,17.1601099,1.769,0,1.769,14.69713405,4.830714354,15.47066742,23.48697616,7.138353559,24.54779299,1.769,0,1.769,21.71797616,7.138353559,22.86102753
18/11/2019 08:00,16.95503507,4.942270074,17.66066951,1.9185,0,1.9185,15.03653507,4.942270074,15.82793165,23.39827383,7.060060239,24.44020598,1.9185,0,1.9185,21.47977383,7.060060239,22.61028824
18/11/2019 08:30,16.66873667,4.203783153,17.19065371,3.879,0,3.879,12.78973667,4.203783153,13.46288071,23.44152646,6.429891506,24.30737887,3.879,0,3.879,19.56252646,6.429891506,20.59213312
18/11/2019 09:00,17.14607029,3.358352949,17.47187057,6.9285,0,6.9285,10.21757029,3.358352949,10.75533715,21.79906249,4.887717525,22.34029785,6.9285,0,6.9285,14.87056249,4.887717525,15.65322367
18/11/2019 09:30,18.23967811,2.821647244,18.45663975,9.655,0,9.655,8.584678114,2.821647244,9.036503278,20.99149453,3.726125561,21.31963542,9.655,0,9.655,11.33649453,3.726125561,11.93315214
18/11/2019 10:00,21.38685909,3.178164641,21.62171298,11.7175,0,11.7175,9.669359093,3.178164641,10.17827273,17.65112072,1.950286817,17.75853827,11.7175,0,11.7175,5.93362072,1.950286817,6.245916547
18/11/2019 10:30,21.95286242,2.754327582,22.12497433,13.573,0,13.573,8.379862422,2.754327582,8.820907812,17.03189433,1.136883589,17.06979581,13.573,0,13.573,3.458894334,1.136883589,3.640941405
18/11/2019 11:00,22.17283587,2.185366669,22.28027105,15.524,0,15.524,6.648835871,2.185366669,6.998774601,18.54418261,0.99268602,18.57073327,15.524,0,15.524,3.020182614,0.99268602,3.179139593
18/11/2019 11:30,22.11386585,1.747404952,22.18279709,16.7975,0,16.7975,5.316365851,1.747404952,5.59617458,21.3486322,1.495884814,21.40097587,16.7975,0,16.7975,4.551132199,1.495884814,4.790665472
18/11/2019 12:00,20.90013452,1.185936465,20.93375428,17.292,0,17.292,3.608134518,1.185936465,3.798036334,23.1026386,1.909864549,23.18144717,17.292,0,17.292,5.8106386,1.909864549,6.116461684
18/11/2019 12:30,20.69704994,1.20628708,20.73217318,17.027,0,17.027,3.670049939,1.20628708,3.863210462,22.6857137,1.85992925,22.76183084,17.027,0,17.027,5.658713704,1.85992925,5.956540741
18/11/2019 13:00,20.27588177,1.252740606,20.31454505,16.4645,0,16.4645,3.811381768,1.252740606,4.011980809,21.38850394,1.618441829,21.44964929,16.4645,0,16.4645,4.92400394,1.618441829,5.183162042
18/11/2019 13:30,19.56360079,1.5670346,19.62625979,14.796,0,14.796,4.767600791,1.5670346,5.018527148,18.12189111,1.093167542,18.15483276,14.796,0,14.796,3.325891105,1.093167542,3.500938006
18/11/2019 14:00,18.21594532,1.869208533,18.31159754,12.529,0,12.529,5.686945318,1.869208533,5.986258229,15.24376751,0.892300928,15.2698608,12.529,0,12.529,2.714767505,0.892300928,2.857650006
18/11/2019 14:30,17.32221935,2.244327167,17.46700569,10.494,0,10.494,6.82821935,2.244327167,7.187599316,14.8650471,1.436693705,14.93431331,10.494,0,10.494,4.3710471,1.436693705,4.601102211
18/11/2019 15:00,16.48758023,2.728104443,16.71175801,8.1875,0,8.1875,8.30008023,2.728104443,8.736926558,16.15534431,2.618903779,16.36623985,8.1875,0,8.1875,7.967844315,2.618903779,8.387204542
18/11/2019 15:30,16.36951157,3.504762416,16.74049786,5.7065,0,5.7065,10.66301157,3.504762416,11.2242227,18.43711012,4.184349196,18.90597281,5.7065,0,5.7065,12.73061012,4.184349196,13.40064223
18/11/2019 16:00,16.16369937,4.232695095,16.70870687,3.286,0,3.286,12.87769937,4.232695095,13.55547303,20.36821855,5.61465372,21.12791195,3.286,0,3.286,17.08221855,5.61465372,17.98128269
18/11/2019 16:30,16.87285529,4.950263744,17.58403699,1.812,0,1.812,15.06085529,4.950263744,15.85353188,23.46818892,7.118045075,24.52391601,1.812,0,1.812,21.65618892,7.118045075,22.79598833
18/11/2019 17:00,17.13461999,5.160872917,17.8949661,1.433,0,1.433,15.70161999,5.160872917,16.52802105,24.78958857,7.676939415,25.95109054,1.433,0,1.433,23.35658857,7.676939415,24.58588271
18/11/2019 17:30,15.53490478,4.637537083,16.21234149,1.4255,0,1.4255,14.10940478,4.637537083,14.85200503,28.37862712,8.85906447,29.7292701,1.4255,0,1.4255,26.95312712,8.85906447,28.37171276
18/11/2019 18:00,16.48291274,4.957678019,17.21234974,1.3995,0,1.3995,15.08341274,4.957678019,15.87727657,28.44243437,8.888582686,29.79897608,1.3995,0,1.3995,27.04293437,8.888582686,28.46624671
18/11/2019 18:30,16.14636425,4.850675407,16.85924466,1.3885,0,1.3885,14.75786425,4.850675407,15.53459395,28.7045258,8.978343498,30.07591152,1.3885,0,1.3885,27.3160258,8.978343498,28.75371137
18/11/2019 19:00,18.09920987,5.4940238,18.91469523,1.384,0,1.384,16.71520987,5.4940238,17.59495776,27.89879369,8.714991238,29.22830412,1.384,0,1.384,26.51479369,8.714991238,27.91030915
18/11/2019 19:30,18.3710281,5.58977547,19.20261084,1.3645,0,1.3645,17.0065281,5.58977547,17.90160852,26.70060019,8.32757342,27.96909955,1.3645,0,1.3645,25.33610019,8.32757342,26.66957915
18/11/2019 20:00,17.68699053,5.364285825,18.48256466,1.3665,0,1.3665,16.32049053,5.364285825,17.17946371,25.74340406,8.012300897,26.96145059,1.3665,0,1.3665,24.37690406,8.012300897,25.65989901
18/11/2019 20:30,17.22466993,5.211835366,17.99590181,1.368,0,1.368,15.85666993,5.211835366,16.6912315,24.53740814,7.615416181,25.6920019,1.368,0,1.368,23.16940814,7.615416181,24.38885067
18/11/2019 21:00,17.88501343,5.429208463,18.69090715,1.367,0,1.367,16.51801343,5.429208463,17.38738256,23.60816618,7.310317803,24.71409025,1.367,0,1.367,22.24116618,7.310317803,23.41175387
18/11/2019 21:30,18.79718692,5.726395919,19.65008515,1.375,0,1.375,17.42218692,5.726395919,18.33914413,22.17590235,6.836925975,23.20590877,1.375,0,1.375,20.80090235,6.836925975,21.89568668
18/11/2019 22:00,16.7104285,5.037553437,17.45323366,1.384,0,1.384,15.3264285,5.037553437,16.13308263,20.41838331,6.256299247,21.35536601,1.384,0,1.384,19.03438331,6.256299247,20.03619296
18/11/2019 22:30,15.58881691,4.657886616,16.26982238,1.4175,0,1.4175,14.17131691,4.657886616,14.91717569,18.77905907,5.706468506,19.62694174,1.4175,0,1.4175,17.36155907,5.706468506,18.27532533
18/11/2019 23:00,14.8193585,4.379669192,15.45298963,1.4945,0,1.4945,13.3248585,4.379669192,14.02616684,17.77564622,5.351353975,18.56369004,1.4945,0,1.4945,16.28114622,5.351353975,17.13804865
18/11/2019 23:30,13.87584966,4.056241129,14.45656584,1.535,0,1.535,12.34084966,4.056241129,12.99036807,17.25054476,5.165449768,18.00730868,1.535,0,1.535,15.71554476,5.165449768,16.5426787
19/11/2019 00:00,13.85420589,4.036965852,14.43038856,1.572,0,1.572,12.28220589,4.036965852,12.92863778,16.84071424,5.018583676,17.57258769,1.572,0,1.572,15.26871424,5.018583676,16.07233078
19/11/2019 00:30,15.19179645,4.48154087,15.83903052,1.557,0,1.557,13.63479645,4.48154087,14.35241731,20.815225,6.32987245,21.75639853,1.557,0,1.557,19.258225,6.32987245,20.27181578
19/11/2019 01:00,15.69149171,4.651863417,16.36651293,1.5385,0,1.5385,14.15299171,4.651863417,14.89788601,21.8332957,6.670576764,22.82957283,1.5385,0,1.5385,20.2947957,6.670576764,21.36294284
19/11/2019 01:30,15.76146681,4.657442863,16.43519425,1.5915,0,1.5915,14.16996681,4.657442863,14.91575454,21.92288487,6.682603044,22.91877101,1.5915,0,1.5915,20.33138487,6.682603044,21.40145776
19/11/2019 02:00,15.81117324,4.667206894,16.4856307,1.6115,0,1.6115,14.19967324,4.667206894,14.94702447,21.09993423,6.405538567,22.05080835,1.6115,0,1.6115,19.48843423,6.405538567,20.5141413
19/11/2019 02:30,16.064557,4.714499198,16.74205765,1.721,0,1.721,14.343557,4.714499198,15.09848105,20.92980511,6.313628919,21.86135064,1.721,0,1.721,19.20880511,6.313628919,20.21979485
19/11/2019 03:00,16.76497942,4.897715087,17.46574213,1.864,0,1.864,14.90097942,4.897715087,15.6852415,19.97962654,5.954318499,20.84800675,1.864,0,1.864,18.11562654,5.954318499,19.06908057
19/11/2019 03:30,16.35226763,4.702078434,17.01488167,2.0465,0,2.0465,14.30576763,4.702078434,15.05870277,18.9020054,5.54013671,19.69718058,2.0465,0,2.0465,16.8555054,5.54013671,17.74263726
19/11/2019 04:00,16.16279512,4.635200253,16.8143102,2.0605,0,2.0605,14.10229512,4.635200253,14.84452118,18.35202422,5.354765061,19.11727758,2.0605,0,2.0605,16.29152422,5.354765061,17.14897287
19/11/2019 04:30,15.37170315,4.319961966,15.9671954,2.2285,0,2.2285,13.14320315,4.319961966,13.83495068,17.55532407,5.037683453,18.26383469,2.2285,0,2.2285,15.32682407,5.037683453,16.13349902
19/11/2019 05:00,14.86355733,4.09920266,15.41845644,2.392,0,2.392,12.47155733,4.09920266,13.12795508,17.08121944,4.828112949,17.75045724,2.392,0,2.392,14.68921944,4.828112949,15.46233626
19/11/2019 05:30,15.25818626,4.218721709,15.83066204,2.423,0,2.423,12.83518626,4.218721709,13.51072237,17.27237438,4.88075333,17.94872335,2.423,0,2.423,14.84937438,4.88075333,15.6309204
19/11/2019 06:00,16.33352602,4.531904995,16.95058215,2.5455,0,2.5455,13.78802602,4.531904995,14.5137116,17.31501518,4.854504881,17.98265743,2.5455,0,2.5455,14.76951518,4.854504881,15.54685808
19/11/2019 06:30,16.9641022,4.748861543,17.61625526,2.516,0,2.516,14.4481022,4.748861543,15.20852863,19.13605557,5.462748095,19.90050853,2.516,0,2.516,16.62005557,5.462748095,17.49479534
19/11/2019 07:00,18.48138192,5.275341076,19.21953956,2.4315,0,2.4315,16.04988192,5.275341076,16.89461254,20.72425115,6.012536543,21.57881325,2.4315,0,2.4315,18.29275115,6.012536543,19.25552753
19/11/2019 07:30,20.2726638,5.79459027,21.08454823,2.643,0,2.643,17.6296638,5.79459027,18.55754084,21.0577929,6.052649725,21.91039046,2.643,0,2.643,18.4147929,6.052649725,19.38399252
19/11/2019 08:00,20.68877472,5.914925111,21.51770756,2.693,0,2.693,17.99577472,5.914925111,18.94292076,21.3080813,6.11848134,22.16912589,2.693,0,2.693,18.6150813,6.11848134,19.59482242
19/11/2019 08:30,21.49809225,6.033027071,22.32857779,3.143,0,3.143,18.35509225,6.033027071,19.32114973,21.03523522,5.880893323,21.8418412,3.143,0,3.143,17.89223522,5.880893323,18.83393181
19/11/2019 09:00,22.52248405,6.187966064,23.35708055,3.696,0,3.696,18.82648405,6.187966064,19.81735163,20.11013233,5.395064398,20.82124257,3.696,0,3.696,16.41413233,5.395064398,17.27803403
19/11/2019 09:30,22.41027332,5.930865831,23.18179285,4.366,0,4.366,18.04427332,5.930865831,18.99397192,19.68827605,5.036188592,20.32219007,4.366,0,4.366,15.32227605,5.036188592,16.12871163
19/11/2019 10:00,21.81356046,5.610000179,22.52339943,4.7455,0,4.7455,17.06806046,5.610000179,17.96637943,20.54929279,5.194455491,21.19565526,4.7455,0,4.7455,15.80379279,5.194455491,16.63557136
19/11/2019 10:30,21.59308726,5.411812472,22.26093285,5.128,0,5.128,16.46508726,5.411812472,17.3316708,20.40436804,5.02109936,21.0130834,5.128,0,5.128,15.27636804,5.02109936,16.08038741
19/11/2019 11:00,22.29007925,5.50712823,22.96031564,5.535,0,5.535,16.75507925,5.50712823,17.63692553,19.41123176,4.560896818,19.93985201,5.535,0,5.535,13.87623176,4.560896818,14.60655974
19/11/2019 11:30,23.26341416,5.677332335,23.94615921,5.9905,0,5.9905,17.27291416,5.677332335,18.18201491,18.88284551,4.237509047,19.35247626,5.9905,0,5.9905,12.89234551,4.237509047,13.57089001
19/11/2019 12:00,23.61586013,5.287659568,24.2005825,7.5285,0,7.5285,16.08736013,5.287659568,16.93406329,18.49319859,3.603922143,18.84108937,7.5285,0,7.5285,10.96469859,3.603922143,11.54178798
19/11/2019 12:30,23.67053903,5.21310708,24.23779907,7.81,0,7.81,15.86053903,5.21310708,16.69530424,18.54908525,3.529766626,18.88194418,7.81,0,7.81,10.73908525,3.529766626,11.30430026
19/11/2019 13:00,22.34142945,5.137802401,22.92458251,6.71,0,6.71,15.63142945,5.137802401,16.45413626,19.42240587,4.178365747,19.866771,6.71,0,6.71,12.71240587,4.178365747,13.38147986
19/11/2019 13:30,21.84521714,5.226970352,22.46185057,5.9425,0,5.9425,15.90271714,5.226970352,16.73970225,19.55691675,4.474842387,20.06233304,5.9425,0,5.9425,13.61441675,4.474842387,14.330965
19/11/2019 14:00,20.26606568,5.158718619,20.91233597,4.571,0,4.571,15.69506568,5.158718619,16.52112177,19.56220198,4.927369809,20.17321788,4.571,0,4.571,14.99120198,4.927369809,15.78021261
19/11/2019 14:30,19.58394735,5.197300108,20.26185881,3.7715,0,3.7715,15.81244735,5.197300108,16.64468142,19.55503847,5.187798219,20.23147993,3.7715,0,3.7715,15.78353847,5.187798219,16.61425102
19/11/2019 15:00,19.98891881,5.475686165,20.72534714,3.3295,0,3.3295,16.65941881,5.475686165,17.53623033,19.87916165,5.439610731,20.60995956,3.3295,0,3.3295,16.54966165,5.439610731,17.42069648
19/11/2019 15:30,19.67873001,5.490579237,20.43034203,2.974,0,2.974,16.70473001,5.490579237,17.58392633,20.49136492,5.757679413,21.2848986,2.974,0,2.974,17.51736492,5.757679413,18.43933149
19/11/2019 16:00,19.57269895,5.413328264,20.30750273,3.103,0,3.103,16.46969895,5.413328264,17.33652522,21.22340032,5.955887563,22.04326014,3.103,0,3.103,18.12040032,5.955887563,19.0741056
19/11/2019 16:30,20.62726279,5.711301387,21.40333931,3.251,0,3.251,17.37626279,5.711301387,18.29080294,23.0000015,6.491182885,23.89844188,3.251,0,3.251,19.7490015,6.491182885,20.78842263
19/11/2019 17:00,22.10624861,6.224043931,22.96573427,3.17,0,3.17,18.93624861,6.224043931,19.93289328,24.70058527,7.076761153,25.69434687,3.17,0,3.17,21.53058527,7.076761153,22.66377397
19/11/2019 17:30,22.94444641,6.498067144,23.84685509,3.1745,0,3.1745,19.76994641,6.498067144,20.8104699,26.3484945,7.616923644,27.42737115,3.1745,0,3.1745,23.1739945,7.616923644,24.39367842
19/11/2019 18:00,23.55933087,6.678312402,24.48758722,3.241,0,3.241,20.31833087,6.678312402,21.38771671,26.67130235,7.701167963,27.76087818,3.241,0,3.241,23.43030235,7.701167963,24.66347616
19/11/2019 18:30,23.81064193,6.854260636,24.77756158,2.957,0,2.957,20.85364193,6.854260636,21.95120203,25.68784105,7.471266151,26.75228954,2.957,0,2.957,22.73084105,7.471266151,23.92720111
19/11/2019 19:00,23.76462514,6.897641422,24.74540089,2.779,0,2.779,20.98562514,6.897641422,22.09013173,24.50709237,7.141678599,25.52647938,2.779,0,2.779,21.72809237,7.141678599,22.87167618
19/11/2019 19:30,23.53704526,6.809034801,24.50215204,2.821,0,2.821,20.71604526,6.809034801,21.80636344,23.32865747,6.740541044,24.28293954,2.821,0,2.821,20.50765747,6.740541044,21.58700786
19/11/2019 20:00,22.52253259,6.338519337,23.39746357,3.238,0,3.238,19.28453259,6.338519337,20.29950799,22.35634231,6.283895235,23.22269108,3.238,0,3.238,19.11834231,6.283895235,20.12457085
19/11/2019 20:30,21.61249421,6.03726774,22.43988653,3.2445,0,3.2445,18.36799421,6.03726774,19.33473074,21.0483939,5.851856935,21.84671864,3.2445,0,3.2445,17.8038939,5.851856935,18.74094095
19/11/2019 21:00,21.56655732,6.020854279,22.39122777,3.2485,0,3.2485,18.31805732,6.020854279,19.2821656,20.08420259,5.533627842,20.8325762,3.2485,0,3.2485,16.83570259,5.533627842,17.7217922
19/11/2019 21:30,21.06054099,5.849768834,21.85786316,3.263,0,3.263,17.79754099,5.849768834,18.73425367,18.71335182,5.078285061,19.39016543,3.263,0,3.263,15.45035182,5.078285061,16.26352823
19/11/2019 22:00,20.81533543,5.756519327,21.59665955,3.3015,0,3.3015,17.51383543,5.756519327,18.43561624,17.62066537,4.706482056,18.23838867,3.3015,0,3.3015,14.31916537,4.706482056,15.07280565
19/11/2019 22:30,20.07718394,5.513571981,20.82048969,3.3025,0,3.3025,16.77468394,5.513571981,17.65756205,16.04023985,4.186692624,16.57762617,3.3025,0,3.3025,12.73773985,4.186692624,13.40814721
19/11/2019 23:00,19.56078204,5.332827967,20.27469478,3.336,0,3.336,16.22478204,5.332827967,17.07871794,14.65570668,3.720607662,15.12060381,3.336,0,3.336,11.31970668,3.720607662,11.91548072
19/11/2019 23:30,19.46436127,5.302779411,20.17376586,3.331,0,3.331,16.13336127,5.302779411,16.98248554,14.05594591,3.525119251,14.49124154,3.331,0,3.331,10.72494591,3.525119251,11.28941675
20/11/2019 00:00,19.0764097,5.178552738,19.76681096,3.321,0,3.321,15.7554097,5.178552738,16.58464179,13.814587,3.449075254,14.23864229,3.321,0,3.321,10.493587,3.449075254,11.04588105
20/11/2019 00:30,19.25419285,5.261145516,19.96004996,3.2475,0,3.2475,16.00669285,5.261145516,16.84915037,17.69602212,4.748999564,18.3221777,3.2475,0,3.2475,14.44852212,4.748999564,15.20897065
20/11/2019 01:00,18.79801901,5.097732377,19.47697086,3.2885,0,3.2885,15.50951901,5.097732377,16.32580948,19.02139651,5.171153011,19.71178198,3.2885,0,3.2885,15.73289651,5.171153011,16.56094369
20/11/2019 01:30,18.42326618,4.969298134,19.08168391,3.3045,0,3.3045,15.11876618,4.969298134,15.91449072,19.07995619,5.185141703,19.77196052,3.3045,0,3.3045,15.77545619,5.185141703,16.60574336
20/11/2019 02:00,18.17612087,4.886586319,18.82153277,3.309,0,3.309,14.86712087,4.886586319,15.64960091,18.57771424,5.018583676,19.24363917,3.309,0,3.309,15.26871424,5.018583676,16.07233078
20/11/2019 02:30,18.41093626,4.958178776,19.06688519,3.326,0,3.326,15.08493626,4.958178776,15.87888027,18.49539679,4.98593961,19.15565964,3.326,0,3.326,15.16939679,4.98593961,15.96778609
20/11/2019 03:00,18.41790489,4.957839782,19.07352605,3.334,0,3.334,15.08390489,4.957839782,15.87779462,17.44289551,4.637369695,18.04881718,3.334,0,3.334,14.10889551,4.637369695,14.85146896
20/11/2019 03:30,18.45129122,4.965197811,19.10767743,3.345,0,3.345,15.10629122,4.965197811,15.90135917,16.30355407,4.259270749,16.85073478,3.345,0,3.345,12.95855407,4.259270749,13.64058323
20/11/2019 04:00,18.28256362,4.905959865,18.92935748,3.3565,0,3.3565,14.92606362,4.905959865,15.71164592,15.74266975,4.071137121,16.2605599,3.3565,0,3.3565,12.38616975,4.071137121,13.03807342
20/11/2019 04:30,18.10227857,4.834048696,18.73660898,3.395,0,3.395,14.70727857,4.834048696,15.48134586,15.12973415,3.857020593,15.61363069,3.395,0,3.395,11.73473415,3.857020593,12.35235174
20/11/2019 05:00,18.26401261,4.882935212,18.90548103,3.408,0,3.408,14.85601261,4.882935212,15.63790801,14.49129855,3.642904066,14.94217132,3.408,0,3.408,11.08329855,3.642904066,11.66663005
20/11/2019 05:30,18.40603454,4.929615563,19.05474264,3.408,0,3.408,14.99803454,4.929615563,15.78740478,14.60590204,3.680572414,15.06250271,3.408,0,3.408,11.19790204,3.680572414,11.78726531
20/11/2019 06:00,18.86905508,5.075886739,19.53985327,3.426,0,3.426,15.44305508,5.075886739,16.25584745,15.11630408,3.842417137,15.59701313,3.426,0,3.426,11.69030408,3.842417137,12.30558325
20/11/2019 06:30,20.72757131,5.685765431,21.49325803,3.429,0,3.429,17.29857131,5.685765431,18.20902243,16.58314982,4.323559963,17.13750357,3.429,0,3.429,13.15414982,4.323559963,13.8464735
20/11/2019 07:00,22.13121701,6.146628437,22.96893135,3.4305,0,3.4305,18.70071701,6.146628437,19.68496527,18.14922151,4.837809808,18.78293494,3.4305,0,3.4305,14.71872151,4.837809808,15.49339106
20/11/2019 07:30,22.75692941,6.353111868,23.62710026,3.428,0,3.428,19.32892941,6.353111868,20.34624149,18.52499608,4.962142647,19.17806923,3.428,0,3.428,15.09699608,4.962142647,15.89157482
20/11/2019 08:00,23.71061027,6.695660152,24.6378754,3.3395,0,3.3395,20.37111027,6.695660152,21.44327397,19.06003886,5.167091249,19.74801037,3.3395,0,3.3395,15.72053886,5.167091249,16.54793565
20/11/2019 08:30,24.15030669,6.874364523,25.10964359,3.2355,0,3.2355,20.91480669,6.874364523,22.01558599,19.80528812,5.44622598,20.54046774,3.2355,0,3.2355,16.56978812,5.44622598,17.44188223
20/11/2019 09:00,23.51148852,6.645988833,24.43274974,3.2915,0,3.2915,20.21998852,6.645988833,21.28419844,20.4677602,5.645563714,21.23208886,3.2915,0,3.2915,17.1762602,5.645563714,18.08027389
20/11/2019 09:30,22.95782145,6.487343838,23.85680607,3.2205,0,3.2205,19.73732145,6.487343838,20.77612784,20.52859187,5.688894688,21.30226765,3.2205,0,3.2205,17.30809187,5.688894688,18.21904407
20/11/2019 10:00,23.02259984,6.528685197,23.93039561,3.1595,0,3.1595,19.86309984,6.528685197,20.90852615,20.19110127,5.598016624,20.95276499,3.1595,0,3.1595,17.03160127,5.598016624,17.92800134
20/11/2019 10:30,23.81097346,6.618538762,24.71371103,3.6745,0,3.6745,20.13647346,6.618538762,21.19628786,19.86146536,5.320398226,20.56172278,3.6745,0,3.6745,16.18696536,5.320398226,17.03891091
20/11/2019 11:00,23.4371616,6.523117866,24.32800054,3.591,0,3.591,19.8461616,6.523117866,20.89069642,19.35019851,5.179798059,20.03148747,3.591,0,3.591,15.75919851,5.179798059,16.58863001
20/11/2019 11:30,22.01755096,5.925369456,22.80093317,3.99,0,3.99,18.02755096,5.925369456,18.97636943,19.45025429,5.081539847,20.10309526,3.99,0,3.99,15.46025429,5.081539847,16.27395188
20/11/2019 12:00,21.75655793,5.644839864,22.47692217,4.5825,0,4.5825,17.17405793,5.644839864,18.07795572,18.29650701,4.507576123,18.84357746,4.5825,0,4.5825,13.71400701,4.507576123,14.43579685
20/11/2019 12:30,22.30228786,5.500294431,22.97053074,5.568,0,5.568,16.73428786,5.500294431,17.61503985,17.66417924,3.975821849,18.10608703,5.568,0,5.568,12.09617924,3.975821849,12.73282025
20/11/2019 13:00,22.14746354,5.393529839,22.79474293,5.738,0,5.738,16.40946354,5.393529839,17.27311951,17.30022404,3.800319261,17.71271233,5.738,0,5.738,11.56222404,3.800319261,12.17076214
20/11/2019 13:30,22.23698109,5.196818172,22.83616096,6.426,0,6.426,15.81098109,5.196818172,16.64313799,17.32764435,3.583197218,17.6942522,6.426,0,6.426,10.90164435,3.583197218,11.47541511
20/11/2019 14:00,22.25140103,5.303121164,22.87461348,6.117,0,6.117,16.13440103,5.303121164,16.98358003,17.56010082,3.761165354,17.9583826,6.117,0,6.117,11.44310082,3.761165354,12.04536929
