Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/11/2019 14:30,21.84422339,5.431906948,22.50945821,5.318,0,5.318,16.52622339,5.431906948,17.39602462,17.28499575,3.933361291,17.7268838,5.318,0,5.318,11.96699575,3.933361291,12.59683764
20/11/2019 15:00,22.20875657,5.888624418,22.97617823,4.293,0,4.293,17.91575657,5.888624418,18.85869113,18.16061027,4.558063071,18.72388059,4.293,0,4.293,13.86761027,4.558063071,14.59748449
20/11/2019 15:30,22.32360612,6.024814526,23.12232212,3.9935,0,3.9935,18.33010612,6.024814526,19.29484854,19.03312785,4.943286623,19.66458844,3.9935,0,3.9935,15.03962785,4.943286623,15.83118721
20/11/2019 16:00,22.84825036,6.412544838,23.73106141,3.3385,0,3.3385,19.50975036,6.412544838,20.53657932,20.01294208,5.480624075,20.74982147,3.3385,0,3.3385,16.67444208,5.480624075,17.5520443
20/11/2019 16:30,23.81017968,6.787057145,24.75861064,3.161,0,3.161,20.64917968,6.787057145,21.73597861,22.23632766,6.269757003,23.10333571,3.161,0,3.161,19.07532766,6.269757003,20.07929227
20/11/2019 17:00,25.53936307,7.351468032,26.57636447,3.173,0,3.173,22.36636307,7.351468032,23.54354008,24.39329733,6.974774439,25.37085795,3.173,0,3.173,21.22029733,6.974774439,22.33715508
20/11/2019 17:30,26.63476709,7.715125448,27.72965883,3.162,0,3.162,23.47276709,7.715125448,24.70817589,25.2619548,7.263903866,26.2855599,3.162,0,3.162,22.0999548,7.263903866,23.26311031
20/11/2019 18:00,26.94527005,7.816525466,28.05611606,3.164,0,3.164,23.78127005,7.816525466,25.03291584,25.38754771,7.304526891,26.41748837,3.164,0,3.164,22.22354771,7.304526891,23.39320811
20/11/2019 18:30,26.08702633,7.55234768,27.15825654,3.1095,0,3.1095,22.97752633,7.55234768,24.18686982,24.67133809,7.087033458,25.66906633,3.1095,0,3.1095,21.56183809,7.087033458,22.69667167
20/11/2019 19:00,26.30939676,7.645651379,27.39781639,3.048,0,3.048,23.26139676,7.645651379,24.4856808,23.63964888,6.768147687,24.58944534,3.048,0,3.048,20.59164888,6.768147687,21.67541988
20/11/2019 19:30,25.88904803,7.498450619,26.95309944,3.0755,0,3.0755,22.81354803,7.498450619,24.01426108,22.44957031,6.367948964,23.3352519,3.0755,0,3.0755,19.37407031,6.367948964,20.39375822
20/11/2019 20:00,24.75545108,7.196686746,25.78031533,2.86,0,2.86,21.89545108,7.196686746,23.04784324,21.8480985,6.241086164,22.72202818,2.86,0,2.86,18.9880985,6.241086164,19.9874721
20/11/2019 20:30,23.62068575,6.776541248,24.57352857,3.0035,0,3.0035,20.61718575,6.776541248,21.70230078,21.03236321,5.92580077,21.85121088,3.0035,0,3.0035,18.02886321,5.92580077,18.97775074
20/11/2019 21:00,22.81212805,6.395084379,23.6915658,3.3555,0,3.3555,19.45662805,6.395084379,20.4806611,19.92921482,5.447516624,20.66032528,3.3555,0,3.3555,16.57371482,5.447516624,17.44601559
20/11/2019 21:30,22.22363662,6.200670549,23.07245847,3.3585,0,3.3585,18.86513662,6.200670549,19.85803855,18.78518862,5.070507346,19.45747559,3.3585,0,3.3585,15.42668862,5.070507346,16.2386196
20/11/2019 22:00,21.15037954,5.845442875,21.94328501,3.366,0,3.366,17.78437954,5.845442875,18.72039952,17.0636223,4.502190728,17.64757568,3.366,0,3.366,13.6976223,4.502190728,14.41854979
20/11/2019 22:30,19.90061318,5.450277034,20.63346614,3.3185,0,3.3185,16.58211318,5.450277034,17.45485598,15.77333859,4.093707476,16.29590903,3.3185,0,3.3185,12.45483859,4.093707476,13.11035641
20/11/2019 23:00,19.06346008,5.177090218,19.75393058,3.3125,0,3.3125,15.75096008,5.177090218,16.57995797,14.92747546,3.817657817,15.40792117,3.3125,0,3.3125,11.61497546,3.817657817,12.22628996
20/11/2019 23:30,18.75362945,5.084785654,19.43074014,3.2835,0,3.2835,15.47012945,5.084785654,16.28434679,14.91231105,3.822205354,15.39435853,3.2835,0,3.2835,11.62881105,3.822205354,12.24085374
21/11/2019 00:00,18.53420065,5.020879998,19.20223501,3.2585,0,3.2585,15.27570065,5.020879998,16.07968489,14.5176555,3.700705451,14.98190716,3.2585,0,3.2585,11.2591555,3.700705451,11.85174263
21/11/2019 00:30,18.92074331,5.131331879,19.60421113,3.309,0,3.309,15.61174331,5.131331879,16.43341401,18.64703483,5.041368254,19.31650336,3.309,0,3.309,15.33803483,5.041368254,16.14529982
21/11/2019 01:00,18.83292061,5.112326477,19.51447618,3.279,0,3.279,15.55392061,5.112326477,16.37254801,19.80758543,5.432683313,20.53909659,3.279,0,3.279,16.52858543,5.432683313,17.39851098
21/11/2019 01:30,18.4438808,4.984783959,19.10562247,3.278,0,3.278,15.1658808,4.984783959,15.96408505,20.14343568,5.543400635,20.89227828,3.278,0,3.278,16.86543568,5.543400635,17.75309019
21/11/2019 02:00,18.04254293,4.857472159,18.68497769,3.264,0,3.264,14.77854293,4.857472159,15.55636098,19.72303777,5.4098241,20.45151377,3.264,0,3.264,16.45903777,5.4098241,17.32530291
21/11/2019 02:30,18.1143152,4.903906107,18.76637179,3.1945,0,3.1945,14.9198152,4.903906107,15.70506863,19.96910825,5.513547103,20.71628553,3.1945,0,3.1945,16.77460825,5.513547103,17.65748237
21/11/2019 03:00,17.9323249,4.840637606,18.57417693,3.205,0,3.205,14.7273249,4.840637606,15.50244726,19.13650837,5.236433572,19.84001485,3.205,0,3.205,15.93150837,5.236433572,16.77000881
21/11/2019 03:30,17.61297323,4.749969547,18.24223223,3.1615,0,3.1615,14.45147323,4.749969547,15.21207709,18.26331395,4.963726205,18.92583457,3.1615,0,3.1615,15.10181395,4.963726205,15.89664626
21/11/2019 04:00,17.65692908,4.798928968,18.29745512,3.0565,0,3.0565,14.60042908,4.798928968,15.36887272,16.86586123,4.53891754,17.46593964,3.0565,0,3.0565,13.80936123,4.53891754,14.53616972
21/11/2019 04:30,16.95897983,4.636575699,17.58137739,2.8525,0,2.8525,14.10647983,4.636575699,14.84892613,16.38287301,4.447218546,16.97575568,2.8525,0,2.8525,13.53037301,4.447218546,14.24249791
21/11/2019 05:00,16.90114152,4.56744084,17.50742986,3.005,0,3.005,13.89614152,4.56744084,14.62751739,15.9180023,4.244298607,16.47412723,3.005,0,3.005,12.9130023,4.244298607,13.592634
21/11/2019 05:30,17.3825466,4.710715911,18.00954665,3.0505,0,3.0505,14.3320466,4.710715911,15.08636484,15.92492148,4.231617703,16.47755177,3.0505,0,3.0505,12.87442148,4.231617703,13.55202261
21/11/2019 06:00,18.49822087,5.07101097,19.18070195,3.07,0,3.07,15.42822087,5.07101097,16.24023249,16.33289519,4.359302839,16.90464394,3.07,0,3.07,13.26289519,4.359302839,13.96094231
21/11/2019 06:30,19.42758474,5.342130614,20.14868255,3.1745,0,3.1745,16.25308474,5.342130614,17.10851025,17.77913024,4.800309822,18.41576625,3.1745,0,3.1745,14.60463024,4.800309822,15.37329499
21/11/2019 07:00,20.82665623,5.834851587,21.62857145,3.0745,0,3.0745,17.75215623,5.834851587,18.68648025,19.14612273,5.282486936,19.86148745,3.0745,0,3.0745,16.07162273,5.282486936,16.91749761
21/11/2019 07:30,21.31280317,5.956184318,22.12943087,3.1915,0,3.1915,18.12130317,5.956184318,19.07505597,19.66847348,5.415719285,20.40046236,3.1915,0,3.1915,16.47697348,5.415719285,17.34418261
21/11/2019 08:00,21.17046464,5.974150672,21.99725094,2.9945,0,2.9945,18.17596464,5.974150672,19.13259435,20.04224082,5.603321436,20.81078153,2.9945,0,2.9945,17.04774082,5.603321436,17.94499033
21/11/2019 08:30,21.39614986,5.959913792,22.21071365,3.2635,0,3.2635,18.13264986,5.959913792,19.08699985,20.64826647,5.71409641,21.42432743,3.2635,0,3.2635,17.38476647,5.71409641,18.29975418
21/11/2019 09:00,21.3547188,5.867411878,22.14611788,3.5035,0,3.5035,17.8512188,5.867411878,18.79075663,20.46548055,5.575133398,21.21127074,3.5035,0,3.5035,16.96198055,5.575133398,17.85471637
21/11/2019 09:30,21.0336462,5.805595404,21.82015606,3.3705,0,3.3705,17.6631462,5.805595404,18.59278548,20.56892521,5.652849001,21.33155846,3.3705,0,3.3705,17.19842521,5.652849001,18.10360548
21/11/2019 10:00,20.95572947,5.886150379,21.7667031,3.0475,0,3.0475,17.90822947,5.886150379,18.85076786,20.40843561,5.706263584,21.19117005,3.0475,0,3.0475,17.36093561,5.706263584,18.27466906
21/11/2019 10:30,21.60128886,6.08321602,22.44150613,3.0935,0,3.0935,18.50778886,6.08321602,19.48188301,19.95430473,5.541878515,20.70957978,3.0935,0,3.0935,16.86080473,5.541878515,17.74821551
21/11/2019 11:00,22.05825349,6.157980028,22.90168695,3.323,0,3.323,18.73525349,6.157980028,19.72131946,20.00698552,5.483760851,20.74490546,3.323,0,3.323,16.68398552,5.483760851,17.56209002
21/11/2019 11:30,22.08769441,6.181461523,22.9363622,3.281,0,3.281,18.80669441,6.181461523,19.79652043,20.27845526,5.586793373,21.03397271,3.281,0,3.281,16.99745526,5.586793373,17.89205817
21/11/2019 12:00,21.73201,6.049269899,22.55823408,3.3275,0,3.3275,18.40451,6.049269899,19.37316842,20.90636108,5.777892223,21.69008926,3.3275,0,3.3275,17.57886108,5.777892223,18.50406429
21/11/2019 12:30,21.91829814,6.100146301,22.75134234,3.359,0,3.359,18.55929814,6.100146301,19.5361033,21.27055097,5.887242103,22.07025052,3.359,0,3.359,17.91155097,5.887242103,18.85426418
21/11/2019 13:00,22.71280084,6.330390405,23.57848945,3.453,0,3.453,19.25980084,6.330390405,20.27347457,20.80897014,5.704631514,21.57674811,3.453,0,3.453,17.35597014,5.704631514,18.26944225
21/11/2019 13:30,22.38849709,6.33604254,23.26779399,3.1115,0,3.1115,19.27699709,6.33604254,20.29157589,21.35863142,5.997542064,22.18471652,3.1115,0,3.1115,18.24713142,5.997542064,19.20750676
21/11/2019 14:00,21.75880687,6.001379597,22.57127009,3.5,0,3.5,18.25880687,6.001379597,19.2197967,21.25615813,5.836166946,22.04280161,3.5,0,3.5,17.75615813,5.836166946,18.69069277
21/11/2019 14:30,21.11775194,5.941869721,21.93775884,3.04,0,3.04,18.07775194,5.941869721,19.02921257,20.6195803,5.778128621,21.41387079,3.04,0,3.04,17.5795803,5.778128621,18.50482137
21/11/2019 15:00,20.32283299,5.7001492,21.10708984,2.9805,0,2.9805,17.34233299,5.7001492,18.25508736,20.51495306,5.763296014,21.30912668,2.9805,0,2.9805,17.53445306,5.763296014,18.45731901
21/11/2019 15:30,19.78852926,5.415737619,20.51624001,3.3115,0,3.3115,16.47702926,5.415737619,17.34424133,20.27324969,5.575057519,21.02583933,3.3115,0,3.3115,16.96174969,5.575057519,17.85447336
21/11/2019 16:00,17.96631457,5.11048386,18.6790124,2.418,0,2.418,15.54831457,5.11048386,16.36664691,21.88958731,6.400001251,22.80600905,2.418,0,2.418,19.47158731,6.400001251,20.49640769
21/11/2019 16:30,17.70495541,5.168542899,18.44394974,1.98,0,1.98,15.72495541,5.168542899,16.55258464,24.06777848,7.259901704,25.13889683,1.98,0,1.98,22.08777848,7.259901704,23.25029313
21/11/2019 17:00,19.76108388,5.866874507,20.61360358,1.9115,0,1.9115,17.84958388,5.866874507,18.78903567,26.66920159,8.137462995,27.88305252,1.9115,0,1.9115,24.75770159,8.137462995,26.06073852
21/11/2019 17:30,20.45884201,6.045599159,21.33338898,2.0655,0,2.0655,18.39334201,6.045599159,19.36141264,27.76989265,8.448625297,29.0266465,2.0655,0,2.0655,25.70439265,8.448625297,27.05725542
21/11/2019 18:00,21.26129307,6.283221682,22.17028321,2.145,0,2.145,19.11629307,6.283221682,20.12241376,27.7139456,8.404106005,28.96017573,2.145,0,2.145,25.5689456,8.404106005,26.91467958
21/11/2019 18:30,20.87083013,6.067452748,21.73489207,2.411,0,2.411,18.45983013,6.067452748,19.43140014,27.88937437,8.374336681,29.11952468,2.411,0,2.411,25.47837437,8.374336681,26.81934144
21/11/2019 19:00,20.00324115,5.753365839,20.81419888,2.499,0,2.499,17.50424115,5.753365839,18.425517,27.43169107,8.194979254,28.62962382,2.499,0,2.499,24.93269107,8.194979254,26.24493797
21/11/2019 19:30,20.25045429,5.941278861,21.10402079,2.1745,0,2.1745,18.07595429,5.941278861,19.0273203,25.43748692,7.646174039,26.56180939,2.1745,0,2.1745,23.26298692,7.646174039,24.48735465
21/11/2019 20:00,18.14681466,5.321992114,18.9111206,1.955,0,1.955,16.19181466,5.321992114,17.04401544,24.56013802,7.429949562,25.65939458,1.955,0,1.955,22.60513802,7.429949562,23.79488212
21/11/2019 20:30,17.77521798,5.211358135,18.52340757,1.92,0,1.92,15.85521798,5.211358135,16.68970314,23.53912092,7.105861413,24.58827932,1.92,0,1.92,21.61912092,7.105861413,22.75696938
21/11/2019 21:00,16.82434852,4.968503488,17.54265459,1.708,0,1.708,15.11634852,4.968503488,15.91194582,22.87529974,6.957354975,23.90991691,1.708,0,1.708,21.16729974,6.957354975,22.28136815
21/11/2019 21:30,16.33204194,4.831834472,17.03180021,1.6315,0,1.6315,14.70054194,4.831834472,15.47425467,21.29708023,6.463763641,22.25636688,1.6315,0,1.6315,19.66558023,6.463763641,20.70061077
21/11/2019 22:00,15.26442378,4.4830618,15.90913186,1.625,0,1.625,13.63942378,4.4830618,14.35728819,19.93223356,6.017296682,20.8207059,1.625,0,1.625,18.30723356,6.017296682,19.27077217
21/11/2019 22:30,13.92640588,4.015831462,14.49384984,1.7085,0,1.7085,12.21790588,4.015831462,12.86095356,18.61466151,5.556786569,19.42636096,1.7085,0,1.7085,16.90616151,5.556786569,17.79595949
21/11/2019 23:00,13.16817839,3.76036914,13.69457185,1.7275,0,1.7275,11.44067839,3.76036914,12.04281936,18.05979168,5.368164678,18.84073427,1.7275,0,1.7275,16.33229168,5.368164678,17.19188598
21/11/2019 23:30,12.65374281,3.55677051,13.14411745,1.8325,0,1.8325,10.82124281,3.55677051,11.39078191,17.77523493,5.240123565,18.53153722,1.8325,0,1.8325,15.94273493,5.240123565,16.78182624
22/11/2019 00:00,12.2546447,3.400284627,12.71763548,1.9095,0,1.9095,10.3451447,3.400284627,10.889626,17.49559143,5.122900513,18.23019004,1.9095,0,1.9095,15.58609143,5.122900513,16.40641203
22/11/2019 00:30,12.84552046,3.588415442,13.33732062,1.928,0,1.928,10.91752046,3.588415442,11.4921268,21.5973154,6.464991331,22.54418207,1.928,0,1.928,19.6693154,6.464991331,20.70454252
22/11/2019 01:00,13.50736486,3.792970156,14.02980856,1.9675,0,1.9675,11.53986486,3.792970156,12.14722617,22.65228043,6.798758547,23.65055869,1.9675,0,1.9675,20.68478043,6.798758547,21.77345309
22/11/2019 01:30,13.60575465,3.77682841,14.12023344,2.115,0,2.115,11.49075465,3.77682841,12.09553121,22.53378352,6.711329589,23.511983,2.115,0,2.115,20.41878352,6.711329589,21.49345633
22/11/2019 02:00,13.58122302,3.796046034,14.1017582,2.032,0,2.032,11.54922302,3.796046034,12.15707686,21.65430576,6.449540012,22.59436931,2.032,0,2.032,19.62230576,6.449540012,20.6550587
22/11/2019 02:30,14.02799047,3.867951417,14.55147981,2.26,0,2.26,11.76799047,3.867951417,12.38735839,21.40794919,6.293626546,22.31389755,2.26,0,2.26,19.14794919,6.293626546,20.15573599
22/11/2019 03:00,13.96197187,3.712149038,14.44703115,2.668,0,2.668,11.29397187,3.712149038,11.88839144,20.72690564,5.935675239,21.56007555,2.668,0,2.668,18.05890564,5.935675239,19.00937435
22/11/2019 03:30,13.90601453,3.539275222,14.34934526,3.138,0,3.138,10.76801453,3.539275222,11.33475214,20.15539924,5.593348643,20.91711423,3.138,0,3.138,17.01739924,5.593348643,17.91305184
22/11/2019 04:00,14.0833098,3.656712498,14.55029764,2.958,0,2.958,11.1253098,3.656712498,11.71085242,19.54227761,5.450988445,20.28826974,2.958,0,2.958,16.58427761,5.450988445,17.45713432
22/11/2019 04:30,13.90457825,3.650227048,14.37572446,2.799,0,2.799,11.10557825,3.650227048,11.69008236,18.24282696,5.076140443,18.93589019,2.799,0,2.799,15.44382696,5.076140443,16.25665995
22/11/2019 05:00,13.78451794,3.62013263,14.25195758,2.7705,0,2.7705,11.01401794,3.62013263,11.59370309,17.53370489,4.852430788,18.19277031,2.7705,0,2.7705,14.76320489,4.852430788,15.54021567
22/11/2019 05:30,14.05221818,3.736223935,14.54043345,2.685,0,2.685,11.36721818,3.736223935,11.96549282,17.53437438,4.88075333,18.20099003,2.685,0,2.685,14.84937438,4.88075333,15.6309204
22/11/2019 06:00,14.33799962,3.914791909,14.8628338,2.4275,0,2.4275,11.91049962,3.914791909,12.53736802,17.50760062,4.956589377,18.19570987,2.4275,0,2.4275,15.08010062,4.956589377,15.87379012
22/11/2019 06:30,15.33160268,4.281472904,15.91819874,2.3055,0,2.3055,13.02610268,4.281472904,13.71168703,19.40876861,5.621572538,20.20649343,2.3055,0,2.3055,17.10326861,5.621572538,18.00344064
22/11/2019 07:00,16.55444098,4.718076589,17.21365048,2.2,0,2.2,14.35444098,4.718076589,15.10993788,21.15646739,6.230689521,22.05487711,2.2,0,2.2,18.95646739,6.230689521,19.9541762
22/11/2019 07:30,16.10245037,4.737965063,16.78502966,1.6875,0,1.6875,14.41495037,4.737965063,15.17363197,21.40078902,6.47944476,22.36016491,1.6875,0,1.6875,19.71328902,6.47944476,20.75083054
22/11/2019 08:00,17.56036461,5.167033975,18.30477111,1.84,0,1.84,15.72036461,5.167033975,16.54775222,21.66282848,6.515448642,22.62143251,1.84,0,1.84,19.82282848,6.515448642,20.86613524
22/11/2019 08:30,17.23436864,5.11658229,17.97784405,1.6675,0,1.6675,15.56686864,5.11658229,16.38617752,22.57730075,6.872719148,23.60018596,1.6675,0,1.6675,20.90980075,6.872719148,22.01031658
22/11/2019 09:00,17.26214576,4.872625426,17.93667067,2.4375,0,2.4375,14.82464576,4.872625426,15.60489027,22.69879339,6.659565086,23.65554963,2.4375,0,2.4375,20.26129339,6.659565086,21.32767725
22/11/2019 09:30,17.91928378,4.767491878,18.54264571,3.4145,0,3.4145,14.50478378,4.767491878,15.26819345,22.85321043,6.389195144,23.72953943,3.4145,0,3.4145,19.43871043,6.389195144,20.46180045
22/11/2019 10:00,18.54931156,4.81811836,19.16484343,3.8905,0,3.8905,14.65881156,4.81811836,15.43032796,23.09604054,6.312555906,23.94317127,3.8905,0,3.8905,19.20554054,6.312555906,20.21635846
22/11/2019 10:30,18.04728845,4.402818399,18.57658285,4.652,0,4.652,13.39528845,4.402818399,14.10030364,22.90364028,5.999024054,23.67625451,4.652,0,4.652,18.25164028,5.999024054,19.21225293
22/11/2019 11:00,18.43398101,4.594340181,18.99788456,4.456,0,4.456,13.97798101,4.594340181,14.71366422,22.9341471,6.073473244,23.72471665,4.456,0,4.456,18.4781471,6.073473244,19.45068115
22/11/2019 11:30,17.74603984,4.332726969,18.26730558,4.564,0,4.564,13.18203984,4.332726969,13.87583141,22.94162995,6.040434856,23.72351656,4.564,0,4.564,18.37762995,6.040434856,19.34487363
22/11/2019 12:00,16.11991397,3.872692194,16.57858171,4.3375,0,4.3375,11.78241397,3.872692194,12.40254103,23.77151235,6.387650958,24.61476963,4.3375,0,4.3375,19.43401235,6.387650958,20.4568551
22/11/2019 12:30,15.36117002,3.999319732,15.87325117,3.1935,0,3.1935,12.16767002,3.999319732,12.8080737,24.23922185,6.917394254,25.20694783,3.1935,0,3.1935,21.04572185,6.917394254,22.15339142
22/11/2019 13:00,14.83664664,3.826752892,15.32221006,3.194,0,3.194,11.64264664,3.826752892,12.25541751,24.51789146,7.008824184,25.50001212,3.194,0,3.194,21.32389146,7.008824184,22.44620154
22/11/2019 13:30,15.63315991,4.176312801,16.18138676,2.927,0,2.927,12.70615991,4.176312801,13.37490517,24.24459811,7.006755661,25.23678194,2.927,0,2.927,21.31759811,7.006755661,22.43957696
22/11/2019 14:00,16.46238396,4.436539912,17.04972059,2.9645,0,2.9645,13.49788396,4.436539912,14.20829891,24.13891598,6.959693969,25.12219347,2.9645,0,2.9645,21.17441598,6.959693969,22.28885892
22/11/2019 14:30,16.0227908,4.181286082,16.55937735,3.3015,0,3.3015,12.7212908,4.181286082,13.39083242,23.6256788,6.680234522,24.55194966,3.3015,0,3.3015,20.3241788,6.680234522,21.39387242
22/11/2019 15:00,15.45193105,3.975575933,15.95516773,3.3565,0,3.3565,12.09543105,3.975575933,12.73203269,23.15222071,6.506538748,24.04912411,3.3565,0,3.3565,19.79572071,6.506538748,20.83760075
22/11/2019 15:30,16.43053085,4.531577899,17.04398845,2.6435,0,2.6435,13.78703085,4.531577899,14.51266406,22.22172799,6.435052348,23.1347162,2.6435,0,2.6435,19.57822799,6.435052348,20.60866104
22/11/2019 16:00,16.20710495,4.549022512,16.83341489,2.367,0,2.367,13.84010495,4.549022512,14.56853153,23.55889771,6.965439937,24.56703106,2.367,0,2.367,21.19189771,6.965439937,22.30726075
22/11/2019 16:30,16.09923025,4.44372044,16.70125343,2.5795,0,2.5795,13.51973025,4.44372044,14.231295,25.26850257,7.457514506,26.34600054,2.5795,0,2.5795,22.68900257,7.457514506,23.8831606
22/11/2019 17:00,17.56286894,4.939257312,18.24419437,2.5355,0,2.5355,15.02736894,4.939257312,15.81828309,26.65070983,7.926286163,27.80443034,2.5355,0,2.5355,24.11520983,7.926286163,25.3844314
22/11/2019 17:30,18.62745088,5.314641495,19.37078575,2.458,0,2.458,16.16945088,5.314641495,17.02047461,27.40271025,8.198929766,28.60298897,2.458,0,2.458,24.94471025,8.198929766,26.25758973
22/11/2019 18:00,18.50478048,5.322638247,19.25506112,2.311,0,2.311,16.19378048,5.322638247,17.04608472,27.69866903,8.344523279,28.92831372,2.311,0,2.311,25.38766903,8.344523279,26.72386214
22/11/2019 18:30,18.57710007,5.245502525,19.30346973,2.618,0,2.618,15.95910007,5.245502525,16.7990527,27.45651071,8.164023667,28.64456777,2.618,0,2.618,24.83851071,8.164023667,26.14580075
22/11/2019 19:00,19.64125735,5.397077593,20.36927679,3.221,0,3.221,16.42025735,5.397077593,17.28448142,25.84889111,7.437428142,26.897593,3.221,0,3.221,22.62789111,7.437428142,23.81883275
22/11/2019 19:30,19.55298339,5.393865047,20.28331678,3.1425,0,3.1425,16.41048339,5.393865047,17.27419304,24.09880408,6.888004053,25.0638576,3.1425,0,3.1425,20.95630408,6.888004053,22.05926745
22/11/2019 20:00,18.39876892,5.064781767,19.08315257,2.9895,0,2.9895,15.40926892,5.064781767,16.22028308,23.23162029,6.653263195,24.16555591,2.9895,0,2.9895,20.24212029,6.653263195,21.30749505
22/11/2019 20:30,17.9876675,4.940670183,18.65385762,2.956,0,2.956,15.0316675,4.940670183,15.8228079,22.10876854,6.295210591,22.98754713,2.956,0,2.956,19.15276854,6.295210591,20.16080899
22/11/2019 21:00,17.94063171,4.988481956,18.62125717,2.7635,0,2.7635,15.17713171,4.988481956,15.97592812,20.59711678,5.861626374,21.41494533,2.7635,0,2.7635,17.83361678,5.861626374,18.77222819
22/11/2019 21:30,17.37712297,4.900063058,18.05477833,2.469,0,2.469,14.90812297,4.900063058,15.69276102,19.51202661,5.60177195,20.30022245,2.469,0,2.469,17.04302661,5.60177195,17.94002801
22/11/2019 22:00,16.18650453,4.563451604,16.81749147,2.3025,0,2.3025,13.88400453,4.563451604,14.61474161,18.61885404,5.362926226,19.37582781,2.3025,0,2.3025,16.31635404,5.362926226,17.17510951
22/11/2019 22:30,15.10576579,4.22417114,15.68527277,2.254,0,2.254,12.85176579,4.22417114,13.52817452,17.39581282,4.976873199,18.09374396,2.254,0,2.254,15.14181282,4.976873199,15.93875034
22/11/2019 23:00,14.03545047,3.891932209,14.56506114,2.1945,0,2.1945,11.84095047,3.891932209,12.46415839,16.98143439,4.860230298,17.66326562,2.1945,0,2.1945,14.78693439,4.860230298,15.56519409
22/11/2019 23:30,13.36438699,3.679252728,13.86159227,2.1705,0,2.1705,11.19388699,3.679252728,11.78303893,17.1951806,4.938373699,17.89027028,2.1705,0,2.1705,15.0246806,4.938373699,15.81545327
23/11/2019 00:00,12.5616479,3.430853302,13.02174153,2.1235,0,2.1235,10.4381479,3.430853302,10.98752411,17.12146214,4.929591766,17.81699584,2.1235,0,2.1235,14.99796214,4.929591766,15.78732857
23/11/2019 00:30,13.25521539,3.689714217,13.7591688,2.0295,0,2.0295,11.22571539,3.689714217,11.81654251,20.81524193,6.174574776,21.71174038,2.0295,0,2.0295,18.78574193,6.174574776,19.77446519
23/11/2019 01:00,13.55792191,3.806957983,14.08226458,1.9755,0,1.9755,11.58242191,3.806957983,12.19202307,21.86423806,6.537112074,22.82057713,1.9755,0,1.9755,19.88873806,6.537112074,20.93551375
23/11/2019 01:30,13.57357282,3.820647972,14.10103648,1.9495,0,1.9495,11.62407282,3.820647972,12.23586612,21.89194303,6.554764041,22.85217935,1.9495,0,1.9495,19.94244303,6.554764041,20.99204529
23/11/2019 02:00,13.20547795,3.672380258,13.70660514,2.0325,0,2.0325,11.17297795,3.672380258,11.76102942,21.17050048,6.290356563,22.08525925,2.0325,0,2.0325,19.13800048,6.290356563,20.14526367
23/11/2019 02:30,13.58709291,3.822791022,14.11463159,1.9565,0,1.9565,11.63059291,3.822791022,12.24272937,21.11159307,6.295974625,22.03040305,1.9565,0,1.9565,19.15509307,6.295974625,20.16325586
23/11/2019 03:00,13.27223615,3.708127352,13.78051019,1.9905,0,1.9905,11.28173615,3.708127352,11.87551174,20.40654656,6.053061785,21.28536351,1.9905,0,1.9905,18.41604656,6.053061785,19.38531217
23/11/2019 03:30,12.52309742,3.466498936,12.99402108,1.9765,0,1.9765,10.54659742,3.466498936,11.1016815,19.24829888,5.676965758,20.06800812,1.9765,0,1.9765,17.27179888,5.676965758,18.18084092
23/11/2019 04:00,11.67354054,3.203697298,12.10517349,1.9265,0,1.9265,9.747040541,3.203697298,10.26004267,18.98948672,5.608332521,19.80035352,1.9265,0,1.9265,17.06298672,5.608332521,17.96103865
23/11/2019 04:30,11.66067645,3.197989999,12.09125781,1.931,0,1.931,9.729676454,3.197989999,10.24176469,18.37754305,5.405717287,19.15609219,1.931,0,1.931,16.44654305,5.405717287,17.31215058
23/11/2019 05:00,11.22972787,3.066533258,11.64089405,1.9,0,1.9,9.329727875,3.066533258,9.820766184,17.96127714,5.279086505,18.72101041,1.9,0,1.9,16.06127714,5.279086505,16.90660752
23/11/2019 05:30,11.14708746,3.061063817,11.55974353,1.834,0,1.834,9.313087457,3.061063817,9.803249954,17.85701323,5.266509765,18.61743931,1.834,0,1.834,16.02301323,5.266509765,16.86632971
23/11/2019 06:00,11.41254126,3.154230577,11.84040829,1.816,0,1.816,9.59654126,3.154230577,10.10162238,17.85814518,5.272798135,18.62030477,1.816,0,1.816,16.04214518,5.272798135,16.88646861
23/11/2019 06:30,11.79145391,3.288633666,12.24146628,1.786,0,1.786,10.00545391,3.288633666,10.53205675,18.57628937,5.518701239,19.37871488,1.786,0,1.786,16.79028937,5.518701239,17.67398882
23/11/2019 07:00,11.61009472,3.227380362,12.05032296,1.791,0,1.791,9.81909472,3.227380362,10.33588918,18.70190205,5.558344708,19.51041609,1.791,0,1.791,16.91090205,5.558344708,17.80094952
23/11/2019 07:30,12.01418804,3.376469276,12.47963377,1.7415,0,1.7415,10.27268804,3.376469276,10.81335583,18.77413462,5.598356267,19.59106234,1.7415,0,1.7415,17.03263462,5.598356267,17.92908907
23/11/2019 08:00,12.57066145,3.583695866,13.07151121,1.6675,0,1.6675,10.90316145,3.583695866,11.47701206,20.01922813,6.031921338,20.90821776,1.6675,0,1.6675,18.35172813,6.031921338,19.31760856
23/11/2019 08:30,13.35930722,3.850799611,13.90322793,1.6435,0,1.6435,11.71580722,3.850799611,12.33242865,20.53391087,6.208977793,21.45210714,1.6435,0,1.6435,18.89041087,6.208977793,19.88464302
23/11/2019 09:00,13.82958761,3.988939097,14.393371,1.6935,0,1.6935,12.13608761,3.988939097,12.77482907,21.19655585,6.41034446,22.14467196,1.6935,0,1.6935,19.50305585,6.41034446,20.52953247
23/11/2019 09:30,14.67573788,4.166313561,15.25566947,2,0,2,12.67573788,4.166313561,13.34288197,21.67424533,6.46661172,22.61835488,2,0,2,19.67424533,6.46661172,20.70973192
23/11/2019 10:00,14.72362286,4.033487378,15.26610921,2.452,0,2.452,12.27162286,4.033487378,12.91749774,21.80716526,6.361735175,22.71616454,2.452,0,2.452,19.35516526,6.361735175,20.37385817
23/11/2019 10:30,15.1490757,4.05615108,15.68269288,2.8085,0,2.8085,12.3405757,4.05615108,12.99007968,22.04822473,6.323791706,22.93718717,2.8085,0,2.8085,19.23972473,6.323791706,20.25234182
23/11/2019 11:00,15.49063106,4.225277251,16.05654442,2.6355,0,2.6355,12.85513106,4.225277251,13.53171691,21.940331,6.345191103,22.83943026,2.6355,0,2.6355,19.304831,6.345191103,20.32087474
23/11/2019 11:30,15.27614671,3.831683177,15.74936361,3.6185,0,3.6185,11.65764671,3.831683177,12.27120706,21.89923987,6.008588626,22.70858525,3.6185,0,3.6185,18.28073987,6.008588626,19.24288407
23/11/2019 12:00,14.56025797,2.324703126,14.74467215,7.4875,0,7.4875,7.072757974,2.324703126,7.445008393,21.28713153,4.535719542,21.76498841,7.4875,0,7.4875,13.79963153,4.535719542,14.52592793
23/11/2019 12:30,13.73916608,1.872239251,13.86614454,8.043,0,8.043,5.696166081,1.872239251,5.995964295,20.08465583,3.957900871,20.47091544,8.043,0,8.043,12.04165583,3.957900871,12.67542719
23/11/2019 13:00,14.00061012,2.589409576,14.23805204,6.1225,0,6.1225,7.878110123,2.589409576,8.292747497,20.01655723,4.566755767,20.53089919,6.1225,0,6.1225,13.89405723,4.566755767,14.6253234
23/11/2019 13:30,14.84869196,3.326181895,15.21667305,4.729,0,4.729,10.11969196,3.326181895,10.65230732,20.78399103,5.277020361,21.44344252,4.729,0,4.729,16.05499103,5.277020361,16.89999056
23/11/2019 14:00,14.86953946,3.174115373,15.20454577,5.2125,0,5.2125,9.657039457,3.174115373,10.16530469,20.33028632,4.968976068,20.92871866,5.2125,0,5.2125,15.11778632,4.968976068,15.91345928
23/11/2019 14:30,14.09042129,3.175062587,14.44371817,4.4305,0,4.4305,9.659921295,3.175062587,10.16833821,19.60798022,4.988596505,20.23262176,4.4305,0,4.4305,15.17748022,4.988596505,15.97629497
23/11/2019 15:00,13.92360512,3.035103577,14.25056607,4.6895,0,4.6895,9.234105117,3.035103577,9.720110649,19.34433583,4.816811601,19.9350195,4.6895,0,4.6895,14.65483583,4.816811601,15.42614298
23/11/2019 15:30,13.9080829,3.130743349,14.25609778,4.383,0,4.383,9.525082898,3.130743349,10.02640305,20.60401331,5.331589244,21.28265041,4.383,0,4.383,16.22101331,5.331589244,17.07475085
23/11/2019 16:00,13.51361493,3.592719389,13.98304049,2.583,0,2.583,10.93061493,3.592719389,11.50591046,21.03973784,6.066436361,21.89685408,2.583,0,2.583,18.45673784,6.066436361,19.42814509
23/11/2019 16:30,12.98875043,3.646832458,13.49099791,1.8935,0,1.8935,11.09525043,3.646832458,11.67921097,23.47692621,7.094129129,24.52534877,1.8935,0,1.8935,21.58342621,7.094129129,22.71939601
23/11/2019 17:00,13.82237695,3.942196713,14.37355278,1.8285,0,1.8285,11.99387695,3.942196713,12.62513363,25.21445423,7.68659144,26.36005292,1.8285,0,1.8285,23.38595423,7.68659144,24.61679393
23/11/2019 17:30,16.44598105,4.815051569,17.13636525,1.7965,0,1.7965,14.64948105,4.815051569,15.42050636,26.70147037,8.185867899,27.92806748,1.7965,0,1.7965,24.90497037,8.185867899,26.21575828
23/11/2019 18:00,15.82272692,4.647996517,16.49128736,1.6815,0,1.6815,14.14122692,4.647996517,14.88550202,27.33737842,8.43267944,28.6084313,1.6815,0,1.6815,25.65587842,8.43267944,27.00618781
23/11/2019 18:30,16.7716548,4.974027445,17.49369469,1.6385,0,1.6385,15.1331548,4.974027445,15.92963664,26.20513264,8.074661665,27.42096164,1.6385,0,1.6385,24.56663264,8.074661665,25.8596133
23/11/2019 19:00,17.15887466,5.100150062,17.90079635,1.642,0,1.642,15.51687466,5.100150062,16.33355227,24.82798027,7.620863178,25.97125642,1.642,0,1.642,23.18598027,7.620863178,24.40629502
23/11/2019 19:30,16.27655434,4.816883423,16.97435086,1.6215,0,1.6215,14.65505434,4.816883423,15.42637299,23.86834758,7.31218519,24.96329442,1.6215,0,1.6215,22.24684758,7.31218519,23.4177343
23/11/2019 20:00,13.33953319,3.856790199,13.88589127,1.6055,0,1.6055,11.73403319,3.856790199,12.35161388,23.39785058,7.162799251,24.46967726,1.6055,0,1.6055,21.79235058,7.162799251,22.9393164
23/11/2019 20:30,12.73783611,3.663459169,13.25418432,1.592,0,1.592,11.14583611,3.663459169,11.73245907,22.8706311,6.993947823,23.9161258,1.592,0,1.592,21.2786311,6.993947823,22.39855906
23/11/2019 21:00,12.80668843,3.688226278,13.32720082,1.5855,0,1.5855,11.22118843,3.688226278,11.81177729,21.39609408,6.511427388,22.36496207,1.5855,0,1.5855,19.81059408,6.511427388,20.85325693
23/11/2019 21:30,12.923995,3.741738211,13.4547483,1.54,0,1.54,11.383995,3.741738211,11.98315264,19.81338784,6.006172132,20.70373013,1.54,0,1.54,18.27338784,6.006172132,19.2351451
23/11/2019 22:00,12.95643349,3.751742859,13.48868946,1.542,0,1.542,11.41443349,3.751742859,12.01519315,18.57985184,5.600071085,19.40545517,1.542,0,1.542,17.03785184,5.600071085,17.93458088
23/11/2019 22:30,12.21889014,3.507351977,12.71230877,1.548,0,1.548,10.67089014,3.507351977,11.23251594,17.58396291,5.270766118,18.35692586,1.548,0,1.548,16.03596291,5.270766118,16.87996095
23/11/2019 23:00,11.59304117,3.306082605,12.05523894,1.5345,0,1.5345,10.05854117,3.306082605,10.58793808,16.99166134,5.080523243,17.73494492,1.5345,0,1.5345,15.45716134,5.080523243,16.27069615
23/11/2019 23:30,11.26321137,3.1902774,11.70631455,1.557,0,1.557,9.706211375,3.1902774,10.2170646,17.23062434,5.15167119,17.98427455,1.557,0,1.557,15.67362434,5.15167119,16.49855193
24/11/2019 00:00,11.34470638,3.193233916,11.78554648,1.6295,0,1.6295,9.715206382,3.193233916,10.22653303,16.63729139,4.932822484,17.35316117,1.6295,0,1.6295,15.00779139,4.932822484,15.79767515
24/11/2019 00:30,11.86265804,3.370543102,12.33220242,1.608,0,1.608,10.25465804,3.370543102,10.79437688,20.58159157,6.236317967,21.50566375,1.608,0,1.608,18.97359157,6.236317967,19.97220165
24/11/2019 01:00,11.84773382,3.377634716,12.31978948,1.5715,0,1.5715,10.27623382,3.377634716,10.81708823,21.99783316,6.713811038,22.99956353,1.5715,0,1.5715,20.42633316,6.713811038,21.50140333
24/11/2019 01:30,11.30627568,3.298928633,11.77772473,1.2695,0,1.2695,10.03677568,3.298928633,10.56502703,22.29684137,6.911352882,23.34343449,1.2695,0,1.2695,21.02734137,6.911352882,22.13404355
24/11/2019 02:00,11.0133585,3.200843649,11.46906559,1.275,0,1.275,9.738358498,3.200843649,10.25090368,21.32683687,6.590720059,22.32199726,1.275,0,1.275,20.05183687,6.590720059,21.10719671
24/11/2019 02:30,10.78914652,3.145226362,11.23824415,1.22,0,1.22,9.569146521,3.145226362,10.07278581,21.17999864,6.560534294,22.17279759,1.22,0,1.22,19.95999864,6.560534294,21.01052489
24/11/2019 03:00,10.88719241,3.178109855,11.34157576,1.218,0,1.218,9.669192409,3.178109855,10.17809727,20.0103981,6.176762553,20.94202539,1.218,0,1.218,18.7923981,6.176762553,19.78147168
24/11/2019 03:30,10.95254054,3.203697298,11.41147759,1.2055,0,1.2055,9.747040541,3.203697298,10.26004267,18.38498429,5.646623422,19.23257662,1.2055,0,1.2055,17.17948429,5.646623422,18.08366767
24/11/2019 04:00,11.05583581,3.237484469,11.52010465,1.206,0,1.206,9.849835808,3.237484469,10.36824822,18.06184239,5.540247472,18.89244538,1.206,0,1.206,16.85584239,5.540247472,17.74299199
24/11/2019 04:30,10.77004699,3.141578121,11.21888698,1.212,0,1.212,9.558046985,3.141578121,10.06110209,17.96710574,5.507136938,18.79216448,1.212,0,1.212,16.75510574,5.507136938,17.63695341
24/11/2019 05:00,10.84835022,3.168794228,11.30167949,1.2075,0,1.2075,9.64085022,3.168794228,10.14826339,17.34723837,5.304875463,18.14024208,1.2075,0,1.2075,16.13973837,5.304875463,16.98919828
24/11/2019 05:30,10.83860135,3.166904667,11.29179191,1.2035,0,1.2035,9.635101353,3.166904667,10.14221195,17.1369087,5.23705818,17.91927504,1.2035,0,1.2035,15.9334087,5.23705818,16.77200915
24/11/2019 06:00,10.89805427,3.185624184,11.35410887,1.206,0,1.206,9.692054267,3.185624184,10.20216239,16.77831771,5.118373311,17.54165586,1.206,0,1.206,15.57231771,5.118373311,16.39191338
24/11/2019 06:30,10.36338995,2.919171709,10.76668077,1.482,0,1.482,8.881389953,2.919171709,9.348831529,17.58798331,5.293780713,18.36739696,1.482,0,1.482,16.10598331,5.293780713,16.95366664
24/11/2019 07:00,10.84063308,3.055984208,11.26314188,1.543,0,1.543,9.297633077,3.055984208,9.786982187,17.68139173,5.304432845,18.45991932,1.543,0,1.543,16.13839173,5.304432845,16.98778077
24/11/2019 07:30,11.37124922,3.230553644,11.82124299,1.5425,0,1.5425,9.828749224,3.230553644,10.34605181,17.63726135,5.290092234,18.41352937,1.5425,0,1.5425,16.09476135,5.290092234,16.94185406
24/11/2019 08:00,12.14680525,3.486452634,12.63725562,1.5395,0,1.5395,10.60730525,3.486452634,11.16558447,18.25976206,5.495684373,19.06886093,1.5395,0,1.5395,16.72026206,5.495684373,17.60027585
24/11/2019 08:30,12.7600841,3.659432129,13.27445629,1.6265,0,1.6265,11.1335841,3.659432129,11.71956222,19.24879022,5.792166691,20.10137109,1.6265,0,1.6265,17.62229022,5.792166691,18.54977917
24/11/2019 09:00,13.2768154,3.668218281,13.77423873,2.1165,0,2.1165,11.1603154,3.668218281,11.74770042,20.12240147,5.918253612,20.97466964,2.1165,0,2.1165,18.00590147,5.918253612,18.95358049
24/11/2019 09:30,13.92429779,3.795248901,14.43225496,2.3775,0,2.3775,11.54679779,3.795248901,12.15452399,20.67625078,6.014508527,21.53326866,2.3775,0,2.3775,18.29875078,6.014508527,19.26184293
24/11/2019 10:00,14.24036486,3.792970156,14.73684546,2.7005,0,2.7005,11.53986486,3.792970156,12.14722617,21.29900999,6.113034614,22.15890383,2.7005,0,2.7005,18.59850999,6.113034614,19.57737894
24/11/2019 10:30,14.65672669,3.842720382,15.15210009,2.9655,0,2.9655,11.69122669,3.842720382,12.30655441,21.43607145,6.07098325,22.27918304,2.9655,0,2.9655,18.47057145,6.07098325,19.44270679
24/11/2019 11:00,14.97779358,3.91883274,15.48197503,3.055,0,3.055,11.92279358,3.91883274,12.55030904,20.98806044,5.894311922,21.80003656,3.055,0,3.055,17.93306044,5.894311922,18.87690572
24/11/2019 11:30,15.84730566,4.152202425,16.38224288,3.2145,0,3.2145,12.63280566,4.152202425,13.29769017,20.73999179,5.760350585,21.52507603,3.2145,0,3.2145,17.52549179,5.760350585,18.44788609
24/11/2019 12:00,16.42048616,4.022595873,16.90602388,4.182,0,4.182,12.23848616,4.022595873,12.88261701,20.89684919,5.49390525,21.60697343,4.182,0,4.182,16.71484919,5.49390525,17.5945781
24/11/2019 12:30,16.92015494,4.053876338,17.39901022,4.5865,0,4.5865,12.33365494,4.053876338,12.98279467,19.9312068,5.043561223,20.55943857,4.5865,0,4.5865,15.3447068,5.043561223,16.15232294
24/11/2019 13:00,16.19505807,3.771176167,16.62833953,4.7215,0,4.7215,11.47355807,3.771176167,12.07742955,20.3477973,5.136115544,20.98600814,4.7215,0,4.7215,15.6262973,5.136115544,16.448734
24/11/2019 13:30,15.79365584,3.197325857,16.11404535,6.066,0,6.066,9.727655844,3.197325857,10.23963773,20.73646956,4.82195016,21.28972459,6.066,0,6.066,14.67046956,4.82195016,15.44259954
24/11/2019 14:00,14.73178054,3.482171618,15.13773025,4.1375,0,4.1375,10.59428054,3.482171618,11.15187425,20.21443374,5.284232582,20.89369392,4.1375,0,4.1375,16.07693374,5.284232582,16.92308815
24/11/2019 14:30,15.42924678,3.856367376,15.90387454,3.6965,0,3.6965,11.73274678,3.856367376,12.35025977,20.17117857,5.414964985,20.88536068,3.6965,0,3.6965,16.47467857,5.414964985,17.34176692
24/11/2019 15:00,15.34280391,3.943816128,15.84156929,3.344,0,3.344,11.99880391,3.943816128,12.63031991,20.50476748,5.640471504,21.26641503,3.344,0,3.344,17.16076748,5.640471504,18.06396577
24/11/2019 15:30,15.89004664,4.407669182,16.49003123,2.48,0,2.48,13.41004664,4.407669182,14.11583857,21.10837586,6.122851052,21.97846302,2.48,0,2.48,18.62837586,6.122851052,19.6088167
24/11/2019 16:00,16.40462759,4.6680136,17.05585405,2.2025,0,2.2025,14.20212759,4.6680136,14.94960799,22.42530339,6.646914036,23.38964938,2.2025,0,2.2025,20.22280339,6.646914036,21.28716146
24/11/2019 16:30,17.06311127,4.932927622,17.76185635,2.055,0,2.055,15.00811127,4.932927622,15.79801186,24.3317903,7.322026885,25.40960639,2.055,0,2.055,22.2767903,7.322026885,23.44925294
24/11/2019 17:00,17.81565627,5.10467986,18.5325488,2.285,0,2.285,15.53065627,5.10467986,16.34805923,26.11235379,7.831672459,27.26151342,2.285,0,2.285,23.82735379,7.831672459,25.08142504
24/11/2019 17:30,19.1947453,5.465439927,19.95768726,2.5665,0,2.5665,16.6282453,5.465439927,17.50341611,27.11463039,8.068580272,28.28966541,2.5665,0,2.5665,24.54813039,8.068580272,25.84013725
24/11/2019 18:00,20.11058148,5.678373383,20.89687565,2.8345,0,2.8345,17.27608148,5.678373383,18.18534893,26.34937987,7.72896725,27.4595476,2.8345,0,2.8345,23.51487987,7.72896725,24.75250513
24/11/2019 18:30,20.67177676,5.795942136,21.46893802,3.038,0,3.038,17.63377676,5.795942136,18.56187028,24.84687401,7.168230239,25.86021409,3.038,0,3.038,21.80887401,7.168230239,22.95670948
24/11/2019 19:00,21.25092726,5.946364581,22.0671965,3.1595,0,3.1595,18.09142726,5.946364581,19.04360764,23.12621174,6.562740783,24.03936846,3.1595,0,3.1595,19.96671174,6.562740783,21.01759131
24/11/2019 19:30,21.5204129,6.012589706,22.344561,3.2275,0,3.2275,18.2929129,6.012589706,19.25569779,21.72994181,6.08145853,22.5648955,3.2275,0,3.2275,18.50244181,6.08145853,19.47625454
24/11/2019 20:00,21.47345797,5.967081772,22.28711426,3.319,0,3.319,18.15445797,5.967081772,19.10995576,20.19992988,5.548493332,20.94810124,3.319,0,3.319,16.88092988,5.548493332,17.76939987
24/11/2019 20:30,21.22655896,5.873933022,22.02430236,3.3555,0,3.3555,17.87105896,5.873933022,18.81164101,19.48990103,5.303121164,20.19849836,3.3555,0,3.3555,16.13440103,5.303121164,16.98358003
24/11/2019 21:00,19.79793117,5.391054069,20.51880948,3.396,0,3.396,16.40193117,5.391054069,17.2651907,18.30750157,4.90117355,18.9522061,3.396,0,3.396,14.91150157,4.90117355,15.69631744
24/11/2019 21:30,18.90658982,5.103671964,19.58332469,3.379,0,3.379,15.52758982,5.103671964,16.34483139,17.44804176,4.624270403,18.05043042,3.379,0,3.379,14.06904176,4.624270403,14.80951765
24/11/2019 22:00,18.3129909,4.91119491,18.96010209,3.371,0,3.371,14.9419909,4.91119491,15.72841148,16.37616666,4.274591565,16.9248624,3.371,0,3.371,13.00516666,4.274591565,13.68964911
24/11/2019 22:30,18.03782578,4.817301325,18.67001743,3.3815,0,3.3815,14.65632578,4.817301325,15.42771135,15.54282056,3.997232767,16.04858688,3.3815,0,3.3815,12.16132056,3.997232767,12.80139006
24/11/2019 23:00,17.25093211,4.552909909,17.84162681,3.399,0,3.399,13.85193211,4.552909909,14.58098116,15.13295865,3.856765699,15.61669232,3.399,0,3.399,11.73395865,3.856765699,12.35153542
24/11/2019 23:30,16.43911115,4.294787394,16.99086738,3.3725,0,3.3725,13.06661115,4.294787394,13.75432753,14.88645251,3.784453177,15.35996595,3.3725,0,3.3725,11.51395251,3.784453177,12.11995001
25/11/2019 00:00,15.76653907,4.073066271,16.28415251,3.3745,0,3.3745,12.39203907,4.073066271,13.04425165,14.66071325,3.709598904,15.1227523,3.3745,0,3.3745,11.28621325,3.709598904,11.88022448
25/11/2019 00:30,15.69134984,4.05574816,16.20702171,3.352,0,3.352,12.33934984,4.05574816,12.9887893,18.79855856,5.07703828,19.47208571,3.352,0,3.352,15.44655856,5.07703828,16.25953533
25/11/2019 01:00,15.42239461,3.994134607,15.93120732,3.2705,0,3.2705,12.15189461,3.994134607,12.79146801,20.24998005,5.580885208,21.00495113,3.2705,0,3.2705,16.97948005,5.580885208,17.8731369
25/11/2019 01:30,14.57628198,3.807733699,15.06541842,2.9915,0,2.9915,11.58478198,3.807733699,12.19450735,20.29716483,5.68809696,21.07912112,2.9915,0,2.9915,17.30566483,5.68809696,18.2164893
25/11/2019 02:00,13.92348054,3.654467826,14.39508407,2.805,0,2.805,11.11848054,3.654467826,11.70366372,19.81136602,5.589722198,20.5848298,2.805,0,2.805,17.00636602,5.589722198,17.90143792
25/11/2019 02:30,13.42004739,3.62901678,13.90206584,2.379,0,2.379,11.04104739,3.62901678,11.62215514,19.75758534,5.712064772,20.56671735,2.379,0,2.379,17.37858534,5.712064772,18.29324773
25/11/2019 03:00,13.17590977,3.608921817,13.66121938,2.196,0,2.196,10.97990977,3.608921817,11.55779976,19.0721515,5.546922754,19.86240959,2.196,0,2.196,16.8761515,5.546922754,17.76437
25/11/2019 03:30,13.24021573,3.636960531,13.73065164,2.175,0,2.175,11.06521573,3.636960531,11.6475955,18.00074636,5.201671281,18.73724242,2.175,0,2.175,15.82574636,5.201671281,16.65868038
25/11/2019 04:00,13.18808109,3.552608803,13.6582031,2.3795,0,2.3795,10.80858109,3.552608803,11.37745378,17.45756075,4.955918907,18.14738438,2.3795,0,2.3795,15.07806075,4.955918907,15.8716429
25/11/2019 04:30,12.87613439,3.431834914,13.32562673,2.435,0,2.435,10.44113439,3.431834914,10.99066778,16.69303565,4.686389689,17.33838768,2.435,0,2.435,14.25803565,4.686389689,15.00845858
25/11/2019 05:00,12.94667655,3.473262968,13.40447647,2.3795,0,2.3795,10.56717655,3.473262968,11.12334374,16.33794197,4.587918009,16.9698951,2.3795,0,2.3795,13.95844197,4.587918009,14.69309681
25/11/2019 05:30,13.08275937,3.568608581,13.56073597,2.2255,0,2.2255,10.85725937,3.568608581,11.42869407,16.34454151,4.640704524,16.9905908,2.2255,0,2.2255,14.11904151,4.640704524,14.86214896
25/11/2019 06:00,13.14354433,3.683084311,13.64983031,1.938,0,1.938,11.20554433,3.683084311,11.79530982,16.93453653,4.929123189,17.63731223,1.938,0,1.938,14.99653653,4.929123189,15.78582792
25/11/2019 06:30,14.29817767,4.052897755,14.86148932,1.9675,0,1.9675,12.33067767,4.052897755,12.9796607,18.22725818,5.344324069,18.99459767,1.9675,0,1.9675,16.25975818,5.344324069,17.11553493
25/11/2019 07:00,15.07226643,4.271666201,15.66589759,2.076,0,2.076,12.99626643,4.271666201,13.68028045,20.19516031,5.955479992,21.0549814,2.076,0,2.076,18.11916031,5.955479992,19.07280032
25/11/2019 07:30,16.20170509,4.656535129,16.85759673,2.0345,0,2.0345,14.16720509,4.656535129,14.91284747,21.3747501,6.356832797,22.29998352,2.0345,0,2.0345,19.3402501,6.356832797,20.358158
25/11/2019 08:00,17.55331418,5.11344189,18.28294633,1.996,0,1.996,15.55731418,5.11344189,16.37612019,22.15302561,6.625293925,23.12252285,1.996,0,1.996,20.15702561,6.625293925,21.21792169
25/11/2019 08:30,17.41326565,5.052290695,18.13139437,2.042,0,2.042,15.37126565,5.052290695,16.18027963,22.51935818,6.730582151,23.50366416,2.042,0,2.042,20.47735818,6.730582151,21.55511388
25/11/2019 09:00,17.69043705,5.055305188,18.39857803,2.31,0,2.31,15.38043705,5.055305188,16.18993373,22.07119328,6.495190131,23.0070656,2.31,0,2.31,19.76119328,6.495190131,20.80125608
25/11/2019 09:30,18.39956268,4.918120867,19.04551967,3.4365,0,3.4365,14.96306268,4.918120867,15.75059229,21.79407276,6.033842376,22.61390858,3.4365,0,3.4365,18.35757276,6.033842376,19.3237608
25/11/2019 10:00,18.93377463,5.10225363,19.60920227,3.4105,0,3.4105,15.52327463,5.10225363,16.34028908,21.34481328,5.894723712,22.1438213,3.4105,0,3.4105,17.93431328,5.894723712,18.87822451
25/11/2019 10:30,19.09813231,4.945424535,19.72804809,4.052,0,4.052,15.04613231,4.945424535,15.83803401,20.87765713,5.530326059,21.59770992,4.052,0,4.052,16.82565713,5.530326059,17.71121803
25/11/2019 11:00,18.76350493,4.435100594,19.28054031,5.27,0,5.27,13.49350493,4.435100594,14.2036894,19.53822986,4.689740364,20.09318518,5.27,0,5.27,14.26822986,4.689740364,15.01918933
25/11/2019 11:30,19.68125033,3.73278332,20.03210638,8.3245,0,8.3245,11.35675033,3.73278332,11.95447403,19.64944743,3.722330214,19.99891314,8.3245,0,8.3245,11.32494743,3.722330214,11.9209973
25/11/2019 12:00,18.6883327,4.294038503,19.17531084,5.624,0,5.624,13.0643327,4.294038503,13.75192916,19.18450446,4.457122274,19.69546014,5.624,0,5.624,13.56050446,4.457122274,14.27421522
25/11/2019 12:30,18.54542885,4.37213258,19.05383096,5.2435,0,5.2435,13.30192885,4.37213258,14.00203036,20.45452383,4.999621758,21.05667977,5.2435,0,5.2435,15.21102383,4.999621758,16.01160404
25/11/2019 13:00,18.67734849,4.062978768,19.1141608,6.316,0,6.316,12.36134849,4.062978768,13.01194578,20.29064552,4.593243859,20.80404251,6.316,0,6.316,13.97464552,4.593243859,14.71015318
25/11/2019 13:30,18.52319001,3.968758683,18.94359031,6.4485,0,6.4485,12.07469001,3.968758683,12.71020001,19.74918538,4.371723873,20.22726607,6.4485,0,6.4485,13.30068538,4.371723873,14.00072145
25/11/2019 14:00,17.75133573,4.429128666,18.29554866,4.276,0,4.276,13.47533573,4.429128666,14.18456392,20.05879012,5.187552248,20.71872968,4.276,0,4.276,15.78279012,5.187552248,16.61346329
25/11/2019 14:30,18.05900441,4.852693578,18.69963302,3.295,0,3.295,14.76400441,4.852693578,15.54105727,19.75819154,5.411189378,20.48577807,3.295,0,3.295,16.46319154,5.411189378,17.3296753
25/11/2019 15:00,18.05284641,4.979020683,18.72687668,2.9045,0,2.9045,15.14834641,4.979020683,15.9456278,19.86625726,5.575060007,20.63369748,2.9045,0,2.9045,16.96175726,5.575060007,17.85448133
25/11/2019 15:30,18.3674294,5.331068639,19.12544785,2.148,0,2.148,16.2194294,5.331068639,17.07308358,20.41080843,6.002694848,21.27518381,2.148,0,2.148,18.26280843,6.002694848,19.22400888
25/11/2019 16:00,18.58656075,5.502191888,19.38386845,1.8465,0,1.8465,16.74006075,5.502191888,17.62111658,21.40705061,6.429242074,22.35166592,1.8465,0,1.8465,19.56055061,6.429242074,20.59005327
25/11/2019 16:30,18.78654534,5.586001269,19.59943101,1.7915,0,1.7915,16.99504534,5.586001269,17.88952141,23.01463655,6.975707646,24.04857569,1.7915,0,1.7915,21.22313655,6.975707646,22.34014374
25/11/2019 17:00,18.28795583,5.406674669,19.07043417,1.8385,0,1.8385,16.44945583,5.406674669,17.31521666,26.56864577,8.128405832,27.78423868,1.8385,0,1.8385,24.73014577,8.128405832,26.03173239
25/11/2019 17:30,18.98799603,5.634794654,19.80643593,1.8445,0,1.8445,17.14349603,5.634794654,18.0457853,27.77831273,8.524032031,29.05673382,1.8445,0,1.8445,25.93381273,8.524032031,27.29875024
25/11/2019 18:00,19.25140015,5.739449024,20.08874517,1.7895,0,1.7895,17.46190015,5.739449024,18.38094752,27.64360392,8.497833013,28.92026977,1.7895,0,1.7895,25.85410392,8.497833013,27.21484624
25/11/2019 18:30,18.80791016,5.55013027,19.60972796,1.922,0,1.922,16.88591016,5.55013027,17.77464227,27.69640466,8.471637133,28.96307074,1.922,0,1.922,25.77440466,8.471637133,27.13095228
25/11/2019 19:00,18.43854348,5.412291109,19.2164716,1.972,0,1.972,16.46654348,5.412291109,17.33320366,26.79703005,8.159592787,28.0117792,1.972,0,1.972,24.82503005,8.159592787,26.13161058
25/11/2019 19:30,17.42040965,5.111501166,18.15483728,1.869,0,1.869,15.55140965,5.111501166,16.3699049,26.34698065,8.045523168,27.54802775,1.869,0,1.869,24.47798065,8.045523168,25.76629543
