Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2019 20:00,16.96333418,4.967348378,17.67566848,1.8505,0,1.8505,15.11283418,4.967348378,15.9082465,24.9099193,7.579264598,26.03746016,1.8505,0,1.8505,23.0594193,7.579264598,24.27307295
25/11/2019 20:30,16.1995104,4.722207956,16.8737484,1.8325,0,1.8325,14.3670104,4.722207956,15.12316884,23.78631118,7.215868783,24.85673675,1.8325,0,1.8325,21.95381118,7.215868783,23.10927493
25/11/2019 21:00,15.22723797,4.407074698,15.85216337,1.819,0,1.819,13.40823797,4.407074698,14.1139347,22.98233438,6.956051623,24.01196259,1.819,0,1.819,21.16333438,6.956051623,22.27719408
25/11/2019 21:30,14.53356684,4.181705497,15.12320158,1.811,0,1.811,12.72256684,4.181705497,13.39217562,22.25539031,6.719746136,23.24773938,1.811,0,1.811,20.44439031,6.719746136,21.52041085
25/11/2019 22:00,14.00332732,4.010875379,14.5664099,1.8005,0,1.8005,12.20282732,4.010875379,12.84508139,19.89830831,5.94846193,20.76841046,1.8005,0,1.8005,18.09780831,5.94846193,19.05032454
25/11/2019 22:30,13.8369278,3.915590016,14.38027873,1.924,0,1.924,11.9129278,3.915590016,12.53992401,18.32365897,5.390307233,19.10004948,1.924,0,1.924,16.39965897,5.390307233,17.26279891
25/11/2019 23:00,13.35736143,3.687954455,13.85713218,2.137,0,2.137,11.22036143,3.687954455,11.81090676,17.38342351,5.01125707,18.09132694,2.137,0,2.137,15.24642351,5.01125707,16.04886686
25/11/2019 23:30,13.27979116,3.647667558,13.77164957,2.182,0,2.182,11.09779116,3.647667558,11.68188543,17.1296213,4.913045531,17.82026774,2.182,0,2.182,14.9476213,4.913045531,15.73433821
26/11/2019 00:00,12.96920222,3.510905735,13.43602118,2.2875,0,2.2875,10.68170222,3.510905735,11.24389707,16.78385547,4.764721624,17.44707358,2.2875,0,2.2875,14.49635547,4.764721624,15.25932154
26/11/2019 00:30,13.9474398,3.778039659,14.45007476,2.453,0,2.453,11.4944398,3.778039659,12.09941031,20.62857549,5.974022765,21.47619786,2.453,0,2.453,18.17557549,5.974022765,19.13218472
26/11/2019 01:00,14.26906256,3.7917204,14.76425718,2.733,0,2.733,11.53606256,3.7917204,12.14322375,21.67624128,6.226342308,22.55275536,2.733,0,2.733,18.94324128,6.226342308,19.94025397
26/11/2019 01:30,14.7089856,3.870250605,15.2096383,2.934,0,2.934,11.7749856,3.870250605,12.39472168,21.28737802,6.032463631,22.12562045,2.934,0,2.934,18.35337802,6.032463631,19.31934528
26/11/2019 02:00,15.26333391,4.010877543,15.78152403,3.0605,0,3.0605,12.20283391,4.010877543,12.84508832,19.88047984,5.528460024,20.63485762,3.0605,0,3.0605,16.81997984,5.528460024,17.70524194
26/11/2019 02:30,15.98804221,4.213744102,16.5339993,3.168,0,3.168,12.82004221,4.213744102,13.49478127,19.35685203,5.321018345,20.07488373,3.168,0,3.168,16.18885203,5.321018345,17.04089688
26/11/2019 03:00,16.09186528,4.227655022,16.63794444,3.2295,0,3.2295,12.86236528,4.227655022,13.53933187,17.93896718,4.834768057,18.57906148,3.2295,0,3.2295,14.70946718,4.834768057,15.48364966
26/11/2019 03:30,16.2794261,4.247889087,16.82451414,3.3555,0,3.3555,12.9239261,4.247889087,13.60413274,16.71291583,4.39037027,17.27995679,3.3555,0,3.3555,13.35741583,4.39037027,14.06043772
26/11/2019 04:00,16.35866386,4.254212232,16.9027869,3.4155,0,3.4155,12.94316386,4.254212232,13.62438301,15.89701031,4.102474049,16.41783269,3.4155,0,3.4155,12.48151031,4.102474049,13.13843191
26/11/2019 04:30,16.38785897,4.25674149,16.93167947,3.437,0,3.437,12.95085897,4.25674149,13.63248312,14.80248799,3.73565525,15.26659002,3.437,0,3.437,11.36548799,3.73565525,11.96367157
26/11/2019 05:00,16.41240162,4.260535378,16.95638784,3.45,0,3.45,12.96240162,4.260535378,13.64463328,14.47910291,3.625090821,14.92600766,3.45,0,3.45,11.02910291,3.625090821,11.60958201
26/11/2019 05:30,17.04031616,4.465770513,17.61577365,3.4535,0,3.4535,13.58681616,4.465770513,14.30191175,14.4432484,3.612155618,14.88808559,3.4535,0,3.4535,10.9897484,3.612155618,11.56815621
26/11/2019 06:00,17.4535046,4.599771223,18.04945202,3.459,0,3.459,13.9945046,4.599771223,14.73105748,14.90945071,3.763581146,15.37713444,3.459,0,3.459,11.45045071,3.763581146,12.05310601
26/11/2019 06:30,18.13224429,4.825491641,18.7633593,3.451,0,3.451,14.68124429,4.825491641,15.45394135,16.80195169,4.388245608,17.36554865,3.451,0,3.451,13.35095169,4.388245608,14.05363335
26/11/2019 07:00,19.47111759,5.264571961,20.17027858,3.454,0,3.454,16.01711759,5.264571961,16.86012377,18.1694887,4.836747234,18.8022457,3.454,0,3.454,14.7154887,4.836747234,15.4899881
26/11/2019 07:30,20.55488811,5.639525101,21.31449433,3.397,0,3.397,17.15788811,5.639525101,18.06093485,18.65939687,5.016507257,19.32196772,3.397,0,3.397,15.26239687,5.016507257,16.06568091
26/11/2019 08:00,21.14266897,5.863286947,21.94061496,3.304,0,3.304,17.83866897,5.863286947,18.77754628,19.25801859,5.243832326,19.95918479,3.304,0,3.304,15.95401859,5.243832326,16.79370378
26/11/2019 08:30,21.41938429,5.913317703,22.22065142,3.4285,0,3.4285,17.99088429,5.913317703,18.93777293,19.65881157,5.334645436,20.36976471,3.4285,0,3.4285,16.23031157,5.334645436,17.0845385
26/11/2019 09:00,22.09314174,6.101409632,22.92016822,3.53,0,3.53,18.56314174,6.101409632,19.5401492,19.33214964,5.193915415,20.01771134,3.53,0,3.53,15.80214964,5.193915415,16.63384173
26/11/2019 09:30,22.81051539,6.146397826,23.62409403,4.1105,0,4.1105,18.70001539,6.146397826,19.68422673,18.96822322,4.883497461,19.58678227,4.1105,0,4.1105,14.85772322,4.883497461,15.63970865
26/11/2019 10:00,23.32465987,5.261956386,23.91083317,7.3155,0,7.3155,16.00915987,5.261956386,16.85174723,17.92011132,3.485567182,18.25594611,7.3155,0,7.3155,10.60461132,3.485567182,11.16274876
26/11/2019 10:30,24.19056353,5.554946602,24.82016913,7.29,0,7.29,16.90056353,5.554946602,17.79006688,17.34230262,3.304032092,17.65423712,7.29,0,7.29,10.05230262,3.304032092,10.58137118
26/11/2019 11:00,24.64306221,5.211471277,25.18809139,8.7875,0,8.7875,15.85556221,5.211471277,16.69006548,15.71198893,2.275969449,15.87597661,8.7875,0,8.7875,6.924488934,2.275969449,7.28893572
26/11/2019 11:30,24.90890645,5.933046035,25.60575435,6.858,0,6.858,18.05090645,5.933046035,19.00095416,14.98028066,2.66966455,15.21630433,6.858,0,6.858,8.122280659,2.66966455,8.549769115
26/11/2019 12:00,24.25917348,5.804947,24.94403551,6.598,0,6.598,17.66117348,5.804947,18.59070892,14.90687285,2.730994437,15.15497241,6.598,0,6.598,8.308872847,2.730994437,8.746181944
26/11/2019 12:30,23.73491547,4.672052431,24.19037591,9.5205,0,9.5205,14.21441547,4.672052431,14.9625426,15.44782589,1.948217807,15.57019195,9.5205,0,9.5205,5.927325893,1.948217807,6.239290414
26/11/2019 13:00,23.32371204,3.42084952,23.57324235,12.916,0,12.916,10.40771204,3.42084952,10.95548636,16.72319542,1.25136462,16.76994867,12.916,0,12.916,3.807195419,1.25136462,4.007574125
26/11/2019 13:30,23.33182666,4.063135934,23.68297297,10.97,0,10.97,12.36182666,4.063135934,13.01244912,16.84174808,1.929950264,16.95196704,10.97,0,10.97,5.871748081,1.929950264,6.180787453
26/11/2019 14:00,22.489344,4.860036247,23.00848856,7.703,0,7.703,14.786344,4.860036247,15.56457263,15.8546088,2.679304244,16.07940582,7.703,0,7.703,8.1516088,2.679304244,8.580640842
26/11/2019 14:30,22.11234003,5.575087211,22.80432369,5.1505,0,5.1505,16.96184003,5.575087211,17.85456845,16.98828578,3.890892025,17.42816383,5.1505,0,5.1505,11.83778578,3.890892025,12.46082713
26/11/2019 15:00,21.82477985,5.50045614,22.50724402,5.09,0,5.09,16.73477985,5.50045614,17.61555773,17.87442813,4.202038319,18.36170762,5.09,0,5.09,12.78442813,4.202038319,13.45729276
26/11/2019 15:30,21.56771783,5.669872413,22.300536,4.3175,0,4.3175,17.25021783,5.669872413,18.15812404,18.44889866,4.644766123,19.02460812,4.3175,0,4.3175,14.13139866,4.644766123,14.87515648
26/11/2019 16:00,21.23552806,5.61475545,21.96527102,4.153,0,4.153,17.08252806,5.61475545,17.98160849,19.25451464,4.963627828,19.88401205,4.153,0,4.153,15.10151464,4.963627828,15.8963312
26/11/2019 16:30,21.27691882,5.856795386,22.0682878,3.458,0,3.458,17.81891882,5.856795386,18.75675665,21.13447713,5.809977069,21.91853,3.458,0,3.458,17.67647713,5.809977069,18.60681803
26/11/2019 17:00,21.72725214,6.047048699,22.55305486,3.3295,0,3.3295,18.39775214,6.047048699,19.36605488,24.20452963,6.861290434,25.15823048,3.3295,0,3.3295,20.87502963,6.861290434,21.9737154
26/11/2019 17:30,22.42562859,6.268212493,23.28517351,3.355,0,3.355,19.07062859,6.268212493,20.07434588,25.61148629,7.31535328,26.63573959,3.355,0,3.355,22.25648629,7.31535328,23.4278803
26/11/2019 18:00,22.84648564,6.372851396,23.71866651,3.4575,0,3.4575,19.38898564,6.372851396,20.40945857,25.64868421,7.293889524,26.66563005,3.4575,0,3.4575,22.19118421,7.293889524,23.35914127
26/11/2019 18:30,22.7546059,6.359743559,23.62664656,3.4055,0,3.4055,19.3491059,6.359743559,20.36747989,25.56800487,7.28446308,26.58545232,3.4055,0,3.4055,22.16250487,7.28446308,23.32895249
26/11/2019 19:00,22.49618912,6.269218442,23.35340714,3.4225,0,3.4225,19.07368912,6.269218442,20.0775675,25.01477312,7.09703697,26.00205392,3.4225,0,3.4225,21.59227312,7.09703697,22.72870855
26/11/2019 19:30,22.56196494,6.310723295,23.42792117,3.362,0,3.362,19.19996494,6.310723295,20.21048941,23.46018964,6.605955478,24.37250799,3.362,0,3.362,20.09818964,6.605955478,21.1559891
26/11/2019 20:00,20.74743621,5.72910733,21.52391182,3.317,0,3.317,17.43043621,5.72910733,18.34782759,22.450695,6.28894142,23.31489846,3.317,0,3.317,19.133695,6.28894142,20.14073158
26/11/2019 20:30,19.21413641,5.215111189,19.90930492,3.3475,0,3.3475,15.86663641,5.215111189,16.70172253,22.28331866,6.223902612,23.13618928,3.3475,0,3.3475,18.93581866,6.223902612,19.93244069
26/11/2019 21:00,18.36467783,5.026788811,19.04022052,3.071,0,3.071,15.29367783,5.026788811,16.09860824,20.82287568,5.834759375,21.62490621,3.071,0,3.071,17.75187568,5.834759375,18.68618493
26/11/2019 21:30,17.68499802,4.848582925,18.3376092,2.9335,0,2.9335,14.75149802,4.848582925,15.52789265,19.80932274,5.546814695,20.57125228,2.9335,0,2.9335,16.87582274,5.546814695,17.76402393
26/11/2019 22:00,16.8407305,4.505677476,17.4330529,3.1325,0,3.1325,13.7082305,4.505677476,14.42971632,18.48542285,5.046261709,19.16182703,3.1325,0,3.1325,15.35292285,5.046261709,16.16097142
26/11/2019 22:30,16.1773764,4.222235391,16.71929362,3.3315,0,3.3315,12.8458764,4.222235391,13.52197516,17.49436934,4.655110035,18.1031215,3.3315,0,3.3315,14.16286934,4.655110035,14.90828351
26/11/2019 23:00,15.03971543,3.970574799,15.55501541,2.9595,0,2.9595,12.08021543,3.970574799,12.71601624,16.63826431,4.495992406,17.2350163,2.9595,0,2.9595,13.67876431,4.495992406,14.39869927
26/11/2019 23:30,14.12059815,3.676363978,14.59133114,2.9355,0,2.9355,11.18509815,3.676363978,11.77378753,16.75634663,4.542692606,17.36119836,2.9355,0,2.9355,13.82084663,4.542692606,14.54825961
27/11/2019 00:00,13.15618464,3.413773806,13.59187426,2.77,0,2.77,10.38618464,3.413773806,10.93282594,16.61343534,4.550117157,17.22526632,2.77,0,2.77,13.84343534,4.550117157,14.5720372
27/11/2019 00:30,13.44554223,3.65498113,13.93346665,2.3255,0,2.3255,11.12004223,3.65498113,11.70530761,20.74508954,6.054226306,21.6104696,2.3255,0,2.3255,18.41958954,6.054226306,19.38904162
27/11/2019 01:00,14.55191084,4.089622674,15.1156582,2.1095,0,2.1095,12.44241084,4.089622674,13.09727457,21.75022211,6.455593173,22.68803308,2.1095,0,2.1095,19.64072211,6.455593173,20.67444433
27/11/2019 01:30,14.78929906,4.164690252,15.36450493,2.1185,0,2.1185,12.67079906,4.164690252,13.33768322,21.66863673,6.425819198,22.60134886,2.1185,0,2.1185,19.55013673,6.425819198,20.5790913
27/11/2019 02:00,14.50153207,4.042989376,15.0545739,2.201,0,2.201,12.30053207,4.042989376,12.94792849,20.6471915,6.062969948,21.5189712,2.201,0,2.201,18.4461915,6.062969948,19.41704369
27/11/2019 02:30,14.56219301,4.047808195,15.11430503,2.247,0,2.247,12.31519301,4.047808195,12.96336106,20.72071492,6.072016457,21.59206823,2.247,0,2.247,18.47371492,6.072016457,19.4460157
27/11/2019 03:00,14.26106907,3.931577625,14.793086,2.2995,0,2.2995,11.96156907,3.931577625,12.59112533,19.45889699,5.640021044,20.25977565,2.2995,0,2.2995,17.15939699,5.640021044,18.06252314
27/11/2019 03:30,13.85346966,3.759478822,14.35452202,2.4155,0,2.4155,11.43796966,3.759478822,12.03996806,18.36565607,5.242562775,19.09926143,2.4155,0,2.4155,15.95015607,5.242562775,16.78963797
27/11/2019 04:00,12.74408573,3.316450801,13.16854461,2.654,0,2.654,10.09008573,3.316450801,10.62114288,17.79582237,4.976876336,18.47865233,2.654,0,2.654,15.14182237,4.976876336,15.93876039
27/11/2019 04:30,12.69034462,3.209549216,13.0899218,2.9255,0,2.9255,9.76484462,3.209549216,10.27878381,17.29378052,4.722625425,17.92701971,2.9255,0,2.9255,14.36828052,4.722625425,15.12450581
27/11/2019 05:00,12.50625306,3.201959387,12.90964405,2.7645,0,2.7645,9.741753057,3.201959387,10.2544769,16.86588963,4.634902633,17.49115649,2.7645,0,2.7645,14.10138963,4.634902633,14.84356803
27/11/2019 05:30,13.19775402,3.408373321,13.63076373,2.828,0,2.828,10.36975402,3.408373321,10.91553055,16.96522256,4.646680347,17.5900658,2.828,0,2.828,14.13722256,4.646680347,14.8812869
27/11/2019 06:00,13.66630217,3.625649339,14.13906461,2.6355,0,2.6355,11.03080217,3.625649339,11.6113707,17.21114731,4.790783595,17.86547506,2.6355,0,2.6355,14.57564731,4.790783595,15.34278665
27/11/2019 06:30,14.73813619,3.990105457,15.2687131,2.5985,0,2.5985,12.13963619,3.990105457,12.77856441,18.73170594,5.302728357,19.4678128,2.5985,0,2.5985,16.13320594,5.302728357,16.98232204
27/11/2019 07:00,16.15293524,4.544036467,16.77991609,2.328,0,2.328,13.82493524,4.544036467,14.55256341,20.70116322,6.038966712,21.5640274,2.328,0,2.328,18.37316322,6.038966712,19.34017181
27/11/2019 07:30,17.56320682,5.042575177,18.2727611,2.2215,0,2.2215,15.34170682,5.042575177,16.14916507,20.84790955,6.122204757,21.72824714,2.2215,0,2.2215,18.62640955,6.122204757,19.6067469
27/11/2019 08:00,18.31771818,5.276273309,19.06247254,2.265,0,2.265,16.05271818,5.276273309,16.89759808,21.43215717,6.299939902,22.33890337,2.265,0,2.265,19.16715717,6.299939902,20.17595491
27/11/2019 08:30,17.82780831,5.000701314,18.51587867,2.6135,0,2.6135,15.21430831,5.000701314,16.01506138,21.98343728,6.366590501,22.88678634,2.6135,0,2.6135,19.36993728,6.366590501,20.38940766
27/11/2019 09:00,18.61777145,5.08170983,19.29883905,3.157,0,3.157,15.46077145,5.08170983,16.27449627,21.39988748,5.996147149,22.22406275,3.157,0,3.157,18.24288748,5.996147149,19.20303946
27/11/2019 09:30,20.01436901,5.221268299,20.6842116,4.129,0,4.129,15.88536901,5.221268299,16.72144106,20.87848259,5.505288696,21.59211057,4.129,0,4.129,16.74948259,5.505288696,17.6310343
27/11/2019 10:00,18.75932383,4.255415206,19.23592444,5.8125,0,5.8125,12.94682383,4.255415206,13.62823561,20.54746027,4.843147232,21.11052341,5.8125,0,5.8125,14.73496027,4.843147232,15.5104845
27/11/2019 10:30,18.45630095,3.452925442,18.77652094,7.951,0,7.951,10.50530095,3.452925442,11.05821152,20.04989291,3.976713791,20.44046131,7.951,0,7.951,12.09889291,3.976713791,12.73567675
27/11/2019 11:00,18.74456261,4.213750808,19.2123482,5.9245,0,5.9245,12.82006261,4.213750808,13.49480275,18.34189197,4.081399367,18.79049818,5.9245,0,5.9245,12.41739197,4.081399367,13.07093891
27/11/2019 11:30,20.9882587,4.380951127,21.44060951,7.6595,0,7.6595,13.3287587,4.380951127,14.03027232,18.73586644,3.640625592,19.08629995,7.6595,0,7.6595,11.07636644,3.640625592,11.65933309
27/11/2019 12:00,21.70314078,4.724551601,22.21143191,7.329,0,7.329,14.37414078,4.724551601,15.13067451,18.04268759,3.521418819,18.38311633,7.329,0,7.329,10.71368759,3.521418819,11.27756589
27/11/2019 12:30,21.28163735,5.023653009,21.866531,5.9975,0,5.9975,15.28413735,5.023653009,16.08856563,18.01885445,3.951228132,18.44698673,5.9975,0,5.9975,12.02135445,3.951228132,12.65405732
27/11/2019 13:00,20.44748428,4.578071393,20.95371927,6.519,0,6.519,13.92848428,4.578071393,14.6615624,18.35150636,3.889156764,18.75908649,6.519,0,6.519,11.83250636,3.889156764,12.45526985
27/11/2019 13:30,20.4694762,4.582177287,20.97607696,6.5285,0,6.5285,13.9409762,4.582177287,14.67471179,18.88330125,4.060826795,19.31500403,6.5285,0,6.5285,12.35480125,4.060826795,13.00505395
27/11/2019 14:00,19.58031142,4.392143714,20.06687623,6.2175,0,6.2175,13.36281142,4.392143714,14.06611728,18.46433451,4.025339842,18.89801602,6.2175,0,6.2175,12.24683451,4.025339842,12.89140475
27/11/2019 14:30,19.06436879,4.311470622,19.54581633,5.947,0,5.947,13.11736879,4.311470622,13.80775662,19.01455037,4.295096101,19.49361373,5.947,0,5.947,13.06755037,4.295096101,13.75531618
27/11/2019 15:00,18.63924931,4.482840112,19.17074517,5.0005,0,5.0005,13.63874931,4.482840112,14.35657822,19.31921633,4.706334463,19.88420739,5.0005,0,5.0005,14.31871633,4.706334463,15.07233297
27/11/2019 15:30,18.42766077,4.726365932,19.02412196,4.048,0,4.048,14.37966077,4.726365932,15.13648502,19.92408868,5.218218003,20.59609451,4.048,0,4.048,15.87608868,5.218218003,16.7116723
27/11/2019 16:00,19.64445452,5.36591741,20.36412686,3.319,0,3.319,16.32545452,5.36591741,17.18468897,20.89089606,5.775602933,21.67457329,3.319,0,3.319,17.57189606,5.775602933,18.49673269
27/11/2019 16:30,17.94652185,5.005866104,18.63159526,2.7165,0,2.7165,15.23002185,5.005866104,16.03160195,23.47259186,6.822197478,24.44391431,2.7165,0,2.7165,20.75609186,6.822197478,21.84851774
27/11/2019 17:00,18.06708074,5.130785421,18.78148997,2.457,0,2.457,15.61008074,5.130785421,16.43166394,25.96001372,7.725067035,27.08503227,2.457,0,2.457,23.50301372,7.725067035,24.74001445
27/11/2019 17:30,19.45388131,5.651355491,20.2581173,2.26,0,2.26,17.19388131,5.651355491,18.09882243,26.8780501,8.091561767,28.06960899,2.26,0,2.26,24.6180501,8.091561767,25.91373694
27/11/2019 18:00,22.17843093,6.599461105,23.13948326,2.1,0,2.1,20.07843093,6.599461105,21.13519046,25.82444285,7.797847269,26.97606848,2.1,0,2.1,23.72444285,7.797847269,24.97309774
27/11/2019 18:30,20.81129319,6.202036746,21.71578191,1.942,0,1.942,18.86929319,6.202036746,19.86241388,26.05206665,7.924595682,27.23067009,1.942,0,1.942,24.11006665,7.924595682,25.37901753
27/11/2019 19:00,19.85963983,5.881519336,20.71225636,1.9655,0,1.9655,17.89413983,5.881519336,18.83593666,25.60915924,7.771294979,26.76232543,1.9655,0,1.9655,23.64365924,7.771294979,24.88806235
27/11/2019 19:30,19.23573629,5.679903345,20.05679069,1.955,0,1.955,17.28073629,5.679903345,18.19024873,24.30508169,7.346116601,25.39099102,1.955,0,1.955,22.35008169,7.346116601,23.52640178
27/11/2019 20:00,19.79413439,5.882010575,20.64959575,1.8985,0,1.8985,17.89563439,5.882010575,18.83750988,23.34655222,7.04963385,24.38767799,1.8985,0,1.8985,21.44805222,7.04963385,22.57689707
27/11/2019 20:30,18.05493782,5.318088384,18.82187142,1.875,0,1.875,16.17993782,5.318088384,17.03151349,22.41272721,6.750424491,23.40723333,1.875,0,1.875,20.53772721,6.750424491,21.61866022
27/11/2019 21:00,17.29291856,5.075513186,18.02237128,1.851,0,1.851,15.44191856,5.075513186,16.25465112,21.4035228,6.426603459,22.34752828,1.851,0,1.851,19.5525228,6.426603459,20.58160294
27/11/2019 21:30,16.65118457,4.891373175,17.35475379,1.7695,0,1.7695,14.88168457,4.891373175,15.66493112,20.39440792,6.121711193,21.29336099,1.7695,0,1.7695,18.62490792,6.121711193,19.60516623
27/11/2019 22:00,16.08075917,4.73477972,16.7633217,1.6755,0,1.6755,14.40525917,4.73477972,15.16343071,18.99588649,5.692935736,19.83061323,1.6755,0,1.6755,17.32038649,5.692935736,18.23198578
27/11/2019 22:30,14.76929346,4.309473759,15.38517447,1.658,0,1.658,13.11129346,4.309473759,13.80136154,17.67072325,5.263127614,18.4378679,1.658,0,1.658,16.01272325,5.263127614,16.85549816
27/11/2019 23:00,13.20449771,3.772799747,13.73290856,1.726,0,1.726,11.47849771,3.772799747,12.08262916,17.20316407,5.087097822,17.93954899,1.726,0,1.726,15.47716407,5.087097822,16.29175165
27/11/2019 23:30,12.66777773,3.5720658,13.16177217,1.8,0,1.8,10.86777773,3.5720658,11.43976604,16.93264142,4.973858706,17.64804851,1.8,0,1.8,15.13264142,4.973858706,15.92909624
28/11/2019 00:00,12.07281178,3.367635477,12.53370468,1.827,0,1.827,10.24581178,3.367635477,10.78506503,16.79743478,4.92054396,17.50330163,1.827,0,1.827,14.97043478,4.92054396,15.7583524
28/11/2019 00:30,12.99700004,3.673044888,13.50604564,1.822,0,1.822,11.17500004,3.673044888,11.76315793,20.69523469,6.203332257,21.60495476,1.822,0,1.822,18.87323469,6.203332257,19.86656283
28/11/2019 01:00,13.19269502,3.794886435,13.72764965,1.647,0,1.647,11.54569502,3.794886435,12.15336317,21.72689752,6.599943149,22.70720867,1.647,0,1.647,20.07989752,6.599943149,21.13673423
28/11/2019 01:30,13.2023913,3.807440946,13.74044186,1.6185,0,1.6185,11.5838913,3.807440946,12.19356979,21.76494735,6.621817019,22.74997569,1.6185,0,1.6185,20.14644735,6.621817019,21.20678668
28/11/2019 02:00,12.79406497,3.650387027,13.30463919,1.688,0,1.688,11.10606497,3.650387027,11.69059471,20.97137156,6.338137725,21.9082271,1.688,0,1.688,19.28337156,6.338137725,20.29828585
28/11/2019 02:30,12.96137622,3.677441425,13.47296734,1.773,0,1.773,11.18837622,3.677441425,11.77723812,20.77444095,6.245471614,21.69293231,1.773,0,1.773,19.00144095,6.245471614,20.00151678
28/11/2019 03:00,12.73994154,3.628324622,13.24654106,1.701,0,1.701,11.03894154,3.628324622,11.61993846,19.82699566,5.957726665,20.70275982,1.701,0,1.701,18.12599566,5.957726665,19.07999543
28/11/2019 03:30,12.53310683,3.565928971,13.03052632,1.684,0,1.684,10.84910683,3.565928971,11.42011245,18.83354388,5.636782484,19.65898501,1.684,0,1.684,17.14954388,5.636782484,18.05215145
28/11/2019 04:00,11.75426692,3.327028244,12.21605123,1.632,0,1.632,10.12226692,3.327028244,10.65501781,18.41111184,5.515027362,19.21937996,1.632,0,1.632,16.77911184,5.515027362,17.66222299
28/11/2019 04:30,11.37813762,3.209481179,11.82213116,1.6135,0,1.6135,9.764637623,3.209481179,10.27856592,17.87861428,5.346084534,18.66080032,1.6135,0,1.6135,16.26511428,5.346084534,17.12117293
28/11/2019 05:00,10.80787188,3.038971126,11.22699604,1.562,0,1.562,9.245871882,3.038971126,9.732496718,17.7766084,5.329484053,18.55831906,1.562,0,1.562,16.2146084,5.329484053,17.06800884
28/11/2019 05:30,11.26693456,3.204648515,11.71382032,1.517,0,1.517,9.749934555,3.204648515,10.26308901,17.73871493,5.331819855,18.52269716,1.517,0,1.517,16.22171493,5.331819855,17.0754894
28/11/2019 06:00,11.63426401,3.324069132,12.09981548,1.521,0,1.521,10.11326401,3.324069132,10.64554107,18.10804393,5.451897693,18.91096094,1.521,0,1.521,16.58704393,5.451897693,17.46004625
28/11/2019 06:30,13.67079763,3.980297997,14.23845076,1.561,0,1.561,12.10979763,3.980297997,12.7471554,19.57941806,5.922367618,20.45551393,1.561,0,1.561,18.01841806,5.922367618,18.96675586
28/11/2019 07:00,14.83325691,4.302066353,15.44452283,1.7445,0,1.7445,13.08875691,4.302066353,13.77763885,21.0748422,6.353576227,22.01174469,1.7445,0,1.7445,19.3303422,6.353576227,20.34772863
28/11/2019 07:30,15.38656722,4.479329081,16.02531872,1.7585,0,1.7585,13.62806722,4.479329081,14.34533392,21.72176223,6.561606981,22.69117979,1.7585,0,1.7585,19.96326223,6.561606981,21.01396024
28/11/2019 08:00,16.40711192,4.832021817,17.10385209,1.706,0,1.706,14.70111192,4.832021817,15.47485465,23.04487606,7.013749385,24.08856561,1.706,0,1.706,21.33887606,7.013749385,22.4619748
28/11/2019 08:30,16.94793073,4.890961061,17.63955374,2.0675,0,2.0675,14.88043073,4.890961061,15.6636113,22.86147057,6.834647609,23.86124985,2.0675,0,2.0675,20.79397057,6.834647609,21.88839007
28/11/2019 09:00,16.92271276,4.578968202,17.53126228,2.9915,0,2.9915,13.93121276,4.578968202,14.66443449,21.8892035,6.211374763,22.75342625,2.9915,0,2.9915,18.8977035,6.211374763,19.89231947
28/11/2019 09:30,16.60772388,4.074277412,17.10018213,4.212,0,4.212,12.39572388,4.074277412,13.0481304,21.25493249,5.601741015,21.98071103,4.212,0,4.212,17.04293249,5.601741015,17.93992894
28/11/2019 10:00,17.64320411,3.061595185,17.90687065,8.3285,0,8.3285,9.314704109,3.061595185,9.804951694,19.92525393,3.811668689,20.28656113,8.3285,0,8.3285,11.59675393,3.811668689,12.2071094
28/11/2019 10:30,18.12669945,3.662592539,18.49302076,6.9835,0,6.9835,11.14319945,3.662592539,11.72968363,18.39465082,3.750663898,18.77313662,6.9835,0,6.9835,11.41115082,3.750663898,12.01173771
28/11/2019 11:00,18.80576877,4.090397688,19.24547459,6.361,0,6.361,12.44476877,4.090397688,13.0997566,19.28612333,4.248282597,19.7484799,6.361,0,6.361,12.92512333,4.248282597,13.60539298
28/11/2019 11:30,18.56308969,4.298231524,19.05421458,5.486,0,5.486,13.07708969,4.298231524,13.76535757,19.7267665,4.680713596,20.27447648,5.486,0,5.486,14.2407665,4.680713596,14.99028053
28/11/2019 12:00,18.74204166,4.852377137,19.36000231,3.979,0,3.979,14.76304166,4.852377137,15.54004385,19.47729031,5.094041681,20.13241412,3.979,0,3.979,15.49829031,5.094041681,16.3139898
28/11/2019 12:30,18.80465518,4.890541807,19.43019443,3.9255,0,3.9255,14.87915518,4.890541807,15.66226861,19.37347118,5.077502585,20.02779114,3.9255,0,3.9255,15.44797118,5.077502585,16.2610223
28/11/2019 13:00,18.38990281,4.83622598,19.01519411,3.676,0,3.676,14.71390281,4.83622598,15.48831875,19.12117787,5.076584467,19.78360819,3.676,0,3.676,15.44517787,5.076584467,16.25808197
28/11/2019 13:30,18.92241915,5.090961531,19.59530137,3.4335,0,3.4335,15.48891915,5.090961531,16.30412542,20.06330518,5.465952636,20.79453902,3.4335,0,3.4335,16.62980518,5.465952636,17.50505809
28/11/2019 14:00,18.67622839,5.2580347,19.40227914,2.679,0,2.679,15.99722839,5.2580347,16.83918778,19.99015652,5.689901989,20.78416085,2.679,0,2.679,17.31115652,5.689901989,18.22227002
28/11/2019 14:30,19.17739179,5.292600237,19.89432012,3.075,0,3.075,16.10239179,5.292600237,16.9498861,19.5896034,5.428087642,20.32773221,3.075,0,3.075,16.5146034,5.428087642,17.38379306
28/11/2019 15:00,17.88101169,5.150812456,18.60810168,2.21,0,2.21,15.67101169,5.150812456,16.49580178,20.35329706,5.963413358,21.2089368,2.21,0,2.21,18.14329706,5.963413358,19.09820743
28/11/2019 15:30,16.84914281,4.877883402,17.54101935,2.0085,0,2.0085,14.84064281,4.877883402,15.62172927,21.14756262,6.290705671,22.06337197,2.0085,0,2.0085,19.13906262,6.290705671,20.1463817
28/11/2019 16:00,15.97900344,4.669780555,16.64738422,1.7715,0,1.7715,14.20750344,4.669780555,14.95526678,22.72777446,6.887994318,23.74860412,1.7715,0,1.7715,20.95627446,6.887994318,22.05923627
28/11/2019 16:30,15.32384978,4.469068403,15.96223494,1.727,0,1.727,13.59684978,4.469068403,14.31247345,24.68832491,7.547022533,25.81609839,1.727,0,1.727,22.96132491,7.547022533,24.1698157
28/11/2019 17:00,15.57057602,4.559037868,16.2242924,1.7,0,1.7,13.87057602,4.559037868,14.60060634,27.10458292,8.350082606,28.36163421,1.7,0,1.7,25.40458292,8.350082606,26.74166624
28/11/2019 17:30,16.45876869,4.848671892,17.15810846,1.707,0,1.707,14.75176869,4.848671892,15.52817757,27.89836224,8.608684461,29.19637073,1.707,0,1.707,26.19136224,8.608684461,27.56985499
28/11/2019 18:00,16.83317767,4.971405489,17.55194414,1.708,0,1.708,15.12517767,4.971405489,15.92123965,27.97834705,8.634645512,29.28045435,1.708,0,1.708,26.27034705,8.634645512,27.65299689
28/11/2019 18:30,16.63867789,4.907805187,17.34739617,1.707,0,1.707,14.93167789,4.907805187,15.71755568,27.8562465,8.594841686,29.15204577,1.707,0,1.707,26.1492465,8.594841686,27.52552263
28/11/2019 19:00,16.7285413,4.949010148,17.44525138,1.6715,0,1.6715,15.0570413,4.949010148,15.84951716,27.62769083,8.531387355,28.91494199,1.6715,0,1.6715,25.95619083,8.531387355,27.32230613
28/11/2019 19:30,17.72727972,5.28779748,18.4991148,1.6395,0,1.6395,16.08777972,5.28779748,16.93450496,25.38903643,7.806095129,26.56197078,1.6395,0,1.6395,23.74953643,7.806095129,24.99951203
28/11/2019 20:00,17.53616077,5.220378142,18.29670141,1.6535,0,1.6535,15.88266077,5.220378142,16.71859028,24.54105848,7.522776679,25.66818498,1.6535,0,1.6535,22.88755848,7.522776679,24.09216682
28/11/2019 20:30,16.79037025,4.973769576,17.51156524,1.658,0,1.658,15.13237025,4.973769576,15.92881079,23.47427458,7.170662688,24.54506,1.658,0,1.658,21.81627458,7.170662688,22.96449956
28/11/2019 21:00,16.38243482,4.843303208,17.08337662,1.647,0,1.647,14.73543482,4.843303208,15.51098402,22.69083041,6.916772567,23.72162573,1.647,0,1.647,21.04383041,6.916772567,22.15140043
28/11/2019 21:30,15.14203379,4.397147065,15.76756448,1.764,0,1.764,13.37803379,4.397147065,14.08214083,21.38028293,6.447560402,22.33131284,1.764,0,1.764,19.61628293,6.447560402,20.64871887
28/11/2019 22:00,14.41774788,4.197048813,15.01621366,1.6485,0,1.6485,12.76924788,4.197048813,13.44131356,19.99632759,6.030639294,20.88592175,1.6485,0,1.6485,18.34782759,6.030639294,19.31350273
28/11/2019 22:30,14.14828486,4.103879024,14.73145572,1.6625,0,1.6625,12.48578486,4.103879024,13.14293143,18.51837711,5.540258884,19.32937555,1.6625,0,1.6625,16.85587711,5.540258884,17.74302853
28/11/2019 23:00,13.46643899,3.884204359,14.01542088,1.649,0,1.649,11.81743899,3.884204359,12.43940946,17.98144438,5.368214867,18.76566207,1.649,0,1.649,16.33244438,5.368214867,17.19204672
28/11/2019 23:30,11.97863683,3.395680465,12.45063798,1.6475,0,1.6475,10.33113683,3.395680465,10.87488087,18.0964719,5.40651561,18.8868395,1.6475,0,1.6475,16.4489719,5.40651561,17.31470726
29/11/2019 00:00,11.36711251,3.206021743,11.81058095,1.613,0,1.613,9.754112513,3.206021743,10.26748686,17.76481332,5.308844309,18.54110084,1.613,0,1.613,16.15181332,5.308844309,17.00190876
29/11/2019 00:30,12.41784647,3.556804583,12.91718893,1.5965,0,1.5965,10.82134647,3.556804583,11.39089103,21.49946741,6.541789033,22.47269682,1.5965,0,1.5965,19.90296741,6.541789033,20.95049201
29/11/2019 01:00,12.96177985,3.735093811,13.48920541,1.598,0,1.598,11.36377985,3.735093811,11.96187353,22.54016145,6.883355596,23.5677632,1.598,0,1.598,20.94216145,6.883355596,22.04438047
29/11/2019 01:30,13.51183457,3.917860161,14.0683795,1.592,0,1.592,11.91983457,3.917860161,12.54719429,22.51359565,6.876595945,23.54038149,1.592,0,1.592,20.92159565,6.876595945,22.02273226
29/11/2019 02:00,13.25683909,3.830267331,13.79908441,1.6035,0,1.6035,11.65333909,3.830267331,12.26667273,21.6780875,6.598197828,22.66000203,1.6035,0,1.6035,20.0745875,6.598197828,21.13114473
29/11/2019 02:30,13.26770104,3.835973927,13.81110375,1.597,0,1.597,11.67070104,3.835973927,12.28494846,21.54180885,6.555541651,22.51720797,1.597,0,1.597,19.94480885,6.555541651,20.99453563
29/11/2019 03:00,12.98136326,3.744488724,13.510625,1.589,0,1.589,11.39236326,3.744488724,11.99196133,20.72788787,6.290648234,21.66143095,1.589,0,1.589,19.13888787,6.290648234,20.14619776
29/11/2019 03:30,12.44820538,3.569576888,12.94989175,1.588,0,1.588,10.86020538,3.569576888,11.43179514,19.70199031,5.953780695,20.58193204,1.588,0,1.588,18.11399031,5.953780695,19.06735822
29/11/2019 04:00,11.35432857,3.205599731,11.79816286,1.6015,0,1.6015,9.75282857,3.205599731,10.26613534,19.13050251,5.761504506,19.97926577,1.6015,0,1.6015,17.52900251,5.761504506,18.45158159
29/11/2019 04:30,11.38848068,3.213209464,11.83309796,1.6125,0,1.6125,9.775980685,3.213209464,10.29050598,18.43207605,5.528327303,19.24328013,1.6125,0,1.6125,16.81957605,5.528327303,17.70481689
29/11/2019 05:00,11.36890463,3.209404598,11.81322438,1.6045,0,1.6045,9.764404627,3.209404598,10.27832066,17.90246352,5.356881556,18.68674343,1.6045,0,1.6045,16.29796352,5.356881556,17.15575107
29/11/2019 05:30,11.41141862,3.229294585,11.85954546,1.5865,0,1.5865,9.82491862,3.229294585,10.3420196,17.82750353,5.338159712,18.6095629,1.5865,0,1.5865,16.24100353,5.338159712,17.09579319
29/11/2019 06:00,11.94920697,3.40786483,12.42566255,1.581,0,1.581,10.36820697,3.40786483,10.91390207,18.26860649,5.484951007,19.07424103,1.581,0,1.581,16.68760649,5.484951007,17.56590157
29/11/2019 06:30,13.13855332,3.801577887,13.67748434,1.5725,0,1.5725,11.56605332,3.801577887,12.17479297,19.79742725,5.990243906,20.68383784,1.5725,0,1.5725,18.22492725,5.990243906,19.18413395
29/11/2019 07:00,14.4194149,4.22274107,15.02501475,1.572,0,1.572,12.8474149,4.22274107,13.52359463,21.28077374,6.477960661,22.24489392,1.572,0,1.572,19.70877374,6.477960661,20.74607762
29/11/2019 07:30,15.54806669,4.594203999,16.21262126,1.5705,0,1.5705,13.97756669,4.594203999,14.71322809,22.32548513,6.821833714,23.34447903,1.5705,0,1.5705,20.75498513,6.821833714,21.84735277
29/11/2019 08:00,15.19389108,4.477956447,15.84002588,1.57,0,1.57,13.62389108,4.477956447,14.34093797,23.30299696,7.143290659,24.37326955,1.57,0,1.57,21.73299696,7.143290659,22.8768389
29/11/2019 08:30,16.00502212,4.748999564,16.69472162,1.5565,0,1.5565,14.44852212,4.748999564,15.20897065,23.25282798,7.131238148,24.32177145,1.5565,0,1.5565,21.69632798,7.131238148,22.83823998
29/11/2019 09:00,17.12540908,5.040669553,17.85183424,1.7895,0,1.7895,15.33590908,5.040669553,16.14306219,22.41177561,6.778214206,23.41435188,1.7895,0,1.7895,20.62227561,6.778214206,21.70765854
29/11/2019 09:30,18.1704399,5.252023561,18.9142443,2.1915,0,2.1915,15.9789399,5.252023561,16.81993673,21.97544292,6.502667575,22.91734664,2.1915,0,2.1915,19.78394292,6.502667575,20.82520307
29/11/2019 10:00,18.28706349,5.224947746,19.01885302,2.3905,0,2.3905,15.89656349,5.224947746,16.73322473,21.36173397,6.235543062,22.25321719,2.3905,0,2.3905,18.97123397,6.235543062,19.96971997
29/11/2019 10:30,18.45259651,5.265551085,19.18917262,2.4325,0,2.4325,16.02009651,5.265551085,16.86325948,20.85016289,6.053593045,21.71117871,2.4325,0,2.4325,18.41766289,6.053593045,19.38701356
29/11/2019 11:00,18.41517125,5.093180838,19.10651782,2.9195,0,2.9195,15.49567125,5.093180838,16.31123289,21.02242895,5.950145002,21.84826639,2.9195,0,2.9195,18.10292895,5.950145002,19.05571468
29/11/2019 11:30,18.58501723,5.003728138,19.24682209,3.3615,0,3.3615,15.22351723,5.003728138,16.02475498,20.91061845,5.768116294,21.69159122,3.3615,0,3.3615,17.54911845,5.768116294,18.47275626
29/11/2019 12:00,19.04528868,4.92526186,19.67183838,4.0605,0,4.0605,14.98478868,4.92526186,15.77346177,20.60509992,5.437947022,21.31059386,4.0605,0,4.0605,16.54459992,5.437947022,17.41536834
29/11/2019 12:30,19.11048022,4.841181684,19.71414452,4.3815,0,4.3815,14.72898022,4.841181684,15.50418971,20.48096273,5.291637501,21.15351653,4.3815,0,4.3815,16.09946273,5.291637501,16.94680287
29/11/2019 13:00,19.31899726,5.159846525,19.99619142,3.6205,0,3.6205,15.69849726,5.159846525,16.52473396,19.71762422,5.290868869,20.41514139,3.6205,0,3.6205,16.09712422,5.290868869,16.94434128
29/11/2019 13:30,19.85270812,4.566312338,20.37108805,5.96,0,5.96,13.89270812,4.566312338,14.62390329,20.0336375,4.625780949,20.56075098,5.96,0,5.96,14.0736375,4.625780949,14.81435526
29/11/2019 14:00,18.38550246,4.605522492,18.95356268,4.3735,0,4.3735,14.01200246,4.605522492,14.74947628,19.29435989,4.904249482,19.90788755,4.3735,0,4.3735,14.92085989,4.904249482,15.70616831
29/11/2019 14:30,17.65779757,4.699951826,18.27258499,3.3585,0,3.3585,14.29929757,4.699951826,15.05189218,19.83149479,5.414411551,20.55733538,3.3585,0,3.3585,16.47299479,5.414411551,17.33999451
29/11/2019 15:00,17.54412415,4.913210809,18.21910899,2.596,0,2.596,14.94812415,4.913210809,15.73486752,20.28373298,5.813676689,21.10044219,2.596,0,2.596,17.68773298,5.813676689,18.6186663
29/11/2019 15:30,17.58317566,4.979128904,18.27456678,2.4345,0,2.4345,15.14867566,4.979128904,15.94597438,20.98462558,6.097131429,21.85244889,2.4345,0,2.4345,18.55012558,6.097131429,19.52644798
29/11/2019 16:00,17.75406009,5.163975729,18.48981599,2.043,0,2.043,15.71106009,5.163975729,16.53795799,22.11739004,6.598132928,23.08060442,2.043,0,2.043,20.07439004,6.598132928,21.13093689
29/11/2019 16:30,16.62586622,4.839665135,17.31594023,1.9015,0,1.9015,14.72436622,4.839665135,15.49933286,24.44981082,7.411271364,25.54838923,1.9015,0,1.9015,22.54831082,7.411271364,23.73506402
29/11/2019 17:00,18.19285117,5.378373435,18.97120804,1.8295,0,1.8295,16.36335117,5.378373435,17.22458017,26.66637859,8.163487215,27.88795924,1.8295,0,1.8295,24.83687859,8.163487215,26.14408273
29/11/2019 17:30,18.93198891,5.591241667,19.74036948,1.921,0,1.921,17.01098891,5.591241667,17.90630411,27.72901821,8.482685371,28.99748958,1.921,0,1.921,25.80801821,8.482685371,27.16633496
29/11/2019 18:00,19.26766669,5.700258881,20.0931812,1.925,0,1.925,17.34266669,5.700258881,18.25543862,27.6667537,8.460905282,28.93157753,1.925,0,1.925,25.7417537,8.460905282,27.09658285
29/11/2019 18:30,19.12883919,5.627840735,19.9395356,2.0065,0,2.0065,17.12233919,5.627840735,18.02351494,27.24241016,8.29464255,28.47718396,2.0065,0,2.0065,25.23591016,8.29464255,26.56411596
29/11/2019 19:00,18.86010253,5.551836922,19.66027367,1.969,0,1.969,16.89110253,5.551836922,17.78010793,26.38319057,8.024556383,27.57655254,1.969,0,1.969,24.41419057,8.024556383,25.69914797
29/11/2019 19:30,19.08550643,5.578428746,19.88404946,2.1135,0,2.1135,16.97200643,5.578428746,17.86526992,24.88335776,7.484090322,25.98447808,2.1135,0,2.1135,22.76985776,7.484090322,23.96827132
29/11/2019 20:00,18.64612073,5.382241903,19.40737865,2.271,0,2.271,16.37512073,5.382241903,17.23696919,23.86876168,7.098840972,24.9020346,2.271,0,2.271,21.59776168,7.098840972,22.73448598
29/11/2019 20:30,16.54260092,4.691998773,17.19513006,2.2675,0,2.2675,14.27510092,4.691998773,15.02642202,23.08961382,6.843897849,24.08254979,2.2675,0,2.2675,20.82211382,6.843897849,21.91801455
29/11/2019 21:00,16.54506831,4.647451358,17.18540338,2.4055,0,2.4055,14.13956831,4.647451358,14.88375612,21.66751232,6.331117284,22.57352734,2.4055,0,2.4055,19.26201232,6.331117284,20.27580245
29/11/2019 21:30,16.27914872,4.522906513,16.89577955,2.5185,0,2.5185,13.76064872,4.522906513,14.48489339,20.52440147,5.918253612,21.36063626,2.5185,0,2.5185,18.00590147,5.918253612,18.95358049
29/11/2019 22:00,15.89660748,4.357893537,16.48312366,2.638,0,2.638,13.25860748,4.357893537,13.95642893,19.36232697,5.497020446,20.12751698,2.638,0,2.638,16.72432697,5.497020446,17.60455471
29/11/2019 22:30,15.78549473,4.322687276,16.36665723,2.634,0,2.634,13.15149473,4.322687276,13.84367866,17.70497907,4.953591271,18.38489463,2.634,0,2.634,15.07097907,4.953591271,15.8641885
29/11/2019 23:00,15.58918404,4.289059381,16.16844734,2.54,0,2.54,13.04918404,4.289059381,13.7359832,16.88478072,4.714901415,17.53071919,2.54,0,2.54,14.34478072,4.714901415,15.09976918
29/11/2019 23:30,15.33713863,4.205394348,15.90324378,2.5425,0,2.5425,12.79463863,4.205394348,13.46804066,16.59885931,4.620101881,17.22984247,2.5425,0,2.5425,14.05635931,4.620101881,14.79616769
30/11/2019 00:00,14.85363584,3.96496101,15.37372478,2.7905,0,2.7905,12.06313584,3.96496101,12.69803773,16.04332735,4.3559937,16.62417017,2.7905,0,2.7905,13.25282735,4.3559937,13.95034458
30/11/2019 00:30,15.90524146,4.292200753,16.47421298,2.8465,0,2.8465,13.05874146,4.292200753,13.74604365,19.42118596,5.447835823,20.17080512,2.8465,0,2.8465,16.57468596,5.447835823,17.44703785
30/11/2019 01:00,16.37501885,4.438556353,16.96590773,2.871,0,2.871,13.50401885,4.438556353,14.21475669,20.22434252,5.703767858,21.01325768,2.871,0,2.871,17.35334252,5.703767858,18.26667634
30/11/2019 01:30,16.42940259,4.449200373,17.02118249,2.893,0,2.893,13.53640259,4.449200373,14.24884483,19.92487047,5.598105105,20.69635823,2.893,0,2.893,17.03187047,5.598105105,17.9282847
30/11/2019 02:00,16.5793343,4.461174896,17.16905376,3.0065,0,3.0065,13.5728343,4.461174896,14.287194,19.12131213,5.296682604,19.84135641,3.0065,0,3.0065,16.11481213,5.296682604,16.96296013
30/11/2019 02:30,16.8476221,4.469157911,17.43031104,3.2505,0,3.2505,13.5971221,4.469157911,14.31276011,19.11083598,5.213040341,19.80908483,3.2505,0,3.2505,15.86033598,5.213040341,16.69509051
30/11/2019 03:00,16.87445787,4.478471428,17.45863783,3.249,0,3.249,13.62545787,4.478471428,14.34258723,17.87740368,4.808123772,18.51268798,3.249,0,3.249,14.62840368,4.808123772,15.39831966
30/11/2019 03:30,16.57173028,4.387351125,17.14266882,3.2235,0,3.2235,13.34823028,4.387351125,14.05076872,16.79491905,4.460709725,17.37720452,3.2235,0,3.2235,13.57141905,4.460709725,14.28570426
30/11/2019 04:00,16.19678133,4.260988866,16.74788797,3.233,0,3.233,12.96378133,4.260988866,13.64608561,16.30072561,4.2951537,16.85710535,3.233,0,3.233,13.06772561,4.2951537,13.75550064
30/11/2019 04:30,16.14113764,4.243028353,16.6895061,3.232,0,3.232,12.90913764,4.243028353,13.58856593,15.54798546,4.04806866,16.06632228,3.232,0,3.232,12.31598546,4.04806866,12.96419522
30/11/2019 05:00,15.92746129,4.162607127,16.46242149,3.263,0,3.263,12.66446129,4.162607127,13.33101188,14.92122722,3.831873982,15.40539776,3.263,0,3.263,11.65822722,3.831873982,12.27181813
30/11/2019 05:30,16.38524137,4.320138872,16.94519798,3.2415,0,3.2415,13.14374137,4.320138872,13.83551723,14.65255144,3.750631231,15.12496275,3.2415,0,3.2415,11.41105144,3.750631231,12.01163309
30/11/2019 06:00,16.91902148,4.493940487,17.50567876,3.2465,0,3.2465,13.67252148,4.493940487,14.39212787,14.22562588,3.608664164,14.67620144,3.2465,0,3.2465,10.97912588,3.608664164,11.55697461
30/11/2019 06:30,17.23212759,4.61936835,17.84053769,3.178,0,3.178,14.05412759,4.61936835,14.79381851,14.78711405,3.815731262,15.27149459,3.178,0,3.178,11.60911405,3.815731262,12.22012005
30/11/2019 07:00,17.97706855,4.831185852,18.61492279,3.2785,0,3.2785,14.69856855,4.831185852,15.47217742,15.42717365,3.993075927,15.93556846,3.2785,0,3.2785,12.14867365,3.993075927,12.78807752
30/11/2019 07:30,18.47116321,5.002297041,19.13653171,3.252,0,3.252,15.21916321,5.002297041,16.0201718,15.49055363,4.022618047,16.00433402,3.252,0,3.252,12.23855363,4.022618047,12.88268803
30/11/2019 08:00,18.91027993,5.126413654,19.59282532,3.3135,0,3.3135,15.59677993,5.126413654,16.41766308,16.35374547,4.286121415,16.90608848,3.3135,0,3.3135,13.04024547,4.286121415,13.72657418
30/11/2019 08:30,19.76514896,5.400328809,20.48962334,3.335,0,3.335,16.43014896,5.400328809,17.29489364,17.10440958,4.525786068,17.69303724,3.335,0,3.335,13.76940958,4.525786068,14.49411535
30/11/2019 09:00,20.66644797,5.653020823,21.42565556,3.4675,0,3.4675,17.19894797,5.653020823,18.10415576,18.15607673,4.827901699,18.78701033,3.4675,0,3.4675,14.68857673,4.827901699,15.46165972
30/11/2019 09:30,21.18754021,5.754778873,21.95516659,3.679,0,3.679,17.50854021,5.754778873,18.43004233,18.71512848,4.942136435,19.35667189,3.679,0,3.679,15.03612848,4.942136435,15.82750366
30/11/2019 10:00,21.43480395,5.785104498,22.20176242,3.834,0,3.834,17.60080395,5.785104498,18.52716206,18.29408715,4.752800807,18.90139519,3.834,0,3.834,14.46008715,4.752800807,15.22114437
30/11/2019 10:30,22.12323824,5.918199962,22.90115196,4.1175,0,4.1175,18.00573824,5.918199962,18.95340867,18.33069784,4.671652214,18.91662808,4.1175,0,4.1175,14.21319784,4.671652214,14.96126089
30/11/2019 11:00,22.7445361,5.838427626,23.48193262,4.9815,0,4.9815,17.7630361,5.838427626,18.69793274,17.73091315,4.190529453,18.21938029,4.9815,0,4.9815,12.74941315,4.190529453,13.4204349
30/11/2019 11:30,21.68565572,5.546759801,22.38379343,4.81,0,4.81,16.87565572,5.546759801,17.76384813,16.76782682,3.930347609,17.22230091,4.81,0,4.81,11.95782682,3.930347609,12.58718613
30/11/2019 12:00,21.59615572,5.546759801,22.29709592,4.7205,0,4.7205,16.87565572,5.546759801,17.76384813,17.18434083,4.096666371,17.66590629,4.7205,0,4.7205,12.46384083,4.096666371,13.11983246
30/11/2019 12:30,21.77558082,5.632357391,22.49220687,4.6395,0,4.6395,17.13608082,5.632357391,18.03797981,17.50946478,4.230152857,18.01320488,4.6395,0,4.6395,12.86996478,4.230152857,13.54733135
30/11/2019 13:00,21.83595941,5.599449074,22.54246999,4.8,0,4.8,17.03595941,5.599449074,17.93258885,17.3864241,4.136957541,17.87182589,4.8,0,4.8,12.5864241,4.136957541,13.24886747
30/11/2019 13:30,21.16500519,5.525345855,21.87434322,4.3545,0,4.3545,16.81050519,5.525345855,17.69526862,17.59842926,4.353069039,18.1288147,4.3545,0,4.3545,13.24392926,4.353069039,13.94097817
30/11/2019 14:00,21.15045263,5.540283708,21.86404332,4.2945,0,4.2945,16.85595263,5.540283708,17.74310803,17.21698189,4.247414398,17.73316087,4.2945,0,4.2945,12.92248189,4.247414398,13.60261252
30/11/2019 14:30,21.82311485,5.21247463,22.43698361,5.9645,0,5.9645,15.85861485,5.21247463,16.69327878,16.76623273,3.550357857,17.13801625,5.9645,0,5.9645,10.80173273,3.550357857,11.37024498
30/11/2019 15:00,21.08661237,4.874750899,21.64274515,6.2555,0,6.2555,14.83111237,4.874750899,15.61169723,16.75596514,3.451335988,17.10772012,6.2555,0,6.2555,10.50046514,3.451335988,11.0531212
30/11/2019 15:30,20.78344608,5.376761213,21.46767785,4.425,0,4.425,16.35844608,5.376761213,17.21941693,17.14807907,4.181873859,17.65062845,4.425,0,4.425,12.72307907,4.181873859,13.39271481
30/11/2019 16:00,20.86846214,5.652039428,21.62032057,3.6725,0,3.6725,17.19596214,5.652039428,18.10101278,17.76742154,4.632776674,18.36147837,3.6725,0,3.6725,14.09492154,4.632776674,14.83675952
30/11/2019 16:30,21.0665435,5.821667167,21.85614475,3.3545,0,3.3545,17.7120435,5.821667167,18.64425631,19.30929903,5.244088843,20.00873551,3.3545,0,3.3545,15.95479903,5.244088843,16.7945253
30/11/2019 17:00,21.92288698,6.103791026,22.7567405,3.3525,0,3.3525,18.57038698,6.103791026,19.54777577,21.23846524,5.87883248,22.03708413,3.3525,0,3.3525,17.88596524,5.87883248,18.82733183
30/11/2019 17:30,22.20132669,6.185120527,23.04679203,3.3835,0,3.3835,18.81782669,6.185120527,19.80823862,23.66801099,6.667196343,24.58914906,3.3835,0,3.3835,20.28451099,6.667196343,21.35211683
30/11/2019 18:00,22.21832669,6.185120527,23.06316884,3.4005,0,3.4005,18.81782669,6.185120527,19.80823862,23.69106245,6.669185364,24.61187668,3.4005,0,3.4005,20.29056245,6.669185364,21.35848679
30/11/2019 18:30,22.17503446,6.176150006,23.01905694,3.3845,0,3.3845,18.79053446,6.176150006,19.77950996,22.99986576,6.447258942,23.88641816,3.3845,0,3.3845,19.61536576,6.447258942,20.64775343
30/11/2019 19:00,21.32484031,5.927272322,22.13326391,3.2915,0,3.2915,18.03334031,5.927272322,18.98246348,21.58010001,6.01117213,22.40167197,3.2915,0,3.2915,18.28860001,6.01117213,19.25115791
30/11/2019 19:30,20.702988,5.739970928,21.48397027,3.2395,0,3.2395,17.463488,5.739970928,18.38261895,20.66687519,5.728101219,21.44599901,3.2395,0,3.2395,17.42737519,5.728101219,18.34460546
30/11/2019 20:00,19.82726196,5.451969353,20.56317793,3.24,0,3.24,16.58726196,5.451969353,17.46027574,20.04047355,5.522048614,20.78734232,3.24,0,3.24,16.80047355,5.522048614,17.684709
30/11/2019 20:30,19.43373146,5.316377135,20.14779849,3.259,0,3.259,16.17473146,5.316377135,17.02603311,19.4192423,5.311614779,20.13256623,3.259,0,3.259,16.1602423,5.311614779,17.01078136
30/11/2019 21:00,18.51531567,5.00629136,19.18019467,3.284,0,3.284,15.23131567,5.00629136,16.03296386,18.62021579,5.040770364,19.29045883,3.284,0,3.284,15.33621579,5.040770364,16.14338504
30/11/2019 21:30,17.34939644,4.634576186,17.9577519,3.249,0,3.249,14.10039644,4.634576186,14.84252257,17.91234411,4.819608138,18.54941223,3.249,0,3.249,14.66334411,4.819608138,15.43509906
30/11/2019 22:00,16.27320648,4.332124373,16.83996885,3.093,0,3.093,13.18020648,4.332124373,13.87390156,17.36602124,4.691315214,17.98852779,3.093,0,3.093,14.27302124,4.691315214,15.02423288
30/11/2019 22:30,15.98291865,4.319868456,16.55641725,2.84,0,2.84,13.14291865,4.319868456,13.83465121,15.99088492,4.322486843,16.56479077,2.84,0,2.84,13.15088492,4.322486843,13.84303676
30/11/2019 23:00,15.09335276,4.057721225,15.62928019,2.748,0,2.748,12.34535276,4.057721225,12.99510817,15.41501453,4.163446337,15.96737168,2.748,0,2.748,12.66701453,4.163446337,13.33369951
30/11/2019 23:30,14.77101307,4.055308787,15.31758325,2.433,0,2.433,12.33801307,4.055308787,12.98738218,15.37575513,4.254077889,15.95340166,2.433,0,2.433,12.94275513,4.254077889,13.62395277
01/12/2019 00:00,14.05004931,3.854166024,14.56909336,2.324,0,2.324,11.72604931,3.854166024,12.3432098,15.33564347,4.276720391,15.92081336,2.324,0,2.324,13.01164347,4.276720391,13.69646681
01/12/2019 00:30,14.88601256,4.220965408,15.47287688,2.044,0,2.044,12.84201256,4.220965408,13.51790796,19.27190259,5.662537748,20.0865767,2.044,0,2.044,17.22790259,5.662537748,18.13463431
01/12/2019 01:00,15.15939929,4.331530377,15.76608836,1.981,0,1.981,13.17839929,4.331530377,13.87199925,19.95989802,5.909378007,20.81629836,1.981,0,1.981,17.97889802,5.909378007,18.92515581
01/12/2019 01:30,14.54161461,4.103987407,15.10964156,2.0555,0,2.0555,12.48611461,4.103987407,13.14327853,20.41304923,6.033834642,21.28613961,2.0555,0,2.0555,18.35754923,6.033834642,19.32373603
