Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/12/2019 02:00,14.05450495,3.873708148,14.57857072,2.269,0,2.269,11.78550495,3.873708148,12.40579468,19.96933909,5.817820116,20.79955612,2.269,0,2.269,17.70033909,5.817820116,18.63193589
01/12/2019 02:30,14.13840467,3.839985067,14.6505963,2.4555,0,2.4555,11.68290467,3.839985067,12.29779439,19.96835343,5.756196558,20.78145657,2.4555,0,2.4555,17.51285343,5.756196558,18.43458255
01/12/2019 03:00,13.77416155,3.70005007,14.26246461,2.517,0,2.517,11.25716155,3.70005007,11.84964373,19.51436986,5.586765303,20.29833928,2.517,0,2.517,16.99736986,5.586765303,17.89196828
01/12/2019 03:30,13.30089409,3.533483661,13.76224147,2.5505,0,2.5505,10.75039409,3.533483661,11.3162043,18.82299363,5.348510006,19.56812838,2.5505,0,2.5505,16.27249363,5.348510006,17.12894066
01/12/2019 04:00,13.09045283,3.536625466,13.55978152,2.3305,0,2.3305,10.75995283,3.536625466,11.32626613,18.30197351,5.249569479,19.0399636,2.3305,0,2.3305,15.97147351,5.249569479,16.81207738
01/12/2019 04:30,13.39888699,3.658874314,13.88947565,2.267,0,2.267,11.13188699,3.658874314,11.71777578,17.25221584,4.92540226,17.94153112,2.267,0,2.267,14.98521584,4.92540226,15.77391141
01/12/2019 05:00,14.27266632,3.922242095,14.80179,2.3395,0,2.3395,11.93316632,3.922242095,12.56122771,16.53876896,4.667074012,17.18465765,2.3395,0,2.3395,14.19926896,4.667074012,14.9465989
01/12/2019 05:30,14.45537475,3.86462654,14.9630611,2.6975,0,2.6975,11.75787475,3.86462654,12.37671026,16.63633086,4.581472149,17.25564811,2.6975,0,2.6975,13.93883086,4.581472149,14.67245354
01/12/2019 06:00,14.42427856,3.805760471,14.91789613,2.8455,0,2.8455,11.57877856,3.805760471,12.18818796,16.62757723,4.529949723,17.2335942,2.8455,0,2.8455,13.78207723,4.529949723,14.50744972
01/12/2019 06:30,14.58894053,3.883876182,15.09707521,2.7725,0,2.7725,11.81644053,3.883876182,12.43835845,17.53453398,4.852045931,18.19346673,2.7725,0,2.7725,14.76203398,4.852045931,15.53898314
01/12/2019 07:00,15.04789907,4.117556953,15.60107502,2.5205,0,2.5205,12.52739907,4.117556953,13.18673586,17.94126024,5.06855878,18.64347358,2.5205,0,2.5205,15.42076024,5.06855878,16.2323792
01/12/2019 07:30,15.71306706,4.250893575,16.27791672,2.78,0,2.78,12.93306706,4.250893575,13.6137548,17.58505374,4.866185839,18.24592775,2.78,0,2.78,14.80505374,4.866185839,15.58426709
01/12/2019 08:00,16.40378117,4.546943984,17.02230114,2.57,0,2.57,13.83378117,4.546943984,14.56187491,18.04258972,5.085594307,18.74562118,2.57,0,2.57,15.47258972,5.085594307,16.28693655
01/12/2019 08:30,16.57032578,4.542850097,17.18176893,2.749,0,2.749,13.82132578,4.542850097,14.54876398,18.55812124,5.196206869,19.2718559,2.749,0,2.749,15.80912124,5.196206869,16.64118026
01/12/2019 09:00,17.6029774,4.183483864,18.0932681,4.875,0,4.875,12.7279774,4.183483864,13.39787095,18.6846426,4.539010022,19.22806494,4.875,0,4.875,13.8096426,4.539010022,14.5364659
01/12/2019 09:30,18.86375818,3.66310487,19.2161315,7.719,0,7.719,11.14475818,3.66310487,11.7313244,18.54433076,3.558114155,18.88259463,7.719,0,7.719,10.82533076,3.558114155,11.39508501
01/12/2019 10:00,20.20398248,3.315102126,20.4741498,10.118,0,10.118,10.08598248,3.315102126,10.61682366,17.64416157,2.473729682,17.81672743,10.118,0,10.118,7.526161573,2.473729682,7.92227534
01/12/2019 10:30,21.7362245,3.674762086,22.04466675,10.556,0,10.556,11.1802245,3.674762086,11.76865737,16.79225584,2.049758172,16.91689584,10.556,0,10.556,6.236255844,2.049758172,6.564479835
01/12/2019 11:00,21.08066692,4.324058611,21.51957251,7.925,0,7.925,13.15566692,4.324058611,13.84807045,13.36494395,1.78802311,13.48401845,7.925,0,7.925,5.439943952,1.78802311,5.726256791
01/12/2019 11:30,19.21513366,3.395022055,19.51275317,8.886,0,8.886,10.32913366,3.395022055,10.87277228,11.86194062,0.978144381,11.90220155,8.886,0,8.886,2.975940623,0.978144381,3.132569077
01/12/2019 12:00,22.54998113,4.348484508,22.96542981,9.32,0,9.32,13.22998113,4.348484508,13.92629592,15.88172321,2.156734121,16.02749619,9.32,0,9.32,6.561723207,2.156734121,6.90707706
01/12/2019 12:30,22.30235624,4.975244049,22.8505612,7.1655,0,7.1655,15.13685624,4.975244049,15.93353288,16.09979144,2.936559589,16.36541068,7.1655,0,7.1655,8.934291444,2.936559589,9.404517309
01/12/2019 13:00,21.35581824,4.928722756,21.91719144,6.3605,0,6.3605,14.99531824,4.928722756,15.78454551,15.74243564,3.083693122,16.04161598,6.3605,0,6.3605,9.381935645,3.083693122,9.875721731
01/12/2019 13:30,20.89360524,4.146877603,21.30115804,8.277,0,8.277,12.61660524,4.146877603,13.28063709,15.76522527,2.461260622,15.95619415,8.277,0,8.277,7.488225269,2.461260622,7.882342389
01/12/2019 14:00,19.60958661,4.073574925,20.02822757,7.216,0,7.216,12.39358661,4.073574925,13.04588064,16.26626741,2.974679045,16.53602645,7.216,0,7.216,9.050267409,2.974679045,9.526597273
01/12/2019 14:30,19.00947543,4.457934442,19.52519745,5.4465,0,5.4465,13.56297543,4.457934442,14.27681624,18.00905095,4.129110816,18.47634899,5.4465,0,5.4465,12.56255095,4.129110816,13.22373784
01/12/2019 15:00,18.64410931,4.538834738,19.18863812,4.835,0,4.835,13.80910931,4.538834738,14.53590454,18.85528055,4.608243367,19.41024244,4.835,0,4.835,14.02028055,4.608243367,14.75819005
01/12/2019 15:30,17.61688071,4.330538219,18.14133532,4.4415,0,4.4415,13.17538071,4.330538219,13.8688218,19.46077086,4.936595604,20.0771407,4.4415,0,4.4415,15.01927086,4.936595604,15.8097588
01/12/2019 16:00,17.75783041,4.824698239,18.40158292,3.079,0,3.079,14.67883041,4.824698239,15.45140043,21.2872039,5.984747207,22.11249079,3.079,0,3.079,18.2082039,5.984747207,19.16653042
01/12/2019 16:30,18.85505624,5.436124902,19.62306296,2.316,0,2.316,16.53905624,5.436124902,17.40953289,23.93976947,7.107389319,24.97253582,2.316,0,2.316,21.62376947,7.107389319,22.7618626
01/12/2019 17:00,20.37197792,5.912855453,21.21271656,2.3825,0,2.3825,17.98947792,5.912855453,18.93629255,26.22380933,7.836259424,27.36960244,2.3825,0,2.3825,23.84130933,7.836259424,25.09611509
01/12/2019 17:30,19.70357879,5.748217869,20.52493668,2.215,0,2.215,17.48857879,5.748217869,18.4090303,28.32536275,8.582061215,29.59692466,2.215,0,2.215,26.11036275,8.582061215,27.48459236
01/12/2019 18:00,18.93594488,5.550141682,19.73256398,2.05,0,2.05,16.88594488,5.550141682,17.77467882,28.49679472,8.692641057,29.79310856,2.05,0,2.05,26.44679472,8.692641057,27.83873128
01/12/2019 18:30,18.30529768,5.355840993,19.07272806,2.0105,0,2.0105,16.29479768,5.355840993,17.15241861,27.71086541,8.447301609,28.96979404,2.0105,0,2.0105,25.70036541,8.447301609,27.05301623
01/12/2019 19:00,17.9627672,5.236518645,18.7104819,2.031,0,2.031,15.9317672,5.236518645,16.77028126,27.14985709,8.256169064,28.37743941,2.031,0,2.031,25.11885709,8.256169064,26.4409022
01/12/2019 19:30,17.30223382,5.058853916,18.02662748,1.911,0,1.911,15.39123382,5.058853916,16.20129876,25.89681391,7.883755783,27.07025261,1.911,0,1.911,23.98581391,7.883755783,25.24822517
01/12/2019 20:00,17.12726577,4.98211668,17.83717241,1.9695,0,1.9695,15.15776577,4.98211668,15.95554292,24.71289911,7.475393786,25.8187702,1.9695,0,1.9695,22.74339911,7.475393786,23.94042012
01/12/2019 20:30,16.68640353,4.850523974,17.37710118,1.929,0,1.929,14.75740353,4.850523974,15.53410898,24.19376915,7.318075724,25.27632683,1.929,0,1.929,22.26476915,7.318075724,23.4365991
01/12/2019 21:00,16.241135,4.766292581,16.92607488,1.74,0,1.74,14.501135,4.766292581,15.26435263,22.89304967,6.952671202,23.92553782,1.74,0,1.74,21.15304967,6.952671202,22.26636807
01/12/2019 21:30,16.25410146,4.796684836,16.94709413,1.6605,0,1.6605,14.59360146,4.796684836,15.36168574,21.63308665,6.564671772,22.60719694,1.6605,0,1.6605,19.97258665,6.564671772,21.02377542
01/12/2019 22:00,15.59422539,4.584066956,16.25403136,1.6475,0,1.6475,13.94672539,4.584066956,14.68076357,19.88695179,5.99501789,20.77091936,1.6475,0,1.6475,18.23945179,5.99501789,19.19942294
01/12/2019 22:30,13.97638496,4.017303663,14.54228542,1.754,0,1.754,12.22238496,4.017303663,12.86566838,18.78647139,5.598302617,19.60286967,1.754,0,1.754,17.03247139,5.598302617,17.92891725
01/12/2019 23:00,12.94243658,3.684692315,13.45673147,1.732,0,1.732,11.21043658,3.684692315,11.80045955,18.07378131,5.371283768,18.85503276,1.732,0,1.732,16.34178131,5.371283768,17.20187507
01/12/2019 23:30,12.35949557,3.518233206,12.8504901,1.6555,0,1.6555,10.70399557,3.518233206,11.26736376,18.26386088,5.458904234,19.06222048,1.6555,0,1.6555,16.60836088,5.458904234,17.48248514
02/12/2019 00:00,11.90519482,3.362995457,12.37107118,1.6735,0,1.6735,10.23169482,3.362995457,10.77020508,17.96840776,5.355877175,18.7496426,1.6735,0,1.6735,16.29490776,5.355877175,17.15253448
02/12/2019 00:30,12.645554,3.563775159,13.13813264,1.803,0,1.803,10.842554,3.563775159,11.41321474,22.18388621,6.698873347,23.17325423,1.803,0,1.803,20.38088621,6.698873347,21.45356443
02/12/2019 01:00,13.38149333,3.803858957,13.91163925,1.8085,0,1.8085,11.57299333,3.803858957,12.18209824,23.27890415,7.056980576,24.32505608,1.8085,0,1.8085,21.47040415,7.056980576,22.60042542
02/12/2019 01:30,13.29534077,3.808410389,13.83004251,1.7085,0,1.7085,11.58684077,3.808410389,12.19667449,23.54055443,7.175849273,24.60996781,1.7085,0,1.7085,21.83205443,7.175849273,22.98110992
02/12/2019 02:00,12.73159646,3.646946195,13.24363111,1.636,0,1.636,11.09559646,3.646946195,11.67957522,22.96485693,7.010456255,24.01106309,1.636,0,1.636,21.32885693,7.010456255,22.45142835
02/12/2019 02:30,12.60486657,3.616467352,13.11340907,1.602,0,1.602,11.00286657,3.616467352,11.58196481,23.55349998,7.21510913,24.63382149,1.602,0,1.602,21.95149998,7.21510913,23.10684209
02/12/2019 03:00,12.57732337,3.624012888,13.08902336,1.5515,0,1.5515,11.02582337,3.624012888,11.60612986,22.87683995,7.009300279,23.9265563,1.5515,0,1.5515,21.32533995,7.009300279,22.44772626
02/12/2019 03:30,12.54864452,3.614586607,13.05885583,1.5515,0,1.5515,10.99714452,3.614586607,11.5759416,22.13180023,6.764417564,23.14247018,1.5515,0,1.5515,20.58030023,6.764417564,21.66347392
02/12/2019 04:00,12.11750534,3.46876946,12.60421744,1.564,0,1.564,10.55350534,3.46876946,11.10895299,21.64631798,6.600738714,22.63035204,1.564,0,1.564,20.08231798,6.600738714,21.13928208
02/12/2019 04:30,12.42980961,3.554162994,12.92796355,1.6165,0,1.6165,10.81330961,3.554162994,11.38243117,20.9422899,6.35207996,21.88443342,1.6165,0,1.6165,19.3257899,6.35207996,20.34293673
02/12/2019 05:00,12.33000269,3.487010557,12.81359469,1.721,0,1.721,10.60900269,3.487010557,11.16737125,20.55443854,6.190251893,21.46634953,1.721,0,1.721,18.83343854,6.190251893,19.82467215
02/12/2019 05:30,12.690162,3.627246689,13.19837604,1.6545,0,1.6545,11.035662,3.627246689,11.61648631,20.45437732,6.179220854,21.36736581,1.6545,0,1.6545,18.79987732,6.179220854,19.78934454
02/12/2019 06:00,12.87470668,3.720607662,13.40152952,1.555,0,1.555,11.31970668,3.720607662,11.91548072,20.50065877,6.227136899,21.42555119,1.555,0,1.555,18.94565877,6.227136899,19.9427987
02/12/2019 06:30,13.50522914,3.933109317,14.06629173,1.539,0,1.539,11.96622914,3.933109317,12.59603067,22.47685942,6.881941589,23.50681454,1.539,0,1.539,20.93785942,6.881941589,22.03985203
02/12/2019 07:00,14.47729079,4.259677238,15.09095089,1.5175,0,1.5175,12.95979079,4.259677238,13.64188504,24.70158998,7.620241869,25.85027338,1.5175,0,1.5175,23.18408998,7.620241869,24.40430524
02/12/2019 07:30,16.71805964,4.988458268,17.44643901,1.541,0,1.541,15.17705964,4.988458268,15.97585226,24.60771966,7.581664111,25.74920382,1.541,0,1.541,23.06671966,7.581664111,24.28075754
02/12/2019 08:00,17.35156882,5.204242399,18.11521679,1.518,0,1.518,15.83356882,5.204242399,16.66691455,25.27373565,7.808132717,26.45238459,1.518,0,1.518,23.75573565,7.808132717,25.00603753
02/12/2019 08:30,16.70395212,4.827696399,17.38760101,2.016,0,2.016,14.68795212,4.827696399,15.46100223,26.00990787,7.886416139,27.17923596,2.016,0,2.016,23.99390787,7.886416139,25.25674513
02/12/2019 09:00,17.5154711,4.475024593,18.0780965,3.9005,0,3.9005,13.6149711,4.475024593,14.33154853,24.85840066,6.888528823,25.79519165,3.9005,0,3.9005,20.95790066,6.888528823,22.06094806
02/12/2019 09:30,18.21911191,3.902503162,18.6323796,6.346,0,6.346,11.87311191,3.902503162,12.49801253,23.49988901,5.638210661,24.1667996,6.346,0,6.346,17.15388901,5.638210661,18.05672528
02/12/2019 10:00,19.7313036,3.668378746,20.06941316,8.5705,0,8.5705,11.1608036,3.668378746,11.74821432,22.17627239,4.472001122,22.62268443,8.5705,0,8.5705,13.60577239,4.472001122,14.32186567
02/12/2019 10:30,21.70191381,3.728399817,22.01985531,10.3585,0,10.3585,11.34341381,3.728399817,11.94043559,19.67101056,3.060874201,19.90772733,10.3585,0,10.3585,9.312510562,3.060874201,9.802642697
02/12/2019 11:00,22.87093639,3.674174363,23.16418116,11.6925,0,11.6925,11.17843639,3.674174363,11.76677515,16.98330595,1.73900382,17.07210635,11.6925,0,11.6925,5.290805951,1.73900382,5.569269422
02/12/2019 11:30,21.90244677,3.000375358,22.1069995,12.774,0,12.774,9.12844677,3.000375358,9.608891337,15.65623202,0.947343851,15.68486727,12.774,0,12.774,2.882232015,0.947343851,3.033928437
02/12/2019 12:00,21.96726807,2.9025331,22.15819408,13.1365,0,13.1365,8.830768066,2.9025331,9.295545333,15.89043938,0.905176099,15.91619953,13.1365,0,13.1365,2.753939376,0.905176099,2.898883554
02/12/2019 12:30,24.11074161,3.579613661,24.37501784,13.22,0,13.22,10.89074161,3.579613661,11.46393854,15.78901008,0.844392779,15.81157293,13.22,0,13.22,2.569010078,0.844392779,2.704221135
02/12/2019 13:00,23.65598193,3.690787878,23.94216774,12.427,0,12.427,11.22898193,3.690787878,11.81998098,15.47222288,1.000916358,15.50456431,12.427,0,12.427,3.045222881,1.000916358,3.205497769
02/12/2019 13:30,23.3094989,4.02177835,23.65390962,11.0735,0,11.0735,12.2359989,4.02177835,12.87999884,14.91445673,1.262461425,14.96779303,11.0735,0,11.0735,3.840956727,1.262461425,4.043112344
02/12/2019 14:00,22.47045547,3.981007245,22.82038097,10.3585,0,10.3585,12.11195547,3.981007245,12.74942681,15.4737873,1.681313629,15.56486135,10.3585,0,10.3585,5.115287301,1.681313629,5.384512948
02/12/2019 14:30,20.45435481,3.889106953,20.8208017,8.622,0,8.622,11.83235481,3.889106953,12.45511033,17.34673028,2.867680165,17.58216826,8.622,0,8.622,8.724730279,2.867680165,9.183926609
02/12/2019 15:00,19.01866472,4.671476985,19.58398082,4.806,0,4.806,14.21266472,4.671476985,14.9606997,20.67340648,5.215364299,21.32111067,4.806,0,4.806,15.86740648,5.215364299,16.70253313
02/12/2019 15:30,16.74603378,4.617201071,17.37090076,2.6985,0,2.6985,14.04753378,4.617201071,14.78687766,22.27327979,6.433918979,23.18392344,2.6985,0,2.6985,19.57477979,6.433918979,20.60503136
02/12/2019 16:00,17.63625964,5.206770251,18.38880395,1.795,0,1.795,15.84125964,5.206770251,16.67501015,23.47821705,7.126928793,24.53609158,1.795,0,1.795,21.68321705,7.126928793,22.824439
02/12/2019 16:30,18.21415804,5.505510708,19.02803724,1.464,0,1.464,16.75015804,5.505510708,17.63174531,25.80103682,7.99919717,27.01260181,1.464,0,1.464,24.33703682,7.99919717,25.6179335
02/12/2019 17:00,16.64844741,4.992036904,17.38077195,1.4605,0,1.4605,15.18794741,4.992036904,15.98731306,27.71652572,8.629938321,29.0289792,1.4605,0,1.4605,26.25602572,8.629938321,27.63792182
02/12/2019 17:30,16.4923898,4.94074325,17.21655788,1.4605,0,1.4605,15.0318898,4.94074325,15.8230419,28.88733325,9.014764145,30.26126228,1.4605,0,1.4605,27.42683325,9.014764145,28.87035079
02/12/2019 18:00,16.78815738,5.034999192,17.52693484,1.4695,0,1.4695,15.31865738,5.034999192,16.1249025,29.48435986,9.208039144,30.88875946,1.4695,0,1.4695,28.01485986,9.208039144,29.48932617
02/12/2019 18:30,17.43782011,5.251984189,18.21155974,1.459,0,1.459,15.97882011,5.251984189,16.81981064,28.53420342,8.89918901,29.8897362,1.459,0,1.459,27.07520342,8.89918901,28.50021413
02/12/2019 19:00,19.79318836,6.029443135,20.69116937,1.449,0,1.449,18.34418836,6.029443135,19.30967195,27.70200205,8.628944487,29.01481691,1.449,0,1.449,26.25300205,8.628944487,27.634739
02/12/2019 19:30,20.21012682,6.170592733,21.13114859,1.4365,0,1.4365,18.77362682,6.170592733,19.76171245,27.03526376,8.413906759,28.31429521,1.4365,0,1.4365,25.59876376,8.413906759,26.94606711
02/12/2019 20:00,19.86379629,6.055608999,20.76633823,1.44,0,1.44,18.42379629,6.055608999,19.39346978,25.85443081,8.024635344,27.07113527,1.44,0,1.44,24.41443081,8.024635344,25.69940085
02/12/2019 20:30,18.04994284,5.461067619,18.85798759,1.435,0,1.435,16.61494284,5.461067619,17.48941351,24.99638765,7.744253615,26.16854714,1.435,0,1.435,23.56138765,7.744253615,24.80146068
02/12/2019 21:00,18.07341505,5.468453879,18.88259303,1.436,0,1.436,16.63741505,5.468453879,17.51306848,23.56805091,7.274453349,24.6651717,1.436,0,1.436,22.13205091,7.274453349,23.29689569
02/12/2019 21:30,17.97962802,5.437298888,18.78380267,1.437,0,1.437,16.54262802,5.437298888,17.41329265,22.60158541,6.956462818,23.64791826,1.437,0,1.437,21.16458541,6.956462818,22.27851096
02/12/2019 22:00,16.79600348,5.048917684,17.53845212,1.435,0,1.435,15.36100348,5.048917684,16.16947735,21.3124057,6.533387305,22.29133882,1.435,0,1.435,19.8774057,6.533387305,20.92358494
02/12/2019 22:30,15.58772357,4.657198569,16.26857783,1.4185,0,1.4185,14.16922357,4.657198569,14.91497217,19.65901014,5.995365754,20.5528852,1.4185,0,1.4185,18.24051014,5.995365754,19.20053699
02/12/2019 23:00,14.61364776,4.339500466,15.24434207,1.411,0,1.411,13.20264776,4.339500466,13.89752396,18.53537757,5.628510718,19.37112167,1.411,0,1.411,17.12437757,5.628510718,18.0256606
02/12/2019 23:30,13.71048787,4.042646163,14.29407099,1.411,0,1.411,12.29948787,4.042646163,12.94682933,18.9758881,5.773299526,19.83469981,1.411,0,1.411,17.5648881,5.773299526,18.48935589
03/12/2019 00:00,13.13639041,3.854278139,13.69015022,1.41,0,1.41,11.72639041,3.854278139,12.34356885,18.99578002,5.780166371,19.8557292,1.41,0,1.41,17.58578002,5.780166371,18.51134739
03/12/2019 00:30,14.10229576,4.170934165,14.70617005,1.4125,0,1.4125,12.68979576,4.170934165,13.35767975,22.95157446,7.079551417,24.01863482,1.4125,0,1.4125,21.53907446,7.079551417,22.67270996
03/12/2019 01:00,14.2619149,4.22274107,14.87392883,1.4145,0,1.4145,12.8474149,4.22274107,13.52359463,23.70135304,7.325334348,24.80755246,1.4145,0,1.4145,22.28685304,7.325334348,23.4598453
03/12/2019 01:30,14.27634723,4.227813431,14.88920739,1.4135,0,1.4135,12.86284723,4.227813431,13.53983919,23.80037589,7.358210269,24.91186767,1.4135,0,1.4135,22.38687589,7.358210269,23.56513251
03/12/2019 02:00,14.33136038,4.245566697,14.94699726,1.4145,0,1.4145,12.91686038,4.245566697,13.59669514,23.45484712,7.244311769,24.54811411,1.4145,0,1.4145,22.04034712,7.244311769,23.20036538
03/12/2019 02:30,14.34207655,4.248102878,14.95799244,1.4175,0,1.4175,12.92457655,4.248102878,13.60481742,23.63376528,7.302133274,24.73612766,1.4175,0,1.4175,22.21626528,7.302133274,23.3855424
03/12/2019 03:00,14.36908313,4.256979511,14.98640799,1.4175,0,1.4175,12.95158313,4.256979511,13.6332454,23.08089664,7.120414139,24.15425609,1.4175,0,1.4175,21.66339664,7.120414139,22.80357541
03/12/2019 03:30,14.24882158,4.217944479,14.86001252,1.416,0,1.416,12.83282158,4.217944479,13.50823324,22.17149982,6.822002887,23.19730863,1.416,0,1.416,20.75549982,6.822002887,21.84789455
03/12/2019 04:00,13.80916297,4.073106996,14.39733248,1.417,0,1.417,12.39216297,4.073106996,13.04438207,21.75255543,6.683973839,22.75629965,1.417,0,1.417,20.33555543,6.683973839,21.40584782
03/12/2019 04:30,13.82215868,4.076721111,14.41081974,1.419,0,1.419,12.40315868,4.076721111,13.0559565,20.98596885,6.431351646,21.94933193,1.419,0,1.419,19.56696885,6.431351646,20.59680931
03/12/2019 05:00,13.82565868,4.076721111,14.4141768,1.4225,0,1.4225,12.40315868,4.076721111,13.0559565,20.33984159,6.217829493,21.26900467,1.4225,0,1.4225,18.91734159,6.217829493,19.91299115
03/12/2019 05:30,13.95252118,4.119733535,14.54802569,1.4185,0,1.4185,12.53402118,4.119733535,13.1937065,20.26871915,6.195767413,21.19453962,1.4185,0,1.4185,18.85021915,6.195767413,19.84233595
03/12/2019 06:00,13.95573166,4.120953112,14.55145013,1.418,0,1.418,12.53773166,4.120953112,13.19761228,20.40582667,6.240996819,21.33888009,1.418,0,1.418,18.98782667,6.240996819,19.98718597
03/12/2019 06:30,15.17971234,4.523256107,15.83930278,1.418,0,1.418,13.76171234,4.523256107,14.48601299,22.11101755,6.801465955,23.13346139,1.418,0,1.418,20.69301755,6.801465955,21.78212373
03/12/2019 07:00,16.54864203,4.971065088,17.27915047,1.4245,0,1.4245,15.12414203,4.971065088,15.9201495,24.46360311,7.572586991,25.60882565,1.4245,0,1.4245,23.03910311,7.572586991,24.25168749
03/12/2019 07:30,17.7782288,5.375375059,18.57310088,1.424,0,1.424,16.3542288,5.375375059,17.21497768,24.58679854,7.61324371,25.73853419,1.424,0,1.424,23.16279854,7.61324371,24.3818932
03/12/2019 08:00,18.49337095,5.607472759,19.32481617,1.433,0,1.433,17.06037095,5.607472759,17.95828521,24.4659493,7.570564331,25.61046894,1.433,0,1.433,23.0329493,7.570564331,24.24520979
03/12/2019 08:30,19.3869611,5.718268934,20.21269058,1.9895,0,1.9895,17.3974611,5.718268934,18.31311695,24.08287728,7.261741942,25.15388388,1.9895,0,1.9895,22.09337728,7.261741942,23.25618661
03/12/2019 09:00,19.54835233,5.441152483,20.29148144,2.994,0,2.994,16.55435233,5.441152483,17.42563403,22.69439265,6.47520593,23.60007944,2.994,0,2.994,19.70039265,6.47520593,20.73725542
03/12/2019 09:30,19.89216652,5.07921021,20.53038395,4.439,0,4.439,15.45316652,5.07921021,16.26649107,21.47044101,5.597963947,22.18821844,4.439,0,4.439,17.03144101,5.597963947,17.92783264
03/12/2019 10:00,20.17300594,4.763456346,20.72777569,5.6805,0,5.6805,14.49250594,4.763456346,15.25526941,20.33852174,4.817858761,20.90136909,5.6805,0,5.6805,14.65802174,4.817858761,15.42949657
03/12/2019 10:30,22.10169538,4.500735671,22.55530005,8.4085,0,8.4085,13.69319538,4.500735671,14.41388988,17.78889781,3.08318766,18.0541112,8.4085,0,8.4085,9.380397809,3.08318766,9.874102957
03/12/2019 11:00,23.8658603,4.58509735,24.30231276,9.916,0,9.916,13.9498603,4.58509735,14.68406347,16.2582395,2.084593313,16.39133554,9.916,0,9.916,6.342239496,2.084593313,6.676041574
03/12/2019 11:30,23.99703179,4.638071858,24.44113838,9.886,0,9.886,14.11103179,4.638071858,14.85371768,15.23853396,1.759292834,15.3397532,9.886,0,9.886,5.352533955,1.759292834,5.634246269
03/12/2019 12:00,23.34715793,4.595548726,23.79514344,9.3655,0,9.3655,13.98165793,4.595548726,14.71753466,14.51869497,1.693773279,14.61716018,9.3655,0,9.3655,5.153194973,1.693773279,5.424415761
03/12/2019 12:30,24.07292041,5.0505338,24.59701992,8.707,0,8.707,15.36592041,5.0505338,16.17465306,15.18248477,2.128388917,15.33094528,8.707,0,8.707,6.47548477,2.128388917,6.816299758
03/12/2019 13:00,23.23900417,4.749486692,23.71937897,8.789,0,8.789,14.45000417,4.749486692,15.21053071,15.7498619,2.287924664,15.91517355,8.789,0,8.789,6.960861897,2.287924664,7.327223049
03/12/2019 13:30,22.33982183,4.626498904,22.81385833,8.264,0,8.264,14.07582183,4.626498904,14.81665456,16.0844286,2.570450578,16.2885254,8.264,0,8.264,7.820428605,2.570450578,8.23203011
03/12/2019 14:00,21.49232234,4.602505132,21.97960357,7.4895,0,7.4895,14.00282234,4.602505132,14.73981299,16.54363569,2.975950489,16.80916902,7.4895,0,7.4895,9.054135694,2.975950489,9.530669151
03/12/2019 14:30,19.1411316,4.214430851,19.59960067,6.319,0,6.319,12.8221316,4.214430851,13.49698063,17.70405286,3.742085913,18.09521193,6.319,0,6.319,11.38505286,3.742085913,11.98426617
03/12/2019 15:00,17.94861156,4.293472792,18.45498755,4.886,0,4.886,13.06261156,4.293472792,13.75011743,19.05418891,4.656858493,19.61500563,4.886,0,4.886,14.16818891,4.656858493,14.91388306
03/12/2019 15:30,18.04790804,4.855455719,18.68963443,3.2755,0,3.2755,14.77240804,4.855455719,15.5499032,20.99712988,5.824818058,21.79008877,3.2755,0,3.2755,17.72162988,5.824818058,18.65434724
03/12/2019 16:00,16.95152098,4.910054402,17.64830581,2.013,0,2.013,14.93852098,4.910054402,15.72475893,22.88169054,6.859206876,23.88766378,2.013,0,2.013,20.86869054,6.859206876,21.96704267
03/12/2019 16:30,17.20942141,5.127939235,17.95716977,1.608,0,1.608,15.60142141,5.127939235,16.42254885,24.86481682,7.644146025,26.0133059,1.608,0,1.608,23.25681682,7.644146025,24.48085981
03/12/2019 17:00,15.93125231,4.738064306,16.62089208,1.516,0,1.516,14.41525231,4.738064306,15.1739498,29.38785411,9.161035429,30.78263373,1.516,0,1.516,27.87185411,9.161035429,29.3387938
03/12/2019 17:30,17.02652734,5.100693274,17.77413023,1.508,0,1.508,15.51852734,5.100693274,16.33529194,31.11213844,9.730409754,32.59825199,1.508,0,1.508,29.60413844,9.730409754,31.16225099
03/12/2019 18:00,17.78926195,5.34531136,18.57498841,1.5265,0,1.5265,16.26276195,5.34531136,17.11869679,31.32974098,9.795851592,32.82546844,1.5265,0,1.5265,29.80324098,9.795851592,31.37183261
03/12/2019 18:30,19.2683233,5.829318868,20.13080329,1.533,0,1.533,17.7353233,5.829318868,18.66876137,30.23460777,9.433762266,31.67218618,1.533,0,1.533,28.70160777,9.433762266,30.2122187
03/12/2019 19:00,19.35339892,5.832794908,20.21325175,1.6075,0,1.6075,17.74589892,5.832794908,18.6798936,29.07765988,9.029004918,30.44722046,1.6075,0,1.6075,27.47015988,9.029004918,28.91595777
03/12/2019 19:30,19.41008217,5.830061323,20.26674381,1.6725,0,1.6725,17.73758217,5.830061323,18.67113913,27.84433604,8.602266508,29.1428557,1.6725,0,1.6725,26.17183604,8.602266508,27.54930109
03/12/2019 20:00,19.46188637,5.835255913,20.31785502,1.7085,0,1.7085,17.75338637,5.835255913,18.68777513,25.64363871,7.867099651,26.82326347,1.7085,0,1.7085,23.93513871,7.867099651,25.19488286
03/12/2019 20:30,18.37065978,5.462946688,19.16572272,1.75,0,1.75,16.62065978,5.462946688,17.49543135,25.47735381,7.798804056,26.64426584,1.75,0,1.75,23.72735381,7.798804056,24.97616191
03/12/2019 21:00,17.82789303,5.28504091,18.59476882,1.7485,0,1.7485,16.07939303,5.28504091,16.92567688,24.37970587,7.43851765,25.48924485,1.7485,0,1.7485,22.63120587,7.43851765,23.82232197
03/12/2019 21:30,18.21074218,5.421559575,19.00064312,1.716,0,1.716,16.49474218,5.421559575,17.36288651,22.24262488,6.746775331,23.24335042,1.716,0,1.716,20.52662488,6.746775331,21.60697356
03/12/2019 22:00,17.16955891,5.073422867,17.90344583,1.734,0,1.734,15.43555891,5.073422867,16.24795674,20.80357303,6.267865549,21.72728215,1.734,0,1.734,19.06957303,6.267865549,20.07323477
03/12/2019 22:30,16.49491725,4.855951771,17.19484116,1.721,0,1.721,14.77391725,4.855951771,15.55149184,18.94550195,5.661420009,19.77330828,1.721,0,1.721,17.22450195,5.661420009,18.13105468
03/12/2019 23:00,15.86045457,4.646756604,16.52714029,1.723,0,1.723,14.13745457,4.646756604,14.88153112,17.9141007,5.321757447,18.68785987,1.723,0,1.723,16.1911007,5.321757447,17.0432639
03/12/2019 23:30,15.24356662,4.436106922,15.87593676,1.747,0,1.747,13.49656662,4.436106922,14.20691223,17.56884599,5.200389291,18.32234696,1.747,0,1.747,15.82184599,5.200389291,16.65457472
04/12/2019 00:00,13.75286265,3.946957933,14.3080295,1.7445,0,1.7445,12.00836265,3.946957933,12.64038174,17.40382967,5.14697276,18.14895633,1.7445,0,1.7445,15.65932967,5.14697276,16.48350492
04/12/2019 00:30,14.32038789,4.154694582,14.91090193,1.68,0,1.68,12.64038789,4.154694582,13.30567146,21.75870243,6.599550343,22.73752837,1.68,0,1.68,20.07870243,6.599550343,21.13547625
04/12/2019 01:00,14.85019989,4.341489703,15.47181209,1.6415,0,1.6415,13.20869989,4.341489703,13.90389462,22.82593972,6.962988613,23.86434023,1.6415,0,1.6415,21.18443972,6.962988613,22.29941023
04/12/2019 01:30,14.72030818,4.322790304,15.34190304,1.5685,0,1.5685,13.15180818,4.322790304,13.84400861,23.09097979,7.074097011,24.15028356,1.5685,0,1.5685,21.52247979,7.074097011,22.65524188
04/12/2019 02:00,14.5692382,4.273464686,15.18305642,1.5675,0,1.5675,13.0017382,4.273464686,13.68604021,22.65048138,6.929640869,23.68679441,1.5675,0,1.5675,21.08298138,6.929640869,22.19261198
04/12/2019 02:30,15.05965972,4.408856742,15.69176117,1.646,0,1.646,13.41365972,4.408856742,14.11964181,22.99597757,7.017398275,24.04285472,1.646,0,1.646,21.34997757,7.017398275,22.47366061
04/12/2019 03:00,14.53384985,4.222555348,15.13481963,1.687,0,1.687,12.84684985,4.222555348,13.52299984,22.69076111,6.903602425,23.71772262,1.687,0,1.687,21.00376111,6.903602425,22.10922222
04/12/2019 03:30,13.98869301,4.047808195,14.56256445,1.6735,0,1.6735,12.31519301,4.047808195,12.96336106,21.91047169,6.65157093,22.89786377,1.6735,0,1.6735,20.23697169,6.65157093,21.30207546
04/12/2019 04:00,13.58213528,3.933900177,14.14036666,1.6135,0,1.6135,11.96863528,3.933900177,12.59856345,21.45142432,6.520410403,22.42051197,1.6135,0,1.6135,19.83792432,6.520410403,20.8820256
04/12/2019 04:30,13.22044953,3.825702054,13.76285879,1.581,0,1.581,11.63944953,3.825702054,12.25205214,20.79475725,6.315256609,21.73256531,1.581,0,1.581,19.21375725,6.315256609,20.22500763
04/12/2019 05:00,13.02079164,3.769938201,13.55556893,1.551,0,1.551,11.46979164,3.769938201,12.07346488,20.32526838,6.170803604,21.24135947,1.551,0,1.551,18.77426838,6.170803604,19.76238777
04/12/2019 05:30,13.16889305,3.830778093,13.71475866,1.514,0,1.514,11.65489305,3.830778093,12.26830847,20.24905028,6.157913235,21.16468598,1.514,0,1.514,18.73505028,6.157913235,19.72110555
04/12/2019 06:00,13.69832659,4.009067376,14.27293847,1.501,0,1.501,12.19732659,4.009067376,12.83929115,20.51935237,6.251030131,21.45038926,1.501,0,1.501,19.01835237,6.251030131,20.01931828
04/12/2019 06:30,14.84300414,4.390234953,15.47866063,1.486,0,1.486,13.35700414,4.390234953,14.06000436,21.56703091,6.600315675,22.55440066,1.486,0,1.486,20.08103091,6.600315675,21.13792727
04/12/2019 07:00,16.06719106,4.78340258,16.76411551,1.514,0,1.514,14.55319106,4.78340258,15.31914848,23.65000262,7.275752213,24.74387185,1.514,0,1.514,22.13600262,7.275752213,23.30105539
04/12/2019 07:30,16.44879061,4.919346178,17.16865397,1.482,0,1.482,14.96679061,4.919346178,15.75451643,24.27164115,7.490592807,25.40121148,1.482,0,1.482,22.78964115,7.490592807,23.98909594
04/12/2019 08:00,15.9362733,4.758778306,16.63161982,1.458,0,1.458,14.4782733,4.758778306,15.24028769,25.30391116,7.83777197,26.48997148,1.458,0,1.458,23.84591116,7.83777197,25.10095911
04/12/2019 08:30,17.18415107,5.072467108,17.91716971,1.7515,0,1.7515,15.43265107,5.072467108,16.24489586,24.88561377,7.603815482,26.02137165,1.7515,0,1.7515,23.13411377,7.603815482,24.3516987
04/12/2019 09:00,18.23173966,5.135439233,18.94120026,2.6075,0,2.6075,15.62423966,5.135439233,16.44656807,23.92509811,7.006755661,24.9300009,2.6075,0,2.6075,21.31759811,7.006755661,22.43957696
04/12/2019 09:30,18.38579445,4.33560447,18.89007421,5.195,0,5.195,13.19079445,4.33560447,13.88504679,21.81256601,5.461929815,22.4860115,5.195,0,5.195,16.61756601,5.461929815,17.49217475
04/12/2019 10:00,18.48030258,3.002793097,18.72266941,9.3445,0,9.3445,9.135802582,3.002793097,9.616634297,20.36953734,3.623754532,20.68936075,9.3445,0,9.3445,11.02503734,3.623754532,11.60530246
04/12/2019 10:30,18.44652483,2.43079146,18.60599434,11.051,0,11.051,7.395524828,2.43079146,7.784762976,18.48102494,2.442131099,18.64168145,11.051,0,11.051,7.430024941,2.442131099,7.821078886
04/12/2019 11:00,18.47278959,1.930621275,18.57340178,12.599,0,12.599,5.873789588,1.930621275,6.182936409,18.04808294,1.791026949,18.13673276,12.599,0,12.599,5.449082936,1.791026949,5.735876775
04/12/2019 11:30,18.44812987,1.766062382,18.53247075,13.075,0,13.075,5.373129867,1.766062382,5.655926176,17.50873901,1.457299539,17.56928182,13.075,0,13.075,4.433739008,1.457299539,4.667093693
04/12/2019 12:00,17.3116938,2.830198188,17.54151544,8.701,0,8.701,8.610693803,2.830198188,9.063888214,15.94096958,2.379662922,16.11760859,8.701,0,8.701,7.239969578,2.379662922,7.621020609
04/12/2019 12:30,18.39260335,2.657280618,18.58356796,10.308,0,10.308,8.084603349,2.657280618,8.510108789,15.59602926,1.738091164,15.69258071,10.308,0,10.308,5.288029257,1.738091164,5.566346586
04/12/2019 13:00,20.23921185,2.278507847,20.36706395,13.307,0,13.307,6.932211845,2.278507847,7.2970651,13.307,0,13.307,13.307,0,13.307,0,0,0
04/12/2019 13:30,20.28004522,2.518063793,20.4357745,12.619,0,12.619,7.66104522,2.518063793,8.064258126,12.619,0,12.619,12.619,0,12.619,0,0,0
04/12/2019 14:00,19.65961604,2.870107746,19.86801503,10.9275,0,10.9275,8.732116038,2.870107746,9.191701092,14.52352352,1.181955774,14.57153921,10.9275,0,10.9275,3.596023525,1.181955774,3.785287921
04/12/2019 14:30,17.90325621,2.995546804,18.15213165,8.7895,0,8.7895,9.113756208,2.995546804,9.593427587,16.18880442,2.432033753,16.3704666,8.7895,0,8.7895,7.399304422,2.432033753,7.788741497
04/12/2019 15:00,15.92568796,3.088706317,16.2224426,6.5285,0,6.5285,9.397187963,3.088706317,9.891776803,18.38778208,3.897957518,18.79639866,6.5285,0,6.5285,11.85928208,3.897957518,12.48345482
04/12/2019 15:30,15.42267626,3.722241085,15.86549784,4.098,0,4.098,11.32467626,3.722241085,11.92071186,20.50350558,5.39222892,21.20070455,4.098,0,4.098,16.40550558,5.39222892,17.26895324
04/12/2019 16:00,16.0263468,4.545322135,16.65844365,2.1975,0,2.1975,13.8288468,4.545322135,14.55668084,22.59436565,6.704125535,23.56800073,2.1975,0,2.1975,20.39686565,6.704125535,21.4703849
04/12/2019 16:30,16.93618025,5.078393012,17.68118426,1.4855,0,1.4855,15.45068025,5.078393012,16.26387394,24.86174197,7.683399175,26.02192992,1.4855,0,1.4855,23.37624197,7.683399175,24.6065705
04/12/2019 17:00,17.08638611,5.146991311,17.84477822,1.427,0,1.427,15.65938611,5.146991311,16.48356432,28.25681591,8.818534036,29.60091533,1.427,0,1.427,26.82981591,8.818534036,28.24191149
04/12/2019 17:30,18.75672554,5.69748441,19.60296104,1.4225,0,1.4225,17.33422554,5.69748441,18.2465532,29.45043393,9.212336384,30.85766032,1.4225,0,1.4225,28.02793393,9.212336384,29.50308835
04/12/2019 18:00,19.32188207,5.882749352,20.19757081,1.424,0,1.424,17.89788207,5.882749352,18.83987586,29.45193393,9.212336384,30.85909192,1.424,0,1.424,28.02793393,9.212336384,29.50308835
04/12/2019 18:30,18.95357951,5.765145338,19.81098374,1.4135,0,1.4135,17.54007951,5.765145338,18.46324159,29.42463061,9.206813401,30.83138498,1.4135,0,1.4135,28.01113061,9.206813401,29.48540065
04/12/2019 19:00,19.14907954,5.832689932,20.01768016,1.4035,0,1.4035,17.74557954,5.832689932,18.67955741,28.57865272,8.932040756,29.94195624,1.4035,0,1.4035,27.17515272,8.932040756,28.60542392
04/12/2019 19:30,19.61751754,5.986986741,20.51075339,1.4025,0,1.4025,18.21501754,5.986986741,19.17370267,27.16935304,8.469155035,28.45874789,1.4025,0,1.4025,25.76685304,8.469155035,27.1230032
04/12/2019 20:00,17.86138648,5.410596085,18.66289573,1.4,0,1.4,16.46138648,5.410596085,17.32777524,26.69665731,8.314609173,27.96147774,1.4,0,1.4,25.29665731,8.314609173,26.62806033
04/12/2019 20:30,17.21405817,5.196021796,17.98116907,1.4055,0,1.4055,15.80855817,5.196021796,16.64058755,26.78488749,8.341801268,28.05380271,1.4055,0,1.4055,25.37938749,8.341801268,26.71514473
04/12/2019 21:00,16.76887368,5.047395943,17.51203387,1.4125,0,1.4125,15.35637368,5.047395943,16.16460388,25.55932415,7.93667729,26.76321912,1.4125,0,1.4125,24.14682415,7.93667729,25.41770964
04/12/2019 21:30,16.79519871,5.053419089,17.53897786,1.4205,0,1.4205,15.37469871,5.053419089,16.18389338,23.31295883,7.195703241,24.39820064,1.4205,0,1.4205,21.89245883,7.195703241,23.04469351
04/12/2019 22:00,16.20061809,4.856839493,16.9129807,1.424,0,1.424,14.77661809,4.856839493,15.55433483,21.38033621,6.559330508,22.36389038,1.424,0,1.424,19.95633621,6.559330508,21.00666969
04/12/2019 22:30,15.47017368,4.618397447,16.14484031,1.419,0,1.419,14.05117368,4.618397447,14.79070913,19.98475241,6.102267717,20.89564548,1.419,0,1.419,18.56575241,6.102267717,19.54289727
04/12/2019 23:00,15.08438298,4.488307336,15.73796406,1.429,0,1.429,13.65538298,4.488307336,14.37408735,18.93895382,5.755243502,19.79411022,1.429,0,1.429,17.50995382,5.755243502,18.43153033
04/12/2019 23:30,15.27193372,4.542885575,15.93329122,1.4505,0,1.4505,13.82143372,4.542885575,14.5488776,18.64314327,5.650948569,19.48076001,1.4505,0,1.4505,17.19264327,5.650948569,18.09751923
05/12/2019 00:00,14.91552553,4.410620398,15.55398579,1.4965,0,1.4965,13.41902553,4.410620398,14.12529003,18.28693911,5.518750454,19.10153786,1.4965,0,1.4965,16.79043911,5.518750454,17.67414643
05/12/2019 00:30,14.59300418,4.29836776,15.21288061,1.5155,0,1.5155,13.07750418,4.29836776,13.76579388,22.02352029,6.740660298,23.03197662,1.5155,0,1.5155,20.50802029,6.740660298,21.58738978
05/12/2019 01:00,15.01018499,4.435817144,15.6519049,1.5145,0,1.5145,13.49568499,4.435817144,14.2059842,23.31387171,7.165106984,24.39006708,1.5145,0,1.5145,21.79937171,7.165106984,22.94670706
05/12/2019 01:30,15.03500711,4.447755647,15.67909337,1.503,0,1.503,13.53200711,4.447755647,14.24421801,23.44954044,7.213479006,24.53396067,1.503,0,1.503,21.94654044,7.213479006,23.10162151
05/12/2019 02:00,14.61246105,4.316595553,15.23669962,1.4795,0,1.4795,13.13296105,4.316595553,13.82416953,22.8650311,7.029084155,23.9210717,1.4795,0,1.4795,21.3855311,7.029084155,22.51108537
05/12/2019 02:30,14.53926331,4.268049653,15.15276957,1.554,0,1.554,12.98526331,4.268049653,13.66869823,22.87580783,7.008139327,23.92522938,1.554,0,1.554,21.32180783,7.008139327,22.44400824
05/12/2019 03:00,14.54662119,4.274412279,15.16162222,1.542,0,1.542,13.00462119,4.274412279,13.68907494,22.35903992,6.842230138,23.3825315,1.542,0,1.542,20.81703992,6.842230138,21.9126736
05/12/2019 03:30,14.16623012,4.15004115,14.76160281,1.54,0,1.54,12.62623012,4.15004115,13.29076855,21.44353476,6.541975512,22.41924679,1.54,0,1.54,19.90353476,6.541975512,20.95108922
05/12/2019 04:00,13.89484537,4.059855243,14.47581267,1.543,0,1.543,12.35184537,4.059855243,13.0019425,21.15009705,6.444541149,22.11014961,1.543,0,1.543,19.60709705,6.444541149,20.63904953
05/12/2019 04:30,13.81168443,4.055036424,14.39464995,1.4745,0,1.4745,12.33718443,4.055036424,12.98650992,20.2228427,6.162282244,21.14088667,1.4745,0,1.4745,18.7483427,6.162282244,19.73509758
05/12/2019 05:00,13.76604201,4.039048436,14.34635232,1.4775,0,1.4775,12.28854201,4.039048436,12.93530738,19.77670246,6.014656985,20.67109235,1.4775,0,1.4775,18.29920246,6.014656985,19.26231838
05/12/2019 05:30,13.78268872,4.051422309,14.36581119,1.4565,0,1.4565,12.32618872,4.051422309,12.97493549,20.13788958,6.140275816,21.05320839,1.4565,0,1.4565,18.68138958,6.140275816,19.66462061
05/12/2019 06:00,14.08815946,4.162343579,14.69017839,1.4245,0,1.4245,12.66365946,4.162343579,13.33016786,20.11670313,6.14383006,21.03398186,1.4245,0,1.4245,18.69220313,6.14383006,19.6760033
05/12/2019 06:30,14.58304535,4.3199101,15.20943243,1.44,0,1.44,13.14304535,4.3199101,13.83478458,22.0132141,6.762088468,23.02840497,1.44,0,1.44,20.5732141,6.762088468,21.65601484
05/12/2019 07:00,15.04629331,4.46477695,15.69474994,1.4625,0,1.4625,13.58379331,4.46477695,14.2987298,24.42861646,7.548597438,25.56831292,1.4625,0,1.4625,22.96611646,7.548597438,24.17485943
05/12/2019 07:30,15.80550979,4.707745658,16.49172547,1.4825,0,1.4825,14.32300979,4.707745658,15.07685241,24.57902547,7.591460808,25.72467241,1.4825,0,1.4825,23.09652547,7.591460808,24.31213208
05/12/2019 08:00,17.06802663,5.118277638,17.81893091,1.496,0,1.496,15.57202663,5.118277638,16.39160698,24.63414084,7.605139116,25.78136993,1.496,0,1.496,23.13814084,7.605139116,24.35593772
05/12/2019 08:30,17.83044851,5.266324151,18.59190857,1.808,0,1.808,16.02244851,5.266324151,16.86573527,24.59795378,7.490695565,25.71322326,1.808,0,1.808,22.78995378,7.490695565,23.98942503
05/12/2019 09:00,18.64050225,5.20915078,19.3546784,2.792,0,2.792,15.84850225,5.20915078,16.68263395,23.89557466,6.936409553,24.88196668,2.792,0,2.792,21.10357466,6.936409553,22.21428911
05/12/2019 09:30,19.2163693,5.070073707,19.8739653,3.791,0,3.791,15.4253693,5.070073707,16.23723085,22.90907937,6.28380881,23.75525564,3.791,0,3.791,19.11807937,6.28380881,20.12429407
05/12/2019 10:00,20.58195958,5.110695867,21.20698641,5.033,0,5.033,15.54895958,5.110695867,16.36732588,21.5764463,5.437567844,22.25107141,5.033,0,5.033,16.5434463,5.437567844,17.414154
05/12/2019 10:30,22.00489559,4.968025933,22.55873914,6.89,0,6.89,15.11489559,4.968025933,15.91041641,20.15358776,4.359530475,20.61971401,6.89,0,6.89,13.26358776,4.359530475,13.96167133
05/12/2019 11:00,21.25714323,4.668018738,21.76365174,7.055,0,7.055,14.20214323,4.668018738,14.94962445,20.13488548,4.299150453,20.58874226,7.055,0,7.055,13.07988548,4.299150453,13.7683005
05/12/2019 11:30,21.49529561,4.788860231,22.02228225,6.9255,0,6.9255,14.56979561,4.788860231,15.33662695,20.06236735,4.317879489,20.52176081,6.9255,0,6.9255,13.13686735,4.317879489,13.82828142
05/12/2019 12:00,21.78621952,5.162384707,22.38949702,6.08,0,6.08,15.70621952,5.162384707,16.53286265,19.80681386,4.511785532,20.31418431,6.08,0,6.08,13.72681386,4.511785532,14.44927775
05/12/2019 12:30,21.49702918,5.304642364,22.14184938,5.358,0,5.358,16.13902918,5.304642364,16.98845177,20.51650392,4.982359298,21.11281216,5.358,0,5.358,15.15850392,4.982359298,15.95631992
05/12/2019 13:00,21.2607965,5.287802997,21.908499,5.173,0,5.173,16.0877965,5.287802997,16.93452263,20.69644987,5.102311229,21.31611168,5.173,0,5.173,15.52344987,5.102311229,16.34047355
05/12/2019 13:30,21.30539758,5.698362668,22.05428084,3.9685,0,3.9685,17.33689758,5.698362668,18.24936587,20.74365717,5.513727525,21.46393496,3.9685,0,3.9685,16.77515717,5.513727525,17.65806018
05/12/2019 14:00,21.79169721,6.071681952,22.62174593,3.319,0,3.319,18.47269721,6.071681952,19.44494443,20.34456429,5.596032363,21.1001629,3.319,0,3.319,17.02556429,5.596032363,17.92164662
05/12/2019 14:30,21.28732548,5.77196421,22.05596965,3.7265,0,3.7265,17.56082548,5.77196421,18.48507946,20.00701683,5.351147106,20.71027518,3.7265,0,3.7265,16.28051683,5.351147106,17.13738614
05/12/2019 15:00,20.79159772,5.666710435,21.54999172,3.551,0,3.551,17.24059772,5.666710435,18.1479976,20.40553064,5.53981632,21.14415393,3.551,0,3.551,16.85453064,5.53981632,17.7416112
05/12/2019 15:30,20.8433628,5.967379176,21.68076076,2.688,0,2.688,18.1553628,5.967379176,19.11090821,21.15451624,6.069650368,22.00804883,2.688,0,2.688,18.46651624,6.069650368,19.43843815
05/12/2019 16:00,21.70433561,6.31331026,22.60389503,2.4965,0,2.4965,19.20783561,6.31331026,20.21877433,22.03240048,6.421139968,22.94902415,2.4965,0,2.4965,19.53590048,6.421139968,20.56410577
05/12/2019 16:30,23.17300523,6.750844556,24.13632271,2.634,0,2.634,20.53900523,6.750844556,21.62000551,23.29910926,6.792292946,24.26898712,2.634,0,2.634,20.66510926,6.792292946,21.75274659
05/12/2019 17:00,23.26084517,6.766075757,24.22491897,2.6755,0,2.6755,20.58534517,6.766075757,21.66878439,25.38286873,7.463551173,26.45741146,2.6755,0,2.6755,22.70736873,7.463551173,23.9024934
05/12/2019 17:30,24.50491135,7.087714908,25.50933913,2.941,0,2.941,21.56391135,7.087714908,22.69885406,25.91351297,7.550699871,26.99116936,2.941,0,2.941,22.97251297,7.550699871,24.18159261
05/12/2019 18:00,24.68421477,7.11706752,25.68974715,3.031,0,3.031,21.65321477,7.11706752,22.79285765,25.94129956,7.530251311,27.01214001,3.031,0,3.031,22.91029956,7.530251311,24.1161048
05/12/2019 18:30,24.00240809,6.910060076,24.97728016,2.979,0,2.979,21.02340809,6.910060076,22.12990325,25.84783838,7.51662368,26.91858801,2.979,0,2.979,22.86883838,7.51662368,24.07246145
05/12/2019 19:00,24.58019402,7.10342031,25.58602193,2.9685,0,2.9685,21.61169402,7.10342031,22.7491516,24.38048662,7.037779663,25.37594275,2.9685,0,2.9685,21.41198662,7.037779663,22.53893329
05/12/2019 19:30,24.71278512,7.126786824,25.71989189,3.03,0,3.03,21.68278512,7.126786824,22.82398434,23.27209067,6.65325346,24.20446211,3.03,0,3.03,20.24209067,6.65325346,21.30746387
05/12/2019 20:00,24.27497692,6.976641231,25.25763305,3.049,0,3.049,21.22597692,6.976641231,22.3431336,22.27873389,6.320507878,23.15795336,3.049,0,3.049,19.22973389,6.320507878,20.24182515
05/12/2019 20:30,23.82418561,6.847208286,24.78862806,2.992,0,2.992,20.83218561,6.847208286,21.92861643,21.73301815,6.159874781,22.58911542,2.992,0,2.992,18.74101815,6.159874781,19.72738753
05/12/2019 21:00,22.65102504,6.470319182,23.55703644,2.9655,0,2.9655,19.68552504,6.470319182,20.7216053,20.97066579,5.918011806,21.78971517,2.9655,0,2.9655,18.00516579,5.918011806,18.95280609
05/12/2019 21:30,22.19048898,6.36463539,23.08519839,2.8265,0,2.8265,19.36398898,6.36463539,20.38314629,19.09300173,5.346540564,19.82746103,2.8265,0,2.8265,16.26650173,5.346540564,17.1226334
05/12/2019 22:00,21.2405917,6.044366493,22.0838652,2.851,0,2.851,18.3895917,6.044366493,19.35746495,17.42400604,4.78991545,18.0703978,2.851,0,2.851,14.57300604,4.78991545,15.34000636
05/12/2019 22:30,19.9910124,5.668490153,20.77913274,2.745,0,2.745,17.2460124,5.668490153,18.15369726,15.83211393,4.301526331,16.40606474,2.745,0,2.745,13.08711393,4.301526331,13.7759094
05/12/2019 23:00,18.98546723,5.363456459,19.72852329,2.6675,0,2.6675,16.31796723,5.363456459,17.17680761,15.3513195,4.168969861,15.90733541,2.6675,0,2.6675,12.6838195,4.168969861,13.35138894
05/12/2019 23:30,18.53734901,5.211565544,19.25600488,2.6815,0,2.6815,15.85584901,5.211565544,16.69036738,15.34280384,4.161569323,15.89717865,2.6815,0,2.6815,12.66130384,4.161569323,13.32768825
06/12/2019 00:00,18.15846013,5.058599617,18.84990993,2.768,0,2.768,15.39046013,5.058599617,16.20048435,15.25015994,4.10268757,15.79238498,2.768,0,2.768,12.48215994,4.10268757,13.13911572
06/12/2019 00:30,19.35805213,5.43612355,20.10685509,2.819,0,2.819,16.53905213,5.43612355,17.40952856,18.80142528,5.253169153,19.52151067,2.819,0,2.819,15.98242528,5.253169153,16.82360556
06/12/2019 01:00,19.52383412,5.487326615,20.28030701,2.829,0,2.829,16.69483412,5.487326615,17.5735096,19.91010343,5.614287197,20.68652797,2.829,0,2.829,17.08110343,5.614287197,17.98010888
06/12/2019 01:30,19.36957798,5.452401911,20.12235667,2.781,0,2.781,16.58857798,5.452401911,17.46166104,19.97899822,5.652708655,20.7632725,2.781,0,2.781,17.19799822,5.652708655,18.10315602
06/12/2019 02:00,19.25234295,5.395133624,19.9940035,2.838,0,2.838,16.41434295,5.395133624,17.27825574,19.41535093,5.448711756,20.16542366,2.838,0,2.838,16.57735093,5.448711756,17.44984308
06/12/2019 02:30,19.66763826,5.455215539,20.41017813,3.0705,0,3.0705,16.59713826,5.455215539,17.47067186,19.27406958,5.325855769,19.99636212,3.0705,0,3.0705,16.20356958,5.325855769,17.05638903
06/12/2019 03:00,19.51731871,5.366201455,20.24158708,3.191,0,3.191,16.32631871,5.366201455,17.18559864,18.34185144,4.979844047,19.0058507,3.191,0,3.191,15.15085144,4.979844047,15.94826467
06/12/2019 03:30,18.94258657,5.193730342,19.64170107,3.141,0,3.141,15.80158657,5.193730342,16.63324902,17.27577463,4.64587575,17.88956541,3.141,0,3.141,14.13477463,4.64587575,14.87871013
06/12/2019 04:00,18.1728581,4.995787416,18.84703328,2.9735,0,2.9735,15.1993581,4.995787416,15.99932431,16.89061094,4.574333157,17.4990646,2.9735,0,2.9735,13.91711094,4.574333157,14.64959047
06/12/2019 04:30,18.25505232,5.068161755,18.94553242,2.8355,0,2.8355,15.41955232,5.068161755,16.2311077,16.07177546,4.350553356,16.65020363,2.8355,0,2.8355,13.23627546,4.350553356,13.93292154
06/12/2019 05:00,18.1240079,4.93486575,18.78383779,3.11,0,3.11,15.0140079,4.93486575,15.80421884,15.43514468,4.051079151,15.95791132,3.11,0,3.11,12.32514468,4.051079151,12.97383651
06/12/2019 05:30,18.54175249,5.095179647,19.22907801,3.04,0,3.04,15.50175249,5.095179647,16.3176342,15.60966899,4.131450404,16.14715605,3.04,0,3.04,12.56966899,4.131450404,13.23123052
06/12/2019 06:00,18.91951924,5.172179403,19.6137617,3.1835,0,3.1835,15.73601924,5.172179403,16.56423078,15.66501031,4.102474049,16.19329619,3.1835,0,3.1835,12.48151031,4.102474049,13.13843191
06/12/2019 06:30,20.10604092,5.54688641,20.85715298,3.23,0,3.23,16.87604092,5.54688641,17.7642536,17.05969519,4.545600988,17.6549055,3.23,0,3.23,13.82969519,4.545600988,14.55757388
06/12/2019 07:00,21.05203672,5.889538209,21.86035019,3.1335,0,3.1335,17.91853672,5.889538209,18.8616176,18.75676572,5.135119114,19.44699742,3.1335,0,3.1335,15.62326572,5.135119114,16.44554286
06/12/2019 07:30,21.62989713,6.126637908,22.48083944,2.99,0,2.99,18.63989713,6.126637908,19.62094435,19.13428276,5.306369134,19.85644304,2.99,0,2.99,16.14428276,5.306369134,16.99398186
