Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2019 08:00,21.74156011,6.16301107,22.59818889,2.991,0,2.991,18.75056011,6.16301107,19.73743169,20.04303511,5.604732901,20.81192656,2.991,0,2.991,17.05203511,5.604732901,17.94951064
06/12/2019 08:30,22.24067949,6.302905396,23.11654041,3.0645,0,3.0645,19.17617949,6.302905396,20.18545209,20.15644644,5.617851122,20.9246884,3.0645,0,3.0645,17.09194644,5.617851122,17.99152257
06/12/2019 09:00,22.18347031,6.244659554,23.04565312,3.1845,0,3.1845,18.99897031,6.244659554,19.99891611,19.87970451,5.487448356,20.62316031,3.1845,0,3.1845,16.69520451,5.487448356,17.57389949
06/12/2019 09:30,22.40334395,6.188741726,23.24242553,3.5745,0,3.5745,18.82884395,6.188741726,19.81983574,19.95981741,5.38559339,20.67362878,3.5745,0,3.5745,16.38531741,5.38559339,17.24770253
06/12/2019 10:00,22.28806945,6.075091145,23.10118552,3.805,0,3.805,18.48306945,6.075091145,19.45586258,19.5845527,5.18648816,20.25967334,3.805,0,3.805,15.7795527,5.18648816,16.61005548
06/12/2019 10:30,22.28256945,6.075091145,23.09587915,3.7995,0,3.7995,18.48306945,6.075091145,19.45586258,19.43980697,5.140720302,20.10803571,3.7995,0,3.7995,15.64030697,5.140720302,16.46348102
06/12/2019 11:00,22.21039881,5.95999562,22.99615975,4.0775,0,4.0775,18.13289881,5.95999562,19.08726191,19.3869376,5.031968799,20.02932998,4.0775,0,4.0775,15.3094376,5.031968799,16.11519747
06/12/2019 11:30,22.6873605,5.779206771,23.41186788,5.1045,0,5.1045,17.5828605,5.779206771,18.50827421,18.76012585,4.488387163,19.28958116,5.1045,0,5.1045,13.65562585,4.488387163,14.374343
06/12/2019 12:00,23.60539126,5.199418117,24.17123177,7.7865,0,7.7865,15.81889126,5.199418117,16.65146448,17.71507462,3.263364665,18.01314569,7.7865,0,7.7865,9.928574621,3.263364665,10.45113118
06/12/2019 12:30,24.66006947,4.340625128,25.03917037,11.454,0,11.454,13.20606947,4.340625128,13.90112576,16.87360111,1.781336741,16.96736795,11.454,0,11.454,5.41960111,1.781336741,5.704843274
06/12/2019 13:00,23.023204,3.758076767,23.3279031,11.5895,0,11.5895,11.433704,3.758076767,12.03547789,16.82464175,1.720707882,16.9124039,11.5895,0,11.5895,5.235141752,1.720707882,5.510675529
06/12/2019 13:30,22.50359341,4.752309839,22.99991664,8.045,0,8.045,14.45859341,4.752309839,15.21957202,18.21590407,3.343014502,18.52012168,8.045,0,8.045,10.17090407,3.343014502,10.70621481
06/12/2019 14:00,22.54326505,5.736775147,23.26175806,5.0895,0,5.0895,17.45376505,5.736775147,18.37238426,17.91441339,4.215345183,18.40367741,5.0895,0,5.0895,12.82491339,4.215345183,13.49990884
06/12/2019 14:30,23.72781747,6.081582002,24.49479458,5.225,0,5.225,18.50281747,6.081582002,19.47664996,16.87915326,3.830534935,17.30834517,5.225,0,5.225,11.65415326,3.830534935,12.26752974
06/12/2019 15:00,22.26295782,5.452198071,22.9208585,5.675,0,5.675,16.58795782,5.452198071,17.46100823,17.36758122,3.843165596,17.78771484,5.675,0,5.675,11.69258122,3.843165596,12.30798023
06/12/2019 15:30,21.79998673,5.726001436,22.53944352,4.379,0,4.379,17.42098673,5.726001436,18.33788077,17.34483041,4.261662365,17.86070849,4.379,0,4.379,12.96583041,4.261662365,13.64824253
06/12/2019 16:00,21.30925685,5.816314005,22.08877398,3.6135,0,3.6135,17.69575685,5.816314005,18.62711247,18.90292039,5.025389461,19.55952297,3.6135,0,3.6135,15.28942039,5.025389461,16.09412673
06/12/2019 16:30,21.74218833,6.154836114,22.59656525,3.0165,0,3.0165,18.72568833,6.154836114,19.71125088,20.81950519,5.851564831,21.62620187,3.0165,0,3.0165,17.80300519,5.851564831,18.74000547
06/12/2019 17:00,22.19319381,6.435698481,23.1074894,2.613,0,2.613,19.58019381,6.435698481,20.61073032,23.34429758,6.814047995,24.31845965,2.613,0,2.613,20.73129758,6.814047995,21.82241851
06/12/2019 17:30,22.58294159,6.561172909,23.5167651,2.621,0,2.621,19.96194159,6.561172909,21.01257009,24.79106438,7.286947774,25.83982355,2.621,0,2.621,22.17006438,7.286947774,23.33690988
06/12/2019 18:00,22.66302213,6.577140561,23.59812175,2.6525,0,2.6525,20.01052213,6.577140561,21.06370751,25.64330032,7.556710631,26.73355059,2.6525,0,2.6525,22.99080032,7.556710631,24.20084244
06/12/2019 18:30,22.4783966,6.457951312,23.38767728,2.8305,0,2.8305,19.6478966,6.457951312,20.68199642,25.05246709,7.304007368,26.09549062,2.8305,0,2.8305,22.22196709,7.304007368,23.3915443
06/12/2019 19:00,22.79668654,6.596093935,23.7317798,2.7285,0,2.7285,20.06818654,6.596093935,21.12440688,23.53125117,6.837533655,24.50452302,2.7285,0,2.7285,20.80275117,6.837533655,21.89763281
06/12/2019 19:30,21.55894385,6.159028649,22.4214561,2.8205,0,2.8205,18.73844385,6.159028649,19.72467774,23.2203319,6.705100494,24.16903362,2.8205,0,2.8205,20.3998319,6.705100494,21.47350727
06/12/2019 20:00,20.63834826,5.958828611,21.48136535,2.509,0,2.509,18.12934826,5.958828611,19.08352449,22.29966112,6.504875741,23.2290399,2.509,0,2.509,19.79066112,6.504875741,20.83227486
06/12/2019 20:30,20.43561612,5.936894817,21.28053398,2.373,0,2.373,18.06261612,5.936894817,19.01328013,20.61133239,5.994649962,21.46538728,2.373,0,2.373,18.23833239,5.994649962,19.19824462
06/12/2019 21:00,19.46520529,5.663458948,20.27236997,2.2345,0,2.2345,17.23070529,5.663458948,18.13758451,19.84140133,5.787108607,20.66813568,2.2345,0,2.2345,17.60690133,5.787108607,18.53358034
06/12/2019 21:30,17.18206412,4.908589502,17.86945937,2.248,0,2.248,14.93406412,4.908589502,15.7200675,19.58844138,5.699527459,20.4007757,2.248,0,2.248,17.34044138,5.699527459,18.25309619
06/12/2019 22:00,15.82378966,4.515393103,16.4554275,2.086,0,2.086,13.73778966,4.515393103,14.46083122,18.58987508,5.424561413,19.36515742,2.086,0,2.086,16.50387508,5.424561413,17.37250008
06/12/2019 22:30,15.10550211,4.344054169,15.71772886,1.889,0,1.889,13.21650211,4.344054169,13.91210748,17.16855165,5.022145763,17.88801593,1.889,0,1.889,15.27955165,5.022145763,16.08373858
06/12/2019 23:00,13.90152062,3.964265769,14.45571439,1.8405,0,1.8405,12.06102062,3.964265769,12.69581118,16.79409378,4.915008591,17.49853981,1.8405,0,1.8405,14.95359378,4.915008591,15.74062503
06/12/2019 23:30,13.30785055,3.761083094,13.82912261,1.865,0,1.865,11.44285055,3.761083094,12.04510584,17.26585673,5.062016814,17.99260467,1.865,0,1.865,15.40085673,5.062016814,16.21142814
07/12/2019 00:00,12.87524693,3.640421968,13.38000955,1.7995,0,1.7995,11.07574693,3.640421968,11.65868098,16.83951388,4.943413503,17.5501158,1.7995,0,1.7995,15.04001388,4.943413503,15.83159355
07/12/2019 00:30,14.16077987,4.077582657,14.73615849,1.755,0,1.755,12.40577987,4.077582657,13.05871566,21.02306708,6.333107386,21.95626559,1.755,0,1.755,19.26806708,6.333107386,20.28217587
07/12/2019 01:00,13.97178794,4.01694309,14.53776771,1.7505,0,1.7505,12.22128794,4.01694309,12.86451362,22.12712647,6.697473239,23.11851798,1.7505,0,1.7505,20.37662647,6.697473239,21.4490805
07/12/2019 01:30,13.51801502,3.900992238,14.06962936,1.6495,0,1.6495,11.86851502,3.900992238,12.4931737,21.97541573,6.680805425,22.96850143,1.6495,0,1.6495,20.32591573,6.680805425,21.39570077
07/12/2019 02:00,13.32988403,3.843922491,13.87305115,1.635,0,1.635,11.69488403,3.843922491,12.31040424,21.17061565,6.421046349,22.12294744,1.635,0,1.635,19.53561565,6.421046349,20.56380595
07/12/2019 02:30,13.74287977,3.984104864,14.30873286,1.6215,0,1.6215,12.12137977,3.984104864,12.75934713,21.5439635,6.548197089,22.51713233,1.6215,0,1.6215,19.9224635,6.548197089,20.97101421
07/12/2019 03:00,13.17331629,3.806430238,13.71222714,1.5925,0,1.5925,11.58081629,3.806430238,12.19033293,20.90561073,6.347912519,21.84812471,1.5925,0,1.5925,19.31311073,6.347912519,20.32959024
07/12/2019 03:30,13.30435812,3.861991603,13.85355276,1.5545,0,1.5545,11.74985812,3.861991603,12.36827171,19.16070431,5.78687951,20.01550809,1.5545,0,1.5545,17.60620431,5.78687951,18.53284665
07/12/2019 04:00,13.22553643,3.83312601,13.76981006,1.5635,0,1.5635,11.66203643,3.83312601,12.27582783,18.53021072,5.57668813,19.3511798,1.5635,0,1.5635,16.96671072,5.57668813,17.85969549
07/12/2019 04:30,14.30519116,4.194565039,14.90747698,1.5435,0,1.5435,12.76169116,4.194565039,13.43335911,18.29845337,5.507086857,19.10919678,1.5435,0,1.5435,16.75495337,5.507086857,17.63679302
07/12/2019 05:00,14.29037548,4.178520101,14.8887495,1.5775,0,1.5775,12.71287548,4.178520101,13.38197419,17.75099342,5.315970212,18.52990304,1.5775,0,1.5775,16.17349342,5.315970212,17.02472992
07/12/2019 05:30,14.58550888,4.25317524,15.19297762,1.6455,0,1.6455,12.94000888,4.25317524,13.62106198,17.77559406,5.301705534,18.54938883,1.6455,0,1.6455,16.13009406,5.301705534,16.97904638
07/12/2019 06:00,14.12391666,4.077791959,14.70079621,1.7175,0,1.7175,12.40641666,4.077791959,13.05938596,17.88617127,5.314385248,18.65898747,1.7175,0,1.7175,16.16867127,5.314385248,17.01965397
07/12/2019 06:30,14.12233053,4.079078384,14.69962925,1.712,0,1.712,12.41033053,4.079078384,13.06350582,18.61333772,5.555201064,19.42463899,1.712,0,1.712,16.90133772,5.555201064,17.79088181
07/12/2019 07:00,13.96807075,4.062394453,14.54682265,1.6085,0,1.6085,12.35957075,4.062394453,13.01007447,19.00321551,5.717366501,19.84465871,1.6085,0,1.6085,17.39471551,5.717366501,18.31022685
07/12/2019 07:30,14.47908897,4.20652842,15.07776173,1.681,0,1.681,12.79808897,4.20652842,13.4716726,18.65742676,5.579881639,19.47394804,1.681,0,1.681,16.97642676,5.579881639,17.86992291
07/12/2019 08:00,15.13518643,4.423163281,15.76826692,1.678,0,1.678,13.45718643,4.423163281,14.1654594,19.47210661,5.848640008,20.33149099,1.678,0,1.678,17.79410661,5.848640008,18.73063853
07/12/2019 08:30,15.08754554,4.428211576,15.72396541,1.615,0,1.615,13.47254554,4.428211576,14.18162689,20.65119331,6.256894163,21.57824158,1.615,0,1.615,19.03619331,6.256894163,20.03809822
07/12/2019 09:00,15.55422236,4.437472849,16.17482608,2.0535,0,2.0535,13.50072236,4.437472849,14.2112867,21.06982847,6.250364906,21.97736866,2.0535,0,2.0535,19.01632847,6.250364906,20.01718786
07/12/2019 09:30,16.27840975,4.462021407,16.8788702,2.703,0,2.703,13.57540975,4.462021407,14.289905,21.4222,6.152703502,22.2882573,2.703,0,2.703,18.7192,6.152703502,19.70442105
07/12/2019 10:00,17.31010402,4.141453916,17.79863315,4.71,0,4.71,12.60010402,4.141453916,13.26326739,20.7722032,5.279390885,21.43260119,4.71,0,4.71,16.0622032,5.279390885,16.90758231
07/12/2019 10:30,18.5158838,3.104547523,18.77434868,9.0705,0,9.0705,9.445383801,3.104547523,9.942509264,19.99129408,3.589491429,20.31098933,9.0705,0,9.0705,10.92079408,3.589491429,11.49557271
07/12/2019 11:00,18.01094875,3.693570786,18.38577548,6.7735,0,6.7735,11.23744875,3.693570786,11.82889342,19.02380723,4.026481269,19.44525116,6.7735,0,6.7735,12.25030723,4.026481269,12.89506024
07/12/2019 11:30,18.69315027,4.415427319,19.2075471,5.2595,0,5.2595,13.43365027,4.415427319,14.1406845,18.55226123,4.369119331,19.05979015,5.2595,0,5.2595,13.29276123,4.369119331,13.99238024
07/12/2019 12:00,19.24346741,3.727760066,19.60120488,7.902,0,7.902,11.34146741,3.727760066,11.93838674,17.74980648,3.23681746,18.04252247,7.902,0,7.902,9.847806476,3.23681746,10.36611208
07/12/2019 12:30,18.20799324,4.239036683,18.69493113,5.311,0,5.311,12.89699324,4.239036683,13.57578236,17.95924819,4.15727814,18.43414108,5.311,0,5.311,12.64824819,4.15727814,13.31394547
07/12/2019 13:00,18.19107874,4.548849554,18.75119671,4.3515,0,4.3515,13.83957874,4.548849554,14.56797762,18.30475239,4.586212277,18.87054062,4.3515,0,4.3515,13.95325239,4.586212277,14.6876341
07/12/2019 13:30,17.93394711,4.317248338,18.44627583,4.799,0,4.799,13.13494711,4.317248338,13.82626012,18.99938309,4.667440209,19.56429288,4.799,0,4.799,14.20038309,4.667440209,14.94777167
07/12/2019 14:00,17.54052054,4.38432403,18.08015924,4.2015,0,4.2015,13.33902054,4.38432403,14.04107425,18.65333293,4.750087773,19.24864055,4.2015,0,4.2015,14.45183293,4.750087773,15.21245571
07/12/2019 14:30,17.70063315,4.635475699,18.29754215,3.5975,0,3.5975,14.10313315,4.635475699,14.84540331,18.43356451,4.876378589,19.06765242,3.5975,0,3.5975,14.83606451,4.876378589,15.61691001
07/12/2019 15:00,17.45545854,4.864839815,18.12069809,2.6545,0,2.6545,14.80095854,4.864839815,15.57995636,18.55857628,5.22741708,19.28073242,2.6545,0,2.6545,15.90407628,5.22741708,16.74113292
07/12/2019 15:30,17.25399692,4.920893067,17.94200653,2.2825,0,2.2825,14.97149692,4.920893067,15.75947044,19.42499066,5.634464205,20.22566313,2.2825,0,2.2825,17.14249066,5.634464205,18.04472702
07/12/2019 16:00,17.79884788,5.07779074,18.50899631,2.35,0,2.35,15.44884788,5.07779074,16.26194513,20.11921558,5.840458724,20.94979221,2.35,0,2.35,17.76921558,5.840458724,18.70443746
07/12/2019 16:30,18.78182601,5.374256617,19.53559885,2.431,0,2.431,16.35082601,5.374256617,17.2113958,21.82251996,6.373684387,22.73425236,2.431,0,2.431,19.39151996,6.373684387,20.41212628
07/12/2019 17:00,19.67613014,5.729992781,20.49348469,2.243,0,2.243,17.43313014,5.729992781,18.35066331,22.8463031,6.771978243,23.82883242,2.243,0,2.243,20.6033031,6.771978243,21.68768747
07/12/2019 17:30,19.725075,5.647310604,20.51757054,2.5435,0,2.5435,17.181575,5.647310604,18.08586842,24.24741514,7.133731927,25.27503259,2.5435,0,2.5435,21.70391514,7.133731927,22.84622647
07/12/2019 18:00,20.34333326,5.746493749,21.13938028,2.86,0,2.86,17.48333326,5.746493749,18.4035087,23.78261254,6.87693018,24.75691475,2.86,0,2.86,20.92261254,6.87693018,22.02380267
07/12/2019 18:30,20.70396085,5.803726719,21.50202871,3.0465,0,3.0465,17.65746085,5.803726719,18.58680089,22.77984489,6.486036808,23.68522761,3.0465,0,3.0465,19.73334489,6.486036808,20.77194199
07/12/2019 19:00,21.37854516,5.959222013,22.19356934,3.248,0,3.248,18.13054516,5.959222013,19.08478438,21.64398921,6.046469251,22.47269586,3.248,0,3.248,18.39598921,6.046469251,19.36419916
07/12/2019 19:30,21.02483892,5.844443471,21.82203865,3.2435,0,3.2435,17.78133892,5.844443471,18.71719886,20.31631054,5.611561455,21.0770514,3.2435,0,3.2435,17.07281054,5.611561455,17.97137951
07/12/2019 20:00,20.77435505,5.751431173,21.55580637,3.276,0,3.276,17.49835505,5.751431173,18.41932111,19.21693498,5.239531949,19.91841572,3.276,0,3.276,15.94093498,5.239531949,16.77993155
07/12/2019 20:30,20.86576487,5.775395469,21.65029645,3.2945,0,3.2945,17.57126487,5.775395469,18.49606828,18.12509768,4.874581726,18.76914257,3.2945,0,3.2945,14.83059768,4.874581726,15.61115545
07/12/2019 21:00,20.6539585,5.681784145,21.42122015,3.3675,0,3.3675,17.2864585,5.681784145,18.19627211,17.36758514,4.601605457,17.96685244,3.3675,0,3.3675,14.00008514,4.601605457,14.73693173
07/12/2019 21:30,19.5671207,5.323078755,20.27824894,3.372,0,3.372,16.1951207,5.323078755,17.04749547,16.24316497,4.230547341,16.78505106,3.372,0,3.372,12.87116497,4.230547341,13.5485947
07/12/2019 22:00,19.40087197,5.273530044,20.1048241,3.3565,0,3.3565,16.04437197,5.273530044,16.8888126,15.3695665,3.948504012,15.86865647,3.3565,0,3.3565,12.0130665,3.948504012,12.64533315
07/12/2019 22:30,19.1171996,5.168623158,19.80358517,3.392,0,3.392,15.7251996,5.168623158,16.55284168,13.98477364,3.481676324,14.41166068,3.392,0,3.392,10.59277364,3.481676324,11.15028804
07/12/2019 23:00,18.59139938,4.996787037,19.25118208,3.389,0,3.389,15.20239938,4.996787037,16.00252566,13.82166527,3.429051248,14.24067496,3.389,0,3.389,10.43266527,3.429051248,10.98175291
07/12/2019 23:30,18.14415462,4.851099528,18.78146728,3.385,0,3.385,14.75915462,4.851099528,15.53595223,14.14313658,3.536028495,14.57847076,3.385,0,3.385,10.75813658,3.536028495,11.32435429
08/12/2019 00:00,17.99280335,4.799873694,18.62202352,3.3895,0,3.3895,14.60330335,4.799873694,15.37189826,13.87318074,3.445819225,14.2947128,3.3895,0,3.3895,10.48368074,3.445819225,11.03545342
08/12/2019 00:30,18.92521856,5.106015068,19.6019205,3.3905,0,3.3905,15.53471856,5.106015068,16.35233532,17.73002944,4.713175401,18.34578879,3.3905,0,3.3905,14.33952944,4.713175401,15.09424151
08/12/2019 01:00,19.45589575,5.288986014,20.16197542,3.3645,0,3.3645,16.09139575,5.288986014,16.93831132,18.6226883,5.01512397,19.28616053,3.3645,0,3.3645,15.2581883,5.01512397,16.06125085
08/12/2019 01:30,19.17023809,5.203640669,19.86393478,3.3385,0,3.3385,15.83173809,5.203640669,16.66498747,18.36503716,4.938983921,19.01757482,3.3385,0,3.3385,15.02653716,4.938983921,15.81740754
08/12/2019 02:00,18.7788833,5.072707778,19.45196191,3.3455,0,3.3455,15.4333833,5.072707778,16.24566663,17.53183754,4.662823662,18.14131341,3.3455,0,3.3455,14.18633754,4.662823662,14.93298689
08/12/2019 02:30,18.50730102,4.957148273,19.1596845,3.4255,0,3.4255,15.08180102,4.957148273,15.87558002,17.36499529,4.581690537,17.95925805,3.4255,0,3.4255,13.93949529,4.581690537,14.67315294
08/12/2019 03:00,18.31526786,4.91292936,18.96275063,3.368,0,3.368,14.94726786,4.91292936,15.73396616,16.498432,4.315764293,17.05356502,3.368,0,3.368,13.130432,4.315764293,13.82150737
08/12/2019 03:30,18.19351802,4.933061316,18.85044275,3.185,0,3.185,15.00851802,4.933061316,15.79844002,15.48273283,4.042069311,16.00166679,3.185,0,3.185,12.29773283,4.042069311,12.94498193
08/12/2019 04:00,18.08402267,4.873077995,18.72908874,3.258,0,3.258,14.82602267,4.873077995,15.60633965,14.79960608,3.793542465,15.27806612,3.258,0,3.258,11.54160608,3.793542465,12.14905903
08/12/2019 04:30,17.73052568,4.766585334,18.360062,3.2285,0,3.2285,14.50202568,4.766585334,15.26529019,14.13861035,3.585979856,14.58627965,3.2285,0,3.2285,10.91011035,3.585979856,11.48432668
08/12/2019 05:00,17.56216489,4.731626233,18.18840077,3.1665,0,3.1665,14.39566489,4.731626233,15.15333146,13.58374445,3.423982672,14.00863201,3.1665,0,3.1665,10.41724445,3.423982672,10.96552048
08/12/2019 05:30,17.63277012,4.747601998,18.26073128,3.1885,0,3.1885,14.44427012,4.747601998,15.20449486,13.22013991,3.297240586,13.62511999,3.1885,0,3.1885,10.03163991,3.297240586,10.55962095
08/12/2019 06:00,17.74353046,4.806357683,18.38297983,3.1205,0,3.1205,14.62303046,4.806357683,15.39266365,13.47449968,3.403195118,13.89762133,3.1205,0,3.1205,10.35399968,3.403195118,10.89894703
08/12/2019 06:30,18.19054147,4.940135732,18.84942281,3.1605,0,3.1605,15.03004147,4.940135732,15.82109629,14.07664141,3.58796217,14.52671008,3.1605,0,3.1605,10.91614141,3.58796217,11.49067517
08/12/2019 07:00,18.68936611,5.099654226,19.37263221,3.174,0,3.174,15.51536611,5.099654226,16.33196433,14.27458168,3.648584756,14.73349425,3.174,0,3.174,11.10058168,3.648584756,11.68482282
08/12/2019 07:30,19.11514466,5.257021126,19.8248588,3.121,0,3.121,15.99414466,5.257021126,16.83594175,14.07795297,3.601376281,14.5312997,3.121,0,3.121,10.95695297,3.601376281,11.5336347
08/12/2019 08:00,20.12070318,5.528697774,20.86646102,3.3,0,3.3,16.82070318,5.528697774,17.70600335,14.57548888,3.706073973,15.03927726,3.3,0,3.3,11.27548888,3.706073973,11.86893566
08/12/2019 08:30,20.60336492,5.693914698,21.375671,3.28,0,3.28,17.32336492,5.693914698,18.23512097,15.62058721,4.056154866,16.13862253,3.28,0,3.28,12.34058721,4.056154866,12.9900918
08/12/2019 09:00,21.54884954,5.72973621,22.29759614,4.1165,0,4.1165,17.43234954,5.72973621,18.34984162,16.6711732,4.126521526,17.1742888,4.1165,0,4.1165,12.5546732,4.126521526,13.21544547
08/12/2019 09:30,22.43099481,5.670127794,23.13654852,5.18,0,5.18,17.25099481,5.670127794,18.15894191,17.08563189,3.913191963,17.5280315,5.18,0,5.18,11.90563189,3.913191963,12.53224409
08/12/2019 10:00,22.31172514,4.655391322,22.79222997,8.148,0,8.148,14.16372514,4.655391322,14.90918435,16.25597842,2.664963633,16.47297379,8.148,0,8.148,8.107978423,2.664963633,8.534714129
08/12/2019 10:30,22.65247561,5.653029909,23.34719252,5.4535,0,5.4535,17.19897561,5.653029909,18.10418486,17.46625797,3.948402605,17.9069833,5.4535,0,5.4535,12.01275797,3.948402605,12.64500839
08/12/2019 11:00,24.00328542,6.122985665,24.77193299,5.3745,0,5.3745,18.62878542,6.122985665,19.60924781,15.98502704,3.487511584,16.361046,5.3745,0,5.3745,10.61052704,3.487511584,11.16897583
08/12/2019 11:30,22.99334304,4.604484039,23.44984216,8.9845,0,8.9845,14.00884304,4.604484039,14.74615057,17.28645127,2.728719424,17.50049448,8.9845,0,8.9845,8.301951269,2.728719424,8.738896073
08/12/2019 12:00,25.11700242,6.159540925,25.8612404,6.377,0,6.377,18.74000242,6.159540925,19.72631833,15.80049309,3.097352393,16.10121653,6.377,0,6.377,9.423493086,3.097352393,9.919466406
08/12/2019 12:30,24.68716656,5.163517697,25.22138196,8.9775,0,8.9775,15.70966656,5.163517697,16.53649112,16.03192817,2.318678412,16.19873423,8.9775,0,8.9775,7.054428174,2.318678412,7.425713867
08/12/2019 13:00,25.66572652,4.891879989,26.12776315,10.7825,0,10.7825,14.88322652,4.891879989,15.66655423,16.72114822,1.951939277,16.8346923,10.7825,0,10.7825,5.938648223,1.951939277,6.251208655
08/12/2019 13:30,23.81641766,4.851514671,24.30553321,9.056,0,9.056,14.76041766,4.851514671,15.53728175,17.41255712,2.746667498,17.62785658,9.056,0,9.056,8.356557115,2.746667498,8.796375911
08/12/2019 14:00,24.482457,4.761139473,24.94111365,9.997,0,9.997,14.485457,4.761139473,15.24784948,17.32770239,2.409485356,17.49442454,9.997,0,9.997,7.330702393,2.409485356,7.716528835
08/12/2019 14:30,22.46995316,4.744210977,22.96532892,8.036,0,8.036,14.43395316,4.744210977,15.1936349,15.15383997,2.33952086,15.33336961,8.036,0,8.036,7.117839965,2.33952086,7.492463121
08/12/2019 15:00,22.79214105,5.222015081,23.38271017,6.9045,0,6.9045,15.88764105,5.222015081,16.72383268,16.57464545,3.178423105,16.87664793,6.9045,0,6.9045,9.670145452,3.178423105,10.17910048
08/12/2019 15:30,22.78140438,6.065505047,23.57504479,4.3275,0,4.3275,18.45390438,6.065505047,19.4251625,17.67624185,4.38751927,18.21262889,4.3275,0,4.3275,13.34874185,4.38751927,14.05130721
08/12/2019 16:00,23.58672228,6.493227557,24.4641671,3.8315,0,3.8315,19.75522228,6.493227557,20.79497082,18.81852666,4.925997446,19.45256786,3.8315,0,3.8315,14.98702666,4.925997446,15.77581753
08/12/2019 16:30,22.91508486,6.41627031,23.79642072,3.394,0,3.394,19.52108486,6.41627031,20.54851038,21.34793278,5.901172331,22.14854553,3.394,0,3.394,17.95393278,5.901172331,18.89887661
08/12/2019 17:00,23.81396064,6.753952397,24.75319362,3.2655,0,3.2655,20.54846064,6.753952397,21.62995856,23.50611059,6.652766981,24.42941964,3.2655,0,3.2655,20.24061059,6.652766981,21.30590589
08/12/2019 17:30,23.98045518,6.810319927,24.92875224,3.2605,0,3.2605,20.71995518,6.810319927,21.81047914,25.15387288,7.196003674,26.16294688,3.2605,0,3.2605,21.89337288,7.196003674,23.04565566
08/12/2019 18:00,23.6351528,6.720489781,24.57204572,3.1885,0,3.1885,20.4466528,6.720489781,21.52279242,25.15682782,7.220640171,26.17257401,3.1885,0,3.1885,21.96832782,7.220640171,23.1245556
08/12/2019 18:30,23.56196185,6.689859397,24.49326979,3.2085,0,3.2085,20.35346185,6.689859397,21.42469669,24.19410754,6.897635635,25.15814414,3.2085,0,3.2085,20.98560754,6.897635635,22.0901132
08/12/2019 19:00,22.91158521,6.481678562,23.81077264,3.1915,0,3.1915,19.72008521,6.481678562,20.75798443,23.37030344,6.632451953,24.29321926,3.1915,0,3.1915,20.17880344,6.632451953,21.24084573
08/12/2019 19:30,21.99600247,6.174331726,22.8461484,3.211,0,3.211,18.78500247,6.174331726,19.77368681,22.21111109,6.245034513,23.07236252,3.211,0,3.211,19.00011109,6.245034513,20.00011694
08/12/2019 20:00,22.04532757,6.170658715,22.89265158,3.2715,0,3.2715,18.77382757,6.170658715,19.76192376,20.69854791,5.727993647,21.47649405,3.2715,0,3.2715,17.42704791,5.727993647,18.34426095
08/12/2019 20:30,21.04883799,5.841485008,21.84437062,3.2765,0,3.2765,17.77233799,5.841485008,18.7077242,20.47113574,5.651603463,21.23694941,3.2765,0,3.2765,17.19463574,5.651603463,18.09961657
08/12/2019 21:00,19.50889637,5.412735781,20.2458575,3.041,0,3.041,16.46789637,5.412735781,17.33462775,20.03308583,5.585028527,20.79704478,3.041,0,3.041,16.99208583,5.585028527,17.88640614
08/12/2019 21:30,17.73456211,4.844166756,18.38424991,2.9965,0,2.9965,14.73806211,4.844166756,15.51374959,19.31501073,5.363635096,20.04590284,2.9965,0,2.9965,16.31851073,5.363635096,17.17737971
08/12/2019 22:00,18.35685173,5.071218325,19.04445486,2.928,0,2.928,15.42885173,5.071218325,16.24089656,17.38579373,4.752046994,18.0235339,2.928,0,2.928,14.45779373,4.752046994,15.21873024
08/12/2019 22:30,18.47150219,5.039056736,19.14650062,3.1405,0,3.1405,15.33100219,5.039056736,16.13789704,15.52920588,4.071970707,16.05419511,3.1405,0,3.1405,12.38870588,4.071970707,13.04074303
08/12/2019 23:00,18.51604729,5.055341424,19.1937616,3.1355,0,3.1355,15.38054729,5.055341424,16.19004978,14.69549643,3.799587082,15.17875085,3.1355,0,3.1355,11.55999643,3.799587082,12.16841729
08/12/2019 23:30,18.5618155,4.980160921,19.21829851,3.41,0,3.41,15.1518155,4.980160921,15.94927948,14.09164298,3.510886265,14.52242143,3.41,0,3.41,10.68164298,3.510886265,11.24383472
09/12/2019 00:00,17.8333532,4.736618389,18.45166768,3.4225,0,3.4225,14.4108532,4.736618389,15.16931916,13.91484699,3.448667682,14.33583885,3.4225,0,3.4225,10.49234699,3.448667682,11.04457578
09/12/2019 00:30,18.73944107,5.054484799,19.40913363,3.3615,0,3.3615,15.37794107,5.054484799,16.18730639,17.76742969,4.73500011,18.38754426,3.3615,0,3.3615,14.40592969,4.73500011,15.16413652
09/12/2019 01:00,18.47697088,4.980869358,19.13654912,3.323,0,3.323,15.15397088,4.980869358,15.95154829,19.2845406,5.246304688,19.98542516,3.323,0,3.323,15.9615406,5.246304688,16.80162168
09/12/2019 01:30,17.90122891,4.837812242,18.54341996,3.1825,0,3.1825,14.71872891,4.837812242,15.49339886,19.31741621,5.303290498,20.03216063,3.1825,0,3.1825,16.13491621,5.303290498,16.98412233
09/12/2019 02:00,17.46596982,4.698365023,18.08686639,3.1715,0,3.1715,14.29446982,4.698365023,15.04681034,19.21455874,5.273098405,19.92498016,3.1715,0,3.1715,16.04305874,5.273098405,16.88743025
09/12/2019 02:30,17.16727847,4.593780582,17.77127654,3.191,0,3.191,13.97627847,4.593780582,14.71187207,19.73867033,5.438956216,20.47430954,3.191,0,3.191,16.54767033,5.438956216,17.41860035
09/12/2019 03:00,17.15420861,4.610191825,17.76290352,3.128,0,3.128,14.02620861,4.610191825,14.76443011,19.08575343,5.245059908,19.79334832,3.128,0,3.128,15.95775343,5.245059908,16.79763519
09/12/2019 03:30,17.34632265,4.664626527,17.96256246,3.1545,0,3.1545,14.19182265,4.664626527,14.93876068,17.73226533,4.791479754,18.36822017,3.1545,0,3.1545,14.57776533,4.791479754,15.34501614
09/12/2019 04:00,17.52419826,4.741990751,18.15444852,3.097,0,3.097,14.42719826,4.741990751,15.18652449,16.74334009,4.485335082,17.33371478,3.097,0,3.097,13.64634009,4.485335082,14.36456852
09/12/2019 04:30,18.00878582,4.891077772,18.66116311,3.128,0,3.128,14.88078582,4.891077772,15.66398508,15.6634491,4.120202869,16.1962869,3.128,0,3.128,12.5354491,4.120202869,13.19520957
09/12/2019 05:00,18.11458283,4.928316699,18.77302364,3.1205,0,3.1205,14.99408283,4.928316699,15.78324509,14.8839306,3.866452661,15.37793375,3.1205,0,3.1205,11.7634306,3.866452661,12.38255853
09/12/2019 05:30,18.2286469,4.905001185,18.87703908,3.3055,0,3.3055,14.9231469,4.905001185,15.70857568,14.97620104,3.835973927,15.45966667,3.3055,0,3.3055,11.67070104,3.835973927,12.28494846
09/12/2019 06:00,18.74740276,5.087504961,19.42544252,3.269,0,3.269,15.47840276,5.087504961,16.29305554,14.88067042,3.8165715,15.36231005,3.269,0,3.269,11.61167042,3.8165715,12.22281096
09/12/2019 06:30,19.91417492,5.445695748,20.64533761,3.346,0,3.346,16.56817492,5.445695748,17.44018413,16.72613503,4.397837709,17.29463991,3.346,0,3.346,13.38013503,4.397837709,14.08435266
09/12/2019 07:00,20.65165893,5.681356995,21.41888965,3.3665,0,3.3665,17.28515893,5.681356995,18.19490413,18.89075153,5.102574723,19.56774801,3.3665,0,3.3665,15.52425153,5.102574723,16.3413174
09/12/2019 07:30,22.2385316,6.205730633,23.08816537,3.358,0,3.358,18.8805316,6.205730633,19.87424379,20.14794712,5.518588745,20.89005972,3.358,0,3.358,16.78994712,5.518588745,17.67362855
09/12/2019 08:00,22.74508274,6.426787505,23.63561691,3.192,0,3.192,19.55308274,6.426787505,20.58219236,20.55801905,5.707934433,21.33571332,3.192,0,3.192,17.36601905,5.707934433,18.28002006
09/12/2019 08:30,23.00480283,6.502950214,23.90626099,3.22,0,3.22,19.78480283,6.502950214,20.82610824,20.9730326,5.835139634,21.76963369,3.22,0,3.22,17.7530326,5.835139634,18.68740274
09/12/2019 09:00,23.2850985,6.241086164,24.10699004,4.297,0,4.297,18.9880985,6.241086164,19.9874721,21.02712257,5.498925367,21.73426014,4.297,0,4.297,16.73012257,5.498925367,17.61065534
09/12/2019 09:30,22.93619739,5.683341743,23.62984393,5.645,0,5.645,17.29119739,5.683341743,18.20126041,19.91124035,4.689086443,20.45592882,5.645,0,5.645,14.26624035,4.689086443,15.0170951
09/12/2019 10:00,23.6466604,4.783228162,24.12558434,9.094,0,9.094,14.5526604,4.783228162,15.3185899,17.60536599,2.797550714,17.82625035,9.094,0,9.094,8.511365989,2.797550714,8.95933262
09/12/2019 10:30,25.71424523,4.873972857,26.17208473,10.8855,0,10.8855,14.82874523,4.873972857,15.6092055,16.58734748,1.874106638,16.69288388,10.8855,0,10.8855,5.701847484,1.874106638,6.00194472
09/12/2019 11:00,26.08415325,4.287405839,26.4341616,13.04,0,13.04,13.04415325,4.287405839,13.73068763,16.08176514,0.999779852,16.11281259,13.04,0,13.04,3.041765136,0.999779852,3.201858038
09/12/2019 11:30,25.43280431,3.68629226,25.69856583,14.2175,0,14.2175,11.21530431,3.68629226,11.80558348,17.17536274,0.972202468,17.20285624,14.2175,0,14.2175,2.957862741,0.972202468,3.113539728
09/12/2019 12:00,25.90454788,3.625894445,26.15707766,14.873,0,14.873,11.03154788,3.625894445,11.61215567,19.10867624,1.392199453,19.1593248,14.873,0,14.873,4.235676236,1.392199453,4.458606564
09/12/2019 12:30,25.8158236,3.536911675,26.05698548,15.055,0,15.055,10.7608236,3.536911675,11.32718273,19.44157668,1.44179803,19.49496564,15.055,0,15.055,4.386576677,1.44179803,4.617449133
09/12/2019 13:00,23.38889688,3.097485113,23.59311152,13.965,0,13.965,9.423896879,3.097485113,9.919891452,17.21695865,1.068867118,17.25010556,13.965,0,13.965,3.251958647,1.068867118,3.423114365
09/12/2019 13:30,21.59189409,2.990333177,21.79798116,12.494,0,12.494,9.097894087,2.990333177,9.576730618,15.05450854,0.841598458,15.0780143,12.494,0,12.494,2.56050854,0.841598458,2.695272148
09/12/2019 14:00,20.8396729,3.387968244,21.11327297,10.532,0,10.532,10.3076729,3.387968244,10.850182,13.39553808,0.941199451,13.42856272,10.532,0,10.532,2.863538078,0.941199451,3.014250608
09/12/2019 14:30,20.06751341,3.734348868,20.41201744,8.706,0,8.706,11.36151341,3.734348868,11.9594878,14.44688278,1.88693692,14.56959001,8.706,0,8.706,5.740882783,1.88693692,6.043034508
09/12/2019 15:00,19.03532269,4.387710184,19.53446981,5.686,0,5.686,13.34932269,4.387710184,14.05191862,17.81400287,3.98628177,18.25456492,5.686,0,5.686,12.12800287,3.98628177,12.76631881
09/12/2019 15:30,16.54376468,4.132796591,17.0521599,3.97,0,3.97,12.57376468,4.132796591,13.23554176,19.54535734,5.119372391,20.20467687,3.97,0,3.97,15.57535734,5.119372391,16.39511299
09/12/2019 16:00,16.43838575,4.660210033,17.0861957,2.26,0,2.26,14.17838575,4.660210033,14.92461658,21.58493394,6.351798618,22.50010486,2.26,0,2.26,19.32493394,6.351798618,20.34203572
09/12/2019 16:30,19.03675685,5.816314005,19.90546709,1.341,0,1.341,17.69575685,5.816314005,18.62711247,23.99962825,7.447530951,25.12862657,1.341,0,1.341,22.65862825,7.447530951,23.85118763
09/12/2019 17:00,21.15946309,6.514999859,22.13974032,1.338,0,1.338,19.82146309,6.514999859,20.86469799,26.43837228,8.250093404,27.69569588,1.338,0,1.338,25.10037228,8.250093404,26.42144451
09/12/2019 17:30,20.65846669,6.353945832,21.61353451,1.327,0,1.327,19.33146669,6.353945832,20.34891231,28.3368194,8.87769832,29.69492989,1.327,0,1.327,27.0098194,8.87769832,28.43138884
09/12/2019 18:00,20.43230063,6.272213249,21.37333778,1.3495,0,1.3495,19.08280063,6.272213249,20.08715856,28.99378812,9.086238105,30.38419775,1.3495,0,1.3495,27.64428812,9.086238105,29.09925066
09/12/2019 18:30,20.540073,6.292845529,21.48242313,1.3945,0,1.3945,19.145573,6.292845529,20.15323474,28.46700637,8.898302531,29.82532883,1.3945,0,1.3945,27.07250637,8.898302531,28.49737513
09/12/2019 19:00,20.95638332,6.426228933,21.91954425,1.405,0,1.405,19.55138332,6.426228933,20.5804035,27.39097936,8.541178374,28.69176674,1.405,0,1.405,25.98597936,8.541178374,27.35366249
09/12/2019 19:30,20.21113849,6.19146801,21.1382212,1.374,0,1.374,18.83713849,6.19146801,19.82856684,26.43451936,8.236994382,27.68811822,1.374,0,1.374,25.06051936,8.236994382,26.37949407
09/12/2019 20:00,18.81656839,5.726685643,19.66871054,1.3935,0,1.3935,17.42306839,5.726685643,18.34007199,25.42180992,7.897723545,26.62033916,1.3935,0,1.3935,24.02830992,7.897723545,25.29295781
09/12/2019 20:30,16.64800765,5.025582484,17.39001547,1.358,0,1.358,15.29000765,5.025582484,16.0947449,24.66364911,7.660196425,25.82584359,1.358,0,1.358,23.30564911,7.660196425,24.53226223
09/12/2019 21:00,15.22766293,4.554464857,15.89417719,1.371,0,1.371,13.85666293,4.554464857,14.58596098,24.11764904,7.476461985,25.24992037,1.371,0,1.371,22.74664904,7.476461985,23.94384109
09/12/2019 21:30,14.65619322,4.372055133,15.29440635,1.3545,0,1.3545,13.30169322,4.372055133,14.00178233,22.86735573,7.070933734,23.93562328,1.3545,0,1.3545,21.51285573,7.070933734,22.64511129
09/12/2019 22:00,13.97820393,4.137378201,14.57765699,1.3905,0,1.3905,12.58770393,4.137378201,13.25021466,21.50901422,6.612635844,22.50254753,1.3905,0,1.3905,20.11851422,6.612635844,21.17738339
09/12/2019 22:30,13.414042,3.936005963,13.97958031,1.439,0,1.439,11.975042,3.936005963,12.60530736,20.08122313,6.12740243,20.99525144,1.439,0,1.439,18.64222313,6.12740243,19.62339277
09/12/2019 23:00,11.94776413,3.459322681,12.4384879,1.423,0,1.423,10.52476413,3.459322681,11.07869909,18.90665363,5.746599049,19.7606921,1.423,0,1.423,17.48365363,5.746599049,18.40384593
09/12/2019 23:30,11.24955427,3.185624184,11.69190629,1.5575,0,1.5575,9.692054267,3.185624184,10.20216239,18.44849904,5.551802904,19.26576321,1.5575,0,1.5575,16.89099904,5.551802904,17.77999898
10/12/2019 00:00,11.63969018,3.179916885,12.06624461,1.965,0,1.965,9.67469018,3.179916885,10.1838844,18.08748058,5.299203101,18.84777194,1.965,0,1.965,16.12248058,5.299203101,16.97103218
10/12/2019 00:30,13.00933405,3.523603405,13.47807677,2.289,0,2.289,10.72033405,3.523603405,11.28456216,22.40406997,6.611503773,23.35924513,2.289,0,2.289,20.11506997,6.611503773,21.17375786
10/12/2019 01:00,13.75757251,3.677998969,14.24073305,2.5675,0,2.5675,11.19007251,3.677998969,11.77902369,23.45238471,6.864529643,24.43636871,2.5675,0,2.5675,20.88488471,6.864529643,21.98408917
10/12/2019 01:30,13.56786564,3.598882448,14.03705571,2.6185,0,2.6185,10.94936564,3.598882448,11.52564804,23.53484733,6.874870905,24.51841938,2.6185,0,2.6185,20.91634733,6.874870905,22.01720771
10/12/2019 02:00,13.81392667,3.614021977,14.27885587,2.8185,0,2.8185,10.99542667,3.614021977,11.57413334,22.776132,6.559756414,23.70195336,2.8185,0,2.8185,19.957632,6.559756414,21.00803368
10/12/2019 02:30,14.61816065,3.816896973,15.10825348,3.0055,0,3.0055,11.61266065,3.816896973,12.22385331,22.5466488,6.422865008,23.44364662,3.0055,0,3.0055,19.5411488,6.422865008,20.56963032
10/12/2019 03:00,14.71335884,3.827151323,15.20296075,3.0695,0,3.0695,11.64385884,3.827151323,12.25669351,21.27897913,5.985166352,22.10468658,3.0695,0,3.0695,18.20947913,5.985166352,19.16787276
10/12/2019 03:30,14.75869117,3.832848184,15.24826843,3.0975,0,3.0975,11.66119117,3.832848184,12.27493807,19.9075568,5.525198478,20.66007348,3.0975,0,3.0975,16.8100568,5.525198478,17.69479663
10/12/2019 04:00,15.0889844,3.927605587,15.59177783,3.1395,0,3.1395,11.9494844,3.927605587,12.57840463,18.80846788,5.150140688,19.50083109,3.1395,0,3.1395,15.66896788,5.150140688,16.4936504
10/12/2019 04:30,15.37094401,4.041317013,15.89333706,3.0755,0,3.0755,12.29544401,4.041317013,12.94257264,17.65847844,4.793193221,18.29744688,3.0755,0,3.0755,14.58297844,4.793193221,15.35050362
10/12/2019 05:00,15.38487484,4.021244548,15.9017226,3.1505,0,3.1505,12.23437484,4.021244548,12.87828931,16.94907779,4.535373193,17.54539392,3.1505,0,3.1505,13.79857779,4.535373193,14.52481872
10/12/2019 05:30,16.12023162,4.264588053,16.67478872,3.1455,0,3.1455,12.97473162,4.264588053,13.65761223,16.76084988,4.475149093,17.34799839,3.1455,0,3.1455,13.61534988,4.475149093,14.33194725
10/12/2019 06:00,16.44066803,4.346902519,17.00562044,3.2155,0,3.2155,13.22516803,4.346902519,13.9212295,17.15726881,4.582437806,17.75867701,3.2155,0,3.2155,13.94176881,4.582437806,14.67554611
10/12/2019 06:30,18.23115425,4.939844115,18.88854269,3.202,0,3.202,15.02915425,4.939844115,15.82016236,19.05050225,5.20915078,19.74985792,3.202,0,3.202,15.84850225,5.20915078,16.68263395
10/12/2019 07:00,20.11431419,5.563574776,20.86957114,3.1875,0,3.1875,16.92681419,5.563574776,17.81769915,20.6536872,5.74085811,21.43670326,3.1875,0,3.1875,17.4661872,5.74085811,18.38546021
10/12/2019 07:30,20.7436903,5.765346095,21.52997684,3.203,0,3.203,17.5406903,5.765346095,18.46388452,21.1588777,5.901811595,21.9665538,3.203,0,3.203,17.9558777,5.901811595,18.9009239
10/12/2019 08:00,21.02392776,5.850717671,21.82284207,3.2235,0,3.2235,17.80042776,5.850717671,18.73729238,21.47902617,6.000301285,22.30139415,3.2235,0,3.2235,18.25552617,6.000301285,19.21634334
10/12/2019 08:30,20.84522214,5.783927213,21.63277837,3.248,0,3.248,17.59722214,5.783927213,18.52339173,22.54262544,6.341836697,23.41770386,3.248,0,3.248,19.29462544,6.341836697,20.31013204
10/12/2019 09:00,21.04365188,5.844546337,21.84019245,3.262,0,3.262,17.78165188,5.844546337,18.7175283,22.24616719,6.239794007,23.10469615,3.262,0,3.262,18.98416719,6.239794007,19.98333389
10/12/2019 09:30,21.84115763,6.093362095,22.67521176,3.3025,0,3.3025,18.53865763,6.093362095,19.51437646,21.81328242,6.084199957,22.64589983,3.3025,0,3.3025,18.51078242,6.084199957,19.48503413
10/12/2019 10:00,20.74485096,5.733187858,21.52250646,3.302,0,3.302,17.44285096,5.733187858,18.36089574,21.63731824,6.026527668,22.46091219,3.302,0,3.302,18.33531824,6.026527668,19.30033499
10/12/2019 10:30,21.34101295,5.92847946,22.14916934,3.304,0,3.304,18.03701295,5.92847946,18.98632942,21.60389108,6.014883324,22.42558653,3.304,0,3.304,18.29989108,6.014883324,19.26304324
10/12/2019 11:00,21.14914995,5.842080573,21.94120437,3.375,0,3.375,17.77414995,5.842080573,18.70963153,21.20326134,5.859866126,21.99809816,3.375,0,3.375,17.82826134,5.859866126,18.76659089
10/12/2019 11:30,21.36592136,5.910371733,22.16833529,3.384,0,3.384,17.98192136,5.910371733,18.92833828,20.73378588,5.702598848,21.50370923,3.384,0,3.384,17.34978588,5.702598848,18.26293251
10/12/2019 12:00,20.98371521,5.779159016,21.76499444,3.401,0,3.401,17.58271521,5.779159016,18.50812127,21.0480032,5.800289457,21.83258566,3.401,0,3.401,17.6470032,5.800289457,18.57579285
10/12/2019 12:30,21.51227774,5.957983723,22.32208914,3.3855,0,3.3855,18.12677774,5.957983723,19.08081868,21.7733449,6.043792346,22.59659208,3.3855,0,3.3855,18.3878449,6.043792346,19.35562621
10/12/2019 13:00,21.69859913,6.008378026,22.51510184,3.4185,0,3.4185,18.28009913,6.008378026,19.24220961,21.50001113,5.943105307,22.3062991,3.4185,0,3.4185,18.08151113,5.943105307,19.03316961
10/12/2019 13:30,21.53521666,5.957306276,22.34401608,3.4105,0,3.4105,18.12471666,5.957306276,19.07864911,21.51361389,5.950205791,22.3213022,3.4105,0,3.4105,18.10311389,5.950205791,19.05590936
10/12/2019 14:00,21.44639985,5.980538717,22.26465607,3.251,0,3.251,18.19539985,5.980538717,19.15305247,21.09636364,5.865487379,21.89658651,3.251,0,3.251,17.84536364,5.865487379,18.7845933
10/12/2019 14:30,21.03543763,5.816209084,21.82470903,3.34,0,3.34,17.69543763,5.816209084,18.62677645,20.11497124,5.513666411,20.85695532,3.34,0,3.34,16.77497124,5.513666411,17.65786446
10/12/2019 15:00,21.19424808,5.888292941,21.9970031,3.2795,0,3.2795,17.91474808,5.888292941,18.85762956,20.38287046,5.621606016,21.14388475,3.2795,0,3.2795,17.10337046,5.621606016,18.00354785
10/12/2019 15:30,21.14019116,5.898792126,21.94774319,3.1935,0,3.1935,17.94669116,5.898792126,18.89125386,20.41378088,5.660032611,21.18391887,3.1935,0,3.1935,17.22028088,5.660032611,18.12661145
10/12/2019 16:00,20.57839195,5.691458452,21.35094646,3.2625,0,3.2625,17.31589195,5.691458452,18.22725469,21.61565062,6.032388888,22.44161463,3.2625,0,3.2625,18.35315062,6.032388888,19.31910591
10/12/2019 16:30,21.36370363,5.938402659,22.17368844,3.2965,0,3.2965,18.06720363,5.938402659,19.01810909,23.67791604,6.699047495,24.6073352,3.2965,0,3.2965,20.38141604,6.699047495,21.45412215
10/12/2019 17:00,21.78994532,6.095757443,22.62653257,3.244,0,3.244,18.54594532,6.095757443,19.52204771,26.19057117,7.542173211,27.25491506,3.244,0,3.244,22.94657117,7.542173211,24.15428544
10/12/2019 17:30,21.59354429,6.080341819,22.43327242,3.0945,0,3.0945,18.49904429,6.080341819,19.4726782,27.33732372,7.968230821,28.47493583,3.0945,0,3.0945,24.24282372,7.968230821,25.51876181
10/12/2019 18:00,21.82449063,6.248610445,22.70139916,2.8135,0,2.8135,19.01099063,6.248610445,20.01156909,27.76874243,8.202391528,28.95483177,2.8135,0,2.8135,24.95524243,8.202391528,26.26867624
10/12/2019 18:30,21.76482888,6.182656115,22.62593672,2.9545,0,2.9545,18.81032888,6.182656115,19.80034619,26.69410203,7.802829852,27.81113513,2.9545,0,2.9545,23.73960203,7.802829852,24.98905477
10/12/2019 19:00,21.6912382,6.133981064,22.54186191,3.029,0,3.029,18.6622382,6.133981064,19.64446127,25.58239887,7.412943727,26.63476801,3.029,0,3.029,22.55339887,7.412943727,23.74041987
10/12/2019 19:30,20.77826848,5.954693837,21.61468991,2.6615,0,2.6615,18.11676848,5.954693837,19.07028261,24.20472758,7.080916478,25.2192033,2.6615,0,2.6615,21.54322758,7.080916478,22.67708166
10/12/2019 20:00,19.80123803,5.666592209,20.59609901,2.561,0,2.561,17.24023803,5.666592209,18.14761897,23.70924496,6.95109197,24.70720494,2.561,0,2.561,21.14824496,6.95109197,22.26131048
10/12/2019 20:30,19.19256842,5.43349943,19.94686939,2.6615,0,2.6615,16.53106842,5.43349943,17.40112465,23.35260455,6.800837183,24.3227368,2.6615,0,2.6615,20.69110455,6.800837183,21.78011005
10/12/2019 21:00,18.6227622,5.222219245,19.34111801,2.7345,0,2.7345,15.8882622,5.222219245,16.72448653,21.27682435,6.094567287,22.13248754,2.7345,0,2.7345,18.54232435,6.094567287,19.51823616
10/12/2019 21:30,17.89300774,5.012270807,18.58178099,2.6435,0,2.6435,15.24950774,5.012270807,16.05211341,20.45213987,5.853416859,21.27328169,2.6435,0,2.6435,17.80863987,5.853416859,18.7459367
10/12/2019 22:00,17.18394293,4.843470217,17.85348981,2.448,0,2.448,14.73594293,4.843470217,15.51151888,19.26305831,5.526842393,20.04024456,2.448,0,2.448,16.81505831,5.526842393,17.70006138
10/12/2019 22:30,16.39570071,4.584058844,17.02447054,2.449,0,2.449,13.94670071,4.584058844,14.68073759,18.05681299,5.130040046,18.77140927,2.449,0,2.449,15.60781299,5.130040046,16.42927683
10/12/2019 23:00,14.90582227,4.2190951,15.4914267,2.0695,0,2.0695,12.83632227,4.2190951,13.51191818,17.11951672,4.946701279,17.8198683,2.0695,0,2.0695,15.05001672,4.946701279,15.84212286
10/12/2019 23:30,14.12910155,3.959526452,14.67342361,2.0825,0,2.0825,12.04660155,3.959526452,12.68063321,16.63550792,4.783342386,17.30954904,2.0825,0,2.0825,14.55300792,4.783342386,15.31895571
11/12/2019 00:00,13.25353123,3.700007236,13.76031045,1.9965,0,1.9965,11.25703123,3.700007236,11.84950656,16.46587176,4.755852509,17.13893421,1.9965,0,1.9965,14.46937176,4.755852509,15.23091764
11/12/2019 00:30,14.22149075,4.043961847,14.78527736,1.918,0,1.918,12.30349075,4.043961847,12.95104289,20.78953972,6.202775145,21.69514649,1.918,0,1.918,18.87153972,6.202775145,19.86477865
11/12/2019 01:00,14.29523783,4.085128571,14.86748466,1.8665,0,1.8665,12.42873783,4.085128571,13.08288192,21.96316727,6.6054551,22.93496793,1.8665,0,1.8665,20.09666727,6.6054551,21.1543866
11/12/2019 01:30,13.7698094,3.90059597,14.31161416,1.9025,0,1.9025,11.8673094,3.90059597,12.49190463,22.31448913,6.709096383,23.30125317,1.9025,0,1.9025,20.41198913,6.709096383,21.48630435
11/12/2019 02:00,13.90960298,3.913346804,14.44961377,2.0035,0,2.0035,11.90610298,3.913346804,12.53273998,21.59510713,6.439449858,22.53475463,2.0035,0,2.0035,19.59160713,6.439449858,20.62274435
11/12/2019 02:30,13.64543216,3.833749104,14.17375924,1.9815,0,1.9815,11.66393216,3.833749104,12.27782332,21.75433762,6.499017441,22.70437035,1.9815,0,1.9815,19.77283762,6.499017441,20.81351329
11/12/2019 03:00,12.88731944,3.582268717,13.37593554,1.9885,0,1.9885,10.89881944,3.582268717,11.47244152,21.53822883,6.425685126,22.47631487,1.9885,0,1.9885,19.54972883,6.425685126,20.57866192
11/12/2019 03:30,13.28406378,3.840037365,13.82795131,1.601,0,1.601,11.68306378,3.840037365,12.29796188,20.87505207,6.335074557,21.81515456,1.601,0,1.601,19.27405207,6.335074557,20.28847586
11/12/2019 04:00,13.65632175,4.10241207,14.25920434,1.175,0,1.175,12.48132175,4.10241207,13.13823342,19.53624392,6.035049028,20.44716712,1.175,0,1.175,18.36124392,6.035049028,19.32762518
11/12/2019 04:30,13.46867749,3.958236674,14.03826595,1.426,0,1.426,12.04267749,3.958236674,12.67650262,19.10941006,5.812255813,19.97377958,1.426,0,1.426,17.68341006,5.812255813,18.61411586
11/12/2019 05:00,12.82187601,3.613019274,13.32120163,1.8295,0,1.8295,10.99237601,3.613019274,11.57092212,19.07562955,5.66852866,19.90004673,1.8295,0,1.8295,17.24612955,5.66852866,18.15382058
11/12/2019 05:30,12.67621864,3.547395067,13.16322645,1.8835,0,1.8835,10.79271864,3.547395067,11.36075646,19.41830996,5.763413321,20.2555596,1.8835,0,1.8835,17.53480996,5.763413321,18.45769469
11/12/2019 06:00,12.65431785,3.550550177,13.14298927,1.852,0,1.852,10.80231785,3.550550177,11.3708609,19.3920178,5.765125056,20.23084332,1.852,0,1.852,17.5400178,5.765125056,18.46317663
11/12/2019 06:30,13.34390643,3.767182118,13.86547872,1.8825,0,1.8825,11.46140643,3.767182118,12.06463835,20.91282761,6.254966203,21.82821479,1.8825,0,1.8825,19.03032761,6.254966203,20.0319238
11/12/2019 07:00,14.96722316,4.262777508,15.56242401,1.998,0,1.998,12.96922316,4.262777508,13.65181385,22.38315055,6.700274969,23.36448402,1.998,0,1.998,20.38515055,6.700274969,21.45805322
11/12/2019 07:30,15.92441675,4.489468828,16.5451618,2.2655,0,2.2655,13.65891675,4.489468828,14.3778071,23.10696495,6.850258258,24.10099308,2.2655,0,2.2655,20.84146495,6.850258258,21.93838416
11/12/2019 08:00,16.42515981,4.597850131,17.05655594,2.4365,0,2.4365,13.98865981,4.597850131,14.72490506,24.34138789,7.199788475,25.38385547,2.4365,0,2.4365,21.90488789,7.199788475,23.05777673
11/12/2019 08:30,17.21034827,4.87203462,17.88666568,2.3875,0,2.3875,14.82284827,4.87203462,15.60299818,24.63250846,7.311580702,25.69474043,2.3875,0,2.3875,22.24500846,7.311580702,23.41579838
11/12/2019 09:00,16.57698524,4.420632022,17.1562941,3.1275,0,3.1275,13.44948524,4.420632022,14.15735289,24.77104727,7.113889966,25.77231486,3.1275,0,3.1275,21.64354727,7.113889966,22.78268133
11/12/2019 09:30,17.51857373,4.864877673,18.18151424,2.7175,0,2.7175,14.80107373,4.864877673,15.58007761,24.80241704,7.258961196,25.84284057,2.7175,0,2.7175,22.08491704,7.258961196,23.2472811
11/12/2019 10:00,18.78214164,5.032035862,19.44454241,3.4725,0,3.4725,15.30964164,5.032035862,16.11541225,24.06994794,6.770053744,25.00392012,3.4725,0,3.4725,20.59744794,6.770053744,21.68152414
11/12/2019 10:30,20.49975513,4.254077889,20.93650255,7.557,0,7.557,12.94275513,4.254077889,13.62395277,22.0768964,4.772459155,22.58684841,7.557,0,7.557,14.5198964,4.772459155,15.28410147
11/12/2019 11:00,17.89361714,1.676491781,17.97198262,12.793,0,12.793,5.100617142,1.676491781,5.369070676,19.97755861,2.361450219,20.11664225,12.793,0,12.793,7.184558614,2.361450219,7.562693278
11/12/2019 11:30,15.95600989,3.249538656,16.2835424,6.0695,0,6.0695,9.886509888,3.249538656,10.40685251,21.67234143,5.128405974,22.27085384,6.0695,0,6.0695,15.60284143,5.128405974,16.42404361
11/12/2019 12:00,18.16660169,4.46652173,18.70762501,4.5775,0,4.5775,13.58910169,4.46652173,14.30431757,21.27258999,5.487410714,21.96894993,4.5775,0,4.5775,16.69508999,5.487410714,17.57377894
11/12/2019 12:30,18.53214472,3.875561852,18.93304961,6.741,0,6.741,11.79114472,3.875561852,12.41173129,21.13921204,4.732463442,21.66246745,6.741,0,6.741,14.39821204,4.732463442,15.15601268
11/12/2019 13:00,16.46808466,3.502814337,16.83649372,5.811,0,5.811,10.65708466,3.502814337,11.21798386,20.59644263,4.859739979,21.16200656,5.811,0,5.811,14.78544263,4.859739979,15.56362382
