Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/12/2019 13:30,18.7830769,3.634449769,19.13147153,7.7255,0,7.7255,11.0575769,3.634449769,11.63955463,20.38537362,4.161099231,20.80572528,7.7255,0,7.7255,12.65987362,4.161099231,13.32618275
11/12/2019 14:00,17.54362828,3.193372586,17.83189618,7.828,0,7.828,9.715628275,3.193372586,10.22697713,19.66776542,3.891542701,20.04906734,7.828,0,7.828,11.83976542,3.891542701,12.46291096
11/12/2019 14:30,15.96415006,3.814099678,16.41345312,4.36,0,4.36,11.60415006,3.814099678,12.2148948,20.06683458,5.16258687,20.72028362,4.36,0,4.36,15.70683458,5.16258687,16.53351009
11/12/2019 15:00,17.03560938,3.680147535,17.42858207,5.839,0,5.839,11.19660938,3.680147535,11.78590461,20.11271743,4.691544041,20.65265087,5.839,0,5.839,14.27371743,4.691544041,15.02496571
11/12/2019 15:30,17.28251769,4.014553474,17.74266207,5.0685,0,5.0685,12.21401769,4.014553474,12.85686072,21.39366031,5.365820709,22.05630824,5.0685,0,5.0685,16.32516031,5.365820709,17.18437927
11/12/2019 16:00,18.13621915,4.993933982,18.81121531,2.9425,0,2.9425,15.19371915,4.993933982,15.99338858,22.36290383,6.383178056,23.25606222,2.9425,0,2.9425,19.42040383,6.383178056,20.44253035
11/12/2019 16:30,19.71928218,5.626014235,20.50614849,2.6025,0,2.6025,17.11678218,5.626014235,18.01766545,23.21072858,6.773597171,24.17890692,2.6025,0,2.6025,20.60822858,6.773597171,21.69287219
11/12/2019 17:00,22.54238071,6.621795116,23.49483132,2.396,0,2.396,20.14638071,6.621795116,21.20671653,26.07464229,7.782793353,27.21137341,2.396,0,2.396,23.67864229,7.782793353,24.92488662
11/12/2019 17:30,22.12720862,6.50784951,23.06437657,2.3275,0,2.3275,19.79970862,6.50784951,20.84179854,28.08830437,8.467166934,29.33676462,2.3275,0,2.3275,25.76080437,8.467166934,27.11663618
11/12/2019 18:00,22.39428708,6.691281029,23.37257657,2.0365,0,2.0365,20.35778708,6.691281029,21.42924956,27.81118077,8.471727885,29.07287308,2.0365,0,2.0365,25.77468077,8.471727885,27.13124291
11/12/2019 18:30,22.69852211,6.853070859,23.71049316,1.8485,0,1.8485,20.85002211,6.853070859,21.94739169,27.40742433,8.400812172,28.6660174,1.8485,0,1.8485,25.55892433,8.400812172,26.90413087
11/12/2019 19:00,22.07208907,6.627779916,23.04570638,1.9075,0,1.9075,20.16458907,6.627779916,21.22588324,27.00056435,8.247691404,28.23216054,1.9075,0,1.9075,25.09306435,8.247691404,26.41375195
11/12/2019 19:30,19.27188961,5.768698446,20.11674951,1.721,0,1.721,17.55088961,5.768698446,18.47462064,26.95954436,8.295508369,28.2069582,1.721,0,1.721,25.23854436,8.295508369,26.5668888
11/12/2019 20:00,18.87965788,5.629917587,19.70120437,1.751,0,1.751,17.12865788,5.629917587,18.03016618,26.01309718,7.974565703,27.20799374,1.751,0,1.751,24.26209718,7.974565703,25.53904967
11/12/2019 20:30,17.84370501,5.207245319,18.58798569,2.001,0,2.001,15.84270501,5.207245319,16.67653159,25.52190797,7.73094859,26.66712119,2.001,0,2.001,23.52090797,7.73094859,24.7588505
11/12/2019 21:00,18.2656866,5.379305398,19.04132962,1.8995,0,1.8995,16.3661866,5.379305398,17.22756484,23.29728607,7.033112169,24.33573926,1.8995,0,1.8995,21.39778607,7.033112169,22.52398534
11/12/2019 21:30,17.82031064,5.181642678,18.55836448,2.0555,0,2.0555,15.76481064,5.181642678,16.59453751,22.6818736,6.77956115,23.6733994,2.0555,0,2.0555,20.6263736,6.77956115,21.71197221
11/12/2019 22:00,17.42719982,5.018250253,18.13532821,2.1595,0,2.1595,15.26769982,5.018250253,16.07126297,21.40300103,6.325032917,22.3180307,2.1595,0,2.1595,19.24350103,6.325032917,20.25631687
11/12/2019 22:30,16.66468425,4.885128072,17.36594879,1.802,0,1.802,14.86268425,4.885128072,15.64493078,19.6053175,5.851667481,20.45997279,1.802,0,1.802,17.8033175,5.851667481,18.74033421
11/12/2019 23:00,15.94140187,4.706724133,16.6217191,1.6215,0,1.6215,14.31990187,4.706724133,15.07358092,18.83584542,5.658081719,19.66730691,1.6215,0,1.6215,17.21434542,5.658081719,18.1203636
11/12/2019 23:30,14.57386932,4.213851619,15.17083427,1.7535,0,1.7535,12.82036932,4.213851619,13.4951256,19.04996513,5.685073165,19.88017174,1.7535,0,1.7535,17.29646513,5.685073165,18.2068054
12/12/2019 00:00,12.93200063,3.63048049,13.43194062,1.8865,0,1.8865,11.04550063,3.63048049,11.62684276,18.42335743,5.435402188,19.20842773,1.8865,0,1.8865,16.53685743,5.435402188,17.40721835
12/12/2019 00:30,12.9915343,3.642324185,13.49246045,1.91,0,1.91,11.0815343,3.642324185,11.66477295,22.8654802,6.887733258,23.8803487,1.91,0,1.91,20.9554802,6.887733258,22.05840021
12/12/2019 01:00,12.88770214,3.613126467,13.3846012,1.895,0,1.895,10.99270214,3.613126467,11.57126541,24.74743211,7.511231199,25.86221162,1.895,0,1.895,22.85243211,7.511231199,24.05519169
12/12/2019 01:30,12.46162404,3.445471902,12.92916665,1.979,0,1.979,10.48262404,3.445471902,11.03434109,25.30651087,7.667382036,26.44254601,1.979,0,1.979,23.32751087,7.667382036,24.5552746
12/12/2019 02:00,12.31704987,3.405841088,12.77925941,1.955,0,1.955,10.36204987,3.405841088,10.90742091,24.52219036,7.41747677,25.619461,1.955,0,1.955,22.56719036,7.41747677,23.75493722
12/12/2019 02:30,13.0582484,3.612155618,13.54863533,2.0685,0,2.0685,10.9897484,3.612155618,11.56815621,24.31801321,7.313061339,25.3938306,2.0685,0,2.0685,22.24951321,7.313061339,23.42054022
12/12/2019 03:00,13.49250063,3.63048049,13.9724,2.447,0,2.447,11.04550063,3.63048049,11.62684276,23.44163973,6.900604373,24.43621931,2.447,0,2.447,20.99463973,6.900604373,22.09962077
12/12/2019 03:30,13.44482492,3.513411196,13.89630798,2.7555,0,2.7555,10.68932492,3.513411196,11.25192097,22.33465273,6.435356296,23.24328986,2.7555,0,2.7555,19.57915273,6.435356296,20.60963445
12/12/2019 04:00,13.33369866,3.414928808,13.76405677,2.944,0,2.944,10.38969866,3.414928808,10.93652491,21.53975485,6.112129044,22.39015767,2.944,0,2.944,18.59575485,6.112129044,19.57447879
12/12/2019 04:30,13.13693949,3.372443372,13.56291095,2.8765,0,2.8765,10.26043949,3.372443372,10.80046262,20.22382215,5.701789059,21.0122198,2.8765,0,2.8765,17.34732215,5.701789059,18.26033911
12/12/2019 05:00,13.42693145,3.448859786,13.86279633,2.934,0,2.934,10.49293145,3.448859786,11.04519101,19.37570873,5.404128321,20.11523531,2.934,0,2.934,16.44170873,5.404128321,17.30706182
12/12/2019 05:30,13.72417636,3.624786279,14.19479103,2.696,0,2.696,11.02817636,3.624786279,11.60860669,18.92026669,5.332658579,19.65740927,2.696,0,2.696,16.22426669,5.332658579,17.07817546
12/12/2019 06:00,14.16395599,3.852491931,14.67853342,2.443,0,2.443,11.72095599,3.852491931,12.33784841,18.71563958,5.348557978,19.46489756,2.443,0,2.443,16.27263958,5.348557978,17.12909429
12/12/2019 06:30,15.37361007,4.094782759,15.90959246,2.9155,0,2.9155,12.45811007,4.094782759,13.11380007,20.52170431,5.78687951,21.32201497,2.9155,0,2.9155,17.60620431,5.78687951,18.53284665
12/12/2019 07:00,17.35214357,4.687411214,17.97411223,3.091,0,3.091,14.26114357,4.687411214,15.01173008,22.76496083,6.46651821,23.66557202,3.091,0,3.091,19.67396083,6.46651821,20.70943245
12/12/2019 07:30,18.0878127,4.902754891,18.74049022,3.1715,0,3.1715,14.9163127,4.902754891,15.70138178,22.44423012,6.334640052,23.32104479,3.1715,0,3.1715,19.27273012,6.334640052,20.28708433
12/12/2019 08:00,18.44260844,5.038434291,19.11846297,3.1135,0,3.1135,15.32910844,5.038434291,16.13590362,23.09232751,6.566723042,24.00786207,3.1135,0,3.1135,19.97882751,6.566723042,21.03034475
12/12/2019 08:30,19.34462969,5.280024092,20.05226551,3.2805,0,3.2805,16.06412969,5.280024092,16.9096102,23.65572126,6.697011368,24.58542474,3.2805,0,3.2805,20.37522126,6.697011368,21.44760133
12/12/2019 09:00,19.3642552,5.302415864,20.07710122,3.232,0,3.232,16.1322552,5.302415864,16.98132126,23.31927357,6.60236754,24.23591915,3.232,0,3.232,20.08727357,6.60236754,21.1444985
12/12/2019 09:30,19.51782198,5.352562141,20.23846082,3.233,0,3.233,16.28482198,5.352562141,17.14191788,23.3755715,6.620543088,24.29503928,3.233,0,3.233,20.1425715,6.620543088,21.20270684
12/12/2019 10:00,18.73168998,5.103047519,19.41435818,3.206,0,3.206,15.52568998,5.103047519,16.34283156,23.63026977,6.713132833,24.56533741,3.206,0,3.206,20.42426977,6.713132833,21.49923134
12/12/2019 10:30,19.74196715,5.301499477,20.44140806,3.6125,0,3.6125,16.12946715,5.301499477,16.97838647,23.12576964,6.413701571,23.99868307,3.6125,0,3.6125,19.51326964,6.413701571,20.54028383
12/12/2019 11:00,21.56887901,5.78365009,22.33085646,3.9725,0,3.9725,17.59637901,5.78365009,18.52250422,21.9825865,5.919629166,22.76567853,3.9725,0,3.9725,18.0100865,5.919629166,18.95798579
12/12/2019 11:30,22.54044477,4.720707308,23.0294752,8.178,0,8.178,14.36244477,4.720707308,15.11836292,20.86487016,4.169972565,21.27748758,8.178,0,8.178,12.68687016,4.169972565,13.35460016
12/12/2019 12:00,21.6382935,4.70323733,22.14353601,7.329,0,7.329,14.3092935,4.70323733,15.06241421,20.50191172,4.3297267,20.95411457,7.329,0,7.329,13.17291172,4.3297267,13.86622286
12/12/2019 12:30,22.34257644,4.704645064,22.83252958,8.029,0,8.029,14.31357644,4.704645064,15.06692257,19.60941891,3.806299627,19.97541556,8.029,0,8.029,11.58041891,3.806299627,12.18991464
12/12/2019 13:00,23.11284961,5.098991436,23.66861912,7.5995,0,7.5995,15.51334961,5.098991436,16.3298417,18.59984327,3.615637985,18.94800802,7.5995,0,7.5995,11.00034327,3.615637985,11.57930871
12/12/2019 13:30,21.73352002,4.284403893,22.15179472,8.6985,0,8.6985,13.03502002,4.284403893,13.72107371,17.96020636,3.044175667,18.21636676,8.6985,0,8.6985,9.26170636,3.044175667,9.749164589
12/12/2019 14:00,20.55831615,4.790346061,21.10904494,5.984,0,5.984,14.57431615,4.790346061,15.34138542,18.92557584,4.253690275,19.39771383,5.984,0,5.984,12.94157584,4.253690275,13.62271141
12/12/2019 14:30,20.74356576,5.145899964,21.37231403,5.0875,0,5.0875,15.65606576,5.145899964,16.48006922,18.91156167,4.543749339,19.44975123,5.0875,0,5.0875,13.82406167,4.543749339,14.55164386
12/12/2019 15:00,20.05105759,5.050414547,20.67732085,4.6855,0,4.6855,15.36555759,5.050414547,16.17427115,19.34246866,4.817512628,19.93337708,4.6855,0,4.6855,14.65696866,4.817512628,15.42838806
12/12/2019 15:30,19.01983829,4.65838667,19.58200232,4.847,0,4.847,14.17283829,4.65838667,14.91877714,19.93391689,4.958829776,20.54144676,4.847,0,4.847,15.08691689,4.958829776,15.88096514
12/12/2019 16:00,18.71708896,5.004244741,19.37451637,3.492,0,3.492,15.22508896,5.004244741,16.02640943,21.55092374,5.935681189,22.35340299,3.492,0,3.492,18.05892374,5.935681189,19.00939341
12/12/2019 16:30,19.2795238,5.330935323,20.00297251,3.0605,0,3.0605,16.2190238,5.330935323,17.07265663,22.95249556,6.53818276,23.86555858,3.0605,0,3.0605,19.89199556,6.53818276,20.93894269
12/12/2019 17:00,18.87160347,5.23071286,19.58309921,2.9575,0,2.9575,15.91410347,5.23071286,16.75168787,25.92347001,7.548549304,27.00012767,2.9575,0,2.9575,22.96597001,7.548549304,24.17470528
12/12/2019 17:30,20.1111817,5.626145549,20.88332212,2.994,0,2.994,17.1171817,5.626145549,18.018086,26.72609912,7.800363763,27.84115746,2.994,0,2.994,23.73209912,7.800363763,24.98115697
12/12/2019 18:00,20.558267,5.859539301,21.37700968,2.731,0,2.731,17.827267,5.859539301,18.76554421,25.5700069,7.506818545,26.64915716,2.731,0,2.731,22.8390069,7.506818545,24.04105989
12/12/2019 18:30,20.22364656,5.752348695,21.02582687,2.7225,0,2.7225,17.50114656,5.752348695,18.42225953,25.07974696,7.348471711,26.134149,2.7225,0,2.7225,22.35724696,7.348471711,23.53394417
12/12/2019 19:00,21.89715562,6.202484555,22.75865195,3.0265,0,3.0265,18.87065562,6.202484555,19.86384802,24.08356211,6.921121619,25.05832972,3.0265,0,3.0265,21.05706211,6.921121619,22.16532854
12/12/2019 19:30,21.3263459,5.950282049,22.1408872,3.223,0,3.223,18.1033459,5.950282049,19.05615358,23.31725538,6.604662347,24.2346026,3.223,0,3.223,20.09425538,6.604662347,21.15184776
12/12/2019 20:00,21.02780961,5.828163974,21.82054702,3.296,0,3.296,17.73180961,5.828163974,18.66506274,23.20161131,6.542658042,24.10645436,3.296,0,3.296,19.90561131,6.542658042,20.95327507
12/12/2019 20:30,21.60126162,6.00974617,22.42167596,3.317,0,3.317,18.28426162,6.00974617,19.24659118,22.13608908,6.185535454,22.98406597,3.317,0,3.317,18.81908908,6.185535454,19.80956745
12/12/2019 21:00,21.34722844,5.925756476,22.15442963,3.3185,0,3.3185,18.02872844,5.925756476,18.97760889,21.05608217,5.830061323,21.84829996,3.3185,0,3.3185,17.73758217,5.830061323,18.67113913
12/12/2019 21:30,20.90009729,5.778791574,21.68429152,3.3185,0,3.3185,17.58159729,5.778791574,18.50694452,18.97218545,5.145117596,19.6574682,3.3185,0,3.3185,15.65368545,5.145117596,16.47756363
12/12/2019 22:00,19.85238109,5.431630096,20.58202226,3.327,0,3.327,16.52538109,5.431630096,17.39513799,18.00012893,4.822824254,18.63502818,3.327,0,3.327,14.67312893,4.822824254,15.44539888
12/12/2019 22:30,18.7250415,5.082948986,19.40266862,3.2605,0,3.2605,15.4645415,5.082948986,16.27846474,16.43832256,4.331340815,16.99938122,3.2605,0,3.2605,13.17782256,4.331340815,13.87139216
12/12/2019 23:00,18.18421682,4.908639691,18.83508654,3.25,0,3.25,14.93421682,4.908639691,15.72022823,15.71604376,4.097390438,16.24138664,3.25,0,3.25,12.46604376,4.097390438,13.12215133
12/12/2019 23:30,17.95541951,4.820783314,18.59131629,3.2885,0,3.2885,14.66691951,4.820783314,15.43886264,15.54506733,4.028538867,16.05858785,3.2885,0,3.2885,12.25656733,4.028538867,12.90164983
13/12/2019 00:00,17.58379253,4.696498988,18.20018853,3.295,0,3.295,14.28879253,4.696498988,15.04083424,15.65866923,4.063741559,16.17738909,3.295,0,3.295,12.36366923,4.063741559,13.01438867
13/12/2019 00:30,18.06081047,4.85230115,18.70127539,3.298,0,3.298,14.76281047,4.85230115,15.5398005,19.69158825,5.388311885,20.41549786,3.298,0,3.298,16.39358825,5.388311885,17.25640869
13/12/2019 01:00,18.03983049,4.861017859,18.68328073,3.2505,0,3.2505,14.78933049,4.861017859,15.56771631,21.01199382,5.837920704,21.80791605,3.2505,0,3.2505,17.76149382,5.837920704,18.69630929
13/12/2019 01:30,17.67862253,4.720930077,18.29811125,3.3155,0,3.3155,14.36312253,4.720930077,15.11907635,21.38485588,5.939110068,22.19425803,3.3155,0,3.3155,18.06935588,5.939110068,19.02037461
13/12/2019 02:00,18.25398374,4.913000317,18.90358417,3.3065,0,3.3065,14.94748374,4.913000317,15.73419341,20.45611513,5.636805902,21.21853498,3.3065,0,3.3065,17.14961513,5.636805902,18.05222645
13/12/2019 02:30,18.28047674,4.923187225,18.93181456,3.302,0,3.302,14.97847674,4.923187225,15.76681762,20.48722691,5.648510928,21.25163857,3.302,0,3.302,17.18522691,5.648510928,18.08971253
13/12/2019 03:00,18.24846975,4.933374134,18.90356656,3.239,0,3.239,15.00946975,4.933374134,15.79944184,19.70541596,5.412249194,20.43516233,3.239,0,3.239,16.46641596,5.412249194,17.33306943
13/12/2019 03:30,17.60891751,4.743870577,18.23672898,3.176,0,3.176,14.43291751,4.743870577,15.19254475,19.14721781,5.249485433,19.85379176,3.176,0,3.176,15.97121781,5.249485433,16.81180822
13/12/2019 04:00,17.46241859,4.655290565,18.07229352,3.299,0,3.299,14.16341859,4.655290565,14.90886167,18.28590572,4.925957695,18.93777725,3.299,0,3.299,14.98690572,4.925957695,15.77569023
13/12/2019 04:30,17.80341918,4.76589296,18.43028676,3.3035,0,3.3035,14.49991918,4.76589296,15.26307282,17.41880519,4.639476455,18.02607877,3.3035,0,3.3035,14.11530519,4.639476455,14.85821599
13/12/2019 05:00,17.64722619,4.720964149,18.26778845,3.284,0,3.284,14.36322619,4.720964149,15.11918547,16.95183475,4.492400033,17.53699972,3.284,0,3.284,13.66783475,4.492400033,14.38719447
13/12/2019 05:30,17.98257623,4.831024035,18.62019982,3.2845,0,3.2845,14.69807623,4.831024035,15.47165919,16.90777453,4.477753797,17.49065804,3.2845,0,3.2845,13.62327453,4.477753797,14.34028898
13/12/2019 06:00,18.20159584,4.901697563,18.85005916,3.2885,0,3.2885,14.91309584,4.901697563,15.69799563,17.12066237,4.546411913,17.71403233,3.2885,0,3.2885,13.83216237,4.546411913,14.56017092
13/12/2019 06:30,18.90200834,5.131254648,19.58610971,3.2905,0,3.2905,15.61150834,5.131254648,16.43316667,18.22769245,4.909617733,18.87731756,3.2905,0,3.2905,14.93719245,4.909617733,15.72336047
13/12/2019 07:00,19.64164798,5.374198099,20.36360333,3.291,0,3.291,16.35064798,5.374198099,17.2112084,19.90988204,5.462362373,20.64560015,3.291,0,3.291,16.61888204,5.462362373,17.49356004
13/12/2019 07:30,20.55248898,5.677192583,21.32217903,3.28,0,3.28,17.27248898,5.677192583,18.18156734,20.63626928,5.704729837,21.41026745,3.28,0,3.28,17.35626928,5.704729837,18.26975714
13/12/2019 08:00,22.1241112,6.190472986,22.97386019,3.29,0,3.29,18.8341112,6.190472986,19.82538021,21.27787065,5.912327168,22.0840076,3.29,0,3.29,17.98787065,5.912327168,18.93460068
13/12/2019 08:30,23.28708741,6.570752678,24.19634747,3.296,0,3.296,19.99108741,6.570752678,21.04324991,21.26846925,5.907264974,22.07359426,3.296,0,3.296,17.97246925,5.907264974,18.91838869
13/12/2019 09:00,23.05098073,6.181062605,23.86531474,4.2455,0,4.2455,18.80548073,6.181062605,19.79524287,20.7191844,5.414638214,21.41501597,4.2455,0,4.2455,16.4736844,5.414638214,17.34072042
13/12/2019 09:30,23.02567133,5.813820767,23.7483063,5.3375,0,5.3375,17.68817133,5.813820767,18.61912772,20.92494892,5.1233467,21.54303063,5.3375,0,5.3375,15.58744892,5.1233467,16.40784097
13/12/2019 10:00,23.21738586,4.89735565,23.72827635,8.3175,0,8.3175,14.89988586,4.89735565,15.68409037,20.14112933,3.886239025,20.5126289,8.3175,0,8.3175,11.82362933,3.886239025,12.44592561
13/12/2019 10:30,22.58378522,4.57603386,23.04273076,8.6615,0,8.6615,13.92228522,4.57603386,14.65503707,18.67045428,3.28978418,18.95807329,8.6615,0,8.6615,10.00895428,3.28978418,10.53574134
13/12/2019 11:00,23.23218468,4.197521068,23.60833726,10.4615,0,10.4615,12.77068468,4.197521068,13.44282598,17.93574422,2.456665275,18.10320759,10.4615,0,10.4615,7.474244224,2.456665275,7.867625499
13/12/2019 11:30,22.95914065,3.844335525,23.27876833,11.263,0,11.263,11.69614065,3.844335525,12.311727,16.34584564,1.670650572,16.43099946,11.263,0,11.263,5.082845643,1.670650572,5.350363834
13/12/2019 12:00,23.03509648,3.042167447,23.2351125,13.7795,0,13.7795,9.255596481,3.042167447,9.742733138,17.13439888,1.102701936,17.16984497,13.7795,0,13.7795,3.354898877,1.102701936,3.531472503
13/12/2019 12:30,21.07630456,3.771257184,21.41104842,9.6025,0,9.6025,11.47380456,3.771257184,12.07768901,16.51669995,2.272587622,16.67231332,9.6025,0,9.6025,6.914199946,2.272587622,7.278105206
13/12/2019 13:00,19.95600549,4.151446395,20.38324465,7.3255,0,7.3255,12.63050549,4.151446395,13.29526894,19.09335669,3.867907447,19.48119549,7.3255,0,7.3255,11.76785669,3.867907447,12.38721757
13/12/2019 13:30,20.12299696,4.366896021,20.59137653,6.837,0,6.837,13.28599696,4.366896021,13.98525996,19.83527618,4.272326774,20.29016898,6.837,0,6.837,12.99827618,4.272326774,13.68239598
13/12/2019 14:00,19.7246429,4.479846982,20.22697621,6.095,0,6.095,13.6296429,4.479846982,14.34699253,19.90256852,4.538328303,20.41344305,6.095,0,6.095,13.80756852,4.538328303,14.53428265
13/12/2019 14:30,18.99773031,4.556294765,19.53646792,5.1355,0,5.1355,13.86223031,4.556294765,14.59182138,20.22709802,4.960368391,20.8264435,5.1355,0,5.1355,15.09159802,4.960368391,15.88589265
13/12/2019 15:00,17.86607584,4.444491397,18.41059938,4.344,0,4.344,13.52207584,4.444491397,14.23376404,20.91407837,5.446321383,21.61159621,4.344,0,4.344,16.57007837,5.446321383,17.44218776
13/12/2019 15:30,17.57659108,4.748036179,18.20660324,3.131,0,3.131,14.44559108,4.748036179,15.20588535,21.90602414,6.171052008,22.7586418,3.131,0,3.131,18.77502414,6.171052008,19.7631833
13/12/2019 16:00,17.5062082,5.085140224,18.22981011,2.035,0,2.035,15.4712082,5.085140224,16.28548232,23.24285527,6.970684933,24.26562939,2.035,0,2.035,21.20785527,6.970684933,22.32405818
13/12/2019 16:30,17.16088157,5.071392473,17.89454883,1.7315,0,1.7315,15.42938157,5.071392473,16.24145428,25.58255071,7.839461261,26.75675716,1.7315,0,1.7315,23.85105071,7.839461261,25.10636917
13/12/2019 17:00,15.53454056,4.557711476,16.1893386,1.668,0,1.668,13.86654056,4.557711476,14.59635848,29.50675312,9.15015566,30.8929414,1.668,0,1.668,27.83875312,9.15015566,29.30395066
13/12/2019 17:30,15.41384926,4.484680728,16.05300939,1.7695,0,1.7695,13.64434926,4.484680728,14.36247291,30.76098474,9.52904022,32.2031177,1.7695,0,1.7695,28.99148474,9.52904022,30.51735236
13/12/2019 18:00,16.46941226,4.748634772,17.14033467,2.022,0,2.022,14.44741226,4.748634772,15.20780238,30.47975398,9.353611402,31.88268259,2.022,0,2.022,28.45775398,9.353611402,29.9555305
13/12/2019 18:30,18.53448236,5.257296464,19.2656742,2.5395,0,2.5395,15.99498236,5.257296464,16.83682353,28.10315499,8.402367066,29.33235573,2.5395,0,2.5395,25.56365499,8.402367066,26.90911052
13/12/2019 19:00,19.03209559,5.204086856,19.73076741,3.199,0,3.199,15.83309559,5.204086856,16.66641641,26.74600774,7.73952717,27.84329742,3.199,0,3.199,23.54700774,7.73952717,24.78632394
13/12/2019 19:30,18.73231589,5.086983382,19.41074595,3.2555,0,3.2555,15.47681589,5.086983382,16.29138515,25.16677256,7.201887014,26.17696731,3.2555,0,3.2555,21.91127256,7.201887014,23.06449743
13/12/2019 20:00,18.94599883,5.146535335,19.63256727,3.288,0,3.288,15.65799883,5.146535335,16.48210403,23.49535181,6.641835347,24.41609169,3.288,0,3.288,20.20735181,6.641835347,21.27089664
13/12/2019 20:30,18.32477238,4.963383858,18.98505892,3.224,0,3.224,15.10077238,4.963383858,15.89554988,23.08863241,6.529188929,23.99406707,3.224,0,3.224,19.86463241,6.529188929,20.91013938
13/12/2019 21:00,17.59471978,4.717839543,18.21626126,3.241,0,3.241,14.35371978,4.717839543,15.10917872,21.33832833,5.948304169,22.15189785,3.241,0,3.241,18.09732833,5.948304169,19.0498193
13/12/2019 21:30,16.82826524,4.464439037,17.41039134,3.2455,0,3.2455,13.58276524,4.464439037,14.29764762,20.53495519,5.682769109,21.30676535,3.2455,0,3.2455,17.28945519,5.682769109,18.19942652
13/12/2019 22:00,17.01204225,4.552617427,17.61067593,3.161,0,3.161,13.85104225,4.552617427,14.58004447,18.89025085,5.169954742,19.58494344,3.161,0,3.161,15.72925085,5.169954742,16.55710616
13/12/2019 22:30,17.25670719,4.659000948,17.87456944,3.082,0,3.082,14.17470719,4.659000948,14.92074441,17.25581568,4.658707925,17.87363238,3.082,0,3.082,14.17381568,4.658707925,14.91980598
13/12/2019 23:00,17.77875373,4.790161204,18.41275994,3.205,0,3.205,14.57375373,4.790161204,15.3407934,16.19026331,4.268049653,16.74338299,3.205,0,3.205,12.98526331,4.268049653,13.66869823
13/12/2019 23:30,18.33041347,4.96260852,18.99030124,3.232,0,3.232,15.09841347,4.96260852,15.89306681,16.20196246,4.263020504,16.75341551,3.232,0,3.232,12.96996246,4.263020504,13.65259206
14/12/2019 00:00,18.25135567,4.947305713,18.90999254,3.1995,0,3.1995,15.05185567,4.947305713,15.8440586,15.72467031,4.116824395,16.25464547,3.1995,0,3.1995,12.52517031,4.116824395,13.1843898
14/12/2019 00:30,17.88346947,4.809624475,18.51893538,3.2505,0,3.2505,14.63296947,4.809624475,15.40312575,19.88521175,5.467565345,20.62318882,3.2505,0,3.2505,16.63471175,5.467565345,17.51022289
14/12/2019 01:00,17.68711275,4.744756461,18.31247311,3.2515,0,3.2515,14.43561275,4.744756461,15.19538185,20.6717374,5.725755141,21.45005825,3.2515,0,3.2515,17.4202374,5.725755141,18.337092
14/12/2019 01:30,18.02494026,4.8804463,18.67397192,3.1765,0,3.1765,14.84844026,4.8804463,15.62993711,20.45669494,5.679725411,21.23053576,3.1765,0,3.1765,17.28019494,5.679725411,18.18967888
14/12/2019 02:00,17.8178481,4.803010902,18.45385122,3.205,0,3.205,14.6128481,4.803010902,15.38194537,19.65670302,5.407413285,20.38690982,3.205,0,3.205,16.45170302,5.407413285,17.31758212
14/12/2019 02:30,18.09093073,4.890961061,18.74041822,3.2105,0,3.2105,14.88043073,4.890961061,15.6636113,19.5768495,5.379358941,20.30247618,3.2105,0,3.2105,16.3663495,5.379358941,17.22773632
14/12/2019 03:00,18.13810682,4.909918274,18.79090782,3.2,0,3.2,14.93810682,4.909918274,15.72432297,18.72460695,5.102691543,19.4074307,3.2,0,3.2,15.52460695,5.102691543,16.34169152
14/12/2019 03:30,17.47760281,4.722567015,18.10439834,3.1095,0,3.1095,14.36810281,4.722567015,15.12431875,17.73790368,4.808123772,18.3780108,3.1095,0,3.1095,14.62840368,4.808123772,15.39831966
14/12/2019 04:00,16.83382152,4.524606728,17.4312826,3.068,0,3.068,13.76582152,4.524606728,14.49033844,17.29391683,4.675832743,17.91488127,3.068,0,3.068,14.22591683,4.675832743,14.97464929
14/12/2019 04:30,16.19678378,4.345625829,16.76962339,2.9755,0,2.9755,13.22128378,4.345625829,13.91714082,16.93881382,4.589519307,17.54956127,2.9755,0,2.9755,13.96331382,4.589519307,14.69822507
14/12/2019 05:00,15.22034599,4.061827552,15.75301162,2.8625,0,2.8625,12.35784599,4.061827552,13.00825894,17.0826548,4.673938855,17.71052792,2.8625,0,2.8625,14.2201548,4.673938855,14.968584
14/12/2019 05:30,14.85989927,4.144344775,15.42699582,2.251,0,2.251,12.60889927,4.144344775,13.27252555,16.94163519,4.828578281,17.61630413,2.251,0,2.251,14.69063519,4.828578281,15.46382651
14/12/2019 06:00,14.99502534,4.091139386,15.543108,2.548,0,2.548,12.44702534,4.091139386,13.10213194,16.87422928,4.708803851,17.51891685,2.548,0,2.548,14.32622928,4.708803851,15.08024135
14/12/2019 06:30,15.83563754,4.427255762,16.4428711,2.366,0,2.366,13.46963754,4.427255762,14.17856583,17.12006574,4.849426895,17.79363909,2.366,0,2.366,14.75406574,4.849426895,15.53059551
14/12/2019 07:00,16.79941621,4.673860434,17.43746989,2.5795,0,2.5795,14.21991621,4.673860434,14.96833285,17.09228132,4.770120541,17.74542562,2.5795,0,2.5795,14.51278132,4.770120541,15.27661191
14/12/2019 07:30,17.06142992,4.584134181,17.66654118,3.1145,0,3.1145,13.94692992,4.584134181,14.68097887,16.96489756,4.552405529,17.56508313,3.1145,0,3.1145,13.85039756,4.552405529,14.57936585
14/12/2019 08:00,18.03984644,4.864638625,18.6842385,3.2395,0,3.2395,14.80034644,4.864638625,15.57931204,17.61440559,4.72480298,18.23707892,3.2395,0,3.2395,14.37490559,4.72480298,15.13147956
14/12/2019 08:30,18.59246054,5.025402657,19.25965371,3.303,0,3.303,15.28946054,5.025402657,16.09416899,18.43430565,4.973419658,19.09341583,3.303,0,3.303,15.13130565,4.973419658,15.92769016
14/12/2019 09:00,19.47010644,4.944265639,20.08807626,4.4275,0,4.4275,15.04260644,4.944265639,15.83432257,18.65487831,4.67631311,19.23206669,4.4275,0,4.4275,14.22737831,4.67631311,14.9761877
14/12/2019 09:30,20.5998554,4.588875608,21.10478197,6.6385,0,6.6385,13.9613554,4.588875608,14.69616358,17.9228047,3.708971592,18.30255169,6.6385,0,6.6385,11.2843047,3.708971592,11.87821547
14/12/2019 10:00,21.53974851,4.071491691,21.92117265,9.1525,0,9.1525,12.38724851,4.071491691,13.03920895,16.1383635,2.296142292,16.30089095,9.1525,0,9.1525,6.985863496,2.296142292,7.353540522
14/12/2019 10:30,21.55751362,3.858920214,21.90017486,9.817,0,9.817,11.74051362,3.858920214,12.35843539,15.75283286,1.951013912,15.87319119,9.817,0,9.817,5.935832861,1.951013912,6.248245117
14/12/2019 11:00,21.65138353,3.823543915,21.98640255,10.0185,0,10.0185,11.63288353,3.823543915,12.24514056,15.16244311,1.690732339,15.25641691,10.0185,0,10.0185,5.143943111,1.690732339,5.414676959
14/12/2019 11:30,20.65263583,3.806535268,21.00050184,9.0715,0,9.0715,11.58113583,3.806535268,12.1906693,15.85837516,2.230737989,16.01450139,9.0715,0,9.0715,6.786875159,2.230737989,7.144079115
14/12/2019 12:00,20.91532014,3.190313149,21.15723788,11.209,0,11.209,9.706320139,3.190313149,10.21717909,16.11816858,1.613565681,16.19873305,11.209,0,11.209,4.909168578,1.613565681,5.167545872
14/12/2019 12:30,20.42543333,2.87612835,20.62693485,11.675,0,11.675,8.750433332,2.87612835,9.210982455,16.60781992,1.621339502,16.68677393,11.675,0,11.675,4.932819922,1.621339502,5.192442023
14/12/2019 13:00,19.27071024,2.857320028,19.48138986,10.5775,0,10.5775,8.693210236,2.857320028,9.150747617,14.15404635,1.175553938,14.20277984,10.5775,0,10.5775,3.576546354,1.175553938,3.764785635
14/12/2019 13:30,18.76438497,3.135444213,19.02454083,9.225,0,9.225,9.539384969,3.135444213,10.04145786,14.97095735,1.888604848,15.08961206,9.225,0,9.225,5.745957345,1.888604848,6.048376153
14/12/2019 14:00,16.54903002,3.523667818,16.92000679,5.8285,0,5.8285,10.72053002,3.523667818,11.28476845,17.66577289,3.890723448,18.0891476,5.8285,0,5.8285,11.83727289,3.890723448,12.46028725
14/12/2019 14:30,15.1529516,3.624219378,15.58033723,4.1265,0,4.1265,11.0264516,3.624219378,11.60679116,19.04786126,4.904414274,19.66912042,4.1265,0,4.1265,14.92136126,4.904414274,15.70669606
14/12/2019 15:00,16.68000916,4.278648351,17.22003303,3.6625,0,3.6625,13.01750916,4.278648351,13.70264123,19.40163309,5.173202875,20.07947695,3.6625,0,3.6625,15.73913309,5.173202875,16.56750851
14/12/2019 15:30,17.1977949,4.476610098,17.77088032,3.578,0,3.578,13.6197949,4.476610098,14.33662621,20.25804681,5.48246626,20.98680292,3.578,0,3.578,16.68004681,5.48246626,17.55794401
14/12/2019 16:00,17.69561561,4.767929628,18.32670087,3.1895,0,3.1895,14.50611561,4.767929628,15.26959537,20.76924057,5.778181298,21.55803175,3.1895,0,3.1895,17.57974057,5.778181298,18.50499007
14/12/2019 16:30,18.34861539,4.993078169,19.01584908,3.1575,0,3.1575,15.19111539,4.993078169,15.99064778,22.13601409,6.237935922,22.99815133,3.1575,0,3.1575,18.97851409,6.237935922,19.97738326
14/12/2019 17:00,20.1670026,5.583522092,20.92567115,3.1795,0,3.1795,16.9875026,5.583522092,17.88158169,24.17736596,6.901664784,25.14315019,3.1795,0,3.1795,20.99786596,6.901664784,22.1030168
14/12/2019 17:30,20.8211147,5.792273343,21.61178493,3.1985,0,3.1985,17.6226147,5.792273343,18.55012074,25.1931596,7.229295009,26.20988357,3.1985,0,3.1985,21.9946596,7.229295009,23.15227326
14/12/2019 18:00,21.20280906,5.937779944,22.01854543,3.1375,0,3.1375,18.06530906,5.937779944,19.0161148,25.62231609,7.390401658,26.66685431,3.1375,0,3.1375,22.48481609,7.390401658,23.66822747
14/12/2019 18:30,20.49823355,5.749090449,21.28919021,3.007,0,3.007,17.49123355,5.749090449,18.41182479,25.27500739,7.319140083,26.31341502,3.007,0,3.007,22.26800739,7.319140083,23.44000778
14/12/2019 19:00,19.16155786,5.365458351,19.89857892,2.8375,0,2.8375,16.32405786,5.365458351,17.1832188,24.73963308,7.198883013,25.76574007,2.8375,0,2.8375,21.90213308,7.198883013,23.05487693
14/12/2019 19:30,17.39077327,4.887786805,18.06459119,2.52,0,2.52,14.87077327,4.887786805,15.65344555,23.46173528,6.883215521,24.45059668,2.52,0,2.52,20.94173528,6.883215521,22.04393187
14/12/2019 20:00,17.72657488,5.069812593,18.43731154,2.302,0,2.302,15.42457488,5.069812593,16.23639461,21.778484,6.401610715,22.69984549,2.302,0,2.302,19.476484,6.401610715,20.5015621
14/12/2019 20:30,17.46632421,4.816479097,18.11824915,2.8125,0,2.8125,14.65382421,4.816479097,15.42507811,20.91058409,5.948552574,21.7402347,2.8125,0,2.8125,18.09808409,5.948552574,19.05061483
14/12/2019 21:00,16.59622959,4.527863352,17.2028016,2.8205,0,2.8205,13.77572959,4.527863352,14.50076799,19.99943241,5.646442026,20.78123202,2.8205,0,2.8205,17.17893241,5.646442026,18.08308674
14/12/2019 21:30,16.94507085,4.635126538,17.56757878,2.843,0,2.843,14.10207085,4.635126538,14.8442851,18.64783534,5.194798162,19.35788446,2.843,0,2.843,15.80483534,5.194798162,16.63666878
14/12/2019 22:00,16.73838313,4.474666995,17.32616849,3.1245,0,3.1245,13.61388313,4.474666995,14.3304033,17.43373147,4.703216941,18.05699982,3.1245,0,3.1245,14.30923147,4.703216941,15.06234891
14/12/2019 22:30,16.40376291,4.404782109,16.98486218,3.0025,0,3.0025,13.40126291,4.404782109,14.10659254,16.12480875,4.31309431,16.69168175,3.0025,0,3.0025,13.12230875,4.31309431,13.81295658
14/12/2019 23:00,16.30180581,4.36962701,16.87727801,3.0075,0,3.0075,13.29430581,4.36962701,13.99400612,15.61331373,4.143330606,16.15372261,3.0075,0,3.0075,12.60581373,4.143330606,13.26927761
14/12/2019 23:30,16.40430272,4.359272444,16.9736385,3.1415,0,3.1415,13.26280272,4.359272444,13.96084497,15.96577562,4.215135556,16.51282407,3.1415,0,3.1415,12.82427562,4.215135556,13.49923749
15/12/2019 00:00,16.31743004,4.367038369,16.89170054,3.031,0,3.031,13.28643004,4.367038369,13.98571583,15.4265001,4.074203859,15.95543927,3.031,0,3.031,12.3955001,4.074203859,13.04789484
15/12/2019 00:30,17.21302108,4.650558333,17.83019314,3.064,0,3.064,14.14902108,4.650558333,14.8937064,19.36673285,5.358449159,20.09436037,3.064,0,3.064,16.30273285,5.358449159,17.16077142
15/12/2019 01:00,17.13305268,4.615563862,17.74387004,3.0905,0,3.0905,14.04255268,4.615563862,14.7816344,20.45497052,5.707425455,21.23630204,3.0905,0,3.0905,17.36447052,5.707425455,18.27839002
15/12/2019 01:30,16.84569175,4.576496164,17.45627817,2.922,0,2.922,13.92369175,4.576496164,14.65651763,20.27403126,5.703336868,21.06096852,2.922,0,2.922,17.35203126,5.703336868,18.26529607
15/12/2019 02:00,16.77032505,4.685334416,17.41252885,2.5155,0,2.5155,14.25482505,4.685334416,15.005079,19.44613064,5.564829183,20.22669822,2.5155,0,2.5155,16.93063064,5.564829183,17.82171647
15/12/2019 02:30,16.72537492,4.658727395,17.36208245,2.5515,0,2.5515,14.17387492,4.658727395,14.91986834,19.51723562,5.576367633,20.29823545,2.5515,0,2.5515,16.96573562,5.576367633,17.85866908
15/12/2019 03:00,16.43031022,4.538900774,17.04572422,2.621,0,2.621,13.80931022,4.538900774,14.53611602,18.93043641,5.360652511,19.67480668,2.621,0,2.621,16.30943641,5.360652511,17.1678278
15/12/2019 03:30,16.23083515,4.41893927,16.821624,2.7865,0,2.7865,13.44433515,4.41893927,14.15193174,18.32352959,5.106774667,19.0218528,2.7865,0,2.7865,15.53702959,5.106774667,16.35476799
15/12/2019 04:00,16.02080149,4.328704418,16.59529338,2.851,0,2.851,13.16980149,4.328704418,13.86294894,17.93079094,4.956487592,18.60322642,2.851,0,2.851,15.07979094,4.956487592,15.87346415
15/12/2019 04:30,16.19240246,4.294554457,16.75222658,3.1265,0,3.1265,13.06590246,4.294554457,13.75358153,16.94380891,4.541529816,17.54189709,3.1265,0,3.1265,13.81730891,4.541529816,14.5445357
15/12/2019 05:00,15.75032546,4.149250777,16.28769579,3.1265,0,3.1265,12.62382546,4.149250777,13.28823733,16.65720671,4.447328227,17.24068629,3.1265,0,3.1265,13.53070671,4.447328227,14.24284917
15/12/2019 05:30,15.1946422,4.031685972,15.72042122,2.9285,0,2.9285,12.2661422,4.031685972,12.91172863,16.74491148,4.541234846,17.34978025,2.9285,0,2.9285,13.81641148,4.541234846,14.54359104
15/12/2019 06:00,15.35003103,4.13222677,15.89650121,2.778,0,2.778,12.57203103,4.13222677,13.23371687,16.29970133,4.444368303,16.89475283,2.778,0,2.778,13.52170133,4.444368303,14.23336983
15/12/2019 06:30,15.8614932,4.449065814,16.47365027,2.3255,0,2.3255,13.5359932,4.449065814,14.2484139,16.51183754,4.662823662,17.15758443,2.3255,0,2.3255,14.18633754,4.662823662,14.93298689
15/12/2019 07:00,16.40821446,4.605263487,17.04224027,2.397,0,2.397,14.01121446,4.605263487,14.7486468,16.74123213,4.714721101,17.39245377,2.397,0,2.397,14.34423213,4.714721101,15.09919171
15/12/2019 07:30,17.15914057,4.78765888,17.81453852,2.593,0,2.593,14.56614057,4.78765888,15.33277955,16.71185903,4.640644545,17.34421558,2.593,0,2.593,14.11885903,4.640644545,14.86195687
15/12/2019 08:00,17.5003145,4.871366151,18.16566034,2.6795,0,2.6795,14.8208145,4.871366151,15.60085737,17.48316366,4.865728944,18.14762601,2.6795,0,2.6795,14.80366366,4.865728944,15.58280385
15/12/2019 08:30,18.14046158,5.112339944,18.84707845,2.5865,0,2.5865,15.55396158,5.112339944,16.37259114,18.43895593,5.210450293,19.16099914,2.5865,0,2.5865,15.85245593,5.210450293,16.68679572
15/12/2019 09:00,19.12804026,5.218037743,19.8269978,3.2525,0,3.2525,15.87554026,5.218037743,16.71109501,18.75328267,5.09486088,19.43304449,3.2525,0,3.2525,15.50078267,5.09486088,16.31661333
15/12/2019 09:30,20.27251585,5.33652034,20.96314261,4.0365,0,4.0365,16.23601585,5.33652034,17.090543,18.89542703,4.883893134,19.51639246,4.0365,0,4.0365,14.85892703,4.883893134,15.64097582
15/12/2019 10:00,21.54919788,5.360245427,22.20585869,5.241,0,5.241,16.30819788,5.360245427,17.16652408,18.51627604,4.363372226,19.02344594,5.241,0,5.241,13.27527604,4.363372226,13.97397478
15/12/2019 10:30,21.14813577,4.104323048,21.54272764,8.661,0,8.661,12.48713577,4.104323048,13.14435345,17.71844979,2.97703978,17.96680909,8.661,0,8.661,9.057449791,2.97703978,9.534157675
15/12/2019 11:00,21.393362,3.652128075,21.70285643,10.282,0,10.282,11.111362,3.652128075,11.69617052,16.88756157,2.171143094,17.02655567,10.282,0,10.282,6.605561569,2.171143094,6.953222704
15/12/2019 11:30,21.59143457,3.799073724,21.92311584,10.033,0,10.033,11.55843457,3.799073724,12.16677323,17.66776659,2.509426424,17.84508888,10.033,0,10.033,7.634766588,2.509426424,8.036596409
15/12/2019 12:00,22.73347318,3.657752249,23.02585404,11.605,0,11.605,11.12847318,3.657752249,11.71418229,16.39784361,1.575331514,16.47334042,11.605,0,11.605,4.792843613,1.575331514,5.04509854
15/12/2019 12:30,23.09134719,4.825196779,23.59010044,8.411,0,8.411,14.68034719,4.825196779,15.45299704,17.18438306,2.88367156,17.42465445,8.411,0,8.411,8.773383058,2.88367156,9.235140061
15/12/2019 13:00,22.20948927,5.367079226,22.8487845,5.8805,0,5.8805,16.32898927,5.367079226,17.18840976,17.34139273,3.76701327,17.7458246,5.8805,0,5.8805,11.46089273,3.76701327,12.06409761
15/12/2019 13:30,22.78332448,5.963751054,23.55092781,4.639,0,4.639,18.14432448,5.963751054,19.09928892,18.14335436,4.438666629,18.67841184,4.639,0,4.639,13.50435436,4.438666629,14.21510985
15/12/2019 14:00,23.22603507,4.488521668,23.65577164,9.57,0,9.57,13.65603507,4.488521668,14.37477376,16.73981704,2.356604899,16.90488276,9.57,0,9.57,7.169817043,2.356604899,7.547175835
15/12/2019 14:30,21.55678137,4.888446838,22.10411128,6.684,0,6.684,14.87278137,4.888446838,15.65555934,17.53621837,3.566951686,17.89530942,6.684,0,6.684,10.85221837,3.566951686,11.42338776
15/12/2019 15:00,21.16577468,5.125425878,21.77751153,5.572,0,5.572,15.59377468,5.125425878,16.41449966,17.75330321,4.003800747,18.19918118,5.572,0,5.572,12.18130321,4.003800747,12.82242444
15/12/2019 15:30,20.96708495,5.556597061,21.69088339,4.0615,0,4.0615,16.90558495,5.556597061,17.79535258,19.13708616,4.955105548,19.76818499,4.0615,0,4.0615,15.07558616,4.955105548,15.86903807
15/12/2019 16:00,20.86158495,5.556597061,21.58892071,3.956,0,3.956,16.90558495,5.556597061,17.79535258,20.42105369,5.411801439,21.12597994,3.956,0,3.956,16.46505369,5.411801439,17.33163546
15/12/2019 16:30,21.14759576,5.894159191,21.95363111,3.215,0,3.215,17.93259576,5.894159191,18.87641659,22.7592666,6.423889777,23.64847936,3.215,0,3.215,19.5442666,6.423889777,20.57291221
15/12/2019 17:00,21.21521298,5.928380867,22.02795863,3.1785,0,3.1785,18.03671298,5.928380867,18.98601366,25.3933061,7.301653664,26.42222816,3.1785,0,3.1785,22.2148061,7.301653664,23.38400642
15/12/2019 17:30,20.922449,5.829853211,21.71948574,3.1855,0,3.1855,17.736949,5.829853211,18.67047263,28.0095408,8.159267638,29.17375575,3.1855,0,3.1855,24.8240408,8.159267638,26.13056927
15/12/2019 18:00,21.66607859,6.133928604,22.51763846,3.004,0,3.004,18.66207859,6.133928604,19.64429326,27.52685269,8.060271892,28.68267076,3.004,0,3.004,24.52285269,8.060271892,25.81352914
15/12/2019 18:30,19.84806306,5.599976169,20.62293239,2.8105,0,2.8105,17.03756306,5.599976169,17.93427691,27.97085529,8.269808865,29.16776447,2.8105,0,2.8105,25.16035529,8.269808865,26.48458452
15/12/2019 19:00,19.70184939,5.78988535,20.5349858,2.0865,0,2.0865,17.61534939,5.78988535,18.54247304,26.1792154,7.918892602,27.35068882,2.0865,0,2.0865,24.0927154,7.918892602,25.36075305
15/12/2019 19:30,18.59474844,5.45032149,19.37706567,2.0125,0,2.0125,16.58224844,5.45032149,17.45499836,25.65696106,7.771558527,26.80814751,2.0125,0,2.0125,23.64446106,7.771558527,24.88890638
15/12/2019 20:00,18.09112199,5.211655268,18.82684375,2.235,0,2.235,15.85612199,5.211655268,16.69065473,24.64180095,7.36475932,25.71882645,2.235,0,2.235,22.40680095,7.36475932,23.58610626
15/12/2019 20:30,17.8258763,5.025374966,18.52069813,2.5365,0,2.5365,15.2893763,5.025374966,16.09408031,23.73276144,6.966874226,24.73421319,2.5365,0,2.5365,21.19626144,6.966874226,22.31185415
15/12/2019 21:00,17.92094555,4.956867095,18.59383825,2.84,0,2.84,15.08094555,4.956867095,15.87467953,22.51324111,6.46628165,23.42346737,2.84,0,2.84,19.67324111,6.46628165,20.70867485
15/12/2019 21:30,17.13078994,4.73216036,17.77237478,2.7335,0,2.7335,14.39728994,4.73216036,15.15504204,21.17585991,6.061710565,22.02637914,2.7335,0,2.7335,18.44235991,6.061710565,19.41301043
15/12/2019 22:00,16.80097716,4.727949004,17.45354793,2.4165,0,2.4165,14.38447716,4.727949004,15.1415549,18.92224892,5.425177313,19.68461462,2.4165,0,2.4165,16.50574892,5.425177313,17.37447254
15/12/2019 22:30,16.26614546,4.541804775,16.88832374,2.448,0,2.448,13.81814546,4.541804775,14.54541627,17.40385331,4.915751263,18.08476487,2.448,0,2.448,14.95585331,4.915751263,15.74300349
15/12/2019 23:00,15.13492269,4.16177273,15.6966951,2.473,0,2.473,12.66192269,4.16177273,13.32833968,16.9294772,4.751614274,17.58365823,2.473,0,2.473,14.4564772,4.751614274,15.21734442
15/12/2019 23:30,15.14943531,4.204998837,15.72219468,2.356,0,2.356,12.79343531,4.204998837,13.46677401,16.68875858,4.710949929,17.34092593,2.356,0,2.356,14.33275858,4.710949929,15.0871143
16/12/2019 00:00,14.63651567,4.045777801,15.18538472,2.3275,0,2.3275,12.30901567,4.045777801,12.9568586,16.63817058,4.703689953,17.2902695,2.3275,0,2.3275,14.31067058,4.703689953,15.06386377
16/12/2019 00:30,15.44169365,4.279859384,16.0238291,2.4205,0,2.4205,13.02119365,4.279859384,13.70651963,20.55394938,5.960176583,21.40066681,2.4205,0,2.4205,18.13344938,5.960176583,19.08784145
16/12/2019 01:00,15.60687194,4.387890714,16.21197202,2.257,0,2.257,13.34987194,4.387890714,14.05249678,21.50576186,6.326762067,22.41708525,2.257,0,2.257,19.24876186,6.326762067,20.26185459
16/12/2019 01:30,15.28415609,4.305320056,15.87895488,2.1855,0,2.1855,13.09865609,4.305320056,13.78805904,21.79029902,6.443785822,22.72310514,2.1855,0,2.1855,19.60479902,6.443785822,20.63663054
16/12/2019 02:00,15.0170892,4.246463614,15.60594185,2.0975,0,2.0975,12.9195892,4.246463614,13.59956757,21.45873878,6.363731443,22.38246072,2.0975,0,2.0975,19.36123878,6.363731443,20.38025134
16/12/2019 02:30,14.65101423,4.219979903,15.24665367,1.812,0,1.812,12.83901423,4.219979903,13.51475182,21.80859308,6.572562304,22.77747369,1.812,0,1.812,19.99659308,6.572562304,21.04904535
16/12/2019 03:00,14.0941973,4.04419408,14.6629432,1.79,0,1.79,12.3041973,4.04419408,12.95178663,21.19670893,6.378676759,22.13567227,1.79,0,1.79,19.40670893,6.378676759,20.42811466
16/12/2019 03:30,13.73970193,3.971063387,14.30205417,1.658,0,1.658,12.08170193,3.971063387,12.71758098,20.56298033,6.213766542,21.48131873,1.658,0,1.658,18.90498033,6.213766542,19.89997929
16/12/2019 04:00,13.2850936,3.86108295,13.83479937,1.538,0,1.538,11.7470936,3.86108295,12.36536169,20.17839619,6.126801943,21.08803867,1.538,0,1.538,18.64039619,6.126801943,19.62146968
16/12/2019 04:30,13.28406599,3.862224269,13.83413119,1.5335,0,1.5335,11.75056599,3.862224269,12.36901684,19.62522344,5.946461931,20.50633572,1.5335,0,1.5335,18.09172344,5.946461931,19.04391941
16/12/2019 05:00,12.7165646,3.693115838,13.24198323,1.4805,0,1.4805,11.2360646,3.693115838,11.82743642,19.08821977,5.787377617,19.94627468,1.4805,0,1.4805,17.60771977,5.787377617,18.53444186
16/12/2019 05:30,12.9777171,3.79292159,13.52062851,1.438,0,1.438,11.5397171,3.79292159,12.14707063,19.00926487,5.775395469,19.86724298,1.438,0,1.438,17.57126487,5.775395469,18.49606828
16/12/2019 06:00,13.12256574,3.84102406,13.67315609,1.4365,0,1.4365,11.68606574,3.84102406,12.30112183,19.62210482,5.977319248,20.51232174,1.4365,0,1.4365,18.18560482,5.977319248,19.14274192
16/12/2019 06:30,13.08617272,3.845332117,13.63944631,1.387,0,1.387,11.69917272,3.845332117,12.31491865,21.78292495,6.703816341,22.79115997,1.387,0,1.387,20.39592495,6.703816341,21.46939468
16/12/2019 07:00,14.06663993,4.168746497,14.67136006,1.3835,0,1.3835,12.68313993,4.168746497,13.35067361,23.79862494,7.367495284,24.91293913,1.3835,0,1.3835,22.41512494,7.367495284,23.59486836
16/12/2019 07:30,15.87755723,4.760186364,16.57577141,1.395,0,1.395,14.48255723,4.760186364,15.24479708,23.97728603,7.422438478,25.09985734,1.395,0,1.395,22.58228603,7.422438478,23.7708274
16/12/2019 08:00,16.83234835,5.081899446,17.58276579,1.371,0,1.371,15.46134835,5.081899446,16.27510352,24.48404133,7.596889308,25.63554187,1.371,0,1.371,23.11304133,7.596889308,24.32951719
16/12/2019 08:30,16.41930414,4.943015883,17.14721419,1.3805,0,1.3805,15.03880414,4.943015883,15.83032015,25.50111381,7.928062366,26.70507402,1.3805,0,1.3805,24.12061381,7.928062366,25.3901198
16/12/2019 09:00,16.27527279,4.757134715,16.95626241,1.802,0,1.802,14.47327279,4.757134715,15.23502399,25.33696718,7.735569627,26.49152587,1.802,0,1.802,23.53496718,7.735569627,24.77364966
16/12/2019 09:30,17.10781671,4.827158866,17.77579408,2.4215,0,2.4215,14.68631671,4.827158866,15.45928075,25.18339313,7.481472475,26.27119563,2.4215,0,2.4215,22.76189313,7.481472475,23.9598875
16/12/2019 10:00,17.21856246,4.603241422,17.82326358,3.2135,0,3.2135,14.00506246,4.603241422,14.74217101,24.54739085,7.012110824,25.52927919,3.2135,0,3.2135,21.33389085,7.012110824,22.45672721
16/12/2019 10:30,18.38315768,4.764656616,18.99058817,3.887,0,3.887,14.49615768,4.764656616,15.25911335,23.09254054,6.312555906,23.93979512,3.887,0,3.887,19.20554054,6.312555906,20.21635846
16/12/2019 11:00,19.48299065,4.687689634,20.03899595,5.221,0,5.221,14.26199065,4.687689634,15.01262174,21.54222604,5.364527578,22.20012746,5.221,0,5.221,16.32122604,5.364527578,17.18023794
16/12/2019 11:30,20.50205436,4.498059847,20.9896826,6.817,0,6.817,13.68505436,4.498059847,14.40532038,20.19434632,4.396921105,20.66747538,6.817,0,6.817,13.37734632,4.396921105,14.08141718
16/12/2019 12:00,18.51602229,4.312507128,19.01159644,5.3955,0,5.3955,13.12052229,4.312507128,13.81107609,21.01997743,5.135517383,21.63822982,5.3955,0,5.3955,15.62447743,5.135517383,16.44681835
16/12/2019 12:30,16.71429531,3.755477309,17.1310034,5.2885,0,5.2885,11.42579531,3.755477309,12.02715296,21.98817701,5.488918394,22.66292464,5.2885,0,5.2885,16.69967701,5.488918394,17.57860738
16/12/2019 13:00,16.50826785,3.572555578,16.89041328,5.639,0,5.639,10.86926785,3.572555578,11.44133458,21.40354786,5.181556307,22.02181615,5.639,0,5.639,15.76454786,5.181556307,16.5942609
16/12/2019 13:30,16.6715604,3.850718486,17.11049266,4.956,0,4.956,11.7155604,3.850718486,12.33216884,21.84719287,5.551866614,22.54158511,4.956,0,4.956,16.89119287,5.551866614,17.78020302
16/12/2019 14:00,16.21031043,3.903883151,16.67376586,4.333,0,4.333,11.87731043,3.903883151,12.50243203,22.06655543,5.828737797,22.82338828,4.333,0,4.333,17.73355543,5.828737797,18.66690045
16/12/2019 14:30,15.76397945,3.982987234,16.25937377,3.646,0,3.646,12.11797945,3.982987234,12.75576785,22.04209238,6.046503161,22.85637847,3.646,0,3.646,18.39609238,6.046503161,19.36430776
16/12/2019 15:00,14.88054923,4.028532918,15.41621948,2.624,0,2.624,12.25654923,4.028532918,12.90163077,21.7722791,6.293734983,22.66369867,2.624,0,2.624,19.1482791,6.293734983,20.15608327
16/12/2019 15:30,14.5304748,4.083727382,15.09342662,2.106,0,2.106,12.4244748,4.083727382,13.07839453,22.9583259,6.853828078,23.95954272,2.106,0,2.106,20.8523259,6.853828078,21.94981673
16/12/2019 16:00,14.93742841,4.409438083,15.57465607,1.522,0,1.522,13.41542841,4.409438083,14.12150359,24.15934059,7.440534036,25.27914723,1.522,0,1.522,22.63734059,7.440534036,23.82877957
16/12/2019 16:30,15.65053087,4.70413706,16.34221594,1.3385,0,1.3385,14.31203087,4.70413706,15.06529565,26.01137215,8.109580906,27.24622513,1.3385,0,1.3385,24.67287215,8.109580906,25.97144437
16/12/2019 17:00,16.54221111,4.995574761,17.28006121,1.3435,0,1.3435,15.19871111,4.995574761,15.99864327,27.4148235,8.569229635,28.72288711,1.3435,0,1.3435,26.0713235,8.569229635,27.44349842
16/12/2019 17:30,17.38022089,5.271836967,18.16216791,1.341,0,1.341,16.03922089,5.271836967,16.88339041,28.28642379,8.856532508,29.64051179,1.341,0,1.341,26.94542379,8.856532508,28.36360399
16/12/2019 18:00,16.83283894,5.092249902,17.58622972,1.34,0,1.34,15.49283894,5.092249902,16.30825151,28.78124886,9.019502326,30.16142749,1.34,0,1.34,27.44124886,9.019502326,28.88552511
16/12/2019 18:30,17.05530288,5.165370266,17.82033688,1.34,0,1.34,15.71530288,5.165370266,16.54242409,28.55871564,8.946359193,29.92720471,1.34,0,1.34,27.21871564,8.946359193,28.65127962
