Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/12/2019 19:00,18.29367565,5.575033182,19.12431864,1.332,0,1.332,16.96167565,5.575033182,17.85439542,27.93904065,8.745311347,29.27576579,1.332,0,1.332,26.60704065,8.745311347,28.00741121
16/12/2019 19:30,17.97119856,5.46591759,18.78404197,1.3415,0,1.3415,16.62969856,5.46591759,17.50494585,27.14783755,8.482132965,28.44207558,1.3415,0,1.3415,25.80633755,8.482132965,27.16456584
16/12/2019 20:00,16.91488402,5.115272609,17.67142652,1.352,0,1.352,15.56288402,5.115272609,16.38198318,26.91812876,8.403180153,28.19927468,1.352,0,1.352,25.56612876,8.403180153,26.91171448
16/12/2019 20:30,15.53082292,4.667584774,16.217053,1.33,0,1.33,14.20082292,4.667584774,14.94823465,26.34198933,8.221043333,27.59503498,1.33,0,1.33,25.01198933,8.221043333,26.32840983
16/12/2019 21:00,14.83905031,4.439717088,15.48898002,1.3315,0,1.3315,13.50755031,4.439717088,14.21847401,24.88090796,7.740316083,26.05709258,1.3315,0,1.3315,23.54940796,7.740316083,24.78885048
16/12/2019 21:30,13.68715524,4.058478013,14.27618514,1.3395,0,1.3395,12.34765524,4.058478013,12.99753183,24.08838471,7.477196814,25.22218765,1.3395,0,1.3395,22.74888471,7.477196814,23.94619443
16/12/2019 22:00,12.54518742,3.683460027,13.0747698,1.3385,0,1.3385,11.20668742,3.683460027,11.79651308,22.91382764,7.091467259,23.98608774,1.3385,0,1.3385,21.57532764,7.091467259,22.7108712
16/12/2019 22:30,12.49520391,3.669989399,13.0230159,1.3295,0,1.3295,11.16570391,3.669989399,11.75337254,20.67886753,6.359829551,21.63476356,1.3295,0,1.3295,19.34936753,6.359829551,20.36775529
16/12/2019 23:00,12.35010871,3.623120622,12.87059393,1.327,0,1.327,11.02310871,3.623120622,11.60327232,19.49035639,5.970006541,20.38418432,1.327,0,1.327,18.16335639,5.970006541,19.11932251
16/12/2019 23:30,12.55814364,3.690183659,13.08909573,1.331,0,1.331,11.22714364,3.690183659,11.81804593,19.58123046,5.998560669,20.47943643,1.331,0,1.331,18.25023046,5.998560669,19.21076891
17/12/2019 00:00,11.97144287,3.49455063,12.47105964,1.3395,0,1.3395,10.63194287,3.49455063,11.19151881,19.2804084,5.896891424,20.16203057,1.3395,0,1.3395,17.9409084,5.896891424,18.88516674
17/12/2019 00:30,12.69806914,3.731080346,13.23487516,1.3465,0,1.3465,11.35156914,3.731080346,11.94902015,23.43726168,7.260882234,24.53621091,1.3465,0,1.3465,22.09076168,7.260882234,23.25343334
17/12/2019 01:00,12.93128086,3.812006223,13.48144711,1.3335,0,1.3335,11.59778086,3.812006223,12.20819038,24.36922122,7.571475418,25.51834993,1.3335,0,1.3335,23.03572122,7.571475418,24.2481276
17/12/2019 01:30,12.96317042,3.8165715,13.51332695,1.3515,0,1.3515,11.61167042,3.8165715,12.22281096,24.55843769,7.627751547,25.71574333,1.3515,0,1.3515,23.20693769,7.627751547,24.42835546
17/12/2019 02:00,12.63713028,3.706284789,13.16941945,1.361,0,1.361,11.27613028,3.706284789,11.86961082,24.1265995,7.482690701,25.260314,1.361,0,1.361,22.7655995,7.482690701,23.96378895
17/12/2019 02:30,13.00483319,3.828786315,13.55674338,1.356,0,1.356,11.64883319,3.828786315,12.26192968,24.35936381,7.560840051,25.50578185,1.356,0,1.356,23.00336381,7.560840051,24.21406717
17/12/2019 03:00,12.44647351,3.648877887,12.97031274,1.345,0,1.345,11.10147351,3.648877887,11.68576159,23.63840044,7.327486375,24.74805107,1.345,0,1.345,22.29340044,7.327486375,23.4667373
17/12/2019 03:30,12.42301651,3.640181892,12.94535683,1.348,0,1.348,11.07501651,3.640181892,11.65791212,22.83688237,7.063054073,23.90418225,1.348,0,1.348,21.48888237,7.063054073,22.61987618
17/12/2019 04:00,12.29932828,3.605115166,12.8167988,1.331,0,1.331,10.96832828,3.605115166,11.54560872,22.59148954,6.987984981,23.64756507,1.331,0,1.331,21.26048954,6.987984981,22.37946268
17/12/2019 04:30,11.85591434,3.460358105,12.35057825,1.328,0,1.328,10.52791434,3.460358105,11.0820151,21.95826558,6.780840381,22.98141039,1.328,0,1.328,20.63026558,6.780840381,21.71606903
17/12/2019 05:00,11.78470461,3.436952597,12.27566315,1.328,0,1.328,10.45670461,3.436952597,11.00705748,21.06414495,6.486957143,22.04039055,1.328,0,1.328,19.73614495,6.486957143,20.77488942
17/12/2019 05:30,11.93921431,3.486587085,12.43789081,1.3315,0,1.3315,10.60771431,3.486587085,11.16601506,21.19486624,6.528772758,22.17762901,1.3315,0,1.3315,19.86336624,6.528772758,20.90880657
17/12/2019 06:00,12.57822118,3.696618487,13.11017301,1.3315,0,1.3315,11.24672118,3.696618487,11.83865387,21.2971942,6.562406332,22.28532382,1.3315,0,1.3315,19.9656942,6.562406332,21.01652021
17/12/2019 06:30,13.8499628,4.120371717,14.44987657,1.314,0,1.314,12.5359628,4.120371717,13.19575032,22.40681968,6.932874562,23.45485702,1.314,0,1.314,21.09281968,6.932874562,22.20296808
17/12/2019 07:00,15.41270582,4.632705771,16.09389522,1.318,0,1.318,14.09470582,4.632705771,14.83653244,23.98230686,7.449397419,25.11263754,1.318,0,1.318,22.66430686,7.449397419,23.85716511
17/12/2019 07:30,17.12262296,5.195385723,17.89346947,1.316,0,1.316,15.80662296,5.195385723,16.63855048,24.50565456,7.622070857,25.66365269,1.316,0,1.316,23.18965456,7.622070857,24.41016269
17/12/2019 08:00,16.5596105,5.031368258,17.30709006,1.252,0,1.252,15.3076105,5.031368258,16.11327421,25.52093896,7.976814485,26.73850958,1.252,0,1.252,24.26893896,7.976814485,25.54625153
17/12/2019 08:30,15.49690791,4.752577551,16.20929203,1.0375,0,1.0375,14.45940791,4.752577551,15.22042938,26.77342075,8.458988084,28.07793686,1.0375,0,1.0375,25.73592075,8.458988084,27.0904429
17/12/2019 09:00,15.4886924,4.634509123,16.16719726,1.3885,0,1.3885,14.1001924,4.634509123,14.84230779,26.09716822,8.121346505,27.33163841,1.3885,0,1.3885,24.70866822,8.121346505,26.00912445
17/12/2019 09:30,15.73909295,4.545403043,16.38229947,1.91,0,1.91,13.82909295,4.545403043,14.55693995,25.88829356,7.881283962,27.06138171,1.91,0,1.91,23.97829356,7.881283962,25.24030901
17/12/2019 10:00,15.6456592,4.228408996,16.20697672,2.781,0,2.781,12.8646592,4.228408996,13.54174652,24.22230456,7.047416003,25.2266944,2.781,0,2.781,21.44130456,7.047416003,22.56979427
17/12/2019 10:30,17.41263656,4.583051705,18.00567341,3.469,0,3.469,13.94363656,4.583051705,14.67751217,22.62481032,6.296210374,23.48455465,3.469,0,3.469,19.15581032,6.296210374,20.16401086
17/12/2019 11:00,18.55006523,4.604721411,19.11304212,4.5405,0,4.5405,14.00956523,4.604721411,14.74691077,20.55128952,5.262492027,21.21436597,4.5405,0,4.5405,16.01078952,5.262492027,16.85346265
17/12/2019 11:30,17.53026135,3.215766845,17.8227725,7.7465,0,7.7465,9.783761352,3.215766845,10.29869616,19.59970264,3.895959303,19.98316398,7.7465,0,7.7465,11.85320264,3.895959303,12.47705541
17/12/2019 12:00,17.12640673,2.087442096,17.25315107,10.7755,0,10.7755,6.35090673,2.087442096,6.685164979,18.83015158,2.647435948,19.01534974,10.7755,0,10.7755,8.054651584,2.647435948,8.478580614
17/12/2019 12:30,15.3042616,1.362317257,15.36477567,11.1595,0,11.1595,4.144761599,1.362317257,4.362906946,19.33386765,2.686784717,19.51966318,11.1595,0,11.1595,8.174367653,2.686784717,8.60459753
17/12/2019 13:00,13.25532868,0.845154866,13.28224473,10.684,0,10.684,2.571328679,0.845154866,2.706661767,20.38556117,3.188748953,20.63344916,10.684,0,10.684,9.701561173,3.188748953,10.21216966
17/12/2019 13:30,12.37547761,1.49714874,12.46570898,7.8205,0,7.8205,4.554977611,1.49714874,4.794713275,20.85379132,4.283835694,21.28924284,7.8205,0,7.8205,13.03329132,4.283835694,13.71925402
17/12/2019 14:00,12.85988487,2.863293741,13.17478994,4.1485,0,4.1485,8.711384871,2.863293741,9.169878811,20.89759492,5.505161276,21.61055932,4.1485,0,4.1485,16.74909492,5.505161276,17.63062623
17/12/2019 14:30,15.15641862,3.518372255,15.55943343,4.452,0,4.452,10.70441862,3.518372255,11.26780907,20.71231879,5.344508331,21.39074377,4.452,0,4.452,16.26031879,5.344508331,17.11612504
17/12/2019 15:00,13.40255334,2.506233835,13.63486869,5.7775,0,5.7775,7.625053343,2.506233835,8.02637194,20.5341927,4.850290334,21.09925084,5.7775,0,5.7775,14.7566927,4.850290334,15.53336073
17/12/2019 15:30,14.17232705,3.852120866,14.68651385,2.4525,0,2.4525,11.71982705,3.852120866,12.33666005,21.3131503,6.199195968,22.19640526,2.4525,0,2.4525,18.8606503,6.199195968,19.85331611
17/12/2019 16:00,15.20515536,4.390284656,15.82628664,1.848,0,1.848,13.35715536,4.390284656,14.06016353,22.24669358,6.704726346,23.23507544,1.848,0,1.848,20.39869358,6.704726346,21.47230903
17/12/2019 16:30,16.55074742,4.989670382,17.28652801,1.37,0,1.37,15.18074742,4.989670382,15.97973413,24.46593311,7.591266109,25.61658065,1.37,0,1.37,23.09593311,7.591266109,24.31150854
17/12/2019 17:00,16.37728546,4.93331356,17.10418258,1.368,0,1.368,15.00928546,4.93331356,15.79924785,27.15827699,8.476854113,28.45046686,1.368,0,1.368,25.79027699,8.476854113,27.14765998
17/12/2019 17:30,15.4938224,4.64556277,16.17528319,1.36,0,1.36,14.1338224,4.64556277,14.87770779,29.7722965,9.33867025,31.20257042,1.36,0,1.36,28.4122965,9.33867025,29.90768052
17/12/2019 18:00,15.81709341,4.752309839,16.51559544,1.3585,0,1.3585,14.45859341,4.752309839,15.21957202,29.60808042,9.285188062,31.02987502,1.3585,0,1.3585,28.24958042,9.285188062,29.73640044
17/12/2019 18:30,16.13553834,4.856484599,16.85055015,1.36,0,1.36,14.77553834,4.856484599,15.55319826,29.05936753,9.104341831,30.45219009,1.36,0,1.36,27.69936753,9.104341831,29.15722898
17/12/2019 19:00,16.24935696,4.899646942,16.97198108,1.3425,0,1.3425,14.90685696,4.899646942,15.69142838,29.75529062,9.338832662,31.18639312,1.3425,0,1.3425,28.41279062,9.338832662,29.90820066
17/12/2019 19:30,15.42658562,4.628229028,16.10590103,1.3455,0,1.3455,14.08108562,4.628229028,14.82219539,29.47080876,9.244341943,30.8866707,1.3455,0,1.3455,28.12530876,9.244341943,29.60558817
17/12/2019 20:00,16.26319842,4.904032067,16.98649915,1.343,0,1.343,14.92019842,4.904032067,15.70547202,27.75388149,8.680836951,29.07980172,1.343,0,1.343,26.41088149,8.680836951,27.80092789
17/12/2019 20:30,15.55589871,4.673690342,16.24282507,1.3365,0,1.3365,14.21939871,4.673690342,14.96778812,26.24309377,8.186401485,27.49030992,1.3365,0,1.3365,24.90659377,8.186401485,26.21746712
17/12/2019 21:00,15.44578368,4.640126752,16.12770937,1.3285,0,1.3285,14.11728368,4.640126752,14.86029861,25.26841084,7.868668174,26.46523239,1.3285,0,1.3285,23.93991084,7.868668174,25.19990615
17/12/2019 21:30,15.47133634,4.65115498,16.15535486,1.3205,0,1.3205,14.15083634,4.65115498,14.8956172,24.27437038,7.544572345,25.41978814,1.3205,0,1.3205,22.95387038,7.544572345,24.16196882
17/12/2019 22:00,15.48278368,4.640126752,16.16314841,1.3655,0,1.3655,14.11728368,4.640126752,14.86029861,22.42895024,6.923221293,23.47315066,1.3655,0,1.3655,21.06345024,6.923221293,22.17205288
17/12/2019 22:30,15.94887479,4.804170069,16.65673009,1.3325,0,1.3325,14.61637479,4.804170069,15.38565767,20.8366657,6.410709252,21.80054657,1.3325,0,1.3325,19.5041657,6.410709252,20.53070074
17/12/2019 23:00,15.75427423,4.744973876,16.45332591,1.318,0,1.318,14.43627423,4.744973876,15.19607813,19.5495306,5.992414322,20.44732687,1.318,0,1.318,18.2315306,5.992414322,19.19108484
17/12/2019 23:30,15.22330974,4.564537974,15.89289672,1.336,0,1.336,13.88730974,4.564537974,14.61822078,19.17621421,5.863794843,20.05271257,1.336,0,1.336,17.84021421,5.863794843,18.77917285
18/12/2019 00:00,14.93436122,4.461512429,15.58654029,1.3605,0,1.3605,13.57386122,4.461512429,14.28827497,18.76193387,5.719574721,19.61437477,1.3605,0,1.3605,17.40143387,5.719574721,18.31729881
18/12/2019 00:30,14.8637248,4.438952729,15.51240202,1.3585,0,1.3585,13.5052248,4.438952729,14.21602611,22.45494394,6.9340658,23.50118669,1.3585,0,1.3585,21.09644394,6.9340658,22.2067831
18/12/2019 01:00,14.81779872,4.416626507,15.46200985,1.3805,0,1.3805,13.43729872,4.416626507,14.14452497,23.30312352,7.205617894,24.39173005,1.3805,0,1.3805,21.92262352,7.205617894,23.07644581
18/12/2019 01:30,14.852065,4.382859564,15.4852605,1.5175,0,1.5175,13.334565,4.382859564,14.03638421,23.54017961,7.238504741,24.62795174,1.5175,0,1.5175,22.02267961,7.238504741,23.18176801
18/12/2019 02:00,14.69837354,4.263319963,15.30418511,1.7275,0,1.7275,12.97087354,4.263319963,13.65355109,22.98079186,6.985619216,24.01906889,1.7275,0,1.7275,21.25329186,6.985619216,22.37188617
18/12/2019 02:30,14.69510169,4.284595077,15.30698431,1.6595,0,1.6595,13.03560169,4.284595077,13.72168599,23.10222211,7.047881931,24.1533705,1.6595,0,1.6595,21.44272211,7.047881931,22.57128644
18/12/2019 03:00,15.18267893,4.355944917,15.79518901,1.93,0,1.93,13.25267893,4.355944917,13.95018835,22.23748737,6.674748315,23.21762498,1.93,0,1.93,20.30748737,6.674748315,21.3763025
18/12/2019 03:30,14.85817503,4.20918618,15.44288229,2.052,0,2.052,12.80617503,4.20918618,13.48018424,21.18318438,6.288116218,22.09678044,2.052,0,2.052,19.13118438,6.288116218,20.13808882
18/12/2019 04:00,14.62367545,4.062593209,15.17750135,2.2635,0,2.2635,12.36017545,4.062593209,13.010711,20.40259392,5.962031855,21.25586184,2.2635,0,2.2635,18.13909392,5.962031855,19.09378308
18/12/2019 04:30,15.50500791,4.223429009,16.06992915,2.6555,0,2.6555,12.84950791,4.223429009,13.5257978,19.07439755,5.396630649,19.82312448,2.6555,0,2.6555,16.41889755,5.396630649,17.28305005
18/12/2019 05:00,15.84076742,4.31193033,16.41714517,2.722,0,2.722,13.11876742,4.31193033,13.80922886,17.98929701,5.018117857,18.67608936,2.722,0,2.722,15.26729701,5.018117857,16.07083896
18/12/2019 05:30,16.52466326,4.436303028,17.10980071,3.0275,0,3.0275,13.49716326,4.436303028,14.20754027,17.72922485,4.832223277,18.375957,3.0275,0,3.0275,14.70172485,4.832223277,15.47549984
18/12/2019 06:00,16.90781898,4.663967955,17.53929702,2.718,0,2.718,14.18981898,4.663967955,14.93665156,17.46268504,4.846343607,18.12270441,2.718,0,2.718,14.74468504,4.846343607,15.52072109
18/12/2019 06:30,18.51401246,5.156893362,19.21879826,2.8245,0,2.8245,15.68951246,5.156893362,16.51527627,18.75810039,5.237121187,19.47546581,2.8245,0,2.8245,15.93360039,5.237121187,16.77221094
18/12/2019 07:00,20.48926169,5.792485999,21.29231642,2.866,0,2.866,17.62326169,5.792485999,18.55080178,19.75739526,5.551933136,20.52263699,2.866,0,2.866,16.89139526,5.551933136,17.78041606
18/12/2019 07:30,21.41288994,6.086536084,22.26112704,2.895,0,2.895,18.51788994,6.086536084,19.49251572,20.16924533,5.677769868,20.95317465,2.895,0,2.895,17.27424533,5.677769868,18.18341613
18/12/2019 08:00,21.89614064,6.240113963,22.76795988,2.911,0,2.911,18.98514064,6.240113963,19.98435857,21.03188737,5.95604765,21.85897504,2.911,0,2.911,18.12088737,5.95604765,19.07461828
18/12/2019 08:30,23.48664421,6.762722865,24.44088535,2.9115,0,2.9115,20.57514421,6.762722865,21.65804654,20.33043453,5.725326909,21.12122005,2.9115,0,2.9115,17.41893453,5.725326909,18.33572056
18/12/2019 09:00,23.04188218,6.576272849,23.96196358,3.034,0,3.034,20.00788218,6.576272849,21.06092861,20.31679475,5.680579927,21.09599813,3.034,0,3.034,17.28279475,5.680579927,18.19241552
18/12/2019 09:30,22.07585739,6.212082713,22.933239,3.176,0,3.176,18.89985739,6.212082713,19.89458672,20.26859014,5.618062696,21.03279284,3.176,0,3.176,17.09259014,5.618062696,17.99220015
18/12/2019 10:00,21.53947184,6.054023278,22.37409317,3.1205,0,3.1205,18.41897184,6.054023278,19.38839141,19.80447663,5.48375793,20.54966899,3.1205,0,3.1205,16.68397663,5.48375793,17.56208067
18/12/2019 10:30,21.70827192,6.016323237,22.52654468,3.404,0,3.404,18.30427192,6.016323237,19.26765465,19.8399003,5.402219181,20.56223762,3.404,0,3.404,16.4359003,5.402219181,17.30094768
18/12/2019 11:00,22.60002984,6.378946581,23.48302171,3.1925,0,3.1925,19.40752984,6.378946581,20.42897878,19.95775849,5.510473984,20.70452722,3.1925,0,3.1925,16.76525849,5.510473984,17.64764051
18/12/2019 11:30,22.62895708,6.375142796,23.5098308,3.233,0,3.233,19.39595708,6.375142796,20.41679692,20.23493154,5.588264654,20.99240711,3.233,0,3.233,17.00193154,5.588264654,17.89677004
18/12/2019 12:00,22.63924346,6.377044688,23.52024752,3.2375,0,3.2375,19.40174346,6.377044688,20.42288785,20.31538708,5.613230032,21.07660559,3.2375,0,3.2375,17.07788708,5.613230032,17.97672324
18/12/2019 12:30,22.49930387,6.338444161,23.37508394,3.215,0,3.215,19.28430387,6.338444161,20.29926723,21.56266552,6.030586022,22.39009852,3.215,0,3.215,18.34766552,6.030586022,19.31333212
18/12/2019 13:00,22.84793763,6.51252636,23.75797242,3.034,0,3.034,19.81393763,6.51252636,20.85677645,20.44304802,5.72207737,21.22876308,3.034,0,3.034,17.40904802,5.72207737,18.3253137
18/12/2019 13:30,23.36687841,6.688188548,24.30520258,3.0185,0,3.0185,20.34837841,6.688188548,21.41934569,21.01992453,5.916782115,21.83679322,3.0185,0,3.0185,18.00142453,5.916782115,18.94886793
18/12/2019 14:00,22.9818548,6.573963061,23.90361145,2.981,0,2.981,20.0008548,6.573963061,21.05353136,20.89187963,5.887021444,21.70547525,2.981,0,2.981,17.91087963,5.887021444,18.8535575
18/12/2019 14:30,22.71817731,6.486803438,23.62613382,2.9825,0,2.9825,19.73567731,6.486803438,20.77439717,21.02892261,5.931572266,21.84946534,2.9825,0,2.9825,18.04642261,5.931572266,18.99623432
18/12/2019 15:00,22.97480101,6.575588804,23.89727704,2.969,0,2.969,20.00580101,6.575588804,21.05873791,20.89524482,5.892071739,21.71008442,2.969,0,2.969,17.92624482,5.892071739,18.86973139
18/12/2019 15:30,22.89164777,6.546614234,23.80936151,2.974,0,2.974,19.91764777,6.546614234,20.96594502,22.0004873,6.253703953,22.87204089,2.974,0,2.974,19.0264873,6.253703953,20.02788137
18/12/2019 16:00,22.91788704,6.557210769,23.83750321,2.968,0,2.968,19.94988704,6.557210769,20.99988109,23.26830334,6.672387039,24.20608786,2.968,0,2.968,20.30030334,6.672387039,21.36874036
18/12/2019 16:30,23.86267602,6.866926181,24.83106889,2.9705,0,2.9705,20.89217602,6.866926181,21.99176423,24.4418618,7.05729534,25.44032283,2.9705,0,2.9705,21.4713618,7.05729534,22.60143347
18/12/2019 17:00,23.68273669,6.831776923,24.64843186,2.8975,0,2.8975,20.78523669,6.831776923,21.87919652,25.63208214,7.472495788,26.69909789,2.8975,0,2.8975,22.73458214,7.472495788,23.9311391
18/12/2019 17:30,23.80373378,6.861193192,24.77284226,2.929,0,2.929,20.87473378,6.861193192,21.97340398,26.05080384,7.599769405,27.13670716,2.929,0,2.929,23.12180384,7.599769405,24.33874088
18/12/2019 18:00,23.71819965,6.873507628,24.69409042,2.806,0,2.806,20.91219965,6.873507628,22.01284173,26.24902627,7.705350114,27.35660433,2.806,0,2.806,23.44302627,7.705350114,24.67686976
18/12/2019 18:30,23.58688665,6.811612139,24.55074911,2.863,0,2.863,20.72388665,6.811612139,21.81461752,25.75181001,7.523188036,26.82823283,2.863,0,2.863,22.88881001,7.523188036,24.09348422
18/12/2019 19:00,24.15909514,7.019244678,25.15813335,2.8035,0,2.8035,21.35559514,7.019244678,22.47957383,24.16061191,7.019743217,25.15972899,2.8035,0,2.8035,21.35711191,7.019743217,22.48117043
18/12/2019 19:30,23.5657754,6.77755677,24.52103273,2.9455,0,2.9455,20.6202754,6.77755677,21.70555306,23.97508346,6.912089821,24.95158537,2.9455,0,2.9455,21.02958346,6.912089821,22.13640364
18/12/2019 20:00,22.5939652,6.458466888,23.49891611,2.9445,0,2.9445,19.6494652,6.458466888,20.68364758,22.4728895,6.418671229,23.37156612,2.9445,0,2.9445,19.5283895,6.418671229,20.55619947
18/12/2019 20:30,21.54490792,6.121711193,22.39773214,2.92,0,2.92,18.62490792,6.121711193,19.60516623,21.77295504,6.196666656,22.63758487,2.92,0,2.92,18.85295504,6.196666656,19.84521583
18/12/2019 21:00,21.02415448,5.956299786,21.85160357,2.9025,0,2.9025,18.12165448,5.956299786,19.07542576,21.06110598,5.968445157,21.89046648,2.9025,0,2.9025,18.15860598,5.968445157,19.11432208
18/12/2019 21:30,20.00734976,5.620120132,20.7817178,2.9085,0,2.9085,17.09884976,5.620120132,17.99878922,20.0673971,5.639856739,20.84486533,2.9085,0,2.9085,17.1588971,5.639856739,18.06199695
18/12/2019 22:00,18.89214363,5.250611447,19.60821286,2.9175,0,2.9175,15.97464363,5.250611447,16.81541435,18.64231193,5.168495738,19.34551995,2.9175,0,2.9175,15.72481193,5.168495738,16.55243361
18/12/2019 22:30,17.75992659,4.884057331,18.41925646,2.9005,0,2.9005,14.85942659,4.884057331,15.64150167,16.98538579,4.629478081,17.60498218,2.9005,0,2.9005,14.08488579,4.629478081,14.82619556
18/12/2019 23:00,17.07495312,4.665162438,17.70078429,2.8815,0,2.8815,14.19345312,4.665162438,14.94047697,15.7273764,4.222235391,16.28427586,2.8815,0,2.8815,12.8458764,4.222235391,13.52197516
18/12/2019 23:30,16.16903007,4.414073073,16.76071521,2.7395,0,2.7395,13.42953007,4.414073073,14.13634744,15.62971992,4.2368104,16.19378606,2.7395,0,2.7395,12.89021992,4.2368104,13.56865255
19/12/2019 00:00,15.62460676,4.228556103,16.18669278,2.7595,0,2.7595,12.86510676,4.228556103,13.54221764,15.68066883,4.246982813,16.24562211,2.7595,0,2.7595,12.92116883,4.246982813,13.60123034
19/12/2019 00:30,14.69882357,4.532167137,15.38167589,0.91,0,0.91,13.78882357,4.532167137,14.51455113,17.73571686,5.530345691,18.57795403,0.91,0,0.91,16.82571686,5.530345691,17.71128091
19/12/2019 01:00,15.31347585,4.73320752,16.02828113,0.913,0,0.913,14.40047585,4.73320752,15.15839563,18.70299842,5.847289711,19.59573797,0.913,0,0.913,17.78999842,5.847289711,18.72631412
19/12/2019 01:30,15.14580754,4.683027873,15.8532721,0.898,0,0.898,14.24780754,4.683027873,14.99769215,18.74695894,5.866669098,19.64347922,0.898,0,0.898,17.84895894,5.866669098,18.78837783
19/12/2019 02:00,15.60431891,4.823708407,16.33287885,0.9285,0,0.9285,14.67581891,4.823708407,15.44823043,17.78439784,5.540265698,18.62738174,0.9285,0,0.9285,16.85589784,5.540265698,17.74305036
19/12/2019 02:30,14.99182245,4.623212264,15.68849361,0.926,0,0.926,14.06582245,4.623212264,14.80612889,18.20512079,5.679372355,19.0704403,0.926,0,0.926,17.27912079,5.679372355,18.1885482
19/12/2019 03:00,13.49213054,4.131602108,14.11055358,0.922,0,0.922,12.57013054,4.131602108,13.23171636,18.10572346,5.648016769,18.96621511,0.922,0,0.922,17.18372346,5.648016769,18.08812996
19/12/2019 03:30,13.27768014,4.058650538,13.88414326,0.9295,0,0.9295,12.34818014,4.058650538,12.99808435,17.06080347,5.302103046,17.86570211,0.9295,0,0.9295,16.13130347,5.302103046,16.98031944
19/12/2019 04:00,13.31866297,4.073106996,13.92756202,0.9265,0,0.9265,12.39216297,4.073106996,13.04438207,16.16943911,5.010111803,16.92784633,0.9265,0,0.9265,15.24293911,5.010111803,16.04519907
19/12/2019 04:30,13.29296021,4.066631011,13.90108912,0.9205,0,0.9205,12.37246021,4.066631011,13.02364232,15.41897118,4.765417027,16.13858333,0.9205,0,0.9205,14.49847118,4.765417027,15.26154861
19/12/2019 05:00,12.66490016,3.85806121,13.23949894,0.927,0,0.927,11.73790016,3.85806121,12.35568438,14.66876803,4.516700728,15.34839864,0.927,0,0.927,13.74176803,4.516700728,14.46501898
19/12/2019 05:30,12.33460792,3.762811108,12.89578613,0.8865,0,0.8865,11.44810792,3.762811108,12.05063992,15.08130041,4.665605272,15.78649723,0.8865,0,0.8865,14.19480041,4.665605272,14.94189517
19/12/2019 06:00,12.88899581,3.941907097,13.47831015,0.896,0,0.896,11.99299581,3.941907097,12.62420612,15.1668346,4.690596502,15.8755966,0.896,0,0.896,14.2708346,4.690596502,15.02193116
19/12/2019 06:30,13.86345252,4.269097895,14.50587856,0.875,0,0.875,12.98845252,4.269097895,13.67205529,16.67410046,5.192913198,17.4640194,0.875,0,0.875,15.79910046,5.192913198,16.63063207
19/12/2019 07:00,14.97108959,4.638748224,15.67327371,0.858,0,0.858,14.11308959,4.638748224,14.85588378,18.90772222,5.932656798,19.81661869,0.858,0,0.858,18.04972222,5.932656798,18.9997076
19/12/2019 07:30,15.41181068,4.783441899,16.1370761,0.8585,0,0.8585,14.55331068,4.783441899,15.3192744,20.29021135,6.386894658,21.27169716,0.8585,0,0.8585,19.43171135,6.386894658,20.454433
19/12/2019 08:00,15.05900923,4.656799434,15.7625994,0.891,0,0.891,14.16800923,4.656799434,14.91369392,21.3991465,6.74070178,22.4356977,0.891,0,0.891,20.5081465,6.74070178,21.58752263
19/12/2019 08:30,15.42086072,4.776720322,16.14372951,0.888,0,0.888,14.53286072,4.776720322,15.29774813,21.32850343,6.718468581,22.36163855,0.888,0,0.888,20.44050343,6.718468581,21.5163194
19/12/2019 09:00,16.52841495,5.133031716,17.30712325,0.9115,0,0.9115,15.61691495,5.133031716,16.43885784,20.74443779,6.51877141,21.74456437,0.9115,0,0.9115,19.83293779,6.51877141,20.87677662
19/12/2019 09:30,17.13103576,5.301522029,17.93261058,1.0015,0,1.0015,16.12953576,5.301522029,16.9784587,19.91081542,6.21519142,20.8583119,1.0015,0,1.0015,18.90931542,6.21519142,19.90454255
19/12/2019 10:00,16.97685345,5.235067916,17.7656829,1.0495,0,1.0495,15.92735345,5.235067916,16.76563521,19.4827823,6.058726899,20.40311197,1.0495,0,1.0495,18.4332823,6.058726899,19.40345506
19/12/2019 10:30,17.85855411,5.540152718,18.69816159,1.003,0,1.003,16.85555411,5.540152718,17.74268853,19.00570551,5.917203153,19.90553027,1.003,0,1.003,18.00270551,5.917203153,18.95021633
19/12/2019 11:00,18.44521385,5.694851095,19.30433223,1.119,0,1.119,17.32621385,5.694851095,18.23811984,18.79458069,5.809682423,19.67202768,1.119,0,1.119,17.67558069,5.809682423,18.60587441
19/12/2019 11:30,18.29319056,5.656387399,19.14772935,1.084,0,1.084,17.20919056,5.656387399,18.11493743,18.95488421,5.873875586,19.84414397,1.084,0,1.084,17.87088421,5.873875586,18.81145706
19/12/2019 12:00,18.26530487,5.540235141,19.08705235,1.4095,0,1.4095,16.85580487,5.540235141,17.7429525,18.99353387,5.779592439,19.85341325,1.4095,0,1.4095,17.58403387,5.779592439,18.50950934
19/12/2019 12:30,18.36157575,5.503840238,19.16871726,1.6165,0,1.6165,16.74507575,5.503840238,17.62639552,19.55262245,5.895318358,20.42204258,1.6165,0,1.6165,17.93612245,5.895318358,18.8801289
19/12/2019 13:00,17.28834392,5.306224894,18.08432631,1.1445,0,1.1445,16.14384392,5.306224894,16.99351992,19.804867,6.133366029,20.73284678,1.1445,0,1.1445,18.660367,6.133366029,19.64249158
19/12/2019 13:30,17.11620805,5.266573799,17.90813719,1.093,0,1.093,16.02320805,5.266573799,16.86653479,19.4426343,6.031233129,20.35661567,1.093,0,1.093,18.3496343,6.031233129,19.31540452
19/12/2019 14:00,18.72489734,5.823591234,19.60958937,1.007,0,1.007,17.71789734,5.823591234,18.65041825,18.16651036,5.640058308,19.0218915,1.007,0,1.007,17.15951036,5.640058308,18.06264248
19/12/2019 14:30,18.72409075,5.626773023,19.55126975,1.605,0,1.605,17.11909075,5.626773023,18.02009552,17.63091448,5.267463361,18.40095964,1.605,0,1.605,16.02591448,5.267463361,16.86938366
19/12/2019 15:00,17.81500479,5.445146803,18.62858071,1.2485,0,1.2485,16.56650479,5.445146803,17.43842609,17.94740414,5.488664364,18.76791815,1.2485,0,1.2485,16.69890414,5.488664364,17.57779383
19/12/2019 15:30,19.23099474,5.99766148,20.14455514,0.9835,0,0.9835,18.24749474,5.99766148,19.2078892,18.99642062,5.920560696,19.89766407,0.9835,0,0.9835,18.01292062,5.920560696,18.96096908
19/12/2019 16:00,18.74612017,5.850945253,19.63798823,0.945,0,0.945,17.80112017,5.850945253,18.73802123,20.1694237,6.318762502,21.13604533,0.945,0,0.945,19.2244237,6.318762502,20.23623548
19/12/2019 16:30,19.05375033,5.94564906,19.95986334,0.9645,0,0.9645,18.08925033,5.94564906,19.04131614,21.68757988,6.811346969,22.73203838,0.9645,0,0.9645,20.72307988,6.811346969,21.8137683
19/12/2019 17:00,18.99029791,5.92430023,19.89293211,0.966,0,0.966,18.02429791,5.92430023,18.97294517,23.04749583,7.257836697,24.16326256,0.966,0,0.966,22.08149583,7.257836697,23.24367982
19/12/2019 17:30,19.10935068,5.961787561,20.01774698,0.971,0,0.971,18.13835068,5.961787561,19.09300071,24.04067768,7.582636366,25.20814467,0.971,0,0.971,23.06967768,7.582636366,24.28387124
19/12/2019 18:00,19.53333857,6.108376693,20.46615698,0.949,0,0.949,18.58433857,6.108376693,19.56246165,24.85353601,7.857041028,26.0659039,0.949,0,0.949,23.90453601,7.857041028,25.16266948
19/12/2019 18:30,19.41335093,6.072389848,20.34089755,0.9385,0,0.9385,18.47485093,6.072389848,19.44721151,24.77977938,7.836249581,25.98931076,0.9385,0,0.9385,23.84127938,7.836249581,25.09608356
19/12/2019 19:00,19.6672417,6.151895498,20.60694578,0.9505,0,0.9505,18.7167417,6.151895498,19.70183337,23.52427314,7.419640426,24.66662707,0.9505,0,0.9505,22.57377314,7.419640426,23.76186646
19/12/2019 19:30,18.96036604,5.918077625,19.86250546,0.955,0,0.955,18.00536604,5.918077625,18.95301688,22.64573938,7.129401264,23.74148004,0.955,0,0.955,21.69073938,7.129401264,22.83235724
19/12/2019 20:00,18.16099008,5.665031636,19.02404122,0.9255,0,0.9255,17.23549008,5.665031636,18.14262114,21.84109832,6.874624718,22.897468,0.9255,0,0.9255,20.91559832,6.874624718,22.01641928
19/12/2019 20:30,16.75039308,5.192680694,17.53680704,0.952,0,0.952,15.79839308,5.192680694,16.62988746,20.84184627,6.537476324,21.84310309,0.952,0,0.952,19.88984627,6.537476324,20.93668029
19/12/2019 21:00,15.71805584,4.865036137,16.453749,0.9165,0,0.9165,14.80155584,4.865036137,15.5805851,20.29319003,6.368810024,21.26911617,0.9165,0,0.9165,19.37669003,6.368810024,20.39651582
19/12/2019 21:30,14.14246787,4.362284882,14.79996374,0.8705,0,0.8705,13.27196787,4.362284882,13.97049249,20.61470107,6.48960506,21.6120539,0.8705,0,0.8705,19.74420107,6.48960506,20.78336954
19/12/2019 22:00,13.41179959,4.142832931,14.03707352,0.8075,0,0.8075,12.60429959,4.142832931,13.26768378,19.97140379,6.298870568,20.94117331,0.8075,0,0.8075,19.16390379,6.298870568,20.1725303
19/12/2019 22:30,12.43921077,3.840250021,13.01850548,0.7555,0,0.7555,11.68371077,3.840250021,12.29864292,18.30292627,5.767560101,19.19015007,0.7555,0,0.7555,17.54742627,5.767560101,18.47097502
19/12/2019 23:00,11.70982338,3.594760005,12.24917397,0.773,0,0.773,10.93682338,3.594760005,11.51244566,17.29027298,5.428965089,18.12256057,0.773,0,0.773,16.51727298,5.428965089,17.38660313
19/12/2019 23:30,11.17288662,3.409895981,11.68164312,0.7985,0,0.7985,10.37438662,3.409895981,10.92040696,17.32561934,5.432201432,18.15725469,0.7985,0,0.7985,16.52711934,5.432201432,17.39696773
20/12/2019 00:00,10.52484054,3.204946297,11.00199751,0.774,0,0.774,9.750840539,3.204946297,10.26404267,17.93315708,5.639942191,18.7991242,0.774,0,0.774,17.15915708,5.639942191,18.06227061
20/12/2019 00:30,10.37455934,3.17823046,10.85046683,0.705,0,0.705,9.669559344,3.17823046,10.17848352,23.13911737,7.373737792,24.28560811,0.705,0,0.705,22.43411737,7.373737792,23.61486038
20/12/2019 01:00,10.38037964,3.18490942,10.8579892,0.6905,0,0.6905,9.689879642,3.18490942,10.19987331,24.46813377,7.81533028,25.68596811,0.6905,0,0.6905,23.77763377,7.81533028,25.02908818
20/12/2019 01:30,10.06375128,3.081824762,10.52505267,0.6875,0,0.6875,9.376251279,3.081824762,9.869738189,24.59256913,7.857216258,25.81724819,0.6875,0,0.6875,23.90506913,7.857216258,25.16323067
20/12/2019 02:00,9.792886094,2.98950884,10.23903224,0.6975,0,0.6975,9.095386094,2.98950884,9.574090626,23.77836541,7.586313595,24.95922306,0.6975,0,0.6975,23.08086541,7.586313595,24.2956478
20/12/2019 02:30,10.24529998,3.139853513,10.71563585,0.6925,0,0.6925,9.55279998,3.139853513,10.05557893,23.65570204,7.547639515,24.83060815,0.6925,0,0.6925,22.96320204,7.547639515,24.17179162
20/12/2019 03:00,10.26969713,3.149187204,10.74169722,0.6885,0,0.6885,9.581197126,3.149187204,10.08547066,22.63915719,7.214832115,23.76100252,0.6885,0,0.6885,21.95065719,7.214832115,23.10595493
20/12/2019 03:30,10.51183252,3.228608917,10.99647846,0.689,0,0.689,9.822832521,3.228608917,10.33982371,21.05193898,6.692974377,22.09027027,0.689,0,0.689,20.36293898,6.692974377,21.43467261
20/12/2019 04:00,10.51033252,3.228608917,10.99504458,0.6875,0,0.6875,9.822832521,3.228608917,10.33982371,21.05043898,6.692974377,22.08884078,0.6875,0,0.6875,20.36293898,6.692974377,21.43467261
20/12/2019 04:30,11.12659152,3.430506088,11.6434278,0.6895,0,0.6895,10.43709152,3.430506088,10.98641213,19.23830923,6.096698763,20.18123578,0.6895,0,0.6895,18.54880923,6.096698763,19.52506234
20/12/2019 05:00,11.0513172,3.405764615,11.56420531,0.6895,0,0.6895,10.3618172,3.405764615,10.907176,18.84122011,5.966181881,19.76327152,0.6895,0,0.6895,18.15172011,5.966181881,19.1070738
20/12/2019 05:30,11.22492592,3.463155725,11.74701704,0.6885,0,0.6885,10.53642592,3.463155725,11.09097465,18.80241527,5.953756033,19.72252598,0.6885,0,0.6885,18.11391527,5.953756033,19.06727924
20/12/2019 06:00,11.73109498,3.629689792,12.2797898,0.688,0,0.688,11.04309498,3.629689792,11.62431051,18.90654308,5.988145529,19.83217734,0.688,0,0.688,18.21854308,5.988145529,19.17741377
20/12/2019 06:30,12.57305112,3.905934367,13.16578664,0.6895,0,0.6895,11.88355112,3.905934367,12.50900118,20.41450066,6.483294191,21.41926564,0.6895,0,0.6895,19.72500066,6.483294191,20.76315859
20/12/2019 07:00,13.82344767,4.316426813,14.48168657,0.691,0,0.691,13.13244767,4.316426813,13.82362913,21.78520975,6.933331458,22.86189951,0.691,0,0.691,21.09420975,6.933331458,22.20443132
20/12/2019 07:30,13.61133983,4.241944416,14.25702158,0.7055,0,0.7055,12.90583983,4.241944416,13.58509456,22.52353323,7.17124073,23.63760231,0.7055,0,0.7055,21.81803323,7.17124073,22.96635077
20/12/2019 08:00,14.28199563,4.454161215,14.96044623,0.7305,0,0.7305,13.55149563,4.454161215,14.26473224,22.12708194,7.032716387,23.21781331,0.7305,0,0.7305,21.39658194,7.032716387,22.52271783
20/12/2019 08:30,15.36795984,4.79680263,16.09917715,0.774,0,0.774,14.59395984,4.79680263,15.36206299,23.10423298,7.339592644,24.24201315,0.774,0,0.774,22.33023298,7.339592644,23.5055084
20/12/2019 09:00,15.29123893,4.679882823,15.99135052,1.053,0,1.053,14.23823893,4.679882823,14.98761993,23.00655992,7.215786198,24.11160239,1.053,0,1.053,21.95355992,7.215786198,23.10901044
20/12/2019 09:30,14.45556843,3.849570731,14.95936674,2.7435,0,2.7435,11.71206843,3.849570731,12.32849308,22.05381939,6.346995051,22.94897157,2.7435,0,2.7435,19.31031939,6.346995051,20.32665199
20/12/2019 10:00,13.85872743,2.639079434,14.10776617,5.8295,0,5.8295,8.029227433,2.639079434,8.451818351,21.5199033,5.157186169,22.1292297,5.8295,0,5.8295,15.6904033,5.157186169,16.516214
20/12/2019 10:30,13.77525935,2.956927456,14.08904504,4.779,0,4.779,8.996259354,2.956927456,9.469746689,20.87833784,5.291596452,21.53847682,4.779,0,4.779,16.09933784,5.291596452,16.94667141
20/12/2019 11:00,14.8087682,2.881004335,15.08641116,6.0435,0,6.0435,8.7652682,2.881004335,9.226598106,20.8459378,4.865326024,21.40617949,6.0435,0,6.0435,14.8024378,4.865326024,15.58151348
20/12/2019 11:30,14.7075627,3.452354106,15.10732105,4.204,0,4.204,10.5035627,3.452354106,11.05638179,19.23212913,4.939507176,19.85632197,4.204,0,4.204,15.02812913,4.939507176,15.8190833
20/12/2019 12:00,16.38995569,3.02765907,16.66725433,7.1785,0,7.1785,9.211455686,3.02765907,9.696269143,16.51793898,3.069725144,16.80075953,7.1785,0,7.1785,9.339438981,3.069725144,9.830988401
20/12/2019 12:30,17.56997674,2.195930862,17.70667092,10.889,0,10.889,6.680976741,2.195930862,7.032607096,15.34891101,1.465901861,15.41875279,10.889,0,10.889,4.459911015,1.465901861,4.694643174
20/12/2019 13:00,18.94200891,2.905077393,19.16348549,10.1035,0,10.1035,8.838508913,2.905077393,9.303693592,16.21845356,2.00988804,16.34251773,10.1035,0,10.1035,6.114953562,2.00988804,6.436793223
20/12/2019 13:30,18.13734198,3.117516799,18.40331723,8.6525,0,8.6525,9.484841979,3.117516799,9.984044189,16.56971387,2.602262357,16.77281095,8.6525,0,8.6525,7.917213872,2.602262357,8.333909339
20/12/2019 14:00,17.42880846,3.779475569,17.83389469,5.93,0,5.93,11.49880846,3.779475569,12.10400891,17.03662771,3.650571991,17.42335673,5.93,0,5.93,11.10662771,3.650571991,11.69118707
20/12/2019 14:30,16.1090343,3.642324185,16.51567472,5.0275,0,5.0275,11.0815343,3.642324185,11.66477295,16.43163924,3.748359301,16.85375227,5.0275,0,5.0275,11.40413924,3.748359301,12.00435709
20/12/2019 15:00,14.52844878,3.923156644,15.04881995,2.5925,0,2.5925,11.93594878,3.923156644,12.56415661,17.74322869,4.979803701,18.42879836,2.5925,0,2.5925,15.15072869,4.979803701,15.94813546
20/12/2019 15:30,14.69895548,4.0699163,15.25200023,2.3165,0,2.3165,12.38245548,4.0699163,13.03416366,19.69035287,5.710509283,20.50170511,2.3165,0,2.3165,17.37385287,5.710509283,18.28826618
20/12/2019 16:00,13.71027646,4.136251647,14.32062353,1.126,0,1.126,12.58427646,4.136251647,13.2466068,21.26153737,6.618231082,22.26777838,1.126,0,1.126,20.13553737,6.618231082,21.19530249
20/12/2019 16:30,14.7079174,4.593497564,15.40853835,0.7325,0,0.7325,13.9754174,4.593497564,14.71096569,23.30763936,7.420089479,24.46024898,0.7325,0,0.7325,22.57513936,7.420089479,23.76330459
20/12/2019 17:00,14.85038891,4.646735025,15.56040479,0.713,0,0.713,14.13738891,4.646735025,14.88146201,26.43137287,8.453220374,27.75021453,0.713,0,0.713,25.71837287,8.453220374,27.07197144
20/12/2019 17:30,14.97750979,4.690489741,15.69479193,0.707,0,0.707,14.27050979,4.690489741,15.02158925,28.32094968,9.07626634,29.73978482,0.707,0,0.707,27.61394968,9.07626634,29.06731545
20/12/2019 18:00,15.24208668,4.774822486,15.97248059,0.715,0,0.715,14.52708668,4.774822486,15.29167019,28.58720311,9.161150139,30.01924139,0.715,0,0.715,27.87220311,9.161150139,29.33916117
20/12/2019 18:30,15.5113814,4.869087353,16.25764327,0.6975,0,0.6975,14.8138814,4.869087353,15.59355937,28.06895026,8.996560636,29.47548256,0.6975,0,0.6975,27.37145026,8.996560636,28.8120529
20/12/2019 19:00,16.55037916,5.209603349,17.35093708,0.7005,0,0.7005,15.84987916,5.209603349,16.68408333,26.33348579,8.425154997,27.64843052,0.7005,0,0.7005,25.63298579,8.425154997,26.9820903
20/12/2019 19:30,16.46715857,5.160063886,17.2566964,0.768,0,0.768,15.69915857,5.160063886,16.52543007,24.73363348,7.877122795,25.95769035,0.768,0,0.768,23.96563348,7.877122795,25.22698261
20/12/2019 20:00,16.21350936,5.065518165,16.9863875,0.802,0,0.802,15.41150936,5.065518165,16.22264144,23.48183298,7.454500608,24.63668118,0.802,0,0.802,22.67983298,7.454500608,23.8735084
20/12/2019 20:30,15.92440742,4.963263901,16.67995025,0.824,0,0.824,15.10040742,4.963263901,15.89516571,21.74372576,6.875981343,22.80501544,0.824,0,0.824,20.91972576,6.875981343,22.02076396
20/12/2019 21:00,15.17398651,4.709052742,15.88788987,0.847,0,0.847,14.32698651,4.709052742,15.08103843,20.50958519,6.462779217,21.50373455,0.847,0,0.847,19.66258519,6.462779217,20.69745809
20/12/2019 21:30,15.18701141,4.703473296,15.89867846,0.877,0,0.877,14.31001141,4.703473296,15.06316991,19.55309617,6.138535957,20.49402824,0.877,0,0.877,18.67609617,6.138535957,19.6590486
20/12/2019 22:00,14.23781488,4.400526296,14.90234895,0.8495,0,0.8495,13.38831488,4.400526296,14.09296303,18.53374282,5.812529528,19.42382873,0.8495,0,0.8495,17.68424282,5.812529528,18.61499245
20/12/2019 22:30,13.14083556,4.050648865,13.75097508,0.817,0,0.817,12.32383556,4.050648865,12.97245849,17.20288558,5.385780139,18.02625585,0.817,0,0.817,16.38588558,5.385780139,17.24830061
20/12/2019 23:00,12.64072532,3.894323338,13.22700612,0.7925,0,0.7925,11.84822532,3.894323338,12.47181613,16.56698176,5.184821422,17.35935649,0.7925,0,0.7925,15.77448176,5.184821422,16.60471764
20/12/2019 23:30,12.22626933,3.737226801,12.7846989,0.856,0,0.856,11.37026933,3.737226801,11.96870456,16.08466913,5.005421485,16.84549866,0.856,0,0.856,15.22866913,5.005421485,16.03017803
21/12/2019 00:00,11.73392985,3.57392356,12.26613384,0.8605,0,0.8605,10.87342985,3.57392356,11.44571563,15.79687367,4.909348615,16.54215589,0.8605,0,0.8605,14.93637367,4.909348615,15.7224986
21/12/2019 00:30,14.26151918,3.837886257,14.76889638,2.585,0,2.585,11.67651918,3.837886257,12.29107282,21.16299537,6.106291783,22.02632907,2.585,0,2.585,18.57799537,6.106291783,19.55578459
21/12/2019 01:00,14.88302624,3.985796427,15.40749958,2.7565,0,2.7565,12.12652624,3.985796427,12.76476446,21.93111845,6.302392308,22.81872269,2.7565,0,2.7565,19.17461845,6.302392308,20.1838089
21/12/2019 01:30,13.99964352,3.860770673,14.52224394,2.2535,0,2.2535,11.74614352,3.860770673,12.3643616,22.05365289,6.507995534,22.9938603,2.2535,0,2.2535,19.80015289,6.507995534,20.8422662
21/12/2019 02:00,13.73328194,3.812828289,14.25274333,2.133,0,2.133,11.60028194,3.812828289,12.21082309,21.52083103,6.372471894,22.44447741,2.133,0,2.133,19.38783103,6.372471894,20.40824319
21/12/2019 02:30,13.89708962,3.819667443,14.41245847,2.276,0,2.276,11.62108962,3.819667443,12.23272592,21.49550299,6.317145142,22.40453016,2.276,0,2.276,19.21950299,6.317145142,20.23105578
21/12/2019 03:00,13.79257677,3.837905186,14.31658794,2.116,0,2.116,11.67657677,3.837905186,12.29113344,20.18737484,5.939773669,21.04307521,2.116,0,2.116,18.07137484,5.939773669,19.02249983
21/12/2019 03:30,13.64214176,3.751646969,14.14860017,2.228,0,2.228,11.41414176,3.751646969,12.01488606,18.89921059,5.479561934,19.67754456,2.228,0,2.228,16.67121059,5.479561934,17.54864272
21/12/2019 04:00,13.36585687,3.644730998,13.85388732,2.277,0,2.277,11.08885687,3.644730998,11.67248092,18.23215264,5.244205068,18.97137519,2.277,0,2.277,15.95515264,5.244205068,16.79489751
21/12/2019 04:30,13.47031443,3.672983882,13.96209803,2.2955,0,2.2955,11.17481443,3.672983882,11.76296256,17.46925459,4.987371951,18.16724346,2.2955,0,2.2955,15.17375459,4.987371951,15.97237326
21/12/2019 05:00,13.40000093,3.666471499,13.89255334,2.245,0,2.245,11.15500093,3.666471499,11.74210624,17.20972656,4.918667757,17.89882624,2.245,0,2.245,14.96472656,4.918667757,15.75234374
21/12/2019 05:30,13.29318743,3.659959116,13.78782553,2.158,0,2.158,11.13518743,3.659959116,11.72124993,17.0916702,4.908460027,17.78252429,2.158,0,2.158,14.9336702,4.908460027,15.71965284
21/12/2019 06:00,13.37428068,3.656702925,13.86516715,2.249,0,2.249,11.12528068,3.656702925,11.71082177,17.00224433,4.849156911,17.68023289,2.249,0,2.249,14.75324433,4.849156911,15.52973087
21/12/2019 06:30,13.83086111,3.831753647,14.35183107,2.173,0,2.173,11.65786111,3.831753647,12.27143275,17.60827359,5.073329087,18.32457276,2.173,0,2.173,15.43527359,5.073329087,16.24765641
21/12/2019 07:00,14.28530157,4.003800206,14.83577625,2.104,0,2.104,12.18130157,4.003800206,12.8224227,17.66993156,5.116274285,18.39572624,2.104,0,2.104,15.56593156,5.116274285,16.38519111
21/12/2019 07:30,14.58480057,4.088436033,15.14700356,2.146,0,2.146,12.43880057,4.088436033,13.09347428,17.71658505,5.117803814,18.44096803,2.146,0,2.146,15.57058505,5.117803814,16.39008953
21/12/2019 08:00,15.3870687,4.410305903,16.00664491,1.969,0,1.969,13.4180687,4.410305903,14.12428284,18.58291822,5.460730843,19.36864556,1.969,0,1.969,16.61391822,5.460730843,17.48833497
21/12/2019 08:30,15.61546815,4.486034541,16.24707209,1.967,0,1.967,13.64846815,4.486034541,14.36680858,19.39915225,5.729671364,20.22761088,1.967,0,1.967,17.43215225,5.729671364,18.34963395
21/12/2019 09:00,16.4031142,4.663078935,17.05304842,2.216,0,2.216,14.1871142,4.663078935,14.93380442,20.14812812,5.894005487,20.99253123,2.216,0,2.216,17.93212812,5.894005487,18.87592434
21/12/2019 09:30,17.71531054,4.917873652,18.38525792,2.753,0,2.753,14.96231054,4.917873652,15.74980057,20.31559302,5.772545173,21.11979161,2.753,0,2.753,17.56259302,5.772545173,18.48694003
21/12/2019 10:00,18.30642946,4.963764172,18.96745408,3.2045,0,3.2045,15.10192946,4.963764172,15.89676785,20.08511971,5.548391385,20.83738661,3.2045,0,3.2045,16.88061971,5.548391385,17.76907338
21/12/2019 10:30,17.86441928,4.170810423,18.34483949,5.175,0,5.175,12.68941928,4.170810423,13.35728346,20.00278264,4.87365647,20.58795378,5.175,0,5.175,14.82778264,4.87365647,15.60819226
21/12/2019 11:00,16.51587692,3.617456806,16.90740027,5.51,0,5.51,11.00587692,3.617456806,11.5851336,19.55414185,4.616086198,20.09160808,5.51,0,5.51,14.04414185,4.616086198,14.78330721
21/12/2019 11:30,16.70515707,4.230544745,17.23252105,3.834,0,3.834,12.87115707,4.230544745,13.54858639,20.7702872,5.566688404,21.50332184,3.834,0,3.834,16.9362872,5.566688404,17.82767074
21/12/2019 12:00,16.43873443,4.154315458,16.9555397,3.7995,0,3.7995,12.63923443,4.154315458,13.30445729,20.83603861,5.599639447,21.57536713,3.7995,0,3.7995,17.03653861,5.599639447,17.93319853
21/12/2019 12:30,16.35373568,4.307811348,16.91159098,3.2475,0,3.2475,13.10623568,4.307811348,13.79603756,21.06516778,5.856384191,21.86409224,3.2475,0,3.2475,17.81766778,5.856384191,18.75543977
21/12/2019 13:00,15.80681378,4.238649014,16.36525305,2.911,0,2.911,12.89581378,4.238649014,13.57454083,21.63419383,6.154016211,22.49244892,2.911,0,2.911,18.72319383,6.154016211,19.70862509
21/12/2019 13:30,17.83171434,4.874620071,18.48599354,3.001,0,3.001,14.83071434,4.874620071,15.61127825,21.28637954,6.010113612,22.11857635,3.001,0,3.001,18.28537954,6.010113612,19.24776794
21/12/2019 14:00,17.63998584,4.79056618,18.27891203,3.065,0,3.065,14.57498584,4.79056618,15.34209036,21.33362328,6.004606097,22.16255348,3.065,0,3.065,18.26862328,6.004606097,19.23012977
21/12/2019 14:30,18.42770064,5.107652601,19.1224545,2.888,0,2.888,15.53970064,5.107652601,16.35757963,20.88216152,5.914394879,21.70356507,2.888,0,2.888,17.99416152,5.914394879,18.94122266
21/12/2019 15:00,18.52967158,5.257851682,19.2611976,2.533,0,2.533,15.99667158,5.257851682,16.83860166,20.95524184,6.055098074,21.8125279,2.533,0,2.533,18.42224184,6.055098074,19.39183352
21/12/2019 15:30,19.01327235,5.36947306,19.75691693,2.677,0,2.677,16.33627235,5.36947306,17.19607616,21.06319698,6.043250702,21.91299035,2.677,0,2.677,18.38619698,6.043250702,19.35389156
21/12/2019 16:00,19.66066736,5.644382806,20.45485024,2.488,0,2.488,17.17266736,5.644382806,18.07649196,20.67830357,5.97886365,21.52531182,2.488,0,2.488,18.19030357,5.97886365,19.14768796
21/12/2019 16:30,20.13021945,5.775380542,20.94231973,2.559,0,2.559,17.57121945,5.775380542,18.49602047,22.80874217,6.655768386,23.76000784,2.559,0,2.559,20.24974217,6.655768386,21.31551808
21/12/2019 17:00,19.2707606,5.488945868,20.03723386,2.571,0,2.571,16.6997606,5.488945868,17.57869536,25.51732567,7.542092519,26.60859013,2.571,0,2.571,22.94632567,7.542092519,24.15402702
21/12/2019 17:30,20.07118902,5.829767759,20.90068948,2.3345,0,2.3345,17.73668902,5.829767759,18.67019897,26.49600303,7.941502004,27.66054285,2.3345,0,2.3345,24.16150303,7.941502004,25.43316109
21/12/2019 18:00,20.49175781,6.077618185,21.37403989,2.001,0,2.001,18.49075781,6.077618185,19.46395559,25.97312773,7.879257353,27.14196125,2.001,0,2.001,23.97212773,7.879257353,25.23381867
21/12/2019 18:30,18.68572145,5.571597056,19.49868919,1.7345,0,1.7345,16.95122145,5.571597056,17.84339101,26.41467136,8.11198004,27.63221098,1.7345,0,1.7345,24.68017136,8.11198004,25.97912775
21/12/2019 19:00,16.80377666,4.992145124,17.52964412,1.6155,0,1.6155,15.18827666,4.992145124,15.98765965,26.53267334,8.189878823,27.76791079,1.6155,0,1.6155,24.91717334,8.189878823,26.22860352
21/12/2019 19:30,15.86979313,4.650319069,16.53710378,1.7215,0,1.7215,14.14829313,4.650319069,14.89294014,25.66839347,7.870963251,26.84806298,1.7215,0,1.7215,23.94689347,7.870963251,25.20725628
21/12/2019 20:00,14.89781145,4.370286231,15.52559782,1.6015,0,1.6015,13.29631145,4.370286231,13.99611732,24.75892746,7.611478324,25.90249199,1.6015,0,1.6015,23.15742746,7.611478324,24.37623944
21/12/2019 20:30,14.12683131,4.156319406,14.72556803,1.4815,0,1.4815,12.64533131,4.156319406,13.31087506,23.72843792,7.312214882,24.82956408,1.4815,0,1.4815,22.24693792,7.312214882,23.41782939
21/12/2019 21:00,14.73723862,4.395570971,15.3787921,1.364,0,1.364,13.37323862,4.395570971,14.07709329,22.19016886,6.845230677,23.22198909,1.364,0,1.364,20.82616886,6.845230677,21.92228302
21/12/2019 21:30,13.66055559,4.049242105,14.24805743,1.341,0,1.341,12.31955559,4.049242105,12.96795325,21.31493691,6.565115579,22.30307777,1.341,0,1.341,19.97393691,6.565115579,21.02519674
21/12/2019 22:00,13.85967694,4.114361443,14.45747609,1.342,0,1.342,12.51767694,4.114361443,13.17650204,19.96196762,6.120087397,20.87907137,1.342,0,1.342,18.61996762,6.120087397,19.59996592
21/12/2019 22:30,14.9708182,4.416304225,15.60862392,1.5345,0,1.5345,13.4363182,4.416304225,14.14349284,17.61736361,5.286181635,18.39334708,1.5345,0,1.5345,16.08286361,5.286181635,16.92933012
21/12/2019 23:00,16.24786151,4.737935858,16.92456912,1.833,0,1.833,14.41486151,4.737935858,15.17353843,15.87875456,4.616616268,16.53626294,1.833,0,1.833,14.04575456,4.616616268,14.7850048
21/12/2019 23:30,16.60625562,4.609549911,17.23414275,2.582,0,2.582,14.02425562,4.609549911,14.76237434,15.66795784,4.301146342,16.24760791,2.582,0,2.582,13.08595784,4.301146342,13.77469246
22/12/2019 00:00,16.67048442,4.576428019,17.28724224,2.747,0,2.747,13.92348442,4.576428019,14.65629939,15.34479694,4.140695615,15.89365135,2.747,0,2.747,12.59779694,4.140695615,13.26083889
