Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/12/2019 00:30,17.38420236,4.812001813,18.03790047,2.744,0,2.744,14.64020236,4.812001813,15.41073933,19.00683172,5.345334291,19.74417004,2.744,0,2.744,16.26283172,5.345334291,17.11877023
22/12/2019 01:00,18.07367202,5.04650795,18.76499035,2.72,0,2.72,15.35367202,5.04650795,16.16176002,19.49522349,5.51374932,20.25994004,2.72,0,2.72,16.77522349,5.51374932,17.65812998
22/12/2019 01:30,17.62231624,4.904070791,18.2919638,2.702,0,2.702,14.92031624,4.904070791,15.70559604,19.45208515,5.505486749,20.21618166,2.702,0,2.702,16.75008515,5.505486749,17.63166858
22/12/2019 02:00,17.34678592,4.758618111,17.98764654,2.869,0,2.869,14.47778592,4.758618111,15.23977466,18.75880827,5.222727412,19.47228207,2.869,0,2.869,15.88980827,5.222727412,16.72611396
22/12/2019 02:30,17.10889212,4.674181202,17.7359003,2.888,0,2.888,14.22089212,4.674181202,14.96936013,18.92216246,5.270174339,19.64237688,2.888,0,2.888,16.03416246,5.270174339,16.87806574
22/12/2019 03:00,16.83287676,4.642622479,17.46137691,2.708,0,2.708,14.12487676,4.642622479,14.86829133,18.03840324,5.038859872,18.72896421,2.708,0,2.708,15.33040324,5.038859872,16.13726657
22/12/2019 03:30,16.00257238,4.381218569,16.59148573,2.673,0,2.673,13.32957238,4.381218569,14.03112882,17.45272173,4.857859612,18.11618878,2.673,0,2.673,14.77972173,4.857859612,15.55760182
22/12/2019 04:00,15.40169218,4.26786193,15.98207644,2.417,0,2.417,12.98469218,4.26786193,13.66809703,17.2405907,4.872278644,17.91583285,2.417,0,2.417,14.8235907,4.872278644,15.60377968
22/12/2019 04:30,14.82949184,4.171327297,15.40499269,2.1385,0,2.1385,12.69099184,4.171327297,13.35893878,16.41676183,4.693037712,17.07438643,2.1385,0,2.1385,14.27826183,4.693037712,15.02974929
22/12/2019 05:00,14.65845575,4.087500988,15.21768673,2.2225,0,2.2225,12.43595575,4.087500988,13.09047974,16.02285109,4.535956048,16.65252696,2.2225,0,2.2225,13.80035109,4.535956048,14.52668535
22/12/2019 05:30,14.96085396,4.052627014,15.50003022,2.631,0,2.631,12.32985396,4.052627014,12.97879364,15.63727503,4.27495587,16.21109552,2.631,0,2.631,13.00627503,4.27495587,13.69081582
22/12/2019 06:00,14.94985825,4.0490129,15.48847207,2.631,0,2.631,12.31885825,4.0490129,12.96721921,15.46504728,4.218347345,16.03003873,2.631,0,2.631,12.83404728,4.218347345,13.50952345
22/12/2019 06:30,15.39626338,4.230086659,15.96679552,2.5265,0,2.5265,12.86976338,4.230086659,13.54711934,15.9721446,4.419369664,16.57227297,2.5265,0,2.5265,13.4456446,4.419369664,14.15331011
22/12/2019 07:00,15.51611027,4.318123675,16.10577132,2.3785,0,2.3785,13.13761027,4.318123675,13.82906344,16.52702597,4.650395597,17.16883125,2.3785,0,2.3785,14.14852597,4.650395597,14.89318523
22/12/2019 07:30,15.73594602,4.429822284,16.34757849,2.2585,0,2.2585,13.47744602,4.429822284,14.18678528,15.99472056,4.514877364,16.61972333,2.2585,0,2.2585,13.73622056,4.514877364,14.45917954
22/12/2019 08:00,16.50152255,4.705942089,17.1594329,2.184,0,2.184,14.31752255,4.705942089,15.07107637,16.85277557,4.821393373,17.52888697,2.184,0,2.184,14.66877557,4.821393373,15.44081639
22/12/2019 08:30,16.99843625,4.88340314,17.68599619,2.141,0,2.141,14.85743625,4.88340314,15.63940658,17.62931856,5.090764127,18.3496254,2.141,0,2.141,15.48831856,5.090764127,16.30349322
22/12/2019 09:00,18.07869632,4.960072015,18.74677505,2.988,0,2.988,15.09069632,4.960072015,15.88494349,18.28353471,5.027399141,18.96213025,2.988,0,2.988,15.29553471,5.027399141,16.10056286
22/12/2019 09:30,19.28235041,5.455942635,20.03936993,2.683,0,2.683,16.59935041,5.455942635,17.47300043,18.75117255,5.281352918,19.4807382,2.683,0,2.683,16.06817255,5.281352918,16.91386585
22/12/2019 10:00,20.12043437,5.005508667,20.73371642,4.8915,0,4.8915,15.22893437,5.005508667,16.03045724,19.28414451,4.730633481,19.85590901,4.8915,0,4.8915,14.39264451,4.730633481,15.15015211
22/12/2019 10:30,20.28438698,4.297671871,20.73466515,7.209,0,7.209,13.07538698,4.297671871,13.76356525,17.09451028,3.2492101,17.40056459,7.209,0,7.209,9.885510278,3.2492101,10.40580029
22/12/2019 11:00,20.68244364,3.713947523,21.0132549,9.383,0,9.383,11.29944364,3.713947523,11.89415121,16.55529772,2.357420259,16.72229987,9.383,0,9.383,7.172297721,2.357420259,7.549787075
22/12/2019 11:30,20.10989179,3.642770372,20.43716037,9.027,0,9.027,11.08289179,3.642770372,11.66620189,15.96964448,2.281936889,16.13185609,9.027,0,9.027,6.942644481,2.281936889,7.308046822
22/12/2019 12:00,21.31205204,4.29674007,21.74087251,8.2395,0,8.2395,13.07255204,4.29674007,13.7605811,16.0138758,2.555313753,16.21646837,8.2395,0,8.2395,7.774375798,2.555313753,8.183553472
22/12/2019 12:30,20.15918422,4.135399619,20.57897564,7.5775,0,7.5775,12.58168422,4.135399619,13.24387812,15.90019609,2.735537918,16.13379693,7.5775,0,7.5775,8.322696094,2.735537918,8.76073273
22/12/2019 13:00,21.41731707,4.53923171,21.89306043,7.607,0,7.607,13.81031707,4.53923171,14.53717587,16.49387423,2.920974305,16.75052173,7.607,0,7.607,8.886874232,2.920974305,9.354604455
22/12/2019 13:30,20.1432807,4.432561764,20.62521179,6.6575,0,6.6575,13.4857807,4.432561764,14.19555864,18.08094035,3.754703269,18.46667811,6.6575,0,6.6575,11.42344035,3.754703269,12.02467405
22/12/2019 14:00,20.27513887,4.779112533,20.83077466,5.735,0,5.735,14.54013887,4.779112533,15.30540934,17.55687199,3.885661416,17.98171623,5.735,0,5.735,11.82187199,3.885661416,12.44407578
22/12/2019 14:30,19.96070738,4.642895491,20.49356772,5.835,0,5.835,14.12570738,4.642895491,14.86916567,17.74192932,3.91361841,18.16844697,5.835,0,5.835,11.90692932,3.91361841,12.53360981
22/12/2019 15:00,20.02113453,5.16367151,20.67629878,4.311,0,4.311,15.71013453,5.16367151,16.53698372,17.78436514,4.428480965,18.32744082,4.311,0,4.311,13.47336514,4.428480965,14.18248962
22/12/2019 15:30,19.38410846,4.924545256,19.99987017,4.4015,0,4.4015,14.98260846,4.924545256,15.7711668,18.70431537,4.701108072,19.28605275,4.4015,0,4.4015,14.30281537,4.701108072,15.05559513
22/12/2019 16:00,19.74195831,5.515469926,20.49793469,2.9615,0,2.9615,16.78045831,5.515469926,17.66364033,19.25129502,5.3541967,19.98198644,2.9615,0,2.9615,16.28979502,5.3541967,17.14715265
22/12/2019 16:30,21.01867867,6.004952987,21.85965035,2.749,0,2.749,18.26967867,6.004952987,19.23124071,21.47849491,6.156087276,22.34330222,2.749,0,2.749,18.72949491,6.156087276,19.7152578
22/12/2019 17:00,21.60606111,6.17665179,22.47160217,2.814,0,2.814,18.79206111,6.17665179,19.78111696,24.08571512,6.991674649,25.07997582,2.814,0,2.814,21.27171512,6.991674649,22.39127907
22/12/2019 17:30,21.95632052,6.287832281,22.83893267,2.826,0,2.826,19.13032052,6.287832281,20.13717949,25.28567381,7.382137789,26.34124633,2.826,0,2.826,22.45967381,7.382137789,23.64176191
22/12/2019 18:00,21.66843224,6.186962982,22.53440628,2.845,0,2.845,18.82343224,6.186962982,19.8141392,25.40566155,7.415330854,26.46572823,2.845,0,2.845,22.56066155,7.415330854,23.74806479
22/12/2019 18:30,21.44686317,6.167712258,22.31610661,2.682,0,2.682,18.76486317,6.167712258,19.75248754,25.02407329,7.343484368,26.07932144,2.682,0,2.682,22.34207329,7.343484368,23.51797189
22/12/2019 19:00,20.98274055,6.038992131,21.8344871,2.6095,0,2.6095,18.37324055,6.038992131,19.34025322,23.14543236,6.749834551,24.10956875,2.6095,0,2.6095,20.53593236,6.749834551,21.6167709
22/12/2019 19:30,20.92114132,6.042575039,21.7762914,2.537,0,2.537,18.38414132,6.042575039,19.35172771,22.07570909,6.422063115,22.99086398,2.537,0,2.537,19.53870909,6.422063115,20.5670622
22/12/2019 20:00,21.17254158,6.035146865,22.01589232,2.811,0,2.811,18.36154158,6.035146865,19.32793851,21.04872999,5.994451963,21.88566857,2.811,0,2.811,18.23772999,5.994451963,19.19761052
22/12/2019 20:30,20.9383822,5.951115688,21.7676739,2.8325,0,2.8325,18.1058822,5.951115688,19.05882336,20.37794285,5.766908182,21.17823847,2.8325,0,2.8325,17.54544285,5.766908182,18.46888721
22/12/2019 21:00,21.04924373,5.952877937,21.87481239,2.938,0,2.938,18.11124373,5.952877937,19.06446708,19.15778844,5.331186648,19.8857338,2.938,0,2.938,16.21978844,5.331186648,17.07346151
22/12/2019 21:30,20.53030408,5.783954146,21.32949862,2.933,0,2.933,17.59730408,5.783954146,18.52347798,18.17237705,5.008941008,18.85006041,2.933,0,2.933,15.23937705,5.008941008,16.04144952
22/12/2019 22:00,19.61404999,5.499887562,20.37056013,2.881,0,2.881,16.73304999,5.499887562,17.61373683,16.83684068,4.587063007,17.45051149,2.881,0,2.881,13.95584068,4.587063007,14.69035861
22/12/2019 22:30,18.83845864,5.229514862,19.55084013,2.928,0,2.928,15.91045864,5.229514862,16.7478512,15.66359056,4.185986188,16.21328313,2.928,0,2.928,12.73559056,4.185986188,13.4058848
22/12/2019 23:00,18.26015641,5.034012822,18.94134623,2.9445,0,2.9445,15.31565641,5.034012822,16.12174359,14.91106415,3.933219431,15.42109105,2.9445,0,2.9445,11.96656415,3.933219431,12.59638332
22/12/2019 23:30,18.43740915,5.091615614,19.12753528,2.9465,0,2.9465,15.49090915,5.091615614,16.30622016,14.83789448,3.908512355,15.34404058,2.9465,0,2.9465,11.89139448,3.908512355,12.51725735
23/12/2019 00:00,18.05085355,4.96357488,18.7208544,2.9495,0,2.9495,15.10135355,4.96357488,15.89616164,14.18842998,3.694057644,14.66143265,2.9495,0,2.9495,11.23892998,3.694057644,11.83045261
23/12/2019 00:30,18.56763556,5.132446859,19.26393265,2.9525,0,2.9525,15.61513556,5.132446859,16.4369848,18.02393634,4.953741568,18.69229351,2.9525,0,2.9525,15.07143634,4.953741568,15.86466984
23/12/2019 01:00,18.43113855,5.11059035,19.12655228,2.8825,0,2.8825,15.54863855,5.11059035,16.36698795,19.22951779,5.373004914,19.9660596,2.8825,0,2.8825,16.34701779,5.373004914,17.20738714
23/12/2019 01:30,18.31925101,5.0664193,19.00693458,2.905,0,2.905,15.41425101,5.0664193,16.22552738,19.23045452,5.36591741,19.96505574,2.905,0,2.905,16.32545452,5.36591741,17.18468897
23/12/2019 02:00,17.86216654,4.913553427,18.5256579,2.913,0,2.913,14.94916654,4.913553427,15.73596478,18.68059885,5.182559119,19.38617271,2.913,0,2.913,15.76759885,5.182559119,16.59747247
23/12/2019 02:30,18.08301858,5.036761333,18.77137516,2.759,0,2.759,15.32401858,5.036761333,16.13054587,18.62980663,5.216481876,19.3463531,2.759,0,2.759,15.87080663,5.216481876,16.70611224
23/12/2019 03:00,17.73845316,4.934519076,18.41201236,2.7255,0,2.7255,15.01295316,4.934519076,15.80310859,17.8246633,4.962854978,18.50266336,2.7255,0,2.7255,15.0991633,4.962854978,15.8938561
23/12/2019 03:30,17.24807227,4.768244068,17.89503139,2.741,0,2.741,14.50707227,4.768244068,15.27060239,17.08903163,4.715969938,17.72781359,2.741,0,2.741,14.34803163,4.715969938,15.10319119
23/12/2019 04:00,17.00167517,4.698432519,17.63894064,2.707,0,2.707,14.29467517,4.698432519,15.0470265,16.7490133,4.615386577,17.37329099,2.707,0,2.707,14.0420133,4.615386577,14.78106663
23/12/2019 04:30,16.95080633,4.694860102,17.58896093,2.667,0,2.667,14.28380633,4.694860102,15.03558561,15.93162258,4.359870605,16.51741717,2.667,0,2.667,13.26462258,4.359870605,13.96276062
23/12/2019 05:00,17.00883715,4.689282603,17.64340989,2.742,0,2.742,14.26683715,4.689282603,15.01772332,15.30041528,4.127751487,15.84743007,2.742,0,2.742,12.55841528,4.127751487,13.2193845
23/12/2019 05:30,16.97389879,4.678127604,17.60676342,2.741,0,2.741,14.23289879,4.678127604,14.98199873,15.44487718,4.175562503,15.99936103,2.741,0,2.741,12.70387718,4.175562503,13.3725023
23/12/2019 06:00,16.9984719,4.69869439,17.63592288,2.703,0,2.703,14.2954719,4.69869439,15.04786516,15.54393019,4.220609648,16.10674739,2.703,0,2.703,12.84093019,4.220609648,13.51676862
23/12/2019 06:30,17.63647675,4.893934342,18.30289336,2.747,0,2.747,14.88947675,4.893934342,15.67313342,16.57272637,4.5442965,17.18446653,2.747,0,2.747,13.82572637,4.5442965,14.55339618
23/12/2019 07:00,18.33335769,5.121508951,19.0352793,2.7515,0,2.7515,15.58185769,5.121508951,16.40195546,17.82011605,4.952814581,18.49559159,2.7515,0,2.7515,15.06861605,4.952814581,15.8617011
23/12/2019 07:30,19.14036273,5.393168022,19.88566687,2.732,0,2.732,16.40836273,5.393168022,17.27196077,17.89224546,4.982931715,18.57315418,2.732,0,2.732,15.16024546,4.982931715,15.95815312
23/12/2019 08:00,19.99202714,5.735710897,20.79854631,2.5415,0,2.5415,17.45052714,5.735710897,18.36897593,18.82897823,5.353435207,19.57523154,2.5415,0,2.5415,16.28747823,5.353435207,17.14471393
23/12/2019 08:30,19.12280145,5.43160392,19.87923179,2.5975,0,2.5975,16.52530145,5.43160392,17.39505416,19.97460921,5.711579591,20.77515715,2.5975,0,2.5975,17.37710921,5.711579591,18.29169391
23/12/2019 09:00,20.10539157,5.613395851,20.87431396,3.027,0,3.027,17.07839157,5.613395851,17.97725428,20.13538381,5.623253825,20.90585241,3.027,0,3.027,17.10838381,5.623253825,18.00882507
23/12/2019 09:30,20.27837081,5.08585104,20.90641537,4.805,0,4.805,15.47337081,5.08585104,16.28775875,19.90635355,4.96357488,20.51584723,4.805,0,4.805,15.10135355,4.96357488,15.89616164
23/12/2019 10:00,20.18134749,4.748284799,20.73241412,5.735,0,5.735,14.44634749,4.748284799,15.20668157,19.25051264,4.442334178,19.7564311,5.735,0,5.735,13.51551264,4.442334178,14.22685541
23/12/2019 10:30,20.32334158,4.005456777,20.71429209,8.137,0,8.137,12.18634158,4.005456777,12.82772798,18.79263124,3.502336619,19.11620649,8.137,0,8.137,10.65563124,3.502336619,11.21645394
23/12/2019 11:00,18.49882809,3.658361929,18.85710086,7.3685,0,7.3685,11.13032809,3.658361929,11.71613483,18.53812699,3.671278853,18.89815972,7.3685,0,7.3685,11.16962699,3.671278853,11.7575021
23/12/2019 11:30,17.79973284,3.683474954,18.17686653,6.593,0,6.593,11.20673284,3.683474954,11.79656088,18.2831662,3.842371815,18.68255837,6.593,0,6.593,11.6901662,3.842371815,12.3054381
23/12/2019 12:00,17.24367141,2.330919673,17.40049972,10.152,0,10.152,7.091671414,2.330919673,7.464917278,18.08713642,2.608153215,18.27421591,10.152,0,10.152,7.935136423,2.608153215,8.352775182
23/12/2019 12:30,17.23266907,3.497583133,17.58402602,6.5915,0,6.5915,10.64116907,3.497583133,11.2012306,19.00481175,4.080058265,19.43784312,6.5915,0,6.5915,12.41331175,4.080058265,13.06664395
23/12/2019 13:00,17.56388564,3.828146185,17.97622825,5.917,0,5.917,11.64688564,3.828146185,12.25987962,19.85302011,4.580548299,20.37458785,5.917,0,5.917,13.93602011,4.580548299,14.66949485
23/12/2019 13:30,17.25133819,4.218442964,17.75961516,4.417,0,4.417,12.83433819,4.218442964,13.50982968,20.80567116,5.386695715,21.49168311,4.417,0,4.417,16.38867116,5.386695715,17.2512328
23/12/2019 14:00,17.31525756,4.106006498,17.79543295,4.823,0,4.823,12.49225756,4.106006498,13.1497448,20.68956779,5.215088637,21.33671401,4.823,0,4.823,15.86656779,5.215088637,16.70165031
23/12/2019 14:30,16.1857524,3.958918664,16.66288144,4.141,0,4.141,12.0447524,3.958918664,12.67868674,20.43488166,5.355539912,21.12501352,4.141,0,4.141,16.29388166,5.355539912,17.15145437
23/12/2019 15:00,15.53267987,3.815259873,15.99438501,3.925,0,3.925,11.60767987,3.815259873,12.21861039,21.19273643,5.675630496,21.9395729,3.925,0,3.925,17.26773643,5.675630496,18.17656466
23/12/2019 15:30,15.22848429,4.207973092,15.79916995,2.426,0,2.426,12.80248429,4.207973092,13.47629925,22.06970663,6.456574136,22.9947668,2.426,0,2.426,19.64370663,6.456574136,20.67758593
23/12/2019 16:00,14.64568767,4.242551771,15.24780026,1.738,0,1.738,12.90768767,4.242551771,13.58703965,22.77326799,6.913958236,23.79967549,1.738,0,1.738,21.03526799,6.913958236,22.14238736
23/12/2019 16:30,15.20464428,4.534408996,15.86638184,1.409,0,1.409,13.79564428,4.534408996,14.52173082,24.39373257,7.554716257,25.53679554,1.409,0,1.409,22.98473257,7.554716257,24.19445533
23/12/2019 17:00,15.83400213,4.7591822,16.53376662,1.3545,0,1.3545,14.47950213,4.7591822,15.24158118,26.72062057,8.337440642,27.99115003,1.3545,0,1.3545,25.36612057,8.337440642,26.70117955
23/12/2019 17:30,16.48331083,4.95172821,17.21101822,1.418,0,1.418,15.06531083,4.95172821,15.85822193,28.24356276,8.817136091,29.58784761,1.418,0,1.418,26.82556276,8.817136091,28.23743448
23/12/2019 18:00,17.91412863,5.416756332,18.71516106,1.434,0,1.434,16.48012863,5.416756332,17.34750382,28.24300807,8.811694828,29.58569706,1.434,0,1.434,26.80900807,8.811694828,28.22000849
23/12/2019 18:30,18.15844685,5.481118667,18.96765282,1.4825,0,1.4825,16.67594685,5.481118667,17.55362826,27.96160885,8.7032622,29.28478005,1.4825,0,1.4825,26.47910885,8.7032622,27.87274616
23/12/2019 19:00,18.11057374,5.45355091,18.91385996,1.5185,0,1.5185,16.59207374,5.45355091,17.46534078,27.25215185,8.45824233,28.53456927,1.5185,0,1.5185,25.73365185,8.45824233,27.08805457
23/12/2019 19:30,18.53017331,5.510117304,19.33206445,1.766,0,1.766,16.76417331,5.510117304,17.64649822,26.03307137,7.97620064,27.22757025,1.766,0,1.766,24.26707137,7.97620064,25.54428566
23/12/2019 20:00,18.22728068,5.289276874,18.97920469,2.135,0,2.135,16.09228068,5.289276874,16.93924282,24.60342151,7.385013018,25.68787198,2.135,0,2.135,22.46842151,7.385013018,23.65097001
23/12/2019 20:30,17.99800493,5.146044313,18.71924019,2.3415,0,2.3415,15.65650493,5.146044313,16.4805315,23.26703814,6.87789178,24.26232593,2.3415,0,2.3415,20.92553814,6.87789178,22.02688226
23/12/2019 21:00,18.76338346,5.341407088,19.50884898,2.5125,0,2.5125,16.25088346,5.341407088,17.10619312,21.8924291,6.369874653,22.80030164,2.5125,0,2.5125,19.3799291,6.369874653,20.39992536
23/12/2019 21:30,17.66584055,5.001204937,18.3601191,2.45,0,2.45,15.21584055,5.001204937,16.01667427,21.12438342,6.137973004,21.9980519,2.45,0,2.45,18.67438342,6.137973004,19.65724571
23/12/2019 22:00,17.27101436,4.807995811,17.92776508,2.643,0,2.643,14.62801436,4.807995811,15.39790986,19.31779832,5.480741166,20.08023545,2.643,0,2.643,16.67479832,5.480741166,17.55241929
23/12/2019 22:30,16.05583949,4.467750285,16.66585655,2.463,0,2.463,13.59283949,4.467750285,14.3082521,17.84133581,5.054614545,18.54352695,2.463,0,2.463,15.37833581,5.054614545,16.18772191
23/12/2019 23:00,14.54259823,4.068155457,15.10089574,2.1655,0,2.1655,12.37709823,4.068155457,13.02852445,17.60498906,5.074714646,18.32180036,2.1655,0,2.1655,15.43948906,5.074714646,16.25209375
23/12/2019 23:30,14.89638488,4.226675411,15.48441369,2.037,0,2.037,12.85938488,4.226675411,13.53619461,16.94951253,4.901505838,17.64399996,2.037,0,2.037,14.91251253,4.901505838,15.69738161
24/12/2019 00:00,14.71350201,4.181684189,15.29619639,1.991,0,1.991,12.72250201,4.181684189,13.39210738,16.0049329,4.606156997,16.65456573,1.991,0,1.991,14.0139329,4.606156997,14.75150832
24/12/2019 00:30,16.01901033,4.471586304,16.63140932,2.4145,0,2.4145,13.60451033,4.471586304,14.32053719,19.8894864,5.743750267,20.70223022,2.4145,0,2.4145,17.4749864,5.743750267,18.39472252
24/12/2019 01:00,16.46124685,4.609382685,17.09441595,2.4375,0,2.4375,14.02374685,4.609382685,14.76183879,20.61075359,5.973259596,21.45886749,2.4375,0,2.4375,18.17325359,5.973259596,19.12974063
24/12/2019 01:30,16.67699553,4.707905311,17.32877815,2.3535,0,2.3535,14.32349553,4.707905311,15.07736372,20.18779109,5.861848007,21.021612,2.3535,0,2.3535,17.83429109,5.861848007,18.77293799
24/12/2019 02:00,16.7525145,4.702323918,17.39995955,2.446,0,2.446,14.3065145,4.702323918,15.05948895,19.05287488,5.458415808,19.81934268,2.446,0,2.446,16.60687488,5.458415808,17.48092092
24/12/2019 02:30,16.90920474,4.735912224,17.55989947,2.5005,0,2.5005,14.40870474,4.735912224,15.16705762,18.99138328,5.420291214,19.74973913,2.5005,0,2.5005,16.49088328,5.420291214,17.3588245
24/12/2019 03:00,16.86623691,4.714229647,17.51267851,2.5235,0,2.5235,14.34273691,4.714229647,15.0976178,18.00570045,5.088753203,18.71097694,2.5235,0,2.5235,15.48220045,5.088753203,16.29705311
24/12/2019 03:30,16.49876125,4.60807268,17.13019137,2.479,0,2.479,14.01976125,4.60807268,14.75764342,17.12413788,4.813624041,17.78783502,2.479,0,2.479,14.64513788,4.813624041,15.41593462
24/12/2019 04:00,16.2285316,4.541274326,16.85195569,2.412,0,2.412,13.8165316,4.541274326,14.54371748,16.89761793,4.761192367,17.55558157,2.412,0,2.412,14.48561793,4.761192367,15.24801887
24/12/2019 04:30,15.93923602,4.431725366,16.54386396,2.456,0,2.456,13.48323602,4.431725366,14.19288002,16.19090914,4.514446321,16.80850274,2.456,0,2.456,13.73490914,4.514446321,14.4577991
24/12/2019 05:00,15.81704763,4.410792004,16.42053841,2.3975,0,2.3975,13.41954763,4.410792004,14.12583961,15.45669791,4.29235078,16.04162665,2.3975,0,2.3975,13.05919791,4.29235078,13.74652412
24/12/2019 05:30,15.99314961,4.513703649,16.61789262,2.2605,0,2.2605,13.73264961,4.513703649,14.45542064,15.32356044,4.293620331,15.91372615,2.2605,0,2.2605,13.06306044,4.293620331,13.75058993
24/12/2019 06:00,16.25642604,4.571807252,16.88706041,2.347,0,2.347,13.90942604,4.571807252,14.6415011,15.2243637,4.232584766,15.80177281,2.347,0,2.347,12.8773637,4.232584766,13.55511969
24/12/2019 06:30,17.26334091,4.843929709,17.93004725,2.526,0,2.526,14.73734091,4.843929709,15.51299043,15.95214308,4.412959823,16.55128645,2.526,0,2.526,13.42614308,4.412959823,14.13278219
24/12/2019 07:00,18.01766486,5.056694804,18.71380265,2.633,0,2.633,15.38466486,5.056694804,16.19438407,16.60788494,4.59332255,17.23137992,2.633,0,2.633,13.97488494,4.59332255,14.7104052
24/12/2019 07:30,18.10867552,5.113560657,18.81681779,2.551,0,2.551,15.55767552,5.113560657,16.37650055,16.61009898,4.621002367,17.24091213,2.551,0,2.551,14.05909898,4.621002367,14.79905156
24/12/2019 08:00,18.53280379,5.198567658,19.24811476,2.7165,0,2.7165,15.81630379,5.198567658,16.64874083,17.3517517,4.81037461,18.00619313,2.7165,0,2.7165,14.6352517,4.81037461,15.40552811
24/12/2019 08:30,19.35535901,5.456109806,20.1096757,2.7555,0,2.7555,16.59985901,5.456109806,17.4735358,17.95647228,4.996317973,18.63861825,2.7555,0,2.7555,15.20097228,4.996317973,16.00102346
24/12/2019 09:00,19.74915433,5.521943693,20.50660769,2.949,0,2.949,16.80015433,5.521943693,17.68437298,18.67866024,5.170089301,19.38097448,2.949,0,2.949,15.72966024,5.170089301,16.5575371
24/12/2019 09:30,20.49305612,5.280985963,21.1625651,4.426,0,4.426,16.06705612,5.280985963,16.91269065,19.26467929,4.877238026,19.87247642,4.426,0,4.426,14.83867929,4.877238026,15.61966242
24/12/2019 10:00,20.35040504,4.944199441,20.94239942,5.308,0,5.308,15.04240504,4.944199441,15.83411057,18.94584119,4.482541627,19.46890027,5.308,0,5.308,13.63784119,4.482541627,14.3556223
24/12/2019 10:30,21.0890319,5.149668703,21.70867002,5.4215,0,5.4215,15.6675319,5.149668703,16.49213884,18.7225301,4.371837177,19.22618251,5.4215,0,5.4215,13.3010301,4.371837177,14.00108432
24/12/2019 11:00,19.68304874,4.323362397,20.15226712,6.5295,0,6.5295,13.15354874,4.323362397,13.84584078,18.0060541,3.772160915,18.39693405,6.5295,0,6.5295,11.4765541,3.772160915,12.08058326
24/12/2019 11:30,19.62309545,4.910900588,20.22826784,4.682,0,4.682,14.94109545,4.910900588,15.72746889,18.85309493,4.657813658,19.41994894,4.682,0,4.682,14.17109493,4.657813658,14.91694204
24/12/2019 12:00,21.06134126,5.426358059,21.74914843,4.552,0,4.552,16.50934126,5.426358059,17.37825396,18.94640415,4.731211847,19.52820001,4.552,0,4.552,14.39440415,4.731211847,15.15200437
24/12/2019 12:30,21.32549142,5.317448633,21.97844044,5.1475,0,5.1475,16.17799142,5.317448633,17.02946465,19.1061414,4.587983558,19.64928071,5.1475,0,5.1475,13.9586414,4.587983558,14.69330674
24/12/2019 13:00,21.85140113,5.323828295,22.49059534,5.654,0,5.654,16.19740113,5.323828295,17.04989592,17.60647615,3.928588929,18.03945159,5.654,0,5.654,11.95247615,3.928588929,12.58155385
24/12/2019 13:30,21.13399777,5.167735111,21.75663917,5.4115,0,5.4115,15.72249777,5.167735111,16.54999765,18.20026405,4.203463467,18.67936606,5.4115,0,5.4115,12.78876405,4.203463467,13.46185689
24/12/2019 14:00,20.45148345,5.101336216,21.07811203,4.931,0,4.931,15.52048345,5.101336216,16.337351,18.56314399,4.480669048,19.09624858,4.931,0,4.931,13.63214399,4.480669048,14.34962525
24/12/2019 14:30,19.76488962,5.155538252,20.42621934,4.0795,0,4.0795,15.68538962,5.155538252,16.51093644,18.74939267,4.821760544,19.35947055,4.0795,0,4.0795,14.66989267,4.821760544,15.44199228
24/12/2019 15:00,19.27821815,5.208235691,19.96936189,3.4325,0,3.4325,15.84571815,5.208235691,16.67970332,18.75822162,5.037321095,19.42280829,3.4325,0,3.4325,15.32572162,5.037321095,16.13233854
24/12/2019 15:30,19.47509079,5.335723261,20.19279832,3.2415,0,3.2415,16.23359079,5.335723261,17.0879903,19.2204399,5.252023561,19.92508623,3.2415,0,3.2415,15.9789399,5.252023561,16.81993673
24/12/2019 16:00,18.90394142,5.269937346,19.62476091,2.8705,0,2.8705,16.03344142,5.269937346,16.87730676,19.77099903,5.554925401,20.53654301,2.8705,0,2.8705,16.90049903,5.554925401,17.78999898
24/12/2019 16:30,19.10460095,5.392588952,19.85109048,2.698,0,2.698,16.40660095,5.392588952,17.27010626,20.9543433,6.000569862,21.79659014,2.698,0,2.698,18.2563433,6.000569862,19.21720348
24/12/2019 17:00,20.09827639,5.71163454,20.89410163,2.721,0,2.721,17.37727639,5.71163454,18.29186988,22.19035394,6.399267179,23.09464069,2.721,0,2.721,19.46935394,6.399267179,20.49405678
24/12/2019 17:30,20.34963035,5.805918876,21.16166698,2.6855,0,2.6855,17.66413035,5.805918876,18.59382142,23.25633445,6.761306316,24.21925588,2.6855,0,2.6855,20.57083445,6.761306316,21.65350995
24/12/2019 18:00,20.1523406,5.77607773,20.96377603,2.579,0,2.579,17.5733406,5.77607773,18.49825326,23.40153078,6.844034896,24.38180585,2.579,0,2.579,20.82253078,6.844034896,21.91845345
24/12/2019 18:30,19.3104945,5.556731674,20.09409029,2.4045,0,2.4045,16.9059945,5.556731674,17.79578368,23.05262083,6.786709119,24.03087073,2.4045,0,2.4045,20.64812083,6.786709119,21.73486403
24/12/2019 19:00,18.99468427,5.571584833,19.7949637,2.0435,0,2.0435,16.95118427,5.571584833,17.84335186,22.06556824,6.580935584,23.02602908,2.0435,0,2.0435,20.02206824,6.580935584,21.07586131
24/12/2019 19:30,17.86174406,5.215803942,18.60770033,1.993,0,1.993,15.86874406,5.215803942,16.70394112,21.3790291,6.371879628,22.30837814,1.993,0,1.993,19.3860291,6.371879628,20.40634642
24/12/2019 20:00,17.64924663,5.045710762,18.35633688,2.298,0,2.298,15.35124663,5.045710762,16.15920698,20.43089881,5.95999562,21.28246165,2.298,0,2.298,18.13289881,5.95999562,19.08726191
24/12/2019 20:30,17.66279865,4.943342762,18.34151286,2.623,0,2.623,15.03979865,4.943342762,15.831367,19.37811068,5.50713856,20.14546471,2.623,0,2.623,16.75511068,5.50713856,17.63695861
24/12/2019 21:00,17.41027225,4.930022377,18.09482524,2.411,0,2.411,14.99927225,4.930022377,15.78870763,18.56980533,5.311142469,19.31439629,2.411,0,2.411,16.15880533,5.311142469,17.00926876
24/12/2019 21:30,16.55609097,4.73669654,17.22034966,2.145,0,2.145,14.41109097,4.73669654,15.16956944,18.20563673,5.278876013,18.95552006,2.145,0,2.145,16.06063673,5.278876013,16.9059334
24/12/2019 22:00,15.58962208,4.432509627,16.2075124,2.104,0,2.104,13.48562208,4.432509627,14.19539167,17.58436496,5.088149904,18.30571387,2.104,0,2.104,15.48036496,5.088149904,16.29512101
24/12/2019 22:30,14.44499892,4.153580683,15.03031026,1.808,0,1.808,12.63699892,4.153580683,13.30210413,16.85928454,4.94711799,17.57012953,1.808,0,1.808,15.05128454,4.94711799,15.84345741
24/12/2019 23:00,13.45923155,3.924564323,14.01974033,1.519,0,1.519,11.94023155,3.924564323,12.56866479,16.58367536,4.951519341,17.30710352,1.519,0,1.519,15.06467536,4.951519341,15.85755301
24/12/2019 23:30,13.01880343,3.804782591,13.56339239,1.443,0,1.443,11.57580343,3.804782591,12.18505624,16.80620822,5.049642346,17.54843362,1.443,0,1.443,15.36320822,5.049642346,16.17179812
25/12/2019 00:00,11.90672995,3.44846487,12.39605292,1.415,0,1.415,10.49172995,3.44846487,11.04392626,16.54287193,4.972291048,17.27397725,1.415,0,1.415,15.12787193,4.972291048,15.92407571
25/12/2019 00:30,12.68731367,3.736419663,13.22606366,1.3195,0,1.3195,11.36781367,3.736419663,11.96611965,20.74961955,6.386371456,21.71019235,1.3195,0,1.3195,19.43011955,6.386371456,20.45275742
25/12/2019 01:00,12.36217769,3.615419219,12.88001139,1.3625,0,1.3625,10.99967769,3.615419219,11.57860809,22.01746639,6.788959145,23.0403731,1.3625,0,1.3625,20.65496639,6.788959145,21.74206988
25/12/2019 01:30,12.168027,3.564259312,12.67930699,1.324,0,1.324,10.844027,3.564259312,11.41476527,21.94588696,6.778086461,22.96877033,1.324,0,1.324,20.62188696,6.778086461,21.70724943
25/12/2019 02:00,11.75590863,3.420256767,12.24334693,1.35,0,1.35,10.40590863,3.420256767,10.95358803,21.34277351,6.57130687,22.33150364,1.35,0,1.35,19.99277351,6.57130687,21.04502474
25/12/2019 02:30,11.69667287,3.395692309,12.17960929,1.3655,0,1.3655,10.33117287,3.395692309,10.87491881,21.32381157,6.559979778,22.31004873,1.3655,0,1.3655,19.95831157,6.559979778,21.00874902
25/12/2019 03:00,11.14173937,3.214937911,11.59630036,1.3605,0,1.3605,9.781239373,3.214937911,10.29604145,20.69242183,6.354095427,21.64603543,1.3605,0,1.3605,19.33192183,6.354095427,20.3493914
25/12/2019 03:30,10.57484073,3.027292601,10.99962531,1.3645,0,1.3645,9.21034073,3.027292601,9.695095506,19.85278256,6.076804611,20.76199725,1.3645,0,1.3645,18.48828256,6.076804611,19.46135007
25/12/2019 04:00,10.09724805,2.893816391,10.50374178,1.293,0,1.293,8.804248047,2.893816391,9.267629523,19.48577684,5.979676576,20.38264043,1.293,0,1.293,18.19277684,5.979676576,19.15029141
25/12/2019 04:30,9.364864827,2.676758923,9.739904084,1.221,0,1.221,8.143864827,2.676758923,8.572489291,19.08765376,5.872485105,19.97059357,1.221,0,1.221,17.86665376,5.872485105,18.80700396
25/12/2019 05:00,9.03454293,2.569337761,9.392787791,1.2175,0,1.2175,7.81704293,2.569337761,8.228466242,18.43300579,5.658463115,19.28195807,1.2175,0,1.2175,17.21550579,5.658463115,18.12158504
25/12/2019 05:30,9.02904293,2.569337761,9.387497684,1.212,0,1.212,7.81704293,2.569337761,8.228466242,18.11254066,5.554939084,18.94522308,1.212,0,1.212,16.90054066,5.554939084,17.7900428
25/12/2019 06:00,9.220609186,2.632959912,9.58916637,1.21,0,1.21,8.010609186,2.632959912,8.432220196,18.11054066,5.554939084,18.94331099,1.21,0,1.21,16.90054066,5.554939084,17.7900428
25/12/2019 06:30,9.770096217,2.813403223,10.16710469,1.2105,0,1.2105,8.559596217,2.813403223,9.010101281,19.1152816,5.885017118,20.00068541,1.2105,0,1.2105,17.9047816,5.885017118,18.84713852
25/12/2019 07:00,10.45363155,3.038070423,10.88615104,1.2105,0,1.2105,9.243131553,3.038070423,9.729612161,19.76972393,6.100121909,20.68945315,1.2105,0,1.2105,18.55922393,6.100121909,19.53602519
25/12/2019 07:30,11.15629895,3.269354712,11.62547575,1.2095,0,1.2095,9.946798948,3.269354712,10.47031468,19.36786607,5.968366304,20.26661374,1.2095,0,1.2095,18.15836607,5.968366304,19.11406955
25/12/2019 08:00,11.89218104,3.511063117,12.39965863,1.21,0,1.21,10.68218104,3.511063117,11.2444011,20.48234574,6.334513714,21.43950911,1.21,0,1.21,19.27234574,6.334513714,20.28667972
25/12/2019 08:30,12.87292031,3.816489294,13.42675194,1.2615,0,1.2615,11.61142031,3.816489294,12.22254769,22.00018367,6.816475685,23.03198694,1.2615,0,1.2615,20.73868367,6.816475685,21.83019334
25/12/2019 09:00,14.12030518,3.983916006,14.67155769,1.9995,0,1.9995,12.12080518,3.983916006,12.7587423,23.05516184,6.92066137,24.07147775,1.9995,0,1.9995,21.05566184,6.92066137,22.16385457
25/12/2019 09:30,14.77951304,3.900991589,15.28567111,2.911,0,2.911,11.86851304,3.900991589,12.49317162,22.99694751,6.601931683,23.92582489,2.911,0,2.911,20.08594751,6.601931683,21.14310264
25/12/2019 10:00,16.25991194,4.173601823,16.78700951,3.562,0,3.562,12.69791194,4.173601823,13.36622309,22.64488619,6.272241372,23.49748673,3.562,0,3.562,19.08288619,6.272241372,20.08724862
25/12/2019 10:30,18.0426553,3.087380844,18.30489909,8.6495,0,8.6495,9.393155298,3.087380844,9.887531893,22.25889978,4.473193388,22.70392209,8.6495,0,8.6495,13.60939978,4.473193388,14.32568398
25/12/2019 11:00,18.61467828,2.780890471,18.82125393,10.154,0,10.154,8.460678284,2.780890471,8.905977141,20.51892216,3.406785166,20.79981615,10.154,0,10.154,10.36492216,3.406785166,10.91044438
25/12/2019 11:30,18.8650489,2.127752628,18.98466226,12.3915,0,12.3915,6.4735489,2.127752628,6.814262,19.65649388,2.387888014,19.80100404,12.3915,0,12.3915,7.264993885,2.387888014,7.647361984
25/12/2019 12:00,18.94387835,1.967463068,19.04577218,12.958,0,12.958,5.985878347,1.967463068,6.300924576,19.51948741,2.156656619,19.63826766,12.958,0,12.958,6.561487414,2.156656619,6.906828857
25/12/2019 12:30,18.82240829,1.918827661,18.91996177,12.9845,0,12.9845,5.837908285,1.918827661,6.145166616,19.52828025,2.150836557,19.64636932,12.9845,0,12.9845,6.543780252,2.150836557,6.888189739
25/12/2019 13:00,18.09912171,2.129091297,18.22391935,11.6215,0,11.6215,6.477621714,2.129091297,6.818549172,20.18661011,2.815215554,20.38196915,11.6215,0,11.6215,8.565110114,2.815215554,9.015905383
25/12/2019 13:30,16.85853378,2.923984904,17.11022645,7.9625,0,7.9625,8.896033784,2.923984904,9.364246089,21.14057135,4.331422589,21.57973537,7.9625,0,7.9625,13.17807135,4.331422589,13.87165405
25/12/2019 14:00,16.72993596,3.633581732,17.11997878,5.675,0,5.675,11.05493596,3.633581732,11.63677469,21.72971476,5.276929556,22.36127208,5.675,0,5.675,16.05471476,5.276929556,16.89969975
25/12/2019 14:30,15.7051676,3.675893778,16.12961514,4.5215,0,4.5215,11.1836676,3.675893778,11.77228169,21.21149585,5.48573635,21.90937834,4.5215,0,4.5215,16.68999585,5.48573635,17.56841668
25/12/2019 15:00,15.74790655,4.206139778,16.29994394,2.951,0,2.951,12.79690655,4.206139778,13.47042794,20.71211767,5.83779707,21.51910066,2.951,0,2.951,17.76111767,5.83779707,18.69591334
25/12/2019 15:30,16.56372459,4.579958142,17.18525499,2.6295,0,2.6295,13.93422459,4.579958142,14.66760484,20.1938915,5.773136303,21.00291305,2.6295,0,2.6295,17.5643915,5.773136303,18.48883316
25/12/2019 16:00,16.81493367,4.77690864,17.48029892,2.2815,0,2.2815,14.53343367,4.77690864,15.29835123,19.89111204,5.787999575,20.71611154,2.2815,0,2.2815,17.60961204,5.787999575,18.53643372
25/12/2019 16:30,17.25300521,5.044481017,17.9753436,1.9055,0,1.9055,15.34750521,5.044481017,16.15526864,19.96680931,5.936465288,20.83062875,1.9055,0,1.9055,18.06130931,5.936465288,19.01190453
25/12/2019 17:00,17.17890058,4.977066384,17.88535196,2.0365,0,2.0365,15.14240058,4.977066384,15.93936903,20.14525581,5.952060198,21.00615034,2.0365,0,2.0365,18.10875581,5.952060198,19.06184822
25/12/2019 17:30,16.86199314,4.880134996,17.55398901,2.0145,0,2.0145,14.84749314,4.880134996,15.62894015,20.00065214,5.911762322,20.85605475,2.0145,0,2.0145,17.98615214,5.911762322,18.93279173
25/12/2019 18:00,17.32062148,5.02184003,18.03393484,2.042,0,2.042,15.27862148,5.02184003,16.08275945,19.4203071,5.711973317,20.24289917,2.042,0,2.042,17.3783071,5.711973317,18.29295484
25/12/2019 18:30,17.36246478,5.044632072,18.08047279,2.0145,0,2.0145,15.34796478,5.044632072,16.15575241,19.02633631,5.591520196,19.83094984,2.0145,0,2.0145,17.01183631,5.591520196,17.90719612
25/12/2019 19:00,17.41782903,5.030454034,18.1297059,2.113,0,2.113,15.30482903,5.030454034,16.11034635,18.24778178,5.303246312,19.00278825,2.113,0,2.113,16.13478178,5.303246312,16.98398082
25/12/2019 19:30,17.35108677,4.946066936,18.04227786,2.303,0,2.303,15.04808677,4.946066936,15.84009134,17.7943656,5.091765641,18.50852572,2.303,0,2.303,15.4913656,5.091765641,16.30670063
25/12/2019 20:00,17.40592822,4.878798923,18.07675348,2.5625,0,2.5625,14.84342822,4.878798923,15.62466129,17.10777563,4.780800905,17.76322167,2.5625,0,2.5625,14.54527563,4.780800905,15.31081645
25/12/2019 20:30,17.45142822,4.878798923,18.12056914,2.608,0,2.608,14.84342822,4.878798923,15.62466129,16.68831276,4.627974999,17.31813891,2.608,0,2.608,14.08031276,4.627974999,14.82138185
25/12/2019 21:00,17.75679273,5.006612507,18.44911534,2.5245,0,2.5245,15.23229273,5.006612507,16.03399235,15.9701446,4.419369664,16.5703454,2.5245,0,2.5245,13.4456446,4.419369664,14.15331011
25/12/2019 21:30,17.14535376,4.730537916,17.78598168,2.753,0,2.753,14.39235376,4.730537916,15.14984606,15.58609061,4.218032905,16.14676507,2.753,0,2.753,12.83309061,4.218032905,13.50851643
25/12/2019 22:00,17.04521891,4.676918086,17.67521006,2.816,0,2.816,14.22921891,4.676918086,14.97812517,15.18983679,4.067083472,15.72489458,2.816,0,2.816,12.37383679,4.067083472,13.02509135
25/12/2019 22:30,16.45673289,4.489737081,17.05818854,2.797,0,2.797,13.65973289,4.489737081,14.3786662,14.14378681,3.72950847,14.62723278,2.797,0,2.797,11.34678681,3.72950847,11.94398612
25/12/2019 23:00,16.40687638,4.480416749,17.00763731,2.7755,0,2.7755,13.63137638,4.480416749,14.34881725,13.95507274,3.674547862,14.43074347,2.7755,0,2.7755,11.17957274,3.674547862,11.7679713
25/12/2019 23:30,16.66267349,4.544607803,17.27130996,2.836,0,2.836,13.82667349,4.544607803,14.55439314,13.74606115,3.585963685,14.20610195,2.836,0,2.836,10.91006115,3.585963685,11.48427489
26/12/2019 00:00,16.52809677,4.494786944,17.12837098,2.853,0,2.853,13.67509677,4.494786944,14.3948387,13.54285541,3.513585561,13.99121925,2.853,0,2.853,10.68985541,3.513585561,11.25247938
26/12/2019 00:30,15.5324987,4.818344212,16.26268603,0.873,0,0.873,14.6594987,4.818344212,15.43105126,15.13089825,4.686344529,15.84000969,0.873,0,0.873,14.25789825,4.686344529,15.00831395
26/12/2019 01:00,15.76491344,4.894570902,16.50725053,0.8735,0,0.8735,14.89141344,4.894570902,15.67517205,16.32880067,5.07991167,17.10073781,0.8735,0,0.8735,15.45530067,5.07991167,16.26873754
26/12/2019 01:30,15.77324108,4.898951485,16.51650265,0.8685,0,0.8685,14.90474108,4.898951485,15.68920114,16.23938588,5.052165871,17.00711715,0.8685,0,0.8685,15.37088588,5.052165871,16.17987987
26/12/2019 02:00,15.29966665,4.742966413,16.01797522,0.8695,0,0.8695,14.43016665,4.742966413,15.18964911,15.49778619,4.808085157,16.22649253,0.8695,0,0.8695,14.62828619,4.808085157,15.39819599
26/12/2019 02:30,15.22743672,4.720211635,15.94224661,0.8665,0,0.8665,14.36093672,4.720211635,15.11677549,15.50345737,4.810935237,16.23275357,0.8665,0,0.8665,14.63695737,4.810935237,15.40732355
26/12/2019 03:00,14.74006563,4.557391032,15.42852384,0.8745,0,0.8745,13.86556563,4.557391032,14.59533224,14.91171912,4.613810807,15.60918375,0.8745,0,0.8745,14.03721912,4.613810807,14.77602013
26/12/2019 03:30,14.56053846,4.497725937,15.23938381,0.8765,0,0.8765,13.68403846,4.497725937,14.40425101,14.2316229,4.389616619,14.89321404,0.8765,0,0.8765,13.3551229,4.389616619,14.0580241
26/12/2019 04:00,14.48342964,4.474517941,15.15886028,0.87,0,0.87,13.61342964,4.474517941,14.32992594,13.50451282,4.152763539,14.12859906,0.87,0,0.87,12.63451282,4.152763539,13.29948717
26/12/2019 04:30,13.94641336,4.297844883,14.59362588,0.8705,0,0.8705,13.07591336,4.297844883,13.76411933,12.74548755,3.903119658,13.32973353,0.8705,0,0.8705,11.87498755,3.903119658,12.4999869
26/12/2019 05:00,13.58841487,4.178204363,14.21627273,0.8765,0,0.8765,12.71191487,4.178204363,13.38096302,12.10434394,3.690413838,12.65441806,0.8765,0,0.8765,11.22784394,3.690413838,11.81878309
26/12/2019 05:30,12.90417764,3.956100277,13.49698225,0.868,0,0.868,12.03617764,3.956100277,12.66966067,12.34149192,3.771154426,12.90480641,0.868,0,0.868,11.47349192,3.771154426,12.07735992
26/12/2019 06:00,11.94363196,3.678182852,12.49717462,0.753,0,0.753,11.19063196,3.678182852,11.77961259,13.34324154,4.138212273,13.97021458,0.753,0,0.753,12.59024154,4.138212273,13.25288583
26/12/2019 06:30,12.49149738,3.899836046,13.0861082,0.6265,0,0.6265,11.86499738,3.899836046,12.48947092,14.5972904,4.591976742,15.30252063,0.6265,0,0.6265,13.9707904,4.591976742,14.70609516
26/12/2019 07:00,13.51805497,4.162802259,14.14449479,0.853,0,0.853,12.66505497,4.162802259,13.33163681,13.66176661,4.210037991,14.29574366,0.853,0,0.853,12.80876661,4.210037991,13.48291222
26/12/2019 07:30,14.36212583,4.431853489,15.03036871,0.8785,0,0.8785,13.48362583,4.431853489,14.19329034,12.43474481,3.798353984,13.00193722,0.8785,0,0.8785,11.55624481,3.798353984,12.16446822
26/12/2019 08:00,14.71539875,4.547311317,15.40198042,0.8805,0,0.8805,13.83489875,4.547311317,14.56305132,11.89976428,3.621857021,12.43873942,0.8805,0,0.8805,11.01926428,3.621857021,11.59922556
26/12/2019 08:30,15.5276251,4.816906679,16.25760533,0.8725,0,0.8725,14.6551251,4.816906679,15.42644747,12.406693,3.791105906,12.97299176,0.8725,0,0.8725,11.534193,3.791105906,12.14125579
26/12/2019 09:00,16.45146088,5.102807876,17.22466875,0.9265,0,0.9265,15.52496088,5.102807876,16.34206409,13.15402748,4.018993927,13.75429937,0.9265,0,0.9265,12.22752748,4.018993927,12.87108155
26/12/2019 09:30,17.26648408,5.334373451,18.07171858,1.037,0,1.037,16.22948408,5.334373451,17.08366745,13.9764254,4.25298346,14.60918668,1.037,0,1.037,12.9394254,4.25298346,13.62044779
26/12/2019 10:00,18.26129078,5.482382106,19.0664956,1.5815,0,1.5815,16.67979078,5.482382106,17.5576745,14.48225408,4.24027281,15.0902484,1.5815,0,1.5815,12.90075408,4.24027281,13.57974114
26/12/2019 10:30,18.54509698,5.050098808,19.22040894,3.1805,0,3.1805,15.36459698,5.050098808,16.17325997,14.4382238,3.700234873,14.90483293,3.1805,0,3.1805,11.2577238,3.700234873,11.85023558
26/12/2019 11:00,18.12759132,4.486896736,18.6746301,4.4765,0,4.4765,13.65109132,4.486896736,14.36956981,14.17351381,3.187254308,14.52745965,4.4765,0,4.4765,9.697013813,3.187254308,10.20738296
26/12/2019 11:30,19.18579381,4.401012397,19.68409495,5.796,0,5.796,13.38979381,4.401012397,14.0945198,12.6109182,2.239955292,12.80830425,5.796,0,5.796,6.814918205,2.239955292,7.17359811
26/12/2019 12:00,16.38951779,2.790040873,16.62530064,7.901,0,7.901,8.488517788,2.790040873,8.935281882,11.83116438,1.291782561,11.90147691,7.901,0,7.901,3.930164375,1.291782561,4.137015132
26/12/2019 12:30,14.64141469,3.292071956,15.00695711,4.6255,0,4.6255,10.01591469,3.292071956,10.54306809,13.93922754,3.061274201,14.27142123,4.6255,0,4.6255,9.313727536,3.061274201,9.803923722
26/12/2019 13:00,16.04757854,4.726996273,16.72929379,1.666,0,1.666,14.38157854,4.726996273,15.13850372,16.14550213,4.7591822,16.83232171,1.666,0,1.666,14.47950213,4.7591822,15.24158118
26/12/2019 13:30,17.47485279,5.110660766,18.20684853,1.926,0,1.926,15.54885279,5.110660766,16.36721347,17.02542311,4.962940375,17.7340297,1.926,0,1.926,15.09942311,4.962940375,15.89412959
26/12/2019 14:00,17.2603304,5.276310194,18.04877987,1.2075,0,1.2075,16.0528304,5.276310194,16.89771621,16.54584155,5.041469066,17.2968576,1.2075,0,1.2075,15.33834155,5.041469066,16.14562268
26/12/2019 14:30,17.25060102,5.310746634,18.04957799,1.093,0,1.093,16.15760102,5.310746634,17.00800108,15.94981411,4.883198651,16.68059349,1.093,0,1.093,14.85681411,4.883198651,15.63875169
26/12/2019 15:00,17.35074817,5.39822497,18.17111154,0.927,0,0.927,16.42374817,5.39822497,17.28815596,15.7444252,4.870252144,16.48048182,0.927,0,0.927,14.8174252,4.870252144,15.59728969
26/12/2019 15:30,17.62051576,5.497246838,18.45812283,0.8955,0,0.8955,16.72501576,5.497246838,17.60527975,15.27822673,4.727373666,15.99288197,0.8955,0,0.8955,14.38272673,4.727373666,15.13971235
26/12/2019 16:00,17.65578213,5.507194915,18.49475165,0.9005,0,0.9005,16.75528213,5.507194915,17.63713909,15.57184329,4.822237342,16.30141946,0.9005,0,0.9005,14.67134329,4.822237342,15.44351926
26/12/2019 16:30,17.09397032,5.330917746,17.90593492,0.875,0,0.875,16.21897032,5.330917746,17.07260034,16.88936245,5.263666391,17.69058359,0.875,0,0.875,16.01436245,5.263666391,16.85722363
26/12/2019 17:00,17.57093287,5.489002493,18.40833589,0.871,0,0.871,16.69993287,5.489002493,17.57887671,17.66132623,5.518713353,18.50347647,0.871,0,0.871,16.79032623,5.518713353,17.67402761
26/12/2019 17:30,17.81350212,5.568402465,18.66354639,0.872,0,0.872,16.94150212,5.568402465,17.83316013,18.30023362,5.728383371,19.17584226,0.872,0,0.872,17.42823362,5.728383371,18.34550907
26/12/2019 18:00,17.75499904,5.551802904,18.60275534,0.864,0,0.864,16.89099904,5.551802904,17.77999898,18.39788357,5.763108832,19.27940723,0.864,0,0.864,17.53388357,5.763108832,18.45671955
26/12/2019 18:30,18.1776065,5.689392525,19.04716686,0.868,0,0.868,17.3096065,5.689392525,18.22063843,17.3515607,5.4178844,18.17773722,0.868,0,0.868,16.4835607,5.4178844,17.35111653
26/12/2019 19:00,18.3286923,5.737737289,19.20579576,0.872,0,0.872,17.4566923,5.737737289,18.37546558,16.43297794,5.114646108,17.21053075,0.872,0,0.872,15.56097794,5.114646108,16.37997677
26/12/2019 19:30,17.83911879,5.576822257,18.69050844,0.872,0,0.872,16.96711879,5.576822257,17.86012504,15.91364896,4.943950928,16.66393933,0.872,0,0.872,15.04164896,4.943950928,15.83331469
26/12/2019 20:00,17.40320281,5.432886234,18.23150352,0.874,0,0.874,16.52920281,5.432886234,17.39916085,15.31319407,4.745933583,16.03177465,0.874,0,0.874,14.43919407,4.745933583,15.19915166
26/12/2019 20:30,17.17369149,5.358764248,17.99033167,0.87,0,0.87,16.30369149,5.358764248,17.16178051,14.73425224,4.55695934,15.42284239,0.87,0,0.87,13.86425224,4.55695934,14.59394972
26/12/2019 21:00,17.56717083,5.4933536,18.40604316,0.854,0,0.854,16.71317083,5.4933536,17.5928114,14.18445335,4.381508131,14.84575126,0.854,0,0.854,13.33045335,4.381508131,14.03205616
26/12/2019 21:30,16.91846827,5.279971036,17.72322383,0.8545,0,0.8545,16.06396827,5.279971036,16.90944028,13.62383673,4.197078018,14.25567926,0.8545,0,0.8545,12.76933673,4.197078018,13.44140709
26/12/2019 22:00,15.95038193,4.968514467,16.70631077,0.834,0,0.834,15.11638193,4.968514467,15.91198098,12.9006752,3.966124341,13.49657597,0.834,0,0.834,12.0666752,3.966124341,12.70176337
26/12/2019 22:30,15.4060801,4.797828211,16.13587492,0.809,0,0.809,14.5970801,4.797828211,15.36534747,12.18263016,3.738331452,12.74329626,0.809,0,0.809,11.37363016,3.738331452,11.97224227
26/12/2019 23:00,14.84902446,4.619991822,15.55113667,0.793,0,0.793,14.05602446,4.619991822,14.79581522,11.98831622,3.679722495,12.54033825,0.793,0,0.793,11.19531622,3.679722495,11.78454339
26/12/2019 23:30,14.03129247,4.350230262,14.69018964,0.796,0,0.796,13.23529247,4.350230262,13.93188681,12.37440998,3.805639324,12.9463861,0.796,0,0.796,11.57840998,3.805639324,12.18779998
27/12/2019 00:00,13.5155428,4.173809178,14.14533776,0.817,0,0.817,12.6985428,4.173809178,13.36688716,12.40235772,3.807922936,12.97377178,0.817,0,0.817,11.58535772,3.807922936,12.19511339
27/12/2019 00:30,15.14315136,4.132430664,15.69687919,2.5705,0,2.5705,12.57265136,4.132430664,13.23436986,17.98516319,5.066554779,18.68518323,2.5705,0,2.5705,15.41466319,5.066554779,16.22596126
27/12/2019 01:00,14.98748825,4.074199965,15.53138466,2.592,0,2.592,12.39548825,4.074199965,13.04788237,19.21659323,5.464239549,19.97837253,2.592,0,2.592,16.62459323,5.464239549,17.49957182
27/12/2019 01:30,13.77909646,3.646946195,14.25355099,2.6835,0,2.6835,11.09559646,3.646946195,11.67957522,19.49878571,5.526917136,20.26695481,2.6835,0,2.6835,16.81528571,5.526917136,17.70030075
27/12/2019 02:00,13.12916816,3.467508238,13.57934718,2.5795,0,2.5795,10.54966816,3.467508238,11.10491385,18.91762151,5.370080848,19.6650495,2.5795,0,2.5795,16.33812151,5.370080848,17.19802264
27/12/2019 02:30,12.65503083,3.414873643,13.10767589,2.2655,0,2.2655,10.38953083,3.414873643,10.93634824,19.14600947,5.548355149,19.93373832,2.2655,0,2.2655,16.88050947,5.548355149,17.76895733
27/12/2019 03:00,11.90991977,3.255425349,12.34682077,2.0055,0,2.0055,9.904419769,3.255425349,10.42570502,18.71715768,5.492856251,19.50649793,2.0055,0,2.0055,16.71165768,5.492856251,17.59121861
27/12/2019 03:30,11.79913404,3.259275645,12.24101474,1.883,0,1.883,9.916134045,3.259275645,10.43803584,17.77536069,5.223566351,18.52698283,1.883,0,1.883,15.89236069,5.223566351,16.72880072
27/12/2019 04:00,11.59233832,3.197385835,12.02520619,1.8645,0,1.8645,9.727838324,3.197385835,10.23982981,17.44992272,5.122680719,18.1863042,1.8645,0,1.8645,15.58542272,5.122680719,16.40570812
27/12/2019 04:30,11.79317223,3.325189359,12.25299129,1.6765,0,1.6765,10.11667223,3.325189359,10.64912866,16.98548543,5.031820178,17.71513279,1.6765,0,1.6765,15.30898543,5.031820178,16.11472151
27/12/2019 05:00,12.01784694,3.416620966,12.49407635,1.623,0,1.623,10.39484694,3.416620966,10.94194415,16.62086342,4.929559316,17.33648337,1.623,0,1.623,14.99786342,4.929559316,15.78722465
27/12/2019 05:30,11.78147042,3.407458394,12.26433112,1.4145,0,1.4145,10.36697042,3.407458394,10.91260044,16.82074525,5.063787933,17.56642875,1.4145,0,1.4145,15.40624525,5.063787933,16.21710026
27/12/2019 06:00,11.71756781,3.408476458,12.20324166,1.3475,0,1.3475,10.37006781,3.408476458,10.91586085,16.83866584,5.091699984,17.59164791,1.3475,0,1.3475,15.49116584,5.091699984,16.30649036
