Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2019 06:30,11.37458327,3.31644999,11.84820598,1.2845,0,1.2845,10.09008327,3.31644999,10.62114028,17.45427191,5.314747011,18.24549653,1.2845,0,1.2845,16.16977191,5.314747011,17.02081254
27/12/2019 07:00,11.96945562,3.479106665,12.46483257,1.3845,0,1.3845,10.58495562,3.479106665,11.14205854,18.24492068,5.541752285,19.06798755,1.3845,0,1.3845,16.86042068,5.541752285,17.74781125
27/12/2019 07:30,12.4182052,3.619701153,12.9349935,1.4055,0,1.4055,11.0127052,3.619701153,11.59232126,18.21075571,5.523620436,19.03002907,1.4055,0,1.4055,16.80525571,5.523620436,17.68974286
27/12/2019 08:00,12.52702275,3.684556295,13.05765117,1.317,0,1.317,11.21002275,3.684556295,11.80002394,19.03221691,5.822710217,19.90299562,1.317,0,1.317,17.71521691,5.822710217,18.64759674
27/12/2019 08:30,12.85292983,3.805974532,13.40459799,1.2735,0,1.2735,11.57942983,3.805974532,12.18887351,19.77885228,6.082415155,20.6929643,1.2735,0,1.2735,18.50535228,6.082415155,19.47931819
27/12/2019 09:00,13.32059662,3.965276802,13.898263,1.2565,0,1.2565,12.06409662,3.965276802,12.69904907,20.78863454,6.419902164,21.75735439,1.2565,0,1.2565,19.53213454,6.419902164,20.56014162
27/12/2019 09:30,14.43682142,4.18293957,15.03059534,1.7105,0,1.7105,12.72632142,4.18293957,13.39612781,21.27937131,6.431976957,22.23020403,1.7105,0,1.7105,19.56887131,6.431976957,20.59881191
27/12/2019 10:00,14.78829795,4.061318736,15.33584254,2.432,0,2.432,12.35629795,4.061318736,13.00662943,21.67386216,6.324494247,22.57776624,2.432,0,2.432,19.24186216,6.324494247,20.25459175
27/12/2019 10:30,14.2561428,3.817712819,14.75847346,2.641,0,2.641,11.6151428,3.817712819,12.22646611,22.15506406,6.413962685,23.06481695,2.641,0,2.641,19.51406406,6.413962685,20.54112007
27/12/2019 11:00,14.38882851,3.766334795,14.87358947,2.93,0,2.93,11.45882851,3.766334795,12.06192475,21.95253839,6.252406009,22.8255673,2.93,0,2.93,19.02253839,6.252406009,20.02372462
27/12/2019 11:30,13.21199717,3.460056645,13.65755693,2.685,0,2.685,10.52699717,3.460056645,11.08104965,22.43744015,6.492313117,23.35784344,2.685,0,2.685,19.75244015,6.492313117,20.79204227
27/12/2019 12:00,13.65988341,3.596258814,14.12534927,2.7185,0,2.7185,10.94138341,3.596258814,11.51724569,22.47094015,6.492313117,23.39002525,2.7185,0,2.7185,19.75244015,6.492313117,20.79204227
27/12/2019 12:30,13.51860635,3.400765049,13.93979629,3.172,0,3.172,10.34660635,3.400765049,10.89116458,22.56183338,6.373130033,23.44468195,3.172,0,3.172,19.38983338,6.373130033,20.41035092
27/12/2019 13:00,13.81599505,3.487829756,14.24944475,3.2045,0,3.2045,10.61149505,3.487829756,11.16999479,22.18660709,6.239116884,23.04717149,3.2045,0,3.2045,18.98210709,6.239116884,19.98116536
27/12/2019 13:30,14.77483948,3.780800501,15.25091257,3.272,0,3.272,11.50283948,3.780800501,12.10825208,21.29174101,5.922802448,22.10017701,3.272,0,3.272,18.01974101,5.922802448,18.96814843
27/12/2019 14:00,14.485067,3.757210028,14.96441757,3.054,0,3.054,11.431067,3.757210028,12.03270211,20.55121015,5.751054861,21.34073266,3.054,0,3.054,17.49721015,5.751054861,18.41811595
27/12/2019 14:30,14.53476182,3.89318494,15.04713229,2.69,0,2.69,11.84476182,3.89318494,12.46817034,20.63762907,5.899100401,21.46418224,2.69,0,2.69,17.94762907,5.899100401,18.89224113
27/12/2019 15:00,14.4416632,4.058151945,15.00100774,2.095,0,2.095,12.3466632,4.058151945,12.99648758,20.78254503,6.142299017,21.67122551,2.095,0,2.095,18.68754503,6.142299017,19.67110003
27/12/2019 15:30,13.73837657,3.901275418,14.28155947,1.869,0,1.869,11.86937657,3.901275418,12.4940806,21.77002084,6.541149227,22.73148567,1.869,0,1.869,19.90102084,6.541149227,20.94844299
27/12/2019 16:00,13.10467343,3.837115246,13.65488627,1.4305,0,1.4305,11.67417343,3.837115246,12.28860361,22.42672134,6.901124222,23.46451247,1.4305,0,1.4305,20.99622134,6.901124222,22.10128562
27/12/2019 16:30,13.02812355,3.878348709,13.59314504,1.2285,0,1.2285,11.79962355,3.878348709,12.42065637,24.1036903,7.518711456,25.24913678,1.2285,0,1.2285,22.8751903,7.518711456,24.07914769
27/12/2019 17:00,13.95552745,4.182021236,14.56866666,1.232,0,1.232,12.72352745,4.182021236,13.39318679,25.95113459,8.124786634,27.19326285,1.232,0,1.232,24.71913459,8.124786634,26.02014167
27/12/2019 17:30,14.71058312,4.427895243,15.36253599,1.239,0,1.239,13.47158312,4.427895243,14.18061381,27.29460223,8.564062303,28.60661591,1.239,0,1.239,26.05560223,8.564062303,27.42694971
27/12/2019 18:00,14.74533439,4.435866251,15.39811014,1.2495,0,1.2495,13.49583439,4.435866251,14.20614147,27.57556818,8.652960162,28.90130931,1.2495,0,1.2495,26.32606818,8.652960162,27.71165072
27/12/2019 18:30,15.36020738,4.642895491,16.04657127,1.2345,0,1.2345,14.12570738,4.642895491,14.86916567,26.80263406,8.403839266,28.0892454,1.2345,0,1.2345,25.56813406,8.403839266,26.91382533
27/12/2019 19:00,14.54285131,4.376708673,15.18716903,1.227,0,1.227,13.31585131,4.376708673,14.01668559,26.50546063,8.308628213,27.77719831,1.227,0,1.227,25.27846063,8.308628213,26.60890593
27/12/2019 19:30,15.04889772,4.535149667,15.71740771,1.251,0,1.251,13.79789772,4.535149667,14.52410287,25.08328076,7.833291875,26.27796482,1.251,0,1.251,23.83228076,7.833291875,25.08661132
27/12/2019 20:00,15.51689258,4.664649513,16.20286735,1.325,0,1.325,14.19189258,4.664649513,14.93883429,23.66566561,7.343021686,24.7786944,1.325,0,1.325,22.34066561,7.343021686,23.51649012
27/12/2019 20:30,15.8074627,4.755718058,16.50735385,1.3385,0,1.3385,14.4689627,4.755718058,15.23048705,22.76329874,7.041990803,23.82766048,1.3385,0,1.3385,21.42479874,7.041990803,22.55241973
27/12/2019 21:00,16.07045368,4.843638092,16.78452595,1.334,0,1.334,14.73645368,4.843638092,15.51205651,21.54201081,6.64205195,22.54273905,1.334,0,1.334,20.20801081,6.64205195,21.27159032
27/12/2019 21:30,14.32545627,4.291449645,14.95443872,1.269,0,1.269,13.05645627,4.291449645,13.74363818,20.53683474,6.333031021,21.49113452,1.269,0,1.269,19.26783474,6.333031021,20.28193131
27/12/2019 22:00,13.84771512,4.11963294,14.44751154,1.314,0,1.314,12.53371512,4.11963294,13.19338434,19.38518397,5.939710933,20.27475089,1.314,0,1.314,18.07118397,5.939710933,19.02229892
27/12/2019 22:30,13.41036966,3.942029974,13.97775428,1.417,0,1.417,11.99336966,3.942029974,12.62459964,18.22248114,5.523694531,19.0412715,1.417,0,1.417,16.80548114,5.523694531,17.68998015
27/12/2019 23:00,12.92933678,3.778498826,13.47014488,1.4335,0,1.4335,11.49583678,3.778498826,12.10088082,17.41174617,5.251795546,18.18654066,1.4335,0,1.4335,15.97824617,5.251795546,16.8192065
27/12/2019 23:30,13.00899365,3.807474586,13.55473269,1.425,0,1.425,11.58399365,3.807474586,12.19367752,17.69958121,5.349196161,18.49024268,1.425,0,1.425,16.27458121,5.349196161,17.13113811
28/12/2019 00:00,13.04449365,3.807474586,13.58880706,1.4605,0,1.4605,11.58399365,3.807474586,12.19367752,17.42928896,5.24868711,18.20244022,1.4605,0,1.4605,15.96878896,5.24868711,16.80925154
28/12/2019 00:30,13.80991465,4.074011431,14.39830934,1.415,0,1.415,12.39491465,4.074011431,13.04727858,20.75521324,6.356820683,21.70686633,1.415,0,1.415,19.34021324,6.356820683,20.3581192
28/12/2019 01:00,14.31256339,4.230349612,14.92465506,1.442,0,1.442,12.87056339,4.230349612,13.54796147,21.35881484,6.546340464,22.33950637,1.442,0,1.442,19.91681484,6.546340464,20.96506825
28/12/2019 01:30,13.91108888,4.037913444,14.48527317,1.626,0,1.626,12.28508888,4.037913444,12.9316725,21.06687058,6.389905149,22.01462976,1.626,0,1.626,19.44087058,6.389905149,20.46407429
28/12/2019 02:00,14.10329005,4.102072967,14.68774295,1.623,0,1.623,12.48029005,4.102072967,13.13714742,20.16836563,6.095566908,21.06938319,1.623,0,1.623,18.54536563,6.095566908,19.52143751
28/12/2019 02:30,14.10095863,4.086187197,14.68107489,1.669,0,1.669,12.43195863,4.086187197,13.08627224,20.07494005,6.049739937,20.96670149,1.669,0,1.669,18.40594005,6.049739937,19.37467374
28/12/2019 03:00,14.02984966,4.056241129,14.60444363,1.689,0,1.689,12.34084966,4.056241129,12.99036807,19.35515375,5.806583938,20.20738464,1.689,0,1.689,17.66615375,5.806583938,18.59595132
28/12/2019 03:30,13.82431085,4.017607989,14.39627537,1.601,0,1.601,12.22331085,4.017607989,12.866643,18.24740595,5.471409043,19.05004306,1.601,0,1.601,16.64640595,5.471409043,17.52253258
28/12/2019 04:00,12.13169046,3.494467666,12.62494427,1.5,0,1.5,10.63169046,3.494467666,11.19125312,17.56567147,5.280530852,18.34221416,1.5,0,1.5,16.06567147,5.280530852,16.91123313
28/12/2019 04:30,12.07619046,3.494467666,12.57162202,1.4445,0,1.4445,10.63169046,3.494467666,11.19125312,16.807518,5.049579825,17.54967002,1.4445,0,1.4445,15.363018,5.049579825,16.1715979
28/12/2019 05:00,11.8608201,3.414968722,12.34265226,1.471,0,1.471,10.3898201,3.414968722,10.93665273,16.34818937,4.889895674,17.06383237,1.471,0,1.471,14.87718937,4.889895674,15.66019933
28/12/2019 05:30,11.63623004,3.333754148,12.10436972,1.4935,0,1.4935,10.14273004,3.333754148,10.67655794,16.12252434,4.808327774,16.82426245,1.4935,0,1.4935,14.62902434,4.808327774,15.39897299
28/12/2019 06:00,12.27416997,3.504650139,12.76470999,1.6115,0,1.6115,10.66266997,3.504650139,11.22386313,15.83239212,4.674181202,16.50795597,1.6115,0,1.6115,14.22089212,4.674181202,14.96936013
28/12/2019 06:30,12.80349469,3.697365755,13.32666462,1.5545,0,1.5545,11.24899469,3.697365755,11.84104705,16.21659917,4.819198944,16.91752839,1.5545,0,1.5545,14.66209917,4.819198944,15.4337886
28/12/2019 07:00,13.11890633,3.784109316,13.6537609,1.606,0,1.606,11.51290633,3.784109316,12.11884877,16.90078966,5.027154252,17.63261101,1.606,0,1.606,15.29478966,5.027154252,16.09977859
28/12/2019 07:30,12.71364934,3.638253445,13.22398456,1.6445,0,1.6445,11.06914934,3.638253445,11.65173615,16.76228632,4.968976068,17.48327675,1.6445,0,1.6445,15.11778632,4.968976068,15.91345928
28/12/2019 08:00,13.16322872,3.787502122,13.69729034,1.64,0,1.64,11.52322872,3.787502122,12.12971444,17.4788122,5.205965817,18.23762474,1.64,0,1.64,15.8388122,5.205965817,16.6724339
28/12/2019 08:30,13.57330019,3.8859665,14.11861231,1.7505,0,1.7505,11.82280019,3.8859665,12.44505283,18.55124422,5.522137581,19.3556882,1.7505,0,1.7505,16.80074422,5.522137581,17.68499392
28/12/2019 09:00,14.27588566,4.029465205,14.83366108,2.0165,0,2.0165,12.25938566,4.029465205,12.90461648,19.27705388,5.673269708,20.09454641,2.0165,0,2.0165,17.26055388,5.673269708,18.16900409
28/12/2019 09:30,16.22078829,4.425826233,16.81374172,2.7555,0,2.7555,13.46528829,4.425826233,14.17398768,19.41065216,5.474283785,20.16782587,2.7555,0,2.7555,16.65515216,5.474283785,17.53173912
28/12/2019 10:00,17.08529273,4.54185318,17.67867806,3.267,0,3.267,13.81829273,4.54185318,14.54557129,20.12114758,5.539690415,20.86980473,3.267,0,3.267,16.85414758,5.539690415,17.74120797
28/12/2019 10:30,17.29360368,4.81525622,17.95147406,2.6435,0,2.6435,14.65010368,4.81525622,15.42116177,20.4148833,5.841171217,21.23409384,2.6435,0,2.6435,17.7713833,5.841171217,18.70671926
28/12/2019 11:00,18.01067723,4.873293138,18.65833541,3.184,0,3.184,14.82667723,4.873293138,15.60702866,19.89426958,5.492400004,20.63851787,3.184,0,3.184,16.71026958,5.492400004,17.58975745
28/12/2019 11:30,17.64289029,4.819952,18.28943725,2.9785,0,2.9785,14.66439029,4.819952,15.4362003,20.1012058,5.627961232,20.8742047,2.9785,0,2.9785,17.1227058,5.627961232,18.02390084
28/12/2019 12:00,17.60813443,4.78749252,18.2473692,3.0425,0,3.0425,14.56563443,4.78749252,15.33224677,19.62667032,5.450953183,20.36956255,3.0425,0,3.0425,16.58417032,5.450953183,17.45702139
28/12/2019 12:30,17.27566925,4.632036382,17.88587457,3.183,0,3.183,14.09266925,4.632036382,14.83438868,19.93334217,5.505571227,20.67968676,3.183,0,3.183,16.75034217,5.505571227,17.63193912
28/12/2019 13:00,17.42665523,4.677390179,18.04345563,3.196,0,3.196,14.23065523,4.677390179,14.97963708,19.6492137,5.407909823,20.3798206,3.196,0,3.196,16.4532137,5.407909823,17.31917232
28/12/2019 13:30,17.5849729,4.723839054,18.20840266,3.213,0,3.213,14.3719729,4.723839054,15.12839253,19.45932425,5.339908549,20.17869975,3.213,0,3.213,16.24632425,5.339908549,17.10139395
28/12/2019 14:00,17.81725886,4.878085889,18.47296499,2.976,0,2.976,14.84125886,4.878085889,15.62237775,19.27090776,5.355877175,20.00133261,2.976,0,2.976,16.29490776,5.355877175,17.15253448
28/12/2019 14:30,17.49476111,4.886796757,18.16445565,2.627,0,2.627,14.86776111,4.886796757,15.65027485,18.84475614,5.330518666,19.58415848,2.627,0,2.627,16.21775614,5.330518666,17.07132226
28/12/2019 15:00,17.92003271,5.118772662,18.63677563,2.3465,0,2.3465,15.57353271,5.118772662,16.39319232,18.52780733,5.318538519,19.27606018,2.3465,0,2.3465,16.18130733,5.318538519,17.03295508
28/12/2019 15:30,17.80853271,5.118772662,18.52958906,2.235,0,2.235,15.57353271,5.118772662,16.39319232,18.78748656,5.440539233,19.55937418,2.235,0,2.235,16.55248656,5.440539233,17.42367006
28/12/2019 16:00,17.35736749,5.105077967,18.09254065,1.8255,0,1.8255,15.53186749,5.105077967,16.3493342,19.57495046,5.833962241,20.42581212,1.8255,0,1.8255,17.74945046,5.833962241,18.68363206
28/12/2019 16:30,18.06235117,5.378373435,18.84609855,1.699,0,1.699,16.36335117,5.378373435,17.22458017,20.92301794,6.318629133,21.8562978,1.699,0,1.699,19.22401794,6.318629133,20.23580835
28/12/2019 17:00,20.28023325,6.099960633,21.17775674,1.7215,0,1.7215,18.55873325,6.099960633,19.53550869,22.5618987,6.849907799,23.57881485,1.7215,0,1.7215,20.8403987,6.849907799,21.93726179
28/12/2019 17:30,23.91829834,7.308882163,25.01009304,1.6815,0,1.6815,22.23679834,7.308882163,23.40715614,23.60082242,7.204532876,24.67598251,1.6815,0,1.6815,21.91932242,7.204532876,23.07297097
28/12/2019 18:00,22.85429594,6.912324001,23.87674739,1.824,0,1.824,21.03029594,6.912324001,22.13715362,23.92633082,7.264684829,25.00489857,1.824,0,1.824,22.10233082,7.264684829,23.26561139
28/12/2019 18:30,20.84682664,6.184956168,21.7449733,2.0295,0,2.0295,18.81732664,6.184956168,19.80771225,23.63536584,7.101504681,24.67917923,2.0295,0,2.0295,21.60586584,7.101504681,22.74301668
28/12/2019 19:00,19.82441882,5.856795386,20.67146907,2.0055,0,2.0055,17.81891882,5.856795386,18.75675665,23.26662436,6.988193634,24.29342831,2.0055,0,2.0055,21.26112436,6.988193634,22.3801309
28/12/2019 19:30,19.63601838,5.80719681,20.47673686,1.968,0,1.968,17.66801838,5.80719681,18.59791408,22.36851707,6.705325697,23.35191531,1.968,0,1.968,20.40051707,6.705325697,21.47422849
28/12/2019 20:00,20.35087617,6.068946961,21.23653169,1.8865,0,1.8865,18.46437617,6.068946961,19.43618545,21.05773179,6.301279166,21.98031363,1.8865,0,1.8865,19.17123179,6.301279166,20.18024399
28/12/2019 20:30,20.12555195,5.959881613,20.98947427,1.993,0,1.993,18.13255195,5.959881613,19.08689679,20.55202006,6.1000549,21.43819484,1.993,0,1.993,18.55902006,6.1000549,19.53581058
28/12/2019 21:00,18.51206743,5.416243189,19.28813964,2.0335,0,2.0335,16.47856743,5.416243189,17.34586045,19.72431359,5.814689236,20.56353952,2.0335,0,2.0335,17.69081359,5.814689236,18.62190905
28/12/2019 21:30,17.19443835,4.998278924,17.90618615,1.9875,0,1.9875,15.20693835,4.998278924,16.00730353,18.95972297,5.57849992,19.76336906,1.9875,0,1.9875,16.97222297,5.57849992,17.86549786
28/12/2019 22:00,16.0720029,4.643485648,16.72935253,1.9445,0,1.9445,14.1275029,4.643485648,14.87105568,18.08251607,5.304309373,18.84444442,1.9445,0,1.9445,16.13801607,5.304309373,16.98738534
28/12/2019 22:30,15.4211347,4.438101405,16.04706015,1.9185,0,1.9185,13.5026347,4.438101405,14.21329969,17.13405227,5.001110183,17.84900138,1.9185,0,1.9185,15.21555227,5.001110183,16.01637081
28/12/2019 23:00,15.26520009,4.397037385,15.8858513,1.8875,0,1.8875,13.37770009,4.397037385,14.08178957,16.54881725,4.818941941,17.23616993,1.8875,0,1.8875,14.66131725,4.818941941,15.43296552
28/12/2019 23:30,15.22960705,4.389447068,15.84954815,1.875,0,1.875,13.35460705,4.389447068,14.0574811,16.44516748,4.788982459,17.12827739,1.875,0,1.875,14.57016748,4.788982459,15.3370184
29/12/2019 00:00,14.82365765,4.220355727,15.41272943,1.9835,0,1.9835,12.84015765,4.220355727,13.51595542,15.97182776,4.597740991,16.6204243,1.9835,0,1.9835,13.98832776,4.597740991,14.72455553
29/12/2019 00:30,14.98264113,4.2813212,15.58233765,1.957,0,1.957,13.02564113,4.2813212,13.71120119,19.88034209,5.891117656,20.73483226,1.957,0,1.957,17.92334209,5.891117656,18.86667588
29/12/2019 01:00,15.50302576,4.43592915,16.1251752,2.007,0,2.007,13.49602576,4.43592915,14.2063429,20.71178719,6.147966241,21.60499057,2.007,0,2.007,18.70478719,6.147966241,19.68924967
29/12/2019 01:30,15.08043832,4.277310331,15.67529916,2.067,0,2.067,13.01343832,4.277310331,13.69835613,20.73600856,6.136206374,21.62487179,2.067,0,2.067,18.66900856,6.136206374,19.65158796
29/12/2019 02:00,14.3303071,4.067895424,14.89649203,1.954,0,1.954,12.3763071,4.067895424,13.02769168,19.99456004,5.929645333,20.85529009,1.954,0,1.954,18.04056004,5.929645333,18.9900632
29/12/2019 02:30,14.41601017,4.072728089,14.98026913,2.025,0,2.025,12.39101017,4.072728089,13.0431686,19.99567111,5.906673952,20.84983597,2.025,0,2.025,17.97067111,5.906673952,18.9164959
29/12/2019 03:00,13.95747639,3.94814571,14.50513708,1.9455,0,1.9455,12.01197639,3.94814571,12.64418567,19.2526334,5.688579653,20.07545345,1.9455,0,1.9455,17.3071334,5.688579653,18.21803515
29/12/2019 03:30,13.74829542,3.888594406,14.28764478,1.9175,0,1.9175,11.83079542,3.888594406,12.45346886,18.25735268,5.370649858,19.03089086,1.9175,0,1.9175,16.33985268,5.370649858,17.19984493
29/12/2019 04:00,12.93127653,3.687433525,13.44674975,1.7125,0,1.7125,11.21877653,3.687433525,11.80923845,17.42699431,5.165104501,18.17631523,1.7125,0,1.7125,15.71449431,5.165104501,16.54157296
29/12/2019 04:30,12.62862393,3.572672614,13.12425738,1.759,0,1.759,10.86962393,3.572672614,11.4417094,16.40481844,4.813847729,17.09652591,1.759,0,1.759,14.64581844,4.813847729,15.41665099
29/12/2019 05:00,12.29779056,3.46278255,12.77601329,1.7625,0,1.7625,10.53529056,3.46278255,11.08977954,15.75044157,4.597614058,16.40775623,1.7625,0,1.7625,13.98794157,4.597614058,14.72414902
29/12/2019 05:30,12.21573681,3.419049899,12.68519326,1.8135,0,1.8135,10.40223681,3.419049899,10.94972296,15.71903209,4.570527372,16.37002414,1.8135,0,1.8135,13.90553209,4.570527372,14.6374022
29/12/2019 06:00,12.03280408,3.432548056,12.51282383,1.5895,0,1.5895,10.44330408,3.432548056,10.99295166,15.71585355,4.643107876,16.38738855,1.5895,0,1.5895,14.12635355,4.643107876,14.86984584
29/12/2019 06:30,12.8518219,3.66690568,13.36471187,1.6955,0,1.6955,11.1563219,3.66690568,11.74349673,16.19743452,4.766555372,16.88422149,1.6955,0,1.6955,14.50193452,4.766555372,15.26519423
29/12/2019 07:00,13.24964135,3.798977347,13.78351279,1.6915,0,1.6915,11.55814135,3.798977347,12.16646458,16.44547047,4.84939558,17.14555734,1.6915,0,1.6915,14.75397047,4.84939558,15.53049523
29/12/2019 07:30,13.63995389,3.928417269,14.19439341,1.688,0,1.688,11.95195389,3.928417269,12.58100409,15.90589231,4.67319521,16.57818336,1.688,0,1.688,14.21789231,4.67319521,14.96620243
29/12/2019 08:00,14.50274132,4.213316519,15.10236875,1.684,0,1.684,12.81874132,4.213316519,13.49341191,16.19088962,4.768184035,16.87840294,1.684,0,1.684,14.50688962,4.768184035,15.27041013
29/12/2019 08:30,14.55410887,4.207027987,15.14995609,1.7545,0,1.7545,12.79960887,4.207027987,13.47327249,17.59867949,5.207729959,18.35303711,1.7545,0,1.7545,15.84417949,5.207729959,16.67808368
29/12/2019 09:00,15.67155366,4.558044467,16.32094861,1.804,0,1.804,13.86755366,4.558044467,14.59742491,18.53925407,5.500612008,19.33806282,1.804,0,1.804,16.73525407,5.500612008,17.61605691
29/12/2019 09:30,16.16619375,4.514375526,16.78467774,2.4315,0,2.4315,13.73469375,4.514375526,14.45757237,20.35426256,5.890927175,21.18959715,2.4315,0,2.4315,17.92276256,5.890927175,18.86606586
29/12/2019 10:00,16.68067198,4.46243628,17.26725673,3.104,0,3.104,13.57667198,4.46243628,14.29123366,21.68257901,6.106483616,22.5260599,3.104,0,3.104,18.57857901,6.106483616,19.55639895
29/12/2019 10:30,17.22333359,4.657563415,17.84197626,3.053,0,3.053,14.17033359,4.657563415,14.91614062,21.86965793,6.184736374,22.72736021,3.053,0,3.053,18.81665793,6.184736374,19.80700835
29/12/2019 11:00,18.17633107,4.813194512,18.80281502,3.5325,0,3.5325,14.64383107,4.813194512,15.41455902,20.93581166,5.720191919,21.70319804,3.5325,0,3.5325,17.40331166,5.720191919,18.31927543
29/12/2019 11:30,19.12851147,4.81604762,19.72547251,4.476,0,4.476,14.65251147,4.81604762,15.42369628,20.00040094,5.10262383,20.64104667,4.476,0,4.476,15.52440094,5.10262383,16.34147467
29/12/2019 12:00,18.85923998,4.584400433,19.408443,4.9115,0,4.9115,13.94773998,4.584400433,14.68183155,19.90453501,4.927972297,20.50549743,4.9115,0,4.9115,14.99303501,4.927972297,15.78214212
29/12/2019 12:30,18.7416875,4.522754917,19.27968264,4.9815,0,4.9815,13.7601875,4.522754917,14.4844079,19.5081893,4.774691875,20.0840019,4.9815,0,4.9815,14.5266893,4.774691875,15.2912519
29/12/2019 13:00,18.52190162,4.260535378,19.00560447,5.5595,0,5.5595,12.96240162,4.260535378,13.64463328,18.50423411,4.254728349,18.98708491,5.5595,0,5.5595,12.94473411,4.254728349,13.62603591
29/12/2019 13:30,18.66487396,4.362418359,19.1678954,5.3925,0,5.3925,13.27237396,4.362418359,13.97091996,17.90606299,4.113009254,18.37236884,5.3925,0,5.3925,12.51356299,4.113009254,13.17217157
29/12/2019 14:00,18.59331135,4.493871423,19.12867239,4.921,0,4.921,13.67231135,4.493871423,14.39190669,17.97400576,4.290315519,18.47895263,4.921,0,4.921,13.05300576,4.290315519,13.74000606
29/12/2019 14:30,17.77263237,4.424953275,18.31520333,4.31,0,4.31,13.46263237,4.424953275,14.17119197,18.08795703,4.528595478,18.64624269,4.31,0,4.31,13.77795703,4.528595478,14.50311266
29/12/2019 15:00,17.06943748,4.668772821,17.69641589,2.865,0,2.865,14.20443748,4.668772821,14.95203945,18.65054378,5.188457332,19.35879316,2.865,0,2.865,15.78554378,5.188457332,16.61636187
29/12/2019 15:30,16.32343307,4.600405079,16.95930995,2.327,0,2.327,13.99643307,4.600405079,14.73308744,20.21426498,5.879259683,21.0518931,2.327,0,2.327,17.88726498,5.879259683,18.82869998
29/12/2019 16:00,15.88957062,4.646959092,16.55514069,1.7515,0,1.7515,14.13807062,4.646959092,14.8821796,21.36907033,6.447983549,22.32070023,1.7515,0,1.7515,19.61757033,6.447983549,20.65007403
29/12/2019 16:30,16.33896879,4.879633969,17.05205938,1.493,0,1.493,14.84596879,4.879633969,15.62733557,23.40755095,7.202964569,24.4907358,1.493,0,1.493,21.91455095,7.202964569,23.06794837
29/12/2019 17:00,16.22545212,4.867960203,16.93996261,1.415,0,1.415,14.81045212,4.867960203,15.5899496,25.57684019,7.941612821,26.78141087,1.415,0,1.415,24.16184019,7.941612821,25.43351598
29/12/2019 17:30,16.88740567,5.078467106,17.63449173,1.4365,0,1.4365,15.45090567,5.078467106,16.26411124,27.04788582,8.418055432,28.32757993,1.4365,0,1.4365,25.61138582,8.418055432,26.9593535
29/12/2019 18:00,17.16284389,5.183790054,17.92860535,1.3915,0,1.3915,15.77134389,5.183790054,16.60141462,27.14379823,8.4643711,28.4329274,1.3915,0,1.3915,25.75229823,8.4643711,27.10768235
29/12/2019 18:30,17.191144,5.179122776,17.95435169,1.434,0,1.434,15.757144,5.179122776,16.58646737,26.27395854,8.164499546,27.51326862,1.434,0,1.434,24.83995854,8.164499546,26.14732478
29/12/2019 19:00,17.27497696,5.194680369,18.03911121,1.4705,0,1.4705,15.80447696,5.194680369,16.63629154,25.14171572,7.780352359,26.31804993,1.4705,0,1.4705,23.67121572,7.780352359,24.91706918
29/12/2019 19:30,16.33017893,4.893343429,17.04756739,1.4425,0,1.4425,14.88767893,4.893343429,15.67124098,24.33620094,7.524795607,25.47299011,1.4425,0,1.4425,22.89370094,7.524795607,24.09863257
29/12/2019 20:00,15.8210075,4.695747933,16.50316112,1.5345,0,1.5345,14.2865075,4.695747933,15.03842895,22.95820699,7.04163196,24.0138262,1.5345,0,1.5345,21.42370699,7.04163196,22.55127051
29/12/2019 20:30,16.20099675,4.828368438,16.90518966,1.511,0,1.511,14.68999675,4.828368438,15.46315448,21.69549324,6.634322099,22.68719147,1.511,0,1.511,20.18449324,6.634322099,21.24683499
29/12/2019 21:00,16.53322548,4.943483054,17.25646457,1.493,0,1.493,15.04022548,4.943483054,15.8318163,20.79846565,6.345399702,21.74489068,1.493,0,1.493,19.30546565,6.345399702,20.32154279
29/12/2019 21:30,16.65882831,4.961265795,17.38190781,1.5645,0,1.5645,15.09432831,4.961265795,15.88876665,19.73709657,5.973043641,20.6211113,1.5645,0,1.5645,18.17259657,5.973043641,19.12904902
29/12/2019 22:00,15.43969047,4.574523639,16.10311487,1.522,0,1.522,13.91769047,4.574523639,14.6502005,18.87797014,5.704631514,19.72106937,1.522,0,1.522,17.35597014,5.704631514,18.26944225
29/12/2019 22:30,15.1309099,4.477140926,15.77939243,1.5095,0,1.5095,13.6214099,4.477140926,14.33832622,17.75283875,5.338927262,18.53826928,1.5095,0,1.5095,16.24333875,5.338927262,17.09825132
29/12/2019 23:00,14.0865307,4.149482578,14.68497712,1.462,0,1.462,12.6245307,4.149482578,13.28897969,17.05047798,5.123684937,17.8036779,1.462,0,1.462,15.58847798,5.123684937,16.40892419
29/12/2019 23:30,13.41310636,3.919921599,13.97416215,1.487,0,1.487,11.92610636,3.919921599,12.55379617,16.53810222,4.947058066,17.26216118,1.487,0,1.487,15.05110222,4.947058066,15.8432655
30/12/2019 00:00,12.57241308,3.63094474,13.08622674,1.5255,0,1.5255,11.04691308,3.63094474,11.62832956,16.50849909,4.92467365,17.22738961,1.5255,0,1.5255,14.98299909,4.92467365,15.77157799
30/12/2019 00:30,13.23967849,3.84171849,13.78578571,1.5515,0,1.5515,11.68817849,3.84171849,12.30334578,20.26683435,6.151432924,21.17981826,1.5515,0,1.5515,18.71533435,6.151432924,19.70035195
30/12/2019 01:00,13.34914072,3.892652111,13.90511771,1.506,0,1.506,11.84314072,3.892652111,12.46646392,22.13241885,6.779576022,23.14749695,1.506,0,1.506,20.62641885,6.779576022,21.71201984
30/12/2019 01:30,12.73355001,3.692782361,13.25820265,1.4985,0,1.4985,11.23505001,3.692782361,11.82636844,21.88822424,6.701778267,22.89122523,1.4985,0,1.4985,20.38972424,6.701778267,21.46286762
30/12/2019 02:00,12.57613695,3.655340946,13.09659261,1.455,0,1.455,11.12113695,3.655340946,11.70645994,21.32234049,6.530079031,22.29986852,1.455,0,1.455,19.86734049,6.530079031,20.91298999
30/12/2019 02:30,12.57093015,3.656423369,13.09189507,1.4465,0,1.4465,11.12443015,3.656423369,11.70992647,21.24781392,6.508377146,22.22225392,1.4465,0,1.4465,19.80131392,6.508377146,20.84348833
30/12/2019 03:00,12.66996815,3.68305927,13.19443134,1.4645,0,1.4645,11.20546815,3.68305927,11.79522963,19.65729214,5.979681606,20.54667191,1.4645,0,1.4645,18.19279214,5.979681606,19.15030752
30/12/2019 03:30,12.65110842,3.678668142,13.17509558,1.459,0,1.459,11.19210842,3.678668142,11.78116676,18.80924628,5.702750173,19.65474765,1.459,0,1.459,17.35024628,5.702750173,18.26341714
30/12/2019 04:00,12.4497052,3.619701153,12.96523798,1.437,0,1.437,11.0127052,3.619701153,11.59232126,18.41925181,5.581796241,19.24643569,1.437,0,1.437,16.98225181,5.581796241,17.87605454
30/12/2019 04:30,12.31852101,3.59696141,12.83292995,1.375,0,1.375,10.94352101,3.59696141,11.5194958,17.69508641,5.364152997,18.49027367,1.375,0,1.375,16.32008641,5.364152997,17.17903832
30/12/2019 05:00,11.70525956,3.396706857,12.18813845,1.371,0,1.371,10.33425956,3.396706857,10.87816796,17.30533936,5.237364075,18.08050754,1.371,0,1.371,15.93433936,5.237364075,16.7729888
30/12/2019 05:30,11.78899736,3.415191328,12.27371136,1.3985,0,1.3985,10.39049736,3.415191328,10.93736565,17.03157769,5.138344153,17.78980661,1.3985,0,1.3985,15.63307769,5.138344153,16.45587126
30/12/2019 06:00,11.54830935,3.351036132,12.02467846,1.353,0,1.353,10.19530935,3.351036132,10.73190458,17.25433151,5.226514917,18.02854442,1.353,0,1.353,15.90133151,5.226514917,16.73824369
30/12/2019 06:30,12.09891506,3.537927791,12.60558126,1.335,0,1.335,10.76391506,3.537927791,11.33043691,17.91956655,5.451083415,18.7303277,1.335,0,1.335,16.58456655,5.451083415,17.45743847
30/12/2019 07:00,13.03496151,3.841811513,13.58932439,1.3465,0,1.3465,11.68846151,3.841811513,12.3036437,18.54399553,5.65254343,19.38636164,1.3465,0,1.3465,17.19749553,5.65254343,18.10262688
30/12/2019 07:30,13.49378607,3.982266304,14.06914025,1.378,0,1.378,12.11578607,3.982266304,12.75345902,18.58719056,5.656387399,19.42880262,1.378,0,1.378,17.20919056,5.656387399,18.11493743
30/12/2019 08:00,14.03078277,4.144799507,14.63018209,1.4205,0,1.4205,12.61028277,4.144799507,13.27398186,19.6520306,5.992414322,20.54534828,1.4205,0,1.4205,18.2315306,5.992414322,19.19108484
30/12/2019 08:30,14.67874298,4.350871365,15.30998293,1.4415,0,1.4415,13.23724298,4.350871365,13.93393998,20.10797688,6.135374249,21.02316701,1.4415,0,1.4415,18.66647688,6.135374249,19.64892303
30/12/2019 09:00,16.50280319,4.932662019,17.22421748,1.4955,0,1.4955,15.00730319,4.932662019,15.79716125,21.07489757,6.435436772,22.03556567,1.4955,0,1.4955,19.57939757,6.435436772,20.60989218
30/12/2019 09:30,17.31474895,5.059351915,18.0387797,1.922,0,1.922,15.39274895,5.059351915,16.20289363,21.58519927,6.462981056,22.53199839,1.922,0,1.922,19.66319927,6.462981056,20.69810449
30/12/2019 10:00,17.8081399,5.071477384,18.51620181,2.3785,0,2.3785,15.4296399,5.071477384,16.24172621,20.9467762,6.103097246,21.81777324,2.3785,0,2.3785,18.5682762,6.103097246,19.54555389
30/12/2019 10:30,17.99303507,4.942270074,18.65945724,2.9565,0,2.9565,15.03653507,4.942270074,15.82793165,20.87389807,5.889163952,21.68874991,2.9565,0,2.9565,17.91739807,5.889163952,18.86041902
30/12/2019 11:00,18.49065747,4.874272694,19.12231544,3.661,0,3.661,14.82965747,4.874272694,15.61016575,19.81106948,5.308271135,20.50990532,3.661,0,3.661,16.15006948,5.308271135,17.00007313
30/12/2019 11:30,19.18683585,5.000381682,19.82772017,3.9735,0,3.9735,15.21333585,5.000381682,16.01403774,18.58928095,4.803974883,19.19998804,3.9735,0,3.9735,14.61578095,4.803974883,15.38503258
30/12/2019 12:00,19.27045226,4.953089432,19.89681948,4.201,0,4.201,15.06945226,4.953089432,15.86258133,17.86558597,4.491332213,18.42148819,4.201,0,4.201,13.66458597,4.491332213,14.38377471
30/12/2019 12:30,19.44951771,5.030351709,20.08950416,4.145,0,4.145,15.30451771,5.030351709,16.11001864,17.99058561,4.550823917,18.55724034,4.145,0,4.145,13.84558561,4.550823917,14.57430064
30/12/2019 13:00,18.97740674,4.970494726,19.61753767,3.855,0,3.855,15.12240674,4.970494726,15.91832288,18.02707908,4.65813713,18.61917886,3.855,0,3.855,14.17207908,4.65813713,14.91797798
30/12/2019 13:30,18.50644527,4.882255709,19.13961696,3.6525,0,3.6525,14.85394527,4.882255709,15.63573186,18.89889702,5.011248362,19.55200549,3.6525,0,3.6525,15.24639702,5.011248362,16.04883897
30/12/2019 14:00,17.18172656,4.548569456,17.77360998,3.343,0,3.343,13.83872656,4.548569456,14.56708059,19.18997593,5.208649104,19.88429535,3.343,0,3.343,15.84697593,5.208649104,16.6810273
30/12/2019 14:30,15.85111814,4.316482843,16.42832829,2.7185,0,2.7185,13.13261814,4.316482843,13.82380857,20.26813051,5.768284601,21.07297373,2.7185,0,2.7185,17.54963051,5.768284601,18.47329528
30/12/2019 15:00,14.76359398,4.138821143,15.3327606,2.1715,0,2.1715,12.59209398,4.138821143,13.25483577,20.95583211,6.174111391,21.84643108,2.1715,0,2.1715,18.78433211,6.174111391,19.77298117
30/12/2019 15:30,13.90391946,3.994142773,14.46624183,1.752,0,1.752,12.15191946,3.994142773,12.79149417,22.19295165,6.718615903,23.18764548,1.752,0,1.752,20.44095165,6.718615903,21.51679121
30/12/2019 16:00,13.88869315,4.118310982,14.48641718,1.359,0,1.359,12.52969315,4.118310982,13.18915069,23.23506408,7.190314547,24.32218794,1.359,0,1.359,21.87606408,7.190314547,23.02743587
30/12/2019 16:30,14.28565616,4.264234565,14.90850993,1.312,0,1.312,12.97365616,4.264234565,13.65648017,25.27932961,7.877680285,26.47833741,1.312,0,1.312,23.96732961,7.877680285,25.22876801
30/12/2019 17:00,16.64271744,5.049152351,17.39177919,1.281,0,1.281,15.36171744,5.049152351,16.17022889,27.5704224,8.640915278,28.89279509,1.281,0,1.281,26.2894224,8.640915278,27.67307621
30/12/2019 17:30,17.19473193,5.23946521,17.97528308,1.254,0,1.254,15.94073193,5.23946521,16.77971782,28.79482036,9.052229897,30.18417708,1.254,0,1.254,27.54082036,9.052229897,28.99033722
30/12/2019 18:00,17.48441612,5.336980589,18.28081423,1.247,0,1.247,16.23741612,5.336980589,17.09201697,29.00687527,9.124229763,30.40806442,1.247,0,1.247,27.75987527,9.124229763,29.22092134
30/12/2019 18:30,16.85060692,5.121426528,17.61169961,1.269,0,1.269,15.58160692,5.121426528,16.4016915,28.937286,9.094125826,30.33264983,1.269,0,1.269,27.668286,9.094125826,29.12451158
30/12/2019 19:00,15.26399493,4.612422381,15.94565713,1.231,0,1.231,14.03299493,4.612422381,14.77157361,28.58990256,8.992436408,29.97075977,1.231,0,1.231,27.35890256,8.992436408,28.7988448
30/12/2019 19:30,14.83678381,4.476935139,15.49751922,1.216,0,1.216,13.62078381,4.476935139,14.33766717,27.47182728,8.629873096,28.79541637,1.216,0,1.216,26.25582728,8.629873096,27.63771293
30/12/2019 20:00,14.81660977,4.474412803,15.47747702,1.2035,0,1.2035,13.61310977,4.474412803,14.32958923,25.8671175,8.106539047,27.10763256,1.2035,0,1.2035,24.6636175,8.106539047,25.96170263
30/12/2019 20:30,15.02891148,4.541234846,15.70003167,1.2125,0,1.2125,13.81641148,4.541234846,14.54359104,24.60447114,7.688569103,25.77778297,1.2125,0,1.2125,23.39197114,7.688569103,24.62312752
30/12/2019 21:00,15.09217591,4.564329646,15.7672724,1.2055,0,1.2055,13.88667591,4.564329646,14.61755359,22.92109634,7.137571353,24.0066987,1.2055,0,1.2055,21.71559634,7.137571353,22.85852247
30/12/2019 21:30,13.53733763,4.051471255,14.13060259,1.211,0,1.211,12.32633763,4.051471255,12.97509224,22.24603532,6.913881762,23.29566158,1.211,0,1.211,21.03503532,6.913881762,22.14214244
30/12/2019 22:00,13.46134196,4.028629132,14.05124834,1.2045,0,1.2045,12.25684196,4.028629132,12.90193891,20.88248823,6.467841952,21.86118236,1.2045,0,1.2045,19.67798823,6.467841952,20.71367182
30/12/2019 22:30,12.25487284,3.630109803,12.78122081,1.2105,0,1.2105,11.04437284,3.630109803,11.62565562,19.47914319,6.004612641,20.3836305,1.2105,0,1.2105,18.26864319,6.004612641,19.23015073
30/12/2019 23:00,11.51767115,3.379257539,12.00317167,1.2365,0,1.2365,10.28117115,3.379257539,10.82228542,18.58381952,5.701788194,19.43884607,1.2365,0,1.2365,17.34731952,5.701788194,18.26033634
30/12/2019 23:30,11.10365825,3.244164131,11.56787912,1.2335,0,1.2335,9.870158246,3.244164131,10.38964026,18.43064851,5.652429369,19.27793459,1.2335,0,1.2335,17.19714851,5.652429369,18.10226159
31/12/2019 00:00,10.7610561,3.129748487,11.20694668,1.239,0,1.239,9.522056096,3.129748487,10.02321694,18.05961071,5.528667379,18.8869188,1.239,0,1.239,16.82061071,5.528667379,17.70590601
31/12/2019 00:30,11.54958226,3.363451487,12.02936642,1.3165,0,1.3165,10.23308226,3.363451487,10.77166554,21.90389458,6.766749364,22.9253025,1.3165,0,1.3165,20.58739458,6.766749364,21.67094166
31/12/2019 01:00,12.59435865,3.689596964,13.12368072,1.369,0,1.369,11.22535865,3.689596964,11.816167,23.07677964,7.135002127,24.15462718,1.369,0,1.369,21.70777964,7.135002127,22.85029436
31/12/2019 01:30,12.30399617,3.593830746,12.81810989,1.37,0,1.37,10.93399617,3.593830746,11.50946965,22.57620801,6.970143505,23.62769707,1.37,0,1.37,21.20620801,6.970143505,22.32232422
31/12/2019 02:00,12.33252794,3.613233551,12.85094168,1.3395,0,1.3395,10.99302794,3.613233551,11.57160836,21.8145358,6.72981882,22.82902612,1.3395,0,1.3395,20.4750358,6.72981882,21.55266926
31/12/2019 02:30,12.86346502,3.778212292,13.40684976,1.3685,0,1.3685,11.49496502,3.778212292,12.09996318,21.89860912,6.747920544,22.9147008,1.3685,0,1.3685,20.53010912,6.747920544,21.61064118
31/12/2019 03:00,11.98295048,3.475325109,12.47673783,1.4095,0,1.4095,10.57345048,3.475325109,11.12994787,21.06793553,6.461415291,22.0365105,1.4095,0,1.4095,19.65843553,6.461415291,20.69309003
31/12/2019 03:30,11.81588063,3.433230586,12.30455637,1.3705,0,1.3705,10.44538063,3.433230586,10.99513751,20.04646947,6.138494313,20.96525818,1.3705,0,1.3705,18.67596947,6.138494313,19.65891523
31/12/2019 04:00,11.37064935,3.314170921,11.84379143,1.2875,0,1.2875,10.08314935,3.314170921,10.61384142,19.27603409,5.912545231,20.16243243,1.2875,0,1.2875,17.98853409,5.912545231,18.93529904
31/12/2019 04:30,10.35912523,2.98399981,10.78033999,1.2805,0,1.2805,9.078625229,2.98399981,9.55644761,18.56088384,5.679787499,19.41047127,1.2805,0,1.2805,17.28038384,5.679787499,18.18987772
31/12/2019 05:00,10.37271705,2.977784993,10.79168488,1.313,0,1.313,9.059717054,2.977784993,9.536544268,18.08816573,5.513730337,18.90986414,1.313,0,1.313,16.77516573,5.513730337,17.65806919
31/12/2019 05:30,10.44921121,2.973345838,10.86401401,1.403,0,1.403,9.046211215,2.973345838,9.522327595,17.80058965,5.389627082,18.59863092,1.403,0,1.403,16.39758965,5.389627082,17.26062069
31/12/2019 06:00,10.02722694,2.835632366,10.42046501,1.4,0,1.4,8.627226938,2.835632366,9.081291514,18.09986376,5.488979778,18.91385649,1.4,0,1.4,16.69986376,5.488979778,17.57880396
31/12/2019 06:30,10.95899022,3.138436964,11.39952864,1.4105,0,1.4105,9.548490222,3.138436964,10.05104234,18.60248575,5.650732452,19.44179141,1.4105,0,1.4105,17.19198575,5.650732452,18.0968271
31/12/2019 07:00,11.66543894,3.375401348,12.14396146,1.396,0,1.396,10.26943894,3.375401348,10.80993572,19.22677345,5.860691815,20.10016233,1.396,0,1.396,17.83077345,5.860691815,18.76923521
31/12/2019 07:30,12.09847555,3.558654771,12.61099261,1.2715,0,1.2715,10.82697555,3.558654771,11.39681637,18.65387678,5.713310959,19.50920401,1.2715,0,1.2715,17.38237678,5.713310959,18.29723872
31/12/2019 08:00,12.77096194,3.790372591,13.32157623,1.239,0,1.239,11.53196194,3.790372591,12.1389073,19.27322276,5.92756237,20.16415412,1.239,0,1.239,18.03422276,5.92756237,18.98339238
31/12/2019 08:30,13.17361367,3.913843342,13.74271686,1.266,0,1.266,11.90761367,3.913843342,12.53433017,20.38984765,6.285704753,21.33672823,1.266,0,1.266,19.12384765,6.285704753,20.13036595
31/12/2019 09:00,14.72295238,4.415033592,15.37068146,1.2905,0,1.2905,13.43245238,4.415033592,14.13942356,21.43299663,6.62051848,22.43222257,1.2905,0,1.2905,20.14249663,6.62051848,21.20262803
31/12/2019 09:30,14.40901467,4.19368532,15.00688843,1.65,0,1.65,12.75901467,4.19368532,13.43054176,22.46490166,6.841527326,23.48357517,1.65,0,1.65,20.81490166,6.841527326,21.9104228
31/12/2019 10:00,14.81702229,4.121706005,15.3796167,2.277,0,2.277,12.54002229,4.121706005,13.20002346,23.0236687,6.819100238,24.01227704,2.277,0,2.277,20.7466687,6.819100238,21.83859863
31/12/2019 10:30,14.98095729,4.226206185,15.56566413,2.123,0,2.123,12.85795729,4.226206185,13.53469188,23.16261773,6.915387927,24.17290736,2.123,0,2.123,21.03961773,6.915387927,22.14696603
31/12/2019 11:00,15.61699012,4.380205481,16.21963565,2.2905,0,2.2905,13.32649012,4.380205481,14.02788434,23.04503839,6.821686878,24.03350175,2.2905,0,2.2905,20.75453839,6.821686878,21.84688251
31/12/2019 11:30,16.17628262,4.559927484,16.80669682,2.303,0,2.303,13.87328262,4.559927484,14.60345539,22.44236962,6.619490682,23.39823948,2.303,0,2.303,20.13936962,6.619490682,21.19933644
31/12/2019 12:00,16.36952404,4.610295503,17.00635593,2.343,0,2.343,14.02652404,4.610295503,14.76476215,22.0734359,6.48508067,23.00636529,2.343,0,2.343,19.7304359,6.48508067,20.7688799
31/12/2019 12:30,17.08543783,4.979379418,17.79624694,1.936,0,1.936,15.14943783,4.979379418,15.94677666,21.90796138,6.564466255,22.87030802,1.936,0,1.936,19.97196138,6.564466255,21.02311724
31/12/2019 13:00,17.15950602,5.021966423,17.87928393,1.8805,0,1.8805,15.27900602,5.021966423,16.08316423,21.93153192,6.590455484,22.90035362,1.8805,0,1.8805,20.05103192,6.590455484,21.10634939
31/12/2019 13:30,16.35106829,4.689194231,17.01017274,2.0845,0,2.0845,14.26656829,4.689194231,15.0174403,22.69923534,6.77573584,23.68894006,2.0845,0,2.0845,20.61473534,6.77573584,21.69972141
31/12/2019 14:00,15.81518834,4.562525968,16.46015873,1.934,0,1.934,13.88118834,4.562525968,14.6117772,22.57342365,6.783850494,23.57074633,1.934,0,1.934,20.63942365,6.783850494,21.7257091
31/12/2019 14:30,14.89233394,4.367499807,15.51955749,1.6045,0,1.6045,13.28783394,4.367499807,13.98719362,22.94030039,7.01273846,23.98824468,1.6045,0,1.6045,21.33580039,7.01273846,22.45873726
31/12/2019 15:00,14.57857856,4.237749988,15.18201165,1.6855,0,1.6855,12.89307856,4.237749988,13.57166164,23.26285417,7.092133348,24.31992475,1.6855,0,1.6855,21.57735417,7.092133348,22.71300439
31/12/2019 15:30,14.48007856,4.237749988,15.08745174,1.587,0,1.587,12.89307856,4.237749988,13.57166164,23.59911665,7.235032865,24.68327384,1.587,0,1.587,22.01211665,7.235032865,23.17064911
31/12/2019 16:00,14.39964422,4.243030516,15.01176411,1.4905,0,1.4905,12.90914422,4.243030516,13.58857286,24.36096096,7.517156995,25.49439287,1.4905,0,1.4905,22.87046096,7.517156995,24.07416943
31/12/2019 16:30,15.10359613,4.482296738,15.75466915,1.4665,0,1.4665,13.63709613,4.482296738,14.35483803,25.53168935,7.909845228,26.72887601,1.4665,0,1.4665,24.06518935,7.909845228,25.33177826
31/12/2019 17:00,16.15440353,4.850523974,16.86690061,1.397,0,1.397,14.75740353,4.850523974,15.53410898,27.09694138,8.447162236,28.3830721,1.397,0,1.397,25.69994138,8.447162236,27.05256988
31/12/2019 17:30,16.28929696,4.905543532,17.01192384,1.3645,0,1.3645,14.92479696,4.905543532,15.71031258,28.85078066,9.034303565,30.23220445,1.3645,0,1.3645,27.48628066,9.034303565,28.93292701
31/12/2019 18:00,16.21852273,4.872749331,16.934703,1.3935,0,1.3935,14.82502273,4.872749331,15.60528709,28.83026189,9.018027529,30.20776094,1.3935,0,1.3935,27.43676189,9.018027529,28.88080198
31/12/2019 18:30,16.17670117,4.831229443,16.88272605,1.478,0,1.478,14.69870117,4.831229443,15.47231703,28.21469506,8.787926691,29.55159341,1.478,0,1.478,26.73669506,8.787926691,28.14388954
31/12/2019 19:00,17.10341101,5.092273591,17.84538927,1.6105,0,1.6105,15.49291101,5.092273591,16.30832738,26.11516423,8.054293635,27.32898551,1.6105,0,1.6105,24.50466423,8.054293635,25.7943834
31/12/2019 19:30,16.9353871,5.034088646,17.66774985,1.6195,0,1.6195,15.3158871,5.034088646,16.12198642,24.45127548,7.504441694,25.57697241,1.6195,0,1.6195,22.83177548,7.504441694,24.03344787
31/12/2019 20:00,16.05582196,4.738251542,16.7403837,1.64,0,1.64,14.41582196,4.738251542,15.17454943,22.9409572,7.001286058,23.98552738,1.64,0,1.64,21.3009572,7.001286058,22.42206021
31/12/2019 20:30,14.78484829,4.310642174,15.40043424,1.67,0,1.67,13.11484829,4.310642174,13.80510346,21.75269544,6.600862781,22.7321611,1.67,0,1.67,20.08269544,6.600862781,21.13967941
31/12/2019 21:00,15.12480944,4.39838806,15.75137067,1.743,0,1.743,13.38180944,4.39838806,14.0861152,20.44410896,6.146757263,21.34816657,1.743,0,1.743,18.70110896,6.146757263,19.68537785
31/12/2019 21:30,14.15736368,4.135294265,14.74895268,1.576,0,1.576,12.58136368,4.135294265,13.24354072,19.67339432,5.948325857,20.55298091,1.576,0,1.576,18.09739432,5.948325857,19.04988875
31/12/2019 22:00,12.98942132,3.777376219,13.52751409,1.497,0,1.497,11.49242132,3.777376219,12.0972856,18.65702456,5.640227318,19.49093968,1.497,0,1.497,17.16002456,5.640227318,18.06318375
31/12/2019 22:30,12.46422224,3.605902023,12.97533682,1.4935,0,1.4935,10.97072224,3.605902023,11.54812868,17.88710701,5.388318051,18.68107515,1.4935,0,1.4935,16.39360701,5.388318051,17.25642843
31/12/2019 23:00,11.90470666,3.438761033,12.39141308,1.4425,0,1.4425,10.46220666,3.438761033,11.01284911,17.70148696,5.344070581,18.49058493,1.4425,0,1.4425,16.25898696,5.344070581,17.11472312
31/12/2019 23:30,12.0928563,3.495508228,12.58792085,1.458,0,1.458,10.6348563,3.495508228,11.19458558,18.13286579,5.48076334,18.94306175,1.458,0,1.458,16.67486579,5.48076334,17.5524903
01/01/2020 00:00,11.70191278,3.392648665,12.18379365,1.38,0,1.38,10.32191278,3.392648665,10.86517134,18.24075405,5.541861858,19.06403266,1.38,0,1.38,16.86075405,5.541861858,17.74816216
01/01/2020 00:30,12.47976781,3.644044357,13.00091012,1.393,0,1.393,11.08676781,3.644044357,11.67028191,22.47857197,6.930492356,23.52271078,1.393,0,1.393,21.08557197,6.930492356,22.19533892
01/01/2020 01:00,13.14650679,3.88061112,13.70728943,1.34,0,1.34,11.80650679,3.88061112,12.42790189,24.03962608,7.461006284,25.17082113,1.34,0,1.34,22.69962608,7.461006284,23.89434324
01/01/2020 01:30,12.3556426,3.629376758,12.87766592,1.3135,0,1.3135,11.0421426,3.629376758,11.623308,24.22790578,7.531600959,25.37156738,1.3135,0,1.3135,22.91440578,7.531600959,24.12042714
01/01/2020 02:00,11.7028201,3.414968722,12.19089864,1.313,0,1.313,10.3898201,3.414968722,10.93665273,23.2534536,7.211478358,24.3460166,1.313,0,1.313,21.9404536,7.211478358,23.09521431
01/01/2020 02:30,11.73286045,3.427143298,12.22314712,1.306,0,1.306,10.42686045,3.427143298,10.97564258,22.54991132,6.982535983,23.60623454,1.306,0,1.306,21.24391132,6.982535983,22.36201192
01/01/2020 03:00,11.54605988,3.375441099,12.02934335,1.2765,0,1.2765,10.26955988,3.375441099,10.81006303,20.87474059,6.441630171,21.8460384,1.2765,0,1.2765,19.59824059,6.441630171,20.62972694
01/01/2020 03:30,10.83292954,3.147948859,11.28104359,1.2555,0,1.2555,9.577429543,3.147948859,10.08150478,19.54623317,6.011873265,20.44988634,1.2555,0,1.2555,18.29073317,6.011873265,19.25340334
01/01/2020 04:00,10.33186806,2.986051729,10.75472001,1.247,0,1.247,9.08486806,2.986051729,9.563019011,19.01747271,5.84087192,19.8942216,1.247,0,1.247,17.77047271,5.84087192,18.70576074
01/01/2020 04:30,10.34731886,2.983406084,10.76883092,1.2705,0,1.2705,9.076818856,2.983406084,9.554546164,18.51665654,5.66853753,19.364888,1.2705,0,1.2705,17.24615654,5.66853753,18.15384899
01/01/2020 05:00,9.793318624,2.804930538,10.18708619,1.2595,0,1.2595,8.533818624,2.804930538,8.982966973,17.74177215,5.417460874,18.55045448,1.2595,0,1.2595,16.48227215,5.417460874,17.34976016
01/01/2020 05:30,9.793318624,2.804930538,10.18708619,1.2595,0,1.2595,8.533818624,2.804930538,8.982966973,17.39470614,5.303385793,18.1852056,1.2595,0,1.2595,16.13520614,5.303385793,16.98442752
01/01/2020 06:00,9.805318624,2.804930538,10.19862288,1.2715,0,1.2715,8.533818624,2.804930538,8.982966973,16.94113807,5.150360969,17.70673254,1.2715,0,1.2715,15.66963807,5.150360969,16.49435587
01/01/2020 06:30,9.975262318,2.864403854,10.37837501,1.2605,0,1.2605,8.714762318,2.864403854,9.173434019,17.68460177,5.398341195,18.49019274,1.2605,0,1.2605,16.42410177,5.398341195,17.28852818
01/01/2020 07:00,10.35943574,2.991990288,10.78285281,1.2565,0,1.2565,9.10293574,2.991990288,9.582037621,18.0256503,5.511753161,18.84949579,1.2565,0,1.2565,16.7691503,5.511753161,17.65173716
01/01/2020 07:30,10.38353924,2.994653781,10.80674967,1.2725,0,1.2725,9.111039244,2.994653781,9.590567625,16.99271784,5.166985733,17.7609178,1.2725,0,1.2725,15.72021784,5.166985733,16.54759772
01/01/2020 08:00,10.41624041,2.995541612,10.83841934,1.3025,0,1.3025,9.113740412,2.995541612,9.59341096,17.04141013,5.173129592,17.80929333,1.3025,0,1.3025,15.73891013,5.173129592,16.56727382
01/01/2020 08:30,10.67968377,3.090019675,11.1177276,1.2785,0,1.2785,9.401183769,3.090019675,9.895982915,17.62798991,5.373817461,18.4288888,1.2785,0,1.2785,16.34948991,5.373817461,17.20998938
01/01/2020 09:00,11.17661858,3.242014645,11.63733053,1.313,0,1.313,9.863618576,3.242014645,10.3827564,18.52224979,5.656406869,19.36668986,1.313,0,1.313,17.20924979,5.656406869,18.11499978
01/01/2020 09:30,11.82047583,3.359307952,12.2885556,1.6,0,1.6,10.22047583,3.359307952,10.75839561,19.60763182,5.918822352,20.48149613,1.6,0,1.6,18.00763182,5.918822352,18.95540192
01/01/2020 10:00,12.50489408,3.481715913,12.98055167,1.912,0,1.912,10.59289408,3.481715913,11.15041482,19.84054088,5.892826417,20.69716081,1.912,0,1.912,17.92854088,5.892826417,18.8721483
01/01/2020 10:30,12.73479323,3.437803435,13.19065772,2.2755,0,2.2755,10.45929323,3.437803435,11.00978234,20.94144392,6.135199074,21.82165761,2.2755,0,2.2755,18.66594392,6.135199074,19.64836202
01/01/2020 11:00,12.78205669,3.335504931,13.21009335,2.634,0,2.634,10.14805669,3.335504931,10.68216493,21.58512725,6.228934303,22.46591509,2.634,0,2.634,18.95112725,6.228934303,19.948555
01/01/2020 11:30,13.34983862,3.60084567,13.82694039,2.3945,0,2.3945,10.95533862,3.60084567,11.53193539,21.61031702,6.315933623,22.51436917,2.3945,0,2.3945,19.21581702,6.315933623,20.22717581
01/01/2020 12:00,14.24819035,3.875741193,14.76591677,2.4565,0,2.4565,11.79169035,3.875741193,12.41230564,21.28845303,6.18976363,22.17005652,2.4565,0,2.4565,18.83195303,6.18976363,19.82310845
