Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/01/2020 12:30,13.82258821,3.723691219,14.3153701,2.4935,0,2.4935,11.32908821,3.723691219,11.92535601,21.70483433,6.314460232,22.60469511,2.4935,0,2.4935,19.21133433,6.314460232,20.22245719
01/01/2020 13:00,13.57019715,3.471297636,14.00714668,3.009,0,3.009,10.56119715,3.471297636,11.11704964,21.90295023,6.210141124,22.76631462,3.009,0,3.009,18.89395023,6.210141124,19.88836866
01/01/2020 13:30,13.64890054,3.621408778,14.12115744,2.631,0,2.631,11.01790054,3.621408778,11.59779004,21.53631501,6.213876547,22.41484164,2.631,0,2.631,18.90531501,6.213876547,19.90033159
01/01/2020 14:00,13.53127416,3.63336421,14.01059298,2.477,0,2.477,11.05427416,3.63336421,11.63607806,21.49801503,6.251905306,22.38863485,2.477,0,2.477,19.02101503,6.251905306,20.02212109
01/01/2020 14:30,13.73305672,3.749646916,14.23575425,2.325,0,2.325,11.40805672,3.749646916,12.00848076,20.85378001,6.090115477,21.72486242,2.325,0,2.325,18.52878001,6.090115477,19.50397896
01/01/2020 15:00,13.74388857,3.878764501,14.28073133,1.943,0,1.943,11.80088857,3.878764501,12.42198797,20.60732299,6.134666299,21.50106721,1.943,0,1.943,18.66432299,6.134666299,19.64665577
01/01/2020 15:30,14.13071512,3.966466147,14.67685128,2.063,0,2.063,12.06771512,3.966466147,12.70285802,20.69374399,6.123629418,21.58077565,2.063,0,2.063,18.63074399,6.123629418,19.61130947
01/01/2020 16:00,13.87071562,4.000978141,14.4362245,1.698,0,1.698,12.17271562,4.000978141,12.81338486,21.38553742,6.470980621,22.34311529,1.698,0,1.698,19.68753742,6.470980621,20.7237236
01/01/2020 16:30,13.8535398,4.138145967,14.45838225,1.2635,0,1.2635,12.5900398,4.138145967,13.25267348,23.33866447,7.255755681,24.44052475,1.2635,0,1.2635,22.07516447,7.255755681,23.23701523
01/01/2020 17:00,14.78044565,4.446420709,15.43477342,1.2525,0,1.2525,13.52794565,4.446420709,14.23994278,26.13929261,8.179893158,27.38929116,1.2525,0,1.2525,24.88679261,8.179893158,26.1966238
01/01/2020 17:30,15.33495143,4.627363209,16.01790328,1.2565,0,1.2565,14.07845143,4.627363209,14.81942255,27.64335597,8.672940144,28.97196956,1.2565,0,1.2565,26.38685597,8.672940144,27.77563787
01/01/2020 18:00,15.41093519,4.653159576,16.09809981,1.254,0,1.254,14.15693519,4.653159576,14.90203705,27.82655139,8.733975277,29.16503534,1.254,0,1.254,26.57255139,8.733975277,27.97110673
01/01/2020 18:30,15.14973355,4.570264906,15.82408759,1.245,0,1.245,13.90473355,4.570264906,14.63656164,27.24028651,8.544237486,28.54885643,1.245,0,1.245,25.99528651,8.544237486,27.36345949
01/01/2020 19:00,14.8355906,4.467339793,15.49360749,1.244,0,1.244,13.5915906,4.467339793,14.30693747,25.70111637,8.038665409,26.9289347,1.244,0,1.244,24.45711637,8.038665409,25.74433302
01/01/2020 19:30,14.10912844,4.22790586,14.72897461,1.246,0,1.246,12.86312844,4.22790586,13.5401352,24.46122383,7.630475072,25.6237316,1.246,0,1.246,23.21522383,7.630475072,24.43707772
01/01/2020 20:00,13.57013377,4.050911222,14.16186472,1.2455,0,1.2455,12.32463377,4.050911222,12.97329871,23.80866856,7.416154867,24.93696155,1.2455,0,1.2455,22.56316856,7.416154867,23.75070374
01/01/2020 20:30,13.59439249,4.056912572,14.18682652,1.2515,0,1.2515,12.34289249,4.056912572,12.99251841,22.72119842,7.056748612,23.79181705,1.2515,0,1.2515,21.46969842,7.056748612,22.59968254
01/01/2020 21:00,13.3370143,3.973466847,13.91633534,1.248,0,1.248,12.0890143,3.973466847,12.72527821,21.49240566,6.654014358,22.4988757,1.248,0,1.248,20.24440566,6.654014358,21.30990069
01/01/2020 21:30,12.41594101,3.670560356,12.94714658,1.2485,0,1.2485,11.16744101,3.670560356,11.75520107,20.7819718,6.420341699,21.75111812,1.2485,0,1.2485,19.5334718,6.420341699,20.56154926
01/01/2020 22:00,12.32423697,3.639103959,12.85028772,1.2525,0,1.2525,11.07173697,3.639103959,11.65445997,19.58025674,6.024042325,20.48598399,1.2525,0,1.2525,18.32775674,6.024042325,19.29237552
01/01/2020 22:30,11.3946939,3.330784111,11.87152778,1.261,0,1.261,10.1336939,3.330784111,10.66704621,18.39008783,5.630058906,19.23259976,1.261,0,1.261,17.12908783,5.630058906,18.03061877
01/01/2020 23:00,10.98396219,3.190524182,11.43795742,1.277,0,1.277,9.706962193,3.190524182,10.21785494,17.83746336,5.443161082,18.64947993,1.277,0,1.277,16.56046336,5.443161082,17.4320667
01/01/2020 23:30,10.77152703,3.115276832,11.21297214,1.2935,0,1.2935,9.478027026,3.115276832,9.976870554,17.76252202,5.413105765,18.56903074,1.2935,0,1.2935,16.46902202,5.413105765,17.33581265
02/01/2020 00:00,11.30179487,3.284637183,11.76942687,1.3085,0,1.3085,9.993294873,3.284637183,10.51925776,17.20086529,5.223567866,17.97652436,1.3085,0,1.3085,15.89236529,5.223567866,16.72880557
02/01/2020 00:30,12.67578684,3.724906903,13.21175626,1.343,0,1.343,11.33278684,3.724906903,11.92924931,20.80541443,6.396986271,21.76664198,1.343,0,1.343,19.46241443,6.396986271,20.48675203
02/01/2020 01:00,13.0471025,3.840214434,13.6005195,1.3635,0,1.3635,11.6836025,3.840214434,12.29852895,21.50165133,6.619090249,22.49740797,1.3635,0,1.3635,20.13815133,6.619090249,21.19805403
02/01/2020 01:30,13.06591891,3.806299627,13.60904676,1.4855,0,1.4855,11.58041891,3.806299627,12.18991464,21.24072228,6.493227557,22.21103975,1.4855,0,1.4855,19.75522228,6.493227557,20.79497082
02/01/2020 02:00,12.69750356,3.646586974,13.21076051,1.603,0,1.603,11.09450356,3.646586974,11.6784248,20.60399914,6.245326401,21.52972091,1.603,0,1.603,19.00099914,6.245326401,20.00105173
02/01/2020 02:30,13.3091428,3.817712819,13.84587351,1.694,0,1.694,11.6151428,3.817712819,12.22646611,20.29060489,6.112408438,21.19127612,1.694,0,1.694,18.59660489,6.112408438,19.57537357
02/01/2020 03:00,13.48839431,3.827984692,14.02106443,1.842,0,1.842,11.64639431,3.827984692,12.25936243,19.3288068,5.747635446,20.16526929,1.842,0,1.842,17.4868068,5.747635446,18.40716506
02/01/2020 03:30,13.24559516,3.683594046,13.74826012,2.0385,0,2.0385,11.20709516,3.683594046,11.79694228,18.25896949,5.331410499,19.02140648,2.0385,0,2.0385,16.22046949,5.331410499,17.07417841
02/01/2020 04:00,13.44364546,3.761837393,13.96005099,1.9985,0,1.9985,11.44514546,3.761837393,12.04752153,17.58853918,5.124198079,18.31977392,1.9985,0,1.9985,15.59003918,5.124198079,16.41056756
02/01/2020 04:30,13.38363661,3.667337805,13.87699879,2.226,0,2.226,11.15763661,3.667337805,11.74488064,16.62335477,4.732181668,17.28379203,2.226,0,2.226,14.39735477,4.732181668,15.15511028
02/01/2020 05:00,13.54423102,3.629077137,14.02199682,2.503,0,2.503,11.04123102,3.629077137,11.62234844,16.07380957,4.460509401,16.68123192,2.503,0,2.503,13.57080957,4.460509401,14.28506271
02/01/2020 05:30,13.35542501,3.55699474,13.82098364,2.5335,0,2.5335,10.82192501,3.55699474,11.39150001,15.91755893,4.399127432,16.51426669,2.5335,0,2.5335,13.38405893,4.399127432,14.08848308
02/01/2020 06:00,13.27750611,3.549626002,13.74379908,2.478,0,2.478,10.79950611,3.549626002,11.36790117,15.84618693,4.39391056,16.44408983,2.478,0,2.478,13.36818693,4.39391056,14.07177572
02/01/2020 06:30,14.33088435,3.873175482,14.84505758,2.547,0,2.547,11.78388435,3.873175482,12.40408879,17.06254732,4.771029681,17.71703263,2.547,0,2.547,14.51554732,4.771029681,15.27952349
02/01/2020 07:00,15.0757245,4.090876162,15.62090705,2.6295,0,2.6295,12.4462245,4.090876162,13.10128895,17.96754866,5.041372797,18.66141057,2.6295,0,2.6295,15.33804866,5.041372797,16.14531437
02/01/2020 07:30,15.56162131,4.207360762,16.12035801,2.761,0,2.761,12.80062131,4.207360762,13.47433822,18.22653667,5.083276082,18.92211232,2.761,0,2.761,15.46553667,5.083276082,16.27951228
02/01/2020 08:00,16.22482357,4.451146505,16.82431589,2.6825,0,2.6825,13.54232357,4.451146505,14.25507744,18.53937297,5.211902104,19.25804439,2.6825,0,2.6825,15.85687297,5.211902104,16.69144524
02/01/2020 08:30,17.15657604,4.743100972,17.80014349,2.726,0,2.726,14.43057604,4.743100972,15.19008004,19.34583278,5.462674866,20.10228999,2.726,0,2.726,16.61983278,5.462674866,17.49456082
02/01/2020 09:00,17.56588871,4.856764101,18.22494455,2.7895,0,2.7895,14.77638871,4.856764101,15.55409338,19.39932385,5.459385089,20.15288196,2.7895,0,2.7895,16.60982385,5.459385089,17.4840251
02/01/2020 09:30,18.15253745,5.013102283,18.83204212,2.9005,0,2.9005,15.25203745,5.013102283,16.05477627,20.12580311,5.661683341,20.90699905,2.9005,0,2.9005,17.22530311,5.661683341,18.13189802
02/01/2020 10:00,18.67392659,5.04560557,19.34356921,3.323,0,3.323,15.35092659,5.04560557,16.1588701,20.19865572,5.546759801,20.94641347,3.323,0,3.323,16.87565572,5.546759801,17.76384813
02/01/2020 10:30,19.17410047,5.143281901,19.85193889,3.526,0,3.526,15.64810047,5.143281901,16.47168471,20.30092928,5.51365262,21.03635175,3.526,0,3.526,16.77492928,5.51365262,17.65782029
02/01/2020 11:00,19.6878193,5.294384174,20.38726889,3.58,0,3.58,16.1078193,5.294384174,16.95559927,19.88661002,5.359723523,20.59621068,3.58,0,3.58,16.30661002,5.359723523,17.16485265
02/01/2020 11:30,19.77657021,5.246314423,20.46060958,3.815,0,3.815,15.96157021,5.246314423,16.80165286,19.94991621,5.303290498,20.64277227,3.815,0,3.815,16.13491621,5.303290498,16.98412233
02/01/2020 12:00,19.49754786,5.181556307,20.17431283,3.733,0,3.733,15.76454786,5.181556307,16.5942609,19.92847858,5.323196386,20.627183,3.733,0,3.733,16.19547858,5.323196386,17.04787219
02/01/2020 12:30,20.52895782,5.452198071,21.24063494,3.941,0,3.941,16.58795782,5.452198071,17.46100823,19.95055593,5.262086565,20.63284364,3.941,0,3.941,16.00955593,5.262086565,16.85216414
02/01/2020 13:00,20.70839232,5.244612531,21.36219729,4.752,0,4.752,15.95639232,5.244612531,16.79620244,19.96430646,5.000043337,20.58091266,4.752,0,4.752,15.21230646,5.000043337,16.01295417
02/01/2020 13:30,19.32293333,4.644613176,19.8733033,5.192,0,5.192,14.13093333,4.644613176,14.87466666,20.17738894,4.925459155,20.76986212,5.192,0,5.192,14.98538894,4.925459155,15.77409362
02/01/2020 14:00,17.99573019,4.504691322,18.55097165,4.2905,0,4.2905,13.70523019,4.504691322,14.4265581,20.13249417,5.207011679,20.79495834,4.2905,0,4.2905,15.84199417,5.207011679,16.67578334
02/01/2020 14:30,17.80823019,4.504691322,18.36914006,4.103,0,4.103,13.70523019,4.504691322,14.4265581,20.43558128,5.368259864,21.12891848,4.103,0,4.103,16.33258128,5.368259864,17.19219082
02/01/2020 15:00,18.6135698,4.85501586,19.23632396,3.8425,0,3.8425,14.7710698,4.85501586,15.54849453,20.49116038,5.472150038,21.20924514,3.8425,0,3.8425,16.64866038,5.472150038,17.52490566
02/01/2020 15:30,18.15888901,4.840987363,18.79309471,3.4305,0,3.4305,14.72838901,4.840987363,15.50356738,21.22101163,5.847458397,22.01190824,3.4305,0,3.4305,17.79051163,5.847458397,18.72685435
02/01/2020 16:00,18.44694107,5.054484799,19.12687772,3.069,0,3.069,15.37794107,5.054484799,16.18730639,21.83965646,6.169616422,22.6943773,3.069,0,3.069,18.77065646,6.169616422,19.75858575
02/01/2020 16:30,20.26534793,5.664491885,21.04211954,3.0315,0,3.0315,17.23384793,5.664491885,18.14089256,22.77570107,6.48960506,23.68221976,3.0315,0,3.0315,19.74420107,6.48960506,20.78336954
02/01/2020 17:00,20.43082624,5.735151838,21.22052373,2.982,0,2.982,17.44882624,5.735151838,18.36718551,24.94430153,7.218659426,25.96781128,2.982,0,2.982,21.96230153,7.218659426,23.11821214
02/01/2020 17:30,20.87591721,5.892457083,21.69158753,2.9485,0,2.9485,17.92741721,5.892457083,18.87096548,25.37944412,7.372694796,26.42863622,2.9485,0,2.9485,22.43094412,7.372694796,23.61152012
02/01/2020 18:00,20.97034966,5.928754474,21.79233109,2.9325,0,2.9325,18.03784966,5.928754474,18.98721017,25.48897586,7.413955084,26.54533142,2.9325,0,2.9325,22.55647586,7.413955084,23.7436588
02/01/2020 18:30,20.80818028,5.879889213,21.62298462,2.919,0,2.919,17.88918028,5.879889213,18.83071608,25.26086794,7.343416872,26.30660032,2.919,0,2.919,22.34186794,7.343416872,23.51775573
02/01/2020 19:00,21.28299062,6.015409067,22.11675464,2.9815,0,2.9815,18.30149062,6.015409067,19.26472697,23.92058183,6.882343374,24.89098,2.9815,0,2.9815,20.93908183,6.882343374,22.04113877
02/01/2020 19:30,21.07680817,5.935478863,21.89661508,3.0185,0,3.0185,18.05830817,5.935478863,19.00874545,22.71228124,6.473032864,23.61668634,3.0185,0,3.0185,19.69378124,6.473032864,20.73029604
02/01/2020 20:00,20.66246448,5.788608444,21.45799213,3.051,0,3.051,17.61146448,5.788608444,18.53838367,21.61676985,6.10227345,22.46157786,3.051,0,3.051,18.56576985,6.10227345,19.54291563
02/01/2020 20:30,19.41514761,5.393425999,20.15035982,3.006,0,3.006,16.40914761,5.393425999,17.27278696,20.7886046,5.844859479,21.59463969,3.006,0,3.006,17.7826046,5.844859479,18.71853115
02/01/2020 21:00,19.06361005,5.358244454,19.80232339,2.7615,0,2.7615,16.30211005,5.358244454,17.16011584,19.62745268,5.543570565,20.39529537,2.7615,0,2.7615,16.86595268,5.543570565,17.7536344
02/01/2020 21:30,18.33084194,5.104412202,19.02826293,2.801,0,2.801,15.52984194,5.104412202,16.34720204,18.92337329,5.299167839,19.65134185,2.801,0,2.801,16.12237329,5.299167839,16.97091925
02/01/2020 22:00,18.0449369,5.010932787,18.72776536,2.7995,0,2.7995,15.2454369,5.010932787,16.04782832,17.88524977,4.958446164,18.5598585,2.7995,0,2.7995,15.08574977,4.958446164,15.8797366
02/01/2020 22:30,16.1819012,4.430136237,16.7773667,2.7035,0,2.7035,13.4784012,4.430136237,14.18779073,16.3650646,4.490339136,16.96992884,2.7035,0,2.7035,13.6615646,4.490339136,14.38059432
02/01/2020 23:00,14.92809288,4.173496955,15.50051722,2.2305,0,2.2305,12.69759288,4.173496955,13.36588725,15.50182153,4.362072443,16.10385503,2.2305,0,2.2305,13.27132153,4.362072443,13.96981214
02/01/2020 23:30,15.46732611,4.467581546,16.09961061,1.875,0,1.875,13.59232611,4.467581546,14.3077117,14.76121523,4.235494121,15.35685142,1.875,0,1.875,12.88621523,4.235494121,13.56443708
03/01/2020 00:00,15.31007155,4.329450551,15.91045043,2.138,0,2.138,13.17207155,4.329450551,13.86533847,14.42422654,4.038287376,14.9788543,2.138,0,2.138,12.28622654,4.038287376,12.93287004
03/01/2020 00:30,16.66493155,4.671893372,17.30741261,2.451,0,2.451,14.21393155,4.671893372,14.96203321,17.8756848,5.06984872,18.58072854,2.451,0,2.451,15.4246848,5.06984872,16.23651031
03/01/2020 01:00,17.24241198,4.79843032,17.89764522,2.6435,0,2.6435,14.59891198,4.79843032,15.36727577,18.92670862,5.352031855,19.66887247,2.6435,0,2.6435,16.28320862,5.352031855,17.1402196
03/01/2020 01:30,16.93634827,4.762254129,17.59315086,2.4475,0,2.4475,14.48884827,4.762254129,15.25141923,18.74317059,5.356127905,19.49344889,2.4475,0,2.4475,16.29567059,5.356127905,17.15333746
03/01/2020 02:00,16.46918916,4.565648736,17.09032884,2.5785,0,2.5785,13.89068916,4.565648736,14.62177806,17.99723321,5.067892528,18.6971639,2.5785,0,2.5785,15.41873321,5.067892528,16.23024549
03/01/2020 02:30,16.21721792,4.526873466,16.83718327,2.4445,0,2.4445,13.77271792,4.526873466,14.49759781,18.16293647,5.166400228,18.88343064,2.4445,0,2.4445,15.71843647,5.166400228,16.54572261
03/01/2020 03:00,16.00340295,4.49948916,16.62390775,2.314,0,2.314,13.68940295,4.49948916,14.40989785,17.22139107,4.899822496,17.90487562,2.314,0,2.314,14.90739107,4.899822496,15.69199061
03/01/2020 03:30,15.0454187,4.109346302,15.59651726,2.543,0,2.543,12.5024187,4.109346302,13.16044073,16.40446945,4.556044684,17.02539753,2.543,0,2.543,13.86146945,4.556044684,14.59102048
03/01/2020 04:00,14.35950631,3.920381739,14.88505339,2.432,0,2.432,11.92750631,3.920381739,12.5552698,16.35324925,4.575693352,16.98133477,2.432,0,2.432,13.92124925,4.575693352,14.65394658
03/01/2020 04:30,13.99381527,3.883177642,14.52260081,2.1795,0,2.1795,11.81431527,3.883177642,12.43612133,15.08733181,4.242599148,15.67249912,2.1795,0,2.1795,12.90783181,4.242599148,13.58719138
03/01/2020 05:00,13.70034892,3.754344535,14.20544485,2.278,0,2.278,11.42234892,3.754344535,12.02352518,14.55147102,4.034094841,15.10030563,2.278,0,2.278,12.27347102,4.034094841,12.91944318
03/01/2020 05:30,13.96735167,3.78031148,14.4698883,2.466,0,2.466,11.50135167,3.78031148,12.10668596,14.75795517,4.040170285,15.30098744,2.466,0,2.466,12.29195517,4.040170285,12.93890018
03/01/2020 06:00,15.01413956,4.075564432,15.55746162,2.6145,0,2.6145,12.39963956,4.075564432,13.05225216,14.62994664,3.949286326,15.15362006,2.6145,0,2.6145,12.01544664,3.949286326,12.64783856
03/01/2020 06:30,15.75179628,4.444399509,16.36678872,2.23,0,2.23,13.52179628,4.444399509,14.23346976,15.48550351,4.35687331,16.08673876,2.23,0,2.23,13.25550351,4.35687331,13.95316159
03/01/2020 07:00,16.53238512,4.641474832,17.1715767,2.411,0,2.411,14.12138512,4.641474832,14.86461592,16.49300559,4.628531408,17.13016452,2.411,0,2.411,14.08200559,4.628531408,14.82316378
03/01/2020 07:30,17.20536432,4.743195726,17.84719774,2.7745,0,2.7745,14.43086432,4.743195726,15.1903835,16.34644543,4.460882738,16.94419526,2.7745,0,2.7745,13.57194543,4.460882738,14.28625834
03/01/2020 08:00,18.5989716,5.147841121,19.29823859,2.937,0,2.937,15.6619716,5.147841121,16.4862859,17.06685951,4.644260228,17.68747711,2.937,0,2.937,14.12985951,4.644260228,14.87353632
03/01/2020 08:30,18.94663047,5.224476735,19.65375189,3.0515,0,3.0515,15.89513047,5.224476735,16.73171628,17.85356922,4.865204877,18.50459814,3.0515,0,3.0515,14.80206922,4.865204877,15.5811255
03/01/2020 09:00,18.97933643,5.241636004,19.68984406,3.032,0,3.032,15.94733643,5.241636004,16.78666993,18.70489277,5.151430736,19.40129512,3.032,0,3.032,15.67289277,5.151430736,16.49778186
03/01/2020 09:30,18.94329142,4.402819373,19.44821606,5.548,0,5.548,13.39529142,4.402819373,14.10030675,18.88105184,4.382362214,19.38296203,5.548,0,5.548,13.33305184,4.382362214,14.03479141
03/01/2020 10:00,18.6426028,3.532730551,18.97437283,7.8945,0,7.8945,10.7481028,3.532730551,11.31379242,18.98621798,3.645671398,19.33306476,7.8945,0,7.8945,11.09171798,3.645671398,11.67549261
03/01/2020 10:30,19.7468057,3.416278727,20.04014211,9.353,0,9.353,10.3938057,3.416278727,10.94084811,17.43274335,2.655683214,17.63386498,9.353,0,9.353,8.079743353,2.655683214,8.504993003
03/01/2020 11:00,20.01058439,2.723011205,20.19500625,11.726,0,11.726,8.284584385,2.723011205,8.720615142,16.17669239,1.462871846,16.24270208,11.726,0,11.726,4.450692391,1.462871846,4.684939359
03/01/2020 11:30,21.47971717,2.82708337,21.66496366,12.8785,0,12.8785,8.601217173,2.82708337,9.053912813,16.16544861,1.080367763,16.20150991,12.8785,0,12.8785,3.28694861,1.080367763,3.459945906
03/01/2020 12:00,22.91825104,2.701537173,23.07692644,14.699,0,14.699,8.219251039,2.701537173,8.651843199,17.98693539,1.0806921,18.01937124,14.699,0,14.699,3.287935386,1.0806921,3.460984617
03/01/2020 12:30,23.45546999,2.751076095,23.61625483,15.0855,0,15.0855,8.369969987,2.751076095,8.810494723,18.31603244,1.061824665,18.3467849,15.0855,0,15.0855,3.230532442,1.061824665,3.400560465
03/01/2020 13:00,23.10829693,3.228432876,23.33272735,13.286,0,13.286,9.822296927,3.228432876,10.33925992,16.06690235,0.9140384,16.09288095,13.286,0,13.286,2.780902349,0.9140384,2.927265631
03/01/2020 13:30,22.11904198,3.038369666,22.32674872,12.875,0,12.875,9.244041979,3.038369666,9.730570504,12.875,0,12.875,12.875,0,12.875,0,0,0
03/01/2020 14:00,21.10420063,2.970548544,21.31223693,12.0665,0,12.0665,9.037700627,2.970548544,9.513369081,14.65869609,0.852013652,14.68343619,12.0665,0,12.0665,2.592196089,0.852013652,2.728627463
03/01/2020 14:30,20.8196986,3.579928209,21.12523931,9.928,0,9.928,10.8916986,3.579928209,11.4649459,14.23692386,1.416274783,14.30719523,9.928,0,9.928,4.308923859,1.416274783,4.535709325
03/01/2020 15:00,19.79464366,3.908265573,20.17678016,7.904,0,7.904,11.89064366,3.908265573,12.51646701,15.02455644,2.34041372,15.20574998,7.904,0,7.904,7.120556436,2.34041372,7.495322564
03/01/2020 15:30,18.69792678,4.307545475,19.18768912,5.5925,0,5.5925,13.10542678,4.307545475,13.79518609,16.51489806,3.590018633,16.90059442,5.5925,0,5.5925,10.92239806,3.590018633,11.49726112
03/01/2020 16:00,17.86813565,4.64813086,18.46281106,3.7265,0,3.7265,14.14163565,4.64813086,14.88593226,18.24904212,4.77332876,18.86298507,3.7265,0,3.7265,14.52254212,4.77332876,15.28688644
03/01/2020 16:30,16.57613565,4.64813086,17.21549865,2.4345,0,2.4345,14.14163565,4.64813086,14.88593226,21.33808235,6.21330705,22.22428723,2.4345,0,2.4345,18.90358235,6.21330705,19.89850774
03/01/2020 17:00,16.91518457,4.891373175,17.60820833,2.0335,0,2.0335,14.88168457,4.891373175,15.66493112,24.54673414,7.399742217,25.63783029,2.0335,0,2.0335,22.51323414,7.399742217,23.6981412
03/01/2020 17:30,18.05769507,5.343481614,18.8317059,1.8005,0,1.8005,16.25719507,5.343481614,17.11283692,26.13753682,7.99919717,27.3341908,1.8005,0,1.8005,24.33703682,7.99919717,25.6179335
03/01/2020 18:00,17.23771598,5.160575784,17.99362095,1.537,0,1.537,15.70071598,5.160575784,16.52706946,26.80287871,8.304492736,28.05991637,1.537,0,1.537,25.26587871,8.304492736,26.5956618
03/01/2020 18:30,17.44022826,5.282685963,18.22274218,1.368,0,1.368,16.07222826,5.282685963,16.91813501,27.02703965,8.433718488,28.31233794,1.368,0,1.368,25.65903965,8.433718488,27.00951542
03/01/2020 19:00,18.27880506,5.553382568,19.10378948,1.383,0,1.383,16.89580506,5.553382568,17.78505796,25.39731538,7.893123763,26.59558293,1.383,0,1.383,24.01431538,7.893123763,25.27822672
03/01/2020 19:30,17.76949586,5.404222696,18.57311514,1.3275,0,1.3275,16.44199586,5.404222696,17.30736406,24.33761854,7.563060223,25.48567355,1.3275,0,1.3275,23.01011854,7.563060223,24.22117741
03/01/2020 20:00,17.08284987,5.195460304,17.85543523,1.276,0,1.276,15.80684987,5.195460304,16.63878933,23.46222153,7.292258372,24.56934821,1.276,0,1.276,22.18622153,7.292258372,23.3539174
03/01/2020 20:30,16.03042161,4.828508081,16.74183106,1.34,0,1.34,14.69042161,4.828508081,15.46360169,22.17496214,6.848120887,23.20831113,1.34,0,1.34,20.83496214,6.848120887,21.93153909
03/01/2020 21:00,15.62967367,4.67641019,16.31427324,1.402,0,1.402,14.22767367,4.67641019,14.9764986,21.12298247,6.481973478,22.09516619,1.402,0,1.402,19.72098247,6.481973478,20.75892892
03/01/2020 21:30,13.79662311,4.086569944,14.38912309,1.3635,0,1.3635,12.43312311,4.086569944,13.08749801,21.01419682,6.458871701,21.984392,1.3635,0,1.3635,19.65069682,6.458871701,20.68494402
03/01/2020 22:00,12.4840169,3.66910622,13.0120336,1.321,0,1.321,11.1630169,3.66910622,11.7505441,19.98688485,6.135179658,20.90731918,1.321,0,1.321,18.66588485,6.135179658,19.64829984
03/01/2020 22:30,12.96581399,3.81168843,13.51448486,1.369,0,1.369,11.59681399,3.81168843,12.20717262,18.22989589,5.541908478,19.05365723,1.369,0,1.369,16.86089589,5.541908478,17.74831146
03/01/2020 23:00,12.26541505,3.579177641,12.7769683,1.376,0,1.376,10.88941505,3.579177641,11.46254216,17.86301302,5.419019121,18.6668959,1.376,0,1.376,16.48701302,5.419019121,17.35475055
03/01/2020 23:30,12.22389877,3.581308739,12.73771854,1.328,0,1.328,10.89589877,3.581308739,11.46936713,17.69842824,5.380699557,18.49827802,1.328,0,1.328,16.37042824,5.380699557,17.23202972
04/01/2020 00:00,11.65382608,3.391634117,12.13733267,1.335,0,1.335,10.31882608,3.391634117,10.86192219,16.84309158,5.097263205,17.59749489,1.335,0,1.335,15.50809158,5.097263205,16.32430693
04/01/2020 00:30,12.96880429,3.808562741,13.51647272,1.3815,0,1.3815,11.58730429,3.808562741,12.19716241,20.87114907,6.405937864,21.83210717,1.3815,0,1.3815,19.48964907,6.405937864,20.51542007
04/01/2020 01:00,13.16721518,3.862601987,13.72207162,1.4155,0,1.4155,11.75171518,3.862601987,12.3702265,21.95486805,6.75096381,22.96936533,1.4155,0,1.4155,20.53936805,6.75096381,21.62038743
04/01/2020 01:30,13.09081148,3.83140865,13.63997938,1.434,0,1.434,11.65681148,3.83140865,12.27032787,21.73782345,6.673544043,22.73915474,1.434,0,1.434,20.30382345,6.673544043,21.37244574
04/01/2020 02:00,12.88532105,3.74053064,13.41726753,1.505,0,1.505,11.38032105,3.74053064,11.97928531,21.12835704,6.44988555,22.09091431,1.505,0,1.505,19.62335704,6.44988555,20.65616531
04/01/2020 02:30,13.29523461,3.873126266,13.8479013,1.5115,0,1.5115,11.78373461,3.873126266,12.40393117,20.97305254,6.396702983,21.9268498,1.5115,0,1.5115,19.46155254,6.396702983,20.48584478
04/01/2020 03:00,13.0249381,3.769000289,13.55929112,1.558,0,1.558,11.4669381,3.769000289,12.07046116,19.88152597,6.022651736,20.77371918,1.558,0,1.558,18.32352597,6.022651736,19.28792207
04/01/2020 03:30,13.19469501,3.798008932,13.73043511,1.6395,0,1.6395,11.55519501,3.798008932,12.16336317,18.77365861,5.63172559,19.60016813,1.6395,0,1.6395,17.13415861,5.63172559,18.03595643
04/01/2020 04:00,12.78559149,3.652039162,13.29694475,1.6745,0,1.6745,11.11109149,3.652039162,11.69588577,18.62520511,5.571427342,19.44065503,1.6745,0,1.6745,16.95070511,5.571427342,17.84284749
04/01/2020 04:30,12.80078383,3.698611185,13.32440586,1.548,0,1.548,11.25278383,3.698611185,11.84503561,17.99614737,5.406244599,18.79065727,1.548,0,1.548,16.44814737,5.406244599,17.31383933
04/01/2020 05:00,13.01401999,3.766233389,13.54803418,1.5555,0,1.5555,11.45851999,3.766233389,12.06159999,17.12903271,5.118772662,17.87751647,1.5555,0,1.5555,15.57353271,5.118772662,16.39319232
04/01/2020 05:30,13.15360735,3.838901292,13.70235562,1.474,0,1.474,11.67960735,3.838901292,12.29432353,16.72721198,5.013488329,17.46237915,1.474,0,1.474,15.25321198,5.013488329,16.05601261
04/01/2020 06:00,13.08739827,3.827492967,13.63560398,1.4425,0,1.4425,11.64489827,3.827492967,12.25778765,16.76474067,5.036176964,17.50484528,1.4425,0,1.4425,15.32224067,5.036176964,16.12867439
04/01/2020 06:30,13.17674591,3.861461695,13.73089652,1.4285,0,1.4285,11.74824591,3.861461695,12.36657464,17.32062522,5.223488958,18.09112752,1.4285,0,1.4285,15.89212522,5.223488958,16.72855287
04/01/2020 07:00,13.28694062,3.893572392,13.84567431,1.441,0,1.441,11.84594062,3.893572392,12.46941118,17.78960367,5.373526168,18.58345453,1.441,0,1.441,16.34860367,5.373526168,17.2090565
04/01/2020 07:30,14.63914642,4.323723187,15.26431099,1.4845,0,1.4845,13.15464642,4.323723187,13.84699623,17.8849473,5.390566346,18.67965593,1.4845,0,1.4845,16.4004473,5.390566346,17.26362874
04/01/2020 08:00,15.43258338,4.567257389,16.09423716,1.537,0,1.537,13.89558338,4.567257389,14.62692987,18.32745836,5.518756782,19.14033454,1.537,0,1.537,16.79045836,5.518756782,17.6741667
04/01/2020 08:30,15.54653103,4.605860566,16.21445586,1.5335,0,1.5335,14.01303103,4.605860566,14.75055898,19.10874208,5.776702716,19.9628234,1.5335,0,1.5335,17.57524208,5.776702716,18.50025482
04/01/2020 09:00,15.77341624,4.458079332,16.39131268,2.21,0,2.21,13.56341624,4.458079332,14.27728026,19.80103295,5.781892925,20.62792262,2.21,0,2.21,17.59103295,5.781892925,18.51687679
04/01/2020 09:30,16.03408611,4.279002326,16.5952336,3.0155,0,3.0155,13.01858611,4.279002326,13.70377485,19.94682749,5.565058226,20.70859242,3.0155,0,3.0155,16.93132749,5.565058226,17.82244999
04/01/2020 10:00,17.18382031,4.331011394,17.72121159,4.007,0,4.007,13.17682031,4.331011394,13.87033717,19.31108364,5.030209037,19.9554743,4.007,0,4.007,15.30408364,5.030209037,16.10956173
04/01/2020 10:30,18.16529224,3.928692823,18.58527561,6.2125,0,6.2125,11.95279224,3.928692823,12.58188657,18.64360497,4.085906613,19.08608496,6.2125,0,6.2125,12.43110497,4.085906613,13.08537365
04/01/2020 11:00,18.73230621,4.328541627,19.22590878,5.563,0,5.563,13.16930621,4.328541627,13.86242759,17.64651389,3.971658952,18.08793873,5.563,0,5.563,12.08351389,3.971658952,12.71948831
04/01/2020 11:30,18.73838522,4.173921725,19.19762233,6.0395,0,6.0395,12.69888522,4.173921725,13.3672476,17.67447062,3.824229907,18.08346333,6.0395,0,6.0395,11.63497062,3.824229907,12.2473375
04/01/2020 12:00,19.33643463,4.249370968,19.79784983,6.408,0,6.408,12.92843463,4.249370968,13.60887856,17.39186477,3.610221762,17.76261977,6.408,0,6.408,10.98386477,3.610221762,11.56196291
04/01/2020 12:30,20.10504912,4.075206022,20.51390514,7.7065,0,7.7065,12.39854912,4.075206022,13.05110433,16.89767044,3.02099163,17.16559514,7.7065,0,7.7065,9.191170435,3.02099163,9.674916248
04/01/2020 13:00,19.37426718,3.963525099,19.77553437,7.3155,0,7.3155,12.05876718,3.963525099,12.69343913,16.73474684,3.09595672,17.01871616,7.3155,0,7.3155,9.419246842,3.09595672,9.914996676
04/01/2020 13:30,18.04528489,3.695160348,18.41973172,6.803,0,6.803,11.24228489,3.695160348,11.83398409,16.32221029,3.128813117,16.61938688,6.803,0,6.803,9.519210293,3.128813117,10.02022136
04/01/2020 14:00,18.33847742,3.922673031,18.75332284,6.404,0,6.404,11.93447742,3.922673031,12.56260781,15.98397505,3.148785528,16.29117272,6.404,0,6.404,9.579975052,3.148785528,10.08418427
04/01/2020 14:30,17.14811906,3.759527929,17.5553991,5.71,0,5.71,11.43811906,3.759527929,12.04012533,17.76479852,3.962220664,18.20129828,5.71,0,5.71,12.05479852,3.962220664,12.6892616
04/01/2020 15:00,15.63480385,3.536905185,16.02987179,4.874,0,4.874,10.76080385,3.536905185,11.32716195,18.83648681,4.589247484,19.38748122,4.874,0,4.874,13.96248681,4.589247484,14.69735454
04/01/2020 15:30,14.31975119,3.652913364,14.77833042,3.206,0,3.206,11.11375119,3.652913364,11.69868546,20.24361802,5.599994233,21.00390454,3.206,0,3.206,17.03761802,5.599994233,17.93433476
04/01/2020 16:00,13.51484387,3.549572676,13.97320547,2.7155,0,2.7155,10.79934387,3.549572676,11.36773039,21.03940541,6.022776452,21.88447889,2.7155,0,2.7155,18.32390541,6.022776452,19.28832148
04/01/2020 16:30,13.29739426,3.80744192,13.83175,1.7135,0,1.7135,11.58389426,3.80744192,12.19357291,22.54494878,6.846966101,23.56174145,1.7135,0,1.7135,20.83144878,6.846966101,21.92784082
04/01/2020 17:00,13.92752955,4.080458535,14.51296734,1.513,0,1.513,12.41452955,4.080458535,13.06792584,24.79472726,7.652333691,25.94873235,1.513,0,1.513,23.28172726,7.652333691,24.50708132
04/01/2020 17:30,14.47728562,4.283505137,15.09768907,1.445,0,1.445,13.03228562,4.283505137,13.71819539,26.6577513,8.2870306,27.91613477,1.445,0,1.445,25.2127513,8.2870306,26.53973821
04/01/2020 18:00,14.92364093,4.42183359,15.56495008,1.4705,0,1.4705,13.45314093,4.42183359,14.16120098,27.23369554,8.467952872,28.51982466,1.4705,0,1.4705,25.76319554,8.467952872,27.1191532
04/01/2020 18:30,14.8410445,4.433798864,15.48919541,1.3515,0,1.3515,13.4895445,4.433798864,14.19952053,26.57701718,8.291226542,27.84029956,1.3515,0,1.3515,25.22551718,8.291226542,26.55317598
04/01/2020 19:00,14.29530017,4.27381374,14.92049231,1.2925,0,1.2925,13.00280017,4.27381374,13.68715808,25.55216472,7.97376619,26.76740684,1.2925,0,1.2925,24.25966472,7.97376619,25.53648918
04/01/2020 19:30,13.57315031,4.031852982,14.15931665,1.3065,0,1.3065,12.26665031,4.031852982,12.91226349,24.65901181,7.675599448,25.82598866,1.3065,0,1.3065,23.35251181,7.675599448,24.58159138
04/01/2020 20:00,13.10852479,3.859909938,13.66500373,1.365,0,1.365,11.74352479,3.859909938,12.36160504,23.17670994,7.169162364,24.26018905,1.365,0,1.365,21.81170994,7.169162364,22.95969467
04/01/2020 20:30,14.36899277,4.275684804,14.99164546,1.3605,0,1.3605,13.00849277,4.275684804,13.69315028,21.40784266,6.589242883,22.39896982,1.3605,0,1.3605,20.04734266,6.589242883,21.10246596
04/01/2020 21:00,14.17343939,4.209601756,14.78536882,1.366,0,1.366,12.80743939,4.209601756,13.48151515,20.13117021,6.167813178,21.05483159,1.366,0,1.366,18.76517021,6.167813178,19.75281074
04/01/2020 21:30,13.53241833,3.998415297,14.11076436,1.3675,0,1.3675,12.16491833,3.998415297,12.80517719,19.06046683,5.815396969,19.92787589,1.3675,0,1.3675,17.69296683,5.815396969,18.62417561
04/01/2020 22:00,13.30250768,3.929421,13.87072672,1.3475,0,1.3475,11.95500768,3.929421,12.58421861,18.02251618,5.480812772,18.83747324,1.3475,0,1.3475,16.67501618,5.480812772,17.55264861
04/01/2020 22:30,12.61507274,3.674547862,13.13934405,1.4355,0,1.4355,11.17957274,3.674547862,11.7679713,17.12004847,5.155261778,17.8793955,1.4355,0,1.4355,15.68454847,5.155261778,16.51005102
04/01/2020 23:00,11.87390251,3.447864221,12.36435718,1.384,0,1.384,10.48990251,3.447864221,11.04200265,16.56532267,4.989859457,17.30053793,1.384,0,1.384,15.18132267,4.989859457,15.98033965
04/01/2020 23:30,11.7816682,3.404400905,12.26367201,1.424,0,1.424,10.3576682,3.404400905,10.90280863,16.52656592,4.963973366,17.25596745,1.424,0,1.424,15.10256592,4.963973366,15.89743781
05/01/2020 00:00,11.70671239,3.362343862,12.18000292,1.477,0,1.477,10.22971239,3.362343862,10.7681183,16.45661967,4.923562888,17.17736308,1.477,0,1.477,14.97961967,4.923562888,15.76802071
05/01/2020 00:30,12.17569178,3.511724015,12.67200362,1.4915,0,1.4915,10.68419178,3.511724015,11.24651766,19.96958918,6.073454206,20.8727415,1.4915,0,1.4915,18.47808918,6.073454206,19.45062019
05/01/2020 01:00,12.06883484,3.487941438,12.56274293,1.457,0,1.457,10.61183484,3.487941438,11.17035246,21.15133987,6.473216477,22.11971315,1.457,0,1.457,19.69433987,6.473216477,20.73088407
05/01/2020 01:30,12.13592418,3.519853163,12.63606039,1.427,0,1.427,10.70892418,3.519853163,11.27255177,21.04122135,6.446882792,22.00671019,1.427,0,1.427,19.61422135,6.446882792,20.64654879
05/01/2020 02:00,12.15008068,3.533544991,12.65347386,1.3995,0,1.3995,10.75058068,3.533544991,11.31640072,20.25844776,6.198636369,21.18555636,1.3995,0,1.3995,18.85894776,6.198636369,19.85152396
05/01/2020 02:30,12.38355318,3.589412251,12.89326451,1.463,0,1.463,10.92055318,3.589412251,11.49531914,20.16544654,6.147196906,21.0815859,1.463,0,1.463,18.70244654,6.147196906,19.68678583
05/01/2020 03:00,11.8798201,3.414968722,12.36091165,1.49,0,1.49,10.3898201,3.414968722,10.93665273,19.33709136,5.866055253,20.20726865,1.49,0,1.49,17.84709136,5.866055253,18.78641196
05/01/2020 03:30,11.90060036,3.424099654,12.38340613,1.483,0,1.483,10.41760036,3.424099654,10.96589512,18.32309841,5.535072677,19.14087158,1.483,0,1.483,16.84009841,5.535072677,17.72641938
05/01/2020 04:00,11.57427142,3.312567622,12.03897267,1.496,0,1.496,10.07827142,3.312567622,10.60870675,17.93179992,5.402186191,18.72786865,1.496,0,1.496,16.43579992,5.402186191,17.30084202
05/01/2020 04:30,11.22261576,3.228373331,11.67773518,1.4005,0,1.4005,9.822115763,3.228373331,10.33906922,17.25380597,5.210729687,18.02347148,1.4005,0,1.4005,15.85330597,5.210729687,16.6876905
05/01/2020 05:00,11.28082721,3.271336106,11.74558225,1.328,0,1.328,9.952827212,3.271336106,10.47666022,16.51222557,4.990813594,17.2499801,1.328,0,1.328,15.18422557,4.990813594,15.98339534
05/01/2020 05:30,11.51474407,3.345920071,11.99101798,1.335,0,1.335,10.17974407,3.345920071,10.71552008,16.2287972,4.895354407,16.95105759,1.335,0,1.335,14.8937972,4.895354407,15.67768127
05/01/2020 06:00,11.21781437,3.237313079,11.67559656,1.3685,0,1.3685,9.849314365,3.237313079,10.36769933,15.72537641,4.718877076,16.41813827,1.3685,0,1.3685,14.35687641,4.718877076,15.11250148
05/01/2020 06:30,11.65997981,3.363089129,12.13529966,1.428,0,1.428,10.23197981,3.363089129,10.77050507,16.31124544,4.891886209,17.02901284,1.428,0,1.428,14.88324544,4.891886209,15.66657415
05/01/2020 07:00,10.95515568,3.116305171,11.38976707,1.474,0,1.474,9.481155682,3.116305171,9.980163875,16.93073813,5.080384141,17.67654368,1.474,0,1.474,15.45673813,5.080384141,16.27025066
05/01/2020 07:30,11.92479992,3.408881433,12.40247257,1.5535,0,1.5535,10.37129992,3.408881433,10.91715781,16.10989886,4.784456934,16.8053524,1.5535,0,1.5535,14.55639886,4.784456934,15.32252512
05/01/2020 08:00,12.51992565,3.61862322,13.03238169,1.5105,0,1.5105,11.00942565,3.61862322,11.58886911,16.46704506,4.915978629,17.18518021,1.5105,0,1.5105,14.95654506,4.915978629,15.74373164
05/01/2020 08:30,13.00425097,3.777155884,13.54169302,1.5125,0,1.5125,11.49175097,3.777155884,12.09657997,17.42533697,5.230296581,18.19336063,1.5125,0,1.5125,15.91283697,5.230296581,16.75035471
05/01/2020 09:00,13.90540732,4.07318731,14.48969315,1.513,0,1.513,12.39240732,4.07318731,13.04463928,18.12741564,5.460894336,18.93210407,1.513,0,1.513,16.61441564,5.460894336,17.48885856
05/01/2020 09:30,15.39292731,4.481748225,16.0321015,1.7575,0,1.7575,13.63542731,4.481748225,14.35308138,18.97776113,5.660026121,19.80382067,1.7575,0,1.7575,17.22026113,5.660026121,18.12659067
05/01/2020 10:00,15.23305652,4.33815574,15.83873752,2.0345,0,2.0345,13.19855652,4.33815574,13.89321739,19.80512211,5.840921027,20.64846775,2.0345,0,2.0345,17.77062211,5.840921027,18.70591801
05/01/2020 10:30,16.43060373,4.62511248,17.06916531,2.359,0,2.359,14.07160373,4.62511248,14.81221445,19.98641085,5.793849762,20.80926029,2.359,0,2.359,17.62741085,5.793849762,18.55516932
05/01/2020 11:00,15.7277777,4.327874889,16.31237237,2.5605,0,2.5605,13.1672777,4.327874889,13.86029232,21.18308701,6.120948349,22.04969805,2.5605,0,2.5605,18.62258701,6.120948349,19.60272317
05/01/2020 11:30,16.72526361,4.628123187,17.35378826,2.6445,0,2.6445,14.08076361,4.628123187,14.82185643,20.67468894,5.926236519,21.50727882,2.6445,0,2.6445,18.03018894,5.926236519,18.97914626
05/01/2020 12:00,16.9459142,4.675338854,17.57904439,2.7215,0,2.7215,14.2244142,4.675338854,14.97306758,20.44954811,5.82692763,21.26351579,2.7215,0,2.7215,17.72804811,5.82692763,18.66110328
05/01/2020 12:30,16.80059367,4.640721668,17.42975173,2.6815,0,2.6815,14.11909367,4.640721668,14.86220386,21.30969355,6.122791128,22.17186529,2.6815,0,2.6815,18.62819355,6.122791128,19.60862479
05/01/2020 13:00,16.37231166,4.573248734,16.99903506,2.4585,0,2.4585,13.91381166,4.573248734,14.64611753,21.7733786,6.34849359,22.68002175,2.4585,0,2.4585,19.3148786,6.34849359,20.33145116
05/01/2020 13:30,16.58299387,4.477332867,17.17679235,2.961,0,2.961,13.62199387,4.477332867,14.33894092,21.5556292,6.11175906,22.40532859,2.961,0,2.961,18.5946292,6.11175906,19.5732939
05/01/2020 14:00,15.0273821,4.101281513,15.57699338,2.5495,0,2.5495,12.4778821,4.101281513,13.13461274,21.73674036,6.306540928,22.63312484,2.5495,0,2.5495,19.18724036,6.306540928,20.19709511
05/01/2020 14:30,14.88017677,4.175003607,15.45478295,2.178,0,2.178,12.70217677,4.175003607,13.37071239,21.09194029,6.216711538,21.98903016,2.178,0,2.178,18.91394029,6.216711538,19.90941083
05/01/2020 15:00,14.86232857,4.210880068,15.44734027,2.051,0,2.051,12.81132857,4.210880068,13.48560902,21.21399813,6.298572894,22.1292959,2.051,0,2.051,19.16299813,6.298572894,20.17157698
05/01/2020 15:30,15.55776507,4.50519581,16.19693931,1.851,0,1.851,13.70676507,4.50519581,14.42817375,21.76566128,6.545632622,22.72860131,1.851,0,1.851,19.91466128,6.545632622,20.96280135
05/01/2020 16:00,15.13136864,4.417635538,15.76305239,1.691,0,1.691,13.44036864,4.417635538,14.14775646,22.90347882,6.972204618,23.94119836,1.691,0,1.691,21.21247882,6.972204618,22.32892507
05/01/2020 16:30,15.56139515,4.575576964,16.22013944,1.6405,0,1.6405,13.92089515,4.575576964,14.65357384,24.46380076,7.501656189,25.58812993,1.6405,0,1.6405,22.82330076,7.501656189,24.02452712
05/01/2020 17:00,17.9300886,5.340817148,18.70861847,1.681,0,1.681,16.2490886,5.340817148,17.10430379,26.51822479,8.163601006,27.74636242,1.681,0,1.681,24.83722479,8.163601006,26.14444715
05/01/2020 17:30,19.60402832,5.881647027,20.46733246,1.7095,0,1.7095,17.89452832,5.881647027,18.8363456,27.46883055,8.466682511,28.74406659,1.7095,0,1.7095,25.75933055,8.466682511,27.11508479
05/01/2020 18:00,19.86705029,5.972371062,20.74533449,1.6965,0,1.6965,18.17055029,5.972371062,19.12689504,27.17223968,8.373470699,28.43317817,1.6965,0,1.6965,25.47573968,8.373470699,26.81656808
05/01/2020 18:30,20.26833938,6.108869986,21.16893653,1.6825,0,1.6825,18.58583938,6.108869986,19.56404145,26.31748966,8.097129532,27.53495539,1.6825,0,1.6825,24.63498966,8.097129532,25.93156806
05/01/2020 19:00,19.00107605,5.638107795,19.81991803,1.8475,0,1.8475,17.15357605,5.638107795,18.05639584,24.71011678,7.514578737,25.8274808,1.8475,0,1.8475,22.86261678,7.514578737,24.0659124
05/01/2020 19:30,18.51292086,5.434108299,19.29398279,1.98,0,1.98,16.53292086,5.434108299,17.40307459,23.11024606,6.945176018,24.13128556,1.98,0,1.98,21.13024606,6.945176018,22.24236427
05/01/2020 20:00,18.03393559,5.261882671,18.78590542,2.025,0,2.025,16.00893559,5.261882671,16.85151115,21.96677629,6.554544896,22.92381555,2.025,0,2.025,19.94177629,6.554544896,20.99134346
05/01/2020 20:30,18.12401044,5.277519766,18.87675738,2.0675,0,2.0675,16.05651044,5.277519766,16.90158994,21.18665944,6.284163813,22.0989876,2.0675,0,2.0675,19.11915944,6.284163813,20.12543099
05/01/2020 21:00,18.54593801,5.400259474,19.31617507,2.116,0,2.116,16.42993801,5.400259474,17.29467159,20.4134127,6.014068722,21.2808938,2.116,0,2.116,18.2974127,6.014068722,19.26043443
05/01/2020 21:30,18.00326725,5.164536843,18.7293906,2.2905,0,2.2905,15.71276725,5.164536843,16.539755,19.67813202,5.71503827,20.49123086,2.2905,0,2.2905,17.38763202,5.71503827,18.30277054
05/01/2020 22:00,14.68956139,4.035274938,15.2337342,2.4125,0,2.4125,12.27706139,4.035274938,12.92322252,18.09268244,5.153826733,18.81241844,2.4125,0,2.4125,15.68018244,5.153826733,16.5054552
05/01/2020 22:30,14.28722609,3.876903334,14.80389168,2.492,0,2.492,11.79522609,3.876903334,12.41602747,16.43159599,4.581723636,17.05841547,2.492,0,2.492,13.93959599,4.581723636,14.67325894
05/01/2020 23:00,13.94018105,3.672611356,14.41584967,2.7665,0,2.7665,11.17368105,3.672611356,11.76176952,15.80961629,4.287065006,16.38056451,2.7665,0,2.7665,13.04311629,4.287065006,13.72959609
05/01/2020 23:30,14.18538738,3.753699808,14.67363205,2.765,0,2.765,11.42038738,3.753699808,12.0214604,15.31013371,4.123386048,15.85567743,2.765,0,2.765,12.54513371,4.123386048,13.20540391
06/01/2020 00:00,14.37448554,3.82407047,14.87445292,2.74,0,2.74,11.63448554,3.82407047,12.24682689,14.5904039,3.895039401,15.10136477,2.74,0,2.74,11.8504039,3.895039401,12.47410937
06/01/2020 00:30,15.17210539,4.098232406,15.71586113,2.7035,0,2.7035,12.46860539,4.098232406,13.12484778,18.09706657,5.059620655,18.79105052,2.7035,0,2.7035,15.39356657,5.059620655,16.20375429
06/01/2020 01:00,15.74000962,4.246108774,16.302679,2.8215,0,2.8215,12.91850962,4.246108774,13.59843118,19.62217775,5.522115732,20.38439653,2.8215,0,2.8215,16.80067775,5.522115732,17.68492394
06/01/2020 01:30,15.93319155,4.266382644,16.49450253,2.953,0,2.953,12.98019155,4.266382644,13.66335953,19.48432708,5.433584449,20.22777402,2.953,0,2.953,16.53132708,5.433584449,17.40139693
06/01/2020 02:00,15.88988734,4.235550692,16.44470764,3.0035,0,3.0035,12.88638734,4.235550692,13.56461825,18.77413338,5.183556522,19.47658447,3.0035,0,3.0035,15.77063338,5.183556522,16.60066672
06/01/2020 02:30,16.12356884,4.327641898,16.69424921,2.957,0,2.957,13.16656884,4.327641898,13.85954615,18.35122294,5.059836393,19.03600084,2.957,0,2.957,15.39422294,5.059836393,16.2044452
06/01/2020 03:00,16.19325169,4.331481864,16.76255158,3.015,0,3.015,13.17825169,4.331481864,13.87184388,17.66563105,4.815429557,18.3101852,3.015,0,3.015,14.65063105,4.815429557,15.42171689
06/01/2020 03:30,16.19699171,4.322521943,16.76385208,3.046,0,3.046,13.15099171,4.322521943,13.84314917,16.79081523,4.517702296,17.38795877,3.046,0,3.046,13.74481523,4.517702296,14.46822656
06/01/2020 04:00,16.07101836,4.285389398,16.63256425,3.033,0,3.033,13.03801836,4.285389398,13.72422985,16.42896292,4.403040087,17.00875024,3.033,0,3.033,13.39596292,4.403040087,14.1010136
06/01/2020 04:30,15.56088677,4.104076861,16.09299984,3.0745,0,3.0745,12.48638677,4.104076861,13.14356502,15.62369451,4.124720769,16.158996,3.0745,0,3.0745,12.54919451,4.124720769,13.20967843
06/01/2020 05:00,15.54797205,4.101639761,16.07989065,3.069,0,3.069,12.47897205,4.101639761,13.13576005,15.12241404,3.961765608,15.63275386,3.069,0,3.069,12.05341404,3.961765608,12.68780425
06/01/2020 05:30,16.02760914,4.259124507,16.58385951,3.0695,0,3.0695,12.95810914,4.259124507,13.64011488,14.99349114,3.919226358,15.49726143,3.0695,0,3.0695,11.92399114,3.919226358,12.55156962
06/01/2020 06:00,17.13772115,4.634354229,17.75327365,3.038,0,3.038,14.09972115,4.634354229,14.84181173,15.18894074,3.993821086,15.70523887,3.038,0,3.038,12.15094074,3.993821086,12.79046394
06/01/2020 06:30,19.05246486,5.269123339,19.76765231,3.0215,0,3.0215,16.03096486,5.269123339,16.87469985,15.97392329,4.25725566,16.53149876,3.0215,0,3.0215,12.95242329,4.25725566,13.63412978
06/01/2020 07:00,20.56467183,5.741181744,21.35103968,3.0975,0,3.0975,17.46717183,5.741181744,18.38649667,17.13013951,4.612305561,17.74020976,3.0975,0,3.0975,14.03263951,4.612305561,14.77119949
06/01/2020 07:30,21.61255833,6.097766691,22.45630059,3.0605,0,3.0605,18.55205833,6.097766691,19.52848245,17.57473556,4.770598529,18.2107095,3.0605,0,3.0605,14.51423556,4.770598529,15.2781427
06/01/2020 08:00,22.0593511,6.248564582,22.92726609,3.0485,0,3.0485,19.0108511,6.248564582,20.01142221,18.00160821,4.914848991,18.66048335,3.0485,0,3.0485,14.95310821,4.914848991,15.7401139
06/01/2020 08:30,21.79254166,6.160868562,22.64665921,3.0485,0,3.0485,18.74404166,6.160868562,19.73057017,18.81379407,5.181801574,19.51435151,3.0485,0,3.0485,15.76529407,5.181801574,16.59504639
06/01/2020 09:00,22.05731798,6.230640414,22.92043099,3.101,0,3.101,18.95631798,6.230640414,19.95401893,18.95284547,5.210249644,19.65596736,3.101,0,3.101,15.85184547,5.210249644,16.68615313
06/01/2020 09:30,22.18086182,6.238707582,23.04152997,3.2,0,3.2,18.98086182,6.238707582,19.97985455,19.46951207,5.347530017,20.19054179,3.2,0,3.2,16.26951207,5.347530017,17.12580218
06/01/2020 10:00,21.75251977,5.915663024,22.54256386,3.7545,0,3.7545,17.99801977,5.915663024,18.94528397,19.24998004,5.093117993,19.91234749,3.7545,0,3.7545,15.49548004,5.093117993,16.31103163
06/01/2020 10:30,20.97953979,5.326339003,21.64511439,4.7745,0,4.7745,16.20503979,5.326339003,17.05793662,19.05028823,4.692224679,19.61964459,4.7745,0,4.7745,14.27578823,4.692224679,15.0271455
06/01/2020 11:00,21.05963681,5.878724529,21.86475942,3.174,0,3.174,17.88563681,5.878724529,18.82698611,19.59339628,5.396794575,20.32305513,3.174,0,3.174,16.41939628,5.396794575,17.28357504
06/01/2020 11:30,20.93786762,5.736480177,21.70947962,3.485,0,3.485,17.45286762,5.736480177,18.3714396,19.87974994,5.388693713,20.59714732,3.485,0,3.485,16.39474994,5.388693713,17.25763151
06/01/2020 12:00,21.0624383,5.847598634,21.85911061,3.2715,0,3.2715,17.7909383,5.847598634,18.72730347,20.45800641,5.648931479,21.22358247,3.2715,0,3.2715,17.18650641,5.648931479,18.09105937
06/01/2020 12:30,22.009113,6.205100022,22.86710129,3.1305,0,3.1305,18.878613,6.205100022,19.87222422,20.86577739,5.829303779,21.66475129,3.1305,0,3.1305,17.73527739,5.829303779,18.66871304
06/01/2020 13:00,22.30146533,6.154105449,23.13500313,3.578,0,3.578,18.72346533,6.154105449,19.70891088,20.2881748,5.492368852,21.0184717,3.578,0,3.578,16.7101748,5.492368852,17.58965769
06/01/2020 13:30,22.31195813,6.05385443,23.11866409,3.8935,0,3.8935,18.41845813,6.05385443,19.38785066,20.02686127,5.302779411,20.71701334,3.8935,0,3.8935,16.13336127,5.302779411,16.98248554
06/01/2020 14:00,23.98089788,6.621472076,24.87825066,3.8355,0,3.8355,20.14539788,6.621472076,21.20568198,19.2895776,5.079509669,19.94716077,3.8355,0,3.8355,15.4540776,5.079509669,16.26745011
06/01/2020 14:30,24.67886335,6.146347853,25.43273262,5.979,0,5.979,18.69986335,6.146347853,19.68406669,18.06058938,3.971026394,18.49199663,5.979,0,5.979,12.08158938,3.971026394,12.7174625
06/01/2020 15:00,22.37102949,4.915644827,22.90472712,7.4155,0,7.4155,14.95552949,4.915644827,15.74266262,16.44174962,2.966784781,16.70727215,7.4155,0,7.4155,9.026249624,2.966784781,9.501315393
06/01/2020 15:30,19.97287891,4.71427632,20.52170298,5.63,0,5.63,14.34287891,4.71427632,15.09776727,17.46836843,3.891083534,17.89649202,5.63,0,5.63,11.83836843,3.891083534,12.46144045
06/01/2020 16:00,18.68792038,4.904598049,19.32080356,3.766,0,3.766,14.92192038,4.904598049,15.70728461,20.03613455,5.347734614,20.73752524,3.766,0,3.766,16.27013455,5.347734614,17.12645742
06/01/2020 16:30,17.98884143,5.128405974,18.70558643,2.386,0,2.386,15.60284143,5.128405974,16.42404361,22.21788569,6.518425601,23.15435848,2.386,0,2.386,19.83188569,6.518425601,20.87566914
06/01/2020 17:00,18.92061674,5.505497133,19.70533523,2.1705,0,2.1705,16.75011674,5.505497133,17.63170183,25.35960201,7.621889245,26.48023055,2.1705,0,2.1705,23.18910201,7.621889245,24.40958107
06/01/2020 17:30,20.24201113,5.943105307,21.09643371,2.1605,0,2.1605,18.08151113,5.943105307,19.03316961,25.75194999,7.754134629,26.89404268,2.1605,0,2.1605,23.59144999,7.754134629,24.83310525
06/01/2020 18:00,20.56495319,6.048100835,21.43587702,2.164,0,2.164,18.40095319,6.048100835,19.36942441,26.05200057,7.851606092,27.20945519,2.164,0,2.164,23.88800057,7.851606092,25.14526376
