Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/01/2020 18:30,19.9801932,5.803310062,20.80592531,2.324,0,2.324,17.6561932,5.803310062,18.58546652,26.11402268,7.819402318,27.25958975,2.324,0,2.324,23.79002268,7.819402318,25.04212914
06/01/2020 19:00,19.41273648,5.58327028,20.19968427,2.426,0,2.426,16.98673648,5.58327028,17.88077524,25.29560763,7.516876519,26.38884609,2.426,0,2.426,22.86960763,7.516876519,24.07327119
06/01/2020 19:30,18.49948178,5.333879671,19.25308023,2.2715,0,2.2715,16.22798178,5.333879671,17.08208609,25.0381855,7.48304765,26.13248429,2.2715,0,2.2715,22.7666855,7.48304765,23.9649321
06/01/2020 20:00,17.82562603,5.200974364,18.5688739,2.002,0,2.002,15.82362603,5.200974364,16.65644846,24.1180045,7.269179148,25.18966269,2.002,0,2.002,22.1160045,7.269179148,23.28000473
06/01/2020 20:30,16.67861732,4.839254643,17.36648097,1.9555,0,1.9555,14.72311732,4.839254643,15.49801824,23.3859084,7.043834609,24.42368354,1.9555,0,1.9555,21.4304084,7.043834609,22.55832463
06/01/2020 21:00,15.24854634,4.458450775,15.88697419,1.684,0,1.684,13.56454634,4.458450775,14.27846983,22.49289643,6.839553503,23.50978268,1.684,0,1.684,20.80889643,6.839553503,21.9041015
06/01/2020 21:30,13.66755871,4.035109714,14.25076389,1.391,0,1.391,12.27655871,4.035109714,12.92269338,20.9428424,6.426379825,21.90664296,1.391,0,1.391,19.5518424,6.426379825,20.58088674
06/01/2020 22:00,13.42008761,3.988939097,14.00037095,1.284,0,1.284,12.13608761,3.988939097,12.77482907,19.43556066,5.966129474,20.33065959,1.284,0,1.284,18.15156066,5.966129474,19.10690596
06/01/2020 22:30,11.89295836,3.476313751,12.39060998,1.3165,0,1.3165,10.57645836,3.476313751,11.13311406,18.2985045,5.581714954,19.13088625,1.3165,0,1.3165,16.9820045,5.581714954,17.87579421
06/01/2020 23:00,11.12534161,3.194757442,11.57496009,1.4055,0,1.4055,9.71984161,3.194757442,10.23141222,17.40143458,5.257609444,18.17834928,1.4055,0,1.4055,15.99593458,5.257609444,16.83782587
06/01/2020 23:30,11.23598318,3.214853703,11.68685596,1.455,0,1.455,9.780983177,3.214853703,10.29577176,16.69390135,5.008784653,17.4291212,1.455,0,1.455,15.23890135,5.008784653,16.04094879
07/01/2020 00:00,10.94215568,3.116305171,11.37726368,1.461,0,1.461,9.481155682,3.116305171,9.980163875,16.96122288,5.094676889,17.70985077,1.461,0,1.461,15.50022288,5.094676889,16.31602409
07/01/2020 00:30,11.39733275,3.251288195,11.85200695,1.5055,0,1.5055,9.891832748,3.251288195,10.41245552,20.81334826,6.346182828,21.75935436,1.5055,0,1.5055,19.30784826,6.346182828,20.3240508
07/01/2020 01:00,12.15987139,3.515727258,12.65791493,1.4635,0,1.4635,10.69637139,3.515727258,11.2593383,21.3933152,6.550613475,22.37374515,1.4635,0,1.4635,19.9298152,6.550613475,20.97875284
07/01/2020 01:30,11.80091278,3.392648665,12.27890904,1.479,0,1.479,10.32191278,3.392648665,10.86517134,21.83362124,6.690240467,22.83563736,1.479,0,1.479,20.35462124,6.690240467,21.42591709
07/01/2020 02:00,11.86797331,3.410910529,12.3484048,1.4905,0,1.4905,10.37747331,3.410910529,10.92365612,20.94494421,6.394366586,21.89928336,1.4905,0,1.4905,19.45444421,6.394366586,20.47836232
07/01/2020 02:30,11.65470348,3.323063184,12.11919395,1.5445,0,1.5445,10.11020348,3.323063184,10.64231945,21.22623919,6.469074834,22.19013653,1.5445,0,1.5445,19.68173919,6.469074834,20.7176202
07/01/2020 03:00,11.83061036,3.30479061,12.28352484,1.776,0,1.776,10.05461036,3.30479061,10.58380038,20.16882912,6.045430582,21.05537696,1.776,0,1.776,18.39282912,6.045430582,19.36087276
07/01/2020 03:30,11.72516966,3.217708813,12.1586699,1.9355,0,1.9355,9.789669663,3.217708813,10.30491543,19.22732875,5.68354926,20.04976068,1.9355,0,1.9355,17.29182875,5.68354926,18.201925
07/01/2020 04:00,11.83734768,3.239131791,12.27252113,1.9825,0,1.9825,9.854847678,3.239131791,10.37352387,18.44919502,5.412340919,19.2267062,1.9825,0,1.9825,16.46669502,5.412340919,17.33336318
07/01/2020 04:30,12.23995823,3.396443471,12.70245668,1.9065,0,1.9065,10.33345823,3.396443471,10.87732445,17.79144333,5.221128386,18.54172693,1.9065,0,1.9065,15.88494333,5.221128386,16.72099298
07/01/2020 05:00,12.48969688,3.46833939,12.96232642,1.9375,0,1.9375,10.55219688,3.46833939,11.10757566,16.96881011,4.940552714,17.67341443,1.9375,0,1.9375,15.03131011,4.940552714,15.8224317
07/01/2020 05:30,12.9471433,3.626911859,13.44555723,1.9125,0,1.9125,11.0346433,3.626911859,11.615414,16.91260633,4.930296525,17.61658527,1.9125,0,1.9125,15.00010633,4.930296525,15.78958561
07/01/2020 06:00,13.454351,3.775052315,13.97392503,1.969,0,1.969,11.485351,3.775052315,12.08984316,16.88653691,4.90315727,17.58397225,1.969,0,1.969,14.91753691,4.90315727,15.70267043
07/01/2020 06:30,14.80180246,4.199531884,15.38601391,2.025,0,2.025,12.77680246,4.199531884,13.44926575,18.02976981,5.260513445,18.78152287,2.025,0,2.025,16.00476981,5.260513445,16.84712612
07/01/2020 07:00,16.09951119,4.61127733,16.74688446,2.07,0,2.07,14.02951119,4.61127733,14.76790651,19.08080741,5.591182013,19.88312168,2.07,0,2.07,17.01080741,5.591182013,17.90611307
07/01/2020 07:30,16.3452376,4.668871469,16.99897506,2.1405,0,2.1405,14.2047376,4.668871469,14.95235537,20.51762233,6.040268009,21.38825995,2.1405,0,2.1405,18.37712233,6.040268009,19.3443393
07/01/2020 08:00,16.76949065,4.687689634,17.41235914,2.5075,0,2.5075,14.26199065,4.687689634,15.01262174,21.05516663,6.096323208,21.91997259,2.5075,0,2.5075,18.54766663,6.096323208,19.52385961
07/01/2020 08:30,17.2329126,4.838036958,17.89915859,2.5135,0,2.5135,14.7194126,4.838036958,15.49411852,21.35059966,6.191455246,22.23020971,2.5135,0,2.5135,18.83709966,6.191455246,19.82852596
07/01/2020 09:00,17.77303722,5.077195608,18.48401383,2.326,0,2.326,15.44703722,5.077195608,16.26003918,20.87876768,6.097999844,21.75105841,2.326,0,2.326,18.55276768,6.097999844,19.52922914
07/01/2020 09:30,18.66868932,5.149556102,19.36589499,3.0015,0,3.0015,15.66718932,5.149556102,16.49177823,20.57577209,5.776383895,21.37121915,3.0015,0,3.0015,17.57427209,5.776383895,18.49923378
07/01/2020 10:00,18.68763469,5.109274342,19.3734967,3.143,0,3.143,15.54463469,5.109274342,16.36277335,20.6531595,5.755311106,21.44007004,3.143,0,3.143,17.5101595,5.755311106,18.43174684
07/01/2020 10:30,18.96317895,5.135419276,19.64623849,3.339,0,3.339,15.62417895,5.135419276,16.44650415,20.66356034,5.694307612,21.43380193,3.339,0,3.339,17.32456034,5.694307612,18.2363793
07/01/2020 11:00,18.85016657,5.140016786,19.53838664,3.212,0,3.212,15.63816657,5.140016786,16.46122797,20.68287442,5.742398726,21.46523788,3.212,0,3.212,17.47087442,5.742398726,18.39039413
07/01/2020 11:30,19.54431963,5.358148997,20.2654926,3.2425,0,3.2425,16.30181963,5.358148997,17.15981013,20.16900583,5.563473424,20.92226166,3.2425,0,3.2425,16.92650583,5.563473424,17.81737456
07/01/2020 12:00,19.91831963,5.358148997,20.62642037,3.6165,0,3.6165,16.30181963,5.358148997,17.15981013,20.33141764,5.493927748,21.06062168,3.6165,0,3.6165,16.71491764,5.493927748,17.59465015
07/01/2020 12:30,21.24340635,5.880456546,22.04227944,3.3525,0,3.3525,17.89090635,5.880456546,18.83253301,19.96010842,5.458656912,20.69306317,3.3525,0,3.3525,16.60760842,5.458656912,17.48169307
07/01/2020 13:00,21.61048224,5.965775012,22.4188183,3.46,0,3.46,18.15048224,5.965775012,19.10577077,19.15845448,5.159832464,19.8411252,3.46,0,3.46,15.69845448,5.159832464,16.52468893
07/01/2020 13:30,21.50545705,5.735194834,22.2570695,4.0565,0,4.0565,17.44895705,5.735194834,18.36732321,18.77570609,4.837969084,19.38899389,4.0565,0,4.0565,14.71920609,4.837969084,15.49390115
07/01/2020 14:00,21.99119656,6.033554383,22.80387039,3.6345,0,3.6345,18.35669656,6.033554383,19.32283848,18.38143338,4.847082601,19.00976861,3.6345,0,3.6345,14.74693338,4.847082601,15.52308777
07/01/2020 14:30,21.69676821,6.061516082,22.52757705,3.255,0,3.255,18.44176821,6.061516082,19.41238759,18.12420071,4.887269931,18.77157582,3.255,0,3.255,14.86920071,4.887269931,15.65179023
07/01/2020 15:00,22.26832423,6.228012994,23.12285471,3.32,0,3.32,18.94832423,6.228012994,19.94560445,18.8922486,5.118350596,19.5733127,3.32,0,3.32,15.5722486,5.118350596,16.39184063
07/01/2020 15:30,22.47444286,6.378589307,23.36208431,3.068,0,3.068,19.40644286,6.378589307,20.42783459,19.19552091,5.30085978,19.91399351,3.068,0,3.068,16.12752091,5.30085978,16.9763378
07/01/2020 16:00,21.98896292,6.287057376,22.87010233,2.861,0,2.861,19.12796292,6.287057376,20.13469781,19.88714168,5.596222141,20.65952822,2.861,0,2.861,17.02614168,5.596222141,17.9222544
07/01/2020 16:30,21.29873804,6.122477066,22.16124923,2.6715,0,2.6715,18.62723804,6.122477066,19.60761899,21.99974507,6.352886936,22.89864528,2.6715,0,2.6715,19.32824507,6.352886936,20.34552113
07/01/2020 17:00,21.03724969,6.0314354,21.88479124,2.687,0,2.687,18.35024969,6.0314354,19.31605231,24.45256482,7.153995198,25.47758964,2.687,0,2.687,21.76556482,7.153995198,22.91112087
07/01/2020 17:30,21.74552827,6.311730163,22.64301078,2.5425,0,2.5425,19.20302827,6.311730163,20.21371397,25.53041569,7.555762498,26.62501966,2.5425,0,2.5425,22.98791569,7.555762498,24.19780599
07/01/2020 18:00,21.76761698,6.354159569,22.67607754,2.4355,0,2.4355,19.33211698,6.354159569,20.34959682,25.45083939,7.564776231,26.55129121,2.4355,0,2.4355,23.01533939,7.564776231,24.22667304
07/01/2020 18:30,21.66908851,6.316515883,22.57094969,2.4515,0,2.4515,19.21758851,6.316515883,20.22904054,24.79572686,7.34419221,25.86049554,2.4515,0,2.4515,22.34422686,7.34419221,23.5202388
07/01/2020 19:00,21.02828618,6.11444013,21.89920542,2.4255,0,2.4255,18.60278618,6.11444013,19.58188019,23.59149737,6.956926906,24.59588543,2.4255,0,2.4255,21.16599737,6.956926906,22.27999723
07/01/2020 19:30,20.26283644,5.917081844,21.109107,2.2605,0,2.2605,18.00233644,5.917081844,18.94982783,22.61971171,6.691749282,23.58878687,2.2605,0,2.2605,20.35921171,6.691749282,21.43074917
07/01/2020 20:00,20.34319075,5.984249857,21.2051092,2.1365,0,2.1365,18.20669075,5.984249857,19.16493763,21.42734798,6.340595107,22.34579128,2.1365,0,2.1365,19.29084798,6.340595107,20.30615577
07/01/2020 20:30,20.11103519,5.923885195,20.965356,2.088,0,2.088,18.02303519,5.923885195,18.97161599,20.11441264,5.924995308,20.96890949,2.088,0,2.088,18.02641264,5.924995308,18.9751712
07/01/2020 21:00,19.16470872,5.670198102,19.98592522,1.9135,0,1.9135,17.25120872,5.670198102,18.15916708,19.04258783,5.630058906,19.85743474,1.9135,0,1.9135,17.12908783,5.630058906,18.03061877
07/01/2020 21:30,17.82466252,5.266723177,18.58647269,1.801,0,1.801,16.02366252,5.266723177,16.86701318,18.51980748,5.495206277,19.3178819,1.801,0,1.801,16.71880748,5.495206277,17.59874472
07/01/2020 22:00,16.7216212,4.892338399,17.42261721,1.837,0,1.837,14.8846212,4.892338399,15.66802231,16.82577741,4.926572892,17.53219627,1.837,0,1.837,14.98877741,4.926572892,15.77766044
07/01/2020 22:30,15.69730915,4.540708183,16.3408551,1.8825,0,1.8825,13.81480915,4.540708183,14.54190437,15.40539214,4.444759704,16.03377672,1.8825,0,1.8825,13.52289214,4.444759704,14.23462331
07/01/2020 23:00,15.11549162,4.388094391,15.7395508,1.765,0,1.765,13.35049162,4.388094391,14.05314907,14.79809946,4.283772633,15.4056631,1.765,0,1.765,13.03309946,4.283772633,13.71905206
07/01/2020 23:30,14.76137887,4.233740146,15.35652506,1.8805,0,1.8805,12.88087887,4.233740146,13.55881987,14.45549383,4.133200593,15.0347813,1.8805,0,1.8805,12.57499383,4.133200593,13.23683561
08/01/2020 00:00,14.51270445,4.081009049,15.07558374,2.0965,0,2.0965,12.41620445,4.081009049,13.06968889,14.23011796,3.988127362,14.7784105,2.0965,0,2.0965,12.13361796,3.988127362,12.77222943
08/01/2020 00:30,14.89650523,4.202885371,15.47805264,2.1095,0,2.1095,12.78700523,4.202885371,13.4600055,18.58810939,5.416256981,19.36113763,2.1095,0,2.1095,16.47860939,5.416256981,17.34590462
08/01/2020 01:00,14.34250092,4.019313884,14.89504001,2.114,0,2.114,12.22850092,4.019313884,12.87210624,19.95463873,5.863934378,20.79839737,2.114,0,2.114,17.84063873,5.863934378,18.77961972
08/01/2020 01:30,13.99606944,3.914486176,14.53317453,2.0865,0,2.0865,11.90956944,3.914486176,12.53638889,19.8979906,5.854353851,20.74134733,2.0865,0,2.0865,17.8114906,5.854353851,18.74893748
08/01/2020 02:00,13.12739304,3.715738653,13.64313607,1.8225,0,1.8225,11.30489304,3.715738653,11.89988741,19.78362092,5.903534959,20.64566254,1.8225,0,1.8225,17.96112092,5.903534959,18.90644308
08/01/2020 02:30,13.13547012,3.758328579,13.66256231,1.701,0,1.701,11.43447012,3.758328579,12.03628433,19.47661078,5.842560724,20.33405723,1.701,0,1.701,17.77561078,5.842560724,18.71116924
08/01/2020 03:00,12.68311513,3.63725615,13.19435644,1.617,0,1.617,11.06611513,3.63725615,11.64854224,18.67008918,5.605079358,19.49331025,1.617,0,1.617,17.05308918,5.605079358,17.95062019
08/01/2020 03:30,12.3410616,3.536168192,12.83769009,1.5825,0,1.5825,10.7585616,3.536168192,11.32480168,17.57240566,5.255627833,18.34151206,1.5825,0,1.5825,15.98990566,5.255627833,16.83147964
08/01/2020 04:00,11.98184028,3.42105601,12.46066293,1.5735,0,1.5735,10.40834028,3.42105601,10.95614766,17.15699622,5.122047512,17.90524756,1.5735,0,1.5735,15.58349622,5.122047512,16.40368024
08/01/2020 04:30,11.92992697,3.422070558,12.41103237,1.5185,0,1.5185,10.41142697,3.422070558,10.95939681,16.41783463,4.897174471,17.13264754,1.5185,0,1.5185,14.89933463,4.897174471,15.68351014
08/01/2020 05:00,11.95442697,3.422070558,12.43458448,1.543,0,1.543,10.41142697,3.422070558,10.95939681,15.8162799,4.691400233,16.4973921,1.543,0,1.543,14.2732799,4.691400233,15.02450516
08/01/2020 05:30,11.42136806,3.263625454,11.87850577,1.492,0,1.492,9.929368056,3.263625454,10.45196637,16.41679696,4.905543532,17.13404738,1.492,0,1.492,14.92479696,4.905543532,15.71031258
08/01/2020 06:00,11.16278244,3.197038783,11.61157908,1.436,0,1.436,9.72678244,3.197038783,10.23871836,16.97813887,5.108454007,17.73001697,1.436,0,1.436,15.54213887,5.108454007,16.36014618
08/01/2020 06:30,12.30779336,3.580945407,12.81814914,1.413,0,1.413,10.89479336,3.580945407,11.46820354,18.62123274,5.65607258,19.4612812,1.413,0,1.413,17.20823274,5.65607258,18.1139292
08/01/2020 07:00,13.94157664,4.12501071,14.53902584,1.3915,0,1.3915,12.55007664,4.12501071,13.21060699,19.82774378,6.05970029,20.73305069,1.3915,0,1.3915,18.43624378,6.05970029,19.4065724
08/01/2020 07:30,14.2181316,4.214430851,14.82958845,1.396,0,1.396,12.8221316,4.214430851,13.49698063,20.69817179,6.344317063,21.6486645,1.396,0,1.396,19.30217179,6.344317063,20.31807557
08/01/2020 08:00,15.83491849,4.767371813,16.53700328,1.3305,0,1.3305,14.50441849,4.767371813,15.26780894,20.8692244,6.422068145,21.83500598,1.3305,0,1.3305,19.5387244,6.422068145,20.56707831
08/01/2020 08:30,14.4931421,4.337197817,15.12820058,1.2975,0,1.2975,13.1956421,4.337197817,13.89014958,21.57400111,6.664563624,22.57994536,1.2975,0,1.2975,20.27650111,6.664563624,21.34368538
08/01/2020 09:00,14.17719696,4.218232202,14.79142984,1.3435,0,1.3435,12.83369696,4.218232202,13.5091547,21.49471257,6.623383271,22.49204024,1.3435,0,1.3435,20.15121257,6.623383271,21.2118027
08/01/2020 09:30,14.49585552,4.166845254,15.08285207,1.8185,0,1.8185,12.67735552,4.166845254,13.34458475,20.85738411,6.257778587,21.77591019,1.8185,0,1.8185,19.03888411,6.257778587,20.04093064
08/01/2020 10:00,13.88366223,3.877868396,14.41505949,2.0855,0,2.0855,11.79816223,3.877868396,12.41911814,20.34730274,6.002364291,21.21417228,2.0855,0,2.0855,18.26180274,6.002364291,19.22295025
08/01/2020 10:30,15.06651499,3.862207503,15.55366583,3.316,0,3.316,11.75051499,3.862207503,12.36896314,19.44423899,5.301095799,20.15390896,3.316,0,3.316,16.12823899,5.301095799,16.97709367
08/01/2020 11:00,15.47590846,3.354355547,15.83525951,5.2705,0,5.2705,10.20540846,3.354355547,10.74253522,19.0811947,4.539355831,19.61371313,5.2705,0,5.2705,13.8106947,4.539355831,14.53757337
08/01/2020 11:30,15.60939807,3.999887714,16.11373358,3.44,0,3.44,12.16939807,3.999887714,12.8098927,19.07802539,5.139970383,19.75829822,3.44,0,3.44,15.63802539,5.139970383,16.46107936
08/01/2020 12:00,15.6522208,3.965153276,16.14665465,3.5885,0,3.5885,12.0637208,3.965153276,12.69865347,19.32090205,5.170990491,20.00090995,3.5885,0,3.5885,15.73240205,5.170990491,16.56042321
08/01/2020 12:30,15.20401613,3.738293972,15.65684989,3.8305,0,3.8305,11.37351613,3.738293972,11.97212224,19.37374362,5.108817122,20.03601643,3.8305,0,3.8305,15.54324362,5.108817122,16.36130908
08/01/2020 13:00,14.17964444,3.561011071,14.6199561,3.3455,0,3.3455,10.83414444,3.561011071,11.40436257,19.70608188,5.377463214,20.42661924,3.3455,0,3.3455,16.36058188,5.377463214,17.22166513
08/01/2020 13:30,14.1901215,3.619837984,14.64454762,3.177,0,3.177,11.0131215,3.619837984,11.59275947,19.79946978,5.463541604,20.53945691,3.177,0,3.177,16.62246978,5.463541604,17.49733661
08/01/2020 14:00,14.1151215,3.619837984,14.5718867,3.102,0,3.102,11.0131215,3.619837984,11.59275947,19.6076752,5.425153084,20.34436563,3.102,0,3.102,16.5056752,5.425153084,17.37439495
08/01/2020 14:30,13.75892387,3.645903416,14.23378368,2.6665,0,2.6665,11.09242387,3.645903416,11.67623566,19.45614321,5.518488854,20.22363043,2.6665,0,2.6665,16.78964321,5.518488854,17.67330864
08/01/2020 15:00,13.88971313,3.791276863,14.39784397,2.355,0,2.355,11.53471313,3.791276863,12.14180329,19.91127516,5.770468591,20.73058577,2.355,0,2.355,17.55627516,5.770468591,18.48028964
08/01/2020 15:30,13.20876547,3.683650022,13.71279558,2.0015,0,2.0015,11.20726547,3.683650022,11.79712155,20.06004528,5.935556797,20.91975744,2.0015,0,2.0015,18.05854528,5.935556797,19.00899503
08/01/2020 16:00,12.29650141,3.50804592,12.78711591,1.6235,0,1.6235,10.67300141,3.50804592,11.23473833,21.88037091,6.65811149,22.87096587,1.6235,0,1.6235,20.25687091,6.65811149,21.32302201
08/01/2020 16:30,12.88892261,3.799234135,13.43720604,1.33,0,1.33,11.55892261,3.799234135,12.16728696,23.392871,7.251715012,24.49109602,1.33,0,1.33,22.062871,7.251715012,23.22407474
08/01/2020 17:00,13.52621562,4.000978141,14.10554271,1.3535,0,1.3535,12.17271562,4.000978141,12.81338486,25.81818757,8.041153943,27.04143055,1.3535,0,1.3535,24.46468757,8.041153943,25.75230271
08/01/2020 17:30,15.61381424,4.677113759,16.29928183,1.384,0,1.384,14.22981424,4.677113759,14.97875183,26.48586652,8.250584534,27.74118365,1.384,0,1.384,25.10186652,8.250584534,26.42301738
08/01/2020 18:00,17.53525281,5.231583655,18.29903163,1.6185,0,1.6185,15.91675281,5.231583655,16.75447664,26.4082727,8.148004257,27.63669373,1.6185,0,1.6185,24.7897727,8.148004257,26.09449758
08/01/2020 18:30,19.87422134,5.92723322,20.73925668,1.841,0,1.841,18.03322134,5.92723322,18.98233825,25.06536891,7.633480912,26.20196079,1.841,0,1.841,23.22436891,7.633480912,24.44670411
08/01/2020 19:00,19.90003124,5.860612205,20.74507215,2.0695,0,2.0695,17.83053124,5.860612205,18.76898025,24.04066819,7.221573757,25.10188946,2.0695,0,2.0695,21.97116819,7.221573757,23.12754547
08/01/2020 19:30,19.2376327,5.520128821,20.01395348,2.443,0,2.443,16.7946327,5.520128821,17.67856074,22.82343042,6.698723536,23.78616979,2.443,0,2.443,20.38043042,6.698723536,21.45308465
08/01/2020 20:00,19.0423361,5.334160471,19.77533393,2.8135,0,2.8135,16.2288361,5.334160471,17.08298537,21.58392807,6.169541355,22.44836724,2.8135,0,2.8135,18.77042807,6.169541355,19.75834534
08/01/2020 20:30,18.81335038,5.208607838,19.5210591,2.9665,0,2.9665,15.84685038,5.208607838,16.68089514,20.49267761,5.760576004,21.28694603,2.9665,0,2.9665,17.52617761,5.760576004,18.44860801
08/01/2020 21:00,19.0031194,5.319462802,19.73360665,2.819,0,2.819,16.1841194,5.319462802,17.03591515,18.45481901,5.13924518,19.15704011,2.819,0,2.819,15.63581901,5.13924518,16.45875685
08/01/2020 21:30,19.12337154,5.29883858,19.84391669,3.002,0,3.002,16.12137154,5.29883858,16.96986478,17.01816265,4.606889879,17.63069183,3.002,0,3.002,14.01616265,4.606889879,14.75385542
08/01/2020 22:00,18.49845494,5.048901729,19.17509436,3.1375,0,3.1375,15.36095494,5.048901729,16.16942625,16.02792527,4.236877895,16.57846563,3.1375,0,3.1375,12.89042527,4.236877895,13.56886871
08/01/2020 22:30,17.8675784,4.835297641,18.51027988,3.1565,0,3.1565,14.7110784,4.835297641,15.48534569,14.64183421,3.775046799,15.12065764,3.1565,0,3.1565,11.48533421,3.775046799,12.08982549
08/01/2020 23:00,17.56313393,4.733095135,18.18971861,3.163,0,3.163,14.40013393,4.733095135,15.15803571,13.66600357,3.452170331,14.09528764,3.163,0,3.163,10.50300357,3.452170331,11.05579323
08/01/2020 23:30,16.6750866,4.446795723,17.25782447,3.146,0,3.146,13.5290866,4.446795723,14.24114379,13.19133069,3.30174053,13.59826077,3.146,0,3.146,10.04533069,3.30174053,10.57403231
09/01/2020 00:00,16.1783867,4.281073229,16.73522584,3.1535,0,3.1535,13.0248867,4.281073229,13.71040705,12.95388054,3.221229309,13.3483834,3.1535,0,3.1535,9.800380544,3.221229309,10.31619005
09/01/2020 00:30,17.31309575,4.646803007,17.925849,3.1755,0,3.1755,14.13759575,4.646803007,14.88167973,16.70366943,4.446494263,17.28536617,3.1755,0,3.1755,13.52816943,4.446494263,14.24017834
09/01/2020 01:00,17.4011359,4.675576064,18.01833905,3.176,0,3.176,14.2251359,4.675576064,14.97382726,17.78973533,4.803302519,18.4267848,3.176,0,3.176,14.61373533,4.803302519,15.38287929
09/01/2020 01:30,17.3976359,4.675576064,18.01495896,3.1725,0,3.1725,14.2251359,4.675576064,14.97382726,17.55694754,4.727939269,18.18240404,3.1725,0,3.1725,14.38444754,4.727939269,15.14152373
09/01/2020 02:00,17.09462809,4.578611685,17.69717476,3.1645,0,3.1645,13.93012809,4.578611685,14.66329272,17.01317346,4.551838844,17.61156745,3.1645,0,3.1645,13.84867346,4.551838844,14.57755101
09/01/2020 02:30,17.28247873,4.645121126,17.89584369,3.15,0,3.15,14.13247873,4.645121126,14.8762934,16.78613502,4.481980837,17.37419009,3.15,0,3.15,13.63613502,4.481980837,14.35382634
09/01/2020 03:00,17.30112675,4.657495432,17.9170659,3.131,0,3.131,14.17012675,4.657495432,14.9159229,15.37164367,4.023305013,15.88944343,3.131,0,3.131,12.24064367,4.023305013,12.88488808
09/01/2020 03:30,17.17238866,4.619782844,17.78295042,3.117,0,3.117,14.05538866,4.619782844,14.79514596,14.52608447,3.74998472,15.002317,3.117,0,3.117,11.40908447,3.74998472,12.0095626
09/01/2020 04:00,17.05045748,4.591702973,17.65791144,3.0805,0,3.0805,13.96995748,4.591702973,14.7052184,13.98690644,3.584762442,14.43897758,3.0805,0,3.0805,10.90640644,3.584762442,11.48042783
09/01/2020 04:30,16.67527453,4.477753797,17.26600879,3.052,0,3.052,13.62327453,4.477753797,14.34028898,13.31486817,3.373241641,13.73551868,3.052,0,3.052,10.26286817,3.373241641,10.80301913
09/01/2020 05:00,16.46957383,4.434465873,17.05612353,2.978,0,2.978,13.49157383,4.434465873,14.20165667,12.87696017,3.253630866,13.28164964,2.978,0,2.978,9.898960172,3.253630866,10.41995808
09/01/2020 05:30,16.17075413,4.405107906,16.76001983,2.7685,0,2.7685,13.40225413,4.405107906,14.10763593,13.40936285,3.497482484,13.85797228,2.7685,0,2.7685,10.64086285,3.497482484,11.20090826
09/01/2020 06:00,16.1821273,4.478362775,16.79038347,2.557,0,2.557,13.6251273,4.478362775,14.34223926,13.8127045,3.699571163,14.29956756,2.557,0,2.557,11.2557045,3.699571163,11.84811
09/01/2020 06:30,16.91226215,4.832071195,17.58901712,2.211,0,2.211,14.70126215,4.832071195,15.47501279,15.54869563,4.383888552,16.15488825,2.211,0,2.211,13.33769563,4.383888552,14.03967961
09/01/2020 07:00,17.60649296,5.161324188,18.34742112,1.9035,0,1.9035,15.70299296,5.161324188,16.52946627,17.32277473,5.068070517,18.04892969,1.9035,0,1.9035,15.41927473,5.068070517,16.2308155
09/01/2020 07:30,18.27817164,5.445201643,19.07201561,1.7115,0,1.7115,16.56667164,5.445201643,17.43860172,18.38003246,5.478681675,19.17919565,1.7115,0,1.7115,16.66853246,5.478681675,17.54582364
09/01/2020 08:00,18.1224841,5.480309202,18.93299287,1.449,0,1.449,16.6734841,5.480309202,17.5510359,19.03779794,5.781158312,19.89621928,1.449,0,1.449,17.58879794,5.781158312,18.51452415
09/01/2020 08:30,17.5723029,5.297172599,18.35336119,1.456,0,1.456,16.1163029,5.297172599,16.96452937,20.22484828,6.169022101,21.14477055,1.456,0,1.456,18.76884828,6.169022101,19.7566824
09/01/2020 09:00,17.58050301,5.08819528,18.30201675,2.1,0,2.1,15.48050301,5.08819528,16.29526633,19.60155134,5.75248174,20.42821238,2.1,0,2.1,17.50155134,5.75248174,18.42268562
09/01/2020 09:30,16.70950281,4.405353985,17.28046955,3.3065,0,3.3065,13.40300281,4.405353985,14.10842401,19.39655669,5.288545885,20.10460467,3.3065,0,3.3065,16.09005669,5.288545885,16.93690178
09/01/2020 10:00,16.21182583,3.87019809,16.66738521,4.437,0,4.437,11.77482583,3.87019809,12.3945535,18.96556758,4.775309236,19.55751344,4.437,0,4.437,14.52856758,4.775309236,15.29322903
09/01/2020 10:30,16.12368439,3.496602116,16.49846734,5.4855,0,5.4855,10.63818439,3.496602116,11.19808883,18.46966646,4.267689134,18.9563116,5.4855,0,5.4855,12.98416646,4.267689134,13.66754364
09/01/2020 11:00,14.66990515,3.898490995,15.17907603,2.809,0,2.809,11.86090515,3.898490995,12.48516331,19.91812427,5.623497199,20.69674842,2.809,0,2.809,17.10912427,5.623497199,18.00960449
09/01/2020 11:30,14.53573878,4.202633451,15.13108819,1.7495,0,1.7495,12.78623878,4.202633451,13.45919871,21.11202782,6.364155131,22.05040111,1.7495,0,1.7495,19.36252782,6.364155131,20.38160823
09/01/2020 12:00,16.3664199,4.924483277,17.09123272,1.384,0,1.384,14.9824199,4.924483277,15.77096831,21.39648252,6.577784909,22.38474299,1.384,0,1.384,20.01248252,6.577784909,21.06577107
09/01/2020 12:30,16.6996836,4.820870117,17.38160582,2.0325,0,2.0325,14.6671836,4.820870117,15.43914063,22.1246752,6.603978627,23.08925695,2.0325,0,2.0325,20.0921752,6.603978627,21.1496581
09/01/2020 13:00,14.99006157,3.846610321,15.47573446,3.287,0,3.287,11.70306157,3.846610321,12.31901218,21.76508918,6.073454206,22.59659162,3.287,0,3.287,18.47808918,6.073454206,19.45062019
09/01/2020 13:30,17.69848983,4.360977365,18.22785412,4.4305,0,4.4305,13.26798983,4.360977365,13.96630508,20.89857013,5.412792893,21.58815787,4.4305,0,4.4305,16.46807013,5.412792893,17.33481066
09/01/2020 14:00,17.17013766,4.187152061,17.67330952,4.431,0,4.431,12.73913766,4.187152061,13.40961859,18.24920042,4.541822839,18.80588925,4.431,0,4.431,13.81820042,4.541822839,14.54547412
09/01/2020 14:30,14.41514749,2.557046472,14.64018319,6.6355,0,6.6355,7.779647486,2.557046472,8.189102616,20.41675336,4.529678928,20.913197,6.6355,0,6.6355,13.78125336,4.529678928,14.50658248
09/01/2020 15:00,14.07673015,3.357090754,14.47150269,3.863,0,3.863,10.21373015,3.357090754,10.75129489,21.24456607,5.713044491,21.99932874,3.863,0,3.863,17.38156607,5.713044491,18.29638534
09/01/2020 15:30,14.50927457,4.010529355,15.05335159,2.3075,0,2.3075,12.20177457,4.010529355,12.84397323,22.23048889,6.548369777,23.17489554,2.3075,0,2.3075,19.92298889,6.548369777,20.97156725
09/01/2020 16:00,14.62036467,3.898477691,15.13119927,2.7595,0,2.7595,11.86086467,3.898477691,12.48512071,24.1669001,7.036272146,25.17038311,2.7595,0,2.7595,21.4074001,7.036272146,22.53410537
09/01/2020 16:30,15.15075042,4.433044835,15.78597874,1.6635,0,1.6635,13.48725042,4.433044835,14.1971057,25.0623246,7.690821725,26.21581303,1.6635,0,1.6635,23.3988246,7.690821725,24.63034168
09/01/2020 17:00,15.89854631,4.740133045,16.59013671,1.477,0,1.477,14.42154631,4.740133045,15.18057506,27.05800756,8.408070579,28.33428001,1.477,0,1.477,25.58100756,8.408070579,26.92737638
09/01/2020 17:30,17.93414174,5.428100243,18.73760156,1.4195,0,1.4195,16.51464174,5.428100243,17.38383341,27.0777449,8.433457265,28.36066766,1.4195,0,1.4195,25.6582449,8.433457265,27.00867884
09/01/2020 18:00,18.9917374,5.725755141,19.83608735,1.5715,0,1.5715,17.4202374,5.725755141,18.337092,26.92810922,8.334314412,28.18836396,1.5715,0,1.5715,25.35660922,8.334314412,26.6911676
09/01/2020 18:30,19.46592065,5.774789304,20.30443937,1.8965,0,1.8965,17.56942065,5.774789304,18.494127,25.94977877,7.90593041,27.12738015,1.8965,0,1.8965,24.05327877,7.90593041,25.31924081
09/01/2020 19:00,18.65526485,5.478429376,19.44304748,1.9875,0,1.9875,16.66776485,5.478429376,17.54501564,25.3932776,7.693107068,26.53304437,1.9875,0,1.9875,23.4057776,7.693107068,24.63766064
09/01/2020 19:30,18.15782108,5.287482391,18.91200509,2.071,0,2.071,16.08682108,5.287482391,16.93349587,24.38589279,7.334550569,25.46502306,2.071,0,2.071,22.31489279,7.334550569,23.48936083
09/01/2020 20:00,18.27886807,5.244933245,19.01647556,2.3215,0,2.3215,15.95736807,5.244933245,16.79722955,22.67014266,6.688275406,23.63616712,2.3215,0,2.3215,20.34864266,6.688275406,21.41962386
09/01/2020 20:30,18.10565483,5.024809147,18.78998254,2.818,0,2.818,15.28765483,5.024809147,16.09226824,21.36520129,6.096170261,22.21790085,2.818,0,2.818,18.54720129,6.096170261,19.52336978
09/01/2020 21:00,19.32421887,5.46773203,20.08286654,2.689,0,2.689,16.63521887,5.46773203,17.51075671,19.72947534,5.600933389,20.50908706,2.689,0,2.689,17.04047534,5.600933389,17.93734246
09/01/2020 21:30,18.91752955,5.339811686,19.65671674,2.6715,0,2.6715,16.24602955,5.339811686,17.10108374,18.52495439,5.21077847,19.24385999,2.6715,0,2.6715,15.85345439,5.21077847,16.68784673
09/01/2020 22:00,18.20316215,5.141658754,18.9153844,2.56,0,2.56,15.64316215,5.141658754,16.46648648,17.11763624,4.78486364,17.77381193,2.56,0,2.56,14.55763624,4.78486364,15.32382762
09/01/2020 22:30,18.05146887,5.098373264,18.7576368,2.54,0,2.54,15.51146887,5.098373264,16.32786196,15.6165954,4.298069058,16.19726673,2.54,0,2.54,13.0765954,4.298069058,13.76483726
09/01/2020 23:00,17.15753997,4.762317136,17.80620235,2.6685,0,2.6685,14.48903997,4.762317136,15.25162102,14.49797676,3.888160983,15.01030066,2.6685,0,2.6685,11.82947676,3.888160983,12.4520808
09/01/2020 23:30,16.64618618,4.523247508,17.24979079,2.8845,0,2.8845,13.76168618,4.523247508,14.48598545,14.03962023,3.666510709,14.51048713,2.8845,0,2.8845,11.15512023,3.666510709,11.74223182
10/01/2020 00:00,16.14808018,4.363143508,16.72714903,2.8735,0,2.8735,13.27458018,4.363143508,13.97324229,13.94865852,3.640228566,14.41583637,2.8735,0,2.8735,11.07515852,3.640228566,11.65806159
10/01/2020 00:30,16.7368837,4.600881877,17.35774726,2.739,0,2.739,13.9978837,4.600881877,14.73461442,17.93736524,4.995461078,18.61998128,2.739,0,2.739,15.19836524,4.995461078,15.9982792
10/01/2020 01:00,16.93206488,4.726991784,17.57951286,2.5505,0,2.5505,14.38156488,4.726991784,15.13848935,19.52627714,5.579668118,20.30783581,2.5505,0,2.5505,16.97577714,5.579668118,17.86923909
10/01/2020 01:30,16.74155729,4.742601784,17.40034517,2.3125,0,2.3125,14.42905729,4.742601784,15.18848136,19.45021821,5.632895574,20.2494568,2.3125,0,2.3125,17.13771821,5.632895574,18.03970338
10/01/2020 02:00,15.8955302,4.496572828,16.51929319,2.215,0,2.215,13.6805302,4.496572828,14.40055811,19.07115897,5.540351528,19.85962234,2.215,0,2.215,16.85615897,5.540351528,17.74332523
10/01/2020 02:30,15.80925336,4.529678928,16.44537877,2.028,0,2.028,13.78125336,4.529678928,14.50658248,19.24734939,5.659726446,20.06222724,2.028,0,2.028,17.21934939,5.659726446,18.12563094
10/01/2020 03:00,15.47030159,4.395427326,16.08259969,2.0975,0,2.0975,13.37280159,4.395427326,14.07663326,18.49803764,5.390596038,19.26748354,2.0975,0,2.0975,16.40053764,5.390596038,17.26372383
10/01/2020 03:30,14.52807891,4.083104234,15.0909515,2.1055,0,2.1055,12.42257891,4.083104234,13.07639886,18.15918833,5.276592184,18.9102762,2.1055,0,2.1055,16.05368833,5.276592184,16.8986193
10/01/2020 04:00,14.56967921,4.035313662,15.11817808,2.2925,0,2.2925,12.27717921,4.035313662,12.92334653,17.6448318,5.046067442,18.35219022,2.2925,0,2.2925,15.3523318,5.046067442,16.16034927
10/01/2020 04:30,14.00619174,3.952818072,14.55328753,1.98,0,1.98,12.02619174,3.952818072,12.6591492,16.95803642,4.923042499,17.65818073,1.98,0,1.98,14.97803642,4.923042499,15.76635413
10/01/2020 05:00,13.02533138,3.635355123,13.52313072,1.965,0,1.965,11.06033138,3.635355123,11.64245408,16.4422913,4.758455537,17.11700448,1.965,0,1.965,14.4772913,4.758455537,15.239254
10/01/2020 05:30,13.28086335,3.800200711,13.81386466,1.719,0,1.719,11.56186335,3.800200711,12.17038248,16.54805523,4.87407475,17.25093437,1.719,0,1.719,14.82905523,4.87407475,15.60953182
10/01/2020 06:00,13.07260683,3.814742837,13.61783067,1.4665,0,1.4665,11.60610683,3.814742837,12.21695455,16.69958748,5.006873729,17.43401866,1.4665,0,1.4665,15.23308748,5.006873729,16.03482893
10/01/2020 06:30,13.57205493,3.988599671,14.14601012,1.437,0,1.437,12.13505493,3.988599671,12.77374203,18.47847594,5.601262269,19.30875998,1.437,0,1.437,17.04147594,5.601262269,17.93839572
10/01/2020 07:00,14.21418708,4.177965153,14.81548201,1.503,0,1.503,12.71118708,4.177965153,13.38019693,20.49501138,6.242372264,21.42458174,1.503,0,1.503,18.99201138,6.242372264,19.99159092
10/01/2020 07:30,14.70732256,4.331340815,15.33185736,1.5295,0,1.5295,13.17782256,4.331340815,13.87139216,21.56958228,6.586856513,22.55290577,1.5295,0,1.5295,20.04008228,6.586856513,21.09482345
10/01/2020 08:00,14.49178522,4.252444358,15.10281834,1.554,0,1.554,12.93778522,4.252444358,13.61872129,22.89633611,7.014886648,23.94683365,1.554,0,1.554,21.34233611,7.014886648,22.46561696
10/01/2020 08:30,14.67717599,4.254051875,15.28124512,1.7345,0,1.7345,12.94267599,4.254051875,13.62386946,23.30931228,7.09129787,24.36412413,1.7345,0,1.7345,21.57481228,7.09129787,22.71032872
10/01/2020 09:00,14.44947058,3.774434252,14.93430795,2.966,0,2.966,11.48347058,3.774434252,12.08786377,23.23777917,6.663011596,24.17416191,2.966,0,2.966,20.27177917,6.663011596,21.33871491
10/01/2020 09:30,14.61734858,3.28432615,14.98177819,4.625,0,4.625,9.992348576,3.28432615,10.51826166,22.65121881,5.924931598,23.4132981,4.625,0,4.625,18.02621881,5.924931598,18.97496716
10/01/2020 10:00,14.78216736,2.576281025,15.00498903,6.944,0,6.944,7.83816736,2.576281025,8.250702484,21.12114196,4.659801218,21.62906343,6.944,0,6.944,14.17714196,4.659801218,14.92330732
10/01/2020 10:30,14.21216763,1.570836437,14.29871449,9.433,0,9.433,4.779167634,1.570836437,5.030702773,19.43000651,3.285857139,19.7058877,9.433,0,9.433,9.997006511,3.285857139,10.52316475
10/01/2020 11:00,14.79522127,1.759025716,14.89942092,9.4435,0,9.4435,5.351721269,1.759025716,5.633390809,18.28344292,2.905548729,18.51287386,9.4435,0,9.4435,8.839942921,2.905548729,9.305203075
10/01/2020 11:30,19.90541081,2.820244649,20.1042075,11.325,0,11.325,8.580410808,2.820244649,9.032011377,15.76588782,1.45964924,15.83331282,11.325,0,11.325,4.440887823,1.45964924,4.674618761
10/01/2020 12:00,19.52885233,2.341168344,19.66868431,12.406,0,12.406,7.12285233,2.341168344,7.497739295,16.01992172,1.187838628,16.06389905,12.406,0,12.406,3.613921724,1.187838628,3.80412813
10/01/2020 12:30,16.48874843,1.608004299,16.56697023,11.5965,0,11.5965,4.892248433,1.608004299,5.149735193,14.72215799,1.027354098,14.7579603,11.5965,0,11.5965,3.125657987,1.027354098,3.290166302
10/01/2020 13:00,15.91833236,0.86783528,15.94197112,13.278,0,13.278,2.640332362,0.86783528,2.779297223,15.89636316,0.860614352,15.91964255,13.278,0,13.278,2.61836316,0.860614352,2.756171747
10/01/2020 13:30,15.07893988,1.225150243,15.12862919,11.3515,0,11.3515,3.727439883,1.225150243,3.92362093,15.7260784,1.437854386,15.79167398,11.3515,0,11.3515,4.374578397,1.437854386,4.604819365
10/01/2020 14:00,14.25945594,1.878908205,14.38271114,8.543,0,8.543,5.716455939,1.878908205,6.017322041,15.37102617,2.244263673,15.53400029,8.543,0,8.543,6.828026175,2.244263673,7.187395973
10/01/2020 14:30,14.77911859,2.752768361,15.03329904,6.404,0,6.404,8.375118594,2.752768361,8.81591431,16.68198457,3.378210162,17.02060261,6.404,0,6.404,10.27798457,3.378210162,10.81893113
10/01/2020 15:00,14.85294839,3.513123095,15.26276874,4.1645,0,4.1645,10.68844839,3.513123095,11.2509983,16.47039787,4.044753031,16.95977692,4.1645,0,4.1645,12.30589787,4.044753031,12.95357671
10/01/2020 15:30,15.43122108,4.083150962,15.96229012,3.0085,0,3.0085,12.42272108,4.083150962,13.07654851,17.67733481,4.821412843,18.32305072,3.0085,0,3.0085,14.66883481,4.821412843,15.44087875
10/01/2020 16:00,14.46621191,3.809354088,14.95936047,2.8765,0,2.8765,11.58971191,3.809354088,12.19969675,19.49165609,5.461137711,20.24224993,2.8765,0,2.8765,16.61515609,5.461137711,17.48963799
10/01/2020 16:30,14.53293734,4.213545292,15.13143191,1.7135,0,1.7135,12.81943734,4.213545292,13.49414457,21.72025077,6.575900973,22.69387069,1.7135,0,1.7135,20.00675077,6.575900973,21.05973765
10/01/2020 17:00,15.8673977,4.683550534,16.54418192,1.618,0,1.618,14.2493977,4.683550534,14.999366,24.77596536,7.611655122,25.91883009,1.618,0,1.618,23.15796536,7.611655122,24.37680564
10/01/2020 17:30,16.61987321,4.91625083,17.33175432,1.6625,0,1.6625,14.95737321,4.91625083,15.74460338,26.818277,8.268304052,28.06394186,1.6625,0,1.6625,25.155777,8.268304052,26.47976526
10/01/2020 18:00,17.11562265,5.067363161,17.85000583,1.6985,0,1.6985,15.41712265,5.067363161,16.22855015,26.77501904,8.242253223,28.01493143,1.6985,0,1.6985,25.07651904,8.242253223,26.39633584
10/01/2020 18:30,17.80361034,5.247313666,18.56078775,1.839,0,1.839,15.96461034,5.247313666,16.80485299,26.24824271,8.022930099,27.44699715,1.839,0,1.839,24.40924271,8.022930099,25.6939397
10/01/2020 19:00,17.27377402,5.056401997,17.99862411,1.89,0,1.89,15.38377402,5.056401997,16.19344633,24.91534684,7.568065522,26.03939561,1.89,0,1.89,23.02534684,7.568065522,24.2372072
10/01/2020 19:30,17.80543766,5.164428514,18.53928079,2.093,0,2.093,15.71243766,5.164428514,16.53940807,23.7057476,7.103766605,24.74724165,2.093,0,2.093,21.6127476,7.103766605,22.75026063
10/01/2020 20:00,18.15736289,5.225867865,18.89443098,2.258,0,2.258,15.89936289,5.225867865,16.73617146,22.49541332,6.651716089,23.45823837,2.258,0,2.258,20.23741332,6.651716089,21.30254034
10/01/2020 20:30,17.06404587,4.832821817,17.73521435,2.3605,0,2.3605,14.70354587,4.832821817,15.4774167,21.20373603,6.193472174,22.08976051,2.3605,0,2.3605,18.84323603,6.193472174,19.8349853
10/01/2020 21:00,15.7791656,4.413953279,16.38490313,2.35,0,2.35,13.4291656,4.413953279,14.13596379,21.02495456,6.138160727,21.90264211,2.35,0,2.35,18.67495456,6.138160727,19.6578469
10/01/2020 21:30,15.49334933,4.282046998,16.07419671,2.4655,0,2.4655,13.02784933,4.282046998,13.71352561,20.04905538,5.779435165,20.86543775,2.4655,0,2.4655,17.58355538,5.779435165,18.50900566
10/01/2020 22:00,16.33227302,4.476109882,16.93454167,2.714,0,2.714,13.61827302,4.476109882,14.33502423,18.36768545,5.145117596,19.074698,2.714,0,2.714,15.65368545,5.145117596,16.47756363
10/01/2020 22:30,16.09010756,4.368575794,16.67261274,2.799,0,2.799,13.29110756,4.368575794,13.99063953,16.83436306,4.613200748,17.45501076,2.799,0,2.799,14.03536306,4.613200748,14.77406638
10/01/2020 23:00,15.43409943,4.134714384,15.9783381,2.8545,0,2.8545,12.57959943,4.134714384,13.24168362,15.64913863,4.205394348,16.20434761,2.8545,0,2.8545,12.79463863,4.205394348,13.46804066
10/01/2020 23:30,15.17500273,4.06270078,15.70943174,2.8145,0,2.8145,12.36050273,4.06270078,13.01105551,15.48422064,4.16433579,16.03442488,2.8145,0,2.8145,12.66972064,4.16433579,13.33654804
11/01/2020 00:00,15.10233617,4.065111163,15.63987489,2.7345,0,2.7345,12.36783617,4.065111163,13.01877491,14.89718826,3.997682307,15.42425628,2.7345,0,2.7345,12.16268826,3.997682307,12.80282975
11/01/2020 00:30,15.71939853,4.252810286,16.28452902,2.7805,0,2.7805,12.93889853,4.252810286,13.61989319,18.61270244,5.203793292,19.3264626,2.7805,0,2.7805,15.83220244,5.203793292,16.66547625
11/01/2020 01:00,16.19878406,4.371591964,16.77830209,2.8985,0,2.8985,13.30028406,4.371591964,14.00029901,19.62353123,5.497251922,20.3789783,2.8985,0,2.8985,16.72503123,5.497251922,17.60529603
11/01/2020 01:30,16.13590457,4.333668559,16.70772574,2.951,0,2.951,13.18490457,4.333668559,13.87884691,19.47898419,5.432485693,20.22233235,2.951,0,2.951,16.52798419,5.432485693,17.39787809
11/01/2020 02:00,15.89360914,4.259124507,16.45439008,2.9355,0,2.9355,12.95810914,4.259124507,13.64011488,18.85555704,5.232669701,19.56815943,2.9355,0,2.9355,15.92005704,5.232669701,16.75795477
11/01/2020 02:30,16.00938758,4.283867333,16.57262833,2.976,0,2.976,13.03338758,4.283867333,13.71935534,18.69856918,5.167758583,19.3995417,2.976,0,2.976,15.72256918,5.167758583,16.55007282
11/01/2020 03:00,15.51280132,4.144148237,16.05680446,2.9045,0,2.9045,12.60830132,4.144148237,13.27189612,17.88411967,4.923562888,18.54947999,2.9045,0,2.9045,14.97961967,4.923562888,15.76802071
11/01/2020 03:30,15.2029933,4.022269534,15.72608208,2.9655,0,2.9655,12.2374933,4.022269534,12.88157189,16.93897923,4.592860517,17.55059501,2.9655,0,2.9655,13.97347923,4.592860517,14.70892551
11/01/2020 04:00,14.81191202,3.886331941,15.31327246,2.988,0,2.988,11.82391202,3.886331941,12.44622317,16.27624168,4.367633825,16.85207015,2.988,0,2.988,13.28824168,4.367633825,13.98762282
11/01/2020 04:30,14.91325537,3.918162811,15.41937695,2.9925,0,2.9925,11.92075537,3.918162811,12.54816354,15.32210582,4.052545457,15.84897635,2.9925,0,2.9925,12.32960582,4.052545457,12.97853244
11/01/2020 05:00,15.00922513,3.994078901,15.5315648,2.8575,0,2.8575,12.15172513,3.994078901,12.79128961,14.27000931,3.751110409,14.75479566,2.8575,0,2.8575,11.41250931,3.751110409,12.01316769
11/01/2020 05:30,14.93477991,3.919814298,15.44061511,3.009,0,3.009,11.92577991,3.919814298,12.55345253,14.11628918,3.650789406,14.58073673,3.009,0,3.009,11.10728918,3.650789406,11.69188335
11/01/2020 06:00,15.21345533,4.014039954,15.73409483,3.001,0,3.001,12.21245533,4.014039954,12.85521614,14.08525867,3.643219641,14.5487993,3.001,0,3.001,11.08425867,3.643219641,11.6676407
11/01/2020 06:30,16.39527976,4.398706989,16.97509415,3.0125,0,3.0125,13.38277976,4.398706989,14.08713659,14.64305407,3.822778258,15.13382523,3.0125,0,3.0125,11.63055407,3.822778258,12.2426885
11/01/2020 07:00,16.88824628,4.558436462,17.49263289,3.0195,0,3.0195,13.86874628,4.558436462,14.5986803,14.96240573,3.925443284,15.46876499,3.0195,0,3.0195,11.94290573,3.925443284,12.57147972
11/01/2020 07:30,17.55009778,4.759377981,18.18399326,3.07,0,3.07,14.48009778,4.759377981,15.24220819,14.65333053,3.80725663,15.13985795,3.07,0,3.07,11.58333053,3.80725663,12.19297951
11/01/2020 08:00,18.07519379,4.934269482,18.73658576,3.063,0,3.063,15.01219379,4.934269482,15.80230925,15.23774857,4.00164634,15.75443287,3.063,0,3.063,12.17474857,4.00164634,12.81552481
11/01/2020 08:30,18.86934366,5.201867603,19.57323572,3.043,0,3.043,15.82634366,5.201867603,16.65930911,15.97305359,4.249903094,16.52876636,3.043,0,3.043,12.93005359,4.249903094,13.61058272
11/01/2020 09:00,20.38894401,5.676520436,21.16440224,3.1185,0,3.1185,17.27044401,5.676520436,18.17941475,16.66963182,4.454041637,17.25442297,3.1185,0,3.1185,13.55113182,4.454041637,14.26434929
11/01/2020 09:30,20.78428733,5.793973505,21.57676363,3.1565,0,3.1565,17.62778733,5.793973505,18.55556561,17.03746209,4.562451604,17.63777421,3.1565,0,3.1565,13.88096209,4.562451604,14.61153904
11/01/2020 10:00,21.39364815,5.92523706,22.19902285,3.3665,0,3.3665,18.02714815,5.92523706,18.97594543,17.1264555,4.52267866,17.71355696,3.3665,0,3.3665,13.7599555,4.52267866,14.48416368
11/01/2020 10:30,21.84612727,5.858342979,22.61798972,4.0225,0,4.0225,17.82362727,5.858342979,18.76171291,17.22210039,4.338498844,17.76016087,4.0225,0,4.0225,13.19960039,4.338498844,13.8943162
11/01/2020 11:00,22.06349633,5.959863332,22.85427403,3.931,0,3.931,18.13249633,5.959863332,19.08683825,16.7184077,4.203017659,17.23863433,3.931,0,3.931,12.7874077,4.203017659,13.46042916
11/01/2020 11:30,21.78476903,5.845077867,22.55528978,4.0015,0,4.0015,17.78326903,5.845077867,18.71923056,16.6090426,4.143898859,17.11818314,4.0015,0,4.0015,12.6075426,4.143898859,13.27109748
11/01/2020 12:00,21.9351763,5.878737509,22.70928255,4.0495,0,4.0495,17.8856763,5.878737509,18.82702768,16.66829599,4.147597667,17.17657293,4.0495,0,4.0495,12.61879599,4.147597667,13.28294314
11/01/2020 12:30,22.03045012,5.949987619,22.81979591,3.928,0,3.928,18.10245012,5.949987619,19.05521065,16.52428922,4.14020005,17.03506356,3.928,0,3.928,12.59628922,4.14020005,13.25925181
11/01/2020 13:00,21.23531579,5.62668265,21.96811768,4.1165,0,4.1165,17.11881579,5.62668265,18.0198061,16.525889,4.078768919,17.02179083,4.1165,0,4.1165,12.409389,4.078768919,13.06251474
11/01/2020 13:30,20.72651982,5.502835804,21.44457567,3.9845,0,3.9845,16.74201982,5.502835804,17.62317876,17.01052666,4.281447918,17.54106079,3.9845,0,3.9845,13.02602666,4.281447918,13.71160701
11/01/2020 14:00,21.82602532,5.7388328,22.56788832,4.366,0,4.366,17.46002532,5.7388328,18.37897402,16.38434098,3.950237651,16.85381283,4.366,0,4.366,12.01834098,3.950237651,12.65088524
11/01/2020 14:30,20.98675456,5.633400549,21.72968175,3.8475,0,3.8475,17.13925456,5.633400549,18.04132059,16.57394928,4.182981592,17.09365758,3.8475,0,3.8475,12.72644928,4.182981592,13.3962624
11/01/2020 15:00,21.147329,5.748628794,21.91474975,3.6575,0,3.6575,17.489829,5.748628794,18.41034631,16.63994779,4.267124234,17.17836464,3.6575,0,3.6575,12.98244779,4.267124234,13.66573451
11/01/2020 15:30,21.01838214,5.792032564,21.80183546,3.3965,0,3.3965,17.62188214,5.792032564,18.54934963,17.02694259,4.480109827,17.60648057,3.3965,0,3.3965,13.63044259,4.480109827,14.34783431
11/01/2020 16:00,20.91222892,5.750568004,21.68848429,3.4165,0,3.4165,17.49572892,5.750568004,18.41655675,17.4238103,4.603980253,18.02181455,3.4165,0,3.4165,14.0073103,4.603980253,14.74453716
11/01/2020 16:30,20.97009008,5.852578784,21.77148034,3.164,0,3.164,17.80609008,5.852578784,18.74325271,18.72815628,5.115690781,19.41427645,3.164,0,3.164,15.56415628,5.115690781,16.3833224
11/01/2020 17:00,20.42547925,5.683927411,21.20158563,3.1325,0,3.1325,17.29297925,5.683927411,18.20313605,20.57513145,5.733115711,21.35894778,3.1325,0,3.1325,17.44263145,5.733115711,18.36066469
11/01/2020 17:30,21.3655231,5.994712644,22.19058712,3.127,0,3.127,18.2385231,5.994712644,19.19844537,22.15178541,6.25314457,23.0174589,3.127,0,3.127,19.02478541,6.25314457,20.02608991
11/01/2020 18:00,21.12845146,5.919749123,21.94208037,3.118,0,3.118,18.01045146,5.919749123,18.95836996,22.9076365,6.504538965,23.8132072,3.118,0,3.118,19.7896365,6.504538965,20.83119631
11/01/2020 18:30,21.88726576,6.167187218,22.73953827,3.124,0,3.124,18.76326576,6.167187218,19.75080607,21.71747541,6.111379828,22.56097741,3.124,0,3.124,18.59347541,6.111379828,19.57207938
11/01/2020 19:00,21.36651079,5.990107021,22.1902944,3.142,0,3.142,18.22451079,5.990107021,19.18369557,20.56075649,5.725268391,21.3429943,3.142,0,3.142,17.41875649,5.725268391,18.33553315
11/01/2020 19:30,21.34187209,5.980693936,22.16402951,3.146,0,3.146,18.19587209,5.980693936,19.15354957,19.39866038,5.341991134,20.12075778,3.146,0,3.146,16.25266038,5.341991134,17.10806356
11/01/2020 20:00,21.29155021,5.964811303,22.11128862,3.144,0,3.144,18.14755021,5.964811303,19.10268443,18.14479363,4.930522431,18.80275478,3.144,0,3.144,15.00079363,4.930522431,15.79030908
11/01/2020 20:30,20.66588544,5.757028791,21.45279007,3.1505,0,3.1505,17.51538544,5.757028791,18.43724783,17.32582275,4.659203273,17.9413575,3.1505,0,3.1505,14.17532275,4.659203273,14.92139237
11/01/2020 21:00,19.41134752,5.34484646,20.1337477,3.15,0,3.15,16.26134752,5.34484646,17.11720792,16.3891754,4.351506519,16.95702448,3.15,0,3.15,13.2391754,4.351506519,13.9359741
11/01/2020 21:30,19.22970863,5.285144642,19.94277934,3.15,0,3.15,16.07970863,5.285144642,16.92600908,15.96453884,4.211935233,16.51081157,3.15,0,3.15,12.81453884,4.211935233,13.48898825
11/01/2020 22:00,18.68507402,5.103666772,19.36954841,3.1575,0,3.1575,15.52757402,5.103666772,16.34481476,15.24158569,3.971846891,15.75060323,3.1575,0,3.1575,12.08408569,3.971846891,12.7200902
11/01/2020 22:30,18.25296573,4.960324908,18.91495654,3.1615,0,3.1615,15.09146573,4.960324908,15.8857534,14.39696236,3.692917893,14.86304706,3.1615,0,3.1615,11.23546236,3.692917893,11.82680249
11/01/2020 23:00,17.55306127,4.729620068,18.17908869,3.1635,0,3.1635,14.38956127,4.729620068,15.14690659,14.07036618,3.584913551,14.51987636,3.1635,0,3.1635,10.90686618,3.584913551,11.48091177
11/01/2020 23:30,17.19185784,4.610733902,17.7994057,3.164,0,3.164,14.02785784,4.610733902,14.76616615,14.21278017,3.631558423,14.66940138,3.164,0,3.164,11.04878017,3.631558423,11.63029492
12/01/2020 00:00,16.05426176,4.240110993,16.6047542,3.154,0,3.154,12.90026176,4.240110993,13.57922291,13.82839643,3.508504438,14.26653956,3.154,0,3.154,10.67439643,3.508504438,11.23620676
