Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/01/2020 00:30,15.9937533,4.223674006,16.54205449,3.1435,0,3.1435,12.8502533,4.223674006,13.52658242,17.3748858,4.677630309,17.99352334,3.1435,0,3.1435,14.2313858,4.677630309,14.98040611
12/01/2020 01:00,16.16293465,4.28026728,16.72008207,3.1405,0,3.1405,13.02243465,4.28026728,13.70782595,18.42051123,5.022296817,19.09289656,3.1405,0,3.1405,15.28001123,5.022296817,16.08422234
12/01/2020 01:30,15.71759207,4.141121304,16.2539714,3.1185,0,3.1185,12.59909207,4.141121304,13.26220218,18.5765897,5.080828381,19.25888112,3.1185,0,3.1185,15.4580897,5.080828381,16.27167337
12/01/2020 02:00,15.35365311,4.034483375,15.87487701,3.079,0,3.079,12.27465311,4.034483375,12.92068749,17.86626167,4.86033787,18.51556616,3.079,0,3.079,14.78726167,4.86033787,15.5655386
12/01/2020 02:30,15.34180146,4.070358701,15.87257673,2.958,0,2.958,12.38380146,4.070358701,13.03558048,17.61640086,4.817983369,18.26336614,2.958,0,2.958,14.65840086,4.817983369,15.42989564
12/01/2020 03:00,15.03330447,4.030260229,15.56416528,2.7715,0,2.7715,12.26180447,4.030260229,12.9071626,16.68713498,4.57384803,17.30261713,2.7715,0,2.7715,13.91563498,4.57384803,14.64803682
12/01/2020 03:30,14.77027878,3.932961291,15.28493768,2.8045,0,2.8045,11.96577878,3.932961291,12.59555661,15.64237377,4.219605051,16.20150992,2.8045,0,2.8045,12.83787377,4.219605051,13.51355133
12/01/2020 04:00,14.05910027,3.674721253,14.53141,2.879,0,2.879,11.18010027,3.674721253,11.7685266,15.14568701,4.031865042,15.67315446,2.879,0,2.879,12.26668701,4.031865042,12.91230211
12/01/2020 04:30,13.44274976,3.494158472,13.88944436,2.812,0,2.812,10.63074976,3.494158472,11.1902629,14.5074369,3.844104211,15.00809323,2.812,0,2.812,11.6954369,3.844104211,12.31098621
12/01/2020 05:00,12.80615913,3.287222039,13.22132899,2.805,0,2.805,10.00115913,3.287222039,10.52753592,13.8949511,3.645090652,14.36510883,2.805,0,2.805,11.0899511,3.645090652,11.67363273
12/01/2020 05:30,12.62194563,3.225194911,13.02748608,2.8095,0,2.8095,9.812445628,3.225194911,10.32889014,13.77627267,3.604603863,14.24004416,2.8095,0,2.8095,10.96677267,3.604603863,11.54397123
12/01/2020 06:00,12.96570455,3.402276406,13.4046626,2.6145,0,2.6145,10.35120455,3.402276406,10.89600479,13.86290875,3.697173165,14.34745024,2.6145,0,2.6145,11.24840875,3.697173165,11.84043026
12/01/2020 06:30,14.08810768,3.813264038,14.59505946,2.4865,0,2.4865,11.60160768,3.813264038,12.21221861,14.00903253,3.787273295,14.511941,2.4865,0,2.4865,11.52253253,3.787273295,12.12898161
12/01/2020 07:00,14.88591229,4.001700153,15.41440848,2.711,0,2.711,12.17491229,4.001700153,12.81569715,14.24046547,3.78955204,14.73606329,2.711,0,2.711,11.52946547,3.78955204,12.13627944
12/01/2020 07:30,15.56004697,4.176604364,16.11083753,2.853,0,2.853,12.70704697,4.176604364,13.37583892,13.73554119,3.576918313,14.1936407,2.853,0,2.853,10.88254119,3.576918313,11.45530651
12/01/2020 08:00,16.66944174,4.559486759,17.28175939,2.7975,0,2.7975,13.87194174,4.559486759,14.60204394,13.90265701,3.650088595,14.37383104,2.7975,0,2.7975,11.10515701,3.650088595,11.68963896
12/01/2020 08:30,17.13373561,4.687112782,17.76327454,2.8735,0,2.8735,14.26023561,4.687112782,15.01077433,14.88266349,3.947221156,15.39721493,2.8735,0,2.8735,12.00916349,3.947221156,12.64122473
12/01/2020 09:00,17.39090712,4.505406843,17.96503107,3.6835,0,3.6835,13.70740712,4.505406843,14.4288496,15.78741252,3.978363655,16.28096347,3.6835,0,3.6835,12.10391252,3.978363655,12.74096054
12/01/2020 09:30,16.8075381,3.618331494,17.1926048,5.799,0,5.799,11.0085381,3.618331494,11.58793484,16.70750472,3.585452112,17.08789574,5.799,0,5.799,10.90850472,3.585452112,11.48263654
12/01/2020 10:00,18.36607556,3.161801586,18.6362475,8.7465,0,8.7465,9.619575562,3.161801586,10.12586901,16.33383193,2.493835408,16.52311353,8.7465,0,8.7465,7.587331935,2.493835408,7.986665195
12/01/2020 10:30,19.24972833,2.718785626,19.44077766,10.978,0,10.978,8.271728333,2.718785626,8.707082456,16.28672916,1.744894894,16.379933,10.978,0,10.978,5.308729161,1.744894894,5.588135959
12/01/2020 11:00,20.67942871,2.847859999,20.87460367,12.015,0,12.015,8.664428713,2.847859999,9.120451277,15.22330326,1.054518286,15.25978279,12.015,0,12.015,3.208303259,1.054518286,3.377161325
12/01/2020 11:30,19.47077571,3.59490868,19.79986048,8.5335,0,8.5335,10.93727571,3.59490868,11.5129218,13.45251889,1.616803322,13.54932904,8.5335,0,8.5335,4.919018889,1.616803322,5.177914621
12/01/2020 12:00,21.33771662,3.592752812,21.63806885,10.407,0,10.407,10.93071662,3.592752812,11.5060175,13.56861399,1.039172266,13.60834908,10.407,0,10.407,3.161613993,1.039172266,3.32801473
12/01/2020 12:30,20.84175955,2.501700034,20.99136594,13.2305,0,13.2305,7.61125955,2.501700034,8.011852158,16.54853771,1.090586256,16.58443483,13.2305,0,13.2305,3.31803771,1.090586256,3.492671274
12/01/2020 13:00,20.91574575,3.072619789,21.14023209,11.5675,0,11.5675,9.34824575,3.072619789,9.840258684,14.88952693,1.09189745,14.92950945,11.5675,0,11.5675,3.322026935,1.09189745,3.496870458
12/01/2020 13:30,21.05747193,2.88846669,21.25465511,12.2695,0,12.2695,8.787971931,2.88846669,9.250496769,15.21358129,0.967672724,15.24432505,12.2695,0,12.2695,2.944081289,0.967672724,3.099032936
12/01/2020 14:00,20.33617753,3.175804177,20.58265894,10.674,0,10.674,9.662177534,3.175804177,10.17071319,14.06531824,1.114672402,14.10941784,10.674,0,10.674,3.391318242,1.114672402,3.569808676
12/01/2020 14:30,18.82605276,3.2650009,19.10707967,8.8925,0,8.8925,9.93355276,3.2650009,10.45637133,14.323548,1.785099152,14.43435507,8.8925,0,8.8925,5.431048,1.785099152,5.716892632
12/01/2020 15:00,17.83753734,3.92696562,18.26468717,5.89,0,5.89,11.94753734,3.92696562,12.5763551,16.17910978,3.38186684,16.52878146,5.89,0,5.89,10.28910978,3.38186684,10.83064187
12/01/2020 15:30,18.02738403,4.35206812,18.54527088,4.7865,0,4.7865,13.24088403,4.35206812,13.93777266,17.12911243,4.056820523,17.60296241,4.7865,0,4.7865,12.34261243,4.056820523,12.99222361
12/01/2020 16:00,16.83077786,4.570936836,17.44042852,2.924,0,2.924,13.90677786,4.570936836,14.63871353,18.80788794,5.220781495,19.51904732,2.924,0,2.924,15.88388794,5.220781495,16.71988205
12/01/2020 16:30,16.59608121,4.806045677,17.27796245,1.974,0,1.974,14.62208121,4.806045677,15.39166443,21.10739619,6.288843205,22.02434387,1.974,0,1.974,19.13339619,6.288843205,20.14041704
12/01/2020 17:00,16.34748015,4.807491539,17.03972071,1.721,0,1.721,14.62648015,4.807491539,15.39629489,24.69299137,7.550528427,25.82158597,1.721,0,1.721,22.97199137,7.550528427,24.18104355
12/01/2020 17:30,16.71326051,4.924102206,17.42354325,1.732,0,1.732,14.98126051,4.924102206,15.76974791,26.99717709,8.304262125,28.24550124,1.732,0,1.732,25.26517709,8.304262125,26.59492325
12/01/2020 18:00,16.92031968,4.974081637,17.63628947,1.787,0,1.787,15.13331968,4.974081637,15.92981019,27.35085277,8.402432074,28.61241011,1.787,0,1.787,25.56385277,8.402432074,26.90931871
12/01/2020 18:30,16.97302032,5.014082704,17.69814805,1.718,0,1.718,15.25502032,5.014082704,16.05791613,26.53224265,8.156047142,27.75753961,1.718,0,1.718,24.81424265,8.156047142,26.12025542
12/01/2020 19:00,16.10292729,4.720044193,16.78043755,1.7425,0,1.7425,14.36042729,4.720044193,15.11623925,25.11431901,7.681945417,26.26292643,1.7425,0,1.7425,23.37181901,7.681945417,24.60191474
12/01/2020 19:30,16.13330351,4.687463783,16.8004702,1.872,0,1.872,14.26130351,4.687463783,15.01189843,22.78262841,6.872991187,23.79676795,1.872,0,1.872,20.91062841,6.872991187,22.0111878
12/01/2020 20:00,16.71379633,4.915568191,17.4216474,1.7585,0,1.7585,14.95529633,4.915568191,15.74241719,21.50496751,6.490350003,22.46304233,1.7585,0,1.7585,19.74646751,6.490350003,20.78575527
12/01/2020 20:30,17.01166166,5.046504543,17.74440307,1.658,0,1.658,15.35366166,5.046504543,16.16174911,20.33481951,6.138773707,21.24122,1.658,0,1.658,18.67681951,6.138773707,19.65981001
12/01/2020 21:00,17.09707262,5.015578972,17.81757348,1.8375,0,1.8375,15.25957262,5.015578972,16.06270802,18.74410233,5.556931458,19.55046954,1.8375,0,1.8375,16.90660233,5.556931458,17.7964235
12/01/2020 21:30,15.75426316,4.524751888,16.39116187,1.988,0,1.988,13.76626316,4.524751888,14.49080332,17.86489018,5.218481442,18.61147092,1.988,0,1.988,15.87689018,5.218481442,16.71251598
12/01/2020 22:00,14.2791163,4.020502201,14.83433855,2.047,0,2.047,12.2321163,4.020502201,12.8759119,16.82895115,4.858592386,17.51626435,2.047,0,2.047,14.78195115,4.858592386,15.55994858
12/01/2020 22:30,13.5735936,3.86108295,14.11206593,1.8265,0,1.8265,11.7470936,3.86108295,12.36536169,15.71897562,4.566235918,16.36877225,1.8265,0,1.8265,13.89247562,4.566235918,14.62365855
12/01/2020 23:00,12.91057196,3.669453002,13.42191319,1.7465,0,1.7465,11.16407196,3.669453002,11.75165469,15.05839533,4.375408404,15.68118199,1.7465,0,1.7465,13.31189533,4.375408404,14.0125214
12/01/2020 23:30,13.08268236,3.701864672,13.59633699,1.82,0,1.82,11.26268236,3.701864672,11.85545511,14.77070594,4.256691193,15.37183053,1.82,0,1.82,12.95070594,4.256691193,13.63232204
13/01/2020 00:00,12.27997806,3.473033385,12.76165436,1.7135,0,1.7135,10.56647806,3.473033385,11.12260848,14.88247498,4.328432758,15.49914164,1.7135,0,1.7135,13.16897498,4.328432758,13.86207893
13/01/2020 00:30,12.67307659,3.621959671,13.18049552,1.6535,0,1.6535,11.01957659,3.621959671,11.5995543,19.02025078,5.708174941,19.85832825,1.6535,0,1.6535,17.36675078,5.708174941,18.2807903
13/01/2020 01:00,12.68839388,3.599220414,13.18900022,1.738,0,1.738,10.95039388,3.599220414,11.5267304,20.16576906,6.056914785,21.05574645,1.738,0,1.738,18.42776906,6.056914785,19.39765165
13/01/2020 01:30,12.80846885,3.611077684,13.30777053,1.822,0,1.822,10.98646885,3.611077684,11.56470406,20.19550547,6.039079205,21.07911096,1.822,0,1.822,18.37350547,6.039079205,19.34053208
13/01/2020 02:00,12.77185517,3.578171909,13.26361937,1.8855,0,1.8855,10.88635517,3.578171909,11.45932124,19.60227383,5.823221953,20.4489377,1.8855,0,1.8855,17.71677383,5.823221953,18.64923561
13/01/2020 02:30,12.92526428,3.621857021,13.42312576,1.906,0,1.906,11.01926428,3.621857021,11.59922556,19.25189687,5.70132059,20.07836122,1.906,0,1.906,17.34589687,5.70132059,18.25883881
13/01/2020 03:00,12.41833312,3.451128255,12.88895976,1.9185,0,1.9185,10.49983312,3.451128255,11.05245592,18.69815353,5.515205404,19.49457453,1.9185,0,1.9185,16.77965353,5.515205404,17.66279318
13/01/2020 03:30,12.36044715,3.428157846,12.82703863,1.9305,0,1.9305,10.42994715,3.428157846,10.97889174,17.78905232,5.212454078,18.53699166,1.9305,0,1.9305,15.85855232,5.212454078,16.69321297
13/01/2020 04:00,12.5596467,3.412939626,13.01510208,2.176,0,2.176,10.3836467,3.412939626,10.93015443,17.70096088,5.102807876,18.42179862,2.176,0,2.176,15.52496088,5.102807876,16.34206409
13/01/2020 04:30,12.73879992,3.408881433,13.18701998,2.3675,0,2.3675,10.37129992,3.408881433,10.91715781,16.99140963,4.80664665,17.65819507,2.3675,0,2.3675,14.62390963,4.80664665,15.39358908
13/01/2020 05:00,12.9290381,3.436404842,13.37792601,2.474,0,2.474,10.4550381,3.436404842,11.00530326,16.30532616,4.546137061,16.92722728,2.474,0,2.474,13.83132616,4.546137061,14.55929069
13/01/2020 05:30,12.92900015,3.427189215,13.37552507,2.502,0,2.502,10.42700015,3.427189215,10.97578963,16.49903876,4.600604159,17.12845114,2.502,0,2.502,13.99703876,4.600604159,14.73372501
13/01/2020 06:00,13.54415824,3.56200166,14.00471629,2.707,0,2.707,10.83715824,3.56200166,11.40753499,16.71660719,4.604735202,17.33921977,2.707,0,2.707,14.00960719,4.604735202,14.74695493
13/01/2020 06:30,14.3351389,3.783857071,14.82611822,2.823,0,2.823,11.5121389,3.783857071,12.11804094,19.04678589,5.332500547,19.77917124,2.823,0,2.823,16.22378589,5.332500547,17.07766936
13/01/2020 07:00,16.34009165,4.440881068,16.93280897,2.829,0,2.829,13.51109165,4.440881068,14.22220173,19.56919831,5.502237102,20.32801357,2.829,0,2.829,16.74019831,5.502237102,17.62126138
13/01/2020 07:30,17.36617773,4.71700401,17.9953954,3.015,0,3.015,14.35117773,4.71700401,15.10650287,19.84541495,5.531889877,20.60199748,3.015,0,3.015,16.83041495,5.531889877,17.71622626
13/01/2020 08:00,18.37572363,5.035349652,19.0531353,3.056,0,3.056,15.31972363,5.035349652,16.12602487,19.99242525,5.56673378,20.75296587,3.056,0,3.056,16.93642525,5.56673378,17.82781606
13/01/2020 08:30,18.63081115,5.073505777,19.30926164,3.195,0,3.195,15.43581115,5.073505777,16.24822227,20.07627082,5.548605393,20.82891432,3.195,0,3.195,16.88127082,5.548605393,17.76975875
13/01/2020 09:00,20.32368138,5.573391647,21.0740295,3.367,0,3.367,16.95668138,5.573391647,17.8491383,18.88932965,5.10194303,19.5662106,3.367,0,3.367,15.52232965,5.10194303,16.33929436
13/01/2020 09:30,21.01650954,5.518773602,21.72902518,4.226,0,4.226,16.79050954,5.518773602,17.67422056,18.33344488,4.636892897,18.91073708,4.226,0,4.226,14.10744488,4.636892897,14.84994198
13/01/2020 10:00,21.6775041,5.672431633,22.40737969,4.4195,0,4.4195,17.2580041,5.672431633,18.1663201,17.84465449,4.412634891,18.38213917,4.4195,0,4.4195,13.42515449,4.412634891,14.13174157
13/01/2020 10:30,21.65195046,5.747189638,22.40172198,4.1665,0,4.1665,17.48545046,5.747189638,18.40573733,18.02439899,4.554871131,18.59101423,4.1665,0,4.1665,13.85789899,4.554871131,14.5872621
13/01/2020 11:00,21.97886993,5.320366858,22.61364691,5.792,0,5.792,16.18686993,5.320366858,17.03881045,17.41796574,3.821270146,17.83220783,5.792,0,5.792,11.62596574,3.821270146,12.23785867
13/01/2020 11:30,22.25442513,5.619651879,22.95299381,5.157,0,5.157,17.09742513,5.619651879,17.99728961,17.52404931,4.064852537,17.98931156,5.157,0,5.157,12.36704931,4.064852537,13.01794665
13/01/2020 12:00,22.64935188,5.860553254,23.39528211,4.819,0,4.819,17.83035188,5.860553254,18.76879146,17.8276713,4.275743485,18.33324429,4.819,0,4.819,13.0086713,4.275743485,13.69333821
13/01/2020 12:30,21.49355068,5.234968402,22.12188091,5.5665,0,5.5665,15.92705068,5.234968402,16.76531651,18.28957907,4.181873859,18.761577,5.5665,0,5.5665,12.72307907,4.181873859,13.39271481
13/01/2020 13:00,21.09456585,5.320266912,21.75513614,4.908,0,4.908,16.18656585,5.320266912,17.03849037,18.93532636,4.610559213,19.48855666,4.908,0,4.908,14.02732636,4.610559213,14.76560669
13/01/2020 13:30,20.96910068,5.54854947,21.69077187,4.088,0,4.088,16.88110068,5.54854947,17.76957966,19.44167202,5.04650795,20.0859616,4.088,0,4.088,15.35367202,5.04650795,16.16176002
13/01/2020 14:00,22.11729156,6.117400053,22.9477051,3.5055,0,3.5055,18.61179156,6.117400053,19.59135953,19.13250912,5.136349508,19.80997202,3.5055,0,3.5055,15.62700912,5.136349508,16.44948328
13/01/2020 14:30,22.08945768,6.066015593,22.90721908,3.634,0,3.634,18.45545768,6.066015593,19.42679756,19.48288334,5.209276037,20.16728291,3.634,0,3.634,15.84888334,5.209276037,16.68303509
13/01/2020 15:00,21.76539338,6.020636053,22.58274579,3.448,0,3.448,18.31739338,6.020636053,19.28146672,19.6748015,5.333491731,20.3848951,3.448,0,3.448,16.2268015,5.333491731,17.08084369
13/01/2020 15:30,21.59250973,6.083452959,22.43312008,3.084,0,3.084,18.50850973,6.083452959,19.48264182,19.52108633,5.402609014,20.25490054,3.084,0,3.084,16.43708633,5.402609014,17.30219614
13/01/2020 16:00,21.24628223,6.028159252,22.08490915,2.906,0,2.906,18.34028223,6.028159252,19.30556024,20.57336809,5.806983073,21.37719643,2.906,0,2.906,17.66736809,5.806983073,18.59722957
13/01/2020 16:30,21.47378934,6.072205261,22.31580842,2.9995,0,2.9995,18.47428934,6.072205261,19.44662036,22.33675456,6.355848211,23.22342375,2.9995,0,2.9995,19.33725456,6.355848211,20.3550048
13/01/2020 17:00,22.44334032,6.400413096,23.33814072,2.9705,0,2.9705,19.47284032,6.400413096,20.49772665,23.9881895,6.908180466,24.96309662,2.9705,0,2.9705,21.0176895,6.908180466,22.12388368
13/01/2020 17:30,23.35671539,6.723304166,24.30512235,2.9015,0,2.9015,20.45521539,6.723304166,21.53180567,24.69576506,7.16342851,25.71372241,2.9015,0,2.9015,21.79426506,7.16342851,22.94133164
13/01/2020 18:00,22.9405684,6.549546304,23.8572051,3.014,0,3.014,19.9265684,6.549546304,20.97533516,25.17474111,7.283883362,26.20729949,3.014,0,3.014,22.16074111,7.283883362,23.3270959
13/01/2020 18:30,22.39375839,6.477791273,23.31184666,2.6855,0,2.6855,19.70825839,6.477791273,20.74553514,25.22576013,7.408625232,26.29119058,2.6855,0,2.6855,22.54026013,7.408625232,23.72658961
13/01/2020 19:00,23.19648143,6.698740302,24.14435488,2.816,0,2.816,20.38048143,6.698740302,21.45313835,23.81517557,6.902095233,24.79519119,2.816,0,2.816,20.99917557,6.902095233,22.10439534
13/01/2020 19:30,22.29269358,6.363880929,23.18325187,2.931,0,2.931,19.36169358,6.363880929,20.38073008,22.70007761,6.497781585,23.61174896,2.931,0,2.931,19.76907761,6.497781585,20.80955538
13/01/2020 20:00,21.46444532,6.095757443,22.31323983,2.9185,0,2.9185,18.54594532,6.095757443,19.52204771,21.87529615,6.23079758,22.74536041,2.9185,0,2.9185,18.95679615,6.23079758,19.95452226
13/01/2020 20:30,20.90911818,5.9470847,21.73842311,2.8155,0,2.8155,18.09361818,5.9470847,19.04591387,21.01277138,5.98115386,21.84744293,2.8155,0,2.8155,18.19727138,5.98115386,19.15502251
13/01/2020 21:00,19.63464603,5.575023447,20.41078664,2.673,0,2.673,16.96164603,5.575023447,17.85436424,20.23934498,5.773778379,21.04679552,2.673,0,2.673,17.56634498,5.773778379,18.49088945
13/01/2020 21:30,17.81496827,4.999767837,18.50326384,2.6035,0,2.6035,15.21146827,4.999767837,16.01207186,18.8788702,5.34945549,19.62214091,2.6035,0,2.6035,16.2753702,5.34945549,17.13196863
13/01/2020 22:00,16.86572928,4.708803851,17.51072979,2.5395,0,2.5395,14.32622928,4.708803851,15.08024135,17.40824048,4.887118661,18.08122688,2.5395,0,2.5395,14.86874048,4.887118661,15.65130577
13/01/2020 22:30,16.35841904,4.516092994,16.9703556,2.6185,0,2.6185,13.73991904,4.516092994,14.46307267,15.97891071,4.391354639,16.57134826,2.6185,0,2.6185,13.36041071,4.391354639,14.06359022
13/01/2020 23:00,15.63706059,4.253849604,16.20533555,2.695,0,2.695,12.94206059,4.253849604,13.62322167,15.10022799,4.077401262,15.64103853,2.695,0,2.695,12.40522799,4.077401262,13.05813473
13/01/2020 23:30,15.7052384,4.337886838,16.29330462,2.5075,0,2.5075,13.1977384,4.337886838,13.89235621,14.48756308,3.937656314,15.01314828,2.5075,0,2.5075,11.98006308,3.937656314,12.61059272
14/01/2020 00:00,15.81487237,4.313443904,16.39255887,2.6915,0,2.6915,13.12337237,4.313443904,13.81407618,14.15103243,3.766566164,14.64372697,2.6915,0,2.6915,11.45953243,3.766566164,12.06266572
14/01/2020 00:30,16.53179527,4.581296108,17.15483981,2.5935,0,2.5935,13.93829527,4.581296108,14.67188976,17.98534099,5.059053483,18.68332178,2.5935,0,2.5935,15.39184099,5.059053483,16.20193789
14/01/2020 01:00,17.03682655,4.693223326,17.67144035,2.758,0,2.758,14.27882655,4.693223326,15.03034373,19.29824738,5.436516411,20.04939058,2.758,0,2.758,16.54024738,5.436516411,17.41078672
14/01/2020 01:30,16.35903947,4.485236272,16.96276855,2.713,0,2.713,13.64603947,4.485236272,14.36425207,19.62334112,5.558160338,20.39530983,2.713,0,2.713,16.91034112,5.558160338,17.80035907
14/01/2020 02:00,16.02014939,4.427259656,16.62064423,2.5505,0,2.5505,13.46964939,4.427259656,14.1785783,18.97426084,5.398229134,19.72722616,2.5505,0,2.5505,16.42376084,5.398229134,17.2881693
14/01/2020 02:30,16.28765325,4.547230625,16.91049836,2.453,0,2.453,13.83465325,4.547230625,14.5627929,18.91616998,5.411182293,19.67491755,2.453,0,2.453,16.46316998,5.411182293,17.32965261
14/01/2020 03:00,16.19030687,4.452455753,16.79137871,2.644,0,2.644,13.54630687,4.452455753,14.25927039,18.32241029,5.153244256,19.03330358,2.644,0,2.644,15.67841029,5.153244256,16.50358978
14/01/2020 03:30,15.97724522,4.386205641,16.56837846,2.6325,0,2.6325,13.34474522,4.386205641,14.04710023,17.32821238,4.830247074,17.98883629,2.6325,0,2.6325,14.69571238,4.830247074,15.46917093
14/01/2020 04:00,15.76524153,4.306005508,16.34272083,2.6645,0,2.6645,13.10074153,4.306005508,13.79025424,16.71706293,4.618854072,17.34341391,2.6645,0,2.6645,14.05256293,4.618854072,14.7921715
14/01/2020 04:30,15.517881,4.216977957,16.08065713,2.688,0,2.688,12.829881,4.216977957,13.5051379,16.03369185,4.386516783,16.62289998,2.688,0,2.688,13.34569185,4.386516783,14.04809668
14/01/2020 05:00,15.16252666,4.102643762,15.70776561,2.6805,0,2.6805,12.48202666,4.102643762,13.13897543,15.57738695,4.239001745,16.14385703,2.6805,0,2.6805,12.89688695,4.239001745,13.57567047
14/01/2020 05:30,15.06760307,4.171363857,15.63435124,2.3765,0,2.3765,12.69110307,4.171363857,13.35905587,15.84408715,4.426581831,16.45082746,2.3765,0,2.3765,13.46758715,4.426581831,14.17640752
14/01/2020 06:00,15.36375653,4.186369422,15.92390353,2.627,0,2.627,12.73675653,4.186369422,13.40711213,16.07029934,4.418598816,16.66668943,2.627,0,2.627,13.44329934,4.418598816,14.15084141
14/01/2020 06:30,16.39814243,4.455852886,16.99275434,2.8415,0,2.8415,13.55664243,4.455852886,14.27014992,17.90515206,4.951182997,18.57710105,2.8415,0,2.8415,15.06365206,4.951182997,15.85647585
14/01/2020 07:00,17.56730031,4.806939403,18.21309163,2.9425,0,2.9425,14.62480031,4.806939403,15.39452664,19.04915531,5.294001589,19.7711095,2.9425,0,2.9425,16.10665531,5.294001589,16.95437401
14/01/2020 07:30,19.66504082,5.454033117,20.40735916,3.0715,0,3.0715,16.59354082,5.454033117,17.46688508,18.36171449,5.025650467,19.03706179,3.0715,0,3.0715,15.29021449,5.025650467,16.09496262
14/01/2020 08:00,20.93901509,5.844337035,21.73933367,3.158,0,3.158,17.78101509,5.844337035,18.71685799,18.81250538,5.145387093,19.50347064,3.158,0,3.158,15.65450538,5.145387093,16.47842672
14/01/2020 08:30,21.23141337,5.961808167,22.05257514,3.093,0,3.093,18.13841337,5.961808167,19.0930667,18.92092312,5.202386748,19.6231027,3.093,0,3.093,15.82792312,5.202386748,16.66097171
14/01/2020 09:00,22.33961641,6.346599648,23.22364718,3.0305,0,3.0305,19.30911641,6.346599648,20.32538569,18.15421684,4.970925337,18.82247826,3.0305,0,3.0305,15.12371684,4.970925337,15.91970194
14/01/2020 09:30,22.87383029,6.359652969,23.7414679,3.525,0,3.525,19.34883029,6.359652969,20.36718978,17.69211608,4.65650587,18.29464452,3.525,0,3.525,14.16711608,4.65650587,14.91275376
14/01/2020 10:00,23.0084134,6.564121799,23.92644524,3.0375,0,3.0375,19.9709134,6.564121799,21.0220141,18.06185776,4.938267588,18.72477484,3.0375,0,3.0375,15.02435776,4.938267588,15.81511344
14/01/2020 10:30,23.94544744,6.801935939,24.89278581,3.251,0,3.251,20.69444744,6.801935939,21.78362888,17.94291551,4.828999103,18.58137372,3.251,0,3.251,14.69191551,4.828999103,15.46517422
14/01/2020 11:00,24.78089775,6.917452069,25.72827309,3.735,0,3.735,21.04589775,6.917452069,22.15357658,17.91460355,4.660610304,18.51092404,3.735,0,3.735,14.17960355,4.660610304,14.92589847
14/01/2020 11:30,24.81117761,6.835373028,25.73551746,4.015,0,4.015,20.79617761,6.835373028,21.89071327,18.49537816,4.759470139,19.09794673,4.015,0,4.015,14.48037816,4.759470139,15.24250333
14/01/2020 12:00,22.93301584,6.307781868,23.78468683,3.742,0,3.742,19.19101584,6.307781868,20.2010693,19.07271835,5.038963442,19.72713202,3.742,0,3.742,15.33071835,5.038963442,16.13759826
14/01/2020 12:30,21.87045616,5.938321317,22.66231481,3.8035,0,3.8035,18.06695616,5.938321317,19.01784859,19.52574585,5.167652309,20.19800439,3.8035,0,3.8035,15.72224585,5.167652309,16.54973248
14/01/2020 13:00,22.17197411,6.044492183,22.98112968,3.782,0,3.782,18.38997411,6.044492183,19.35786748,19.10667577,5.036977342,19.75945849,3.782,0,3.782,15.32467577,5.036977342,16.13123765
14/01/2020 13:30,22.56410438,6.182911009,23.39587987,3.753,0,3.753,18.81110438,6.182911009,19.8011625,18.6669449,4.901976633,19.29984991,3.753,0,3.753,14.9139449,4.901976633,15.69888936
14/01/2020 14:00,21.93216889,5.997390036,22.73738594,3.6855,0,3.6855,18.24666889,5.997390036,19.20701988,18.5829473,4.896554136,19.21723635,3.6855,0,3.6855,14.8974473,4.896554136,15.68152348
14/01/2020 14:30,21.04914712,5.80904689,21.83601659,3.3755,0,3.3755,17.67364712,5.80904689,18.60383908,18.75945469,5.056461381,19.42897171,3.3755,0,3.3755,15.38395469,5.056461381,16.19363651
14/01/2020 15:00,20.63944024,5.702156555,21.41263839,3.291,0,3.291,17.34844024,5.702156555,18.26151604,18.83483302,5.109010848,19.51545354,3.291,0,3.291,15.54383302,5.109010848,16.3619295
14/01/2020 15:30,21.24280742,5.914278492,22.05074959,3.249,0,3.249,17.99380742,5.914278492,18.94084992,18.59705035,5.044660195,19.26911721,3.249,0,3.249,15.34805035,5.044660195,16.15584247
14/01/2020 16:00,22.24370564,6.254268745,23.10623981,3.2155,0,3.2155,19.02820564,6.254268745,20.02969015,19.28760551,5.282645616,19.99795167,3.2155,0,3.2155,16.07210551,5.282645616,16.9180058
14/01/2020 16:30,22.41933419,6.318733081,23.29276569,3.195,0,3.195,19.22433419,6.318733081,20.23614125,20.88753111,5.815253757,21.68193101,3.195,0,3.195,17.69253111,5.815253757,18.62371696
14/01/2020 17:00,21.8373733,6.157033355,22.68876224,3.105,0,3.105,18.7323733,6.157033355,19.71828768,23.28023414,6.631278779,24.20626282,3.105,0,3.105,20.17523414,6.631278779,21.23708857
14/01/2020 17:30,21.59904231,6.103842081,22.44494412,3.0285,0,3.0285,18.57054231,6.103842081,19.54793927,24.62561568,7.098628641,25.62833346,3.0285,0,3.0285,21.59711568,7.098628641,22.73380598
14/01/2020 18:00,21.92254664,6.222169784,22.78844988,2.992,0,2.992,18.93054664,6.222169784,19.9268912,24.7790524,7.161057824,25.79306471,2.992,0,2.992,21.7870524,7.161057824,22.93373937
14/01/2020 18:30,21.12646481,5.944897843,21.9469662,3.0395,0,3.0395,18.08696481,5.944897843,19.03891032,25.16405688,7.27199018,26.19373207,3.0395,0,3.0395,22.12455688,7.27199018,23.28900724
14/01/2020 19:00,20.3090672,5.757417217,21.10938331,2.7925,0,2.7925,17.5165672,5.757417217,18.43849179,24.36295448,7.089865529,25.37360329,2.7925,0,2.7925,21.57045448,7.089865529,22.70574156
14/01/2020 19:30,20.30180225,5.840322866,21.1251638,2.533,0,2.533,17.76880225,5.840322866,18.70400236,22.95942399,6.713840892,23.92092827,2.533,0,2.533,20.42642399,6.713840892,21.50149894
14/01/2020 20:00,19.86869426,5.72722004,20.67767059,2.444,0,2.444,17.42469426,5.72722004,18.34178343,21.84288729,6.376105911,22.75448202,2.444,0,2.444,19.39888729,6.376105911,20.41988136
14/01/2020 20:30,18.86328836,5.421903436,19.62703963,2.3675,0,2.3675,16.49578836,5.421903436,17.36398775,21.34288116,6.236906177,22.23550258,2.3675,0,2.3675,18.97538116,6.236906177,19.97408543
14/01/2020 21:00,17.5864275,5.122189264,18.31718469,2.0025,0,2.0025,15.5839275,5.122189264,16.40413421,20.71847426,6.151643254,21.61244758,2.0025,0,2.0025,18.71597426,6.151643254,19.70102554
14/01/2020 21:30,16.79611011,5.017070372,17.52941271,1.532,0,1.532,15.26411011,5.017070372,16.06748432,19.89019227,6.034046,20.78531837,1.532,0,1.532,18.35819227,6.034046,19.32441292
14/01/2020 22:00,14.15765899,4.181242761,14.76218477,1.4365,0,1.4365,12.72115899,4.181242761,13.39069368,18.59351866,5.639239325,19.42987278,1.4365,0,1.4365,17.15701866,5.639239325,18.06001964
14/01/2020 22:30,12.96185167,3.78031148,13.50186481,1.4605,0,1.4605,11.50135167,3.78031148,12.10668596,17.32991129,5.216023249,18.09786517,1.4605,0,1.4605,15.86941129,5.216023249,16.70464346
14/01/2020 23:00,12.50865082,3.534225413,12.99834969,1.756,0,1.756,10.75265082,3.534225413,11.31857981,16.46606003,4.834962919,17.16123537,1.756,0,1.756,14.71006003,4.834962919,15.48427372
14/01/2020 23:30,12.11413077,3.475220025,12.60275043,1.541,0,1.541,10.57313077,3.475220025,11.12961133,16.38392192,4.878632509,17.09485164,1.541,0,1.541,14.84292192,4.878632509,15.62412833
15/01/2020 00:00,11.76790685,3.36963883,12.24083729,1.516,0,1.516,10.25190685,3.36963883,10.7914809,15.98993409,4.757352076,16.68263741,1.516,0,1.516,14.47393409,4.757352076,15.2357201
15/01/2020 00:30,12.66227524,3.648319694,13.17738407,1.5625,0,1.5625,11.09977524,3.648319694,11.68397394,20.01795768,6.066015593,20.91686341,1.5625,0,1.5625,18.45545768,6.066015593,19.42679756
15/01/2020 01:00,12.78784955,3.729693435,13.32064973,1.4405,0,1.4405,11.34734955,3.729693435,11.94457848,20.99002676,6.425618711,21.95153296,1.4405,0,1.4405,19.54952676,6.425618711,20.57844923
15/01/2020 01:30,11.78033968,3.403471214,12.26213763,1.4255,0,1.4255,10.35483968,3.403471214,10.89983124,21.15989485,6.486381913,22.1317487,1.4255,0,1.4255,19.73439485,6.486381913,20.77304721
15/01/2020 02:00,11.72606599,3.388590472,12.20586617,1.4165,0,1.4165,10.30956599,3.388590472,10.85217473,20.29558229,6.205254268,21.22300264,1.4165,0,1.4165,18.87908229,6.205254268,19.8727182
15/01/2020 02:30,12.01168915,3.459462378,12.49994225,1.4865,0,1.4865,10.52518915,3.459462378,11.07914648,20.03316685,6.095994599,20.94012713,1.4865,0,1.4865,18.54666685,6.095994599,19.52280721
15/01/2020 03:00,11.92212653,3.406852337,12.39934449,1.557,0,1.557,10.36512653,3.406852337,10.9106595,19.37751737,5.857320805,20.24342823,1.557,0,1.557,17.82051737,5.857320805,18.75843934
15/01/2020 03:30,11.52749506,3.247397337,11.97617351,1.6475,0,1.6475,9.879995064,3.247397337,10.3999948,18.35187229,5.49046166,19.15558367,1.6475,0,1.6475,16.70437229,5.49046166,17.58354978
15/01/2020 04:00,11.34604054,3.203697298,11.78966973,1.599,0,1.599,9.747040541,3.203697298,10.26004267,17.65949391,5.278829068,18.43159682,1.599,0,1.599,16.06049391,5.278829068,16.90578306
15/01/2020 04:30,11.29696448,3.199892432,11.7414104,1.5615,0,1.5615,9.735464483,3.199892432,10.24785735,16.81882922,5.014841601,17.55054565,1.5615,0,1.5615,15.25732922,5.014841601,16.06034654
15/01/2020 05:00,11.26770638,3.193233916,11.71144525,1.5525,0,1.5525,9.715206382,3.193233916,10.22653303,16.29606366,4.84597503,17.00132833,1.5525,0,1.5525,14.74356366,4.84597503,15.5195407
15/01/2020 05:30,11.62840613,3.320829004,12.09329295,1.525,0,1.525,10.10340613,3.320829004,10.63516435,16.36550113,4.877836836,17.07697045,1.525,0,1.525,14.84050113,4.877836836,15.62158014
15/01/2020 06:00,12.05249506,3.484707258,12.54614769,1.4505,0,1.4505,10.60199506,3.484707258,11.1599948,16.54253505,4.960512036,17.27026768,1.4505,0,1.4505,15.09203505,4.960512036,15.88635269
15/01/2020 06:30,13.46528883,3.923597098,14.02528493,1.528,0,1.528,11.93728883,3.923597098,12.56556719,18.06645121,5.435926038,18.86652992,1.528,0,1.528,16.53845121,5.435926038,17.40889601
15/01/2020 07:00,14.59722222,4.283319956,15.21268307,1.5655,0,1.5655,13.03172222,4.283319956,13.71760233,20.32500575,6.165951361,21.23969903,1.5655,0,1.5655,18.75950575,6.165951361,19.74684816
15/01/2020 07:30,15.63086983,4.579841538,16.28800296,1.697,0,1.697,13.93386983,4.579841538,14.66723141,21.11709646,6.383077028,22.06072155,1.697,0,1.697,19.42009646,6.383077028,20.4422068
15/01/2020 08:00,15.07243616,4.43195549,15.7105239,1.5885,0,1.5885,13.48393616,4.43195549,14.19361701,22.17795468,6.767426486,23.18749091,1.5885,0,1.5885,20.58945468,6.767426486,21.67311019
15/01/2020 08:30,15.66271638,4.605099777,16.3256739,1.652,0,1.652,14.01071638,4.605099777,14.74812251,22.27844172,6.77958354,23.2871578,1.652,0,1.652,20.62644172,6.77958354,21.71204392
15/01/2020 09:00,15.60216628,4.488236108,16.23489624,1.947,0,1.947,13.65516628,4.488236108,14.37385924,21.24272131,6.342196891,22.1692731,1.947,0,1.947,19.29572131,6.342196891,20.31128558
15/01/2020 09:30,15.11145882,4.156854343,15.67276701,2.4645,0,2.4645,12.64695882,4.156854343,13.31258823,19.18419602,5.495498326,19.95579813,2.4645,0,2.4645,16.71969602,5.495498326,17.59968002
15/01/2020 10:00,17.02342128,3.566032324,17.39291403,6.174,0,6.174,10.84942128,3.566032324,11.42044345,17.39282787,3.687450399,17.77941933,6.174,0,6.174,11.21882787,3.687450399,11.80929249
15/01/2020 10:30,18.14237636,2.586374585,18.32580567,10.2735,0,10.2735,7.868876361,2.586374585,8.283027748,14.54159667,1.402855534,14.60910803,10.2735,0,10.2735,4.268096668,1.402855534,4.492733334
15/01/2020 11:00,19.06579577,2.471966027,19.22537865,11.545,0,11.545,7.520795766,2.471966027,7.916627122,14.99901328,1.135279263,15.04191671,11.545,0,11.545,3.454013277,1.135279263,3.635803449
15/01/2020 11:30,22.1431828,2.54588282,22.28905704,14.3975,0,14.3975,7.745682801,2.54588282,8.153350316,18.51324461,1.352779835,18.56260325,14.3975,0,14.3975,4.115744613,1.352779835,4.33236275
15/01/2020 12:00,22.31084125,2.219715927,22.42098963,15.5575,0,15.5575,6.753341252,2.219715927,7.108780266,21.58027341,1.979589889,21.67087854,15.5575,0,15.5575,6.022773411,1.979589889,6.339761485
15/01/2020 12:30,21.38860731,1.772792991,21.46195046,15.995,0,15.995,5.393607306,1.772792991,5.677481375,22.39988171,2.105182814,22.49858874,15.995,0,15.995,6.404881711,2.105182814,6.741980748
15/01/2020 13:00,20.58979956,1.826924719,20.67069181,15.0315,0,15.0315,5.558299565,1.826924719,5.850841647,20.16593538,1.687607299,20.23642677,15.0315,0,15.0315,5.134435382,1.687607299,5.404668823
15/01/2020 13:30,20.76592634,2.782286739,20.95148721,12.301,0,12.301,8.464926338,2.782286739,8.910448777,15.66216211,1.104760561,15.70107697,12.301,0,12.301,3.361162112,1.104760561,3.538065381
15/01/2020 14:00,21.40330894,2.645022536,21.5661257,13.356,0,13.356,8.047308935,2.645022536,8.470851511,17.15135313,1.247472247,17.19665959,13.356,0,13.356,3.795353128,1.247472247,3.995108556
15/01/2020 14:30,19.23391811,2.510955304,19.39712613,11.5945,0,11.5945,7.639418106,2.510955304,8.041492743,14.57601771,0.979977479,14.60892357,11.5945,0,11.5945,2.981517706,0.979977479,3.13843969
15/01/2020 15:00,17.46276316,2.860295581,17.69546236,8.7605,0,8.7605,8.702263163,2.860295581,9.160277014,13.49665035,1.55669734,13.58612812,8.7605,0,8.7605,4.736150351,1.55669734,4.985421422
15/01/2020 15:30,16.06507499,3.512836021,16.44465418,5.3775,0,5.3775,10.68757499,3.512836021,11.25007893,14.05542978,2.852297585,14.34192134,5.3775,0,5.3775,8.677929781,2.852297585,9.134662927
15/01/2020 16:00,16.48232833,4.096662261,16.98380961,4.0185,0,4.0185,12.46382833,4.096662261,13.11981929,15.98484547,3.933147554,16.46162004,4.0185,0,4.0185,11.96634547,3.933147554,12.59615313
15/01/2020 16:30,14.50552898,3.870593547,15.01305649,2.7295,0,2.7295,11.77602898,3.870593547,12.39581998,19.13944236,5.393687221,19.88492182,2.7295,0,2.7295,16.40994236,5.393687221,17.27362354
15/01/2020 17:00,15.92621839,4.453084039,16.5370611,2.378,0,2.378,13.54821839,4.453084039,14.26128252,21.42429274,6.260213686,22.32018357,2.378,0,2.378,19.04629274,6.260213686,20.0487292
15/01/2020 17:30,17.21159755,4.837604725,17.87852091,2.4935,0,2.4935,14.71809755,4.837604725,15.49273427,23.42735786,6.880626338,24.41688176,2.4935,0,2.4935,20.93385786,6.880626338,22.03563985
15/01/2020 18:00,16.75262345,4.678365787,17.39360511,2.519,0,2.519,14.23362345,4.678365787,14.98276153,24.4678546,7.214239633,25.5092368,2.519,0,2.519,21.9488546,7.214239633,23.10405747
15/01/2020 18:30,16.387611,4.68115551,17.04309277,2.1455,0,2.1455,14.242111,4.68115551,14.99169579,24.01260247,7.18736901,25.06518204,2.1455,0,2.1455,21.86710247,7.18736901,23.0180026
15/01/2020 19:00,15.99200527,4.547510668,16.62600631,2.1565,0,2.1565,13.83550527,4.547510668,14.56368975,23.21827073,6.922669266,24.22831908,2.1565,0,2.1565,21.06177073,6.922669266,22.17028498
15/01/2020 19:30,16.67250132,4.691801693,17.32008382,2.398,0,2.398,14.27450132,4.691801693,15.02579086,21.6822239,6.338417877,22.5896962,2.398,0,2.398,19.2842239,6.338417877,20.29918305
15/01/2020 20:00,16.45025375,4.58111812,17.07622592,2.5125,0,2.5125,13.93775375,4.58111812,14.67131974,20.50701892,5.914512348,21.34289767,2.5125,0,2.5125,17.99451892,5.914512348,18.94159886
15/01/2020 20:30,16.47716963,4.611822436,17.11040693,2.446,0,2.446,14.03116963,4.611822436,14.76965225,19.89012996,5.733608248,20.70003704,2.446,0,2.446,17.44412996,5.733608248,18.36224207
15/01/2020 21:00,16.24126954,4.48909176,16.85024573,2.5835,0,2.5835,13.65776954,4.48909176,14.37659951,18.70005071,5.297254048,19.43586368,2.5835,0,2.5835,16.11655071,5.297254048,16.96479022
15/01/2020 21:30,15.49018311,4.182072398,16.04479674,2.7665,0,2.7665,12.72368311,4.182072398,13.39335064,17.73066661,4.918483712,18.40021795,2.7665,0,2.7665,14.96416661,4.918483712,15.75175433
15/01/2020 22:00,14.10818145,3.683293721,14.58106431,2.902,0,2.902,11.20618145,3.683293721,11.79598047,16.76157455,4.555421861,17.36957829,2.902,0,2.902,13.85957455,4.555421861,14.58902585
15/01/2020 22:30,12.86959301,3.285721228,13.28240898,2.873,0,2.873,9.996593009,3.285721228,10.52272948,15.18257677,4.045962225,15.71242972,2.873,0,2.873,12.30957677,4.045962225,12.95744923
15/01/2020 23:00,12.21102481,3.00368785,12.57502555,3.0725,0,3.0725,9.138524812,3.00368785,9.619499802,14.32310378,3.697894636,14.79275926,3.0725,0,3.0725,11.25060378,3.697894636,11.84274082
15/01/2020 23:30,11.83099212,2.853304129,12.17019799,3.15,0,3.15,8.680992125,2.853304129,9.137886447,14.01130882,3.56993957,14.45895028,3.15,0,3.15,10.86130882,3.56993957,11.43295665
16/01/2020 00:00,11.56697907,2.778359861,11.89597782,3.114,0,3.114,8.452979067,2.778359861,8.897872702,13.58586511,3.441935613,14.01508657,3.114,0,3.114,10.47186511,3.441935613,11.0230159
16/01/2020 00:30,11.96113047,2.915963923,12.31143727,3.0895,0,3.0895,8.87163047,2.915963923,9.338558389,17.47346477,4.727780588,18.10176456,3.0895,0,3.0895,14.38396477,4.727780588,15.14101554
16/01/2020 01:00,12.58720187,3.10728154,12.96506265,3.1335,0,3.1335,9.453701871,3.10728154,9.951265127,18.45205157,5.034964417,19.12665872,3.1335,0,3.1335,15.31855157,5.034964417,16.12479113
16/01/2020 01:30,13.070447,3.242615619,13.46666777,3.205,0,3.205,9.865446998,3.242615619,10.38468105,18.09113616,4.892836344,18.74110603,3.205,0,3.205,14.88613616,4.892836344,15.66961701
16/01/2020 02:00,13.59336644,3.403808693,14.01304837,3.2375,0,3.2375,10.35586644,3.403808693,10.90091204,17.13770989,4.568778048,17.73625758,3.2375,0,3.2375,13.90020989,4.568778048,14.63179988
16/01/2020 02:30,13.63106014,3.425401168,14.05486299,3.2095,0,3.2095,10.42156014,3.425401168,10.9700633,17.23276704,4.609224978,17.83853174,3.2095,0,3.2095,14.02326704,4.609224978,14.76133373
16/01/2020 03:00,13.97484446,3.533138664,14.41455328,3.2255,0,3.2255,10.74934446,3.533138664,11.31509943,16.17211173,4.255345493,16.72259439,3.2255,0,3.2255,12.94661173,4.255345493,13.62801235
16/01/2020 03:30,13.62120143,3.40802735,14.0410747,3.2525,0,3.2525,10.36870143,3.40802735,10.91442255,15.09222428,3.89152918,15.58586645,3.2525,0,3.2525,11.83972428,3.89152918,12.46286766
16/01/2020 04:00,13.55124791,3.36334159,13.96239186,3.3185,0,3.3185,10.23274791,3.36334159,10.77131359,14.62986097,3.717864558,15.09487823,3.3185,0,3.3185,11.31136097,3.717864558,11.90669576
16/01/2020 04:30,13.62537494,3.383761756,14.03925517,3.3305,0,3.3305,10.29487494,3.383761756,10.83671046,13.75817462,3.427410902,14.17866406,3.3305,0,3.3305,10.42767462,3.427410902,10.9764996
16/01/2020 05:00,13.88958509,3.480628298,14.31905539,3.3,0,3.3,10.58958509,3.480628298,11.14693167,13.02443439,3.196267014,13.41089161,3.3,0,3.3,9.724434385,3.196267014,10.23624672
16/01/2020 05:30,14.3423397,3.62204615,14.79263081,3.3225,0,3.3225,11.0198397,3.62204615,11.59983126,13.0353886,3.192472099,13.42062719,3.3225,0,3.3225,9.712888604,3.192472099,10.22409327
16/01/2020 06:00,14.66388828,3.735129452,15.13211194,3.3,0,3.3,11.36388828,3.735129452,11.96198767,13.04006335,3.201404005,13.42729458,3.3,0,3.3,9.740063346,3.201404005,10.25269826
16/01/2020 06:30,15.89834347,4.136931041,16.42776684,3.312,0,3.312,12.58634347,4.136931041,13.2487826,14.39601761,3.643140409,14.84984158,3.312,0,3.312,11.08401761,3.643140409,11.66738696
16/01/2020 07:00,16.87722775,4.448321195,17.45360645,3.3435,0,3.3435,13.53372775,4.448321195,14.24602921,15.96678214,4.149072194,16.49705828,3.3435,0,3.3435,12.62328214,4.149072194,13.28766541
16/01/2020 07:30,17.71010861,4.717474318,18.32764336,3.3575,0,3.3575,14.35260861,4.717474318,15.10800906,16.35824962,4.273139754,16.90715984,3.3575,0,3.3575,13.00074962,4.273139754,13.68499959
16/01/2020 08:00,17.1499676,4.538130791,17.74023731,3.343,0,3.343,13.8069676,4.538130791,14.5336501,17.28893426,4.583806924,17.88626663,3.343,0,3.343,13.94593426,4.583806924,14.6799308
16/01/2020 08:30,18.44198522,4.956387106,19.09640259,3.3625,0,3.3625,15.07948522,4.956387106,15.87314234,16.9669715,4.47157354,17.54631276,3.3625,0,3.3625,13.6044715,4.47157354,14.32049631
16/01/2020 09:00,20.68398335,5.690173758,21.45239485,3.372,0,3.372,17.31198335,5.690173758,18.22314037,15.9960838,4.149335687,16.52548588,3.372,0,3.372,12.6240838,4.149335687,13.28850926
16/01/2020 09:30,21.02619695,5.834043258,21.82056413,3.2765,0,3.2765,17.74969695,5.834043258,18.68389152,16.14642299,4.23013912,16.69134663,3.2765,0,3.2765,12.86992299,4.23013912,13.54728735
16/01/2020 10:00,21.41732512,5.976241261,22.23549583,3.235,0,3.235,18.18232512,5.976241261,19.1392896,16.56451314,4.381199099,17.13411804,3.235,0,3.235,13.32951314,4.381199099,14.03106646
16/01/2020 10:30,21.68504503,6.142299017,22.53816797,2.9975,0,2.9975,18.68754503,6.142299017,19.67110003,16.82386217,4.544505477,17.42684333,2.9975,0,2.9975,13.82636217,4.544505477,14.55406544
16/01/2020 11:00,21.45354503,6.142299017,22.31551997,2.766,0,2.766,18.68754503,6.142299017,19.67110003,17.01949125,4.684896017,17.65251634,2.766,0,2.766,14.25349125,4.684896017,15.003675
16/01/2020 11:30,21.68248837,6.090348305,22.52160395,3.153,0,3.153,18.52948837,6.090348305,19.5047246,17.01631301,4.556650633,17.61584439,3.153,0,3.153,13.86331301,4.556650633,14.59296107
16/01/2020 12:00,22.60903519,6.345751244,23.48269642,3.3025,0,3.3025,19.30653519,6.345751244,20.32266862,16.99438199,4.500303979,17.5801523,3.3025,0,3.3025,13.69188199,4.500303979,14.41250735
16/01/2020 12:30,22.93591193,6.424594915,23.81872112,3.3895,0,3.3895,19.54641193,6.424594915,20.57517045,16.96598061,4.462373381,17.54301212,3.3895,0,3.3895,13.57648061,4.462373381,14.29103222
16/01/2020 13:00,22.58348099,6.150002043,23.40589965,3.8725,0,3.8725,18.71098099,6.150002043,19.69576946,16.4321928,4.12817139,16.94280848,3.8725,0,3.8725,12.5596928,4.12817139,13.22072926
16/01/2020 13:30,22.2556235,6.103047057,23.07726068,3.6875,0,3.6875,18.5681235,6.103047057,19.54539316,16.68602859,4.272409738,17.22431523,3.6875,0,3.6875,12.99852859,4.272409738,13.68266167
16/01/2020 14:00,22.67058791,6.376829221,23.55036109,3.2695,0,3.2695,19.40108791,6.376829221,20.4221978,16.65582652,4.399872754,17.22717148,3.2695,0,3.2695,13.38632652,4.399872754,14.09087002
16/01/2020 14:30,22.46283234,6.297696691,23.32894812,3.3025,0,3.3025,19.16033234,6.297696691,20.16877089,16.10776592,4.20888737,16.64856918,3.3025,0,3.3025,12.80526592,4.20888737,13.47922728
16/01/2020 15:00,22.03685808,6.129583229,22.87345414,3.388,0,3.388,18.64885808,6.129583229,19.63037692,15.7411693,4.060290397,16.25639471,3.388,0,3.388,12.3531693,4.060290397,13.0033361
16/01/2020 15:30,21.06900395,5.790100494,21.85013023,3.453,0,3.453,17.61600395,5.790100494,18.54316205,16.41006082,4.258779943,16.9536811,3.453,0,3.453,12.95706082,4.258779943,13.63901139
16/01/2020 16:00,21.97367467,6.140698206,22.81557698,3.291,0,3.291,18.68267467,6.140698206,19.66597334,19.13992184,5.209288693,19.83616134,3.291,0,3.291,15.84892184,5.209288693,16.68307562
16/01/2020 16:30,21.21759803,5.953651761,22.03706958,3.104,0,3.104,18.11359803,5.953651761,19.0669453,20.80834971,5.819138342,21.60670703,3.104,0,3.104,17.70434971,5.819138342,18.63615759
16/01/2020 17:00,21.59546427,6.137670895,22.45072563,2.922,0,2.922,18.67346427,6.137670895,19.65627818,22.85880473,6.552910824,23.77952048,2.922,0,2.922,19.93680473,6.552910824,20.98611025
16/01/2020 17:30,20.95487314,6.020629401,21.80263027,2.6375,0,2.6375,18.31737314,6.020629401,19.28144541,24.91698274,7.32291185,25.97077332,2.6375,0,2.6375,22.27948274,7.32291185,23.4520871
16/01/2020 18:00,20.54677962,5.951410658,21.39134034,2.44,0,2.44,18.10677962,5.951410658,19.05976803,25.43169067,7.557003276,26.53072161,2.44,0,2.44,22.99169067,7.557003276,24.20177966
16/01/2020 18:30,20.04215444,5.836987443,20.87482639,2.2835,0,2.2835,17.75865444,5.836987443,18.69332046,25.64573641,7.678795769,26.77064998,2.2835,0,2.2835,23.36223641,7.678795769,24.5918278
16/01/2020 19:00,19.70759238,5.78043338,20.53783356,2.121,0,2.121,17.58659238,5.78043338,18.51220251,25.05309649,7.537415614,26.16238288,2.121,0,2.121,22.93209649,7.537415614,24.13904893
16/01/2020 19:30,19.68988861,5.809947972,20.52917945,2.0135,0,2.0135,17.67638861,5.809947972,18.60672485,23.99019887,7.223391604,25.05408207,2.0135,0,2.0135,21.97669887,7.223391604,23.13336723
16/01/2020 20:00,19.08818934,5.593443992,19.89084181,2.0705,0,2.0705,17.01768934,5.593443992,17.9133572,22.75047177,6.797178017,23.7441697,2.0705,0,2.0705,20.67997177,6.797178017,21.76839134
16/01/2020 20:30,17.35723467,5.008236844,18.06532678,2.12,0,2.12,15.23723467,5.008236844,16.03919439,21.71398513,6.44023147,22.64892341,2.12,0,2.12,19.59398513,6.44023147,20.62524751
16/01/2020 21:00,17.95942219,5.10690371,18.67140356,2.422,0,2.422,15.53742219,5.10690371,16.35518125,20.08684414,5.80615349,20.90915412,2.422,0,2.422,17.66484414,5.80615349,18.59457278
16/01/2020 21:30,17.06065158,4.794400521,17.72151542,2.474,0,2.474,14.58665158,4.794400521,15.35437008,19.27412191,5.521933039,20.04952668,2.474,0,2.474,16.80012191,5.521933039,17.68433886
16/01/2020 22:00,15.67616318,4.322085275,16.26107355,2.5265,0,2.5265,13.14966318,4.322085275,13.84175071,18.24906918,5.167758583,18.96666167,2.5265,0,2.5265,15.72256918,5.167758583,16.55007282
16/01/2020 22:30,15.38429267,4.154827627,15.93546527,2.7435,0,2.7435,12.64079267,4.154827627,13.30609755,16.43129486,4.498960604,17.03608221,2.7435,0,2.7435,13.68779486,4.498960604,14.40820511
16/01/2020 23:00,13.88072164,3.594562222,14.33859514,2.9445,0,2.9445,10.93622164,3.594562222,11.51181225,15.93003662,4.268139485,16.49190958,2.9445,0,2.9445,12.98553662,4.268139485,13.66898592
16/01/2020 23:30,13.29450564,3.464496665,13.73850856,2.754,0,2.754,10.54050564,3.464496665,11.0952691,15.94623142,4.336076779,16.52524911,2.754,0,2.754,13.19223142,4.336076779,13.88655939
17/01/2020 00:00,12.65050338,3.416015017,13.10360234,2.2575,0,2.2575,10.39300338,3.416015017,10.94000356,15.65554771,4.403725322,16.26311688,2.2575,0,2.2575,13.39804771,4.403725322,14.10320811
17/01/2020 00:30,13.54079796,3.668212548,14.02886284,2.3805,0,2.3805,11.16029796,3.668212548,11.74768206,19.68032612,5.68617787,20.48530828,2.3805,0,2.3805,17.29982612,5.68617787,18.21034329
17/01/2020 01:00,14.14950756,3.906577417,14.6788934,2.264,0,2.264,11.88550756,3.906577417,12.51106059,20.867434,6.114653056,21.74485648,2.264,0,2.264,18.603434,6.114653056,19.5825621
17/01/2020 01:30,14.44205987,3.884572774,14.95536689,2.6235,0,2.6235,11.81855987,3.884572774,12.44058933,20.8327249,5.985082794,21.67541564,2.6235,0,2.6235,18.2092249,5.985082794,19.16760516
17/01/2020 02:00,14.52559884,3.920576493,15.04539603,2.5975,0,2.5975,11.92809884,3.920576493,12.55589351,19.9886541,5.716195923,20.78992998,2.5975,0,2.5975,17.3911541,5.716195923,18.306478
17/01/2020 02:30,14.57495865,3.856765699,15.07660642,2.841,0,2.841,11.73395865,3.856765699,12.35153542,20.03581855,5.65166355,20.8176686,2.841,0,2.841,17.19481855,5.65166355,18.099809
17/01/2020 03:00,14.51933909,3.864779163,15.02490352,2.761,0,2.761,11.75833909,3.864779163,12.37719904,18.91017139,5.307975948,19.64100788,2.761,0,2.761,16.14917139,5.307975948,16.99912778
17/01/2020 03:30,14.43475369,3.870503066,14.94466153,2.659,0,2.659,11.77575369,3.870503066,12.3955302,17.71921175,4.950052224,18.39764882,2.659,0,2.659,15.06021175,4.950052224,15.85285448
17/01/2020 04:00,13.89485568,3.603316411,14.3544733,2.932,0,2.932,10.96285568,3.603316411,11.53984809,17.17412647,4.681160594,17.8006709,2.932,0,2.932,14.24212647,4.681160594,14.99171207
17/01/2020 04:30,13.73349459,3.659402708,14.21267399,2.6,0,2.6,11.13349459,3.659402708,11.71946799,16.09913911,4.43695246,16.69936607,2.6,0,2.6,13.49913911,4.43695246,14.20962012
17/01/2020 05:00,14.51902879,3.926469785,15.04059048,2.573,0,2.573,11.94602879,3.926469785,12.57476715,15.23352061,4.161311887,15.79166447,2.573,0,2.573,12.66052061,4.161311887,13.3268638
17/01/2020 05:30,15.26971963,4.104679294,15.81179084,2.7815,0,2.7815,12.48821963,4.104679294,13.14549435,14.74444367,3.932029437,15.25973377,2.7815,0,2.7815,11.96294367,3.932029437,12.59257229
