Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2020 06:00,15.99858313,4.256979511,16.55525707,3.047,0,3.047,12.95158313,4.256979511,13.6332454,14.85301892,3.880450764,15.3515494,3.047,0,3.047,11.80601892,3.880450764,12.42738833
17/01/2020 06:30,17.90773691,4.841266054,18.55060372,3.1785,0,3.1785,14.72923691,4.841266054,15.50445991,16.35758692,4.331756391,16.92142911,3.1785,0,3.1785,13.17908692,4.331756391,13.87272307
17/01/2020 07:00,20.186638,5.616435006,20.95339342,3.099,0,3.099,17.087638,5.616435006,17.98698737,17.67608346,4.791255633,18.31393068,3.099,0,3.099,14.57708346,4.791255633,15.34429838
17/01/2020 07:30,20.09920201,5.723114038,20.89813283,2.687,0,2.687,17.41220201,5.723114038,18.3286337,18.61094556,5.233947797,19.33291246,2.687,0,2.687,15.92394556,5.233947797,16.76204796
17/01/2020 08:00,19.72120001,5.649323799,20.51439956,2.5335,0,2.5335,17.18770001,5.649323799,18.0923158,19.58028465,5.603007158,20.36617873,2.5335,0,2.5335,17.04678465,5.603007158,17.94398384
17/01/2020 08:30,18.9652887,5.302755561,19.69267356,2.832,0,2.832,16.1332887,5.302755561,16.98240916,20.81001968,5.90908931,21.63271262,2.832,0,2.832,17.97801968,5.90908931,18.92423124
17/01/2020 09:00,19.21840303,5.027191515,19.86503636,3.9235,0,3.9235,15.29490303,5.027191515,16.09989792,20.18252547,5.344083237,20.87806408,3.9235,0,3.9235,16.25902547,5.344083237,17.11476365
17/01/2020 09:30,18.70980321,4.003800747,19.13340421,6.5285,0,6.5285,12.18130321,4.003800747,12.82242444,19.4616699,4.250927377,19.92051653,6.5285,0,6.5285,12.9331699,4.250927377,13.61386306
17/01/2020 10:00,19.54617899,3.433986022,19.84553787,9.0985,0,9.0985,10.44767899,3.433986022,10.99755684,18.07177442,2.949372672,18.31086644,9.0985,0,9.0985,8.973274417,2.949372672,9.445552018
17/01/2020 10:30,19.90988773,3.050644621,20.14224571,10.6285,0,10.6285,9.281387731,3.050644621,9.769881822,17.98736687,2.418742573,18.14926122,10.6285,0,10.6285,7.358866873,2.418742573,7.746175656
17/01/2020 11:00,19.66680036,3.5242497,19.98007438,8.9445,0,8.9445,10.72230036,3.5242497,11.28663196,17.68906369,2.874199091,17.92104893,8.9445,0,8.9445,8.744563689,2.874199091,9.204803884
17/01/2020 11:30,20.6340319,2.873038248,20.83308957,11.893,0,11.893,8.741031899,2.873038248,9.20108621,19.25738406,2.420555985,19.40891373,11.893,0,11.893,7.364384061,2.420555985,7.751983222
17/01/2020 12:00,19.24164738,1.349132351,19.28888675,15.137,0,15.137,4.10464738,1.349132351,4.320681453,19.71555458,1.504898116,19.77290598,15.137,0,15.137,4.578554581,1.504898116,4.819531138
17/01/2020 12:30,21.31364029,5.288080336,21.959851,5.225,0,5.225,16.08864029,5.288080336,16.93541083,17.03249192,3.880934917,17.46904224,5.225,0,5.225,11.80749192,3.880934917,12.42893887
17/01/2020 13:00,18.97983043,2.599342509,19.15699727,11.0715,0,11.0715,7.908330425,2.599342509,8.324558343,18.71519545,2.512361199,18.88307442,11.0715,0,11.0715,7.643695449,2.512361199,8.045995209
17/01/2020 13:30,18.82278011,4.186541515,19.28274309,6.0855,0,6.0855,12.73728011,4.186541515,13.40766327,19.45069699,4.392927813,19.94059749,6.0855,0,6.0855,13.36519699,4.392927813,14.06862841
17/01/2020 14:00,19.43288074,4.005469649,19.84138707,7.2465,0,7.2465,12.18638074,4.005469649,12.8277692,17.27448537,3.296039396,17.58612295,7.2465,0,7.2465,10.02798537,3.296039396,10.55577407
17/01/2020 14:30,19.76819006,4.203110466,20.21008352,6.9805,0,6.9805,12.78769006,4.203110466,13.46072638,17.63588459,3.502255549,17.98027305,6.9805,0,6.9805,10.65538459,3.502255549,11.2161943
17/01/2020 15:00,18.93010762,4.417385403,19.43867969,5.4905,0,5.4905,13.43960762,4.417385403,14.14695539,17.35765193,3.900544212,17.79051224,5.4905,0,5.4905,11.86715193,3.900544212,12.49173887
17/01/2020 15:30,18.14139017,4.317722648,18.64813037,5.005,0,5.005,13.13639017,4.317722648,13.82777912,17.58403867,4.134530068,18.06357536,5.005,0,5.005,12.57903867,4.134530068,13.24109333
17/01/2020 16:00,18.68520147,4.867713475,19.30884223,3.8755,0,3.8755,14.80970147,4.867713475,15.58915944,19.47448664,5.127138965,20.13810279,3.8755,0,3.8755,15.59898664,5.127138965,16.41998594
17/01/2020 16:30,19.16895683,5.348169228,19.90105073,2.8975,0,2.8975,16.27145683,5.348169228,17.12784929,21.39850665,6.080986816,22.2457746,2.8975,0,2.8975,18.50100665,6.080986816,19.47474384
17/01/2020 17:00,18.65210133,5.328988704,19.3984279,2.439,0,2.439,16.21310133,5.328988704,17.06642246,24.40837235,7.220983492,25.45410072,2.439,0,2.439,21.96937235,7.220983492,23.1256551
17/01/2020 17:30,20.82740841,6.049565194,21.68820371,2.422,0,2.422,18.40540841,6.049565194,19.37411412,26.11958732,7.789020284,27.25622276,2.422,0,2.422,23.69758732,7.789020284,24.94482876
17/01/2020 18:00,21.40253259,6.338519337,22.3214074,2.118,0,2.118,19.28453259,6.338519337,20.29950799,26.3891687,7.977547367,27.5686323,2.118,0,2.118,24.2711687,7.977547367,25.54859864
17/01/2020 18:30,21.56566556,6.418104598,22.50044439,2.039,0,2.039,19.52666556,6.418104598,20.5543848,26.10587857,7.910400447,27.27803752,2.039,0,2.039,24.06687857,7.910400447,25.33355639
17/01/2020 19:00,21.64783796,6.380362589,22.56851601,2.236,0,2.236,19.41183796,6.380362589,20.43351364,24.58855908,7.346930879,25.66270895,2.236,0,2.236,22.35255908,7.346930879,23.52900955
17/01/2020 19:30,21.23653994,6.257336781,22.13921616,2.199,0,2.199,19.03753994,6.257336781,20.03951573,23.58788387,7.030186156,24.61324405,2.199,0,2.199,21.38888387,7.030186156,22.5146146
17/01/2020 20:00,18.92461802,5.599994233,19.73578229,1.887,0,1.887,17.03761802,5.599994233,17.93433476,22.60183421,6.808636748,23.60509361,1.887,0,1.887,20.71483421,6.808636748,21.80508865
17/01/2020 20:30,16.69177327,4.887786805,17.39269257,1.821,0,1.821,14.87077327,4.887786805,15.65344555,22.33085908,6.741264679,23.32620665,1.821,0,1.821,20.50985908,6.741264679,21.58932535
17/01/2020 21:00,16.04061411,4.760040717,16.731984,1.5585,0,1.5585,14.48211411,4.760040717,15.24433064,21.53303815,6.565313199,22.51166519,1.5585,0,1.5585,19.97453815,6.565313199,21.02582964
17/01/2020 21:30,17.43914391,5.253076671,18.21314237,1.457,0,1.457,15.98214391,5.253076671,16.82330938,19.74646552,6.011456608,20.64123327,1.457,0,1.457,18.28946552,6.011456608,19.25206897
17/01/2020 22:00,16.98844095,5.086531462,17.73358194,1.513,0,1.513,15.47544095,5.086531462,16.28993785,18.41399118,5.555087164,19.23367008,1.513,0,1.513,16.90099118,5.555087164,17.79051704
17/01/2020 22:30,14.65930471,4.323775215,15.28365947,1.5045,0,1.5045,13.15480471,4.323775215,13.84716285,17.41154187,5.228391823,18.17960042,1.5045,0,1.5045,15.90704187,5.228391823,16.7442546
17/01/2020 23:00,13.38942361,3.882391542,13.94093356,1.5775,0,1.5775,11.81192361,3.882391542,12.4336038,17.27193778,5.158512237,18.02581713,1.5775,0,1.5775,15.69443778,5.158512237,16.52046082
17/01/2020 23:30,12.9206385,3.752796293,13.45460439,1.503,0,1.503,11.4176385,3.752796293,12.01856684,17.64035921,5.304093473,18.42052336,1.503,0,1.503,16.13735921,5.304093473,16.98669391
18/01/2020 00:00,12.49411215,3.615233334,13.00664255,1.495,0,1.495,10.99911215,3.615233334,11.57801279,17.42203686,5.234963859,18.1915424,1.495,0,1.495,15.92703686,5.234963859,16.76530196
18/01/2020 00:30,12.79317324,3.719939301,13.32303381,1.4755,0,1.4755,11.31767324,3.719939301,11.91334025,21.72243817,6.654846753,22.71896356,1.4755,0,1.4755,20.24693817,6.654846753,21.31256649
18/01/2020 01:00,13.38431626,3.926071245,13.94826001,1.4395,0,1.4395,11.94481626,3.926071245,12.5734908,22.31947436,6.86291569,23.35077189,1.4395,0,1.4395,20.87997436,6.86291569,21.97892038
18/01/2020 01:30,13.11825626,3.833691289,13.66696148,1.4545,0,1.4545,11.66375626,3.833691289,12.27763817,22.4095147,6.887580257,23.44408478,1.4545,0,1.4545,20.9550147,6.887580257,22.05791021
18/01/2020 02:00,12.7478859,3.698809076,13.27364997,1.4945,0,1.4945,11.2533859,3.698809076,11.84566937,21.99158974,6.737067601,23.00039346,1.4945,0,1.4945,20.49708974,6.737067601,21.57588394
18/01/2020 02:30,12.52369377,3.646649494,13.04380919,1.429,0,1.429,11.09469377,3.646649494,11.67862502,22.24654145,6.842394984,23.27502901,1.429,0,1.429,20.81754145,6.842394984,21.91320153
18/01/2020 03:00,11.82871848,3.440243997,12.31884165,1.362,0,1.362,10.46671848,3.440243997,11.0175984,21.953407,6.768068184,22.97300211,1.362,0,1.362,20.591407,6.768068184,21.67516526
18/01/2020 03:30,11.21070553,3.238099017,11.66898469,1.359,0,1.359,9.85170553,3.238099017,10.37021635,21.2667652,6.543365992,22.25063911,1.359,0,1.359,19.9077652,6.543365992,20.95554232
18/01/2020 04:00,10.72928313,3.080027466,11.16262001,1.3585,0,1.3585,9.370783125,3.080027466,9.863982237,20.95674059,6.441630171,21.92440593,1.3585,0,1.3585,19.59824059,6.441630171,20.62972694
18/01/2020 04:30,11.12629115,3.212161114,11.58068796,1.3535,0,1.3535,9.772791148,3.212161114,10.28714858,19.70906844,6.033183588,20.61180931,1.3535,0,1.3535,18.35556844,6.033183588,19.32165099
18/01/2020 05:00,11.01520523,3.175977622,11.46392516,1.3525,0,1.3525,9.662705229,3.175977622,10.17126866,18.63872008,5.681705778,19.48547322,1.3525,0,1.3525,17.28622008,5.681705778,18.19602113
18/01/2020 05:30,11.10343456,3.204648515,11.55664445,1.3535,0,1.3535,9.749934555,3.204648515,10.26308901,18.22948597,5.546868346,19.05470826,1.3535,0,1.3535,16.87598597,5.546868346,17.76419575
18/01/2020 06:00,11.09793456,3.204648515,11.55136024,1.348,0,1.348,9.749934555,3.204648515,10.26308901,18.20893604,5.541921674,19.03360837,1.348,0,1.348,16.86093604,5.541921674,17.74835372
18/01/2020 06:30,11.26670613,3.258313288,11.72839599,1.3535,0,1.3535,9.913206134,3.258313288,10.43495383,19.01834414,5.80615349,19.88488954,1.3535,0,1.3535,17.66484414,5.80615349,18.59457278
18/01/2020 07:00,12.05826433,3.518485884,12.56110988,1.3535,0,1.3535,10.70476433,3.518485884,11.26817297,19.31619595,5.904052644,20.19834804,1.3535,0,1.3535,17.96269595,5.904052644,18.908101
18/01/2020 07:30,13.626384,4.027328213,14.20907152,1.3735,0,1.3735,12.252884,4.027328213,12.89777263,18.87226312,5.751565299,19.72923766,1.3735,0,1.3735,17.49876312,5.751565299,18.41975066
18/01/2020 08:00,14.64064048,4.35609662,15.27494457,1.3875,0,1.3875,13.25314048,4.35609662,13.95067419,19.41994749,5.926978866,20.30427144,1.3875,0,1.3875,18.03244749,5.926978866,18.98152367
18/01/2020 08:30,15.51024796,4.59409924,16.17632652,1.533,0,1.533,13.97724796,4.59409924,14.71289259,20.40293458,6.202247563,21.32481218,1.533,0,1.533,18.86993458,6.202247563,19.86308903
18/01/2020 09:00,16.13787396,4.362418359,16.71710711,2.8655,0,2.8655,13.27237396,4.362418359,13.97091996,20.53364063,5.807236994,21.33903463,2.8655,0,2.8655,17.66814063,5.807236994,18.59804277
18/01/2020 09:30,16.33667967,3.560036599,16.72007665,5.5055,0,5.5055,10.83117967,3.560036599,11.40124176,20.79782428,5.026343922,21.39657982,5.5055,0,5.5055,15.29232428,5.026343922,16.09718345
18/01/2020 10:00,17.51676208,3.004258862,17.77252163,8.3765,0,8.3765,9.140262076,3.004258862,9.621328501,19.39904383,3.622934954,19.73445107,8.3765,0,8.3765,11.02254383,3.622934954,11.60267771
18/01/2020 10:30,18.15928473,2.579606443,18.34159184,10.311,0,10.311,7.848284727,2.579606443,8.261352345,17.49619836,2.361660495,17.65486895,10.311,0,10.311,7.185198365,2.361660495,7.5633667
18/01/2020 11:00,18.36608071,1.801215426,18.45419458,12.886,0,12.886,5.480080713,1.801215426,5.768506014,16.13893407,1.069187723,16.17431159,12.886,0,12.886,3.252934068,1.069187723,3.424141125
18/01/2020 11:30,19.94018861,1.716943416,20.01397053,14.7165,0,14.7165,5.22368861,1.716943416,5.498619589,17.29864882,0.848711274,17.31945616,14.7165,0,14.7165,2.582148818,0.848711274,2.718051387
18/01/2020 12:00,20.10161807,1.803857177,20.18239207,14.6135,0,14.6135,5.48811807,1.803857177,5.776966389,17.18405581,0.844900837,17.2048142,14.6135,0,14.6135,2.570555812,0.844900837,2.705848223
18/01/2020 12:30,20.21553759,1.677780369,20.28504146,15.111,0,15.111,5.104537587,1.677780369,5.37319746,18.09559798,0.980989918,18.12216896,15.111,0,15.111,2.984597985,0.980989918,3.141682089
18/01/2020 13:00,20.3765332,1.934645557,20.46816941,14.4905,0,14.4905,5.886033204,1.934645557,6.195824426,17.85734253,1.106627624,17.89159878,14.4905,0,14.4905,3.366842528,1.106627624,3.544044767
18/01/2020 13:30,19.94811566,2.014707238,20.04959759,13.8185,0,13.8185,6.129615658,2.014707238,6.452227008,16.87687495,1.005239233,16.90678603,13.8185,0,13.8185,3.058374949,1.005239233,3.219342051
18/01/2020 14:00,19.63666051,1.957530946,19.73399005,13.681,0,13.681,5.955660512,1.957530946,6.269116329,17.0000857,1.090930712,17.03505337,13.681,0,13.681,3.319085696,1.090930712,3.493774417
18/01/2020 14:30,18.80873898,2.319766621,18.95125271,11.751,0,11.751,7.05773898,2.319766621,7.429198926,11.751,0,11.751,11.751,0,11.751,0,0,0
18/01/2020 15:00,17.36072438,2.427077184,17.52955946,9.9765,0,9.9765,7.384224383,2.427077184,7.772867771,13.76808735,1.246234497,13.82437448,9.9765,0,9.9765,3.791587355,1.246234497,3.991144584
18/01/2020 15:30,15.95148078,2.797917128,16.19500168,7.439,0,7.439,8.51248078,2.797917128,8.960506085,15.07758419,2.51068121,15.28519104,7.439,0,7.439,7.638584193,2.51068121,8.04061494
18/01/2020 16:00,13.5382124,2.864716131,13.83798372,4.8225,0,4.8225,8.715712399,2.864716131,9.174434105,17.83088022,4.275647811,18.33634242,4.8225,0,4.8225,13.00838022,4.275647811,13.69303181
18/01/2020 16:30,12.96945518,3.38362379,13.40356959,2.675,0,2.675,10.29445518,3.38362379,10.83626861,20.84831991,5.973281392,21.68715135,2.675,0,2.675,18.17331991,5.973281392,19.12981043
18/01/2020 17:00,14.15079272,4.07134188,14.72483478,1.764,0,1.764,12.38679272,4.07134188,13.03872918,23.72509509,7.218262887,24.79885997,1.764,0,1.764,21.96109509,7.218262887,23.1169422
18/01/2020 17:30,15.42977437,4.497639134,16.07192256,1.746,0,1.746,13.68377437,4.497639134,14.40397302,26.43704054,8.115552564,27.65464347,1.746,0,1.746,24.69104054,8.115552564,25.99056899
18/01/2020 18:00,16.6318114,4.927405775,17.34636787,1.6405,0,1.6405,14.9913114,4.927405775,15.78032779,27.44480065,8.481463468,28.7254644,1.6405,0,1.6405,25.80430065,8.481463468,27.16242173
18/01/2020 18:30,16.77652512,4.986967841,17.50204683,1.604,0,1.604,15.17252512,4.986967841,15.97107907,27.14415437,8.394642785,28.41258777,1.604,0,1.604,25.54015437,8.394642785,26.88437302
18/01/2020 19:00,16.37483482,4.832423764,17.07300603,1.6725,0,1.6725,14.70233482,4.832423764,15.47614191,26.32436768,8.102677069,27.54316085,1.6725,0,1.6725,24.65186768,8.102677069,25.9493344
18/01/2020 19:30,15.55074549,4.525074765,16.19573978,1.7835,0,1.7835,13.76724549,4.525074765,14.49183736,24.93299887,7.608872322,26.06816777,1.7835,0,1.7835,23.14949887,7.608872322,24.36789355
18/01/2020 20:00,13.86672768,3.966634616,14.42290979,1.7985,0,1.7985,12.06822768,3.966634616,12.70339756,23.96923573,7.287168434,25.05248661,1.7985,0,1.7985,22.17073573,7.287168434,23.33761655
18/01/2020 20:30,14.54716226,4.188474884,15.13813897,1.804,0,1.804,12.74316226,4.188474884,13.41385501,22.54475134,6.817155295,23.55290681,1.804,0,1.804,20.74075134,6.817155295,21.83236983
18/01/2020 21:00,14.34379768,4.162389009,14.93552859,1.68,0,1.68,12.66379768,4.162389009,13.33031335,21.57785697,6.540109314,22.54721582,1.68,0,1.68,19.89785697,6.540109314,20.9451126
18/01/2020 21:30,13.81716629,3.973352461,14.3771212,1.7285,0,1.7285,12.08866629,3.973352461,12.72491188,20.81001191,6.271789669,21.7345794,1.7285,0,1.7285,19.08151191,6.271789669,20.08580201
18/01/2020 22:00,13.44092537,3.835718978,13.97752535,1.771,0,1.771,11.66992537,3.835718978,12.28413197,19.87305225,5.949856846,20.74461381,1.771,0,1.771,18.10205225,5.949856846,19.05479184
18/01/2020 22:30,13.157378,3.768323167,13.68637481,1.6925,0,1.6925,11.464878,3.768323167,12.06829263,18.05308188,5.377463214,18.83695506,1.6925,0,1.6925,16.36058188,5.377463214,17.22166513
18/01/2020 23:00,12.38157386,3.548990902,12.88016722,1.584,0,1.584,10.79757386,3.548990902,11.36586722,17.62538564,5.272548486,18.39711898,1.584,0,1.584,16.04138564,5.272548486,16.8856691
18/01/2020 23:30,12.07823974,3.435156384,12.55723595,1.627,0,1.627,10.45123974,3.435156384,11.00130499,17.72093336,5.289820087,18.49361176,1.627,0,1.627,16.09393336,5.289820087,16.94098249
19/01/2020 00:00,12.32702365,3.492440733,12.81220724,1.7015,0,1.7015,10.62552365,3.492440733,11.18476174,17.8058451,5.293242259,18.57596655,1.7015,0,1.7015,16.1043451,5.293242259,16.95194221
19/01/2020 00:30,12.14419713,3.397508046,12.61049503,1.8075,0,1.8075,10.33669713,3.397508046,10.88073382,21.62996188,6.515328144,22.58992589,1.8075,0,1.8075,19.82246188,6.515328144,20.86574934
19/01/2020 01:00,12.40969767,3.513698054,12.89754512,1.7195,0,1.7195,10.69019767,3.513698054,11.25283965,22.7674284,6.918119511,23.79529729,1.7195,0,1.7195,21.0479284,6.918119511,22.1557141
19/01/2020 01:30,12.2229874,3.512642889,12.71770738,1.536,0,1.536,10.6869874,3.512642889,11.24946042,22.57126799,6.913958236,23.60646007,1.536,0,1.536,21.03526799,6.913958236,22.14238736
19/01/2020 02:00,11.92512653,3.406852337,12.40222905,1.56,0,1.56,10.36512653,3.406852337,10.9106595,22.39300406,6.847477296,23.41654492,1.56,0,1.56,20.83300406,6.847477296,21.92947795
19/01/2020 02:30,12.2138201,3.414968722,12.68224794,1.824,0,1.824,10.3898201,3.414968722,10.93665273,22.52126445,6.802861844,23.52628916,1.824,0,1.824,20.69726445,6.802861844,21.78659415
19/01/2020 03:00,12.0251962,3.313528952,12.47336433,1.944,0,1.944,10.0811962,3.313528952,10.61178547,21.85093672,6.543093683,22.80954867,1.944,0,1.944,19.90693672,6.543093683,20.95467023
19/01/2020 03:30,12.12808451,3.395170243,12.59434853,1.7985,0,1.7985,10.32958451,3.395170243,10.87324686,20.9090317,6.281328011,21.83214804,1.7985,0,1.7985,19.1105317,6.281328011,20.11634916
19/01/2020 04:00,11.7944878,3.306393747,12.24917067,1.735,0,1.735,10.0594878,3.306393747,10.58893453,20.78524905,6.261514064,21.70790493,1.735,0,1.735,19.05024905,6.261514064,20.05289374
19/01/2020 04:30,11.7261607,3.299548211,12.1815378,1.6875,0,1.6875,10.0386607,3.299548211,10.56701127,20.06489432,6.040357409,20.95437668,1.6875,0,1.6875,18.37739432,6.040357409,19.3446256
19/01/2020 05:00,11.59019965,3.212624066,12.02720588,1.816,0,1.816,9.774199652,3.212624066,10.28863121,19.23785356,5.726286346,20.0720045,1.816,0,1.816,17.42185356,5.726286346,18.33879322
19/01/2020 05:30,11.66567645,3.197989999,12.09607983,1.936,0,1.936,9.729676454,3.197989999,10.24176469,18.83204398,5.553461097,19.63381803,1.936,0,1.936,16.89604398,5.553461097,17.78530945
19/01/2020 06:00,11.69628244,3.197038783,12.12534865,1.9695,0,1.9695,9.72678244,3.197038783,10.23871836,18.78980071,5.528565486,19.58626169,1.9695,0,1.9695,16.82030071,5.528565486,17.70557969
19/01/2020 06:30,12.10854585,3.392035036,12.57468824,1.7885,0,1.7885,10.32004585,3.392035036,10.86320616,19.07153367,5.680658456,19.89957982,1.7885,0,1.7885,17.28303367,5.680658456,18.19266702
19/01/2020 07:00,12.40811036,3.553604476,12.90694803,1.5965,0,1.5965,10.81161036,3.553604476,11.38064248,19.45500024,5.869805171,20.32121175,1.5965,0,1.5965,17.85850024,5.869805171,18.7984213
19/01/2020 07:30,12.47023251,3.602454215,12.98015313,1.51,0,1.51,10.96023251,3.602454215,11.53708685,19.01431536,5.753390231,19.86569122,1.51,0,1.51,17.50431536,5.753390231,18.42559512
19/01/2020 08:00,13.02959988,3.828216601,13.58034298,1.3825,0,1.3825,11.64709988,3.828216601,12.26010514,19.56957816,5.97780351,20.46222188,1.3825,0,1.3825,18.18707816,5.97780351,19.1442928
19/01/2020 08:30,13.77472056,4.029739624,14.35206354,1.5145,0,1.5145,12.26022056,4.029739624,12.90549533,20.3883264,6.20352674,21.31120825,1.5145,0,1.5145,18.8738264,6.20352674,19.86718568
19/01/2020 09:00,14.6156333,3.781225758,15.09683427,3.1115,0,3.1115,11.5041333,3.781225758,12.109614,21.19094099,5.942424885,22.00837099,3.1115,0,3.1115,18.07944099,5.942424885,19.03099052
19/01/2020 09:30,15.99154231,3.237552343,16.315979,6.1415,0,6.1415,9.850042311,3.237552343,10.36846559,20.78294221,4.812409331,21.33283784,6.1415,0,6.1415,14.64144221,4.812409331,15.41204443
19/01/2020 10:00,17.74094508,2.829294727,17.96513404,9.133,0,9.133,8.607945082,2.829294727,9.060994823,19.51637224,3.412849415,19.81252954,9.133,0,9.133,10.38337224,3.412849415,10.92986552
19/01/2020 10:30,18.95292404,2.423691625,19.10726592,11.579,0,11.579,7.373924041,2.423691625,7.762025306,17.81726954,2.050420043,17.93486315,11.579,0,11.579,6.238269543,2.050420043,6.566599519
19/01/2020 11:00,19.37784524,1.862273273,19.4671248,13.712,0,13.712,5.665845241,1.862273273,5.964047622,18.1140299,1.44687726,18.17172345,13.712,0,13.712,4.402029904,1.44687726,4.633715688
19/01/2020 11:30,20.19060828,1.611738099,20.25483553,15.287,0,15.287,4.903608279,1.611738099,5.161692925,19.16382108,1.274249468,19.20613835,15.287,0,15.287,3.876821081,1.274249468,4.080864296
19/01/2020 12:00,21.3224408,1.656712773,21.38670565,16.282,0,16.282,5.040440795,1.656712773,5.305727153,19.75551858,1.141690348,19.78848078,16.282,0,16.282,3.473518585,1.141690348,3.656335352
19/01/2020 12:30,21.80207604,1.692255107,21.86765298,16.6535,0,16.6535,5.148576035,1.692255107,5.419553722,20.81856561,1.368990862,20.86352822,16.6535,0,16.6535,4.165065608,1.368990862,4.384279587
19/01/2020 13:00,21.50073818,1.674230776,21.56582461,16.407,0,16.407,5.093738181,1.674230776,5.361829664,20.91925174,1.483105425,20.97175946,16.407,0,16.407,4.512251737,1.483105425,4.749738671
19/01/2020 13:30,20.78650561,1.703735904,20.85621086,15.603,0,15.603,5.183505611,1.703735904,5.456321696,19.2052833,1.184013264,19.24174613,15.603,0,15.603,3.602283304,1.184013264,3.791877162
19/01/2020 14:00,19.71363214,1.825554952,19.79797825,14.1595,0,14.1595,5.554132138,1.825554952,5.846454882,16.96858625,0.923301999,16.99368723,14.1595,0,14.1595,2.809086245,0.923301999,2.95693289
19/01/2020 14:30,18.68205401,2.124138783,18.80242292,12.2195,0,12.2195,6.462554015,2.124138783,6.802688436,14.80860462,0.850997536,14.83303636,12.2195,0,12.2195,2.589104621,0.850997536,2.725373285
19/01/2020 15:00,17.53089731,2.491391763,17.70704361,9.951,0,9.951,7.579897306,2.491391763,7.978839269,14.47865379,1.488167835,14.55493247,9.951,0,9.951,4.527653791,1.488167835,4.765951359
19/01/2020 15:30,16.10003782,2.884544139,16.35639975,7.324,0,7.324,8.776037824,2.884544139,9.237934551,16.84172248,3.128324096,17.12979941,7.324,0,7.324,9.517722478,3.128324096,10.01865524
19/01/2020 16:00,14.96270012,3.404411397,15.34511036,4.605,0,4.605,10.35770012,3.404411397,10.90284224,19.34139247,4.843617973,19.93865837,4.605,0,4.605,14.73639247,4.843617973,15.51199207
19/01/2020 16:30,14.18731765,3.896490131,14.7126686,2.3325,0,2.3325,11.85481765,3.896490131,12.47875542,23.38323487,6.919041955,24.38542217,2.3325,0,2.3325,21.05073487,6.919041955,22.15866829
19/01/2020 17:00,14.700883,4.362914357,15.33463344,1.427,0,1.427,13.273883,4.362914357,13.97250842,26.69248035,8.3043618,27.95444387,1.427,0,1.427,25.26548035,8.3043618,26.59524247
19/01/2020 17:30,16.39270899,4.933945794,17.11913342,1.3815,0,1.3815,15.01120899,4.933945794,15.80127262,29.33732808,9.188636338,30.74263907,1.3815,0,1.3815,27.95582808,9.188636338,29.42718746
19/01/2020 18:00,17.19530379,5.198567658,17.96395218,1.379,0,1.379,15.81630379,5.198567658,16.64874083,29.91900599,9.38064633,31.35511832,1.379,0,1.379,28.54000599,9.38064633,30.04211157
19/01/2020 18:30,17.29085363,5.230959426,18.06478774,1.376,0,1.376,15.91485363,5.230959426,16.75247751,29.02381366,9.087396893,30.41319684,1.376,0,1.376,27.64781366,9.087396893,29.10296175
19/01/2020 19:00,17.58005384,5.331766908,18.37079289,1.3585,0,1.3585,16.22155384,5.331766908,17.07531983,27.58322601,8.619650601,28.89866318,1.3585,0,1.3585,26.22472601,8.619650601,27.60497475
19/01/2020 19:30,15.97531003,4.820582989,16.68677773,1.309,0,1.309,14.66631003,4.820582989,15.43822109,26.89144041,8.408541536,28.17539952,1.309,0,1.309,25.58244041,8.408541536,26.92888465
19/01/2020 20:00,14.41606386,4.301345531,15.04408424,1.3295,0,1.3295,13.08656386,4.301345531,13.77533037,26.17203926,8.165347788,27.4162095,1.3295,0,1.3295,24.84253926,8.165347788,26.15004133
19/01/2020 20:30,13.407469,3.967535644,13.98218738,1.3365,0,1.3365,12.070969,3.967535644,12.70628316,24.70940056,7.682300906,25.87609366,1.3365,0,1.3365,23.37290056,7.682300906,24.60305322
19/01/2020 21:00,12.98794953,3.825702054,13.53967611,1.3485,0,1.3485,11.63944953,3.825702054,12.25205214,23.39323125,7.245752764,24.4896754,1.3485,0,1.3485,22.04473125,7.245752764,23.20498026
19/01/2020 21:30,13.81581514,4.098137004,14.41081104,1.3475,0,1.3475,12.46831514,4.098137004,13.12454225,21.53956247,6.636809983,22.53885529,1.3475,0,1.3475,20.19206247,6.636809983,21.2548026
19/01/2020 22:00,13.23071077,3.90664421,13.79541868,1.345,0,1.345,11.88571077,3.90664421,12.5112745,20.14356787,6.178790459,21.06990218,1.345,0,1.345,18.79856787,6.178790459,19.78796618
19/01/2020 22:30,12.58215246,3.693144718,13.11296605,1.346,0,1.346,11.23615246,3.693144718,11.82752891,18.83543672,5.748499859,19.69311878,1.346,0,1.346,17.48943672,5.748499859,18.40993339
19/01/2020 23:00,12.12472846,3.544111456,12.63209271,1.342,0,1.342,10.78272846,3.544111456,11.35024049,17.9332497,5.453280061,18.74405794,1.342,0,1.342,16.5912497,5.453280061,17.46447337
19/01/2020 23:30,11.99847531,3.501956684,12.49908438,1.344,0,1.344,10.65447531,3.501956684,11.21523717,17.7240936,5.383876408,18.52375824,1.344,0,1.344,16.3800936,5.383876408,17.24220379
20/01/2020 00:00,11.557944,3.356996703,12.0355929,1.3445,0,1.3445,10.213444,3.356996703,10.75099369,17.58918637,5.339370204,18.38173962,1.3445,0,1.3445,16.24468637,5.339370204,17.09966987
20/01/2020 00:30,11.76887178,3.425503602,12.25725981,1.347,0,1.347,10.42187178,3.425503602,10.97039135,21.92593615,6.763969214,22.94554326,1.347,0,1.347,20.57893615,6.763969214,21.66203805
20/01/2020 01:00,12.01571186,3.502856143,12.51588321,1.3585,0,1.3585,10.65721186,3.502856143,11.21811775,23.04519059,7.128070491,24.12240034,1.3585,0,1.3585,21.68669059,7.128070491,22.82809536
20/01/2020 01:30,11.66782608,3.391634117,12.15077559,1.349,0,1.349,10.31882608,3.391634117,10.86192219,23.49858365,7.280216083,24.60050772,1.349,0,1.349,22.14958365,7.280216083,23.31535121
20/01/2020 02:00,11.69460635,3.400765049,12.17904021,1.348,0,1.348,10.34660635,3.400765049,10.89116458,23.29029683,7.212084198,24.38138808,1.348,0,1.348,21.94229683,7.212084198,23.09715456
20/01/2020 02:30,11.76645386,3.424380184,12.25462427,1.348,0,1.348,10.41845386,3.424380184,10.96679354,23.43561196,7.259846972,24.53432872,1.348,0,1.348,22.08761196,7.259846972,23.25011785
20/01/2020 03:00,11.72488662,3.409895981,12.2106657,1.3505,0,1.3505,10.37438662,3.409895981,10.92040696,22.96759142,7.10519435,24.04150666,1.3505,0,1.3505,21.61709142,7.10519435,22.75483307
20/01/2020 03:30,11.77060036,3.424099654,12.25852729,1.353,0,1.353,10.41760036,3.424099654,10.96589512,22.18719322,6.847868156,23.21992337,1.353,0,1.353,20.83419322,6.847868156,21.93072971
20/01/2020 04:00,11.44912895,3.319423163,11.9206176,1.35,0,1.35,10.09912895,3.319423163,10.63066206,22.04631173,6.802548702,23.07194248,1.35,0,1.35,20.69631173,6.802548702,21.7855913
20/01/2020 04:30,11.54487472,3.351714985,12.02156918,1.3475,0,1.3475,10.19737472,3.351714985,10.73407865,21.49651474,6.622660881,22.49354981,1.3475,0,1.3475,20.14901474,6.622660881,21.2094892
20/01/2020 05:00,11.73106001,3.411925078,12.21716013,1.3505,0,1.3505,10.38056001,3.411925078,10.92690527,20.78451235,6.387650958,21.74391957,1.3505,0,1.3505,19.43401235,6.387650958,20.4568551
20/01/2020 05:30,11.74658019,3.418012366,12.2337629,1.3475,0,1.3475,10.39908019,3.418012366,10.9464002,21.34746362,6.573670146,22.33668154,1.3475,0,1.3475,19.99996362,6.573670146,21.05259328
20/01/2020 06:00,11.75075358,3.420041462,12.23833703,1.3455,0,1.3455,10.40525358,3.420041462,10.9528985,21.5609252,6.644488942,22.56153206,1.3455,0,1.3455,20.2154252,6.644488942,21.27939495
20/01/2020 06:30,12.90155053,3.79845447,13.44909895,1.345,0,1.345,11.55655053,3.79845447,12.16479003,22.75734928,7.037898862,23.82076755,1.345,0,1.345,21.41234928,7.037898862,22.53931503
20/01/2020 07:00,14.94928894,4.472335249,15.60394253,1.3425,0,1.3425,13.60678894,4.472335249,14.32293573,24.14139037,7.493632882,25.2776831,1.3425,0,1.3425,22.79889037,7.493632882,23.99883197
20/01/2020 07:30,16.89586959,5.115432209,17.65327324,1.3325,0,1.3325,15.56336959,5.115432209,16.38249431,24.71835287,7.686558125,25.88590629,1.3325,0,1.3325,23.38585287,7.686558125,24.61668723
20/01/2020 08:00,16.87269513,5.120962493,17.63269967,1.2925,0,1.2925,15.58019513,5.120962493,16.4002054,25.67334787,8.013597165,26.89495362,1.2925,0,1.2925,24.38084787,8.013597165,25.66405039
20/01/2020 08:30,17.36024074,5.220404427,18.12817092,1.4775,0,1.4775,15.88274074,5.220404427,16.71867446,25.72691473,7.97039718,26.93327631,1.4775,0,1.4775,24.24941473,7.97039718,25.52569971
20/01/2020 09:00,17.77801203,5.098551793,18.49467334,2.266,0,2.266,15.51201203,5.098551793,16.32843371,25.41485764,7.608661559,26.52935581,2.266,0,2.266,23.14885764,7.608661559,24.36721857
20/01/2020 09:30,18.84966493,4.377304779,19.35124453,5.532,0,5.532,13.31766493,4.377304779,14.01859466,23.73032118,5.981498912,24.47256571,5.532,0,5.532,18.19832118,5.981498912,19.15612755
20/01/2020 10:00,20.02445251,3.784453177,20.37892991,8.5105,0,8.5105,11.51395251,3.784453177,12.11995001,20.2663599,3.86396429,20.63142175,8.5105,0,8.5105,11.7558599,3.86396429,12.37458936
20/01/2020 10:30,19.17147474,2.775071598,19.37127941,10.7285,0,10.7285,8.442974742,2.775071598,8.887341834,18.03862442,2.402721703,18.19794061,10.7285,0,10.7285,7.310124417,2.402721703,7.694867807
20/01/2020 11:00,20.36401252,2.544347775,20.52234664,12.623,0,12.623,7.741012525,2.544347775,8.148434237,16.04663254,1.125293599,16.08604058,12.623,0,12.623,3.423632542,1.125293599,3.603823729
20/01/2020 11:30,20.1550162,2.041626644,20.25815681,13.9435,0,13.9435,6.2115162,2.041626644,6.538438105,16.67770584,0.898690001,16.70190157,13.9435,0,13.9435,2.734205844,0.898690001,2.878111415
20/01/2020 12:00,18.78458139,1.329225273,18.83155166,14.7405,0,14.7405,4.044081391,1.329225273,4.256927781,18.11682492,1.109744334,18.15078173,14.7405,0,14.7405,3.376324918,1.109744334,3.554026229
20/01/2020 12:30,19.1353684,1.326854479,19.18131556,15.0985,0,15.0985,4.036868404,1.326854479,4.249335163,19.725205,1.520724394,19.78373865,15.0985,0,15.0985,4.626705005,1.520724394,4.870215795
20/01/2020 13:00,19.11458745,1.356836729,19.16268403,14.9865,0,14.9865,4.128087449,1.356836729,4.34535521,20.10940474,1.68381736,20.179777,14.9865,0,14.9865,5.122904739,1.68381736,5.392531304
20/01/2020 13:30,18.80228672,1.544580849,18.86562259,14.103,0,14.103,4.699286715,1.544580849,4.946617595,18.27936885,1.372706058,18.3308387,14.103,0,14.103,4.17636885,1.372706058,4.396177737
20/01/2020 14:00,17.55624675,1.500195359,17.62022662,12.992,0,12.992,4.56424675,1.500195359,4.804470264,16.83697129,1.263780948,16.88433429,12.992,0,12.992,3.844971291,1.263780948,4.047338201
20/01/2020 14:30,16.43615731,1.652511043,16.51902115,11.4085,0,11.4085,5.027657308,1.652511043,5.29227085,15.95867702,1.495570861,16.02860269,11.4085,0,11.4085,4.550177016,1.495570861,4.789660017
20/01/2020 15:00,15.39348257,2.350907335,15.57196427,8.241,0,8.241,7.152482575,2.350907335,7.528929026,16.17284964,2.607072901,16.38163284,8.241,0,8.241,7.93184964,2.607072901,8.349315411
20/01/2020 15:30,14.73169069,2.904479773,15.01528266,5.895,0,5.895,8.836690692,2.904479773,9.301779676,17.68824892,3.876253469,18.10799522,5.895,0,5.895,11.79324892,3.876253469,12.41394623
20/01/2020 16:00,14.5188283,3.508482047,14.93672727,3.8445,0,3.8445,10.6743283,3.508482047,11.23613506,19.70752695,5.213924819,20.38557408,3.8445,0,3.8445,15.86302695,5.213924819,16.69792311
20/01/2020 16:30,13.59296715,3.741071689,14.09838194,2.211,0,2.211,11.38196715,3.741071689,11.98101806,21.48010289,6.333447841,22.39436049,2.211,0,2.211,19.26910289,6.333447841,20.2832662
20/01/2020 17:00,14.13094054,4.166215833,14.73230583,1.4555,0,1.4555,12.67544054,4.166215833,13.34256899,23.82583815,7.352774576,24.93459158,1.4555,0,1.4555,22.37033815,7.352774576,23.54772436
20/01/2020 17:30,15.20006691,4.553611585,15.86749547,1.346,0,1.346,13.85406691,4.553611585,14.58322833,27.37554557,8.555497893,28.68130121,1.346,0,1.346,26.02954557,8.555497893,27.39952165
20/01/2020 18:00,14.94071701,4.470668186,15.59525245,1.339,0,1.339,13.60171701,4.470668186,14.31759686,29.79079416,9.351652506,31.22410642,1.339,0,1.339,28.45179416,9.351652506,29.94925702
20/01/2020 18:30,16.17739331,4.880266527,16.89748667,1.3295,0,1.3295,14.84789331,4.880266527,15.62936138,29.03737976,9.107139666,30.43204588,1.3295,0,1.3295,27.70787976,9.107139666,29.16618922
20/01/2020 19:00,17.25343504,5.224576843,18.02712467,1.358,0,1.358,15.89543504,5.224576843,16.73203689,28.27708115,8.847874101,29.62900934,1.358,0,1.358,26.91908115,8.847874101,28.3358749
20/01/2020 19:30,16.94743524,5.104442867,17.69946039,1.4175,0,1.4175,15.52993524,5.104442867,16.34730025,27.86114615,8.691606174,29.18539845,1.4175,0,1.4175,26.44364615,8.691606174,27.835417
20/01/2020 20:00,15.70938537,4.68042398,16.39180153,1.4695,0,1.4695,14.23988537,4.68042398,14.98935302,26.34326197,8.175610196,27.5827492,1.4695,0,1.4695,24.87376197,8.175610196,26.18290734
20/01/2020 20:30,15.582537,4.603890421,16.2484235,1.5755,0,1.5755,14.007037,4.603890421,14.74424947,24.61122287,7.571475959,25.74955416,1.5755,0,1.5755,23.03572287,7.571475959,24.24812934
20/01/2020 21:00,15.55143982,4.591532827,16.21509957,1.582,0,1.582,13.96943982,4.591532827,14.70467349,23.67612596,7.261988021,24.76480185,1.582,0,1.582,22.09412596,7.261988021,23.25697469
20/01/2020 21:30,15.6779891,4.618994148,16.3442482,1.625,0,1.625,14.0529891,4.618994148,14.79262011,22.14249067,6.743773061,23.14667078,1.625,0,1.625,20.51749067,6.743773061,21.5973586
20/01/2020 22:00,15.45928522,4.57603386,16.12233189,1.537,0,1.537,13.92228522,4.57603386,14.65503707,20.10404951,6.102694055,21.00989485,1.537,0,1.537,18.56704951,6.102694055,19.54426265
20/01/2020 22:30,14.75358694,4.342274289,15.37932617,1.5425,0,1.5425,13.21108694,4.342274289,13.9064073,18.62089453,5.613396824,19.4485973,1.5425,0,1.5425,17.07839453,5.613396824,17.9772574
20/01/2020 23:00,13.71442652,3.948622346,14.27154908,1.701,0,1.701,12.01342652,3.948622346,12.64571213,17.98681501,5.352888534,18.76643093,1.701,0,1.701,16.28581501,5.352888534,17.14296317
20/01/2020 23:30,13.21121533,3.701546825,13.71997301,1.9495,0,1.9495,11.26171533,3.701546825,11.85443719,17.88625488,5.238158017,18.63750018,1.9495,0,1.9495,15.93675488,5.238158017,16.77553145
21/01/2020 00:00,13.49072649,3.798183621,14.01520246,1.935,0,1.935,11.55572649,3.798183621,12.16392262,16.98052284,4.945224211,17.68596614,1.935,0,1.935,15.04552284,4.945224211,15.83739246
21/01/2020 00:30,13.56894565,3.86826537,14.10956282,1.8,0,1.8,11.76894565,3.86826537,12.38836384,21.14972936,6.35994848,22.08528915,1.8,0,1.8,19.34972936,6.35994848,20.36813617
21/01/2020 01:00,14.823595,4.336524967,15.44488321,1.63,0,1.63,13.193595,4.336524967,13.88799474,22.20265811,6.76190572,23.20951089,1.63,0,1.63,20.57265811,6.76190572,21.65542958
21/01/2020 01:30,14.51377956,4.232885793,15.1184364,1.6355,0,1.6355,12.87827956,4.232885793,13.55608375,22.7052166,6.925280947,23.737868,1.6355,0,1.6355,21.0697166,6.925280947,22.17864905
21/01/2020 02:00,14.5030023,4.244298607,15.11129202,1.59,0,1.59,12.9130023,4.244298607,13.592634,22.21090742,6.777764503,23.22202618,1.59,0,1.59,20.62090742,6.777764503,21.70621834
21/01/2020 02:30,14.40065737,4.260783782,15.01776319,1.4375,0,1.4375,12.96315737,4.260783782,13.64542882,22.74377677,7.003034516,23.79751824,1.4375,0,1.4375,21.30627677,7.003034516,22.42765976
21/01/2020 03:00,14.23394463,4.237212941,14.85123406,1.3425,0,1.3425,12.89144463,4.237212941,13.56994171,22.29549212,6.886915465,23.33492176,1.3425,0,1.3425,20.95299212,6.886915465,22.05578118
21/01/2020 03:30,13.46716181,3.992579009,14.0465346,1.32,0,1.32,12.14716181,3.992579009,12.78648611,21.6945282,6.696783569,22.70461327,1.32,0,1.32,20.3745282,6.696783569,21.44687179
21/01/2020 04:00,12.08293018,3.524785395,12.58655289,1.359,0,1.359,10.72393018,3.524785395,11.28834756,21.27457944,6.545934407,22.25886312,1.359,0,1.359,19.91557944,6.545934407,20.96376783
21/01/2020 04:30,11.84286045,3.427143298,12.32877346,1.416,0,1.416,10.42686045,3.427143298,10.97564258,20.82614808,6.379807154,21.78142289,1.416,0,1.416,19.41014808,6.379807154,20.43173482
21/01/2020 05:00,11.98084558,3.45359748,12.46868062,1.4735,0,1.4735,10.50734558,3.45359748,11.06036377,20.33490622,6.199444427,21.2589163,1.4735,0,1.4735,18.86140622,6.199444427,19.85411181
21/01/2020 05:30,12.32010781,3.563792844,12.82519691,1.4775,0,1.4775,10.84260781,3.563792844,11.41327137,20.27152215,6.177296355,21.19182863,1.4775,0,1.4775,18.79402215,6.177296355,19.78318122
21/01/2020 06:00,12.54496885,3.611077684,13.05435274,1.5585,0,1.5585,10.98646885,3.611077684,11.56470406,20.48927454,6.222244689,21.41323656,1.5585,0,1.5585,18.93077454,6.222244689,19.92713109
21/01/2020 06:30,13.13318433,3.820520282,13.677606,1.5095,0,1.5095,11.62368433,3.820520282,12.23545719,22.74360182,6.979311755,23.79038075,1.5095,0,1.5095,21.23410182,6.979311755,22.35168612
21/01/2020 07:00,14.14777146,4.17996499,14.75234031,1.4305,0,1.4305,12.71727146,4.17996499,13.38660154,24.66099656,7.635494973,25.81599378,1.4305,0,1.4305,23.23049656,7.635494973,24.45315427
21/01/2020 07:30,15.02225962,4.480049686,15.67606868,1.392,0,1.392,13.63025962,4.480049686,14.3476417,24.75440095,7.678849853,25.91804587,1.392,0,1.392,23.36240095,7.678849853,24.592001
21/01/2020 08:00,15.56773549,4.653258278,16.2482984,1.4105,0,1.4105,14.15723549,4.653258278,14.90235315,25.36454261,7.873313061,26.55840885,1.4105,0,1.4105,23.95404261,7.873313061,25.2147817
21/01/2020 08:30,15.83907511,4.69363371,16.51988189,1.559,0,1.559,14.28007511,4.69363371,15.03165801,25.65063796,7.918538464,26.84508296,1.559,0,1.559,24.09163796,7.918538464,25.3596189
21/01/2020 09:00,16.1573114,4.257218883,16.70875891,3.205,0,3.205,12.9523114,4.257218883,13.634012,24.43236733,6.977098235,25.40906281,3.205,0,3.205,21.22736733,6.977098235,22.34459719
21/01/2020 09:30,16.92577651,3.567135136,17.29758259,6.073,0,6.073,10.85277651,3.567135136,11.42397527,23.06476316,5.58492247,23.73130124,6.073,0,6.073,16.99176316,5.58492247,17.88606649
21/01/2020 10:00,17.94287792,2.929028277,18.18037609,9.0315,0,9.0315,8.911377918,2.929028277,9.380397809,21.24091701,4.013041306,21.61668467,9.0315,0,9.0315,12.20941701,4.013041306,12.85201791
21/01/2020 10:30,19.56686183,2.591957439,19.73778927,11.681,0,11.681,7.885861829,2.591957439,8.300907189,19.5028427,2.57091537,19.67156525,11.681,0,11.681,7.821842703,2.57091537,8.233518634
21/01/2020 11:00,22.63910415,2.9070808,22.82498971,13.7945,0,13.7945,8.844604147,2.9070808,9.310109628,17.24607373,1.134477425,17.28334743,13.7945,0,13.7945,3.451573735,1.134477425,3.63323551
21/01/2020 11:30,24.02043734,2.873171509,24.19166229,15.279,0,15.279,8.741437338,2.873171509,9.201512987,17.86887749,0.851251565,17.88914229,15.279,0,15.279,2.589877488,0.851251565,2.72618683
21/01/2020 12:00,24.51856714,2.761790262,24.67362195,16.116,0,16.116,8.40256714,2.761790262,8.844807515,19.14523538,0.995661519,19.17110794,16.116,0,16.116,3.029235376,0.995661519,3.188668817
21/01/2020 12:30,24.03074104,2.476878302,24.15805127,16.495,0,16.495,7.535741043,2.476878302,7.932358993,20.15227237,1.202087298,20.18809292,16.495,0,16.495,3.657272375,1.202087298,3.849760394
21/01/2020 13:00,21.07646598,1.561073975,21.13419906,16.327,0,16.327,4.749465976,1.561073975,4.99943787,20.09139632,1.237297237,20.12945878,16.327,0,16.327,3.764396322,1.237297237,3.962522444
21/01/2020 13:30,20.91640532,1.728518588,20.98770564,15.6575,0,15.6575,5.258905316,1.728518588,5.535689807,18.78998989,1.029599636,18.81817726,15.6575,0,15.6575,3.132489888,1.029599636,3.297357777
21/01/2020 14:00,22.11422356,2.551483846,22.26092885,14.3515,0,14.3515,7.762723557,2.551483846,8.171287954,16.92051008,0.844392779,16.94156606,14.3515,0,14.3515,2.569010078,0.844392779,2.704221135
21/01/2020 14:30,20.9413482,2.980457572,21.15238029,11.8735,0,11.8735,9.067848201,2.980457572,9.54510337,15.16032619,1.080327525,15.19876961,11.8735,0,11.8735,3.286826189,1.080327525,3.459817041
21/01/2020 15:00,19.23851565,3.119381644,19.48976722,9.748,0,9.748,9.49051565,3.119381644,9.990016473,14.9846294,1.721196849,15.08315739,9.748,0,9.748,5.236629402,1.721196849,5.512241476
21/01/2020 15:30,16.92710927,3.246941848,17.23570885,7.0485,0,7.0485,9.878609268,3.246941848,10.39853607,17.37505261,3.394173705,17.70347052,7.0485,0,7.0485,10.32655261,3.394173705,10.87005538
21/01/2020 16:00,16.26107158,3.822455327,16.70429925,4.6315,0,4.6315,11.62957158,3.822455327,12.24165429,19.28280766,4.815651947,19.87503899,4.6315,0,4.6315,14.65130766,4.815651947,15.42242911
21/01/2020 16:30,15.47904029,4.291805945,16.06300988,2.4215,0,2.4215,13.05754029,4.291805945,13.74477925,22.18285486,6.49524324,23.11422148,2.4215,0,2.4215,19.76135486,6.49524324,20.80142617
21/01/2020 17:00,12.90449836,3.772799963,13.44470519,1.426,0,1.426,11.47849836,3.772799963,12.08262986,25.27753727,7.839621186,26.46532733,1.426,0,1.426,23.85153727,7.839621186,25.10688134
21/01/2020 17:30,12.53114157,3.683609297,13.06133555,1.324,0,1.324,11.20714157,3.683609297,11.79699112,28.75360945,9.015676638,30.13390917,1.324,0,1.324,27.42960945,9.015676638,28.87327311
21/01/2020 18:00,13.57346362,4.031462933,14.15950592,1.308,0,1.308,12.26546362,4.031462933,12.91101433,30.37046543,9.552370445,31.8372887,1.308,0,1.308,29.06246543,9.552370445,30.59206887
21/01/2020 18:30,13.61781183,4.052613169,14.20804253,1.288,0,1.288,12.32981183,4.052613169,12.9787493,30.37653822,9.560940155,31.84565356,1.288,0,1.288,29.08853822,9.560940155,30.61951391
21/01/2020 19:00,15.3140393,4.60964315,15.99276742,1.2895,0,1.2895,14.0245393,4.60964315,14.76267295,29.58609285,9.300640301,31.01352609,1.2895,0,1.2895,28.29659285,9.300640301,29.78588721
21/01/2020 19:30,16.47031867,4.992323275,17.21030764,1.2815,0,1.2815,15.18881867,4.992323275,15.98823018,27.7832522,8.710704707,29.11675599,1.2815,0,1.2815,26.5017522,8.710704707,27.89658126
21/01/2020 20:00,15.38742253,4.641158445,16.07212257,1.267,0,1.267,14.12042253,4.641158445,14.86360267,27.29387665,8.554620662,28.60309839,1.267,0,1.267,26.02687665,8.554620662,27.39671226
21/01/2020 20:30,14.86704701,4.469461913,15.52434142,1.269,0,1.269,13.59804701,4.469461913,14.31373369,25.12090733,7.839742819,26.31580424,1.269,0,1.269,23.85190733,7.839742819,25.10727088
21/01/2020 21:00,14.35576475,4.302397613,14.98661425,1.266,0,1.266,13.08976475,4.302397613,13.77869973,24.35183236,7.587946153,25.50663965,1.266,0,1.266,23.08583236,7.587946153,24.30087617
21/01/2020 21:30,14.2662382,4.273464686,14.89255025,1.2645,0,1.2645,13.0017382,4.273464686,13.68604021,23.13759372,7.189338236,24.22880161,1.2645,0,1.2645,21.87309372,7.189338236,23.02430917
21/01/2020 22:00,13.86370439,4.14197993,14.46921895,1.262,0,1.262,12.60170439,4.14197993,13.26495199,21.56692096,6.673904778,22.5759404,1.262,0,1.262,20.30492096,6.673904778,21.37360102
21/01/2020 22:30,13.02545138,3.867116858,13.58738299,1.26,0,1.26,11.76545138,3.867116858,12.38468566,20.35053621,6.274755812,21.29593587,1.26,0,1.26,19.09053621,6.274755812,20.09530127
21/01/2020 23:00,12.05046067,3.545338173,12.56117133,1.264,0,1.264,10.78646067,3.545338173,11.35416912,19.00661609,5.831715893,19.88115604,1.264,0,1.264,17.74261609,5.831715893,18.67643799
21/01/2020 23:30,11.71335966,3.434045405,12.20636975,1.2655,0,1.2655,10.44785966,3.434045405,10.99774702,18.57637268,5.689808696,19.42821517,1.2655,0,1.2655,17.31087268,5.689808696,18.22197124
22/01/2020 00:00,11.53012128,3.371352728,12.0128979,1.273,0,1.273,10.25712128,3.371352728,10.79696976,18.58387268,5.689808696,19.43538646,1.273,0,1.273,17.31087268,5.689808696,18.22197124
22/01/2020 00:30,11.69173155,3.415925671,12.18052277,1.299,0,1.299,10.39273155,3.415925671,10.93971742,22.41645994,6.940973423,23.46646092,1.299,0,1.299,21.11745994,6.940973423,22.2289052
22/01/2020 01:00,12.20655628,3.582510901,12.72141503,1.307,0,1.307,10.89955628,3.582510901,11.47321713,23.52850537,7.30385561,24.63608881,1.307,0,1.307,22.22150537,7.30385561,23.39105829
22/01/2020 01:30,11.95285739,3.502082266,12.4553354,1.298,0,1.298,10.65485739,3.502082266,11.21563935,23.75675219,7.381834868,24.87719359,1.298,0,1.298,22.45875219,7.381834868,23.64079178
22/01/2020 02:00,11.63473854,3.38897587,12.11826301,1.324,0,1.324,10.31073854,3.38897587,10.85340899,23.36853445,7.24568808,24.46606626,1.324,0,1.324,22.04453445,7.24568808,23.20477311
22/01/2020 02:30,11.90104243,3.439200081,12.3880147,1.4375,0,1.4375,10.46354243,3.439200081,11.01425519,23.48203445,7.24568808,24.57449771,1.4375,0,1.4375,22.04453445,7.24568808,23.20477311
22/01/2020 03:00,11.79625956,3.396706857,12.27555934,1.462,0,1.462,10.33425956,3.396706857,10.87816796,22.85658897,7.032061331,23.91387768,1.462,0,1.462,21.39458897,7.032061331,22.52061997
22/01/2020 03:30,11.78412653,3.406852337,12.26671435,1.419,0,1.419,10.36512653,3.406852337,10.9106595,22.1610519,6.817582769,23.18602286,1.419,0,1.419,20.7420519,6.817582769,21.83373885
22/01/2020 04:00,11.7932334,3.413954174,12.2774361,1.4065,0,1.4065,10.3867334,3.413954174,10.93340358,21.72731978,6.679130466,22.73075469,1.4065,0,1.4065,20.32081978,6.679130466,21.39033661
22/01/2020 04:30,11.8686467,3.412939626,12.3496126,1.485,0,1.485,10.3836467,3.412939626,10.93015443,20.91567538,6.38655415,21.8690089,1.485,0,1.485,19.43067538,6.38655415,20.4533425
22/01/2020 05:00,11.93906987,3.392042932,12.41158107,1.619,0,1.619,10.32006987,3.392042932,10.86323145,20.43442845,6.184332263,21.34975015,1.619,0,1.619,18.81542845,6.184332263,19.80571416
22/01/2020 05:30,12.48010413,3.587128206,12.98539517,1.5665,0,1.5665,10.91360413,3.587128206,11.48800434,20.31609768,6.162694737,21.23022919,1.5665,0,1.5665,18.74959768,6.162694737,19.73641861
22/01/2020 06:00,12.79991688,3.707858072,13.32614287,1.519,0,1.519,11.28091688,3.707858072,11.87464935,20.25186693,6.157195604,21.16717203,1.519,0,1.519,18.73286693,6.157195604,19.7188073
22/01/2020 06:30,13.81481285,4.036507983,14.39244423,1.534,0,1.534,12.28081285,4.036507983,12.92717142,22.1514036,6.776612854,23.16478283,1.534,0,1.534,20.6174036,6.776612854,21.70253011
22/01/2020 07:00,13.75527439,3.944628134,14.30970526,1.754,0,1.754,12.00127439,3.944628134,12.63292041,24.70934009,7.545055416,25.83562171,1.754,0,1.754,22.95534009,7.545055416,24.16351588
22/01/2020 07:30,14.31503459,4.161316484,14.9076078,1.6545,0,1.6545,12.66053459,4.161316484,13.32687852,25.20002158,7.73903869,26.36159721,1.6545,0,1.6545,23.54552158,7.73903869,24.78475955
22/01/2020 08:00,14.49707574,4.261743003,15.11051483,1.531,0,1.531,12.96607574,4.261743003,13.64850078,25.76143415,7.964158567,26.96440823,1.531,0,1.531,24.23043415,7.964158567,25.50572016
22/01/2020 08:30,14.68233788,4.355997161,15.31488678,1.4295,0,1.4295,13.25283788,4.355997161,13.95035567,25.699263,7.977085334,26.9088463,1.4295,0,1.4295,24.269763,7.977085334,25.54711895
22/01/2020 09:00,15.68621517,4.553660315,16.33380447,1.832,0,1.832,13.85421517,4.553660315,14.58338438,25.58531109,7.8073358,26.75000254,1.832,0,1.832,23.75331109,7.8073358,25.00348535
22/01/2020 09:30,16.76587887,4.710496441,17.41503578,2.4345,0,2.4345,14.33137887,4.710496441,15.08566197,24.93604784,7.395901115,26.00972578,2.4345,0,2.4345,22.50154784,7.395901115,23.68583983
22/01/2020 10:00,16.46750836,4.384320028,17.04115882,3.1285,0,3.1285,13.33900836,4.384320028,14.04106144,24.87242356,7.146882058,25.87885965,3.1285,0,3.1285,21.74392356,7.146882058,22.88834059
22/01/2020 10:30,16.42997388,3.999255265,16.90970385,4.2625,0,4.2625,12.16747388,3.999255265,12.80786724,24.0876874,6.516223979,24.95351396,4.2625,0,4.2625,19.8251874,6.516223979,20.86861831
22/01/2020 11:00,17.28172597,4.305178683,17.80990219,4.1835,0,4.1835,13.09822597,4.305178683,13.78760628,23.92908752,6.490060765,24.79359027,4.1835,0,4.1835,19.74558752,6.490060765,20.78482897
