Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/01/2020 11:30,16.23199518,4.067464218,16.73385589,3.857,0,3.857,12.37499518,4.067464218,13.02631072,22.5606492,6.147592201,23.3832372,3.857,0,3.857,18.7036492,6.147592201,19.68805179
22/01/2020 12:00,14.47204841,3.343719315,14.85330415,4.299,0,4.299,10.17304841,3.343719315,10.70847201,22.5646832,6.003639737,23.34970273,4.299,0,4.299,18.2656832,6.003639737,19.22703494
22/01/2020 12:30,14.12358743,2.67518867,14.37471239,5.9845,0,5.9845,8.139087432,2.67518867,8.567460455,22.14294185,5.311023,22.77096482,5.9845,0,5.9845,16.15844185,5.311023,17.00888615
22/01/2020 13:00,16.22618225,3.326178704,16.56358823,6.1065,0,6.1065,10.11968225,3.326178704,10.6522971,22.13355445,5.26783805,22.75179884,6.1065,0,6.1065,16.02705445,5.26783805,16.87058363
22/01/2020 13:30,16.23650902,3.893430532,16.69679689,4.391,0,4.391,11.84550902,3.893430532,12.46895686,22.26630454,5.875328479,23.02841294,4.391,0,4.391,17.87530454,5.875328479,18.81611005
22/01/2020 14:00,16.68078312,4.039292027,17.16287871,4.3915,0,4.3915,12.28928312,4.039292027,12.9360875,22.52991337,5.961808167,23.30536747,4.3915,0,4.3915,18.13841337,5.961808167,19.0930667
22/01/2020 14:30,15.90072833,3.874603281,16.36599255,4.1125,0,4.1125,11.78822833,3.874603281,12.4086614,22.39017818,6.007582299,23.18212941,4.1125,0,4.1125,18.27767818,6.007582299,19.23966125
22/01/2020 15:00,15.80899723,4.147170788,16.34391077,3.1915,0,3.1915,12.61749723,4.147170788,13.28157604,22.2756262,6.272648944,23.14194563,3.1915,0,3.1915,19.0841262,6.272648944,20.0885539
22/01/2020 15:30,15.84692418,4.435731422,16.4560238,2.3515,0,2.3515,13.49542418,4.435731422,14.20570967,22.55938164,6.642009495,23.51684482,2.3515,0,2.3515,20.20788164,6.642009495,21.27145436
22/01/2020 16:00,15.60290092,4.517073091,16.2435977,1.86,0,1.86,13.74290092,4.517073091,14.46621149,22.82284835,6.890155053,23.84023162,1.86,0,1.86,20.96284835,6.890155053,22.06615616
22/01/2020 16:30,15.2592211,4.463274138,15.89857367,1.68,0,1.68,13.5792211,4.463274138,14.29391695,24.36618753,7.45658925,25.48159764,1.68,0,1.68,22.68618753,7.45658925,23.8801974
22/01/2020 17:00,14.90643662,4.344032644,15.5265087,1.69,0,1.69,13.21643662,4.344032644,13.91203855,26.31932059,8.095266201,27.53615753,1.69,0,1.69,24.62932059,8.095266201,25.92560063
22/01/2020 17:30,15.42841675,4.489468828,16.0683345,1.7695,0,1.7695,13.65891675,4.489468828,14.3778071,28.15310687,8.671872216,29.45842484,1.7695,0,1.7695,26.38360687,8.671872216,27.77221776
22/01/2020 18:00,16.46051195,4.79041042,17.1434094,1.886,0,1.886,14.57451195,4.79041042,15.34159153,29.35081711,9.027248835,30.70768123,1.886,0,1.886,27.46481711,9.027248835,28.9103338
22/01/2020 18:30,17.26210891,5.062921411,17.98926283,1.8585,0,1.8585,15.40360891,5.062921411,16.21432517,28.33823643,8.703468473,29.64466238,1.8585,0,1.8585,26.47973643,8.703468473,27.87340677
22/01/2020 19:00,17.15966567,5.066062567,17.8918729,1.7465,0,1.7465,15.41316567,5.066062567,16.22438492,27.2419222,8.379940032,28.50167925,1.7465,0,1.7465,25.4954222,8.379940032,26.83728653
22/01/2020 19:30,17.09027959,5.075138821,17.82791885,1.6495,0,1.6495,15.44077959,5.075138821,16.25345219,26.06893626,8.026280557,27.27655802,1.6495,0,1.6495,24.41943626,8.026280557,25.70466975
22/01/2020 20:00,16.29769587,4.804439945,16.99110161,1.6805,0,1.6805,14.61719587,4.804439945,15.38652197,24.86927177,7.6217807,26.01100189,1.6805,0,1.6805,23.18877177,7.6217807,24.40923344
22/01/2020 20:30,16.1747074,4.719807579,16.84926536,1.815,0,1.815,14.3597074,4.719807579,15.11548148,24.23504549,7.369112591,25.33063857,1.815,0,1.815,22.42004549,7.369112591,23.60004789
22/01/2020 21:00,15.94703931,4.643661959,16.60938467,1.819,0,1.819,14.12803931,4.643661959,14.87162033,23.46683876,7.115300512,24.52182748,1.819,0,1.819,21.64783876,7.115300512,22.78719869
22/01/2020 21:30,14.68775513,4.254077889,15.29141359,1.745,0,1.745,12.94275513,4.254077889,13.62395277,22.67465078,6.879243537,23.69522693,1.745,0,1.745,20.92965078,6.879243537,22.03121134
22/01/2020 22:00,14.64061931,4.237599042,15.24155436,1.748,0,1.748,12.89261931,4.237599042,13.57117822,20.24226459,6.078770808,21.13529584,1.748,0,1.748,18.49426459,6.078770808,19.46764694
22/01/2020 22:30,14.32825423,4.08496962,14.89918944,1.9,0,1.9,12.42825423,4.08496962,13.08237287,18.18614081,5.352995619,18.95759161,1.9,0,1.9,16.28614081,5.352995619,17.14330611
22/01/2020 23:00,13.68186786,3.866267697,14.21764868,1.919,0,1.919,11.76286786,3.866267697,12.38196617,17.22502708,5.030847815,17.9446646,1.919,0,1.919,15.30602708,5.030847815,16.11160745
22/01/2020 23:30,13.16453583,3.682752835,13.66995509,1.96,0,1.96,11.20453583,3.682752835,11.79424825,17.28370643,5.036658737,18.00262312,1.96,0,1.96,15.32370643,5.036658737,16.1302173
23/01/2020 00:00,12.59048396,3.537786093,13.07808154,1.827,0,1.827,10.76348396,3.537786093,11.32998311,17.07493716,5.011754582,17.79525676,1.827,0,1.827,15.24793716,5.011754582,16.05046017
23/01/2020 00:30,13.29289111,3.777037604,13.81907982,1.8015,0,1.8015,11.49139111,3.777037604,12.09620117,21.06198502,6.330615284,21.9928148,1.8015,0,1.8015,19.26048502,6.330615284,20.27419476
23/01/2020 01:00,13.30643712,3.760125495,13.82750204,1.8665,0,1.8665,11.43993712,3.760125495,12.04203907,22.30762295,6.718672204,23.29743758,1.8665,0,1.8665,20.44112295,6.718672204,21.51697152
23/01/2020 01:30,12.92972721,3.598672605,13.42118811,1.981,0,1.981,10.94872721,3.598672605,11.52497601,22.44668422,6.726745106,23.43294118,1.981,0,1.981,20.46568422,6.726745106,21.5428255
23/01/2020 02:00,12.46808429,3.412754769,12.92671733,2.085,0,2.085,10.38308429,3.412754769,10.92956241,22.14111471,6.592126116,23.10162521,2.085,0,2.085,20.05611471,6.592126116,21.11169969
23/01/2020 02:30,12.4451368,3.443668333,12.91279526,1.968,0,1.968,10.4771368,3.443668333,11.02856505,22.36646503,6.704651225,23.34975601,1.968,0,1.968,20.39846503,6.704651225,21.47206845
23/01/2020 03:00,12.57538214,3.475138306,13.04671691,2.0025,0,2.0025,10.57288214,3.475138306,11.12934962,21.81858428,6.513231931,22.76999803,2.0025,0,2.0025,19.81608428,6.513231931,20.85903609
23/01/2020 03:30,12.49195154,3.413861529,12.95003103,2.1055,0,2.1055,10.38645154,3.413861529,10.93310688,20.91285226,6.181677748,21.80735035,2.1055,0,2.1055,18.80735226,6.181677748,19.79721291
23/01/2020 04:00,12.35166516,3.422970558,12.81719001,1.9375,0,1.9375,10.41416516,3.422970558,10.96227912,20.39362935,6.066236361,21.2767324,1.9375,0,1.9375,18.45612935,6.066236361,19.42750458
23/01/2020 04:30,12.21221005,3.335062314,12.65941211,2.0655,0,2.0655,10.14671005,3.335062314,10.68074742,19.43871871,5.710300846,20.26009183,2.0655,0,2.0655,17.37321871,5.710300846,18.28759864
23/01/2020 05:00,12.16321073,3.334076484,12.61188968,2.0195,0,2.0195,10.14371073,3.334076484,10.67759024,18.94511565,5.563180834,19.74503451,2.0195,0,2.0195,16.92561565,5.563180834,17.81643752
23/01/2020 05:30,11.87433664,3.257370129,12.31301469,1.964,0,1.964,9.910336637,3.257370129,10.4319333,18.87457066,5.558235784,19.67596001,1.964,0,1.964,16.91057066,5.558235784,17.80060069
23/01/2020 06:00,11.90016211,3.318119324,12.35409948,1.805,0,1.805,10.09516211,3.318119324,10.62648643,19.13196352,5.695097499,19.96161726,1.805,0,1.805,17.32696352,5.695097499,18.23890896
23/01/2020 06:30,12.88574138,3.672466846,13.39885606,1.7125,0,1.7125,11.17324138,3.672466846,11.76130672,20.49121438,6.172264934,21.40062432,1.7125,0,1.7125,18.77871438,6.172264934,19.76706777
23/01/2020 07:00,13.16026509,3.769765135,13.68954735,1.691,0,1.691,11.46926509,3.769765135,12.07291063,22.14186844,6.721875394,23.13970499,1.691,0,1.691,20.45086844,6.721875394,21.52722994
23/01/2020 07:30,13.23854222,3.785633058,13.7691691,1.721,0,1.721,11.51754222,3.785633058,12.12372865,23.13349803,7.037947754,24.1803937,1.721,0,1.721,21.41249803,7.037947754,22.53947161
23/01/2020 08:00,14.3032962,4.098623807,14.87894484,1.8335,0,1.8335,12.4697962,4.098623807,13.12610127,23.34055009,7.069025514,24.38754601,1.8335,0,1.8335,21.50705009,7.069025514,22.6390001
23/01/2020 08:30,14.49796248,4.114619637,15.07053452,1.9795,0,1.9795,12.51846248,4.114619637,13.17732892,23.88748578,7.200806701,24.94922031,1.9795,0,1.9795,21.90798578,7.200806701,23.06103766
23/01/2020 09:00,13.97193288,3.917070761,14.51062892,2.0545,0,2.0545,11.91743288,3.917070761,12.54466619,24.09204492,7.243390731,25.15737144,2.0545,0,2.0545,22.03754492,7.243390731,23.1974157
23/01/2020 09:30,14.87751419,4.163939252,15.4492336,2.209,0,2.209,12.66851419,4.163939252,13.3352781,23.56714755,7.020083617,24.59048633,2.209,0,2.209,21.35814755,7.020083617,22.48226058
23/01/2020 10:00,13.90542127,3.763078442,14.40560655,2.4565,0,2.4565,11.44892127,3.763078442,12.05149607,24.1780889,7.139541011,25.21017709,2.4565,0,2.4565,21.7215889,7.139541011,22.86483042
23/01/2020 10:30,15.10412574,4.034803062,15.63375355,2.8285,0,2.8285,12.27562574,4.034803062,12.9217113,23.01124725,6.633748221,23.94836353,2.8285,0,2.8285,20.18274725,6.633748221,21.24499711
23/01/2020 11:00,14.45007093,3.680299239,14.91137661,3.253,0,3.253,11.19707093,3.680299239,11.78639045,23.15575416,6.541718941,24.06206635,3.253,0,3.253,19.90275416,6.541718941,20.95026753
23/01/2020 11:30,15.54604386,3.918915001,16.03238517,3.623,0,3.623,11.92304386,3.918915001,12.55057248,22.63884668,6.25020655,23.48579275,3.623,0,3.623,19.01584668,6.25020655,20.01668072
23/01/2020 12:00,15.38971827,3.722912258,15.83361942,4.063,0,4.063,11.32671827,3.722912258,11.92286133,22.70911758,6.128682472,23.52158095,4.063,0,4.063,18.64611758,6.128682472,19.62749219
23/01/2020 12:30,15.17372634,3.811823963,15.64519009,3.5765,0,3.5765,11.59722634,3.811823963,12.20760668,22.97128552,6.374757723,23.83941053,3.5765,0,3.5765,19.39478552,6.374757723,20.4155637
23/01/2020 13:00,15.42294925,4.071557673,15.95133052,3.0355,0,3.0355,12.38744925,4.071557673,13.03942026,22.57753882,6.423157544,23.47343631,3.0355,0,3.0355,19.54203882,6.423157544,20.57056718
23/01/2020 13:30,15.57092183,4.22438677,16.13378599,2.7185,0,2.7185,12.85242183,4.22438677,13.52886509,22.64554558,6.549703145,23.5737003,2.7185,0,2.7185,19.92704558,6.549703145,20.97583745
23/01/2020 14:00,15.66262399,4.352311332,16.25608822,2.421,0,2.421,13.24162399,4.352311332,13.93855157,22.91028143,6.734501133,23.87958335,2.421,0,2.421,20.48928143,6.734501133,21.56766466
23/01/2020 14:30,14.60174628,4.061794777,15.15615951,2.244,0,2.244,12.35774628,4.061794777,13.00815398,22.40579198,6.626860555,23.36524759,2.244,0,2.244,20.16179198,6.626860555,21.22293892
23/01/2020 15:00,14.71176539,4.175854445,15.29293305,2.007,0,2.007,12.70476539,4.175854445,13.37343726,22.758273,6.820613596,23.75836189,2.007,0,2.007,20.751273,6.820613596,21.84344526
23/01/2020 15:30,14.57019549,4.223490664,15.16998583,1.7205,0,1.7205,12.84969549,4.223490664,13.52599525,23.2587784,7.079289762,24.31228323,1.7205,0,1.7205,21.5382784,7.079289762,22.671872
23/01/2020 16:00,14.01879511,4.101417262,14.60644515,1.5405,0,1.5405,12.47829511,4.101417262,13.13504748,24.46236575,7.534052932,25.59627496,1.5405,0,1.5405,22.92186575,7.534052932,24.12827973
23/01/2020 16:30,13.63660723,3.986973441,14.20749851,1.5065,0,1.5065,12.13010723,3.986973441,12.76853393,25.39656808,7.852285648,26.58277751,1.5065,0,1.5065,23.89006808,7.852285648,25.14744008
23/01/2020 17:00,14.93006647,4.423616878,15.57161749,1.4715,0,1.4715,13.45856647,4.423616878,14.16691207,26.92476384,8.366083249,28.1945785,1.4715,0,1.4715,25.45326384,8.366083249,26.79290931
23/01/2020 17:30,15.88485575,4.746808434,16.57892736,1.443,0,1.443,14.44185575,4.746808434,15.20195342,28.46874536,8.882932931,29.82240701,1.443,0,1.443,27.02574536,8.882932931,28.44815301
23/01/2020 18:00,15.85582242,4.734471824,16.54757771,1.4515,0,1.4515,14.40432242,4.734471824,15.16244465,28.00135095,8.726514003,29.32963863,1.4515,0,1.4515,26.54985095,8.726514003,27.94721153
23/01/2020 18:30,15.58520371,4.654233886,16.26531487,1.425,0,1.425,14.16020371,4.654233886,14.90547759,27.50628784,8.572504755,28.81117333,1.425,0,1.425,26.08128784,8.572504755,27.4539872
23/01/2020 19:00,15.55503749,4.647276885,16.23441941,1.416,0,1.416,14.13903749,4.647276885,14.88319736,26.335604,8.190677741,27.57990645,1.416,0,1.416,24.919604,8.190677741,26.2311621
23/01/2020 19:30,13.79661703,4.074570976,14.3857141,1.4,0,1.4,12.39661703,4.074570976,13.04907056,26.43168617,8.227517371,27.68259518,1.4,0,1.4,25.03168617,8.227517371,26.34914334
23/01/2020 20:00,12.99263547,3.811136726,13.54006424,1.3975,0,1.3975,11.59513547,3.811136726,12.20540576,26.03023918,8.096389835,27.26031695,1.3975,0,1.3975,24.63273918,8.096389835,25.92919913
23/01/2020 20:30,12.82463101,3.759860541,13.36441963,1.3855,0,1.3855,11.43913101,3.759860541,12.04119054,25.14031914,7.807831473,26.32485287,1.3855,0,1.3855,23.75481914,7.807831473,25.00507278
23/01/2020 21:00,12.67068631,3.70186597,13.20038269,1.408,0,1.408,11.26268631,3.70186597,11.85545927,24.28240674,7.518453911,25.41972514,1.408,0,1.408,22.87440674,7.518453911,24.07832289
23/01/2020 21:30,11.91903259,3.460725655,12.41128357,1.39,0,1.39,10.52903259,3.460725655,11.0831922,23.00597712,7.104828098,24.0780723,1.39,0,1.39,21.61597712,7.104828098,22.75366013
23/01/2020 22:00,11.15679066,3.211667928,11.6098574,1.3855,0,1.3855,9.771290664,3.211667928,10.28556912,20.75274236,6.365704725,21.70710741,1.3855,0,1.3855,19.36724236,6.365704725,20.38657091
23/01/2020 22:30,11.0946377,3.182036084,11.54193829,1.4135,0,1.4135,9.681137705,3.182036084,10.19067127,18.58200487,5.643014661,19.41995159,1.4135,0,1.4135,17.16850487,5.643014661,18.07211039
23/01/2020 23:00,11.40550049,3.279281479,11.86756624,1.4285,0,1.4285,9.977000492,3.279281479,10.50210578,17.33150213,5.227064024,18.10257342,1.4285,0,1.4285,15.90300213,5.227064024,16.74000224
23/01/2020 23:30,10.87565651,3.107430972,11.31088112,1.4215,0,1.4215,9.454156508,3.107430972,9.951743693,17.31972358,5.225493392,18.09084316,1.4215,0,1.4215,15.89822358,5.225493392,16.73497219
24/01/2020 00:00,9.92861443,2.813244867,10.31948309,1.3695,0,1.3695,8.55911443,2.813244867,9.009594137,17.01299832,5.141769247,17.77301051,1.3695,0,1.3695,15.64349832,5.141769247,16.46684033
24/01/2020 00:30,10.43056118,2.977569417,10.84723588,1.3715,0,1.3715,9.059061178,2.977569417,9.535853872,21.13136869,6.49475476,22.10693516,1.3715,0,1.3715,19.75986869,6.49475476,20.79986178
24/01/2020 01:00,12.24824554,3.57797153,12.76014886,1.3625,0,1.3625,10.88574554,3.57797153,11.45867951,22.30757883,6.884314493,23.34570323,1.3625,0,1.3625,20.94507883,6.884314493,22.0474514
24/01/2020 01:30,12.30747024,3.593000514,12.82121197,1.376,0,1.376,10.93147024,3.593000514,11.50681078,22.20672017,6.846726621,23.2382462,1.376,0,1.376,20.83072017,6.846726621,21.92707387
24/01/2020 02:00,12.34216284,3.605882499,12.85812476,1.3715,0,1.3715,10.97066284,3.605882499,11.54806615,21.87065511,6.737746454,22.88499032,1.3715,0,1.3715,20.49915511,6.737746454,21.57805801
24/01/2020 02:30,12.40509711,3.630183518,12.92534977,1.3605,0,1.3605,11.04459711,3.630183518,11.6258917,21.98583252,6.779218965,23.00727367,1.3605,0,1.3605,20.62533252,6.779218965,21.71087634
24/01/2020 03:00,12.42322276,3.642057446,12.94608227,1.3425,0,1.3425,11.08072276,3.642057446,11.6639187,21.34673915,6.575075446,22.33640279,1.3425,0,1.3425,20.00423915,6.575075446,21.05709385
24/01/2020 03:30,12.11333326,3.542009456,12.62056551,1.337,0,1.337,10.77633326,3.542009456,11.3435087,20.61026686,6.334816472,21.56184129,1.337,0,1.337,19.27326686,6.334816472,20.28764933
24/01/2020 04:00,10.45353924,2.994653781,10.87402566,1.3425,0,1.3425,9.111039244,2.994653781,9.590567625,19.96763302,6.121785179,20.88498556,1.3425,0,1.3425,18.62513302,6.121785179,19.60540317
24/01/2020 04:30,10.21097512,2.916898914,10.61943088,1.3365,0,1.3365,8.874475121,2.916898914,9.341552759,19.42858873,5.946581996,20.31826512,1.3365,0,1.3365,18.09208873,5.946581996,19.04430393
24/01/2020 05:00,10.04380112,2.860143715,10.44310122,1.342,0,1.342,8.701801122,2.860143715,9.159790654,18.87680996,5.763413321,19.73704353,1.342,0,1.342,17.53480996,5.763413321,18.45769469
24/01/2020 05:30,10.43180241,2.988659624,10.8514786,1.339,0,1.339,9.092802412,2.988659624,9.57137096,18.87380996,5.763413321,19.7341743,1.339,0,1.339,17.53480996,5.763413321,18.45769469
24/01/2020 06:00,10.55663559,3.027882542,10.98228699,1.3445,0,1.3445,9.212135585,3.027882542,9.696984827,18.87930996,5.763413321,19.73943458,1.3445,0,1.3445,17.53480996,5.763413321,18.45769469
24/01/2020 06:30,11.63752116,3.383645477,12.11944535,1.343,0,1.343,10.29452116,3.383645477,10.83633807,20.03923415,6.145154992,20.96029187,1.343,0,1.343,18.69623415,6.145154992,19.68024647
24/01/2020 07:00,12.98518292,3.828079554,13.53769436,1.3385,0,1.3385,11.64668292,3.828079554,12.25966623,22.41484808,6.927460611,23.46092763,1.3385,0,1.3385,21.07634808,6.927460611,22.18562956
24/01/2020 07:30,14.25104711,4.244477676,14.86969853,1.3375,0,1.3375,12.91354711,4.244477676,13.59320748,21.63524138,6.671544963,22.64052079,1.3375,0,1.3375,20.29774138,6.671544963,21.36604356
24/01/2020 08:00,14.21951071,4.231811375,14.835859,1.3445,0,1.3445,12.87501071,4.231811375,13.55264285,22.15446284,6.839904016,23.18630007,1.3445,0,1.3445,20.80996284,6.839904016,21.90522405
24/01/2020 08:30,14.79805575,4.419340459,15.44386687,1.3525,0,1.3525,13.44555575,4.419340459,14.15321658,22.24287064,6.866332779,23.27856997,1.3525,0,1.3525,20.89037064,6.866332779,21.98986383
24/01/2020 09:00,14.65536263,4.31804228,15.27825719,1.518,0,1.518,13.13736263,4.31804228,13.82880277,22.75099213,6.978947017,23.79733902,1.518,0,1.518,21.23299213,6.978947017,22.35051803
24/01/2020 09:30,14.32329642,4.078409807,14.89262391,1.915,0,1.915,12.40829642,4.078409807,13.06136466,22.81247272,6.868667121,23.82409494,1.915,0,1.915,20.89747272,6.868667121,21.9973397
24/01/2020 10:00,14.58243974,4.020937193,15.12664816,2.349,0,2.349,12.23343974,4.020937193,12.87730499,21.47986055,6.288009782,22.38131981,2.349,0,2.349,19.13086055,6.288009782,20.13774795
24/01/2020 10:30,15.0372534,3.917669139,15.53921238,3.118,0,3.118,11.9192534,3.917669139,12.54658253,21.22123006,5.950243974,22.03964629,3.118,0,3.118,18.10323006,5.950243974,19.05603165
24/01/2020 11:00,14.98124957,3.738206357,15.44059667,3.608,0,3.608,11.37324957,3.738206357,11.97184165,20.83664305,5.662781123,21.59242421,3.608,0,3.608,17.22864305,5.662781123,18.13541373
24/01/2020 11:30,15.23577886,3.708963101,15.68073228,3.9515,0,3.9515,11.28427886,3.708963101,11.87818828,20.67659046,5.497271392,21.39489158,3.9515,0,3.9515,16.72509046,5.497271392,17.60535838
24/01/2020 12:00,15.33231999,3.764359891,15.78766739,3.8795,0,3.8795,11.45281999,3.764359891,12.05559999,20.88537897,5.589562111,21.62041302,3.8795,0,3.8795,17.00587897,5.589562111,17.90092523
24/01/2020 12:30,15.36891041,3.945001525,15.86714984,3.3665,0,3.3665,12.00241041,3.945001525,12.63411622,20.69297564,5.694937142,21.46232862,3.3665,0,3.3665,17.32647564,5.694937142,18.23839541
24/01/2020 13:00,15.63780847,3.810864904,16.09545728,4.0435,0,4.0435,11.59430847,3.810864904,12.20453523,20.31206545,5.347218876,21.00411275,4.0435,0,4.0435,16.26856545,5.347218876,17.12480573
24/01/2020 13:30,15.30667042,3.8165715,15.7753091,3.695,0,3.695,11.61167042,3.8165715,12.22281096,19.98308968,5.353636181,20.68780543,3.695,0,3.695,16.28808968,5.353636181,17.14535756
24/01/2020 14:00,15.16508758,3.819995458,15.6388058,3.543,0,3.543,11.62208758,3.819995458,12.2337764,19.72879808,5.320014559,20.4335026,3.543,0,3.543,16.18579808,5.320014559,17.03768219
24/01/2020 14:30,14.91307055,3.899695754,15.41451589,3.0485,0,3.0485,11.86457055,3.899695754,12.48902163,20.04534875,5.586594022,20.80927772,3.0485,0,3.0485,16.99684875,5.586594022,17.89141973
24/01/2020 15:00,14.3620705,3.913664813,14.88575968,2.455,0,2.455,11.9070705,3.913664813,12.53375842,20.2254217,5.840855154,21.05191848,2.455,0,2.455,17.7704217,5.840855154,18.70570705
24/01/2020 15:30,13.93215383,3.91599299,14.47203895,2.018,0,2.018,11.91415383,3.91599299,12.54121456,20.91636628,6.211592611,21.8192177,2.018,0,2.018,18.89836628,6.211592611,19.89301714
24/01/2020 16:00,12.48584316,3.488765883,12.96409529,1.8715,0,1.8715,10.61434316,3.488765883,11.1729928,22.73696365,6.858146249,23.74876178,1.8715,0,1.8715,20.86546365,6.858146249,21.96364595
24/01/2020 16:30,13.41567682,3.889212794,13.96804785,1.583,0,1.583,11.83267682,3.889212794,12.45544929,23.20210133,7.105854977,24.26583362,1.583,0,1.583,21.61910133,7.105854977,22.75694877
24/01/2020 17:00,13.81184894,4.080070487,14.40187995,1.3985,0,1.3985,12.41334894,4.080070487,13.06668309,24.78916976,7.688141358,25.95400653,1.3985,0,1.3985,23.39066976,7.688141358,24.62175764
24/01/2020 17:30,14.71884941,4.384267784,15.35794036,1.38,0,1.38,13.33884941,4.384267784,14.04089412,26.02298357,8.099757005,27.25438933,1.38,0,1.38,24.64298357,8.099757005,25.93998271
24/01/2020 18:00,14.89960316,4.447129849,15.54912017,1.3695,0,1.3695,13.53010316,4.447129849,14.24221385,26.57817289,8.285690092,27.83975457,1.3695,0,1.3695,25.20867289,8.285690092,26.53544515
24/01/2020 18:30,14.94526524,4.464439037,15.59782577,1.3625,0,1.3625,13.58276524,4.464439037,14.29764762,26.33897151,8.209369189,27.58867816,1.3625,0,1.3625,24.97647151,8.209369189,26.29102264
24/01/2020 19:00,15.03231618,4.490914853,15.68881276,1.369,0,1.369,13.66331618,4.490914853,14.38243809,25.34179381,7.879476282,26.53851277,1.369,0,1.369,23.97279381,7.879476282,25.2345198
24/01/2020 19:30,13.18157553,3.879976345,13.74074779,1.377,0,1.377,11.80457553,3.879976345,12.42586898,25.42030851,7.902653343,26.62036842,1.377,0,1.377,24.04330851,7.902653343,25.3087458
24/01/2020 20:00,12.77804012,3.774785793,13.32393775,1.2935,0,1.2935,11.48454012,3.774785793,12.0889896,24.59060397,7.657387773,25.75525949,1.2935,0,1.2935,23.29710397,7.657387773,24.52326734
24/01/2020 20:30,12.27411752,3.604059839,12.79231051,1.309,0,1.309,10.96511752,3.604059839,11.54222897,23.72172127,7.366705236,24.83925132,1.309,0,1.309,22.41272127,7.366705236,23.59233818
24/01/2020 21:00,12.30417364,3.606214733,12.82175782,1.3325,0,1.3325,10.97167364,3.606214733,11.54913015,22.41629209,6.929907338,23.46302979,1.3325,0,1.3325,21.08379209,6.929907338,22.19346536
24/01/2020 21:30,11.73880044,3.407402526,12.22333129,1.372,0,1.372,10.36680044,3.407402526,10.91242152,21.39144507,6.580073389,22.38060071,1.372,0,1.372,20.01944507,6.580073389,21.07310007
24/01/2020 22:00,11.2041166,3.207502164,11.65419662,1.4455,0,1.4455,9.758616598,3.207502164,10.272228,19.78198042,6.026909658,20.6797096,1.4455,0,1.4455,18.33648042,6.026909658,19.30155833
24/01/2020 22:30,12.44618157,3.627746148,12.96410343,1.409,0,1.409,11.03718157,3.627746148,11.61808586,18.1191748,5.492368852,18.93332013,1.409,0,1.409,16.7101748,5.492368852,17.58965769
24/01/2020 23:00,11.90724275,3.450441181,12.39709539,1.4095,0,1.4095,10.49774275,3.450441181,11.05025552,17.18085508,5.183793731,17.94584907,1.4095,0,1.4095,15.77135508,5.183793731,16.6014264
24/01/2020 23:30,11.0946352,3.184007365,11.5424795,1.4075,0,1.4075,9.687135199,3.184007365,10.19698442,17.84078222,5.401358663,18.64049854,1.4075,0,1.4075,16.43328222,5.401358663,17.29819181
25/01/2020 00:00,10.38925566,2.943614535,10.79821743,1.4335,0,1.4335,8.955755658,2.943614535,9.427111219,17.71610309,5.351832828,18.506821,1.4335,0,1.4335,16.28260309,5.351832828,17.13958221
25/01/2020 00:30,10.74812319,3.157873031,11.20242448,1.1405,0,1.1405,9.60762319,3.157873031,10.11328757,21.36443875,6.64728721,22.37466581,1.1405,0,1.1405,20.22393875,6.64728721,21.28835658
25/01/2020 01:00,10.97140616,3.238329303,11.43934132,1.119,0,1.119,9.852406162,3.238329303,10.37095386,22.29714094,6.960918306,23.3584434,1.119,0,1.119,21.17814094,6.960918306,22.29277994
25/01/2020 01:30,10.83653807,3.172307153,11.29132808,1.185,0,1.185,9.651538065,3.172307153,10.15951375,22.26810907,6.929682838,23.3214319,1.185,0,1.185,21.08310907,6.929682838,22.19274639
25/01/2020 02:00,10.5285778,3.066976957,10.96618886,1.1975,0,1.1975,9.331077801,3.066976957,9.822187159,21.76783095,6.761140821,22.79367213,1.1975,0,1.1975,20.57033095,6.761140821,21.65297994
25/01/2020 02:30,10.74171254,3.099889655,11.18005833,1.3105,0,1.3105,9.431212542,3.099889655,9.92759215,21.88083095,6.761140821,22.90161104,1.3105,0,1.3105,20.57033095,6.761140821,21.65297994
25/01/2020 03:00,10.37322289,2.982224148,10.79339678,1.3,0,1.3,9.073222894,2.982224148,9.550760941,21.17221562,6.53168141,22.1568404,1.3,0,1.3,19.87221562,6.53168141,20.91812171
25/01/2020 03:30,9.848305265,2.82678364,10.24596615,1.248,0,1.248,8.600305265,2.82678364,9.052952911,20.46818404,6.317368993,21.42091756,1.248,0,1.248,19.22018404,6.317368993,20.23177267
25/01/2020 04:00,10.27141238,2.974233669,10.69336141,1.2225,0,1.2225,9.048912383,2.974233669,9.525170929,19.6560334,6.058809431,20.56863682,1.2225,0,1.2225,18.4335334,6.058809431,19.40371937
25/01/2020 04:30,10.16094775,2.948607935,10.58012987,1.19,0,1.19,8.970947753,2.948607935,9.443102898,19.05347344,5.871439783,19.9376191,1.19,0,1.19,17.86347344,5.871439783,18.80365625
25/01/2020 05:00,9.709641462,2.810788622,10.10829709,1.158,0,1.158,8.551641462,2.810788622,9.001727855,18.4573654,5.686026436,19.31334342,1.158,0,1.158,17.2993654,5.686026436,18.20985831
25/01/2020 05:30,9.576876484,2.761891938,9.967176645,1.174,0,1.174,8.402876484,2.761891938,8.845133141,18.02494718,5.538638495,18.85670271,1.174,0,1.174,16.85094718,5.538638495,17.73783914
25/01/2020 06:00,9.649671803,2.795843467,10.04653704,1.1435,0,1.1435,8.506171803,2.795843467,8.953865055,17.74797581,5.457627274,18.56815394,1.1435,0,1.1435,16.60447581,5.457627274,17.47839559
25/01/2020 06:30,9.992100896,2.884729212,10.40017995,1.2155,0,1.2155,8.776600896,2.884729212,9.238527259,18.09643449,5.548494846,18.92793534,1.2155,0,1.2155,16.88093449,5.548494846,17.76940472
25/01/2020 07:00,10.58226092,3.099905556,11.02695156,1.151,0,1.151,9.431260918,3.099905556,9.927643072,18.50874327,5.705214315,19.36809355,1.151,0,1.151,17.35774327,5.705214315,18.27130871
25/01/2020 07:30,11.43762302,3.386308429,11.92838234,1.135,0,1.135,10.30262302,3.386308429,10.84486634,18.27933126,5.63506918,19.12819793,1.135,0,1.135,17.14433126,5.63506918,18.04666449
25/01/2020 08:00,11.82862589,3.504142622,12.33675021,1.1675,0,1.1675,10.66112589,3.504142622,11.22223777,18.91004945,5.831693989,19.78885103,1.1675,0,1.1675,17.74254945,5.831693989,18.67636784
25/01/2020 08:30,11.77815404,3.494784378,12.28570024,1.1455,0,1.1455,10.63265404,3.494784378,11.19226741,19.75445464,6.116467604,20.67969183,1.1455,0,1.1455,18.60895464,6.116467604,19.5883733
25/01/2020 09:00,12.01923446,3.58355552,12.54208384,1.1165,0,1.1165,10.90273446,3.58355552,11.47656259,19.91073343,6.177365797,20.84699388,1.1165,0,1.1165,18.79423343,6.177365797,19.78340361
25/01/2020 09:30,12.09715231,3.55411129,12.60844166,1.284,0,1.284,10.81315231,3.55411129,11.38226559,20.69965046,6.381615698,21.66103756,1.284,0,1.284,19.41565046,6.381615698,20.4375268
25/01/2020 10:00,12.34111421,3.524024173,12.83440089,1.6195,0,1.6195,10.72161421,3.524024173,11.28590969,20.67720195,6.263963712,21.60518275,1.6195,0,1.6195,19.05770195,6.263963712,20.06073889
25/01/2020 10:30,12.70570017,3.613125818,13.20944718,1.713,0,1.713,10.99270017,3.613125818,11.57126333,20.50352426,6.176146652,21.41353064,1.713,0,1.713,18.79052426,6.176146652,19.77949922
25/01/2020 11:00,12.47099633,3.614209214,12.9841541,1.475,0,1.475,10.99599633,3.614209214,11.57473298,20.74944303,6.335203059,21.6950267,1.475,0,1.475,19.27444303,6.335203059,20.2888874
25/01/2020 11:30,12.39568581,3.629719646,12.91618719,1.3525,0,1.3525,11.04318581,3.629719646,11.62440612,20.91398852,6.429550349,21.87999162,1.3525,0,1.3525,19.56148852,6.429550349,20.59104054
25/01/2020 12:00,12.60954943,3.683085988,13.13643252,1.404,0,1.404,11.20554943,3.683085988,11.79531519,20.99635301,6.439695018,21.96170557,1.404,0,1.404,19.59235301,6.439695018,20.62352949
25/01/2020 12:30,12.7909772,3.746333937,13.32832006,1.393,0,1.393,11.3979772,3.746333937,11.99787074,20.74447913,6.360523602,21.69768824,1.393,0,1.393,19.35147913,6.360523602,20.36997803
25/01/2020 13:00,12.57300946,3.662201409,13.09550633,1.431,0,1.431,11.14200946,3.662201409,11.72843101,20.72024169,6.340067146,21.6685225,1.431,0,1.431,19.28924169,6.340067146,20.30446494
25/01/2020 13:30,12.90475984,3.769270381,13.44396614,1.437,0,1.437,11.46775984,3.769270381,12.07132615,20.77835913,6.357197318,21.72910872,1.437,0,1.437,19.34135913,6.357197318,20.3593254
25/01/2020 14:00,11.82236644,3.403808693,12.30261199,1.4665,0,1.4665,10.35586644,3.403808693,10.90091204,21.06255478,6.440911729,22.02536169,1.4665,0,1.4665,19.59605478,6.440911729,20.62742608
25/01/2020 14:30,11.52406652,3.314472381,11.99123998,1.44,0,1.44,10.08406652,3.314472381,10.61480686,20.79545239,6.36182955,21.74680932,1.44,0,1.44,19.35545239,6.36182955,20.37416041
25/01/2020 15:00,11.92931262,3.468048746,12.42319853,1.378,0,1.378,10.55131262,3.468048746,11.10664486,20.33758025,6.231712668,21.27090532,1.378,0,1.378,18.95958025,6.231712668,19.95745289
25/01/2020 15:30,12.27975665,3.599175309,12.7963466,1.3295,0,1.3295,10.95025665,3.599175309,11.52658595,20.37408608,6.259652734,21.31400094,1.3295,0,1.3295,19.04458608,6.259652734,20.04693272
25/01/2020 16:00,12.22802944,3.617999964,12.75204406,1.2205,0,1.2205,11.00752944,3.617999964,11.58687309,20.7648515,6.423917684,21.73581782,1.2205,0,1.2205,19.5443515,6.423917684,20.57300158
25/01/2020 16:30,11.98161036,3.553604476,12.49748341,1.17,0,1.17,10.81161036,3.553604476,11.38064248,22.13670726,6.891423414,23.18459672,1.17,0,1.17,20.96670726,6.891423414,22.07021817
25/01/2020 17:00,12.73475324,3.804766096,13.29098135,1.159,0,1.159,11.57575324,3.804766096,12.18500341,23.61673054,7.381499065,24.74341306,1.159,0,1.159,22.45773054,7.381499065,23.63971635
25/01/2020 17:30,14.18217053,4.278537048,14.81350196,1.165,0,1.165,13.01717053,4.278537048,13.70228477,25.03007026,7.844069264,26.23039916,1.165,0,1.165,23.86507026,7.844069264,25.12112659
25/01/2020 18:00,14.13867053,4.278537048,14.77186121,1.1215,0,1.1215,13.01717053,4.278537048,13.70228477,25.20268706,7.91510342,26.41636419,1.1215,0,1.1215,24.08118706,7.91510342,25.34861796
25/01/2020 18:30,13.73094643,4.153563431,14.34541666,1.094,0,1.094,12.63694643,4.153563431,13.30204888,24.91620502,7.82998014,26.11753935,1.094,0,1.094,23.82220502,7.82998014,25.07600528
25/01/2020 19:00,12.49751608,3.735007116,13.04370294,1.134,0,1.134,11.36351608,3.735007116,11.96159588,24.16612098,7.570292076,25.32411352,1.134,0,1.134,23.03212098,7.570292076,24.24433788
25/01/2020 19:30,11.7557672,3.471156317,12.25752783,1.195,0,1.195,10.5607672,3.471156317,11.11659705,23.76535308,7.418516305,24.8963128,1.195,0,1.195,22.57035308,7.418516305,23.7582664
25/01/2020 20:00,11.89090385,3.496016881,12.39418123,1.2545,0,1.2545,10.63640385,3.496016881,11.19621458,21.8453329,6.767879488,22.86969091,1.2545,0,1.2545,20.5908329,6.767879488,21.67456095
25/01/2020 20:30,12.31647722,3.603685042,12.83285459,1.3525,0,1.3525,10.96397722,3.603685042,11.54102865,20.35689107,6.246441273,21.29368551,1.3525,0,1.3525,19.00439107,6.246441273,20.00462218
25/01/2020 21:00,11.71594233,3.361597729,12.18866867,1.4885,0,1.4885,10.22744233,3.361597729,10.76572876,19.67543698,5.977757107,20.56347248,1.4885,0,1.4885,18.18693698,5.977757107,19.14414419
25/01/2020 21:30,11.74522077,3.417729889,12.23237869,1.347,0,1.347,10.39822077,3.417729889,10.94549555,18.74010692,5.716837783,19.59269868,1.347,0,1.347,17.39310692,5.716837783,18.3085336
25/01/2020 22:00,10.5652225,3.055191888,10.99809637,1.27,0,1.27,9.295222496,3.055191888,9.784444732,17.64303348,5.381555857,18.44553533,1.27,0,1.27,16.37303348,5.381555857,17.23477208
25/01/2020 22:30,9.665951376,2.769311946,10.05483489,1.2405,0,1.2405,8.425451376,2.769311946,8.868896185,16.47965491,5.008867996,17.2240467,1.2405,0,1.2405,15.23915491,5.008867996,16.0412157
25/01/2020 23:00,9.245847964,2.634681815,9.613909343,1.23,0,1.23,8.015847964,2.634681815,8.437734699,15.90937835,4.824878336,16.62491415,1.23,0,1.23,14.67937835,4.824878336,15.45197721
25/01/2020 23:30,8.709110528,2.438050679,9.043931518,1.2915,0,1.2915,7.417610528,2.438050679,7.808011082,16.24679633,4.915568191,16.97413331,1.2915,0,1.2915,14.95529633,4.915568191,15.74241719
26/01/2020 00:00,8.80266737,2.477511455,9.144671445,1.265,0,1.265,7.53766737,2.477511455,7.934386705,15.78030214,4.770949096,16.48574812,1.265,0,1.265,14.51530214,4.770949096,15.27926541
26/01/2020 00:30,9.747629666,2.750306869,10.12820181,1.38,0,1.38,8.367629666,2.750306869,8.808031227,19.59214113,5.986041311,20.48620718,1.38,0,1.38,18.21214113,5.986041311,19.17067488
26/01/2020 01:00,9.808659189,2.743742891,10.1851814,1.461,0,1.461,8.347659189,2.743742891,8.787009673,20.65511257,6.308799715,21.5970977,1.461,0,1.461,19.19411257,6.308799715,20.20432902
26/01/2020 01:30,9.822137047,2.748665875,10.19948725,1.4595,0,1.4595,8.362637047,2.748665875,8.802775839,20.64377723,6.305566996,21.58531245,1.4595,0,1.4595,19.18427723,6.305566996,20.19397604
26/01/2020 02:00,9.871089071,2.759332339,10.24950313,1.476,0,1.476,8.395089071,2.759332339,8.836935864,19.88348497,6.050247725,20.78361066,1.476,0,1.476,18.40748497,6.050247725,19.37629996
26/01/2020 02:30,9.993118594,2.752768361,10.36533419,1.618,0,1.618,8.375118594,2.752768361,8.81591431,19.81079214,5.979681606,20.69357575,1.618,0,1.618,18.19279214,5.979681606,19.15030752
26/01/2020 03:00,10.06458169,2.760973334,10.43641597,1.6645,0,1.6645,8.40008169,2.760973334,8.842191253,18.99588023,5.696549202,19.83164487,1.6645,0,1.6645,17.33138023,5.696549202,18.24355813
26/01/2020 03:30,10.18805217,2.767537312,10.55725673,1.768,0,1.768,8.420052167,2.767537312,8.863212807,17.86255633,5.290024846,18.62941979,1.768,0,1.768,16.09455633,5.290024846,16.94163824
26/01/2020 04:00,9.730166576,2.59731655,10.0708587,1.828,0,1.828,7.902166576,2.59731655,8.31807008,17.41729281,5.123952757,18.1553568,1.828,0,1.828,15.58929281,5.123952757,16.4097819
26/01/2020 04:30,9.319487245,2.373588073,9.61700384,2.098,0,2.098,7.221487245,2.373588073,7.601565521,16.93827159,4.87776139,17.62661626,2.098,0,2.098,14.84027159,4.87776139,15.62133852
26/01/2020 05:00,9.289834031,2.328507992,9.577210752,2.2055,0,2.2055,7.084334031,2.328507992,7.457193717,16.75840936,4.78330999,17.42768885,2.2055,0,2.2055,14.55290936,4.78330999,15.31885196
26/01/2020 05:30,9.757677316,2.456314599,10.06209461,2.2845,0,2.2845,7.473177316,2.456314599,7.866502438,16.10091148,4.541234846,16.7290814,2.2845,0,2.2845,13.81641148,4.541234846,14.54359104
26/01/2020 06:00,10.21025095,2.671462549,10.5539536,2.0825,0,2.0825,8.127750952,2.671462549,8.555527318,15.35711638,4.363155406,15.96490365,2.0825,0,2.0825,13.27461638,4.363155406,13.9732804
26/01/2020 06:30,11.15459319,2.909377986,11.52776776,2.303,0,2.303,8.851593188,2.909377986,9.317466514,15.73571533,4.415120017,16.34337853,2.303,0,2.303,13.43271533,4.415120017,14.13970034
26/01/2020 07:00,11.53255986,3.006328845,11.91796753,2.386,0,2.386,9.146559865,3.006328845,9.627957752,16.0083437,4.477447848,16.62271359,2.386,0,2.386,13.6223437,4.477447848,14.33930915
26/01/2020 07:30,11.99467143,3.113023507,12.39205625,2.5235,0,2.5235,9.471171431,3.113023507,9.969654137,15.43621978,4.244205746,16.00906504,2.5235,0,2.5235,12.91271978,4.244205746,13.59233661
26/01/2020 08:00,13.07050003,3.401716157,13.50591144,2.721,0,2.721,10.34950003,3.401716157,10.89421056,15.75711227,4.284762897,16.32929209,2.721,0,2.721,13.03611227,4.284762897,13.72222345
26/01/2020 08:30,13.70917199,3.606707215,14.175674,2.736,0,2.736,10.97317199,3.606707215,11.55070735,16.35680932,4.476943522,16.95842665,2.736,0,2.736,13.62080932,4.476943522,14.33769402
26/01/2020 09:00,14.90019039,3.972045647,15.42053243,2.8155,0,2.8155,12.08469039,3.972045647,12.72072673,16.27094325,4.422590323,16.86128403,2.8155,0,2.8155,13.45544325,4.422590323,14.16362447
26/01/2020 09:30,15.96111779,4.312209832,16.53337336,2.8415,0,2.8415,13.11961779,4.312209832,13.81012398,17.11295263,4.690799639,17.74420325,2.8415,0,2.8415,14.27145263,4.690799639,15.02258172
26/01/2020 10:00,18.5904315,5.122354921,19.28322232,3.006,0,3.006,15.5844315,5.122354921,16.40466473,17.70098509,4.830008026,18.34812936,3.006,0,3.006,14.69498509,4.830008026,15.46840536
26/01/2020 10:30,19.26712962,5.144934903,19.94223255,3.614,0,3.614,15.65312962,5.144934903,16.47697855,17.9777144,4.721124614,18.58728686,3.614,0,3.614,14.3637144,4.721124614,15.11969937
26/01/2020 11:00,18.13026621,4.722127697,18.73512858,3.7635,0,3.7635,14.36676621,4.722127697,15.1229118,18.59421434,4.874620071,19.22255778,3.7635,0,3.7635,14.83071434,4.874620071,15.61127825
26/01/2020 11:30,18.56429126,4.928220863,19.20729733,3.5705,0,3.5705,14.99379126,4.928220863,15.78293817,18.6778912,4.965559358,19.32667585,3.5705,0,3.5705,15.1073912,4.965559358,15.90251705
26/01/2020 12:00,18.45575052,4.592292318,19.01851403,4.484,0,4.484,13.97175052,4.592292318,14.70710581,18.74367402,4.686928196,19.32078186,4.484,0,4.484,14.25967402,4.686928196,15.01018318
26/01/2020 12:30,18.26748147,3.755702836,18.64956254,6.841,0,6.841,11.42648147,3.755702836,12.02787523,18.23404135,3.744711601,18.61459451,6.841,0,6.841,11.39304135,3.744711601,11.9926751
26/01/2020 13:00,17.30403792,3.544048827,17.66323896,6.5215,0,6.5215,10.78253792,3.544048827,11.35003991,17.21531699,3.51488767,17.57047451,6.5215,0,6.5215,10.69381699,3.51488767,11.25664947
26/01/2020 13:30,17.31001745,3.509858953,17.66227092,6.6315,0,6.6315,10.67851745,3.509858953,11.24054469,17.02140007,3.414995006,17.36059478,6.6315,0,6.6315,10.38990007,3.414995006,10.93673691
26/01/2020 14:00,16.54209184,3.636426783,16.93707183,5.4785,0,5.4785,11.06359184,3.636426783,11.64588614,17.0791882,3.81296182,17.49963849,5.4785,0,5.4785,11.6006882,3.81296182,12.21125074
26/01/2020 14:30,16.11208206,3.267146978,16.43999507,6.172,0,6.172,9.940082063,3.267146978,10.46324428,16.7802448,3.486761449,17.13867325,6.172,0,6.172,10.6082448,3.486761449,11.16657347
26/01/2020 15:00,15.01826704,3.44190338,15.4076294,4.5465,0,4.5465,10.47176704,3.44190338,11.02291267,17.5355875,4.269306602,18.04782003,4.5465,0,4.5465,12.9890875,4.269306602,13.67272368
26/01/2020 15:30,13.87090818,3.617467082,14.33485828,2.865,0,2.865,11.00590818,3.617467082,11.5851665,18.88689169,5.266141133,19.60731803,2.865,0,2.865,16.02189169,5.266141133,16.86514915
26/01/2020 16:00,13.40753654,3.426215121,13.83838813,2.9835,0,2.9835,10.42403654,3.426215121,10.97267004,19.95050838,5.576785967,20.71529209,2.9835,0,2.9835,16.96700838,5.576785967,17.86000882
26/01/2020 16:30,12.48130841,3.582758116,12.98534618,1.581,0,1.581,10.90030841,3.582758116,11.47400885,21.91732879,6.68422803,22.91393038,1.581,0,1.581,20.33632879,6.68422803,21.40666188
26/01/2020 17:00,12.6573838,3.76323047,13.20497135,1.208,0,1.208,11.4493838,3.76323047,12.05198295,24.10306238,7.525243092,25.25048316,1.208,0,1.208,22.89506238,7.525243092,24.10006567
26/01/2020 17:30,13.09284435,3.920164162,13.66712333,1.166,0,1.166,11.92684435,3.920164162,12.554573,26.30561902,8.262993183,27.57286072,1.166,0,1.166,25.13961902,8.262993183,26.46275687
26/01/2020 18:00,13.99555,4.219169951,14.61768843,1.159,0,1.159,12.83655,4.219169951,13.5121579,26.39476536,8.294594957,27.66738051,1.159,0,1.159,25.23576536,8.294594957,26.56396354
26/01/2020 18:30,13.49914928,4.054696186,14.09494918,1.163,0,1.163,12.33614928,4.054696186,12.98542029,26.00206769,8.164206739,27.25365656,1.163,0,1.163,24.83906769,8.164206739,26.14638705
26/01/2020 19:00,13.07924034,3.88923367,13.64524336,1.2465,0,1.2465,11.83274034,3.88923367,12.45551615,25.16406187,7.861322422,26.36342922,1.2465,0,1.2465,23.91756187,7.861322422,25.17638092
26/01/2020 19:30,12.58689431,3.697825788,13.1188347,1.3365,0,1.3365,11.25039431,3.697825788,11.84252033,24.24392859,7.529307666,25.38618812,1.3365,0,1.3365,22.90742859,7.529307666,24.11308272
26/01/2020 20:00,12.40339944,3.621572759,12.92130438,1.385,0,1.385,11.01839944,3.621572759,11.5983152,22.55181582,6.957195916,23.60057143,1.385,0,1.385,21.16681582,6.957195916,22.28085876
26/01/2020 20:30,12.88149446,3.738451192,13.41301297,1.5075,0,1.5075,11.37399446,3.738451192,11.97262575,21.2511115,6.489411279,22.21986046,1.5075,0,1.5075,19.7436115,6.489411279,20.78274895
26/01/2020 21:00,13.53448352,3.867291763,14.07615678,1.7685,0,1.7685,11.76598352,3.867291763,12.38524581,19.31771915,5.768149393,20.1605015,1.7685,0,1.7685,17.54921915,5.768149393,18.47286226
26/01/2020 21:30,13.09295777,3.668922445,13.59729882,1.9305,0,1.9305,11.16245777,3.668922445,11.74995555,18.13292632,5.325479998,18.89877653,1.9305,0,1.9305,16.20242632,5.325479998,17.0551856
26/01/2020 22:00,13.34053335,3.686367544,13.840489,2.125,0,2.125,11.21553335,3.686367544,11.80582458,16.70276533,4.791479754,17.37643945,2.125,0,2.125,14.57776533,4.791479754,15.34501614
26/01/2020 22:30,12.39348345,3.370978743,12.84375061,2.1375,0,2.1375,10.25598345,3.370978743,10.79577205,15.52524226,4.400338086,16.13679406,2.1375,0,2.1375,13.38774226,4.400338086,14.09236028
26/01/2020 23:00,11.88602727,3.232617137,12.31777,2.051,0,2.051,9.835027267,3.232617137,10.35266028,14.76307513,4.17825704,15.34295341,2.051,0,2.051,12.71207513,4.17825704,13.38113172
26/01/2020 23:30,11.73018905,3.158552047,12.14799515,2.1205,0,2.1205,9.60968905,3.158552047,10.11546216,14.84402745,4.182021236,15.42188227,2.1205,0,2.1205,12.72352745,4.182021236,13.39318679
27/01/2020 00:00,11.37803756,3.077645964,11.7869268,2.0145,0,2.0145,9.363537559,3.077645964,9.856355325,14.38718826,4.066705971,14.95089575,2.0145,0,2.0145,12.37268826,4.066705971,13.02388238
27/01/2020 00:30,12.67841726,3.434064334,13.13526025,2.2305,0,2.2305,10.44791726,3.434064334,10.99780764,18.15619286,5.234522107,18.89570218,2.2305,0,2.2305,15.92569286,5.234522107,16.76388722
27/01/2020 01:00,12.77427248,3.479046471,13.23955444,2.1895,0,2.1895,10.58477248,3.479046471,11.14186577,19.07575093,5.550242277,19.86679297,2.1895,0,2.1895,16.88625093,5.550242277,17.77500098
27/01/2020 01:30,12.83817036,3.530451969,13.31475532,2.097,0,2.097,10.74117036,3.530451969,11.30649512,19.03374809,5.566839891,19.8311188,2.097,0,2.097,16.93674809,5.566839891,17.82815589
27/01/2020 02:00,12.3686902,3.236450559,12.78511281,2.522,0,2.522,9.846690204,3.236450559,10.36493706,18.58208452,5.278694509,19.31731039,2.522,0,2.522,16.06008452,5.278694509,16.90535212
27/01/2020 02:30,12.29933771,3.252933246,12.72223576,2.4025,0,2.4025,9.896837708,3.252933246,10.4177239,18.54358187,5.305317052,19.28758196,2.4025,0,2.4025,16.14108187,5.305317052,16.9906125
27/01/2020 03:00,12.03159502,3.286872282,12.47248203,2.0315,0,2.0315,10.00009502,3.286872282,10.52641581,18.02476155,5.256730861,18.77565573,2.0315,0,2.0315,15.99326155,5.256730861,16.83501216
27/01/2020 03:30,11.48383635,3.090234169,11.89235236,2.082,0,2.082,9.401836354,3.090234169,9.896669847,17.41027733,5.038161117,18.12459169,2.082,0,2.082,15.32827733,5.038161117,16.13502876
27/01/2020 04:00,10.95437141,3.008732035,11.36004936,1.8005,0,1.8005,9.153871414,3.008732035,9.63565412,17.19600771,5.060258675,17.92509132,1.8005,0,1.8005,15.39550771,5.060258675,16.20579759
27/01/2020 04:30,10.49853291,2.935324219,10.90116148,1.568,0,1.568,8.930532911,2.935324219,9.400560959,16.77837569,4.999408724,17.50736926,1.568,0,1.568,15.21037569,4.999408724,16.01092178
27/01/2020 05:00,10.19636343,2.883500765,10.59624479,1.4235,0,1.4235,8.772863425,2.883500765,9.234593079,16.36160682,4.909918274,17.08243177,1.4235,0,1.4235,14.93810682,4.909918274,15.72432297
27/01/2020 05:30,10.60461587,3.009141066,11.02328479,1.4495,0,1.4495,9.155115867,3.009141066,9.63696407,16.40978993,4.91720951,17.13067877,1.4495,0,1.4495,14.96028993,4.91720951,15.74767361
27/01/2020 06:00,10.9514194,3.136112898,11.39161055,1.41,0,1.41,9.541419402,3.136112898,10.04359937,16.75734116,5.044427096,17.50013507,1.41,0,1.41,15.34734116,5.044427096,16.15509596
27/01/2020 06:30,12.04327861,3.508465714,12.5439185,1.369,0,1.369,10.67427861,3.508465714,11.23608275,18.34083563,5.578372608,19.17040669,1.369,0,1.369,16.97183563,5.578372608,17.86509014
27/01/2020 07:00,12.41841664,3.633904069,12.93917813,1.3625,0,1.3625,11.05591664,3.633904069,11.63780699,19.89066148,6.089912178,20.80205385,1.3625,0,1.3625,18.52816148,6.089912178,19.50332788
27/01/2020 07:30,13.02172902,3.826615628,13.57234003,1.3795,0,1.3795,11.64222902,3.826615628,12.25497792,20.42963354,6.261476098,21.36763931,1.3795,0,1.3795,19.05013354,6.261476098,20.05277215
27/01/2020 08:00,13.71692282,4.025204525,14.29532242,1.4705,0,1.4705,12.24642282,4.025204525,12.89097139,20.63500174,6.299067106,21.57502128,1.4705,0,1.4705,19.16450174,6.299067106,20.17315973
27/01/2020 08:30,14.2861929,4.232528627,14.89998679,1.409,0,1.409,12.8771929,4.232528627,13.5549399,21.09346224,6.469969858,22.06342356,1.409,0,1.409,19.68446224,6.469969858,20.72048657
27/01/2020 09:00,14.49109864,4.165117402,15.07780298,1.819,0,1.819,12.67209864,4.165117402,13.3390512,20.86185457,6.259083616,21.78056712,1.819,0,1.819,19.04285457,6.259083616,20.04511008
27/01/2020 09:30,14.74763764,4.234153883,15.34343101,1.8655,0,1.8655,12.88213764,4.234153883,13.56014489,20.98748632,6.285092963,21.90837684,1.8655,0,1.8655,19.12198632,6.285092963,20.12840665
27/01/2020 10:00,15.28753602,4.31168993,15.88393615,2.1695,0,2.1695,13.11803602,4.31168993,13.80845896,20.9494511,6.172671424,21.83990325,2.1695,0,2.1695,18.7799511,6.172671424,19.76836958
27/01/2020 10:30,15.42286479,4.409088489,16.04072379,2.0085,0,2.0085,13.41436479,4.409088489,14.12038399,21.05633913,6.26072196,21.96738621,2.0085,0,2.0085,19.04783913,6.26072196,20.05035698
27/01/2020 11:00,15.09365454,4.338023614,15.70467625,1.8955,0,1.8955,13.19815454,4.338023614,13.89279425,21.70606364,6.511417383,22.66168032,1.8955,0,1.8955,19.81056364,6.511417383,20.85322488
27/01/2020 11:30,15.22733543,4.340876885,15.83398107,2.0205,0,2.0205,13.20683543,4.340876885,13.90193203,21.69266729,6.465928702,22.6358134,2.0205,0,2.0205,19.67216729,6.465928702,20.70754452
27/01/2020 12:00,18.29629347,5.100945086,18.99405158,2.777,0,2.777,15.51929347,5.100945086,16.33609838,21.61618625,6.192141076,22.48559804,2.777,0,2.777,18.83918625,6.192141076,19.83072237
27/01/2020 12:30,20.17424342,5.240948065,20.84388721,4.229,0,4.229,15.94524342,5.240948065,16.78446676,21.14020514,5.558444329,21.85874143,4.229,0,4.229,16.91120514,5.558444329,17.80126857
27/01/2020 13:00,17.89578185,3.979306759,18.33286367,5.789,0,5.789,12.10678185,3.979306759,12.74398089,19.75532976,4.590510599,20.28166269,5.789,0,5.789,13.96632976,4.590510599,14.70139974
27/01/2020 13:30,17.66173283,4.042069311,18.11836446,5.364,0,5.364,12.29773283,4.042069311,12.94498193,19.1320794,4.525348859,19.65999096,5.364,0,5.364,13.7680794,4.525348859,14.49271516
27/01/2020 14:00,17.77412231,3.669469551,18.14895123,6.61,0,6.61,11.16412231,3.669469551,11.75170769,18.26184009,3.829774632,18.65909904,6.61,0,6.61,11.65184009,3.829774632,12.26509483
27/01/2020 14:30,19.04858067,3.759350969,19.4160023,7.611,0,7.611,11.43758067,3.759350969,12.0395586,16.95073812,3.069823468,17.22647204,7.611,0,7.611,9.339738124,3.069823468,9.831303288
27/01/2020 15:00,15.86779738,1.959548036,15.98833394,9.906,0,9.906,5.961797376,1.959548036,6.275576185,16.49014672,2.164104372,16.63154492,9.906,0,9.906,6.584146718,2.164104372,6.930680756
27/01/2020 15:30,14.12879882,3.420549358,14.53695683,3.722,0,3.722,10.40679882,3.420549358,10.95452507,19.45942429,5.17264122,20.13517844,3.722,0,3.722,15.73742429,5.17264122,16.56570978
27/01/2020 16:00,14.75785674,3.95484441,15.27858403,2.7255,0,2.7255,12.03235674,3.95484441,12.66563868,20.58848836,5.871280346,21.40929205,2.7255,0,2.7255,17.86298836,5.871280346,18.80314565
27/01/2020 16:30,16.03872229,4.591461329,16.68298924,2.0695,0,2.0695,13.96922229,4.591461329,14.70444452,21.75556409,6.470496359,22.69739835,2.0695,0,2.0695,19.68606409,6.470496359,20.72217272
