Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/01/2020 17:00,15.56346917,4.409287137,16.17601266,2.1485,0,2.1485,13.41496917,4.409287137,14.12102018,24.05845998,7.201455592,25.11315312,2.1485,0,2.1485,21.90995998,7.201455592,23.06311577
27/01/2020 17:30,17.33879662,5.223873977,18.10863682,1.4455,0,1.4455,15.89329662,5.223873977,16.72978591,24.78944149,7.672782521,25.94972064,1.4455,0,1.4455,23.34394149,7.672782521,24.57256999
27/01/2020 18:00,17.6254732,5.271591213,18.39692853,1.587,0,1.587,16.0384732,5.271591213,16.88260337,25.28613618,7.78952937,26.45874999,1.587,0,1.587,23.69913618,7.78952937,24.94645914
27/01/2020 18:30,16.95099216,5.047434883,17.68651277,1.5945,0,1.5945,15.35649216,5.047434883,16.16472859,25.54266672,7.871381748,26.72800916,1.5945,0,1.5945,23.94816672,7.871381748,25.20859654
27/01/2020 19:00,17.60274362,5.152203423,18.34125904,1.9275,0,1.9275,15.67524362,5.152203423,16.50025644,24.23939906,7.333566578,25.32448747,1.9275,0,1.9275,22.31189906,7.333566578,23.48620954
27/01/2020 19:30,18.60178645,5.421574123,19.37575611,2.107,0,2.107,16.49478645,5.421574123,17.3629331,22.10381752,6.572636074,23.0603186,2.107,0,2.107,19.99681752,6.572636074,21.0492816
27/01/2020 20:00,16.79332828,4.628144442,17.41940285,2.7125,0,2.7125,14.08082828,4.628144442,14.8219245,23.12667906,6.709816177,24.08038449,2.7125,0,2.7125,20.41417906,6.709816177,21.48860954
27/01/2020 20:30,15.9009352,4.329077052,16.47970414,2.73,0,2.73,13.1709352,4.329077052,13.86414232,22.06538286,6.355233014,22.96236285,2.73,0,2.73,19.33538286,6.355233014,20.35303459
27/01/2020 21:00,15.06092078,4.106553171,15.61073713,2.567,0,2.567,12.49392078,4.106553171,13.15149556,20.89339036,6.023593218,21.74436562,2.567,0,2.567,18.32639036,6.023593218,19.29093723
27/01/2020 21:30,14.06752724,4.034442002,14.63461803,1.793,0,1.793,12.27452724,4.034442002,12.92055499,19.32768523,5.763372326,20.16868556,1.793,0,1.793,17.53468523,5.763372326,18.4575634
27/01/2020 22:00,14.4960945,4.261749168,15.10957517,1.53,0,1.53,12.9660945,4.261749168,13.64852053,18.22263301,5.486603143,19.03069015,1.53,0,1.53,16.69263301,5.486603143,17.57119264
27/01/2020 22:30,15.10480764,4.366012085,15.72314457,1.8215,0,1.8215,13.28330764,4.366012085,13.98242909,16.06860527,4.682797045,16.73704464,1.8215,0,1.8215,14.24710527,4.682797045,14.99695291
27/01/2020 23:00,15.46701685,4.486050549,16.10444845,1.8185,0,1.8185,13.64851685,4.486050549,14.36685985,14.56145526,4.188406847,15.1518557,1.8185,0,1.8185,12.74295526,4.188406847,13.41363712
27/01/2020 23:30,16.34617232,4.536719001,16.9640552,2.5435,0,2.5435,13.80267232,4.536719001,14.52912876,14.05402981,3.783328191,14.55435763,2.5435,0,2.5435,11.51052981,3.783328191,12.11634717
28/01/2020 00:00,15.94734313,4.322473106,16.52275784,2.7965,0,2.7965,13.15084313,4.322473106,13.84299277,14.5151884,3.851746609,15.01754461,2.7965,0,2.7965,11.7186884,3.851746609,12.33546147
28/01/2020 00:30,15.75496131,4.164250555,16.2960053,3.0855,0,3.0855,12.66946131,4.164250555,13.33627507,18.48910891,5.062921411,19.16977625,3.0855,0,3.0855,15.40360891,5.062921411,16.21432517
28/01/2020 01:00,15.60115021,4.386996123,16.20622173,2.254,0,2.254,13.34715021,4.386996123,14.0496318,19.34477933,5.61746751,20.14389308,2.254,0,2.254,17.09077933,5.61746751,17.99029403
28/01/2020 01:30,15.72870904,4.393589143,16.3308271,2.3615,0,2.3615,13.36720904,4.393589143,14.07074636,19.26208739,5.554954444,20.04708282,2.3615,0,2.3615,16.90058739,5.554954444,17.79009199
28/01/2020 02:00,16.24111245,4.460444609,16.84248496,2.6705,0,2.6705,13.57061245,4.460444609,14.28485521,18.5690739,5.225608535,19.29034707,2.6705,0,2.6705,15.8985739,5.225608535,16.73534095
28/01/2020 02:30,16.13447402,4.358835721,16.71289026,2.873,0,2.873,13.26147402,4.358835721,13.95944634,18.89757838,5.267024205,19.61784933,2.873,0,2.873,16.02457838,5.267024205,16.86797724
28/01/2020 03:00,16.16394121,4.258247601,16.71543203,3.2085,0,3.2085,12.95544121,4.258247601,13.63730654,18.55477853,5.044077826,19.22817015,3.2085,0,3.2085,15.34627853,5.044077826,16.1539774
28/01/2020 03:30,15.70559813,4.174484732,16.25091183,3.005,0,3.005,12.70059813,4.174484732,13.36905066,17.62713008,4.80606174,18.27057591,3.005,0,3.005,14.62213008,4.80606174,15.39171587
28/01/2020 04:00,15.05188117,3.954030727,15.56256681,3.022,0,3.022,12.02988117,3.954030727,12.66303281,17.16025409,4.647019395,17.77833259,3.022,0,3.022,14.13825409,4.647019395,14.88237273
28/01/2020 04:30,15.06752865,4.124666253,15.62188501,2.5185,0,2.5185,12.54902865,4.124666253,13.20950384,16.74772171,4.676919005,17.38849487,2.5185,0,2.5185,14.22922171,4.676919005,14.97812812
28/01/2020 05:00,15.19146303,4.218319654,15.76625414,2.3575,0,2.3575,12.83396303,4.218319654,13.50943477,15.99199204,4.481440816,16.60804387,2.3575,0,2.3575,13.63449204,4.481440816,14.35209689
28/01/2020 05:30,15.59222898,4.207067468,16.14983038,2.7925,0,2.7925,12.79972898,4.207067468,13.47339893,15.77224942,4.266237323,16.33905238,2.7925,0,2.7925,12.97974942,4.266237323,13.66289412
28/01/2020 06:00,15.68849813,4.195487645,16.23979957,2.924,0,2.924,12.76449813,4.195487645,13.43631382,16.379178,4.422503141,16.96573034,2.924,0,2.924,13.455178,4.422503141,14.16334526
28/01/2020 06:30,16.64708549,4.415570369,17.22273837,3.213,0,3.213,13.43408549,4.415570369,14.14114262,17.82322312,4.802148112,18.45881656,3.213,0,3.213,14.61022312,4.802148112,15.37918223
28/01/2020 07:00,16.80179943,4.512438155,17.39719983,3.073,0,3.073,13.72879943,4.512438155,14.45136782,19.39705786,5.365458351,20.12545644,3.073,0,3.073,16.32405786,5.365458351,17.1832188
28/01/2020 07:30,16.48911272,4.497914688,17.09157907,2.8045,0,2.8045,13.68461272,4.497914688,14.4048555,20.15970286,5.704379323,20.95121865,2.8045,0,2.8045,17.35520286,5.704379323,18.26863459
28/01/2020 08:00,16.69820206,4.576828235,17.31407833,2.7735,0,2.7735,13.92470206,4.576828235,14.65758111,20.93685639,5.970006541,21.77137877,2.7735,0,2.7735,18.16335639,5.970006541,19.11932251
28/01/2020 08:30,17.46934967,4.787070237,18.11337128,2.905,0,2.905,14.56434967,4.787070237,15.33089438,20.25646161,5.703149632,21.04400515,2.905,0,2.905,17.35146161,5.703149632,18.26469643
28/01/2020 09:00,18.0840887,4.708593305,18.68703067,3.7585,0,3.7585,14.3255887,4.708593305,15.07956706,20.37185663,5.460546257,21.09099589,3.7585,0,3.7585,16.61335663,5.460546257,17.48774382
28/01/2020 09:30,19.00422171,4.18553627,19.45968029,6.27,0,6.27,12.73422171,4.18553627,13.40444391,20.25274985,4.595907622,20.76767304,6.27,0,6.27,13.98274985,4.595907622,14.71868405
28/01/2020 10:00,19.13346604,2.874988707,19.34825788,10.3865,0,10.3865,8.746966044,2.874988707,9.207332678,18.89001934,2.794971645,19.09567221,10.3865,0,10.3865,8.50351934,2.794971645,8.951072989
28/01/2020 10:30,18.19876321,2.545744908,18.37595711,10.4535,0,10.4535,7.745263211,2.545744908,8.152908643,17.7013284,2.382245993,17.86091048,10.4535,0,10.4535,7.247828404,2.382245993,7.629293057
28/01/2020 11:00,20.2972058,5.176842301,20.94698689,4.547,0,4.547,15.7502058,5.176842301,16.579164,17.97542104,4.413708552,18.50936478,4.547,0,4.547,13.42842104,4.413708552,14.13518004
28/01/2020 11:30,22.80120095,3.479187304,23.06511455,12.216,0,12.216,10.58520095,3.479187304,11.14231679,18.71397722,2.13578183,18.83545878,12.216,0,12.216,6.497977225,2.13578183,6.839976026
28/01/2020 12:00,19.28022991,2.814761903,19.48461316,10.7165,0,10.7165,8.563729912,2.814761903,9.014452539,20.26212796,3.137496186,20.50360241,10.7165,0,10.7165,9.545627965,3.137496186,10.04802944
28/01/2020 12:30,22.9261771,6.295837903,23.77492737,3.7715,0,3.7715,19.1546771,6.295837903,20.162818,18.10253991,4.710385029,18.70533823,3.7715,0,3.7715,14.33103991,4.710385029,15.08530517
28/01/2020 13:00,25.81271582,3.736058819,26.08168771,14.446,0,14.446,11.36671582,3.736058819,11.96496402,21.66267151,2.372005218,21.79214872,14.446,0,14.446,7.216671512,2.372005218,7.596496328
28/01/2020 13:30,22.76711107,1.617984014,22.82453107,17.8445,0,17.8445,4.922611068,1.617984014,5.181695861,22.38028,1.490838791,22.42988037,17.8445,0,17.8445,4.535780002,1.490838791,4.774505265
28/01/2020 14:00,23.4573572,2.818254925,23.6260485,14.883,0,14.883,8.574357204,2.818254925,9.025639162,19.33585155,1.463581527,19.39116361,14.883,0,14.883,4.452851548,1.463581527,4.687212156
28/01/2020 14:30,21.34051496,5.498889996,22.03758993,4.6105,0,4.6105,16.73001496,5.498889996,17.61054206,17.66264618,4.290032988,18.17617818,4.6105,0,4.6105,13.05214618,4.290032988,13.73910124
28/01/2020 15:00,21.82713526,5.044195079,22.40240473,6.4805,0,6.4805,15.34663526,5.044195079,16.15435291,16.11119418,3.1654561,16.41921711,6.4805,0,6.4805,9.630694185,3.1654561,10.13757283
28/01/2020 15:30,21.32616761,4.195543351,21.73494902,8.5615,0,8.5615,12.76466761,4.195543351,13.43649222,16.03996776,2.458053484,16.22721765,8.5615,0,8.5615,7.478467761,2.458053484,7.872071327
28/01/2020 16:00,20.75733138,4.857566967,21.31813225,5.9785,0,5.9785,14.77883138,4.857566967,15.55666461,18.41839989,4.088797364,18.86678877,5.9785,0,5.9785,12.43989989,4.088797364,13.09463146
28/01/2020 16:30,19.47865332,5.162198607,20.15108507,3.773,0,3.773,15.70565332,5.162198607,16.53226665,20.82413357,5.604436579,21.56511647,3.773,0,3.773,17.05113357,5.604436579,17.94856165
28/01/2020 17:00,20.02284359,5.470895523,20.75680523,3.378,0,3.378,16.64484359,5.470895523,17.52088799,22.53896979,6.297906209,23.40232428,3.378,0,3.378,19.16096979,6.297906209,20.16944188
28/01/2020 17:30,20.36941242,5.665006108,21.14249882,3.134,0,3.134,17.23541242,5.665006108,18.14253939,24.49519377,7.021084861,25.48156492,3.134,0,3.134,21.36119377,7.021084861,22.48546713
28/01/2020 18:00,19.92943829,5.530254128,20.68251003,3.104,0,3.104,16.82543829,5.530254128,17.71098767,26.68062598,7.749262213,27.78321197,3.104,0,3.104,23.57662598,7.749262213,24.81750103
28/01/2020 18:30,20.01128244,5.629465505,20.78803278,2.884,0,2.884,17.12728244,5.629465505,18.02871836,26.30735593,7.698884783,27.41076071,2.884,0,2.884,23.42335593,7.698884783,24.65616413
28/01/2020 19:00,19.95680065,5.551902038,20.71466892,3.0655,0,3.0655,16.89130065,5.551902038,17.78031647,25.36406435,7.32918367,26.4017555,3.0655,0,3.0655,22.29856435,7.32918367,23.472173
28/01/2020 19:30,20.89404727,5.935064423,21.72063997,2.837,0,2.837,18.05704727,5.935064423,19.00741818,24.0357181,6.967681689,25.02527388,2.837,0,2.837,21.1987181,6.967681689,22.3144401
28/01/2020 20:00,18.36642134,5.12300895,19.06752877,2.78,0,2.78,15.58642134,5.12300895,16.4067593,22.97086129,6.636415175,23.9103006,2.78,0,2.78,20.19086129,6.636415175,21.2535382
28/01/2020 20:30,18.15211442,5.124880177,18.86169809,2.56,0,2.56,15.59211442,5.124880177,16.41275203,21.40204292,6.193080016,22.28007363,2.56,0,2.56,18.84204292,6.193080016,19.83372939
28/01/2020 21:00,17.97873991,5.171758906,18.70781064,2.244,0,2.244,15.73473991,5.171758906,16.56288411,20.23432697,5.913134523,21.08063443,2.244,0,2.244,17.99032697,5.913134523,18.93718629
28/01/2020 21:30,17.15577715,4.920492148,17.84746291,2.1855,0,2.1855,14.97027715,4.920492148,15.75818647,19.22335184,5.600071085,20.02243871,2.1855,0,2.1855,17.03785184,5.600071085,17.93458088
28/01/2020 22:00,16.29280341,4.611866405,16.93294879,2.2615,0,2.2615,14.03130341,4.611866405,14.76979306,18.77393141,5.427373743,19.54269394,2.2615,0,2.2615,16.51243141,5.427373743,17.38150675
28/01/2020 22:30,14.99282424,4.153194583,15.55743565,2.357,0,2.357,12.63582424,4.153194583,13.30086762,17.39158702,4.941629782,18.08001671,2.357,0,2.357,15.03458702,4.941629782,15.82588108
28/01/2020 23:00,14.51593448,3.971304166,15.04937243,2.4335,0,2.4335,12.08243448,3.971304166,12.71835209,16.3354251,4.569341812,16.96245849,2.4335,0,2.4335,13.9019251,4.569341812,14.63360537
28/01/2020 23:30,14.59420924,3.99012947,15.1298406,2.4545,0,2.4545,12.13970924,3.99012947,12.77864131,15.49963427,4.287728283,16.08176844,2.4545,0,2.4545,13.04513427,4.287728283,13.73172028
29/01/2020 00:00,13.84117011,3.763324575,14.34366069,2.3915,0,2.3915,11.44967011,3.763324575,12.05228433,15.25815776,4.229065892,15.83339434,2.3915,0,2.3915,12.86665776,4.229065892,13.54385027
29/01/2020 00:30,14.41358883,3.953605957,14.94598752,2.385,0,2.385,12.02858883,3.953605957,12.66167245,19.13005962,5.503834938,19.9060639,2.385,0,2.385,16.74505962,5.503834938,17.62637855
29/01/2020 01:00,15.08899827,4.147335472,15.64858653,2.471,0,2.471,12.61799827,4.147335472,13.28210345,20.04927941,5.777701039,20.86517276,2.471,0,2.471,17.57827941,5.777701039,18.50345201
29/01/2020 01:30,14.62098007,3.996956509,15.15746415,2.4605,0,2.4605,12.16048007,3.996956509,12.80050533,20.48396696,5.924027109,21.3233909,2.4605,0,2.4605,18.02346696,5.924027109,18.97207048
29/01/2020 02:00,14.27983735,3.944977512,14.81474274,2.2775,0,2.2775,12.00233735,3.944977512,12.63403932,19.82465082,5.767469566,20.6465611,2.2775,0,2.2775,17.54715082,5.767469566,18.47068507
29/01/2020 02:30,14.4441588,4.078693257,15.00897939,2.035,0,2.035,12.4091588,4.078693257,13.06227242,20.18131942,5.96440676,21.0442344,2.035,0,2.035,18.14631942,5.96440676,19.10138886
29/01/2020 03:00,14.27546314,4.007468837,14.82729423,2.083,0,2.083,12.19246314,4.007468837,12.83417172,19.65880762,5.7768886,20.49002584,2.083,0,2.083,17.57580762,5.7768886,18.50085013
29/01/2020 03:30,13.70166048,3.790766534,14.21637826,2.1685,0,2.1685,11.53316048,3.790766534,12.14016893,19.13979395,5.578194565,19.93609709,2.1685,0,2.1685,16.97129395,5.578194565,17.86451995
29/01/2020 04:00,13.48395186,3.656923531,13.97104318,2.358,0,2.358,11.12595186,3.656923531,11.71152827,18.49296426,5.303306291,19.23836752,2.358,0,2.358,16.13496426,5.303306291,16.98417291
29/01/2020 04:30,12.3511697,3.285253408,12.78062138,2.356,0,2.356,9.995169697,3.285253408,10.52123126,18.01965489,5.148394393,18.74070242,2.356,0,2.356,15.66365489,5.148394393,16.48805778
29/01/2020 05:00,13.18215368,3.736202735,13.70140089,1.815,0,1.815,11.36715368,3.736202735,11.96542492,16.97637786,4.983303916,17.69267428,1.815,0,1.815,15.16137786,4.983303916,15.95934512
29/01/2020 05:30,13.39940307,3.805637053,13.92935304,1.821,0,1.821,11.57840307,3.805637053,12.18779271,16.74136033,4.904085285,17.44486166,1.821,0,1.821,14.92036033,4.904085285,15.70564246
29/01/2020 06:00,13.64648913,3.88668597,14.18918579,1.8215,0,1.8215,11.82498913,3.88668597,12.44735697,16.67087438,4.88075333,17.37065933,1.8215,0,1.8215,14.84937438,4.88075333,15.6309204
29/01/2020 06:30,15.55971614,4.499263416,16.1971645,1.871,0,1.871,13.68871614,4.499263416,14.40917489,18.16488166,5.355539912,18.93791787,1.871,0,1.871,16.29388166,5.355539912,17.15145437
29/01/2020 07:00,17.27240182,5.079287549,18.00375035,1.819,0,1.819,15.45340182,5.079287549,16.26673876,19.68368614,5.871838377,20.54083703,1.819,0,1.819,17.86468614,5.871838377,18.80493278
29/01/2020 07:30,17.31222063,5.043072743,18.03179319,1.969,0,1.969,15.34322063,5.043072743,16.15075856,20.13109959,5.969593453,20.99755264,1.969,0,1.969,18.16209959,5.969593453,19.11799957
29/01/2020 08:00,17.22433122,5.019115153,17.94071077,1.954,0,1.954,15.27033122,5.019115153,16.07403286,20.49815919,6.09517037,21.38517318,1.954,0,1.954,18.54415919,6.09517037,19.52016757
29/01/2020 08:30,17.36370404,5.096478457,18.09619602,1.858,0,1.858,15.50570404,5.096478457,16.32179372,20.83476663,6.237361558,21.74838338,1.858,0,1.858,18.97676663,6.237361558,19.97554382
29/01/2020 09:00,17.7797887,4.970784613,18.46157051,2.6565,0,2.6565,15.1232887,4.970784613,15.91925126,20.33671394,5.8112053,21.15069836,2.6565,0,2.6565,17.68021394,5.8112053,18.61075152
29/01/2020 09:30,19.16571967,4.816280395,19.76161348,4.5125,0,4.5125,14.65321967,4.816280395,15.42444176,19.33167366,4.870826833,19.93586117,4.5125,0,4.5125,14.81917366,4.870826833,15.59913017
29/01/2020 10:00,18.66147898,3.747813601,19.03409847,7.259,0,7.259,11.40247898,3.747813601,12.00260946,18.18623601,3.591608789,18.53749805,7.259,0,7.259,10.92723601,3.591608789,11.50235369
29/01/2020 10:30,19.34393013,3.379835689,19.63697844,9.061,0,9.061,10.28293013,3.379835689,10.82413698,16.48243142,2.439306547,16.66195553,9.061,0,9.061,7.421431423,2.439306547,7.812033077
29/01/2020 11:00,19.86935793,2.849315812,20.0726178,11.2005,0,11.2005,8.668857931,2.849315812,9.125113612,15.39805943,1.379671064,15.45974535,11.2005,0,11.2005,4.197559427,1.379671064,4.418483607
29/01/2020 11:30,19.81431537,2.681672929,19.99496095,11.6555,0,11.6555,8.15881537,2.681672929,8.588226705,15.04972032,1.115626268,15.091014,11.6555,0,11.6555,3.394220319,1.115626268,3.572863494
29/01/2020 12:00,20.75191315,2.309634662,20.88004578,13.725,0,13.725,7.026913152,2.309634662,7.396750687,17.60918298,1.276669208,17.65540171,13.725,0,13.725,3.884182982,1.276669208,4.088613665
29/01/2020 12:30,20.90859224,2.005660729,21.00456866,14.8065,0,14.8065,6.102092245,2.005660729,6.423254994,20.01181636,1.710904749,20.08481986,14.8065,0,14.8065,5.205316357,1.710904749,5.479280376
29/01/2020 13:00,19.75151406,2.402849772,19.89713534,12.441,0,12.441,7.310514059,2.402849772,7.695277957,16.9773824,1.49103679,17.0427317,12.441,0,12.441,4.5363824,1.49103679,4.775139369
29/01/2020 13:30,18.96833067,2.124394056,19.08692271,12.505,0,12.505,6.463330666,2.124394056,6.803505964,16.54892376,1.329173462,16.60221611,12.505,0,12.505,4.043923758,1.329173462,4.25676185
29/01/2020 14:00,18.12900504,2.889627966,18.35785318,9.3375,0,9.3375,8.791505038,2.889627966,9.254215829,14.10182174,1.565956828,14.18850229,9.3375,0,9.3375,4.764321742,1.565956828,5.015075517
29/01/2020 14:30,17.41996886,3.214848998,17.71413473,7.639,0,7.639,9.780968861,3.214848998,10.2957567,14.04306689,2.104914994,14.19994347,7.639,0,7.639,6.404066885,2.104914994,6.741123037
29/01/2020 15:00,17.17098102,3.374757811,17.49947369,6.9035,0,6.9035,10.26748102,3.374757811,10.80787476,14.40607868,2.46597836,14.6156133,6.9035,0,6.9035,7.502578679,2.46597836,7.897451241
29/01/2020 15:30,17.80784315,4.618946176,18.39711775,3.755,0,3.755,14.05284315,4.618946176,14.79246647,15.9932507,4.02251848,16.49135297,3.755,0,3.755,12.2382507,4.02251848,12.88236916
29/01/2020 16:00,18.07433085,4.824534042,18.70715276,3.396,0,3.396,14.67833085,4.824534042,15.45087458,17.62152686,4.675704566,18.23130335,3.396,0,3.396,14.22552686,4.675704566,14.9742388
29/01/2020 16:30,16.30928651,4.531497586,16.9271172,2.5225,0,2.5225,13.78678651,4.531497586,14.51240685,20.50880286,5.911811862,21.34386362,2.5225,0,2.5225,17.98630286,5.911811862,18.93295038
29/01/2020 17:00,15.44499884,4.441343588,16.07089051,1.9325,0,1.9325,13.51249884,4.441343588,14.22368298,23.85856942,7.206750506,24.92325395,1.9325,0,1.9325,21.92606942,7.206750506,23.08007307
29/01/2020 17:30,16.00711523,4.617227842,16.65972782,1.9595,0,1.9595,14.04761523,4.617227842,14.7869634,26.27108124,7.990830326,27.45948068,1.9595,0,1.9595,24.31158124,7.990830326,25.59113815
29/01/2020 18:00,16.63105346,4.826086286,17.31713163,1.948,0,1.948,14.68305346,4.826086286,15.45584574,27.03554684,8.245877883,28.26508968,1.948,0,1.948,25.08754684,8.245877883,26.40794404
29/01/2020 18:30,17.25294819,5.092285814,17.98876305,1.76,0,1.76,15.49294819,5.092285814,16.30836652,26.85504909,8.248343756,28.09321691,1.76,0,1.76,25.09504909,8.248343756,26.41584115
29/01/2020 19:00,17.405182,5.10748213,18.13909408,1.866,0,1.866,15.539182,5.10748213,16.35703368,25.87564461,7.891588555,27.05228556,1.866,0,1.866,24.00964461,7.891588555,25.27331012
29/01/2020 19:30,16.72675182,4.853103583,17.416568,1.9615,0,1.9615,14.76525182,4.853103583,15.54237034,25.0365662,7.584407485,26.16013922,1.9615,0,1.9615,23.0750662,7.584407485,24.28954336
29/01/2020 20:00,17.02454413,4.947531998,17.72887971,1.972,0,1.972,15.05254413,4.947531998,15.84478329,22.49453166,6.745429956,23.4841389,1.972,0,1.972,20.52253166,6.745429956,21.60266491
29/01/2020 20:30,17.60861997,5.133099104,18.34154311,1.9915,0,1.9915,15.61711997,5.133099104,16.43907366,21.09880777,6.280268357,22.0136653,1.9915,0,1.9915,19.10730777,6.280268357,20.11295555
29/01/2020 21:00,16.54731483,4.76733774,17.22036983,2.043,0,2.043,14.50431483,4.76733774,15.26769982,20.09507308,5.933429486,20.95274558,2.043,0,2.043,18.05207308,5.933429486,19.00218219
29/01/2020 21:30,15.33578395,4.354007329,15.94188349,2.089,0,2.089,13.24678395,4.354007329,13.94398311,19.35475778,5.674980145,20.16958225,2.089,0,2.089,17.26575778,5.674980145,18.17448187
29/01/2020 22:00,14.94944121,4.258247601,15.54408135,1.994,0,1.994,12.95544121,4.258247601,13.63730654,18.01168724,5.264759198,18.76535549,1.994,0,1.994,16.01768724,5.264759198,16.86072341
29/01/2020 22:30,14.43060496,4.103655552,15.0027447,1.9455,0,1.9455,12.48510496,4.103655552,13.14221575,16.72976218,4.859351986,17.421201,1.9455,0,1.9455,14.78426218,4.859351986,15.56238124
29/01/2020 23:00,12.86863527,3.501023207,13.33637646,2.217,0,2.217,10.65163527,3.501023207,11.21224765,16.05418428,4.548062534,16.68597332,2.217,0,2.217,13.83718428,4.548062534,14.56545714
29/01/2020 23:30,12.37255397,3.351445218,12.81843504,2.176,0,2.176,10.19655397,3.351445218,10.73321471,15.76502617,4.466496906,16.38553156,2.176,0,2.176,13.58902617,4.466496906,14.30423807
30/01/2020 00:00,11.5002064,3.169239982,11.9289073,1.858,0,1.858,9.642206399,3.169239982,10.14969095,15.52756477,4.492968665,16.16453015,1.858,0,1.858,13.66956477,4.492968665,14.38901555
30/01/2020 00:30,12.1618349,3.380461757,12.62290576,1.877,0,1.877,10.2848349,3.380461757,10.826142,19.19496653,5.692140334,20.02116884,1.877,0,1.877,17.31796653,5.692140334,18.22943846
30/01/2020 01:00,12.53738862,3.486315695,13.01308997,1.9305,0,1.9305,10.60688862,3.486315695,11.16514592,20.33855347,6.050434582,21.21943722,1.9305,0,1.9305,18.40805347,6.050434582,19.37689839
30/01/2020 01:30,12.48235455,3.466419109,12.954738,1.936,0,1.936,10.54635455,3.466419109,11.10142585,20.13138273,5.980533093,21.00093681,1.936,0,1.936,18.19538273,5.980533093,19.15303446
30/01/2020 02:00,12.46143964,3.427826694,12.92429781,2.0325,0,2.0325,10.42893964,3.427826694,10.9778312,19.31726764,5.681228385,20.13537149,2.0325,0,2.0325,17.28476764,5.681228385,18.19449225
30/01/2020 02:30,12.72842588,3.511143593,13.20382349,2.046,0,2.046,10.68242588,3.511143593,11.24465883,19.21415308,5.642899031,20.02563327,2.046,0,2.046,17.16815308,5.642899031,18.07174008
30/01/2020 03:00,12.55543987,3.444754,13.01942397,2.075,0,2.075,10.48043987,3.444754,11.03204197,18.53729131,5.410893489,19.31085025,2.075,0,2.075,16.46229131,5.410893489,17.3287277
30/01/2020 03:30,12.24798791,3.367364682,12.70245459,2.003,0,2.003,10.24498791,3.367364682,10.7841978,17.71447722,5.16411283,18.45184989,2.003,0,2.003,15.71147722,5.16411283,16.53839707
30/01/2020 04:00,12.02370641,3.284279422,12.46418899,2.0315,0,2.0315,9.992206409,3.284279422,10.51811201,17.02946214,4.929591766,17.72860558,2.0315,0,2.0315,14.99796214,4.929591766,15.78732857
30/01/2020 04:30,12.26820111,3.311887146,12.70737404,2.192,0,2.192,10.07620111,3.311887146,10.60652749,16.19241966,4.601715408,16.83360446,2.192,0,2.192,14.00041966,4.601715408,14.73728385
30/01/2020 05:00,12.20469153,3.201446136,12.61759694,2.4645,0,2.4645,9.740191527,3.201446136,10.25283319,16.09182546,4.479085273,16.70356403,2.4645,0,2.4645,13.62732546,4.479085273,14.34455311
30/01/2020 05:30,12.33256327,3.216852134,12.74520516,2.5455,0,2.5455,9.787063273,3.216852134,10.30217187,16.14041802,4.468433465,16.74753688,2.5455,0,2.5455,13.59491802,4.468433465,14.31044002
30/01/2020 06:00,12.70041421,3.354850463,13.13603984,2.4935,0,2.4935,10.20691421,3.354850463,10.74412022,16.18158939,4.499057413,16.79539678,2.4935,0,2.4935,13.68808939,4.499057413,14.40851515
30/01/2020 06:30,13.49774902,3.694655535,13.99427412,2.257,0,2.257,11.24074902,3.694655535,11.83236739,17.59921789,5.042743159,18.30742278,2.257,0,2.257,15.34221789,5.042743159,16.14970304
30/01/2020 07:00,14.78973335,4.211013113,15.3775435,1.978,0,1.978,12.81173335,4.211013113,13.48603511,19.06832913,5.617319538,19.87851742,1.978,0,1.978,17.09032913,5.617319538,17.98982014
30/01/2020 07:30,14.91359113,4.329456987,15.52930772,1.7415,0,1.7415,13.17209113,4.329456987,13.86535908,20.54186996,6.179382779,21.45118163,1.7415,0,1.7415,18.80036996,6.179382779,19.78986312
30/01/2020 08:00,16.68046266,4.896723525,17.38435319,1.7825,0,1.7825,14.89796266,4.896723525,15.68206595,19.89844609,5.954423529,20.77025075,1.7825,0,1.7825,18.11594609,5.954423529,19.06941693
30/01/2020 08:30,17.09979103,5.032577993,17.8249739,1.7885,0,1.7885,15.31129103,5.032577993,16.11714846,20.15041477,6.035269525,21.03482098,1.7885,0,1.7885,18.36191477,6.035269525,19.32833134
30/01/2020 09:00,17.72619679,5.137232904,18.45560117,2.0965,0,2.0965,15.62969679,5.137232904,16.45231241,19.51270193,5.724428748,20.33505892,2.0965,0,2.0965,17.41620193,5.724428748,18.33284414
30/01/2020 09:30,18.45866987,5.327696493,19.21215353,2.2495,0,2.2495,16.20916987,5.327696493,17.06228407,18.98475407,5.500612008,19.76556651,2.2495,0,2.2495,16.73525407,5.500612008,17.61605691
30/01/2020 10:00,18.87924577,5.472671131,19.65645059,2.229,0,2.229,16.65024577,5.472671131,17.52657449,18.55427993,5.365860027,19.3145996,2.229,0,2.229,16.32527993,5.365860027,17.18450519
30/01/2020 10:30,19.02306943,5.507289344,19.80422698,2.2675,0,2.2675,16.75556943,5.507289344,17.6374415,18.14515334,5.21873228,18.88072447,2.2675,0,2.2675,15.87765334,5.21873228,16.71331931
30/01/2020 11:00,20.06013226,5.632702983,20.83593649,2.923,0,2.923,17.13713226,5.632702983,18.03908659,16.90754602,4.596497995,17.52121304,2.923,0,2.923,13.98454602,4.596497995,14.72057476
30/01/2020 11:30,21.16512639,5.771405746,21.93790554,3.606,0,3.606,17.55912639,5.771405746,18.48329094,16.72015506,4.310414322,17.26682533,3.606,0,3.606,13.11415506,4.310414322,13.80437375
30/01/2020 12:00,21.30819822,5.689093985,22.05459366,3.9995,0,3.9995,17.30869822,5.689093985,18.21968233,16.58469297,4.13655289,17.09277949,3.9995,0,3.9995,12.58519297,4.13655289,13.24757155
30/01/2020 12:30,21.13898646,5.636270586,21.87748374,3.991,0,3.991,17.14798646,5.636270586,18.05051207,16.5158297,4.116712443,17.02116189,3.991,0,3.991,12.5248297,4.116712443,13.18403127
30/01/2020 13:00,20.90170156,5.619742739,21.64399771,3.804,0,3.804,17.09770156,5.619742739,17.99758059,15.99402936,4.006668891,16.48824947,3.804,0,3.804,12.19002936,4.006668891,12.83160985
30/01/2020 13:30,21.2302552,5.810561492,22.01105088,3.552,0,3.552,17.6782552,5.810561492,18.60868969,15.59365583,3.957900871,16.08810372,3.552,0,3.552,12.04165583,3.957900871,12.67542719
30/01/2020 14:00,21.37794736,5.754584011,22.13892207,3.87,0,3.87,17.50794736,5.754584011,18.42941827,14.88187704,3.619428952,15.31569555,3.87,0,3.87,11.01187704,3.619428952,11.59144952
30/01/2020 14:30,21.26827045,5.631598008,22.00123233,4.1345,0,4.1345,17.13377045,5.631598008,18.03554784,14.95622855,3.556930164,15.37337063,4.1345,0,4.1345,10.82172855,3.556930164,11.39129321
30/01/2020 15:00,20.81318514,5.505355273,21.52899469,4.0635,0,4.0635,16.74968514,5.505355273,17.63124752,15.48618871,3.754456216,15.93480411,4.0635,0,4.0635,11.42268871,3.754456216,12.02388285
30/01/2020 15:30,20.02897659,5.358693615,20.73343919,3.7255,0,3.7255,16.30347659,5.358693615,17.16155431,16.11842316,4.073356861,16.62515568,3.7255,0,3.7255,12.39292316,4.073356861,13.04518228
30/01/2020 16:00,19.80708215,5.533588253,20.5655319,2.9715,0,2.9715,16.83558215,5.533588253,17.72166542,16.99651385,4.609799126,17.61055737,2.9715,0,2.9715,14.02501385,4.609799126,14.76317247
30/01/2020 16:30,19.29876953,5.512121035,20.07052525,2.5285,0,2.5285,16.77026953,5.512121035,17.6529153,18.44599063,5.231826164,19.17359057,2.5285,0,2.5285,15.91749063,5.231826164,16.75525329
30/01/2020 17:00,18.65410848,5.391934058,19.4177423,2.2495,0,2.2495,16.40460848,5.391934058,17.26800892,20.9808286,6.15668998,21.86549794,2.2495,0,2.2495,18.7313286,6.15668998,19.717188
30/01/2020 17:30,17.66334712,5.053960895,18.37216243,2.287,0,2.287,15.37634712,5.053960895,16.18562855,23.35543315,6.924859097,24.3604173,2.287,0,2.287,21.06843315,6.924859097,22.17729805
30/01/2020 18:00,18.44201384,5.436275308,19.22656922,1.9025,0,1.9025,16.53951384,5.436275308,17.41001457,23.78369278,7.192000268,24.84731193,1.9025,0,1.9025,21.88119278,7.192000268,23.0328345
30/01/2020 18:30,18.76941815,5.533698691,19.56815982,1.9335,0,1.9335,16.83591815,5.533698691,17.7220191,23.70427727,7.155708448,24.7607941,1.9335,0,1.9335,21.77077727,7.155708448,22.91660766
30/01/2020 19:00,19.64618745,5.716042543,20.46083634,2.2555,0,2.2555,17.39068745,5.716042543,18.30598679,22.49489378,6.652367036,23.45792475,2.2555,0,2.2555,20.23939378,6.652367036,21.30462504
30/01/2020 19:30,19.58473265,5.721645028,20.40340596,2.177,0,2.177,17.40773265,5.721645028,18.3239291,21.25775813,6.271541913,22.16358542,2.177,0,2.177,19.08075813,6.271541913,20.08500856
30/01/2020 20:00,19.19282422,5.610086874,19.995939,2.1245,0,2.1245,17.06832422,5.610086874,17.96665708,20.36067373,5.993940443,21.22461676,2.1245,0,2.1245,18.23617373,5.993940443,19.19597234
30/01/2020 20:30,18.83994952,5.421134697,19.60439745,2.3465,0,2.3465,16.49344952,5.421134697,17.36152581,19.5315074,5.648438781,20.33186273,2.3465,0,2.3465,17.1850074,5.648438781,18.08948148
30/01/2020 21:00,18.36208011,5.374997504,19.13260526,2.009,0,2.009,16.35308011,5.374997504,17.21376854,18.77370792,5.510293021,19.56566989,2.009,0,2.009,16.76470792,5.510293021,17.64706097
30/01/2020 21:30,16.85986729,4.867110609,17.54833014,2.052,0,2.052,14.80786729,4.867110609,15.58722872,17.96717845,5.231066186,18.713192,2.052,0,2.052,15.91517845,5.231066186,16.75281942
30/01/2020 22:00,15.17586659,4.375070275,15.79392816,1.865,0,1.865,13.31086659,4.375070275,14.01143852,17.44953088,5.122387588,18.18584567,1.865,0,1.865,15.58453088,5.122387588,16.40476935
30/01/2020 22:30,14.14383561,4.059687693,14.71492949,1.7925,0,1.7925,12.35133561,4.059687693,13.00140591,16.10437143,4.704084653,16.77734161,1.7925,0,1.7925,14.31187143,4.704084653,15.06512782
30/01/2020 23:00,13.32981499,3.802321262,13.8615156,1.7615,0,1.7615,11.56831499,3.802321262,12.17717368,15.12338256,4.391838414,15.74817275,1.7615,0,1.7615,13.36188256,4.391838414,14.06513954
30/01/2020 23:30,13.54646966,3.863507341,14.08664364,1.792,0,1.792,11.75446966,3.863507341,12.37312595,14.52001887,4.183497493,15.11067832,1.792,0,1.792,12.72801887,4.183497493,13.3979146
31/01/2020 00:00,13.0976575,3.722727942,13.61643622,1.7715,0,1.7715,11.3261575,3.722727942,11.92227105,14.18802547,4.081114565,14.76331816,1.7715,0,1.7715,12.41652547,4.081114565,13.07002682
31/01/2020 00:30,13.81860334,4.018525836,14.39105098,1.5925,0,1.5925,12.22610334,4.018525836,12.86958246,17.94180035,5.373755157,18.72926705,1.5925,0,1.5925,16.34930035,5.373755157,17.20978985
31/01/2020 01:00,14.05445677,4.103278159,14.6411969,1.5705,0,1.5705,12.48395677,4.103278159,13.14100712,19.41245822,5.864368072,20.27891385,1.5705,0,1.5705,17.84195822,5.864368072,18.78100865
31/01/2020 01:30,13.56679623,3.924092555,14.12290559,1.628,0,1.628,11.93879623,3.924092555,12.56715392,19.66007265,5.926855664,20.53402237,1.628,0,1.628,18.03207265,5.926855664,18.98112911
31/01/2020 02:00,13.21816916,3.76710413,13.74449233,1.757,0,1.757,11.46116916,3.76710413,12.06438859,19.27934569,5.759316513,20.12120515,1.757,0,1.757,17.52234569,5.759316513,18.44457441
31/01/2020 02:30,13.37142192,3.826843373,13.9082585,1.7285,0,1.7285,11.64292192,3.826843373,12.25570728,19.24038459,5.755878115,20.08289152,1.7285,0,1.7285,17.51188459,5.755878115,18.43356272
31/01/2020 03:00,13.49758027,3.852697123,14.03666443,1.776,0,1.776,11.72158027,3.852697123,12.33850555,18.28273421,5.425501163,19.07077432,1.776,0,1.776,16.50673421,5.425501163,17.3755097
31/01/2020 03:30,13.17065395,3.690022708,13.67780659,1.944,0,1.944,11.22665395,3.690022708,11.81753047,17.27783499,5.039987833,17.99791819,1.944,0,1.944,15.33383499,5.039987833,16.14087894
31/01/2020 04:00,13.22863909,3.686730984,13.73276657,2.012,0,2.012,11.21663909,3.686730984,11.80698852,16.43701146,4.741271984,17.10716241,2.012,0,2.012,14.42501146,4.741271984,15.18422259
31/01/2020 04:30,13.19904918,3.641507365,13.69216838,2.12,0,2.12,11.07904918,3.641507365,11.66215703,15.58571742,4.425967282,16.20196821,2.12,0,2.12,13.46571742,4.425967282,14.17443939
31/01/2020 05:00,13.32989138,3.661833913,13.82371266,2.189,0,2.189,11.14089138,3.661833913,11.72725408,15.11743463,4.249370968,15.70331123,2.189,0,2.189,12.92843463,4.249370968,13.60887856
31/01/2020 05:30,14.09057929,3.901342049,14.62070089,2.221,0,2.221,11.86957929,3.901342049,12.49429399,15.16100888,4.25317524,15.74629131,2.221,0,2.221,12.94000888,4.25317524,13.62106198
31/01/2020 06:00,14.50687782,4.026504471,15.05530612,2.2565,0,2.2565,12.25037782,4.026504471,12.89513454,15.20808313,4.256979511,15.79264598,2.2565,0,2.2565,12.95158313,4.256979511,13.6332454
31/01/2020 06:30,15.54437211,4.341381969,16.13924105,2.336,0,2.336,13.20837211,4.341381969,13.90354959,16.41806483,4.628550878,17.05802849,2.336,0,2.336,14.08206483,4.628550878,14.82322614
31/01/2020 07:00,15.92829525,4.394603529,16.52341156,2.558,0,2.558,13.37029525,4.394603529,14.073995,17.80511197,5.011483354,18.49694509,2.558,0,2.558,15.24711197,5.011483354,16.04959155
31/01/2020 07:30,15.0234158,4.054126419,15.56081499,2.689,0,2.689,12.3344158,4.054126419,12.98359557,19.01315132,5.36548907,19.75571806,2.689,0,2.689,16.32415132,5.36548907,17.18331718
31/01/2020 08:00,15.70676984,4.189989324,16.25603363,2.959,0,2.959,12.74776984,4.189989324,13.4187051,19.78909343,5.531784198,20.54772141,2.959,0,2.959,16.83009343,5.531784198,17.71588782
31/01/2020 08:30,17.77565434,4.859645225,18.42796893,2.9905,0,2.9905,14.78515434,4.859645225,15.56332036,19.40549718,5.395348659,20.1415766,2.9905,0,2.9905,16.41499718,5.395348659,17.2789444
31/01/2020 09:00,18.66970978,5.140852697,19.36456634,3.029,0,3.029,15.64070978,5.140852697,16.46390503,19.18277486,5.309489036,19.90400777,3.029,0,3.029,16.15377486,5.309489036,17.00397354
31/01/2020 09:30,19.14462283,5.208040018,19.84036955,3.2995,0,3.2995,15.84512283,5.208040018,16.67907666,19.16243612,5.213894965,19.85909512,3.2995,0,3.2995,15.86293612,5.213894965,16.6978275
31/01/2020 10:00,17.9955104,4.722207956,18.60477472,3.6285,0,3.6285,14.3670104,4.722207956,15.12316884,19.26460252,5.139338366,19.9383477,3.6285,0,3.6285,15.63610252,5.139338366,16.45905529
31/01/2020 10:30,18.25576483,4.973899268,18.92122151,3.123,0,3.123,15.13276483,4.973899268,15.92922614,19.23836763,5.29686519,19.95423689,3.123,0,3.123,16.11536763,5.29686519,16.96354488
31/01/2020 11:00,18.76236082,4.97984713,19.4119824,3.6115,0,3.6115,15.15086082,4.97984713,15.94827454,18.7799082,4.985614678,19.43042217,3.6115,0,3.6115,15.1684082,4.985614678,15.96674548
31/01/2020 11:30,19.3329674,5.039867011,19.97908626,3.9995,0,3.9995,15.3334674,5.039867011,16.140492,18.24075734,4.680874926,18.83177683,3.9995,0,3.9995,14.24125734,4.680874926,14.9907972
31/01/2020 12:00,18.85368599,4.879705359,19.4749326,4.0075,0,4.0075,14.84618599,4.879705359,15.6275642,18.56878518,4.786062991,19.17566641,4.0075,0,4.0075,14.56128518,4.786062991,15.32766861
31/01/2020 12:30,18.78647901,4.86139536,19.40528172,3.996,0,3.996,14.79047901,4.86139536,15.56892528,18.80127538,4.86625869,19.42082463,3.996,0,3.996,14.80527538,4.86625869,15.5845004
31/01/2020 13:00,20.5948253,5.388718483,21.28814496,4.2,0,4.2,16.3948253,5.388718483,17.25771084,18.00595466,4.537797854,18.56895292,4.2,0,4.2,13.80595466,4.537797854,14.53258385
31/01/2020 13:30,20.31728722,5.051311734,20.93580451,4.949,0,4.949,15.36828722,5.051311734,16.17714444,18.41912328,4.427415416,18.94376176,4.949,0,4.949,13.47012328,4.427415416,14.17907713
31/01/2020 14:00,19.73864023,4.770895879,20.30702749,5.2235,0,5.2235,14.51514023,4.770895879,15.27909498,18.03726482,4.211680825,18.52245064,5.2235,0,5.2235,12.81376482,4.211680825,13.4881735
31/01/2020 14:30,19.16029296,4.858869076,19.76677604,4.3775,0,4.3775,14.78279296,4.858869076,15.5608347,17.93397377,4.45579745,18.4792193,4.3775,0,4.3775,13.55647377,4.45579745,14.26997239
31/01/2020 15:00,19.18127368,4.958618365,19.81184383,4.095,0,4.095,15.08627368,4.958618365,15.88028808,17.98409423,4.565124507,18.55446057,4.095,0,4.095,13.88909423,4.565124507,14.62009918
31/01/2020 15:30,19.59068584,5.257692029,20.28394185,3.5945,0,3.5945,15.99618584,5.257692029,16.83809036,17.47534164,4.562412015,18.06109545,3.5945,0,3.5945,13.88084164,4.562412015,14.61141226
31/01/2020 16:00,20.14660966,5.81495089,20.96901368,2.455,0,2.455,17.69160966,5.81495089,18.62274701,18.79464963,5.370583119,19.54691837,2.455,0,2.455,16.33964963,5.370583119,17.19963119
31/01/2020 16:30,19.88474834,5.608418514,20.66053182,2.8215,0,2.8215,17.06324834,5.608418514,17.96131405,19.82876378,5.590017276,20.60165445,2.8215,0,2.8215,17.00726378,5.590017276,17.90238292
31/01/2020 17:00,18.66222643,5.303556804,19.4011961,2.5265,0,2.5265,16.13572643,5.303556804,16.98497519,21.29397301,6.168570073,22.16945068,2.5265,0,2.5265,18.76747301,6.168570073,19.75523475
31/01/2020 17:30,19.10529832,5.480741166,19.8758886,2.4305,0,2.4305,16.67479832,5.480741166,17.55241929,22.18322794,6.492407709,23.1137829,2.4305,0,2.4305,19.75272794,6.492407709,20.7923452
31/01/2020 18:00,19.12394021,5.515463976,19.90340253,2.3435,0,2.3435,16.78044021,5.515463976,17.66362128,22.52233306,6.632461688,23.47860802,2.3435,0,2.3435,20.17883306,6.632461688,21.24087691
31/01/2020 18:30,20.09935486,5.796296489,20.91843968,2.4645,0,2.4645,17.63485486,5.796296489,18.56300511,22.06410894,6.442079928,22.98532787,2.4645,0,2.4645,19.59960894,6.442079928,20.63116731
31/01/2020 19:00,20.39458365,5.948716771,21.244441,2.296,0,2.296,18.09858365,5.948716771,19.05114068,21.15923267,6.200044751,22.04889299,2.296,0,2.296,18.86323267,6.200044751,19.85603439
31/01/2020 19:30,19.44841365,5.710200576,20.26936565,2.0755,0,2.0755,17.37291365,5.710200576,18.28727752,20.65519626,6.106850841,21.53905197,2.0755,0,2.0755,18.57969626,6.106850841,19.55757502
31/01/2020 20:00,19.23907494,5.742793317,20.07789032,1.767,0,1.767,17.47207494,5.742793317,18.39165783,19.62612222,5.870009605,20.4851577,1.767,0,1.767,17.85912222,5.870009605,18.79907602
31/01/2020 20:30,18.66689323,5.59515443,19.48739736,1.644,0,1.644,17.02289323,5.59515443,17.91883498,18.75280735,5.623393035,19.57780204,1.644,0,1.644,17.10880735,5.623393035,18.0092709
31/01/2020 21:00,17.84635617,5.293903265,18.61498967,1.74,0,1.74,16.10635617,5.293903265,16.95405913,17.77169593,5.269363631,18.53643356,1.74,0,1.74,16.03169593,5.269363631,16.8754694
31/01/2020 21:30,16.24495734,4.743390642,16.92330918,1.8135,0,1.8135,14.43145734,4.743390642,15.19100773,16.91135155,4.962423826,17.6243996,1.8135,0,1.8135,15.09785155,4.962423826,15.89247531
31/01/2020 22:00,15.74960189,4.545570323,16.39244244,1.92,0,1.92,13.82960189,4.545570323,14.55747568,15.35814234,4.416903792,15.98066255,1.92,0,1.92,13.43814234,4.416903792,14.14541299
31/01/2020 22:30,14.29799531,4.09556675,14.87300699,1.8375,0,1.8375,12.46049531,4.09556675,13.11631085,15.10817849,4.361861085,15.72523098,1.8375,0,1.8375,13.27067849,4.361861085,13.96913526
31/01/2020 23:00,14.30738191,4.122645919,14.88950592,1.7645,0,1.7645,12.54288191,4.122645919,13.20303359,14.34979663,4.136586963,14.93412251,1.7645,0,1.7645,12.58529663,4.136586963,13.24768067
31/01/2020 23:30,14.3882851,4.045044648,14.94607421,2.0815,0,2.0815,12.3067851,4.045044648,12.95451063,13.82899164,3.861213777,14.357924,2.0815,0,2.0815,11.74749164,3.861213777,12.36578067
01/02/2020 00:00,13.99898043,3.890956006,14.52965904,2.161,0,2.161,11.83798043,3.890956006,12.46103204,13.91198065,3.862360559,14.43817975,2.161,0,2.161,11.75098065,3.862360559,12.36945331
01/02/2020 00:30,14.65627632,4.131650026,15.22750694,2.086,0,2.086,12.57027632,4.131650026,13.23186982,17.54936238,5.082561425,18.27053777,2.086,0,2.086,15.46336238,5.082561425,16.27722355
01/02/2020 01:00,14.44428605,4.032390623,14.9965854,2.176,0,2.176,12.26828605,4.032390623,12.91398532,18.71503502,5.436117926,19.48855854,2.176,0,2.176,16.53903502,5.436117926,17.40951055
01/02/2020 01:30,14.48830961,4.06543112,15.04788509,2.1195,0,2.1195,12.36880961,4.06543112,13.01979959,18.26860195,5.307953125,19.02409482,2.1195,0,2.1195,16.14910195,5.307953125,16.99905469
01/02/2020 02:00,14.87856434,4.142919951,15.44459331,2.274,0,2.274,12.60456434,4.142919951,13.26796246,17.05826218,4.859351986,17.73689968,2.274,0,2.274,14.78426218,4.859351986,15.56238124
01/02/2020 02:30,15.30659113,4.317953043,15.90397593,2.1695,0,2.1695,13.13709113,4.317953043,13.82851698,16.701874,4.776560344,17.37147443,2.1695,0,2.1695,14.532374,4.776560344,15.29723579
01/02/2020 03:00,15.37875741,4.422857927,16.00212023,1.9225,0,1.9225,13.45625741,4.422857927,14.16448149,15.73051279,4.538474327,16.37213431,1.9225,0,1.9225,13.80801279,4.538474327,14.5347503
01/02/2020 03:30,13.8958281,3.95845052,14.44864593,1.8525,0,1.8525,12.0433281,3.95845052,12.67718747,14.98070044,4.315030815,15.58976833,1.8525,0,1.8525,13.12820044,4.315030815,13.81915836
01/02/2020 04:00,13.15698775,3.74847385,13.6805476,1.7525,0,1.7525,11.40448775,3.74847385,12.00472394,14.62328734,4.23042322,15.2229108,1.7525,0,1.7525,12.87078734,4.23042322,13.5481972
01/02/2020 04:30,12.83296134,3.619621002,13.3336624,1.8205,0,1.8205,11.01246134,3.619621002,11.59206457,13.77297615,3.928588929,14.32231417,1.8205,0,1.8205,11.95247615,3.928588929,12.58155385
01/02/2020 05:00,12.95375876,3.577647193,13.43872856,2.069,0,2.069,10.88475876,3.577647193,11.4576408,13.2909891,3.688489447,13.79330801,2.069,0,2.069,11.2219891,3.688489447,11.81262011
01/02/2020 05:30,12.84454165,3.422601277,13.29272168,2.4315,0,2.4315,10.41304165,3.422601277,10.96109647,13.26419414,3.560534381,13.73376319,2.4315,0,2.4315,10.83269414,3.560534381,11.40283594
01/02/2020 06:00,13.46109845,3.588441078,13.93119094,2.5435,0,2.5435,10.91759845,3.588441078,11.4922089,13.11782355,3.475612075,13.57045224,2.5435,0,2.5435,10.57432355,3.475612075,11.1308669
01/02/2020 06:30,14.56185993,3.960268745,15.0907751,2.513,0,2.513,12.04885993,3.960268745,12.68301045,13.57106297,3.634609531,14.04934648,2.513,0,2.513,11.05806297,3.634609531,11.64006628
01/02/2020 07:00,15.1083693,4.148443476,15.66755904,2.487,0,2.487,12.6213693,4.148443476,13.2856519,14.17423467,3.841408268,14.68554888,2.487,0,2.487,11.68723467,3.841408268,12.30235228
01/02/2020 07:30,15.42316121,4.269823855,16.0032902,2.4325,0,2.4325,12.99066121,4.269823855,13.67438022,14.19083909,3.864779163,14.70769976,2.4325,0,2.4325,11.75833909,3.864779163,12.37719904
01/02/2020 08:00,16.47296062,4.605344396,17.1046084,2.4615,0,2.4615,14.01146062,4.605344396,14.74890591,14.92664831,4.097096117,15.47872819,2.4615,0,2.4615,12.46514831,4.097096117,13.12120874
01/02/2020 08:30,16.69870393,4.709288545,17.35004644,2.371,0,2.371,14.32770393,4.709288545,15.08179361,15.75874226,4.400338086,16.36156878,2.371,0,2.371,13.38774226,4.400338086,14.09236028
01/02/2020 09:00,17.92165222,4.448296371,18.46545312,4.388,0,4.388,13.53365222,4.448296371,14.24594971,15.30912317,3.589599596,15.72432757,4.388,0,4.388,10.92112317,3.589599596,11.49591912
01/02/2020 09:30,19.12483029,3.978993995,19.53436784,7.019,0,7.019,12.10583029,3.978993995,12.74297925,14.24892329,2.376360868,14.44572276,7.019,0,7.019,7.229923294,2.376360868,7.610445573
01/02/2020 10:00,20.71477636,3.82909632,21.06570527,9.065,0,9.065,11.64977636,3.82909632,12.26292249,12.95650095,1.279074507,13.01948342,9.065,0,9.065,3.891500948,1.279074507,4.096316788
01/02/2020 10:30,22.39253615,3.66599005,22.69064033,11.239,0,11.239,11.15353615,3.66599005,11.74056437,14.81701014,1.176035063,14.86360818,11.239,0,11.239,3.578010144,1.176035063,3.766326468
01/02/2020 11:00,22.51100923,2.888314608,22.69554797,13.7235,0,13.7235,8.787509231,2.888314608,9.250009717,19.83690997,2.009380685,19.93842039,13.7235,0,13.7235,6.113409967,2.009380685,6.435168386
01/02/2020 11:30,23.10424802,2.817397327,23.27539482,14.5325,0,14.5325,8.571748017,2.817397327,9.022892649,21.34334473,2.238616407,21.46042329,14.5325,0,14.5325,6.810844733,2.238616407,7.169310245
01/02/2020 12:00,23.19635853,2.655721072,23.34788863,15.1165,0,15.1165,8.079858535,2.655721072,8.505114247,23.40060721,2.722854364,23.55848793,15.1165,0,15.1165,8.284107205,2.722854364,8.720112848
01/02/2020 12:30,23.56933741,2.682173199,23.72146115,15.409,0,15.409,8.160337409,2.682173199,8.589828852,24.28048567,2.915916329,24.45494945,15.409,0,15.409,8.871485671,2.915916329,9.338405969
01/02/2020 13:00,23.93901015,2.363242052,24.05537611,16.749,0,16.749,7.190010149,2.363242052,7.568431736,26.66543631,3.259374996,26.86389806,16.749,0,16.749,9.916436313,3.259374996,10.43835401
01/02/2020 13:30,24.37591407,2.954513179,24.55431398,15.387,0,15.387,8.988914073,2.954513179,9.462014814,22.90130151,2.469831468,23.03409817,15.387,0,15.387,7.514301511,2.469831468,7.909791064
01/02/2020 14:00,23.97303792,3.544048827,24.23358886,13.1905,0,13.1905,10.78253792,3.544048827,11.35003991,19.47424118,2.065365846,19.58345744,13.1905,0,13.1905,6.283741177,2.065365846,6.614464397
01/02/2020 14:30,22.75786282,3.35466923,23.00378503,12.5515,0,12.5515,10.20636282,3.35466923,10.74353981,17.76114224,1.712326598,17.84349282,12.5515,0,12.5515,5.209642241,1.712326598,5.483833937
01/02/2020 15:00,20.98080813,3.848992148,21.33094115,9.2705,0,9.2705,11.71030813,3.848992148,12.32664013,12.29066632,0.992680666,12.3306891,9.2705,0,9.2705,3.020166324,0.992680666,3.179122446
01/02/2020 15:30,19.79481579,4.104382215,20.21585233,7.3075,0,7.3075,12.48731579,4.104382215,13.14454293,12.35016182,1.657442788,12.46088334,7.3075,0,7.3075,5.042661821,1.657442788,5.308065075
01/02/2020 16:00,17.95587685,3.673168738,18.32772986,6.7805,0,6.7805,11.17537685,3.673168738,11.76355457,13.86364635,2.328117619,14.05776731,6.7805,0,6.7805,7.083146347,2.328117619,7.455943523
01/02/2020 16:30,16.10211935,4.139979877,16.6258137,3.5065,0,3.5065,12.59561935,4.139979877,13.25854669,15.80707649,4.043003978,16.31592929,3.5065,0,3.5065,12.30057649,4.043003978,12.94797526
01/02/2020 17:00,15.15892584,4.229811376,15.73799025,2.29,0,2.29,12.86892584,4.229811376,13.54623773,18.5399602,5.341103627,19.29397606,2.29,0,2.29,16.2499602,5.341103627,17.10522126
01/02/2020 17:30,13.54312144,3.859613021,14.08235602,1.8005,0,1.8005,11.74262144,3.859613021,12.36065415,22.88640962,6.930603335,23.91277917,1.8005,0,1.8005,21.08590962,6.930603335,22.19569434
01/02/2020 18:00,14.04205302,4.017030218,14.60533412,1.8205,0,1.8205,12.22155302,4.017030218,12.86479265,24.97836252,7.61162132,26.11236055,1.8205,0,1.8205,23.15786252,7.61162132,24.37669739
01/02/2020 18:30,14.06204912,4.075206022,14.64064648,1.6635,0,1.6635,12.39854912,4.075206022,13.05110433,24.88188869,7.63151531,26.02591806,1.6635,0,1.6635,23.21838869,7.63151531,24.44040915
01/02/2020 19:00,13.1536182,3.839397885,13.70250517,1.4725,0,1.4725,11.6811182,3.839397885,12.2959139,24.48474956,7.563760656,25.62642067,1.4725,0,1.4725,23.01224956,7.563760656,24.22342059
01/02/2020 19:30,12.41495542,3.619619055,12.93185061,1.4025,0,1.4025,11.01245542,3.619619055,11.59205833,22.68474204,6.995134681,23.73877483,1.4025,0,1.4025,21.28224204,6.995134681,22.40236004
01/02/2020 20:00,11.55474115,3.314694122,12.02078368,1.47,0,1.47,10.08474115,3.314694122,10.615517,21.54428457,6.598098261,22.53200165,1.47,0,1.47,20.07428457,6.598098261,21.13082586
01/02/2020 20:30,11.23866193,3.200450355,11.68547836,1.5015,0,1.5015,9.737161928,3.200450355,10.24964413,21.32465955,6.515557457,22.29783832,1.5015,0,1.5015,19.82315955,6.515557457,20.86648373
01/02/2020 21:00,11.10599316,3.142546482,11.54203979,1.545,0,1.545,9.560993161,3.142546482,10.06420333,20.41602222,6.202605053,21.33743829,1.545,0,1.545,18.87102222,6.202605053,19.86423392
01/02/2020 21:30,10.42743066,2.909981934,10.82586278,1.574,0,1.574,8.85343066,2.909981934,9.319400695,19.78275694,5.984928981,20.66825699,1.574,0,1.574,18.20875694,5.984928981,19.16711257
01/02/2020 22:00,10.55761355,2.9751215,10.96879901,1.506,0,1.506,9.051613551,2.9751215,9.528014264,18.12540184,5.462533222,18.93064872,1.506,0,1.506,16.61940184,5.462533222,17.4941072
