Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/02/2020 22:30,10.6093264,2.984887641,11.0212232,1.528,0,1.528,9.081326397,2.984887641,9.559290944,16.6633031,4.974733557,17.3900444,1.528,0,1.528,15.1353031,4.974733557,15.931898
01/02/2020 23:00,10.34383761,2.844871898,10.72792024,1.6885,0,1.6885,8.655337612,2.844871898,9.110881696,15.17646602,4.433280043,15.81072715,1.6885,0,1.6885,13.48796602,4.433280043,14.19785897
01/02/2020 23:30,10.53073902,2.875078431,10.9161596,1.7835,0,1.7835,8.747239024,2.875078431,9.207620025,15.12362266,4.38468628,15.74641026,1.7835,0,1.7835,13.34012266,4.38468628,14.04223438
02/02/2020 00:00,10.59445807,2.850170436,10.97114457,1.923,0,1.923,8.671458068,2.850170436,9.127850598,14.77641667,4.224713757,15.36849687,1.923,0,1.923,12.85341667,4.224713757,13.52991229
02/02/2020 00:30,12.93197123,3.520361654,13.40256789,2.2215,0,2.2215,10.71047123,3.520361654,11.27418025,18.01531133,5.191174746,18.74832626,2.2215,0,2.2215,15.79381133,5.191174746,16.62506456
02/02/2020 01:00,14.21193021,3.687977062,14.68264741,2.9915,0,2.9915,11.22043021,3.687977062,11.81097916,18.37408831,5.056012273,19.05702971,2.9915,0,2.9915,15.38258831,5.056012273,16.19219822
02/02/2020 01:30,14.26580661,3.634032246,14.72139357,3.2095,0,3.2095,11.05630661,3.634032246,11.63821749,18.21497723,4.932061857,18.87089372,3.2095,0,3.2095,15.00547723,4.932061857,15.79523919
02/02/2020 02:00,14.49613767,3.715654716,14.96476185,3.1915,0,3.1915,11.30463767,3.715654716,11.8996186,17.12884173,4.580982695,17.73083815,3.1915,0,3.1915,13.93734173,4.580982695,14.67088603
02/02/2020 02:30,15.30094147,3.949613313,15.80247624,3.2845,0,3.2845,12.01644147,3.949613313,12.64888576,16.61568557,4.381748801,17.18373445,3.2845,0,3.2845,13.33118557,4.381748801,14.03282692
02/02/2020 03:00,15.50450107,4.022929458,16.01791232,3.265,0,3.265,12.23950107,4.022929458,12.88368534,15.55816112,4.040566662,16.07428245,3.265,0,3.265,12.29316112,4.040566662,12.9401696
02/02/2020 03:30,15.48550183,4.041007332,16.00407783,3.191,0,3.191,12.29450183,4.041007332,12.94158087,14.50758099,3.719580296,14.97682155,3.191,0,3.191,11.31658099,3.719580296,11.91219051
02/02/2020 04:00,15.38583647,4.072342313,15.91565065,2.996,0,2.996,12.38983647,4.072342313,13.04193312,13.51953893,3.458919977,13.95500127,2.996,0,2.996,10.52353893,3.458919977,11.0774094
02/02/2020 04:30,15.02474336,3.920788337,15.52789407,3.096,0,3.096,11.92874336,3.920788337,12.55657196,12.53727002,3.103195387,12.9156092,3.096,0,3.096,9.441270016,3.103195387,9.938178964
02/02/2020 05:00,14.66580751,3.771751181,15.14305177,3.1905,0,3.1905,11.47530751,3.771751181,12.07927106,12.00323198,2.896604924,12.3477892,3.1905,0,3.1905,8.812731978,2.896604924,9.276559977
02/02/2020 05:30,14.39923418,3.705004206,14.86825481,3.127,0,3.127,11.27223418,3.705004206,11.86550967,11.74710396,2.833291156,12.0839559,3.127,0,3.127,8.620103957,2.833291156,9.073793639
02/02/2020 06:00,14.56278094,3.750049295,15.03786748,3.1535,0,3.1535,11.40928094,3.750049295,12.00976941,11.82951037,2.851666703,12.1683737,3.1535,0,3.1535,8.676010365,2.851666703,9.13264249
02/02/2020 06:30,14.97406919,3.89016347,15.47113829,3.1385,0,3.1385,11.83556919,3.89016347,12.45849389,12.29274016,3.008853235,12.65561766,3.1385,0,3.1385,9.154240159,3.008853235,9.636042273
02/02/2020 07:00,15.37022488,4.056528798,15.89651656,3.0285,0,3.0285,12.34172488,4.056528798,12.99128934,12.6898479,3.175531489,13.08114062,3.0285,0,3.0285,9.661347899,3.175531489,10.16983989
02/02/2020 07:30,15.21520159,4.040579966,15.74257431,2.922,0,2.922,12.29320159,4.040579966,12.94021221,12.79736313,3.245874893,13.20258334,2.922,0,2.922,9.875363127,3.245874893,10.39511908
02/02/2020 08:00,15.12554494,4.032147032,15.65376375,2.858,0,2.858,12.26754494,4.032147032,12.9132052,13.43687388,3.477107694,13.87947612,2.858,0,2.858,10.57887388,3.477107694,11.13565671
02/02/2020 08:30,15.01505353,4.024918803,15.54515371,2.7695,0,2.7695,12.24555353,4.024918803,12.89005634,14.63498805,3.899997322,15.14572066,2.7695,0,2.7695,11.86548805,3.899997322,12.48998742
02/02/2020 09:00,15.99656393,4.170364939,16.53124319,3.3085,0,3.3085,12.68806393,4.170364939,13.35585677,15.53840712,4.019776079,16.04994379,3.3085,0,3.3085,12.22990712,4.019776079,12.87358645
02/02/2020 09:30,17.28002229,4.25186491,17.79543552,4.344,0,4.344,12.93602229,4.25186491,13.61686557,16.46105702,3.982684043,16.93600219,4.344,0,4.344,12.11705702,3.982684043,12.75479686
02/02/2020 10:00,17.35842598,4.101131594,17.83631781,4.881,0,4.881,12.47742598,4.101131594,13.13413261,16.42318807,3.793733758,16.85566736,4.881,0,4.881,11.54218807,3.793733758,12.14967165
02/02/2020 10:30,18.42445335,4.225711864,18.9028337,5.568,0,5.568,12.85645335,4.225711864,13.53310879,15.95844438,3.415173914,16.31978431,5.568,0,5.568,10.39044438,3.415173914,10.93730987
02/02/2020 11:00,18.06629822,3.608392125,18.42312745,7.088,0,7.088,10.97829822,3.608392125,11.55610338,15.7357521,2.842378659,15.9904037,7.088,0,7.088,8.647752095,2.842378659,9.102896942
02/02/2020 11:30,18.23993317,3.578197544,18.58759424,7.3535,0,7.3535,10.88643317,3.578197544,11.45940333,15.87570505,2.801113341,16.12092574,7.3535,0,7.3535,8.522205051,2.801113341,8.970742158
02/02/2020 12:00,18.68088813,3.535453806,19.01249628,7.9245,0,7.9245,10.75638813,3.535453806,11.32251382,15.63055679,2.532858379,15.8344459,7.9245,0,7.9245,7.706056786,2.532858379,8.111638722
02/02/2020 12:30,18.86032146,4.076938958,19.29593628,6.4565,0,6.4565,12.40382146,4.076938958,13.05665417,16.0273489,3.145785907,16.33315284,6.4565,0,6.4565,9.570848902,3.145785907,10.07457779
02/02/2020 13:00,18.46182146,4.076938958,18.90662008,6.058,0,6.058,12.40382146,4.076938958,13.05665417,15.44297084,3.084690742,15.74803687,6.058,0,6.058,9.384970839,3.084690742,9.878916672
02/02/2020 13:30,18.62551058,4.169197011,19.086431,5.941,0,5.941,12.68451058,4.169197011,13.3521164,15.37368094,3.100372294,15.68318762,5.941,0,5.941,9.43268094,3.100372294,9.929137832
02/02/2020 14:00,18.51230597,4.453770193,19.04052366,4.962,0,4.962,13.55030597,4.453770193,14.26347997,15.39590659,3.429459252,15.77324097,4.962,0,4.962,10.43390659,3.429459252,10.98305957
02/02/2020 14:30,18.62695316,4.744210977,19.22162641,4.193,0,4.193,14.43395316,4.744210977,15.1936349,15.777173,3.807533537,16.23011089,4.193,0,4.193,11.584173,3.807533537,12.19386632
02/02/2020 15:00,19.44498687,5.24809479,20.14075503,3.478,0,3.478,15.96698687,5.24809479,16.8073546,15.79103254,4.047098082,16.30140213,3.478,0,3.478,12.31303254,4.047098082,12.96108688
02/02/2020 15:30,19.82118597,5.377826113,20.53778048,3.4595,0,3.4595,16.36168597,5.377826113,17.22282734,16.01242606,4.125947269,16.5354537,3.4595,0,3.4595,12.55292606,4.125947269,13.21360638
02/02/2020 16:00,19.70305251,5.398653688,20.42928633,3.278,0,3.278,16.42505251,5.398653688,17.28952896,16.40243303,4.313792525,16.96020681,3.278,0,3.278,13.12443303,4.313792525,13.81519266
02/02/2020 16:30,19.88273194,5.631585352,20.66489253,2.749,0,2.749,17.13373194,5.631585352,18.03550731,17.71154535,4.917950829,18.38165061,2.749,0,2.749,14.96254535,4.917950829,15.75004774
02/02/2020 17:00,20.01422554,5.69748441,20.80938616,2.68,0,2.68,17.33422554,5.69748441,18.2465532,18.84738617,5.313962858,19.58219004,2.68,0,2.68,16.16738617,5.313962858,17.01830124
02/02/2020 17:30,19.27270586,5.520481552,20.04776566,2.477,0,2.477,16.79570586,5.520481552,17.67969038,21.39685649,6.218656102,22.28221604,2.477,0,2.477,18.91985649,6.218656102,19.91563842
02/02/2020 18:00,19.84140602,5.718908199,20.64914778,2.442,0,2.442,17.39940602,5.718908199,18.31516423,21.73380218,6.340908736,22.63990461,2.442,0,2.442,19.29180218,6.340908736,20.30716019
02/02/2020 18:30,19.71406877,5.732602082,20.53064135,2.273,0,2.273,17.44106877,5.732602082,18.35901976,21.4147758,6.29159745,22.31987502,2.273,0,2.273,19.1417758,6.29159745,20.14923768
02/02/2020 19:00,20.34064007,5.929342954,21.18723074,2.301,0,2.301,18.03964007,5.929342954,18.98909481,19.91781746,5.790367881,20.74241578,2.301,0,2.301,17.61681746,5.790367881,18.54401837
02/02/2020 19:30,19.68028238,5.699310856,20.48891551,2.3405,0,2.3405,17.33978238,5.699310856,18.25240251,18.96974244,5.465767672,19.7414727,2.3405,0,2.3405,16.62924244,5.465767672,17.50446573
02/02/2020 20:00,19.06442476,5.488835484,19.83884085,2.365,0,2.365,16.69942476,5.488835484,17.57834185,18.05697372,5.15770234,18.77914251,2.365,0,2.365,15.69197372,5.15770234,16.51786707
02/02/2020 20:30,17.25426777,4.824841993,17.91616188,2.575,0,2.575,14.67926777,4.824841993,15.45186081,17.29372891,4.837812242,17.95765817,2.575,0,2.575,14.71872891,4.837812242,15.49339886
02/02/2020 21:00,16.96146622,4.706252256,17.60227674,2.643,0,2.643,14.31846622,4.706252256,15.0720697,16.09234291,4.42058524,16.6884713,2.643,0,2.643,13.44934291,4.42058524,14.15720306
02/02/2020 21:30,17.61947973,4.896071767,18.28708792,2.7235,0,2.7235,14.89597973,4.896071767,15.67997866,14.72541727,3.944839437,15.24466044,2.7235,0,2.7235,12.00191727,3.944839437,12.63359712
02/02/2020 22:00,17.13393672,4.720211635,17.77223074,2.773,0,2.773,14.36093672,4.720211635,15.11677549,13.5005658,3.525980364,13.95341587,2.773,0,2.773,10.7275658,3.525980364,11.29217452
02/02/2020 22:30,17.04557251,4.651396948,17.66881535,2.894,0,2.894,14.15157251,4.651396948,14.89639212,12.24754804,3.074362568,12.62751513,2.894,0,2.894,9.353548042,3.074362568,9.845840044
02/02/2020 23:00,16.93717206,4.579283507,17.54530236,3.005,0,3.005,13.93217206,4.579283507,14.66544428,11.92289587,2.931170623,12.27791542,3.005,0,3.005,8.917895868,2.931170623,9.387258808
02/02/2020 23:30,16.55132113,4.464293067,17.1428161,2.969,0,2.969,13.58232113,4.464293067,14.29718014,11.72168233,2.87686756,12.06955689,2.969,0,2.969,8.752682331,2.87686756,9.213349822
03/02/2020 00:00,15.9024797,4.22999342,16.45544606,3.033,0,3.033,12.8694797,4.22999342,13.54682074,11.97072961,2.937689658,12.32592341,3.033,0,3.033,8.937729608,2.937689658,9.408136429
03/02/2020 00:30,16.4324468,4.408786758,17.01360363,3.019,0,3.019,13.4134468,4.408786758,14.11941768,15.47280228,4.093366859,16.00510115,3.019,0,3.019,12.45380228,4.093366859,13.10926556
03/02/2020 01:00,16.48483922,4.427157709,17.06896744,3.0155,0,3.0155,13.46933922,4.427157709,14.17825181,16.40852563,4.402074646,16.98876025,3.0155,0,3.0155,13.39302563,4.402074646,14.09792172
03/02/2020 01:30,16.26436965,4.346640107,16.83517153,3.04,0,3.04,13.22436965,4.346640107,13.92038911,16.56639563,4.445911245,17.15259721,3.04,0,3.04,13.52639563,4.445911245,14.23831119
03/02/2020 02:00,15.93237889,4.238506072,16.48652877,3.037,0,3.037,12.89537889,4.238506072,13.57408304,16.01099858,4.264347112,16.56915,3.037,0,3.037,12.97399858,4.264347112,13.65684061
03/02/2020 02:30,15.69815846,4.151825357,16.23791343,3.0665,0,3.0665,12.63165846,4.151825357,13.29648259,16.03273436,4.261795139,16.58949876,3.0665,0,3.0665,12.96623436,4.261795139,13.64866775
03/02/2020 03:00,14.86506832,3.895750812,15.36707944,3.0125,0,3.0125,11.85256832,3.895750812,12.47638771,15.79692813,4.202038319,16.34625536,3.0125,0,3.0125,12.78442813,4.202038319,13.45729276
03/02/2020 03:30,13.9385581,3.642660691,14.40667827,2.856,0,2.856,11.0825581,3.642660691,11.66585063,15.01868826,3.997682307,15.54163636,2.856,0,2.856,12.16268826,3.997682307,12.80282975
03/02/2020 04:00,13.81407825,3.650227048,14.28820896,2.7085,0,2.7085,11.10557825,3.650227048,11.69008236,14.40741011,3.8452458,14.9117196,2.7085,0,2.7085,11.69891011,3.8452458,12.31464222
03/02/2020 04:30,13.32671502,3.535396911,13.78768888,2.5705,0,2.5705,10.75621502,3.535396911,11.3223316,14.1195333,3.795983676,14.62089986,2.5705,0,2.5705,11.5490333,3.795983676,12.15687716
03/02/2020 05:00,12.7492123,3.32914674,13.17670795,2.6205,0,2.6205,10.1287123,3.32914674,10.66180242,13.75475693,3.659653275,14.23328494,2.6205,0,2.6205,11.13425693,3.659653275,11.72027045
03/02/2020 05:30,12.88892834,3.381971546,13.32524691,2.5995,0,2.5995,10.28942834,3.381971546,10.8309772,14.06090643,3.767182118,14.55681115,2.5995,0,2.5995,11.46140643,3.767182118,12.06463835
03/02/2020 06:00,12.45517345,3.275229777,12.87860535,2.4905,0,2.4905,9.964673452,3.275229777,10.48912995,14.51024438,3.950698927,15.03845784,2.4905,0,2.4905,12.01974438,3.950698927,12.65236251
03/02/2020 06:30,13.69673101,3.710590791,14.19045187,2.4075,0,2.4075,11.28923101,3.710590791,11.88340106,16.09043173,4.497362173,16.70713201,2.4075,0,2.4075,13.68293173,4.497362173,14.40308604
03/02/2020 07:00,14.81730284,4.116046245,15.37837118,2.2945,0,2.2945,12.52280284,4.116046245,13.18189773,17.7268516,5.072368676,18.4382806,2.2945,0,2.2945,15.4323516,5.072368676,16.24458063
03/02/2020 07:30,15.67245267,4.42900276,16.2862469,2.1975,0,2.1975,13.47495267,4.42900276,14.1841607,18.58051115,5.384835358,19.34507292,2.1975,0,2.1975,16.38301115,5.384835358,17.24527489
03/02/2020 08:00,16.49721567,4.778480408,17.17533114,1.959,0,1.959,14.53821567,4.778480408,15.30338491,18.93607342,5.580094186,19.74113289,1.959,0,1.959,16.97707342,5.580094186,17.8706036
03/02/2020 08:30,16.23727974,4.68252571,16.89897336,1.991,0,1.991,14.24627974,4.68252571,14.99608394,18.4464785,5.408654225,19.22306192,1.991,0,1.991,16.4554785,5.408654225,17.32155631
03/02/2020 09:00,16.06037894,4.464476409,16.66935275,2.4775,0,2.4775,13.58287894,4.464476409,14.2977673,17.52908582,4.947217017,18.21383556,2.4775,0,2.4775,15.05158582,4.947217017,15.84377455
03/02/2020 09:30,15.80816372,4.365636098,16.39990301,2.526,0,2.526,13.28216372,4.365636098,13.98122497,17.88105041,5.046961005,18.57966037,2.526,0,2.526,15.35505041,5.046961005,16.16321096
03/02/2020 10:00,16.08066086,4.201293105,16.62042471,3.2985,0,3.2985,12.78216086,4.201293105,13.45490617,17.35496889,4.620137901,17.9594159,3.2985,0,3.2985,14.05646889,4.620137901,14.79628305
03/02/2020 10:30,15.99901788,4.096724565,16.5151968,3.535,0,3.535,12.46401788,4.096724565,13.12001882,17.47590528,4.582153977,18.06663777,3.535,0,3.535,13.94090528,4.582153977,14.67463713
03/02/2020 11:00,16.02855528,4.184166827,16.56568249,3.2985,0,3.2985,12.73005528,4.184166827,13.40005818,17.38952249,4.631495117,17.99572836,3.2985,0,3.2985,14.09102249,4.631495117,14.83265525
03/02/2020 11:30,15.75103889,3.920392448,16.23159583,3.8235,0,3.8235,11.92753889,3.920392448,12.5553041,17.46776386,4.484652659,18.03426971,3.8235,0,3.8235,13.64426386,4.484652659,14.36238302
03/02/2020 12:00,15.42515688,3.911063733,15.91326128,3.526,0,3.526,11.89915688,3.911063733,12.5254283,17.64177414,4.639630592,18.24166568,3.526,0,3.526,14.11577414,4.639630592,14.85870962
03/02/2020 12:30,15.3244157,3.695203344,15.76363677,4.082,0,4.082,11.2424157,3.695203344,11.83412179,18.01250917,4.578736942,18.58535226,4.082,0,4.082,13.93050917,4.578736942,14.66369386
03/02/2020 13:00,14.6511818,3.618543068,15.09142081,3.642,0,3.642,11.0091818,3.618543068,11.58861242,18.38556366,4.84597503,19.01348009,3.642,0,3.642,14.74356366,4.84597503,15.5195407
03/02/2020 13:30,14.3156818,3.618543068,14.76592697,3.3065,0,3.3065,11.0091818,3.618543068,11.58861242,18.84299696,5.1065996,19.52270201,3.3065,0,3.3065,15.53649696,5.1065996,16.35420732
03/02/2020 14:00,13.28922082,3.253223511,13.68162466,3.3915,0,3.3915,9.89772082,3.253223511,10.4186535,18.96503271,5.118772662,19.64368344,3.3915,0,3.3915,15.57353271,5.118772662,16.39319232
03/02/2020 14:30,13.07478987,3.31109461,13.48753045,3.001,0,3.001,10.07378987,3.31109461,10.60398934,19.28443339,5.352105732,20.01335571,3.001,0,3.001,16.28343339,5.352105732,17.1404562
03/02/2020 15:00,12.90227334,3.352667716,13.33075535,2.702,0,2.702,10.20027334,3.352667716,10.73712983,19.12686,5.39859041,19.87414279,2.702,0,2.702,16.42486,5.39859041,17.28932631
03/02/2020 15:30,13.56787668,3.566510691,14.02880166,2.717,0,2.717,10.85087668,3.566510691,11.42197545,19.13209492,5.395380785,19.87830953,2.717,0,2.717,16.41509492,5.395380785,17.27904728
03/02/2020 16:00,13.83633225,3.820568903,14.35412265,2.2125,0,2.2125,11.62383225,3.820568903,12.2356129,19.60408932,5.716338973,20.42050071,2.2125,0,2.2125,17.39158932,5.716338973,18.30693613
03/02/2020 16:30,13.81667293,3.811477721,14.33275316,2.2205,0,2.2205,11.59617293,3.811477721,12.20649782,21.09915776,6.205114733,21.99267849,2.2205,0,2.2205,18.87865776,6.205114733,19.87227133
03/02/2020 17:00,14.6632998,4.189506144,15.25005976,1.917,0,1.917,12.7462998,4.189506144,13.41715768,21.99101208,6.598008699,22.95949327,1.917,0,1.917,20.07401208,6.598008699,21.13053904
03/02/2020 17:30,16.54852039,4.854342252,17.2458159,1.7795,0,1.7795,14.76902039,4.854342252,15.54633726,22.58591098,6.838736575,23.59855277,1.7795,0,1.7795,20.80641098,6.838736575,21.90148524
03/02/2020 18:00,17.22701231,5.057630715,17.95409651,1.8395,0,1.8395,15.38751231,5.057630715,16.19738138,23.05719143,6.973917922,24.08878594,1.8395,0,1.8395,21.21769143,6.973917922,22.33441203
03/02/2020 18:30,17.25380348,5.05328918,17.97858353,1.8795,0,1.8795,15.37430348,5.05328918,16.18347734,23.03820129,6.9545288,24.06499926,1.8795,0,1.8795,21.15870129,6.9545288,22.27231715
03/02/2020 19:00,17.68270244,5.203793292,18.43251014,1.8505,0,1.8505,15.83220244,5.203793292,16.66547625,21.87322971,6.581152999,22.84184215,1.8505,0,1.8505,20.02272971,6.581152999,21.07655759
03/02/2020 19:30,18.82909894,5.561860607,19.63337109,1.9075,0,1.9075,16.92159894,5.561860607,17.81220941,19.92724101,5.922802448,20.78880764,1.9075,0,1.9075,18.01974101,5.922802448,18.96814843
03/02/2020 20:00,18.70621341,5.469702338,19.48948598,2.065,0,2.065,16.64121341,5.469702338,17.51706674,18.76251012,5.488206171,19.54871333,2.065,0,2.065,16.69751012,5.488206171,17.57632644
03/02/2020 20:30,18.07248049,5.118591158,18.7833577,2.4995,0,2.4995,15.57298049,5.118591158,16.39261105,17.77891706,5.022101523,18.47461489,2.4995,0,2.4995,15.27941706,5.022101523,16.0835969
03/02/2020 21:00,17.64083399,4.97720884,18.32952895,2.498,0,2.498,15.14283399,4.97720884,15.93982525,16.64154273,4.648757685,17.27865424,2.498,0,2.498,14.14354273,4.648757685,14.88793971
03/02/2020 21:30,17.68449918,4.920236442,18.35620434,2.715,0,2.715,14.96949918,4.920236442,15.75736756,15.66920186,4.257840246,16.2373979,2.715,0,2.715,12.95420186,4.257840246,13.63600196
03/02/2020 22:00,16.44221111,4.585212656,17.06957765,2.492,0,2.492,13.95021111,4.585212656,14.68443275,14.45709724,3.932737278,14.98245918,2.492,0,2.492,11.96509724,3.932737278,12.5948392
03/02/2020 22:30,15.34135365,4.155176356,15.89410653,2.6995,0,2.6995,12.64185365,4.155176356,13.30721437,13.46762725,3.539312269,13.92493142,2.6995,0,2.6995,10.76812725,3.539312269,11.33487079
03/02/2020 23:00,14.83349087,4.003040715,15.36413962,2.6545,0,2.6545,12.17899087,4.003040715,12.81999039,12.68973883,3.298423495,13.11140988,2.6545,0,2.6545,10.03523883,3.298423495,10.56340929
03/02/2020 23:30,14.53248249,3.97329205,15.06585866,2.444,0,2.444,12.08848249,3.97329205,12.72471841,12.13136589,3.184083189,12.54226551,2.444,0,2.444,9.687365891,3.184083189,10.19722725
04/02/2020 00:00,14.20453319,3.856790199,14.71881767,2.4705,0,2.4705,11.73403319,3.856790199,12.35161388,11.75872638,3.052892376,12.14857185,2.4705,0,2.4705,9.288226379,3.052892376,9.777080399
04/02/2020 00:30,15.39221726,4.232536631,15.96354342,2.515,0,2.515,12.87721726,4.232536631,13.55496553,15.34164671,4.215914896,15.91037593,2.515,0,2.515,12.82664671,4.215914896,13.50173338
04/02/2020 01:00,15.97350252,4.356872986,16.55702646,2.718,0,2.718,13.25550252,4.356872986,13.95316055,16.2313413,4.441620495,16.82808466,2.718,0,2.718,13.5133413,4.441620495,14.22456979
04/02/2020 01:30,15.77242269,4.245915859,16.3339254,2.8545,0,2.8545,12.91792269,4.245915859,13.59781335,16.25165143,4.40343073,16.83764759,2.8545,0,2.8545,13.39715143,4.40343073,14.10226466
04/02/2020 02:00,15.7085152,4.249726133,16.27321793,2.779,0,2.779,12.9295152,4.249726133,13.610016,15.50777874,4.183747249,16.06222097,2.779,0,2.779,12.72877874,4.183747249,13.39871446
04/02/2020 02:30,15.76110928,4.199961413,16.31110792,2.983,0,2.983,12.77810928,4.199961413,13.45064134,15.81238194,4.216813922,16.36499136,2.983,0,2.983,12.82938194,4.216813922,13.50461257
04/02/2020 03:00,15.63748342,4.12103586,16.17138906,3.0995,0,3.0995,12.53798342,4.12103586,13.19787728,15.08395544,3.939100013,15.58981144,3.0995,0,3.0995,11.98445544,3.939100013,12.61521625
04/02/2020 03:30,15.42985396,4.052627014,15.9531871,3.1,0,3.1,12.32985396,4.052627014,12.97879364,14.41997308,3.720695222,14.8922529,3.1,0,3.1,11.31997308,3.720695222,11.91576114
04/02/2020 04:00,15.42134108,4.063469358,15.94771281,3.0585,0,3.0585,12.36284108,4.063469358,13.01351693,13.99086635,3.593295051,14.44493373,3.0585,0,3.0585,10.93236635,3.593295051,11.50775405
04/02/2020 04:30,15.32536625,4.011709884,15.84173813,3.12,0,3.12,12.20536625,4.011709884,12.84775395,13.12895428,3.28978418,13.53484837,3.12,0,3.12,10.00895428,3.28978418,10.53574134
04/02/2020 05:00,15.33105584,4.027056012,15.85113414,3.079,0,3.079,12.25205584,4.027056012,12.89690089,12.77394828,3.186575401,13.16540989,3.079,0,3.079,9.694948281,3.186575401,10.20520872
04/02/2020 05:30,15.33602348,4.050217605,15.86183719,3.0135,0,3.0135,12.32252348,4.050217605,12.97107735,12.77812314,3.20947642,13.17502068,3.0135,0,3.0135,9.764623143,3.20947642,10.27855068
04/02/2020 06:00,15.44180961,4.06543112,15.96800596,3.073,0,3.073,12.36880961,4.06543112,13.01979959,13.40725956,3.396706857,13.8308433,3.073,0,3.073,10.33425956,3.396706857,10.87816796
04/02/2020 06:30,16.87475333,4.519654053,17.4695327,3.124,0,3.124,13.75075333,4.519654053,14.47447719,14.67770061,3.797517748,15.16100381,3.124,0,3.124,11.55370061,3.797517748,12.16179012
04/02/2020 07:00,18.9520081,5.24497927,19.66439469,2.9945,0,2.9945,15.9575081,5.24497927,16.79737694,15.79683077,4.207922633,16.34767492,2.9945,0,2.9945,12.80233077,4.207922633,13.47613765
04/02/2020 07:30,18.45750273,5.129116358,19.15691106,2.8525,0,2.8525,15.60500273,5.129116358,16.42631866,16.40408547,4.454190745,16.99805387,2.8525,0,2.8525,13.55158547,4.454190745,14.26482681
04/02/2020 08:00,18.68584975,5.198747106,19.39556527,2.869,0,2.869,15.81684975,5.198747106,16.64931552,16.73957602,4.559037868,17.34930061,2.869,0,2.869,13.87057602,4.559037868,14.60060634
04/02/2020 08:30,19.62967849,5.277739344,20.3268003,3.5725,0,3.5725,16.05717849,5.277739344,16.90229315,16.70692254,4.31707592,17.25567748,3.5725,0,3.5725,13.13442254,4.31707592,13.82570794
04/02/2020 09:00,20.05976245,4.605607944,20.58168346,6.0475,0,6.0475,14.01226245,4.605607944,14.74974994,16.4310697,3.412914315,16.78177689,6.0475,0,6.0475,10.3835697,3.412914315,10.93007337
04/02/2020 09:30,20.48252082,4.05744778,20.88053021,8.138,0,8.138,12.34452082,4.05744778,12.99423244,16.01611012,2.589409576,16.22408165,8.138,0,8.138,7.878110123,2.589409576,8.292747497
04/02/2020 10:00,21.57668442,3.781078219,21.90547564,10.073,0,10.073,11.50368442,3.781078219,12.10914149,16.23569081,2.025578515,16.36155935,10.073,0,10.073,6.162690813,2.025578515,6.487042961
04/02/2020 10:30,24.36791817,3.10866737,24.56540756,14.91,0,14.91,9.457918168,3.10866737,9.955703334,18.3154844,1.119328593,18.34965573,14.91,0,14.91,3.4054844,1.119328593,3.584720421
04/02/2020 11:00,25.61320764,3.369737694,25.83392223,15.361,0,15.361,10.25220764,3.369737694,10.79179751,19.74063864,1.439517609,19.79305497,15.361,0,15.361,4.379638644,1.439517609,4.610145941
04/02/2020 11:30,25.84709603,2.961804036,26.01623832,16.836,0,16.836,9.011096032,2.961804036,9.485364245,23.67942198,2.249324029,23.78601446,16.836,0,16.836,6.843421976,2.249324029,7.20360208
04/02/2020 12:00,25.70761378,2.853508455,25.86549664,17.026,0,17.026,8.681613775,2.853508455,9.138540816,24.92009401,2.594663225,25.05480717,17.026,0,17.026,7.894094007,2.594663225,8.309572639
04/02/2020 12:30,25.86837532,2.828778772,26.0225831,17.262,0,17.262,8.606375324,2.828778772,9.059342446,25.45663513,2.693446316,25.59872898,17.262,0,17.262,8.194635133,2.693446316,8.625931719
04/02/2020 13:00,25.56457997,2.49046575,25.68560236,17.9875,0,17.9875,7.577079969,2.49046575,7.975873652,26.7209319,2.87054025,26.87467587,17.9875,0,17.9875,8.733431903,2.87054025,9.193086213
04/02/2020 13:30,24.84530938,2.875923266,25.01120414,16.0955,0,16.0955,8.749809378,2.875923266,9.210325662,22.30085564,2.039601766,22.39393082,16.0955,0,16.0955,6.205355641,2.039601766,6.531953307
04/02/2020 14:00,26.16179942,3.192442786,26.35586158,16.449,0,16.449,9.71279942,3.192442786,10.22399939,23.54490877,2.332312425,23.66014392,16.449,0,16.449,7.095908773,2.332312425,7.469377655
04/02/2020 14:30,25.4480797,3.013402071,25.62587271,16.28,0,16.28,9.168079695,3.013402071,9.650610206,23.28872437,2.303656297,23.40238268,16.28,0,16.28,7.008724367,2.303656297,7.377604597
04/02/2020 15:00,23.84176429,3.089717458,24.04113306,14.4415,0,14.4415,9.400264293,3.089717458,9.895015045,19.26452525,1.585251738,19.32963932,14.4415,0,14.4415,4.823025248,1.585251738,5.076868682
04/02/2020 15:30,21.15561317,3.468969243,21.43813696,10.6015,0,10.6015,10.55411317,3.468969243,11.10959281,13.18210308,0.848203215,13.20936374,10.6015,0,10.6015,2.580603084,0.848203215,2.716424299
04/02/2020 16:00,20.89557371,4.103152253,21.29462042,8.412,0,8.412,12.48357371,4.103152253,13.1406039,13.51874742,1.678506707,13.62255177,8.412,0,8.412,5.106747424,1.678506707,5.375523604
04/02/2020 16:30,19.14585428,4.428477395,19.6513396,5.6725,0,5.6725,13.47335428,4.428477395,14.18247819,15.80692941,3.331025863,16.15409393,5.6725,0,5.6725,10.13442941,3.331025863,10.66782044
04/02/2020 17:00,16.22839921,4.061023334,16.72880305,3.873,0,3.873,12.35539921,4.061023334,13.00568338,19.45042337,5.120051461,20.11302802,3.873,0,3.873,15.57742337,5.120051461,16.39728776
04/02/2020 17:30,16.8591595,4.593741479,17.47380096,2.883,0,2.883,13.9761595,4.593741479,14.71174684,21.30519461,6.055082552,22.14893547,2.883,0,2.883,18.42219461,6.055082552,19.39178381
04/02/2020 18:00,17.63141474,4.941573157,18.3108146,2.597,0,2.597,15.03441474,4.941573157,15.82569973,22.7905103,6.637285862,23.73733185,2.597,0,2.597,20.1935103,6.637285862,21.25632663
04/02/2020 18:30,16.75767917,4.718976589,17.40943857,2.4005,0,2.4005,14.35717917,4.718976589,15.11282018,23.43698414,6.914357965,24.43564142,2.4005,0,2.4005,21.03648414,6.914357965,22.14366751
04/02/2020 19:00,17.09885511,4.904740937,17.78840436,2.1765,0,2.1765,14.92235511,4.904740937,15.70774222,22.72041887,6.752459591,23.70259784,2.1765,0,2.1765,20.54391887,6.752459591,21.62517776
04/02/2020 19:30,15.8690938,4.558550686,16.51086074,2,0,2,13.8690938,4.558550686,14.59904611,22.69251865,6.801301975,23.68983138,2,0,2,20.69251865,6.801301975,21.78159857
04/02/2020 20:00,14.44901672,4.106091679,15.0211209,1.9565,0,1.9565,12.49251672,4.106091679,13.1500176,22.27322097,6.677783252,23.25272374,1.9565,0,1.9565,20.31672097,6.677783252,21.38602207
04/02/2020 20:30,13.07531125,3.70782335,13.59086893,1.7945,0,1.7945,11.28081125,3.70782335,11.87453815,21.3030245,6.412141918,22.24712154,1.7945,0,1.7945,19.5085245,6.412141918,20.53528894
04/02/2020 21:00,13.5648323,3.924761781,14.12120499,1.624,0,1.624,11.9408323,3.924761781,12.56929716,19.90013294,6.007074403,20.78702081,1.624,0,1.624,18.27613294,6.007074403,19.23803468
04/02/2020 21:30,12.12604144,3.479956584,12.61550549,1.5385,0,1.5385,10.58754144,3.479956584,11.14478046,19.04836167,5.755213216,19.89880804,1.5385,0,1.5385,17.50986167,5.755213216,18.43143334
04/02/2020 22:00,12.00554774,3.43722972,12.48790313,1.548,0,1.548,10.45754774,3.43722972,11.00794498,17.59971116,5.27594232,18.37349723,1.548,0,1.548,16.05171116,5.27594232,16.89653806
04/02/2020 22:30,11.69888995,3.387546557,12.17947034,1.3925,0,1.3925,10.30638995,3.387546557,10.84883152,16.31633733,4.905228119,17.03772657,1.3925,0,1.3925,14.92383733,4.905228119,15.70930245
04/02/2020 23:00,10.88691181,3.11984054,11.32511606,1.395,0,1.395,9.491911812,3.11984054,9.991486118,15.85078612,4.751387124,16.54760104,1.395,0,1.395,14.45578612,4.751387124,15.21661696
04/02/2020 23:30,10.13800658,2.903926231,10.54570836,1.303,0,1.303,8.835006576,2.903926231,9.300006922,14.98761272,4.497914688,15.64799577,1.303,0,1.303,13.68461272,4.497914688,14.4048555
05/02/2020 00:00,9.338731695,2.668826747,9.712597278,1.219,0,1.219,8.119731695,2.668826747,8.547085995,14.79548061,4.462373381,15.4537705,1.219,0,1.219,13.57648061,4.462373381,14.29103222
05/02/2020 00:30,10.12823871,2.928982523,10.54325178,1.217,0,1.217,8.911238713,2.928982523,9.380251277,18.4922915,5.67811373,19.34440024,1.217,0,1.217,17.2752915,5.67811373,18.18451737
05/02/2020 01:00,11.1196279,3.244975867,11.58343615,1.247,0,1.247,9.872627899,3.244975867,10.39223989,19.65256308,6.049616032,20.56261389,1.247,0,1.247,18.40556308,6.049616032,19.37427693
05/02/2020 01:30,10.99056596,3.187764475,11.44353016,1.292,0,1.292,9.698565964,3.187764475,10.2090168,19.74191384,6.06419342,20.65230263,1.292,0,1.292,18.44991384,6.06419342,19.42096193
05/02/2020 02:00,11.00490215,3.178014452,11.45459066,1.336,0,1.336,9.668902152,3.178014452,10.17779174,19.30813671,5.907155671,20.19154851,1.336,0,1.336,17.97213671,5.907155671,18.91803864
05/02/2020 02:30,11.07097821,3.181819318,11.51913767,1.3905,0,1.3905,9.680478209,3.181819318,10.18997706,19.42340492,5.927129218,20.3076222,1.3905,0,1.3905,18.03290492,5.927129218,18.98200518
05/02/2020 03:00,10.92275942,3.127021501,11.36155521,1.409,0,1.409,9.513759416,3.127021501,10.0144836,18.81957993,5.722580885,19.67039707,1.409,0,1.409,17.41057993,5.722580885,18.32692624
05/02/2020 03:30,10.46531599,3.004112242,10.8879534,1.3255,0,1.3255,9.139815995,3.004112242,9.620858942,18.05481202,5.498658953,18.87356584,1.3255,0,1.3255,16.72931202,5.498658953,17.60980213
05/02/2020 04:00,11.06079033,3.19178243,11.51210484,1.35,0,1.35,9.710790328,3.19178243,10.22188456,17.65913035,5.360551917,18.45482055,1.35,0,1.35,16.30913035,5.360551917,17.16750564
05/02/2020 04:30,12.3252916,3.604610082,12.84157415,1.3585,0,1.3585,10.9667916,3.604610082,11.54399115,17.45001686,5.28902582,18.23394863,1.3585,0,1.3585,16.09151686,5.28902582,16.9384388
05/02/2020 05:00,11.56183643,3.357618715,12.03950436,1.3465,0,1.3465,10.21533643,3.357618715,10.75298572,17.48623837,5.304875463,18.27321088,1.3465,0,1.3465,16.13973837,5.304875463,16.98919828
05/02/2020 05:30,11.73048691,3.422747626,12.21963684,1.317,0,1.317,10.41348691,3.422747626,10.96156517,17.44709406,5.301705534,18.23483405,1.317,0,1.317,16.13009406,5.301705534,16.97904638
05/02/2020 06:00,13.11241072,3.87071902,13.67178776,1.336,0,1.336,11.77641072,3.87071902,12.39622181,17.94042546,5.457610725,18.75218335,1.336,0,1.336,16.60442546,5.457610725,17.47834259
05/02/2020 06:30,12.71022389,3.75594686,13.25356285,1.283,0,1.283,11.42722389,3.75594686,12.02865673,19.05932803,5.842796473,19.93480012,1.283,0,1.283,17.77632803,5.842796473,18.71192425
05/02/2020 07:00,13.7574933,4.10591964,14.35713056,1.2655,0,1.2655,12.4919933,4.10591964,13.14946663,20.06602859,6.179434915,20.99597388,1.2655,0,1.2655,18.80052859,6.179434915,19.79003009
05/02/2020 07:30,14.61429242,4.396081679,15.26116238,1.2395,0,1.2395,13.37479242,4.396081679,14.07872886,20.49007481,6.327357956,21.44478082,1.2395,0,1.2395,19.25057481,6.327357956,20.26376296
05/02/2020 08:00,15.12433132,4.551562046,15.79436972,1.2765,0,1.2765,13.84783132,4.551562046,14.57666455,20.65509793,6.369437119,21.6148745,1.2765,0,1.2765,19.37859793,6.369437119,20.39852413
05/02/2020 08:30,15.15310589,4.349182885,15.76489803,1.921,0,1.921,13.23210589,4.349182885,13.92853252,20.16223348,5.995603504,21.0348026,1.921,0,1.921,18.24123348,5.995603504,19.2012984
05/02/2020 09:00,15.8918246,4.558955229,16.53282075,2.0215,0,2.0215,13.8703246,4.558955229,14.60034168,19.39360458,5.709934649,20.21670726,2.0215,0,2.0215,17.37210458,5.709934649,18.28642587
05/02/2020 09:30,16.18578294,4.389997906,16.77055905,2.8295,0,2.8295,13.35628294,4.389997906,14.0592452,17.89903108,4.953115338,18.57171681,2.8295,0,2.8295,15.06953108,4.953115338,15.86266429
05/02/2020 10:00,20.30227873,5.278922686,20.97735795,4.2415,0,4.2415,16.06077873,5.278922686,16.90608288,15.9292622,3.841581659,16.38594348,4.2415,0,4.2415,11.6877622,3.841581659,12.30290757
05/02/2020 10:30,24.29071631,3.392584089,24.52648621,13.969,0,13.969,10.32171631,3.392584089,10.86496454,17.3854936,1.122947142,17.42172202,13.969,0,13.969,3.416493601,1.122947142,3.596309053
05/02/2020 11:00,25.54783066,3.017264428,25.725387,16.368,0,16.368,9.179830664,3.017264428,9.662979646,21.35481794,1.639087792,21.41762961,16.368,0,16.368,4.98681794,1.639087792,5.249282042
05/02/2020 11:30,25.61658699,2.796637302,25.76879332,17.108,0,17.108,8.508586992,2.796637302,8.95640736,24.02408119,2.273205956,24.13138915,17.108,0,17.108,6.916081187,2.273205956,7.28008546
05/02/2020 12:00,25.19221732,2.35394265,25.30195367,18.0305,0,18.0305,7.161717324,2.35394265,7.538649815,26.3449055,2.732812933,26.48626649,18.0305,0,18.0305,8.314405502,2.732812933,8.752005792
05/02/2020 12:30,24.71771742,2.253365347,24.82021777,17.862,0,17.862,6.855717424,2.253365347,7.216544656,25.8229647,2.616642557,25.9551984,17.862,0,17.862,7.960964696,2.616642557,8.379962837
05/02/2020 13:00,20.86983275,1.864405614,20.95294555,15.1975,0,15.1975,5.67233275,1.864405614,5.970876579,20.47712645,1.735329294,20.55052494,15.1975,0,15.1975,5.279626446,1.735329294,5.557501522
05/02/2020 13:30,21.10605474,1.926764218,21.19381908,15.244,0,15.244,5.862054745,1.926764218,6.170583942,18.73708922,1.148122904,18.77223211,15.244,0,15.244,3.493089217,1.148122904,3.676936018
05/02/2020 14:00,18.91326733,2.060115496,19.02513487,12.6455,0,12.6455,6.26776733,2.060115496,6.597649821,15.46889852,0.928006216,15.49670987,12.6455,0,12.6455,2.823398519,0.928006216,2.971998441
05/02/2020 14:30,18.47127268,3.03482997,18.71892378,9.238,0,9.238,9.233272685,3.03482997,9.719234405,13.26778672,1.324526844,13.33373676,9.238,0,9.238,4.029786724,1.324526844,4.241880762
05/02/2020 15:00,16.75986899,2.561392171,16.95446662,8.967,0,8.967,7.792868991,2.561392171,8.203019991,13.14474379,1.373157978,13.21627225,8.967,0,8.967,4.177743787,1.373157978,4.397625039
05/02/2020 15:30,15.9066575,2.619171058,16.12085015,7.938,0,7.938,7.968657495,2.619171058,8.388060521,14.09902315,2.025030382,14.24370745,7.938,0,7.938,6.161023151,2.025030382,6.485287528
05/02/2020 16:00,15.19160915,2.782346825,15.44430129,6.7265,0,6.7265,8.465109147,2.782346825,8.910641208,14.91423346,2.691177847,15.15509149,6.7265,0,6.7265,8.187733465,2.691177847,8.618666805
05/02/2020 16:30,13.31960637,3.006672814,13.65474259,4.172,0,4.172,9.14760637,3.006672814,9.629059337,17.98612431,4.540483088,18.55038152,4.172,0,4.172,13.81412431,4.540483088,14.54118349
05/02/2020 17:00,11.73951168,3.14337428,12.15306284,2.176,0,2.176,9.563511684,3.14337428,10.0668544,20.73750452,6.100871503,21.61630696,2.176,0,2.176,18.56150452,6.100871503,19.53842581
05/02/2020 17:30,12.57700476,3.678634069,13.10394587,1.385,0,1.385,11.19200476,3.678634069,11.78105764,21.63429214,6.655620469,22.63492612,1.385,0,1.385,20.24929214,6.655620469,21.31504436
05/02/2020 18:00,13.92467128,4.146570626,14.52895448,1.309,0,1.309,12.61567128,4.146570626,13.27965398,22.66515557,7.019428885,23.72723454,1.309,0,1.309,21.35615557,7.019428885,22.48016376
05/02/2020 18:30,14.21852175,4.23395145,14.83552175,1.337,0,1.337,12.88152175,4.23395145,13.55949658,22.87540707,7.079332055,23.94579694,1.337,0,1.337,21.53840707,7.079332055,22.67200744
05/02/2020 19:00,15.12846187,4.533527331,15.79313866,1.3355,0,1.3355,13.79296187,4.533527331,14.51890723,22.86743519,7.077204852,23.93755252,1.3355,0,1.3355,21.53193519,7.077204852,22.66519494
05/02/2020 19:30,15.04729449,4.504055086,15.70692788,1.344,0,1.344,13.70329449,4.504055086,14.42452051,22.02849708,6.798665415,23.05377486,1.344,0,1.344,20.68449708,6.798665415,21.77315483
05/02/2020 20:00,12.66908071,3.705118105,13.19975403,1.3965,0,1.3965,11.27258071,3.705118105,11.86587444,22.25771428,6.856749548,23.28993043,1.3965,0,1.3965,20.86121428,6.856749548,21.95917293
05/02/2020 20:30,11.8512588,3.442886722,12.34122376,1.3765,0,1.3765,10.4747588,3.442886722,11.02606189,21.32501671,6.556760363,22.31025423,1.3765,0,1.3765,19.94851671,6.556760363,20.99843864
05/02/2020 21:00,12.13497748,3.54386462,12.64186121,1.353,0,1.353,10.78197748,3.54386462,11.34944998,19.69838739,6.02983724,20.60061657,1.353,0,1.353,18.34538739,6.02983724,19.3109341
05/02/2020 21:30,12.14564236,3.54917776,12.65358808,1.3475,0,1.3475,10.79814236,3.54917776,11.36646565,18.12794021,5.515463976,18.94841839,1.3475,0,1.3475,16.78044021,5.515463976,17.66362128
05/02/2020 22:00,11.58852531,3.387919732,12.07360422,1.281,0,1.281,10.30752531,3.387919732,10.85002664,16.9363648,5.14566957,17.70080133,1.281,0,1.281,15.6553648,5.14566957,16.47933137
05/02/2020 22:30,10.53199932,3.043450248,10.96291928,1.2725,0,1.2725,9.25949932,3.043450248,9.74684139,15.45459624,4.661429611,16.14228828,1.2725,0,1.2725,14.18209624,4.661429611,14.92852235
05/02/2020 23:00,9.531195453,2.71729574,9.910972853,1.264,0,1.264,8.267195453,2.71729574,8.702311003,14.92616815,4.490537514,15.58702739,1.264,0,1.264,13.66216815,4.490537514,14.38122963
05/02/2020 23:30,9.004418428,2.540208296,9.355864974,1.276,0,1.276,7.728418428,2.540208296,8.135177293,14.8552211,4.463274138,15.51123496,1.276,0,1.276,13.5792211,4.463274138,14.29391695
06/02/2020 00:00,8.393691545,2.333720105,8.712078241,1.2935,0,1.2935,7.100191545,2.333720105,7.473885837,14.77707761,4.431837643,15.42735258,1.2935,0,1.2935,13.48357761,4.431837643,14.19323959
06/02/2020 00:30,10.03106297,2.863023595,10.43164073,1.3205,0,1.3205,8.710562969,2.863023595,9.169013652,18.21013216,5.551353634,19.0375009,1.3205,0,1.3205,16.88963216,5.551353634,17.77856017
06/02/2020 01:00,10.08861931,2.874217372,10.49006029,1.344,0,1.344,8.744619306,2.874217372,9.204862427,19.3336994,5.912928249,20.21768169,1.344,0,1.344,17.9896994,5.912928249,18.93652568
06/02/2020 01:30,9.781359841,2.760243047,10.16336273,1.3835,0,1.3835,8.397859841,2.760243047,8.839852465,19.2216625,5.863120479,20.09598196,1.3835,0,1.3835,17.8381625,5.863120479,18.77701316
06/02/2020 02:00,9.830992983,2.773434173,10.21471292,1.393,0,1.393,8.437992983,2.773434173,8.882097877,18.66859015,5.678211891,19.51303022,1.393,0,1.393,17.27559015,5.678211891,18.18483174
06/02/2020 02:30,9.829001304,2.774258618,10.21302,1.3885,0,1.3885,8.440501304,2.774258618,8.884738215,18.5627358,5.644898328,19.40206272,1.3885,0,1.3885,17.1742358,5.644898328,18.07814295
06/02/2020 03:00,9.858067875,2.780854181,10.24278537,1.3975,0,1.3975,8.460567875,2.780854181,8.905860921,17.96817567,5.446517706,18.7755131,1.3975,0,1.3975,16.57067567,5.446517706,17.4428165
06/02/2020 03:30,10.06907912,2.830160492,10.45926205,1.4585,0,1.4585,8.610579115,2.830160492,9.06376749,17.55555017,5.290844532,18.33549502,1.4585,0,1.4585,16.09705017,5.290844532,16.94426334
06/02/2020 04:00,10.33133989,2.912745914,10.73408928,1.4695,0,1.4695,8.861839888,2.912745914,9.328252514,16.81228705,5.042930233,17.55232581,1.4695,0,1.4695,15.34278705,5.042930233,16.15030216
06/02/2020 04:30,11.35402035,3.250363804,11.81010766,1.465,0,1.465,9.889020348,3.250363804,10.4094951,16.21248806,4.847264916,16.9216059,1.465,0,1.465,14.74748806,4.847264916,15.52367164
06/02/2020 05:00,12.2034231,3.507527153,12.69749117,1.532,0,1.532,10.6714231,3.507527153,11.23307695,15.68923549,4.653258278,16.36474634,1.532,0,1.532,14.15723549,4.653258278,14.90235315
06/02/2020 05:30,11.98167824,3.404404204,12.45594563,1.624,0,1.624,10.35767824,3.404404204,10.9028192,15.79821059,4.658837725,16.47082957,1.624,0,1.624,14.17421059,4.658837725,14.92022167
06/02/2020 06:00,12.58890555,3.588213333,13.0902948,1.672,0,1.672,10.91690555,3.588213333,11.49147953,15.81226039,4.647678832,16.48115582,1.672,0,1.672,14.14026039,4.647678832,14.88448462
06/02/2020 06:30,13.91699274,3.979211735,14.47469561,1.8105,0,1.8105,12.10649274,3.979211735,12.74367657,16.83717982,4.939030811,17.54664212,1.8105,0,1.8105,15.02667982,4.939030811,15.81755771
06/02/2020 07:00,15.35303121,4.411937001,15.97437809,1.93,0,1.93,13.42303121,4.411937001,14.12950653,17.78345439,5.21077847,18.53114844,1.93,0,1.93,15.85345439,5.21077847,16.68784673
06/02/2020 07:30,15.7736999,4.572061606,16.4229521,1.8635,0,1.8635,13.9101999,4.572061606,14.64231568,18.25332067,5.387073541,19.03166511,1.8635,0,1.8635,16.38982067,5.387073541,17.25244281
06/02/2020 08:00,14.75516865,4.235971838,15.35117127,1.8675,0,1.8675,12.88766865,4.235971838,13.565967,18.99478244,5.629465505,19.81142706,1.8675,0,1.8675,17.12728244,5.629465505,18.02871836
06/02/2020 08:30,15.09204195,4.215551781,15.66973539,2.2665,0,2.2665,12.82554195,4.215551781,13.50057048,19.1420463,5.546723836,19.92947771,2.2665,0,2.2665,16.8755463,5.546723836,17.76373295
06/02/2020 09:00,15.1206987,4.065887691,15.65780866,2.7505,0,2.7505,12.3701987,4.065887691,13.02126179,18.85278566,5.292565353,19.58159276,2.7505,0,2.7505,16.10228566,5.292565353,16.94977438
06/02/2020 09:30,16.45172488,4.056528798,16.9444586,4.11,0,4.11,12.34172488,4.056528798,12.99128934,18.29764732,4.663254164,18.88252729,4.11,0,4.11,14.18764732,4.663254164,14.9343656
06/02/2020 10:00,18.22600201,4.181684189,18.69956235,5.5035,0,5.5035,12.72250201,4.181684189,13.39210738,16.43180736,3.591960925,16.81982391,5.5035,0,5.5035,10.92830736,3.591960925,11.50348143
06/02/2020 10:30,19.70642303,3.860698202,20.0810383,7.9605,0,7.9605,11.74592303,3.860698202,12.36412951,15.27364546,2.403714672,15.46163283,7.9605,0,7.9605,7.31314546,2.403714672,7.698047853
06/02/2020 11:00,19.82435498,3.360089942,20.10709464,9.6015,0,9.6015,10.22285498,3.360089942,10.76089998,14.2649143,1.532790155,14.34702846,9.6015,0,9.6015,4.663414297,1.532790155,4.908857155
06/02/2020 11:30,19.64752645,2.547803534,19.81203165,11.896,0,11.896,7.751526446,2.547803534,8.159501522,15.74441044,1.264911343,15.79514042,11.896,0,11.896,3.848410443,1.264911343,4.050958361
06/02/2020 12:00,20.29295543,2.024186412,20.39366006,14.1345,0,14.1345,6.158455429,2.024186412,6.482584663,18.10156832,1.303912302,18.14846999,14.1345,0,14.1345,3.967068324,1.303912302,4.175861394
06/02/2020 12:30,20.56200499,1.540215356,20.6196099,15.876,0,15.876,4.686004986,1.540215356,4.932636827,21.46095155,1.835684802,21.53931708,15.876,0,15.876,5.584951549,1.835684802,5.878896367
06/02/2020 13:00,21.7250784,1.437854386,21.77260794,17.3505,0,17.3505,4.374578397,1.437854386,4.604819365,25.30691849,2.615148291,25.44168084,17.3505,0,17.3505,7.956418487,2.615148291,8.375177354
06/02/2020 13:30,22.98611177,1.150266765,23.0148745,19.4865,0,19.4865,3.499611774,1.150266765,3.683801868,29.56103197,3.311338526,29.74591693,19.4865,0,19.4865,10.07453197,3.311338526,10.6047705
06/02/2020 14:00,23.06933561,1.205394922,23.10080566,19.402,0,19.402,3.667335607,1.205394922,3.860353271,29.53838519,3.331668697,29.72568277,19.402,0,19.402,10.13638519,3.331668697,10.66987915
06/02/2020 14:30,21.75020995,1.375940671,21.7936882,17.564,0,17.564,4.186209947,1.375940671,4.406536787,26.15791566,2.824683479,26.30998648,17.564,0,17.564,8.593915661,2.824683479,9.046227011
06/02/2020 15:00,20.73571294,1.78482468,20.8123855,15.3055,0,15.3055,5.430212935,1.78482468,5.716013616,21.61522478,2.073906243,21.71448893,15.3055,0,15.3055,6.30972478,2.073906243,6.641815557
06/02/2020 15:30,20.29558893,2.538292234,20.45370034,12.573,0,12.573,7.722588934,2.538292234,8.129040983,15.87871215,1.08653504,15.91584299,12.573,0,12.573,3.305712151,1.08653504,3.479697001
06/02/2020 16:00,18.81992929,3.178516399,19.08645344,9.1495,0,9.1495,9.670429292,3.178516399,10.17939925,13.57141186,1.453412141,13.64901559,9.1495,0,9.1495,4.421911855,1.453412141,4.654644058
06/02/2020 16:30,17.23275369,3.613800777,17.60759369,6.238,0,6.238,10.99475369,3.613800777,11.57342493,15.63789111,3.089594797,15.94017673,6.238,0,6.238,9.399891105,3.089594797,9.894622216
06/02/2020 17:00,16.27725171,4.099430892,16.78553713,3.805,0,3.805,12.47225171,4.099430892,13.12868601,18.98641251,4.989888987,19.63117042,3.805,0,3.805,15.18141251,4.989888987,15.98043422
06/02/2020 17:30,16.87471052,4.720301629,17.52247422,2.5135,0,2.5135,14.36121052,4.720301629,15.11706371,20.61681447,5.950271719,21.45830312,2.5135,0,2.5135,18.10331447,5.950271719,19.0561205
06/02/2020 18:00,18.18278791,5.136605484,18.89440372,2.555,0,2.555,15.62778791,5.136605484,16.45030306,21.75049672,6.309254664,22.64709257,2.555,0,2.555,19.19549672,6.309254664,20.20578602
06/02/2020 18:30,19.34742402,5.499024447,20.11372879,2.617,0,2.617,16.73042402,5.499024447,17.61097265,21.7070847,6.274607407,22.59575678,2.617,0,2.617,19.0900847,6.274607407,20.094826
06/02/2020 19:00,19.37446114,5.536999664,20.1501392,2.5285,0,2.5285,16.84596114,5.536999664,17.73259068,21.17031984,6.127269871,22.03918959,2.5285,0,2.5285,18.64181984,6.127269871,19.62296825
06/02/2020 19:30,19.39207451,5.528655481,20.16478577,2.5715,0,2.5715,16.82057451,5.528655481,17.7058679,20.24349065,5.808502434,21.06033272,2.5715,0,2.5715,17.67199065,5.808502434,18.60209542
06/02/2020 20:00,18.51184578,5.243118156,19.24002916,2.56,0,2.56,15.95184578,5.243118156,16.79141661,19.44110858,5.548552066,20.21739678,2.56,0,2.56,16.88110858,5.548552066,17.76958797
06/02/2020 20:30,17.24487121,4.853964535,17.9149813,2.477,0,2.477,14.76787121,4.853964535,15.54512759,19.02100658,5.437751997,19.78301893,2.477,0,2.477,16.54400658,5.437751997,17.41474376
06/02/2020 21:00,16.50877686,4.571429535,17.13002281,2.6005,0,2.6005,13.90827686,4.571429535,14.64029143,18.23507736,5.138837068,18.94533432,2.6005,0,2.6005,15.63457736,5.138837068,16.45744985
06/02/2020 21:30,15.97687333,4.392821431,16.56977253,2.612,0,2.612,13.36487333,4.392821431,14.06828772,16.80389258,4.664649513,17.43931652,2.612,0,2.612,14.19189258,4.664649513,14.93883429
06/02/2020 22:00,15.49018691,4.230718893,16.05754878,2.6185,0,2.6185,12.87168691,4.230718893,13.54914411,15.50121799,4.234344635,16.06914539,2.6185,0,2.6185,12.88271799,4.234344635,13.56075578
06/02/2020 22:30,15.21462875,4.130615467,15.76537066,2.6475,0,2.6475,12.56712875,4.130615467,13.22855658,13.79547783,3.664163117,14.27379767,2.6475,0,2.6475,11.14797783,3.664163117,11.7347135
06/02/2020 23:00,14.90625367,3.972888157,15.42660814,2.819,0,2.819,12.08725367,3.972888157,12.72342492,12.92626208,3.322096391,13.34633192,2.819,0,2.819,10.10726208,3.322096391,10.63922324
06/02/2020 23:30,14.69279598,3.876268937,15.19551627,2.8995,0,2.8995,11.79329598,3.876268937,12.41399577,12.83539736,3.265771533,13.24434555,2.8995,0,2.8995,9.935897359,3.265771533,10.45883933
07/02/2020 00:00,14.69336575,3.870539896,15.19460681,2.9175,0,2.9175,11.77586575,3.870539896,12.39564816,12.73451158,3.226695668,13.136946,2.9175,0,2.9175,9.817011583,3.226695668,10.3336964
07/02/2020 00:30,15.71693391,4.226691528,16.2753474,2.8575,0,2.8575,12.85943391,4.226691528,13.53624622,16.48149671,4.477991169,17.07899701,2.8575,0,2.8575,13.62399671,4.477991169,14.34104917
07/02/2020 01:00,16.07264048,4.35609662,16.6524878,2.8195,0,2.8195,13.25314048,4.35609662,13.95067419,17.40265352,4.793250765,18.05069534,2.8195,0,2.8195,14.58315352,4.793250765,15.35068792
07/02/2020 01:30,15.77317795,4.228908185,16.3302421,2.907,0,2.907,12.86617795,4.228908185,13.54334521,17.50326001,4.79755866,18.1488479,2.907,0,2.907,14.59626001,4.79755866,15.36448422
07/02/2020 02:00,15.34624862,4.088583302,15.88155723,2.907,0,2.907,12.43924862,4.088583302,13.09394592,17.13291683,4.675832743,17.75951156,2.907,0,2.907,14.22591683,4.675832743,14.97464929
07/02/2020 02:30,15.36616943,4.07064399,15.89620412,2.9815,0,2.9815,12.38466943,4.07064399,13.03649414,17.28576452,4.701584383,17.91375312,2.9815,0,2.9815,14.30426452,4.701584383,15.05712055
07/02/2020 03:00,14.82779025,3.906670332,15.33380047,2.942,0,2.942,11.88579025,3.906670332,12.51135816,16.98743402,4.616510914,17.60355327,2.942,0,2.942,14.04543402,4.616510914,14.78466739
07/02/2020 03:30,14.24088997,3.738909873,14.72353198,2.8655,0,2.8655,11.37538997,3.738909873,11.9740947,16.2717348,4.406416289,16.85781296,2.8655,0,2.8655,13.4062348,4.406416289,14.1118261
