Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/02/2020 04:00,13.58849293,3.562111666,14.04762541,2.751,0,2.751,10.83749293,3.562111666,11.40788729,16.10036515,4.387724137,16.68753669,2.751,0,2.751,13.34936515,4.387724137,14.05196331
07/02/2020 04:30,13.44700003,3.494240733,13.89357867,2.816,0,2.816,10.63100003,3.494240733,11.19052635,15.35502367,4.121377774,15.89850643,2.816,0,2.816,12.53902367,4.121377774,13.19897228
07/02/2020 05:00,13.59114851,3.571858985,14.05266859,2.724,0,2.724,10.86714851,3.571858985,11.4391037,14.8967301,4.0009829,15.42466959,2.724,0,2.724,12.1727301,4.0009829,12.81340011
07/02/2020 05:30,13.70474434,3.635326513,14.17870291,2.6445,0,2.6445,11.06024434,3.635326513,11.64236246,14.60994475,3.932851502,15.13002996,2.6445,0,2.6445,11.96544475,3.932851502,12.595205
07/02/2020 06:00,13.94088003,3.744987264,14.43513304,2.547,0,2.547,11.39388003,3.744987264,11.99355793,14.80514532,4.029057526,15.34358604,2.547,0,2.547,12.25814532,4.029057526,12.90331086
07/02/2020 06:30,15.73149532,4.34339457,16.32008031,2.517,0,2.517,13.21449532,4.34339457,13.90999507,16.40123982,4.563528943,17.02429042,2.517,0,2.517,13.88423982,4.563528943,14.61498929
07/02/2020 07:00,15.6353196,4.348102734,16.22865418,2.4065,0,2.4065,13.2288196,4.348102734,13.92507327,18.10054451,5.158382978,18.82122809,2.4065,0,2.4065,15.69404451,5.158382978,16.52004686
07/02/2020 07:30,15.6981492,4.434490643,16.31246748,2.2065,0,2.2065,13.4916492,4.434490643,14.201736,18.43920784,5.33543305,19.19560448,2.2065,0,2.2065,16.23270784,5.33543305,17.08706088
07/02/2020 08:00,15.42580224,4.306518487,16.01566346,2.3235,0,2.3235,13.10230224,4.306518487,13.79189709,19.00846522,5.484082863,19.78375381,2.3235,0,2.3235,16.68496522,5.484082863,17.56312128
07/02/2020 08:30,16.00977696,4.283173607,16.57282518,2.9785,0,2.9785,13.03127696,4.283173607,13.71713364,19.16758437,5.32109471,19.89246942,2.9785,0,2.9785,16.18908437,5.32109471,17.04114144
07/02/2020 09:00,17.06823054,4.116351167,17.55758642,4.5445,0,4.5445,12.52373054,4.116351167,13.18287426,18.3541426,4.539010022,18.90706648,4.5445,0,4.5445,13.8096426,4.539010022,14.5364659
07/02/2020 09:30,17.29460146,3.381042395,17.62199442,7.008,0,7.008,10.28660146,3.381042395,10.82800153,18.54675024,3.792603796,18.93055171,7.008,0,7.008,11.53875024,3.792603796,12.14605288
07/02/2020 10:00,18.51597954,3.342874967,18.81532119,8.3455,0,8.3455,10.17047954,3.342874967,10.70576794,18.23476305,3.250443577,18.522202,8.3455,0,8.3455,9.889263052,3.250443577,10.40975058
07/02/2020 10:30,17.24872857,4.069841719,17.72236578,4.8665,0,4.8665,12.38222857,4.069841719,13.03392481,17.57370362,4.176655851,18.06320882,4.8665,0,4.8665,12.70720362,4.176655851,13.37600381
07/02/2020 11:00,17.87700526,4.351450597,18.3989793,4.638,0,4.638,13.23900526,4.351450597,13.93579501,17.36052735,4.181692517,17.85705637,4.638,0,4.638,12.72252735,4.181692517,13.39213405
07/02/2020 11:30,18.16979788,4.787710583,18.78999009,3.6035,0,3.6035,14.56629788,4.787710583,15.33294513,17.39084365,4.531680712,17.97157681,3.6035,0,3.6035,13.78734365,4.531680712,14.51299332
07/02/2020 12:00,18.27760328,4.741302163,18.88255088,3.8525,0,3.8525,14.42510328,4.741302163,15.18431924,17.94417754,4.631710422,18.53230285,3.8525,0,3.8525,14.09167754,4.631710422,14.83334478
07/02/2020 12:30,18.15639569,4.685521977,18.75123518,3.901,0,3.901,14.25539569,4.685521977,15.00567968,18.13320063,4.677898129,18.72687096,3.901,0,3.901,14.23220063,4.677898129,14.98126382
07/02/2020 13:00,18.39558875,4.743762519,18.99739372,3.963,0,3.963,14.43258875,4.743762519,15.19219868,18.08832597,4.642770126,18.67465798,3.963,0,3.963,14.12532597,4.642770126,14.86876418
07/02/2020 13:30,18.37674925,4.786379864,18.98984848,3.8145,0,3.8145,14.56224925,4.786379864,15.32868342,18.13943694,4.708379081,18.74054445,3.8145,0,3.8145,14.32493694,4.708379081,15.07888099
07/02/2020 14:00,18.56776167,4.86033787,19.19334931,3.7805,0,3.7805,14.78726167,4.86033787,15.5655386,16.99735934,4.344171584,17.54371828,3.7805,0,3.7805,13.21685934,4.344171584,13.91248351
07/02/2020 14:30,18.96678574,4.970290616,19.60721169,3.845,0,3.845,15.12178574,4.970290616,15.9176692,16.70409264,4.226579359,17.23051607,3.845,0,3.845,12.85909264,4.226579359,13.53588699
07/02/2020 15:00,19.84380118,5.162575891,20.50435649,4.137,0,4.137,15.70680118,5.162575891,16.53347493,16.62846544,4.105746141,17.12784325,4.137,0,4.137,12.49146544,4.105746141,13.14891099
07/02/2020 15:30,17.71002917,4.484411177,18.26896485,4.0665,0,4.0665,13.64352917,4.484411177,14.36160965,16.66285734,4.14022244,17.16951533,4.0665,0,4.0665,12.59635734,4.14022244,13.25932351
07/02/2020 16:00,16.88834076,4.35468337,17.4407374,3.6395,0,3.6395,13.24884076,4.35468337,13.94614817,17.63739554,4.600885771,18.22761288,3.6395,0,3.6395,13.99789554,4.600885771,14.73462689
07/02/2020 16:30,17.59439489,4.791193654,18.23508345,3.0175,0,3.0175,14.57689489,4.791193654,15.34409989,18.09828019,4.956812741,18.76480051,3.0175,0,3.0175,15.08078019,4.956812741,15.87450546
07/02/2020 17:00,17.97971371,4.898778148,18.63513168,3.0755,0,3.0755,14.90421371,4.898778148,15.68864602,19.14426492,5.281547618,19.85944673,3.0755,0,3.0755,16.06876492,5.281547618,16.91448939
07/02/2020 17:30,18.78441398,5.172309149,19.48350561,3.048,0,3.048,15.73641398,5.172309149,16.5646463,20.29886499,5.670085122,21.07590532,3.048,0,3.048,17.25086499,5.670085122,18.15880525
07/02/2020 18:00,19.86769516,5.517848562,20.61969844,3.08,0,3.08,16.78769516,5.517848562,17.67125806,21.50150155,6.054854754,22.33776701,3.08,0,3.08,18.42150155,6.054854754,19.39105427
07/02/2020 18:30,21.48454794,6.04122961,22.3177565,3.1045,0,3.1045,18.38004794,6.04122961,19.34741888,21.19737559,5.946840622,22.01575902,3.1045,0,3.1045,18.09287559,5.946840622,19.0451322
07/02/2020 19:00,22.3250281,6.291844719,23.19470176,3.1825,0,3.1825,19.1425281,6.291844719,20.15002958,19.63706396,5.40835363,20.36822451,3.1825,0,3.1825,16.45456396,5.40835363,17.32059364
07/02/2020 19:30,21.32931202,5.961281828,22.14670251,3.1925,0,3.1925,18.13681202,5.961281828,19.09138107,19.2042215,5.262798355,19.91228691,3.1925,0,3.1925,16.0117215,5.262798355,16.85444369
07/02/2020 20:00,20.23246274,5.603230035,20.99401665,3.185,0,3.185,17.04746274,5.603230035,17.94469762,18.35735695,4.986912568,19.02266677,3.185,0,3.185,15.17235695,4.986912568,15.97090205
07/02/2020 20:30,18.39953838,5.028057713,19.0741809,3.102,0,3.102,15.29753838,5.028057713,16.10267198,17.35859835,4.685917272,17.97995432,3.102,0,3.102,14.25659835,4.685917272,15.00694563
07/02/2020 21:00,18.41003838,5.028057713,19.08430972,3.1125,0,3.1125,15.29753838,5.028057713,16.10267198,17.36909835,4.685917272,17.99009167,3.1125,0,3.1125,14.25659835,4.685917272,15.00694563
07/02/2020 21:30,16.65787431,4.442453053,17.24007441,3.142,0,3.142,13.51587431,4.442453053,14.22723611,15.60312091,4.095772375,16.13173064,3.142,0,3.142,12.46112091,4.095772375,13.11696938
07/02/2020 22:00,15.24821229,3.974189292,15.75760637,3.157,0,3.157,12.09121229,3.974189292,12.72759188,14.96578557,3.88136012,15.46090858,3.157,0,3.157,11.80878557,3.88136012,12.4303006
07/02/2020 22:30,13.86068742,3.683460027,14.34177582,2.654,0,2.654,11.20668742,3.683460027,11.79651308,14.29692192,3.826843373,14.80022657,2.654,0,2.654,11.64292192,3.826843373,12.25570728
07/02/2020 23:00,12.96259553,3.592219984,13.45113108,2.0335,0,2.0335,10.92909553,3.592219984,11.50431108,13.49935737,3.76864507,14.01553906,2.0335,0,2.0335,11.46585737,3.76864507,12.06932355
07/02/2020 23:30,12.82337345,3.557306476,13.30764202,2.0005,0,2.0005,10.82287345,3.557306476,11.39249837,13.04699711,3.630808018,13.54278038,2.0005,0,2.0005,11.04649711,3.630808018,11.62789169
08/02/2020 00:00,12.05029692,3.145275794,12.45401203,2.481,0,2.481,9.569296915,3.145275794,10.07294412,13.2431852,3.537359214,13.70747477,2.481,0,2.481,10.7621852,3.537359214,11.328616
08/02/2020 00:30,12.85595381,3.449853187,13.31078643,2.36,0,2.36,10.49595381,3.449853187,11.04837244,17.20549523,4.879478317,17.88402569,2.36,0,2.36,14.84549523,4.879478317,15.62683709
08/02/2020 01:00,13.10236613,3.619261024,13.59305148,2.091,0,2.091,11.01136613,3.619261024,11.59091172,18.04438181,5.243623023,18.79083013,2.091,0,2.091,15.95338181,5.243623023,16.79303348
08/02/2020 01:30,13.05858917,3.589259736,13.5428777,2.1385,0,2.1385,10.92008917,3.589259736,11.4948307,17.88376551,5.175218505,18.61751743,2.1385,0,2.1385,15.74526551,5.175218505,16.57396369
08/02/2020 02:00,12.75801764,3.569022156,13.2478275,1.8995,0,1.8995,10.85851764,3.569022156,11.43001857,17.37461515,5.086424377,18.1038384,1.8995,0,1.8995,15.47511515,5.086424377,16.2895949
08/02/2020 02:30,12.24505301,3.419482511,12.71354332,1.8415,0,1.8415,10.40355301,3.419482511,10.95110843,17.56242143,5.167216993,18.30679595,1.8415,0,1.8415,15.72092143,5.167216993,16.54833835
08/02/2020 03:00,12.44270965,3.468672272,12.91714794,1.8895,0,1.8895,10.55320965,3.468672272,11.10864174,16.84400207,4.915307131,17.54652814,1.8895,0,1.8895,14.95450207,4.915307131,15.74158113
08/02/2020 03:30,12.19868109,3.387313566,12.66024145,1.893,0,1.893,10.30568109,3.387313566,10.84808536,15.94181164,4.617621081,16.59710164,1.893,0,1.893,14.04881164,4.617621081,14.78822278
08/02/2020 04:00,11.58208327,3.258437246,12.03171086,1.6685,0,1.6685,9.913583271,3.258437246,10.43535081,15.72566656,4.620367214,16.39037468,1.6685,0,1.6685,14.05716656,4.620367214,14.79701744
08/02/2020 04:30,10.92458049,3.018003908,11.33379047,1.7425,0,1.7425,9.182080485,3.018003908,9.665347879,15.39818196,4.488405605,16.03900846,1.7425,0,1.7425,13.65568196,4.488405605,14.37440206
08/02/2020 05:00,10.80224041,2.995541612,11.2098915,1.6885,0,1.6885,9.113740412,2.995541612,9.59341096,14.88996074,4.339110309,15.50931362,1.6885,0,1.6885,13.20146074,4.339110309,13.89627446
08/02/2020 05:30,10.67624041,2.995541612,11.08852465,1.5625,0,1.5625,9.113740412,2.995541612,9.59341096,14.57195437,4.276000867,15.18637671,1.5625,0,1.5625,13.00945437,4.276000867,13.69416249
08/02/2020 06:00,10.62783808,2.99376595,11.04144813,1.5195,0,1.5195,9.108338076,2.99376595,9.58772429,14.79595895,4.363761031,15.42604329,1.5195,0,1.5195,13.27645895,4.363761031,13.97521995
08/02/2020 06:30,11.13643474,3.14564978,11.57217747,1.566,0,1.566,9.570434743,3.14564978,10.07414183,15.59471824,4.611016703,16.26212508,1.566,0,1.566,14.02871824,4.611016703,14.76707184
08/02/2020 07:00,11.30670638,3.193233916,11.74897238,1.5915,0,1.5915,9.715206382,3.193233916,10.22653303,16.25129834,4.818442698,16.9505778,1.5915,0,1.5915,14.65979834,4.818442698,15.43136667
08/02/2020 07:30,11.20307357,3.151283039,11.63784525,1.6155,0,1.6155,9.587573567,3.151283039,10.0921827,16.07659121,4.753130823,16.76451721,1.6155,0,1.6155,14.46109121,4.753130823,15.22220127
08/02/2020 08:00,11.39787526,3.224843099,11.84530175,1.5865,0,1.5865,9.811375264,3.224843099,10.32776344,17.02377856,5.073988092,17.7638507,1.5865,0,1.5865,15.43727856,5.073988092,16.24976691
08/02/2020 08:30,11.78450166,3.287170281,12.23437648,1.7835,0,1.7835,10.00100166,3.287170281,10.52737017,17.89203392,5.294619057,18.65898895,1.7835,0,1.7835,16.10853392,5.294619057,16.95635149
08/02/2020 09:00,14.23685772,3.25902048,14.60511322,4.3215,0,4.3215,9.915357722,3.25902048,10.43721865,17.25213756,4.250095035,17.76793624,4.3215,0,4.3215,12.93063756,4.250095035,13.61119743
08/02/2020 09:30,15.61530311,2.211979315,15.77119348,8.8855,0,8.8855,6.729803115,2.211979315,7.084003279,16.2818334,2.431057225,16.46232481,8.8855,0,8.8855,7.396333401,2.431057225,7.785614106
08/02/2020 10:00,16.74886731,2.176009506,16.88962917,10.1285,0,10.1285,6.620367312,2.176009506,6.968807697,15.35481145,1.717805504,15.45060162,10.1285,0,10.1285,5.226311454,1.717805504,5.501380478
08/02/2020 10:30,20.76699169,1.934467569,20.85689595,14.8815,0,14.8815,5.885491687,1.934467569,6.195254408,18.84788563,1.303687911,18.89291917,14.8815,0,14.8815,3.966385628,1.303687911,4.175142766
08/02/2020 11:00,22.30788808,1.746426208,22.37614523,16.9945,0,16.9945,5.313388083,1.746426208,5.593040087,22.77299345,1.89929895,22.85205827,16.9945,0,16.9945,5.778493452,1.89929895,6.082624686
08/02/2020 11:30,23.1299853,3.201214011,23.35046019,13.3905,0,13.3905,9.7394853,3.201214011,10.25208979,18.86865998,1.800584112,18.95437766,13.3905,0,13.3905,5.478159982,1.800584112,5.766484191
08/02/2020 12:00,25.17864872,2.578740029,25.31035858,17.333,0,17.333,7.845648719,2.578740029,8.258577599,26.82562067,3.120073531,27.00645818,17.333,0,17.333,9.492620671,3.120073531,9.992232286
08/02/2020 12:30,26.46645566,2.173902097,26.55558558,19.8525,0,19.8525,6.613955659,2.173902097,6.962058588,31.89488559,3.958140731,32.13954892,19.8525,0,19.8525,12.04238559,3.958140731,12.67619535
08/02/2020 13:00,24.94657902,2.205167635,25.04385292,18.2375,0,18.2375,6.709079023,2.205167635,7.062188445,28.3148628,3.312268974,28.50793891,18.2375,0,18.2375,10.0773628,3.312268974,10.60775032
08/02/2020 13:30,23.75219303,2.795850444,23.91617556,15.246,0,15.246,8.506193029,2.795850444,8.953887399,21.94796921,2.202830751,22.05823691,15.246,0,15.246,6.701969206,2.202830751,7.054704427
08/02/2020 14:00,20.80768731,2.848766705,21.00179332,12.1405,0,12.1405,8.667187307,2.848766705,9.12335506,16.50539477,1.434671531,16.56762925,12.1405,0,12.1405,4.364894769,1.434671531,4.594626073
08/02/2020 14:30,19.65718201,3.217219846,19.91871753,9.869,0,9.869,9.788182013,3.217219846,10.30334949,14.37045365,1.479556264,14.4464191,9.869,0,9.869,4.501453647,1.479556264,4.73837226
08/02/2020 15:00,19.10549882,4.063849887,19.53291993,6.7415,0,6.7415,12.36399882,4.063849887,13.0147356,13.65474065,2.272272317,13.84251291,6.7415,0,6.7415,6.91324065,2.272272317,7.277095421
08/02/2020 15:30,19.5891871,4.275255654,20.05028833,6.582,0,6.582,13.0071871,4.275255654,13.6917759,14.00744204,2.440624772,14.21847677,6.582,0,6.582,7.425442039,2.440624772,7.816254778
08/02/2020 16:00,18.76877219,4.375696613,19.272092,5.456,0,5.456,13.31277219,4.375696613,14.01344441,14.38480947,2.93475775,14.68112892,5.456,0,5.456,8.928809468,2.93475775,9.398746809
08/02/2020 16:30,18.29855474,4.620001773,18.87277197,4.2425,0,4.2425,14.05605474,4.620001773,14.79584709,15.23024605,3.611497479,15.65258154,4.2425,0,4.2425,10.98774605,3.611497479,11.56604847
08/02/2020 17:00,19.0875326,5.129947888,19.76487456,3.48,0,3.48,15.6075326,5.129947888,16.42898169,16.56165993,4.299733687,17.11070686,3.48,0,3.48,13.08165993,4.299733687,13.77016834
08/02/2020 17:30,18.69071919,5.101742381,19.37448732,3.169,0,3.169,15.52171919,5.101742381,16.33865177,18.6536966,5.089573646,19.33556714,3.169,0,3.169,15.4846966,5.089573646,16.29968063
08/02/2020 18:00,19.35482437,5.321995305,20.0731876,3.163,0,3.163,16.19182437,5.321995305,17.04402566,20.08974722,5.563552764,20.84588839,3.163,0,3.163,16.92674722,5.563552764,17.81762865
08/02/2020 18:30,19.52878302,5.379830114,20.25625676,3.161,0,3.161,16.36778302,5.379830114,17.22924528,19.65172992,5.420240808,20.38552181,3.161,0,3.161,16.49072992,5.420240808,17.35866308
08/02/2020 19:00,19.71128913,5.433243292,20.44639459,3.181,0,3.181,16.53028913,5.433243292,17.40030435,19.67172992,5.420240808,20.40480259,3.181,0,3.181,16.49072992,5.420240808,17.35866308
08/02/2020 19:30,19.91076816,5.494700328,20.65503378,3.1935,0,3.1935,16.71726816,5.494700328,17.59712438,18.14491669,4.914293015,18.79862435,3.1935,0,3.1935,14.95141669,4.914293015,15.73833336
08/02/2020 20:00,20.35188497,5.634758147,21.11752166,3.2085,0,3.2085,17.14338497,5.634758147,18.04566839,16.38632256,4.331340815,16.94910264,3.2085,0,3.2085,13.17782256,4.331340815,13.87139216
08/02/2020 20:30,19.75996379,5.437737936,20.49451544,3.216,0,3.216,16.54396379,5.437737936,17.41469873,15.85018093,4.152654453,16.38513883,3.216,0,3.216,12.63418093,4.152654453,13.29913782
08/02/2020 21:00,18.54665964,5.042724014,19.21998047,3.2045,0,3.2045,15.34215964,5.042724014,16.14964173,15.14038461,3.923135551,15.64040404,3.2045,0,3.2045,11.93588461,3.923135551,12.56408906
08/02/2020 21:30,17.23827469,4.610542231,17.84419273,3.211,0,3.211,14.02727469,4.610542231,14.76555231,14.31400032,3.649379726,14.7718847,3.211,0,3.211,11.10300032,3.649379726,11.68736876
08/02/2020 22:00,16.79795742,4.479128648,17.38487754,3.1705,0,3.1705,13.62745742,4.479128648,14.34469202,13.4836868,3.389780575,13.90325221,3.1705,0,3.1705,10.3131868,3.389780575,10.8559861
08/02/2020 22:30,16.56998409,4.386119811,17.14066567,3.2255,0,3.2255,13.34448409,4.386119811,14.04682536,12.58064479,3.074887393,12.95096736,3.2255,0,3.2255,9.355144785,3.074887393,9.847520826
08/02/2020 23:00,16.19901546,4.262051873,16.75031904,3.232,0,3.232,12.96701546,4.262051873,13.64948996,11.99079188,2.878875672,12.33154553,3.232,0,3.232,8.758791881,2.878875672,9.219780927
08/02/2020 23:30,15.96565424,4.183377644,16.50462855,3.238,0,3.238,12.72765424,4.183377644,13.39753078,12.08089732,2.906519794,12.42561618,3.238,0,3.238,8.842897323,2.906519794,9.308312972
09/02/2020 00:00,15.59817584,4.062264653,16.11847027,3.239,0,3.239,12.35917584,4.062264653,13.00965878,11.7783809,2.806758769,12.1081853,3.239,0,3.239,8.539380898,2.806758769,8.988821998
09/02/2020 00:30,16.17407498,4.249910125,16.72311088,3.244,0,3.244,12.93007498,4.249910125,13.61060524,15.6110661,4.064858054,16.13159805,3.244,0,3.244,12.3670661,4.064858054,13.01796431
09/02/2020 01:00,16.14537889,4.238506072,16.69245918,3.25,0,3.25,12.89537889,4.238506072,13.57408304,16.42686161,4.331024969,16.98821826,3.25,0,3.25,13.17686161,4.331024969,13.87038065
09/02/2020 01:30,16.08346173,4.231959617,16.63091168,3.208,0,3.208,12.87546173,4.231959617,13.55311761,16.22391703,4.278125042,16.77849331,3.208,0,3.208,13.01591703,4.278125042,13.70096529
09/02/2020 02:00,15.65569163,4.085770756,16.18005572,3.225,0,3.225,12.43069163,4.085770756,13.08493856,15.710257,4.103705525,16.23738199,3.225,0,3.225,12.485257,4.103705525,13.14237579
09/02/2020 02:30,15.57152777,4.04660349,16.08873758,3.26,0,3.26,12.31152777,4.04660349,12.95950292,15.79603027,4.120393891,16.32458937,3.26,0,3.26,12.53603027,4.120393891,13.19582134
09/02/2020 03:00,15.3619266,3.993323412,15.87247368,3.2125,0,3.2125,12.1494266,3.993323412,12.78887011,15.20154608,3.940608882,15.70399317,3.2125,0,3.2125,11.98904608,3.940608882,12.6200485
09/02/2020 03:30,14.9595072,3.896552434,15.45865378,3.1045,0,3.1045,11.8550072,3.896552434,12.47895495,14.43417316,3.723883485,14.90679922,3.1045,0,3.1045,11.32967316,3.723883485,11.92597175
09/02/2020 04:00,14.82375927,3.854235035,15.31662386,3.0975,0,3.0975,11.72625927,3.854235035,12.34343081,13.86329598,3.538546017,14.30777003,3.0975,0,3.0975,10.76579598,3.538546017,11.33241682
09/02/2020 04:30,14.52577724,3.736736374,14.99871338,3.157,0,3.157,11.36877724,3.736736374,11.96713394,13.16888301,3.290746808,13.5738165,3.157,0,3.157,10.01188301,3.290746808,10.53882422
09/02/2020 05:00,14.27618473,3.674913357,14.74158874,3.0955,0,3.0955,11.18068473,3.674913357,11.76914182,12.77793547,3.182462638,13.16828399,3.0955,0,3.0955,9.68243547,3.182462638,10.19203734
09/02/2020 05:30,14.24093718,3.62125648,14.69414136,3.2235,0,3.2235,11.01743718,3.62125648,11.59730229,12.35705342,3.002053833,12.71648915,3.2235,0,3.2235,9.133553419,3.002053833,9.614266757
09/02/2020 06:00,14.15798738,3.623409427,14.61429788,3.134,0,3.134,11.02398738,3.623409427,11.60419724,12.20992406,2.983111979,12.56905735,3.134,0,3.134,9.075924061,2.983111979,9.553604275
09/02/2020 06:30,14.53985467,3.760591423,15.01830289,3.0985,0,3.0985,11.44135467,3.760591423,12.04353123,12.83237004,3.199368365,13.22519107,3.0985,0,3.0985,9.733870044,3.199368365,10.24617899
09/02/2020 07:00,14.8101128,3.858295444,15.30444004,3.0715,0,3.0715,11.7386128,3.858295444,12.35643453,12.81113997,3.201264849,13.20505222,3.0715,0,3.0715,9.739639973,3.201264849,10.2522526
09/02/2020 07:30,14.58817921,3.746235992,15.06151575,3.1905,0,3.1905,11.39767921,3.746235992,11.99755706,12.5412827,3.073453645,12.91239285,3.1905,0,3.1905,9.350782702,3.073453645,9.84292916
09/02/2020 08:00,15.00142078,3.869736273,15.49249767,3.228,0,3.228,11.77342078,3.869736273,12.3930745,13.04513104,3.226734932,13.43827601,3.228,0,3.228,9.817131042,3.226734932,10.33382215
09/02/2020 08:30,15.02254441,3.854821784,15.50923891,3.2945,0,3.2945,11.72804441,3.854821784,12.34530991,14.05501754,3.53681108,14.49318981,3.2945,0,3.2945,10.76051754,3.53681108,11.32686057
09/02/2020 09:00,15.14336415,3.917212514,15.64180398,3.2255,0,3.2255,11.91786415,3.917212514,12.54512016,15.24554353,3.95079725,15.74913954,3.2255,0,3.2255,12.02004353,3.95079725,12.6526774
09/02/2020 09:30,16.33547668,4.313971216,16.89550668,3.2105,0,3.2105,13.12497668,4.313971216,13.81576493,17.28534658,4.626178353,17.8937065,3.2105,0,3.2105,14.07484658,4.626178353,14.81562798
09/02/2020 10:00,17.06069512,4.485780458,17.6405653,3.413,0,3.413,13.64769512,4.485780458,14.36599486,18.15145882,4.844297151,18.78676854,3.413,0,3.413,14.73845882,4.844297151,15.51416718
09/02/2020 10:30,16.6688037,4.284497132,17.21063428,3.6335,0,3.6335,13.0353037,4.284497132,13.72137232,18.09504272,4.753279227,18.70893461,3.6335,0,3.6335,14.46154272,4.753279227,15.22267654
09/02/2020 11:00,17.18748552,4.484232486,17.76282633,3.5445,0,3.5445,13.64298552,4.484232486,14.36103738,18.34605584,4.865036137,18.98015652,3.5445,0,3.5445,14.80155584,4.865036137,15.5805851
09/02/2020 11:30,17.46635111,4.468082789,18.02878768,3.8725,0,3.8725,13.59385111,4.468082789,14.30931696,18.58433909,4.835547667,19.20312945,3.8725,0,3.8725,14.71183909,4.835547667,15.48614641
09/02/2020 12:00,17.74847272,4.522519979,18.3156073,3.989,0,3.989,13.75947272,4.522519979,14.4836555,18.93651467,4.913010485,19.56346748,3.989,0,3.989,14.94751467,4.913010485,15.73422597
09/02/2020 12:30,17.21847758,4.359165575,17.76170866,3.956,0,3.956,13.26247758,4.359165575,13.96050271,19.55686623,5.127756758,20.21793526,3.956,0,3.956,15.60086623,5.127756758,16.42196446
09/02/2020 13:00,16.45264566,4.201616794,16.98066939,3.6695,0,3.6695,12.78314566,4.201616794,13.4559428,19.26803365,5.126990074,19.93848409,3.6695,0,3.6695,15.59853365,5.126990074,16.4195091
09/02/2020 13:30,16.38839953,4.344842162,16.95456553,3.1695,0,3.1695,13.21889953,4.344842162,13.91463108,19.16303667,5.256821288,19.8709875,3.1695,0,3.1695,15.99353667,5.256821288,16.83530175
09/02/2020 14:00,17.71186606,4.738266036,18.33470382,3.296,0,3.296,14.41586606,4.738266036,15.17459585,18.14199282,4.879641865,18.78677216,3.296,0,3.296,14.84599282,4.879641865,15.62736086
09/02/2020 14:30,19.43970868,5.123267739,20.10348592,3.8525,0,3.8525,15.58720868,5.123267739,16.40758809,17.25607181,4.405541005,17.80957062,3.8525,0,3.8525,13.40357181,4.405541005,14.10902295
09/02/2020 15:00,18.99562742,4.861937166,19.60796507,4.2035,0,4.2035,14.79212742,4.861937166,15.57066045,17.97483213,4.526417977,18.53599336,4.2035,0,4.2035,13.77133213,4.526417977,14.49613908
09/02/2020 15:30,18.55036994,5.025044193,19.21893062,3.262,0,3.262,15.28836994,5.025044193,16.09302099,18.59941253,5.041163712,19.27048203,3.262,0,3.262,15.33741253,5.041163712,16.14464476
09/02/2020 16:00,18.800215,5.091058772,19.47734488,3.311,0,3.311,15.489215,5.091058772,16.30443684,19.20429662,5.223873977,19.90210712,3.311,0,3.311,15.89329662,5.223873977,16.72978591
09/02/2020 16:30,18.9569129,5.353413736,19.69831428,2.6695,0,2.6695,16.2874129,5.353413736,17.14464516,19.23421652,5.444559026,19.98995518,2.6695,0,2.6695,16.56471652,5.444559026,17.4365437
09/02/2020 17:00,20.40877941,5.777701039,21.21084879,2.8305,0,2.8305,17.57827941,5.777701039,18.50345201,19.56565567,5.500579666,20.32415456,2.8305,0,2.8305,16.73515567,5.500579666,17.61595334
09/02/2020 17:30,20.53464706,5.728847946,21.31880458,3.105,0,3.105,17.42964706,5.728847946,18.3469969,21.06636527,5.903615272,21.87794367,3.105,0,3.105,17.96136527,5.903615272,18.90670029
09/02/2020 18:00,21.19121714,5.954676963,22.01194816,3.0745,0,3.0745,18.11671714,5.954676963,19.07022857,21.06913229,5.914549611,21.88356078,3.0745,0,3.0745,17.99463229,5.914549611,18.9417182
09/02/2020 18:30,21.42374392,6.035049028,22.25755198,3.0625,0,3.0625,18.36124392,6.035049028,19.32762518,21.49770221,6.059357943,22.33533118,3.0625,0,3.0625,18.43520221,6.059357943,19.40547601
09/02/2020 19:00,21.89474317,6.190023338,22.75293756,3.062,0,3.062,18.83274317,6.190023338,19.82394018,20.06380221,5.588222144,20.8274911,3.062,0,3.062,17.00180221,5.588222144,17.8966339
09/02/2020 19:30,21.54263948,6.075935871,22.38308094,3.057,0,3.057,18.48563948,6.075935871,19.45856787,18.61784301,5.11460176,19.30759512,3.057,0,3.057,15.56084301,5.11460176,16.37983475
09/02/2020 20:00,19.68189139,5.466967022,20.42705503,3.049,0,3.049,16.63289139,5.466967022,17.50830672,16.99588533,4.584119525,17.60324601,3.049,0,3.049,13.94688533,4.584119525,14.68093193
09/02/2020 20:30,19.88091939,5.540272783,20.63844903,3.025,0,3.025,16.85591939,5.540272783,17.74307305,16.53217976,4.439595293,17.11791383,3.025,0,3.025,13.50717976,4.439595293,14.21808396
09/02/2020 21:00,19.64415632,5.460316078,20.38891683,3.0315,0,3.0315,16.61265632,5.460316078,17.48700666,15.8997364,4.229584767,16.4526899,3.0315,0,3.0315,12.8682364,4.229584767,13.545512
09/02/2020 21:30,17.37512833,4.71583738,18.00372758,3.0275,0,3.0275,14.34762833,4.71583738,15.10276667,14.25130222,3.68908539,14.72103821,3.0275,0,3.0275,11.22380222,3.68908539,11.81452866
09/02/2020 22:00,16.78767276,4.52505086,17.38683531,3.0205,0,3.0205,13.76717276,4.52505086,14.4917608,13.47622919,3.436631991,13.90752287,3.0205,0,3.0205,10.45572919,3.436631991,11.00603072
09/02/2020 22:30,16.29720001,4.372714732,16.87362919,2.9935,0,2.9935,13.30370001,4.372714732,14.00389474,12.71501306,3.19530682,13.11036013,2.9935,0,2.9935,9.721513056,3.19530682,10.23317164
09/02/2020 23:00,16.17475714,4.336249575,16.74591977,2.982,0,2.982,13.19275714,4.336249575,13.88711278,12.04982056,2.980448486,12.41294682,2.982,0,2.982,9.067820558,2.980448486,9.545074271
09/02/2020 23:30,15.36772349,4.06047255,15.89510498,3.014,0,3.014,12.35372349,4.06047255,13.00391946,11.80839774,2.89057875,12.15704333,3.014,0,3.014,8.794397736,2.89057875,9.257260774
10/02/2020 00:00,15.1291574,3.984853485,15.64514177,3.0055,0,3.0055,12.1236574,3.984853485,12.76174463,11.81038911,2.8940271,12.15979785,3.0055,0,3.0055,8.804889114,2.8940271,9.26830433
10/02/2020 00:30,16.25118996,4.387830898,16.83312909,2.9015,0,2.9015,13.34968996,4.387830898,14.05230522,15.31473079,4.080031656,15.8489002,2.9015,0,2.9015,12.41323079,4.080031656,13.06655873
10/02/2020 01:00,15.23856888,4.160999069,15.79645197,2.579,0,2.579,12.65956888,4.160999069,13.32586198,16.7894381,4.67074513,17.42702188,2.579,0,2.579,14.2104381,4.67074513,14.95835589
10/02/2020 01:30,15.65860169,4.284595077,16.23420962,2.623,0,2.623,13.03560169,4.284595077,13.72168599,16.45039946,4.544846418,17.06667136,2.623,0,2.623,13.82739946,4.544846418,14.55515733
10/02/2020 02:00,15.68046278,4.185122478,16.22936115,2.9475,0,2.9475,12.73296278,4.185122478,13.40311872,16.08812095,4.319113237,16.65780222,2.9475,0,2.9475,13.14062095,4.319113237,13.83223257
10/02/2020 02:30,15.39082245,4.088443227,15.92459681,2.952,0,2.952,12.43882245,4.088443227,13.09349732,16.44511249,4.434971606,17.03263626,2.952,0,2.952,13.49311249,4.434971606,14.20327631
10/02/2020 03:00,15.6111553,4.164807342,16.1571591,2.94,0,2.94,12.6711553,4.164807342,13.33805821,15.56314573,4.149027359,16.1067046,2.94,0,2.94,12.62314573,4.149027359,13.28752182
10/02/2020 03:30,15.25471424,4.044692674,15.78182009,2.949,0,2.949,12.30571424,4.044692674,12.95338341,15.05511314,3.979086964,15.57207644,2.949,0,2.949,12.10611314,3.979086964,12.74327699
10/02/2020 04:00,15.46016444,4.111234836,15.99746656,2.952,0,2.952,12.50816444,4.111234836,13.16648888,14.41346583,3.767201642,14.8976443,2.952,0,2.952,11.46146583,3.767201642,12.06470088
10/02/2020 04:30,15.34174212,4.072639987,15.87310454,2.951,0,2.951,12.39074212,4.072639987,13.04288644,13.71439806,3.537757862,14.16334865,2.951,0,2.951,10.76339806,3.537757862,11.3298927
10/02/2020 05:00,15.28085396,4.052627014,15.80912026,2.951,0,2.951,12.32985396,4.052627014,12.97879364,13.31303983,3.405837789,13.74178884,2.951,0,2.951,10.36203983,3.405837789,10.90741035
10/02/2020 05:30,15.87511173,4.255345493,16.43554495,2.9285,0,2.9285,12.94661173,4.255345493,13.62801235,13.27819304,3.401779597,13.70702429,2.9285,0,2.9285,10.34969304,3.401779597,10.89441373
10/02/2020 06:00,16.33624176,4.406582919,16.92012908,2.9295,0,2.9295,13.40674176,4.406582919,14.11235975,13.27610635,3.400765049,13.7047511,2.9295,0,2.9295,10.34660635,3.400765049,10.89116458
10/02/2020 06:30,18.31327656,5.061333093,18.99982081,2.9145,0,2.9145,15.39877656,5.061333093,16.20923848,14.95899127,3.958832834,15.47397096,2.9145,0,2.9145,12.04449127,3.958832834,12.67841186
10/02/2020 07:00,18.94873513,5.273156382,19.66877579,2.9055,0,2.9055,16.04323513,5.273156382,16.88761592,16.94805268,4.615563862,17.56530442,2.9055,0,2.9055,14.04255268,4.615563862,14.7816344
10/02/2020 07:30,18.82163902,5.233354017,19.535662,2.8995,0,2.8995,15.92213902,5.233354017,16.76014634,17.16042736,4.687340148,17.78908162,2.8995,0,2.8995,14.26092736,4.687340148,15.01150248
10/02/2020 08:00,18.77860449,5.214607674,19.48917956,2.9135,0,2.9135,15.86510449,5.214607674,16.70010999,17.69682131,4.859042738,18.35177869,2.9135,0,2.9135,14.78332131,4.859042738,15.56139086
10/02/2020 08:30,18.28288068,4.794640164,18.90111902,3.6955,0,3.6955,14.58738068,4.794640164,15.35513755,17.78742172,4.631790682,18.38058368,3.6955,0,3.6955,14.09192172,4.631790682,14.83360181
10/02/2020 09:00,18.43075339,4.368788071,18.94146193,5.139,0,5.139,13.29175339,4.368788071,13.99131936,17.1863318,3.959766474,17.6366026,5.139,0,5.139,12.0473318,3.959766474,12.6814019
10/02/2020 09:30,19.4673732,3.474971026,19.77508642,8.895,0,8.895,10.5723732,3.474971026,11.1288139,16.09701682,2.367188454,16.27014234,8.895,0,8.895,7.20201682,2.367188454,7.581070337
10/02/2020 10:00,20.02067348,3.088701557,20.25752808,10.6235,0,10.6235,9.397173483,3.088701557,9.891761561,15.69446682,1.666746192,15.78272257,10.6235,0,10.6235,5.070966822,1.666746192,5.337859813
10/02/2020 10:30,21.21166257,4.437781881,21.67091454,7.71,0,7.71,13.50166257,4.437781881,14.21227639,15.18728205,2.45766376,15.38485123,7.71,0,7.71,7.477282051,2.45766376,7.870823212
10/02/2020 11:00,26.30714182,3.84384288,26.58647849,14.6125,0,14.6125,11.69464182,3.84384288,12.31014928,21.71349206,2.33398322,21.83857172,14.6125,0,14.6125,7.100992056,2.33398322,7.47472848
10/02/2020 11:30,22.65970781,1.858448234,22.7357909,17.0055,0,17.0055,5.654207808,1.858448234,5.951797693,21.68079361,1.536694697,21.73518443,17.0055,0,17.0055,4.675293611,1.536694697,4.921361696
10/02/2020 12:00,21.6256784,4.912571275,22.17663913,6.6795,0,6.6795,14.9461784,4.912571275,15.73281937,15.26061736,2.820476882,15.51906995,6.6795,0,6.6795,8.581117364,2.820476882,9.03275512
10/02/2020 12:30,26.30253079,4.228695475,26.64028888,13.437,0,13.437,12.86553079,4.228695475,13.54266399,17.85882349,1.453383099,17.91786536,13.437,0,13.437,4.421823495,1.453383099,4.654551047
10/02/2020 13:00,23.14853011,4.821970063,23.64541904,8.478,0,8.478,14.67053011,4.821970063,15.44266328,17.90786689,3.099447362,18.1741099,8.478,0,8.478,9.429866895,3.099447362,9.926175678
10/02/2020 13:30,22.26645189,4.522184447,22.7210262,8.508,0,8.508,13.75845189,4.522184447,14.48258093,17.77077804,3.044527912,18.02968947,8.508,0,8.508,9.26277804,3.044527912,9.750292674
10/02/2020 14:00,21.47006346,5.39422005,22.13732673,5.0585,0,5.0585,16.41156346,5.39422005,17.27532996,14.3102147,3.040891569,14.62973911,5.0585,0,5.0585,9.251714704,3.040891569,9.738647057
10/02/2020 14:30,23.94808812,3.569209662,24.21260379,13.089,0,13.089,10.85908812,3.569209662,11.43061908,16.85851729,1.238980416,16.90398407,13.089,0,13.089,3.769517286,1.238980416,3.967912933
10/02/2020 15:00,18.65087937,4.112455874,19.09888987,6.139,0,6.139,12.51187937,4.112455874,13.17039933,15.44824468,3.059800756,15.7483537,6.139,0,6.139,9.309244677,3.059800756,9.799204923
10/02/2020 15:30,22.71525449,5.212356187,23.3056097,6.857,0,6.857,15.85825449,5.212356187,16.69289947,14.28810287,2.442485399,14.49536542,6.857,0,6.857,7.431102875,2.442485399,7.822213552
10/02/2020 16:00,20.11281835,4.393789414,20.58715249,6.745,0,6.745,13.36781835,4.393789414,14.07138774,15.86534063,2.997711,16.14606158,6.745,0,6.745,9.120340634,2.997711,9.600358562
10/02/2020 16:30,20.15767626,4.394235735,20.63107413,6.7885,0,6.7885,13.36917626,4.394235735,14.07281711,15.9098216,2.998033428,16.189831,6.7885,0,6.7885,9.121321599,2.998033428,9.601391157
10/02/2020 17:00,19.76835721,5.140901156,20.42588582,4.1275,0,4.1275,15.64085721,5.140901156,16.46406022,19.84034393,5.164562045,20.50151088,4.1275,0,4.1275,15.71284393,5.164562045,16.53983571
10/02/2020 17:30,19.87156608,5.452726681,20.60610023,3.282,0,3.282,16.58956608,5.452726681,17.46270113,22.4366771,6.295837903,23.30326274,3.282,0,3.282,19.1546771,6.295837903,20.162818
10/02/2020 18:00,21.90458463,6.11651033,22.74252682,3.2955,0,3.2955,18.60908463,6.11651033,19.58851014,23.16102556,6.529482493,24.06381613,3.2955,0,3.2955,19.86552556,6.529482493,20.91107954
10/02/2020 18:30,21.90823632,6.210070816,22.77138112,3.0145,0,3.0145,18.89373632,6.210070816,19.88814349,23.18701076,6.630383647,24.11637317,3.0145,0,3.0145,20.17251076,6.630383647,21.23422185
10/02/2020 19:00,22.21146015,6.262569499,23.07745087,3.158,0,3.158,19.05346015,6.262569499,20.05627384,22.57314169,6.381448473,23.45782621,3.158,0,3.158,19.41514169,6.381448473,20.43699125
10/02/2020 19:30,22.38884066,6.284387717,23.25411179,3.269,0,3.269,19.11984066,6.284387717,20.12614806,21.52371579,6.000034925,22.34436753,3.269,0,3.269,18.25471579,6.000034925,19.2154903
10/02/2020 20:00,21.61107095,6.045345725,22.44069056,3.2185,0,3.2185,18.39257095,6.045345725,19.360601,20.69852344,5.745405864,21.48112104,3.2185,0,3.2185,17.48002344,5.745405864,18.40002468
10/02/2020 20:30,20.92695509,5.803724826,21.71682922,3.2695,0,3.2695,17.65745509,5.803724826,18.58679483,19.3399515,5.282101971,20.04829981,3.2695,0,3.2695,16.0704515,5.282101971,16.91626474
10/02/2020 21:00,20.483878,5.69260426,21.26017406,3.1645,0,3.1645,17.319378,5.69260426,18.23092421,18.39631852,5.006456639,19.06539124,3.1645,0,3.1645,15.23181852,5.006456639,16.03349317
10/02/2020 21:30,19.63343546,5.387439955,20.35918214,3.2425,0,3.2425,16.39093546,5.387439955,17.25361627,17.54720089,4.701727812,18.16619122,3.2425,0,3.2425,14.30470089,4.701727812,15.05757989
10/02/2020 22:00,18.09831901,4.905057756,18.7512331,3.175,0,3.175,14.92331901,4.905057756,15.70875686,16.39986362,4.346802464,16.96614919,3.175,0,3.175,13.22486362,4.346802464,13.92090907
10/02/2020 22:30,17.99138591,4.877141595,18.64072094,3.153,0,3.153,14.83838591,4.877141595,15.61935359,14.99277891,3.891547136,15.48959517,3.153,0,3.153,11.83977891,3.891547136,12.46292517
10/02/2020 23:00,17.3362957,4.659523068,17.95155436,3.16,0,3.16,14.1762957,4.659523068,14.92241653,14.36709516,3.683594046,14.83179991,3.16,0,3.16,11.20709516,3.683594046,11.79694228
10/02/2020 23:30,16.30545806,4.289313788,16.860195,3.2555,0,3.2555,13.04995806,4.289313788,13.73679796,14.49600928,3.694576735,14.95941785,3.2555,0,3.2555,11.24050928,3.694576735,11.83211503
11/02/2020 00:00,15.97930939,4.192796137,16.52022603,3.223,0,3.223,12.75630939,4.192796137,13.42769409,14.03851961,3.554889386,14.4816184,3.223,0,3.223,10.81551961,3.554889386,11.38475749
11/02/2020 00:30,16.62775788,4.424337159,17.20630964,3.167,0,3.167,13.46075788,4.424337159,14.16921882,17.802823,4.810562387,18.44131279,3.167,0,3.167,14.635823,4.810562387,15.40612948
11/02/2020 01:00,16.73839944,4.441803945,17.31772612,3.2245,0,3.2245,13.51389944,4.441803945,14.22515731,18.6910608,5.083612696,19.3700509,3.2245,0,3.2245,15.4665608,5.083612696,16.28059031
11/02/2020 01:30,16.56784941,4.384267784,17.1381282,3.229,0,3.229,13.33884941,4.384267784,14.04089412,18.66858598,5.074746501,19.34603718,3.229,0,3.229,15.43958598,5.074746501,16.25219577
11/02/2020 02:00,16.49534941,4.384267784,17.06805075,3.1565,0,3.1565,13.33884941,4.384267784,14.04089412,18.41432318,5.015003959,19.08500885,3.1565,0,3.1565,15.25782318,5.015003959,16.0608665
11/02/2020 02:30,16.67955932,4.459441094,17.26540802,3.112,0,3.112,13.56755932,4.459441094,14.28164139,18.55590758,5.076166944,19.23770197,3.112,0,3.112,15.44390758,5.076166944,16.25674482
11/02/2020 03:00,16.70085181,4.466110913,17.28770077,3.113,0,3.113,13.58785181,4.466110913,14.3030019,18.00612191,4.895132449,18.65965562,3.113,0,3.113,14.89312191,4.895132449,15.67697043
11/02/2020 03:30,16.40310812,4.370876766,16.97546817,3.105,0,3.105,13.29810812,4.370876766,13.99800854,17.26246355,4.653333238,17.8786509,3.105,0,3.105,14.15746355,4.653333238,14.90259321
11/02/2020 04:00,16.1280731,4.267987133,16.68323878,3.143,0,3.143,12.9850731,4.267987133,13.668498,16.83619538,4.500735671,17.427395,3.143,0,3.143,13.69319538,4.500735671,14.41388988
11/02/2020 04:30,16.1540731,4.267987133,16.7083749,3.169,0,3.169,12.9850731,4.267987133,13.668498,16.14758971,4.265856144,16.70156226,3.169,0,3.169,12.97858971,4.265856144,13.66167337
11/02/2020 05:00,15.75507814,4.141281066,16.29026384,3.1555,0,3.1555,12.59957814,4.141281066,13.26271383,16.01633271,4.22715129,16.56477351,3.1555,0,3.1555,12.86083271,4.22715129,13.53771864
11/02/2020 05:30,16.08928522,4.252444358,16.64176619,3.1515,0,3.1515,12.93778522,4.252444358,13.61872129,16.07221847,4.246834788,16.62383266,3.1515,0,3.1515,12.92071847,4.246834788,13.60075628
11/02/2020 06:00,15.9261485,4.199645621,16.47055644,3.149,0,3.149,12.7771485,4.199645621,13.44963,16.06971847,4.246834788,16.62141562,3.149,0,3.149,12.92071847,4.246834788,13.60075628
11/02/2020 06:30,17.50445057,4.707233164,18.12632985,3.183,0,3.183,14.32145057,4.707233164,15.07521112,17.74255253,4.785493494,18.37659158,3.183,0,3.183,14.55955253,4.785493494,15.32584476
11/02/2020 07:00,17.71289365,4.769993121,18.34392095,3.2005,0,3.2005,14.51239365,4.769993121,15.27620384,19.13699753,5.238073431,19.84091953,3.2005,0,3.2005,15.93649753,5.238073431,16.77526056
11/02/2020 07:30,17.82918059,4.809200841,18.46640444,3.1975,0,3.1975,14.63168059,4.809200841,15.40176904,19.98094892,5.516452889,20.7284725,3.1975,0,3.1975,16.78344892,5.516452889,17.66678833
11/02/2020 08:00,18.30109853,4.947878563,18.95815681,3.2475,0,3.2475,15.05359853,4.947878563,15.84589319,20.16356711,5.560042381,20.91610647,3.2475,0,3.2475,16.91606711,5.560042381,17.80638643
11/02/2020 08:30,18.18204039,4.326646495,18.68974218,5.0185,0,5.0185,13.16354039,4.326646495,13.85635831,19.99683458,4.923140497,20.59394827,5.0185,0,5.0185,14.97833458,4.923140497,15.76666798
11/02/2020 09:00,18.81069639,4.520128363,19.34615876,5.0585,0,5.0585,13.75219639,4.520128363,14.4759962,19.17735903,4.640644545,19.73085606,5.0585,0,5.0585,14.11885903,4.640644545,14.86195687
11/02/2020 09:30,19.99576939,4.031727779,20.39817694,7.7295,0,7.7295,12.26626939,4.031727779,12.91186252,18.28898572,3.470735116,18.61539688,7.7295,0,7.7295,10.55948572,3.470735116,11.11524813
11/02/2020 10:00,20.80731989,3.356298542,21.07627342,10.596,0,10.596,10.21131989,3.356298542,10.74875778,17.83430307,2.379115167,17.99229154,10.596,0,10.596,7.238303068,2.379115167,7.619266388
11/02/2020 10:30,24.90907779,4.535373193,25.31860514,11.1105,0,11.1105,13.79857779,4.535373193,14.52481872,18.87963669,2.553591741,19.05154882,11.1105,0,11.1105,7.769136691,2.553591741,8.178038622
11/02/2020 11:00,24.26587844,2.797390465,24.426589,15.755,0,15.755,8.510878443,2.797390465,8.958819413,23.05292095,2.398710617,23.17738072,15.755,0,15.755,7.29792095,2.398710617,7.682022053
11/02/2020 11:30,26.25360821,2.857779519,26.40868887,17.559,0,17.559,8.694608209,2.857779519,9.152219167,26.12252818,2.814695597,26.27373194,17.559,0,17.559,8.56352818,2.814695597,9.01424019
11/02/2020 12:00,26.13968867,1.288996732,26.17145079,22.218,0,22.218,3.921688671,1.288996732,4.128093338,33.56956914,3.731080346,33.77627767,22.218,0,22.218,11.35156914,3.731080346,11.94902015
11/02/2020 12:30,25.99171212,1.385473225,26.02861186,21.7765,0,21.7765,4.215212125,1.385473225,4.437065395,31.95045473,3.344017205,32.12497484,21.7765,0,21.7765,10.17395473,3.344017205,10.70942603
11/02/2020 13:00,22.92964526,2.492459313,23.06471298,15.3465,0,15.3465,7.583145256,2.492459313,7.982258164,21.78290834,2.115545114,21.88539757,15.3465,0,15.3465,6.436408335,2.115545114,6.775166669
11/02/2020 13:30,27.14823419,1.815234945,27.20885329,21.6255,0,21.6255,5.522734188,1.815234945,5.813404408,32.13720404,3.455030038,32.32239342,21.6255,0,21.6255,10.51170404,3.455030038,11.06495163
11/02/2020 14:00,25.78207737,3.812103681,26.06237993,14.184,0,14.184,11.59807737,3.812103681,12.20850249,20.0205498,1.918381149,20.11225001,14.184,0,14.184,5.836549803,1.918381149,6.143736635
11/02/2020 14:30,28.81737059,3.534626332,29.0333331,18.0635,0,18.0635,10.75387059,3.534626332,11.31986378,24.32203044,2.057079478,24.40886603,18.0635,0,18.0635,6.258530441,2.057079478,6.58792678
11/02/2020 15:00,22.93825043,3.646832458,23.22633677,11.843,0,11.843,11.09525043,3.646832458,11.67921097,15.6934452,1.265580136,15.74439314,11.843,0,11.843,3.850445204,1.265580136,4.053100215
11/02/2020 15:30,22.06278149,5.252135838,22.67931344,6.0835,0,6.0835,15.97928149,5.252135838,16.82029631,13.73420753,2.514665957,13.96252131,6.0835,0,6.0835,7.650707527,2.514665957,8.053376344
11/02/2020 16:00,21.01191218,3.999234983,21.38911718,8.8445,0,8.8445,12.16741218,3.999234983,12.80780229,15.47662239,2.179873215,15.6293854,8.8445,0,8.8445,6.632122395,2.179873215,6.981181468
11/02/2020 16:30,18.33046204,3.703928706,18.70093384,7.0615,0,7.0615,11.26896204,3.703928706,11.86206531,18.14673063,3.643539111,18.50889543,7.0615,0,7.0615,11.08523063,3.643539111,11.66866382
11/02/2020 17:00,19.54220404,5.096478457,20.19583698,4.0365,0,4.0365,15.50570404,5.096478457,16.32179372,20.06267561,5.267549191,20.74266201,4.0365,0,4.0365,16.02617561,5.267549191,16.86965854
11/02/2020 17:30,20.04893449,5.641019421,20.8274068,2.8865,0,2.8865,17.16243449,5.641019421,18.06572051,21.76540063,6.20519456,22.6326557,2.8865,0,2.8865,18.87890063,6.20519456,19.87252698
11/02/2020 18:00,19.814594,5.74427866,20.63043559,2.338,0,2.338,17.476594,5.74427866,18.39641474,23.33736776,6.902158402,24.33664982,2.338,0,2.338,20.99936776,6.902158402,22.10459764
11/02/2020 18:30,19.65203322,5.611798988,20.43758052,2.5785,0,2.5785,17.07353322,5.611798988,17.97214023,23.83401864,6.986351125,24.83685863,2.5785,0,2.5785,21.25551864,6.986351125,22.37423015
11/02/2020 19:00,19.7086265,5.586685314,20.48514123,2.7115,0,2.7115,16.9971265,5.586685314,17.8917121,23.32941369,6.776780512,24.29375017,2.7115,0,2.7115,20.61791369,6.776780512,21.70306704
11/02/2020 19:30,19.05942244,5.327779511,19.79006868,2.85,0,2.85,16.20942244,5.327779511,17.06254994,22.9220981,6.597379602,23.85263086,2.85,0,2.85,20.0720981,6.597379602,21.12852431
11/02/2020 20:00,18.49336029,5.258899762,19.22655459,2.4935,0,2.4935,15.99986029,5.258899762,16.8419582,20.99649304,6.081639709,21.85953022,2.4935,0,2.4935,18.50299304,6.081639709,19.47683477
11/02/2020 20:30,18.03369453,5.065743368,18.73168156,2.6215,0,2.6215,15.41219453,5.065743368,16.22336266,19.68821119,5.609556696,20.47175582,2.6215,0,2.6215,17.06671119,5.609556696,17.96495915
11/02/2020 21:00,17.48389894,4.823406028,18.13703305,2.809,0,2.809,14.67489894,4.823406028,15.44726205,18.92281301,5.296354211,19.65004377,2.809,0,2.809,16.11381301,5.296354211,16.96190843
11/02/2020 21:30,17.22684958,4.834893747,17.89247171,2.517,0,2.517,14.70984958,4.834893747,15.48405219,17.39861842,4.891351434,18.07310825,2.517,0,2.517,14.88161842,4.891351434,15.66486149
11/02/2020 22:00,16.08254725,4.503152112,16.70109891,2.382,0,2.382,13.70054725,4.503152112,14.42162868,16.20929613,4.544812454,16.83438746,2.382,0,2.382,13.82729613,4.544812454,14.55504855
11/02/2020 22:30,15.21485543,4.145152076,15.76940429,2.6035,0,2.6035,12.61135543,4.145152076,13.27511098,15.38573293,4.201316794,15.94903886,2.6035,0,2.6035,12.78223293,4.201316794,13.45498204
11/02/2020 23:00,13.9711758,3.694631467,14.45143782,2.7305,0,2.7305,11.2406758,3.694631467,11.83229032,14.51186434,3.872347197,15.01962981,2.7305,0,2.7305,11.78136434,3.872347197,12.40143615
11/02/2020 23:30,13.67660549,3.769712674,14.18662297,2.2075,0,2.2075,11.46910549,3.769712674,12.07274262,13.67830951,3.77027276,14.18841456,2.2075,0,2.2075,11.47080951,3.77027276,12.07453633
12/02/2020 00:00,13.19784697,3.689593124,13.70387763,1.9725,0,1.9725,11.22534697,3.689593124,11.81615471,13.41929765,3.762380443,13.93675199,1.9725,0,1.9725,11.44679765,3.762380443,12.04926068
12/02/2020 00:30,13.71845103,3.790204662,14.23241195,2.187,0,2.187,11.53145103,3.790204662,12.1383695,17.70552734,5.100693274,18.42560095,2.187,0,2.187,15.51852734,5.100693274,16.33529194
12/02/2020 01:00,13.37760022,3.527142073,13.83477209,2.6465,0,2.6465,10.73110022,3.527142073,11.29589497,19.30154768,5.474249443,20.06283005,2.6465,0,2.6465,16.65504768,5.474249443,17.53162913
12/02/2020 01:30,13.27450946,3.662201409,13.77041468,2.1325,0,2.1325,11.14200946,3.662201409,11.72843101,19.47982758,5.701790844,20.29714516,2.1325,0,2.1325,17.34732758,5.701790844,18.26034482
12/02/2020 02:00,13.12349222,3.726617827,13.64235055,1.7855,0,1.7855,11.33799222,3.726617827,11.93472865,18.81752514,5.598155943,19.63259031,1.7855,0,1.7855,17.03202514,5.598155943,17.92844752
12/02/2020 02:30,13.75382583,3.87019809,14.2879725,1.979,0,1.979,11.77482583,3.87019809,12.3945535,18.78965542,5.525395233,19.58522768,1.979,0,1.979,16.81065542,5.525395233,17.69542675
12/02/2020 03:00,14.16106443,3.829026661,14.66960091,2.5115,0,2.5115,11.64956443,3.829026661,12.2626994,18.06098612,5.110868933,18.77019449,2.5115,0,2.5115,15.54948612,5.110868933,16.36788013
12/02/2020 03:30,14.19707119,3.842669273,14.70792091,2.506,0,2.506,11.69107119,3.842669273,12.30639073,17.20534849,4.831442207,17.87083799,2.506,0,2.506,14.69934849,4.831442207,15.47299841
12/02/2020 04:00,13.44991801,3.619442419,13.9284119,2.438,0,2.438,11.01191801,3.619442419,11.59149265,16.82183,4.727736294,17.47356447,2.438,0,2.438,14.38383,4.727736294,15.14087369
12/02/2020 04:30,13.00111304,3.42985579,13.44592321,2.566,0,2.566,10.43511304,3.42985579,10.98432951,16.16381977,4.469387224,16.77034561,2.566,0,2.566,13.59781977,4.469387224,14.3134945
12/02/2020 05:00,13.15715083,3.530609892,13.62262178,2.4155,0,2.4155,10.74165083,3.530609892,11.30700088,15.41790971,4.2736854,15.99926019,2.4155,0,2.4155,13.00240971,4.2736854,13.68674706
12/02/2020 05:30,13.21629091,3.559580136,13.68725525,2.3865,0,2.3865,10.82979091,3.559580136,11.39977991,15.92282443,4.449174684,16.53274004,2.3865,0,2.3865,13.53632443,4.449174684,14.24876256
12/02/2020 06:00,13.00313296,3.556405719,13.480708,2.183,0,2.183,10.82013296,3.556405719,11.38961364,16.13350729,4.585310006,16.77245138,2.183,0,2.183,13.95050729,4.585310006,14.68474452
12/02/2020 06:30,14.17241429,3.977213845,14.71990343,2.072,0,2.072,12.10041429,3.977213845,12.7372782,17.88520541,5.19754927,18.62511989,2.072,0,2.072,15.81320541,5.19754927,16.64547938
12/02/2020 07:00,15.62738298,4.488307336,16.25915132,1.972,0,1.972,13.65538298,4.488307336,14.37408735,19.12650902,5.638414447,19.94028748,1.972,0,1.972,17.15450902,5.638414447,18.05737791
12/02/2020 07:30,16.50013716,4.765307238,17.17447755,2.002,0,2.002,14.49813716,4.765307238,15.26119701,19.41323301,5.722795542,20.23917006,2.002,0,2.002,17.41123301,5.722795542,18.32761369
12/02/2020 08:00,16.90214045,4.875088811,17.59115808,2.07,0,2.07,14.83214045,4.875088811,15.61277942,19.40329553,5.697178731,20.22240646,2.07,0,2.07,17.33329553,5.697178731,18.24557424
12/02/2020 08:30,17.36600082,4.45810713,17.92910214,3.8025,0,3.8025,13.56350082,4.45810713,14.27736928,19.25134788,5.07779074,19.90975524,3.8025,0,3.8025,15.44884788,5.07779074,16.26194513
12/02/2020 09:00,18.15066793,3.785674377,18.54125338,6.633,0,6.633,11.51766793,3.785674377,12.12386098,18.58243076,3.927587956,18.99296396,6.633,0,6.633,11.94943076,3.927587956,12.57834817
