Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/02/2020 09:30,16.63142631,2.422541977,16.8069346,9.261,0,9.261,7.370426312,2.422541977,7.758343486,17.60069785,2.741126126,17.81286999,9.261,0,9.261,8.339697852,2.741126126,8.778629318
12/02/2020 10:00,18.066177,1.487682437,18.12732607,13.54,0,13.54,4.526177001,1.487682437,4.764396843,18.46225598,1.617867302,18.53300813,13.54,0,13.54,4.92225598,1.617867302,5.181322084
12/02/2020 10:30,18.78455575,1.391502482,18.83602436,14.551,0,14.551,4.233555747,1.391502482,4.45637447,17.91317604,1.105093822,17.94723121,14.551,0,14.551,3.362176037,1.105093822,3.53913267
12/02/2020 11:00,18.86801884,1.46347217,18.92468984,14.4155,0,14.4155,4.452518839,1.46347217,4.686861935,17.22357709,0.922970306,17.24828925,14.4155,0,14.4155,2.808077092,0.922970306,2.955870623
12/02/2020 11:30,18.88471244,1.464357513,18.94140192,14.4295,0,14.4295,4.455212437,1.464357513,4.689697302,17.54030025,1.022470596,17.57007623,14.4295,0,14.4295,3.110800247,1.022470596,3.274526576
12/02/2020 12:00,17.74493999,1.418909558,17.80157857,13.428,0,13.428,4.316939989,1.418909558,4.544147357,16.53974177,1.02278006,16.5713348,13.428,0,13.428,3.111741772,1.02278006,3.275517655
12/02/2020 12:30,17.66144602,1.387357865,17.71585271,13.4405,0,13.4405,4.220946018,1.387357865,4.443101072,16.15330152,0.891654741,16.17789227,13.4405,0,13.4405,2.712801524,0.891654741,2.855580551
12/02/2020 13:00,16.95873785,2.200125236,17.10085789,10.265,0,10.265,6.693737851,2.200125236,7.046039843,14.45458805,1.377051,14.52003393,10.265,0,10.265,4.189588053,1.377051,4.410092687
12/02/2020 13:30,16.26446037,2.206114687,16.41339737,9.5525,0,9.5525,6.711960368,2.206114687,7.06522144,16.43480984,2.262105852,16.58975881,9.5525,0,9.5525,6.882309842,2.262105852,7.244536676
12/02/2020 14:00,15.88306394,1.740074668,15.97809688,10.589,0,10.589,5.294063938,1.740074668,5.572698883,16.30764422,1.879627458,16.41561024,10.589,0,10.589,5.71864422,1.879627458,6.019625495
12/02/2020 14:30,15.93038487,2.863293741,16.18566073,7.219,0,7.219,8.711384871,2.863293741,9.169878811,16.45191167,3.034711312,16.72946115,7.219,0,7.219,9.232911673,3.034711312,9.718854393
12/02/2020 15:00,15.82210167,3.693292366,16.2474401,4.5855,0,4.5855,11.23660167,3.693292366,11.82800176,17.24735523,4.161750556,17.74236258,4.5855,0,4.5855,12.66185523,4.161750556,13.32826866
12/02/2020 15:30,14.6561792,3.509912117,15.0706029,3.9775,0,3.9775,10.6786792,3.509912117,11.24071495,19.64207404,5.148696502,20.30566789,3.9775,0,3.9775,15.66457404,5.148696502,16.48902531
12/02/2020 16:00,16.00283205,3.981459706,16.49068389,3.8895,0,3.8895,12.11333205,3.981459706,12.75087584,20.3363524,5.405818964,21.04257844,3.8895,0,3.8895,16.4468524,5.405818964,17.31247621
12/02/2020 16:30,15.86097388,3.999255265,16.35740001,3.6935,0,3.6935,12.16747388,3.999255265,12.80786724,21.75514465,5.936575509,22.55059306,3.6935,0,3.6935,18.06164465,5.936575509,19.01225753
12/02/2020 17:00,14.9944906,4.297048561,15.59805676,1.921,0,1.921,13.0734906,4.297048561,13.76156906,23.72519287,7.166691624,24.78399172,1.921,0,1.921,21.80419287,7.166691624,22.95178197
12/02/2020 17:30,16.38891049,4.830805214,17.08604887,1.6915,0,1.6915,14.69741049,4.830805214,15.47095841,24.69703959,7.561555194,25.82868331,1.6915,0,1.6915,23.00553959,7.561555194,24.21635746
12/02/2020 18:00,16.21081879,4.795605875,16.90527969,1.6205,0,1.6205,14.59031879,4.795605875,15.3582303,26.82261907,8.283535956,28.07258203,1.6205,0,1.6205,25.20211907,8.283535956,26.52854639
12/02/2020 18:30,16.78622099,4.966325123,17.50547344,1.6765,0,1.6765,15.10972099,4.966325123,15.90496946,26.76114328,8.24492353,28.00245621,1.6765,0,1.6765,25.08464328,8.24492353,26.40488766
12/02/2020 19:00,17.76416106,5.256862175,18.52565837,1.7705,0,1.7705,15.99366106,5.256862175,16.8354327,25.4876703,7.795456896,26.65315151,1.7705,0,1.7705,23.7171703,7.795456896,24.96544242
12/02/2020 19:30,17.4342267,5.188353113,18.1898672,1.649,0,1.649,15.7852267,5.188353113,16.61602811,24.49125189,7.507885121,25.61620108,1.649,0,1.649,22.84225189,7.507885121,24.04447567
12/02/2020 20:00,15.67833211,4.613683603,16.34307726,1.6415,0,1.6415,14.03683211,4.613683603,14.77561275,23.28688655,7.114494509,24.34943772,1.6415,0,1.6415,21.64538655,7.114494509,22.78461742
12/02/2020 20:30,15.21239192,4.390198068,15.83321531,1.8555,0,1.8555,13.35689192,4.390198068,14.05988623,22.16910038,6.676757562,23.15271265,1.8555,0,1.8555,20.31360038,6.676757562,21.38273724
12/02/2020 21:00,16.36105522,4.46995764,16.96067951,2.7615,0,2.7615,13.59955522,4.46995764,14.31532129,20.15049033,5.715484728,20.94538198,2.7615,0,2.7615,17.38899033,5.715484728,18.30420035
12/02/2020 21:30,16.259524,4.329434921,16.82605501,3.0875,0,3.0875,13.172024,4.329434921,13.86528842,19.08070034,5.256710742,19.79156722,3.0875,0,3.0875,15.99320034,5.256710742,16.83494772
12/02/2020 22:00,17.95813297,4.821017819,18.59399776,3.2905,0,3.2905,14.66763297,4.821017819,15.43961366,17.76086857,4.756180146,18.38667186,3.2905,0,3.2905,14.47036857,4.756180146,15.23196692
12/02/2020 22:30,18.17878379,4.88828329,18.82454498,3.3065,0,3.3065,14.87228379,4.88828329,15.65503557,15.87453144,4.130912168,16.40320651,3.3065,0,3.3065,12.56803144,4.130912168,13.22950678
12/02/2020 23:00,16.36313015,4.285097457,16.91490728,3.326,0,3.326,13.03713015,4.285097457,13.72329489,14.75605949,3.756878877,15.22679975,3.326,0,3.326,11.43005949,3.756878877,12.03164157
12/02/2020 23:30,16.29905014,4.292795236,16.85488435,3.2385,0,3.2385,13.06055014,4.292795236,13.74794752,14.55489604,3.719519506,15.02264371,3.2385,0,3.2385,11.31639604,3.719519506,11.91199583
13/02/2020 00:00,16.15489046,4.209914357,16.69442616,3.3465,0,3.3465,12.80839046,4.209914357,13.48251627,14.31722224,3.605902023,14.76432803,3.3465,0,3.3465,10.97072224,3.605902023,11.54812868
13/02/2020 00:30,16.49128645,4.317524216,17.04709782,3.3555,0,3.3555,13.13578645,4.317524216,13.82714364,17.67732211,4.707355284,18.29335701,3.3555,0,3.3555,14.32182211,4.707355284,15.07560222
13/02/2020 01:00,16.52165673,4.352322095,17.08531091,3.28,0,3.28,13.24165673,4.352322095,13.93858604,18.76818084,5.090718859,19.4463372,3.28,0,3.28,15.48818084,5.090718859,16.30334825
13/02/2020 01:30,15.77684297,4.099789572,16.30082969,3.3035,0,3.3035,12.47334297,4.099789572,13.1298347,19.37993748,5.284069467,20.08739323,3.3035,0,3.3035,16.07643748,5.284069467,16.92256577
13/02/2020 02:00,14.01493421,4.055118522,14.58980353,1.6775,0,1.6775,12.33743421,4.055118522,12.98677285,18.3775237,5.489032347,19.17975113,1.6775,0,1.6775,16.7000237,5.489032347,17.57897232
13/02/2020 02:30,13.61516209,3.827744022,14.14299342,1.9695,0,1.9695,11.64566209,3.827744022,12.25859167,19.27081394,5.68666689,20.09234805,1.9695,0,1.9695,17.30131394,5.68666689,18.21190941
13/02/2020 03:00,13.84436369,3.808582265,14.35868047,2.257,0,2.257,11.58736369,3.808582265,12.19722494,18.56568032,5.360403999,19.32403728,2.257,0,2.257,16.30868032,5.360403999,17.16703192
13/02/2020 03:30,13.98153236,3.822278096,14.49458716,2.3525,0,2.3525,11.62903236,3.822278096,12.2410867,17.41031039,4.949262933,18.10011357,2.3525,0,2.3525,15.05781039,4.949262933,15.85032672
13/02/2020 04:00,14.23121974,3.888076505,14.75278801,2.402,0,2.402,11.82921974,3.888076505,12.45181025,16.68710327,4.695286387,17.33508379,2.402,0,2.402,14.28510327,4.695286387,15.03695081
13/02/2020 04:30,14.33886395,3.896176664,14.85877558,2.485,0,2.485,11.85386395,3.896176664,12.47775152,15.92264838,4.416741434,16.52387171,2.485,0,2.485,13.43764838,4.416741434,14.14489303
13/02/2020 05:00,14.64791626,3.983459489,15.17990119,2.5285,0,2.5285,12.11941626,3.983459489,12.75728027,15.26386086,4.185910688,15.8274223,2.5285,0,2.5285,12.73536086,4.185910688,13.40564301
13/02/2020 05:30,14.8923984,4.040151627,15.43069523,2.6005,0,2.6005,12.2918984,4.040151627,12.93884042,15.53774354,4.252266316,16.10910435,2.6005,0,2.6005,12.93724354,4.252266316,13.61815109
13/02/2020 06:00,15.3206919,4.059969142,15.84950945,2.9685,0,2.9685,12.3521919,4.059969142,13.00230727,15.7147998,4.189506144,16.26366793,2.9685,0,2.9685,12.7462998,4.189506144,13.41715768
13/02/2020 06:30,16.70060061,4.523712407,17.30242857,2.9375,0,2.9375,13.76310061,4.523712407,14.48747432,16.50365954,4.458981008,17.09541721,2.9375,0,2.9375,13.56615954,4.458981008,14.28016793
13/02/2020 07:00,17.75583259,4.886491565,18.41595478,2.889,0,2.889,14.86683259,4.886491565,15.64929746,17.75440763,4.886023204,18.41445663,2.889,0,2.889,14.86540763,4.886023204,15.6477975
13/02/2020 07:30,19.150779,5.247369101,19.85666686,3.186,0,3.186,15.964779,5.247369101,16.80503053,18.52362166,5.041232451,19.19735878,3.186,0,3.186,15.33762166,5.041232451,16.14486491
13/02/2020 08:00,20.05890424,5.488993083,20.79636229,3.359,0,3.359,16.69990424,5.488993083,17.57884657,19.13602447,5.18565717,19.82620672,3.359,0,3.359,15.77702447,5.18565717,16.60739418
13/02/2020 08:30,20.02231492,5.456095312,20.75239915,3.4225,0,3.4225,16.59981492,5.456095312,17.47348938,19.54887403,5.300482819,20.25471782,3.4225,0,3.4225,16.12637403,5.300482819,16.97513056
13/02/2020 09:00,19.11923622,5.203968738,19.81480468,3.2865,0,3.2865,15.83273622,5.203968738,16.66603813,19.91133725,5.464319754,20.64752143,3.2865,0,3.2865,16.62483725,5.464319754,17.49982868
13/02/2020 09:30,20.02126024,5.210221629,20.68809491,4.1695,0,4.1695,15.85176024,5.210221629,16.68606341,19.40094088,5.006332518,20.03646357,4.1695,0,4.1695,15.23144088,5.006332518,16.03309567
13/02/2020 10:00,20.84339741,4.179184676,21.25824075,8.1285,0,8.1285,12.71489741,4.179184676,13.38410253,18.28443954,3.338095899,18.58665148,8.1285,0,8.1285,10.15593954,3.338095899,10.69046267
13/02/2020 10:30,22.54237887,4.589212006,23.00477585,8.58,0,8.58,13.96237887,4.589212006,14.69724092,18.20822108,3.164643229,18.48118723,8.58,0,8.58,9.628221076,3.164643229,10.13496955
13/02/2020 11:00,23.05930597,4.838001912,23.56136359,8.34,0,8.34,14.71930597,4.838001912,15.49400629,16.20789781,2.586052952,16.4129102,8.34,0,8.34,7.867897812,2.586052952,8.281997697
13/02/2020 11:30,22.92321078,2.814098247,23.09529696,14.3615,0,14.3615,8.561710782,2.814098247,9.012327139,17.579284,1.057634455,17.61107086,14.3615,0,14.3615,3.217784002,1.057634455,3.387141055
13/02/2020 12:00,21.39892131,3.521166953,21.68668831,10.686,0,10.686,10.71292131,3.521166953,11.27675927,14.57213745,1.277311609,14.6280113,10.686,0,10.686,3.886137445,1.277311609,4.090670995
13/02/2020 12:30,23.3893996,3.924783901,23.71640661,11.4485,0,11.4485,11.9408996,3.924783901,12.569368,15.01481035,1.172189526,15.06049661,11.4485,0,11.4485,3.566310349,1.172189526,3.754010894
13/02/2020 13:00,21.49098751,2.911315357,21.68728433,12.6335,0,12.6335,8.857487513,2.911315357,9.323671066,16.1966195,1.171140743,16.23890556,12.6335,0,12.6335,3.563119496,1.171140743,3.750652101
13/02/2020 13:30,22.62589601,2.247836414,22.73728081,15.787,0,15.787,6.838896006,2.247836414,7.198837901,20.7203751,1.621521979,20.78372627,15.787,0,15.787,4.933375097,1.621521979,5.193026417
13/02/2020 14:00,23.97046731,4.403370211,24.37156072,10.5735,0,10.5735,13.39696731,4.403370211,14.10207085,14.09259191,1.156669575,14.13997989,10.5735,0,10.5735,3.519091907,1.156669575,3.704307271
13/02/2020 14:30,21.6357834,3.435335075,21.90681744,11.184,0,11.184,10.4517834,3.435335075,11.00187726,14.20551131,0.993122742,14.24018414,11.184,0,11.184,3.021511313,0.993122742,3.180538224
13/02/2020 15:00,20.39229625,2.827931071,20.58744618,11.7885,0,11.7885,8.603796248,2.827931071,9.05662763,15.10658987,1.0906034,15.14590616,11.7885,0,11.7885,3.318089871,1.0906034,3.49272618
13/02/2020 15:30,19.77987783,2.713904502,19.96519083,11.523,0,11.523,8.256877834,2.713904502,8.691450351,14.84009405,1.090276088,14.8800905,11.523,0,11.523,3.317094045,1.090276088,3.491677942
13/02/2020 16:00,19.26390932,3.817636075,19.63854749,7.649,0,7.649,11.61490932,3.817636075,12.22622033,13.73449724,2.000206215,13.87938181,7.649,0,7.649,6.085497241,2.000206215,6.405786569
13/02/2020 16:30,18.53443985,4.272216228,19.02044405,5.5365,0,5.5365,12.99793985,4.272216228,13.68204194,16.17854362,3.497870585,16.55235247,5.5365,0,5.5365,10.64204362,3.497870585,11.20215118
13/02/2020 17:00,17.23196395,4.314295716,17.76383205,4.106,0,4.106,13.12596395,4.314295716,13.81680416,19.23389069,4.972297213,19.86620977,4.106,0,4.106,15.12789069,4.972297213,15.92409546
13/02/2020 17:30,18.74032393,5.203504541,19.44932391,2.909,0,2.909,15.83132393,5.203504541,16.66455151,20.22112404,5.690219999,21.00648617,2.909,0,2.909,17.31212404,5.690219999,18.22328846
13/02/2020 18:00,19.48822743,5.47085734,20.24157327,2.8435,0,2.8435,16.64472743,5.47085734,17.52076571,21.58770621,6.160922645,22.44963312,2.8435,0,2.8435,18.74420621,6.160922645,19.73074338
13/02/2020 18:30,19.70430723,5.563408146,20.47464856,2.778,0,2.778,16.92630723,5.563408146,17.8171655,22.03059049,6.328020476,22.92140398,2.778,0,2.778,19.25259049,6.328020476,20.26588472
13/02/2020 19:00,19.12973389,5.41925606,19.8825314,2.642,0,2.642,16.48773389,5.41925606,17.35550936,21.6276017,6.240265505,22.50986603,2.642,0,2.642,18.9856017,6.240265505,19.98484389
13/02/2020 19:30,17.69469982,5.018250253,18.39253211,2.427,0,2.427,15.26769982,5.018250253,16.07126297,21.15975488,6.157158774,22.03737349,2.427,0,2.427,18.73275488,6.157158774,19.71868934
13/02/2020 20:00,16.74788743,4.632601119,17.376787,2.6535,0,2.6535,14.09438743,4.632601119,14.83619729,21.10985791,6.066311483,21.96420351,2.6535,0,2.6535,18.45635791,6.066311483,19.42774516
13/02/2020 20:30,14.80490996,4.006300962,15.33739894,2.616,0,2.616,12.18890996,4.006300962,12.83043153,21.57422374,6.231266806,22.45608639,2.616,0,2.616,18.95822374,6.231266806,19.95602499
13/02/2020 21:00,13.7912426,3.723906308,14.2851619,2.4615,0,2.4615,11.3297426,3.723906308,11.92604484,21.07798108,6.118941427,21.94818286,2.4615,0,2.4615,18.61648108,6.118941427,19.59629588
13/02/2020 21:30,14.17997643,3.939928622,14.717159,2.193,0,2.193,11.98697643,3.939928622,12.61786993,19.08952988,5.553620804,19.88096716,2.193,0,2.193,16.89652988,5.553620804,17.78582093
13/02/2020 22:00,13.37467851,3.736703924,13.88686363,2.006,0,2.006,11.36867851,3.736703924,11.96703001,17.61349805,5.12993653,18.34534171,2.006,0,2.006,15.60749805,5.12993653,16.42894531
13/02/2020 22:30,11.95253702,3.389073977,12.42372584,1.6415,0,1.6415,10.31103702,3.389073977,10.85372318,16.36577144,4.839633983,17.06635673,1.6415,0,1.6415,14.72427144,4.839633983,15.4992331
13/02/2020 23:00,12.43237747,3.579493974,12.93741809,1.542,0,1.542,10.89037747,3.579493974,11.46355523,15.99942103,4.751924495,16.69018453,1.542,0,1.542,14.45742103,4.751924495,15.21833793
13/02/2020 23:30,12.2596462,3.532087447,12.75831363,1.5135,0,1.5135,10.7461462,3.532087447,11.31173284,15.74712345,4.678365787,16.42738577,1.5135,0,1.5135,14.23362345,4.678365787,14.98276153
14/02/2020 00:00,12.03858261,3.483749984,12.53251712,1.4395,0,1.4395,10.59908261,3.483749984,11.15692907,15.72760358,4.696272541,16.41378964,1.4395,0,1.4395,14.28810358,4.696272541,15.04010904
14/02/2020 00:30,12.187258,3.490545655,12.67726968,1.5675,0,1.5675,10.619758,3.490545655,11.17869263,19.27048037,5.818688261,20.12979251,1.5675,0,1.5675,17.70298037,5.818688261,18.63471618
14/02/2020 01:00,11.85085224,3.3743868,12.3218986,1.5845,0,1.5845,10.26635224,3.3743868,10.80668657,20.4896842,6.213833551,21.411186,1.5845,0,1.5845,18.9051842,6.213833551,19.90019389
14/02/2020 01:30,11.89387242,3.380474088,12.36494263,1.609,0,1.609,10.28487242,3.380474088,10.82618149,20.50938804,6.212257132,21.42958554,1.609,0,1.609,18.90038804,6.212257132,19.89514531
14/02/2020 02:00,11.86775956,3.396706857,12.34428347,1.5335,0,1.5335,10.33425956,3.396706857,10.87816796,19.87460857,6.028430858,20.76877571,1.5335,0,1.5335,18.34110857,6.028430858,19.30643007
14/02/2020 02:30,11.78345912,3.381488636,12.25905274,1.4955,0,1.4955,10.28795912,3.381488636,10.82943065,19.47979871,5.911153128,20.35692239,1.4955,0,1.4955,17.98429871,5.911153128,18.93084074
14/02/2020 03:00,11.83747929,3.387575924,12.31265961,1.531,0,1.531,10.30647929,3.387575924,10.84892557,18.84324926,5.690261156,19.68367635,1.531,0,1.531,17.31224926,5.690261156,18.22342027
14/02/2020 03:30,11.69522777,3.314525382,12.15583939,1.611,0,1.611,10.08422777,3.314525382,10.6149766,18.11540393,5.424735236,18.91019862,1.611,0,1.611,16.50440393,5.424735236,17.37305677
14/02/2020 04:00,11.58421905,3.277381209,12.03891019,1.613,0,1.613,9.971219045,3.277381209,10.49602005,17.744146,5.302051288,18.5193538,1.613,0,1.613,16.131146,5.302051288,16.98015368
14/02/2020 04:30,11.95384626,3.397721405,12.42734691,1.6165,0,1.6165,10.33734626,3.397721405,10.88141711,16.96684706,5.045415089,17.70113309,1.6165,0,1.6165,15.35034706,5.045415089,16.15826007
14/02/2020 05:00,12.24151965,3.399750501,12.7048458,1.898,0,1.898,10.34351965,3.399750501,10.88791542,16.29487676,4.732024556,16.96806015,1.898,0,1.898,14.39687676,4.732024556,15.15460712
14/02/2020 05:30,12.9980481,3.533534283,13.46978541,2.2475,0,2.2475,10.7505481,3.533534283,11.31636642,16.01062233,4.523719546,16.63742966,2.2475,0,2.2475,13.76312233,4.523719546,14.48749719
14/02/2020 06:00,13.39517459,3.631195038,13.87862672,2.3475,0,2.3475,11.04767459,3.631195038,11.62913115,15.97643997,4.479615938,16.59257644,2.3475,0,2.3475,13.62893997,4.479615938,14.3462526
14/02/2020 06:30,16.17231979,4.476782624,16.78050983,2.552,0,2.552,13.62031979,4.476782624,14.33717873,17.32869312,4.856864155,17.9964645,2.552,0,2.552,14.77669312,4.856864155,15.55441381
14/02/2020 07:00,17.28479544,4.791982675,17.93675699,2.7055,0,2.7055,14.57929544,4.791982675,15.34662678,18.66423478,5.24538246,19.38730763,2.7055,0,2.7055,15.95873478,5.24538246,16.79866819
14/02/2020 07:30,16.95572239,4.61216846,17.57181322,2.9235,0,2.9235,14.03222239,4.61216846,14.77076041,19.20676638,5.352050838,19.93851355,2.9235,0,2.9235,16.28326638,5.352050838,17.14028039
14/02/2020 08:00,16.5018108,4.436187181,17.08770074,3.005,0,3.005,13.4968108,4.436187181,14.20716927,19.51471478,5.426480828,20.25514223,3.005,0,3.005,16.50971478,5.426480828,17.37864713
14/02/2020 08:30,17.14085697,4.402512234,17.69720575,3.7465,0,3.7465,13.39435697,4.402512234,14.09932312,18.84842946,4.963764172,19.49108124,3.7465,0,3.7465,15.10192946,4.963764172,15.89676785
14/02/2020 09:00,18.94705673,4.789439085,19.5430214,4.3755,0,4.3755,14.57155673,4.789439085,15.33848077,17.5746344,4.33834568,18.10218268,4.3755,0,4.3755,13.1991344,4.33834568,13.89382569
14/02/2020 09:30,18.37757373,4.27521839,18.86829904,5.3705,0,5.3705,13.00707373,4.27521839,13.69165656,18.16969668,4.206892509,18.65035716,5.3705,0,5.3705,12.79919668,4.206892509,13.47283861
14/02/2020 10:00,19.15531535,4.529041935,19.68345312,5.376,0,5.376,13.77931535,4.529041935,14.50454247,17.44141396,3.965709792,17.88658087,5.376,0,5.376,12.06541396,3.965709792,12.70043575
14/02/2020 10:30,18.67670499,4.483154228,19.20723772,5.037,0,5.037,13.63970499,4.483154228,14.3575842,17.53951101,4.109376643,18.01447814,5.037,0,5.037,12.50251101,4.109376643,13.1605379
14/02/2020 11:00,17.57219114,4.25044133,18.07894225,4.6405,0,4.6405,12.93169114,4.25044133,13.61230646,17.89805308,4.357546971,18.42087185,4.6405,0,4.6405,13.25755308,4.357546971,13.95531903
14/02/2020 11:30,18.36096979,4.544047825,18.91490371,4.536,0,4.536,13.82496979,4.544047825,14.55259978,17.57723554,4.286446834,18.09234191,4.536,0,4.536,13.04123554,4.286446834,13.72761636
14/02/2020 12:00,19.88014527,4.886758682,20.47194633,5.0125,0,5.0125,14.86764527,4.886758682,15.65015292,16.59044399,3.805486161,17.02129715,5.0125,0,5.0125,11.57794399,3.805486161,12.18730946
14/02/2020 12:30,20.8883365,5.185924071,21.52246292,5.1105,0,5.1105,15.7778365,5.185924071,16.60824895,16.25584939,3.663299191,16.66350504,5.1105,0,5.1105,11.14534939,3.663299191,11.73194673
14/02/2020 13:00,21.03820158,5.14775237,21.65883839,5.3765,0,5.3765,15.66170158,5.14775237,16.48600167,16.2215429,3.564593223,16.60857547,5.3765,0,5.3765,10.8450429,3.564593223,11.41583464
14/02/2020 13:30,20.14337263,4.733009251,20.69195103,5.7435,0,5.7435,14.39987263,4.733009251,15.15776066,16.42856979,3.512012603,16.79976601,5.7435,0,5.7435,10.68506979,3.512012603,11.24744189
14/02/2020 14:00,19.27971169,4.629913884,19.82784369,5.1935,0,5.1935,14.08621169,4.629913884,14.82759125,16.74809854,3.79781288,17.17329867,5.1935,0,5.1935,11.55459854,3.79781288,12.1627353
14/02/2020 14:30,18.76742261,4.654470176,19.33598314,4.6065,0,4.6065,14.16092261,4.654470176,14.90623432,16.76581048,3.996572085,17.23557337,4.6065,0,4.6065,12.15931048,3.996572085,12.79927419
14/02/2020 15:00,18.42388778,4.686012404,19.01048009,4.167,0,4.167,14.25688778,4.686012404,15.0072503,17.12615104,4.259466963,17.64789246,4.167,0,4.167,12.95915104,4.259466963,13.64121162
14/02/2020 15:30,18.19988778,4.686012404,18.79347301,3.943,0,3.943,14.25688778,4.686012404,15.0072503,17.75204152,4.538812456,18.32309463,3.943,0,3.943,13.80904152,4.538812456,14.53583318
14/02/2020 16:00,17.89206255,4.667827878,18.49093073,3.6905,0,3.6905,14.20156255,4.667827878,14.94901321,18.47924603,4.860825755,19.107856,3.6905,0,3.6905,14.78874603,4.860825755,15.56710108
14/02/2020 16:30,17.55344161,4.69342549,18.17007307,3.274,0,3.274,14.27944161,4.69342549,15.03099117,19.67413681,5.390464291,20.39923441,3.274,0,3.274,16.40013681,5.390464291,17.2633019
14/02/2020 17:00,16.22354787,4.337331186,16.79333044,3.0275,0,3.0275,13.19604787,4.337331186,13.89057671,21.74044861,6.150648771,22.59375104,3.0275,0,3.0275,18.71294861,6.150648771,19.69784065
14/02/2020 17:30,16.66379316,4.493043732,17.25889465,2.994,0,2.994,13.66979316,4.493043732,14.38925596,25.01489084,7.237916801,26.04097163,2.994,0,2.994,22.02089084,7.237916801,23.1798851
14/02/2020 18:00,18.16543437,5.005508667,18.84245533,2.9365,0,2.9365,15.22893437,5.005508667,16.03045724,28.68256708,8.462323021,29.90485856,2.9365,0,2.9365,25.74606708,8.462323021,27.10112324
14/02/2020 18:30,17.64953813,4.798307443,18.29015994,3.051,0,3.051,14.59853813,4.798307443,15.36688224,29.12428306,8.569873713,30.35896242,3.051,0,3.051,26.07328306,8.569873713,27.44556112
14/02/2020 19:00,17.397584,4.737022932,18.03095436,2.9855,0,2.9855,14.412084,4.737022932,15.17061473,28.19299705,8.285303613,29.38522314,2.9855,0,2.9855,25.20749705,8.285303613,26.53420743
14/02/2020 19:30,16.9502602,4.692051125,17.58768503,2.675,0,2.675,14.2752602,4.692051125,15.02658969,26.58467639,7.858730589,27.72191669,2.675,0,2.675,23.90967639,7.858730589,25.16808041
14/02/2020 20:00,16.34354607,4.738325203,17.01655735,1.9275,0,1.9275,14.41604607,4.738325203,15.17478534,23.87875991,7.215030222,24.94497617,1.9275,0,1.9275,21.95125991,7.215030222,23.10658938
14/02/2020 20:30,14.99748835,4.311838604,15.60501871,1.879,0,1.879,13.11848835,4.311838604,13.8089351,23.3597374,7.060376951,24.40340661,1.879,0,1.879,21.4807374,7.060376951,22.61130253
14/02/2020 21:00,14.12783031,4.096169887,14.70966339,1.6655,0,1.6655,12.46233031,4.096169887,13.11824243,22.93727929,6.991695742,23.97921164,1.6655,0,1.6655,21.27177929,6.991695742,22.39134662
14/02/2020 21:30,13.66173427,3.945765343,14.22012825,1.657,0,1.657,12.00473427,3.945765343,12.63656239,21.85969206,6.640303762,22.84600121,1.657,0,1.657,20.20269206,6.640303762,21.26599164
14/02/2020 22:00,13.10254237,3.676345644,13.60853166,1.9175,0,1.9175,11.18504237,3.676345644,11.77372881,20.63970327,6.15369063,21.53753142,1.9175,0,1.9175,18.72220327,6.15369063,19.70758239
14/02/2020 22:30,12.83034713,3.632073458,13.3345328,1.78,0,1.78,11.05034713,3.632073458,11.63194435,18.97992997,5.653343592,19.80399039,1.78,0,1.78,17.19992997,5.653343592,18.10518945
14/02/2020 23:00,12.79972721,3.598672605,13.29599417,1.851,0,1.851,10.94872721,3.598672605,11.52497601,18.25994884,5.393360666,19.03980228,1.851,0,1.851,16.40894884,5.393360666,17.27257773
14/02/2020 23:30,12.43808251,3.431653518,12.90279591,1.9975,0,1.9975,10.44058251,3.431653518,10.99008685,18.44582244,5.406302144,19.22177069,1.9975,0,1.9975,16.44832244,5.406302144,17.31402362
15/02/2020 00:00,12.21675956,3.396706857,12.68017475,1.8825,0,1.8825,10.33425956,3.396706857,10.87816796,18.12955582,5.340149003,18.89968215,1.8825,0,1.8825,16.24705582,5.340149003,17.10216402
15/02/2020 00:30,12.12771921,3.38453228,12.59113307,1.8305,0,1.8305,10.29721921,3.38453228,10.83917811,21.96103751,6.616587708,22.93613746,1.8305,0,1.8305,20.13053751,6.616587708,21.19003948
15/02/2020 01:00,12.21049508,3.469094771,12.69373107,1.656,0,1.656,10.55449508,3.469094771,11.10999482,23.28811683,7.110132963,24.34934037,1.656,0,1.656,21.63211683,7.110132963,22.77064929
15/02/2020 01:30,11.48238213,3.241936928,11.93127212,1.619,0,1.619,9.863382125,3.241936928,10.3825075,23.80194051,7.291179952,24.89364733,1.619,0,1.619,22.18294051,7.291179952,23.35046369
15/02/2020 02:00,11.59116335,3.252547254,12.03885923,1.6955,0,1.6955,9.895663352,3.252547254,10.41648774,22.85065584,6.953363468,23.88517816,1.6955,0,1.6955,21.15515584,6.953363468,22.2685851
15/02/2020 02:30,12.31353083,3.414873643,12.77827858,1.924,0,1.924,10.38953083,3.414873643,10.93634824,22.15847488,6.65075027,23.13504891,1.924,0,1.924,20.23447488,6.65075027,21.29944724
15/02/2020 03:00,13.41168692,3.525034123,13.86719913,2.687,0,2.687,10.72468692,3.525034123,11.28914413,20.81807335,5.95939562,21.65425072,2.687,0,2.687,18.13107335,5.95939562,19.08534037
15/02/2020 03:30,15.04890221,3.888629506,15.54319456,3.218,0,3.218,11.83090221,3.888629506,12.45358127,18.13817868,4.904025577,18.78943832,3.218,0,3.218,14.92017868,4.904025577,15.70545124
15/02/2020 04:00,15.58315719,4.039579317,16.09822937,3.293,0,3.293,12.29015719,4.039579317,12.93700756,17.12159685,4.545239982,17.71463478,3.293,0,3.293,13.82859685,4.545239982,14.55641774
15/02/2020 04:30,15.6292368,4.041084563,16.14321552,3.3345,0,3.3345,12.2947368,4.041084563,12.94182821,16.23918835,4.241565941,16.78398402,3.3345,0,3.3345,12.90468835,4.241565941,13.58388247
15/02/2020 05:00,15.34737782,3.948113314,15.84706928,3.3355,0,3.3355,12.01187782,3.948113314,12.64408192,15.36185168,3.952870641,15.86227201,3.3355,0,3.3355,12.02635168,3.952870641,12.65931756
15/02/2020 05:30,15.51651355,4.00140475,16.02415154,3.3425,0,3.3425,12.17401355,4.00140475,12.8147511,15.02769776,3.840738771,15.51073739,3.3425,0,3.3425,11.68519776,3.840738771,12.30020817
15/02/2020 06:00,15.63265459,4.034976885,16.14499699,3.3565,0,3.3565,12.27615459,4.034976885,12.92226799,15.03821484,3.839593991,15.52064392,3.3565,0,3.3565,11.68171484,3.839593991,12.29654194
15/02/2020 06:30,16.08330431,4.182933945,16.61835172,3.357,0,3.357,12.72630431,4.182933945,13.3961098,15.04751141,3.842485282,15.5303668,3.357,0,3.357,11.69051141,3.842485282,12.30580149
15/02/2020 07:00,16.67614708,4.378120625,17.24128249,3.356,0,3.356,13.32014708,4.378120625,14.02120746,15.54809472,4.007347744,16.05621641,3.356,0,3.356,12.19209472,4.007347744,12.83378392
15/02/2020 07:30,16.92598616,4.461717838,17.50416904,3.3515,0,3.3515,13.57448616,4.461717838,14.2889328,15.25330737,3.911934906,15.74695591,3.3515,0,3.3515,11.90180737,3.911934906,12.52821829
15/02/2020 08:00,17.56547478,4.703132571,18.18420634,3.2565,0,3.2565,14.30897478,4.703132571,15.06207871,15.82182566,4.130022822,16.35198018,3.2565,0,3.2565,12.56532566,4.130022822,13.22665859
15/02/2020 08:30,18.49130589,4.969475527,19.14743013,3.372,0,3.372,15.11930589,4.969475527,15.91505883,16.83149121,4.423920826,17.40316557,3.372,0,3.372,13.45949121,4.423920826,14.16788549
15/02/2020 09:00,20.5351174,5.629904282,21.29288305,3.4065,0,3.4065,17.1286174,5.629904282,18.03012358,17.71940872,4.704425594,18.33327754,3.4065,0,3.4065,14.31290872,4.704425594,15.0662197
15/02/2020 09:30,20.82450787,5.745072062,21.60245313,3.3455,0,3.3455,17.47900787,5.745072062,18.39895565,18.48585529,4.976394129,19.14396365,3.3455,0,3.3455,15.14035529,4.976394129,15.93721609
15/02/2020 10:00,21.10902833,5.851901121,21.90515519,3.305,0,3.305,17.80402833,5.851901121,18.74108245,18.98849966,5.154917052,19.67577925,3.305,0,3.305,15.68349966,5.154917052,16.50894701
15/02/2020 10:30,21.22919339,5.865102739,22.02448824,3.385,0,3.385,17.84419339,5.865102739,18.78336147,19.8456169,5.410343137,20.56988875,3.385,0,3.385,16.4606169,5.410343137,17.32696516
15/02/2020 11:00,21.39838525,5.934682487,22.20611059,3.3425,0,3.3425,18.05588525,5.934682487,19.006195,20.20314677,5.541826596,20.94943869,3.3425,0,3.3425,16.86064677,5.541826596,17.74804923
15/02/2020 11:30,21.66471017,5.963877825,22.47059201,3.52,0,3.52,18.14471017,5.963877825,19.09969491,20.1995224,5.482293896,20.93027118,3.52,0,3.52,16.6795224,5.482293896,17.557392
15/02/2020 12:00,21.7823845,5.979876305,22.58829775,3.589,0,3.589,18.1933845,5.979876305,19.15093106,20.53592585,5.570185158,21.27795134,3.589,0,3.589,16.94692585,5.570185158,17.83886931
15/02/2020 12:30,21.58821017,5.963877825,22.3968448,3.4435,0,3.4435,18.14471017,5.963877825,19.09969491,20.920094,5.74427866,21.69440182,3.4435,0,3.4435,17.476594,5.74427866,18.39641474
15/02/2020 13:00,21.62306096,5.92422235,22.4199281,3.599,0,3.599,18.02406096,5.92422235,18.97269575,21.08602779,5.74770808,21.85535898,3.599,0,3.599,17.48702779,5.74770808,18.40739767
15/02/2020 13:30,21.64690394,5.973144669,22.45588803,3.474,0,3.474,18.17290394,5.973144669,19.12937257,20.75468973,5.679888039,21.51785941,3.474,0,3.474,17.28068973,5.679888039,18.19019971
15/02/2020 14:00,20.81195633,5.619990819,21.55740762,3.7135,0,3.7135,17.09845633,5.619990819,17.99837508,20.20314426,5.419883967,20.91750893,3.7135,0,3.7135,16.48964426,5.419883967,17.35752027
15/02/2020 14:30,20.87389879,5.631640193,21.62024565,3.74,0,3.74,17.13389879,5.631640193,18.03568294,19.74437277,5.260382942,20.43310756,3.74,0,3.74,16.00437277,5.260382942,16.84670818
15/02/2020 15:00,20.80334062,5.633428835,21.55259848,3.664,0,3.664,17.13934062,5.633428835,18.04141118,18.82822416,4.984239448,19.47677252,3.664,0,3.664,15.16422416,4.984239448,15.96234122
15/02/2020 15:30,20.84019277,5.690078247,21.60302352,3.5285,0,3.5285,17.31169277,5.690078247,18.22283449,19.62956572,5.29216438,20.33044157,3.5285,0,3.5285,16.10106572,5.29216438,16.94849024
15/02/2020 16:00,21.14712931,5.840266025,21.93877356,3.3785,0,3.3785,17.76862931,5.840266025,18.70382033,19.75243535,5.381852288,20.47249462,3.3785,0,3.3785,16.37393535,5.381852288,17.23572142
15/02/2020 16:30,21.72604678,5.977957539,22.53346589,3.5385,0,3.5385,18.18754678,5.977957539,19.14478609,20.35383376,5.526932929,21.09088751,3.5385,0,3.5385,16.81533376,5.526932929,17.70035132
15/02/2020 17:00,21.80541959,6.06731781,22.63379484,3.346,0,3.346,18.45941959,6.06731781,19.43096799,21.80866211,6.068383575,22.63720438,3.346,0,3.346,18.46266211,6.068383575,19.43438117
15/02/2020 17:30,21.946431,6.148013509,22.79131203,3.2415,0,3.2415,18.704931,6.148013509,19.68940106,23.20168112,6.560594272,24.11139573,3.2415,0,3.2415,19.96018112,6.560594272,21.01071697
15/02/2020 18:00,22.99646865,6.473587488,23.890268,3.301,0,3.301,19.69546865,6.473587488,20.73207226,24.36207306,6.922439952,25.32648374,3.301,0,3.301,21.06107306,6.922439952,22.16955059
15/02/2020 18:30,22.69626053,6.376392931,23.57495767,3.2965,0,3.2965,19.39976053,6.376392931,20.42080056,24.26318751,6.891416924,25.22288436,3.2965,0,3.2965,20.96668751,6.891416924,22.07019738
15/02/2020 19:00,22.09087315,6.176425668,22.93806684,3.2995,0,3.2995,18.79137315,6.176425668,19.78039279,23.18123652,6.534810776,24.08471462,3.2995,0,3.2995,19.88173652,6.534810776,20.9281437
15/02/2020 19:30,21.87012018,6.104525044,22.70610893,3.2975,0,3.2975,18.57262018,6.104525044,19.5501265,21.37059203,5.940338082,22.18084354,3.2975,0,3.2975,18.07309203,5.940338082,19.0243074
15/02/2020 20:00,20.97036809,5.806983073,21.75953562,3.303,0,3.303,17.66736809,5.806983073,18.59722957,19.01760982,5.165142467,19.7065517,3.303,0,3.303,15.71460982,5.165142467,16.54169455
15/02/2020 20:30,20.52758476,5.661611572,21.2940269,3.3025,0,3.3025,17.22508476,5.661611572,18.13166817,18.1233145,4.871366151,18.76658564,3.3025,0,3.3025,14.8208145,4.871366151,15.60085737
15/02/2020 21:00,20.07383192,5.508032989,20.81579101,3.316,0,3.316,16.75783192,5.508032989,17.63982307,17.20021037,4.563519262,17.79530682,3.316,0,3.316,13.88421037,4.563519262,14.61495828
15/02/2020 21:30,19.71926923,5.386727948,20.44178116,3.3305,0,3.3305,16.38876923,5.386727948,17.25133603,16.78157096,4.421153222,17.3541845,3.3305,0,3.3305,13.45107096,4.421153222,14.15902206
15/02/2020 22:00,18.20736763,4.903759001,18.85616845,3.288,0,3.288,14.91936763,4.903759001,15.70459751,15.92868571,4.154792473,16.46163203,3.288,0,3.288,12.64068571,4.154792473,13.30598496
15/02/2020 22:30,17.76411998,4.771382249,18.39375023,3.2475,0,3.2475,14.51661998,4.771382249,15.28065261,15.057041,3.881608416,15.54932049,3.2475,0,3.2475,11.809541,3.881608416,12.43109579
15/02/2020 23:00,16.86061232,4.49035482,17.44831035,3.199,0,3.199,13.66161232,4.49035482,14.38064455,14.80083491,3.813338727,15.28418354,3.199,0,3.199,11.60183491,3.813338727,12.2124578
15/02/2020 23:30,16.60721643,4.411833539,17.18324512,3.1845,0,3.1845,13.42271643,4.411833539,14.12917519,14.84138009,3.831431203,15.3279623,3.1845,0,3.1845,11.65688009,3.831431203,12.2704001
16/02/2020 00:00,16.19785064,4.282047431,16.75429186,3.17,0,3.17,13.02785064,4.282047431,13.71352699,14.77986717,3.815978802,15.26453955,3.17,0,3.17,11.60986717,3.815978802,12.22091281
16/02/2020 00:30,16.59216246,4.432194214,17.17393958,3.1075,0,3.1075,13.48466246,4.432194214,14.19438153,18.53606065,5.071122652,19.21722741,3.1075,0,3.1075,15.42856065,5.071122652,16.24059016
16/02/2020 01:00,16.63111301,4.430863224,17.21123089,3.1505,0,3.1505,13.48061301,4.430863224,14.19011896,19.41992371,5.347500975,20.14272086,3.1505,0,3.1505,16.26942371,5.347500975,17.12570917
16/02/2020 01:30,17.01180459,4.572753385,17.6156626,3.0995,0,3.0995,13.91230459,4.572753385,14.64453115,20.0852915,5.58295968,20.84678329,3.0995,0,3.0995,16.9857915,5.58295968,17.87978053
16/02/2020 02:00,16.42602924,4.359675581,16.99474059,3.162,0,3.162,13.26402924,4.359675581,13.96213604,19.69610591,5.434497807,20.43209129,3.162,0,3.162,16.53410591,5.434497807,17.40432201
16/02/2020 02:30,16.65868931,4.439105406,17.23999961,3.153,0,3.153,13.50568931,4.439105406,14.21651507,19.72175823,5.445887473,20.45984942,3.153,0,3.153,16.56875823,5.445887473,17.44079814
16/02/2020 03:00,17.20047796,4.64265574,17.81602352,3.0755,0,3.0755,14.12497796,4.64265574,14.86839785,18.36187845,5.024389623,19.03688713,3.0755,0,3.0755,15.28637845,5.024389623,16.09092469
16/02/2020 03:30,16.90473736,4.543149718,17.50458096,3.0825,0,3.0825,13.82223736,4.543149718,14.54972354,17.52019227,4.745439965,18.15148307,3.0825,0,3.0825,14.43769227,4.745439965,15.19757081
16/02/2020 04:00,16.5346802,4.410671236,17.11285102,3.1155,0,3.1155,13.4191802,4.410671236,14.12545284,16.92641865,4.539429438,17.52455614,3.1155,0,3.1155,13.81091865,4.539429438,14.5378091
16/02/2020 04:30,16.31751555,4.277500055,16.86885652,3.3035,0,3.3035,13.01401555,4.277500055,13.69896373,16.25122504,4.25571142,16.79920817,3.3035,0,3.3035,12.94772504,4.25571142,13.62918426
16/02/2020 05:00,16.00789174,4.203012413,16.55046559,3.2205,0,3.2205,12.78739174,4.203012413,13.46041236,15.83554486,4.146364731,16.36938672,3.2205,0,3.2205,12.61504486,4.146364731,13.27899459
16/02/2020 05:30,16.17598131,4.263848411,16.72850186,3.2035,0,3.2035,12.97248131,4.263848411,13.65524348,15.49644392,4.040495272,16.0145364,3.2035,0,3.2035,12.29294392,4.040495272,12.93994097
16/02/2020 06:00,15.82828499,4.186378779,16.37254938,3.0915,0,3.0915,12.73678499,4.186378779,13.4071421,15.55880022,4.097803418,16.08938337,3.0915,0,3.0915,12.46730022,4.097803418,13.12347392
16/02/2020 06:30,15.90147169,4.325309178,16.47923243,2.742,0,2.742,13.15947169,4.325309178,13.85207547,16.22782151,4.432575176,16.82230405,2.742,0,2.742,13.48582151,4.432575176,14.19560159
16/02/2020 07:00,15.96831032,4.320161533,16.54239191,2.8245,0,2.8245,13.14381032,4.320161533,13.83558981,15.72868122,4.241399257,16.29051505,2.8245,0,2.8245,12.90418122,4.241399257,13.58334865
16/02/2020 07:30,17.29362345,4.678365787,17.91525937,3.06,0,3.06,14.23362345,4.678365787,14.98276153,15.72744531,4.163587927,16.26923478,3.06,0,3.06,12.66744531,4.163587927,13.33415296
16/02/2020 08:00,17.51273974,4.715380971,18.13645144,3.1665,0,3.1665,14.34623974,4.715380971,15.10130499,16.20076674,4.2841563,16.75765014,3.1665,0,3.1665,13.03426674,4.2841563,13.72028078
16/02/2020 08:30,18.14668124,4.893344186,18.79486252,3.259,0,3.259,14.88768124,4.893344186,15.67124341,17.0089357,4.519385313,17.59911184,3.259,0,3.259,13.7499357,4.519385313,14.47361653
16/02/2020 09:00,18.02636884,4.764890364,18.64548615,3.5295,0,3.5295,14.49686884,4.764890364,15.25986194,17.4922751,4.589342238,18.08429568,3.5295,0,3.5295,13.9627751,4.589342238,14.697658
16/02/2020 09:30,17.98702206,4.732072312,18.59907177,3.59,0,3.59,14.39702206,4.732072312,15.15476006,18.73357773,4.977453296,19.38354911,3.59,0,3.59,15.14357773,4.977453296,15.94060814
16/02/2020 10:00,19.72263213,5.298759889,20.42202425,3.6015,0,3.6015,16.12113213,5.298759889,16.96961277,19.15065177,5.110759036,19.82088094,3.6015,0,3.6015,15.54915177,5.110759036,16.36752818
16/02/2020 10:30,20.00293862,5.411599275,20.72204044,3.5385,0,3.5385,16.46443862,5.411599275,17.33098802,19.9841894,5.405436703,20.70233252,3.5385,0,3.5385,16.4456894,5.405436703,17.311252
16/02/2020 11:00,20.59580658,5.580170822,21.33835877,3.6185,0,3.6185,16.97730658,5.580170822,17.87084903,20.33831581,5.495537699,21.06770098,3.6185,0,3.6185,16.71981581,5.495537699,17.59980612
16/02/2020 11:30,20.65783289,5.532027248,21.38572854,3.827,0,3.827,16.83083289,5.532027248,17.7166662,20.3913328,5.444432904,21.10564623,3.827,0,3.827,16.5643328,5.444432904,17.43613979
16/02/2020 12:00,21.05829795,5.488958145,21.76190649,4.3585,0,4.3585,16.69979795,5.488958145,17.57873468,20.61545418,5.343402436,21.29668755,4.3585,0,4.3585,16.25695418,5.343402436,17.11258334
16/02/2020 12:30,21.61117894,5.575034264,22.31869311,4.6495,0,4.6495,16.96167894,5.575034264,17.85439888,20.67649686,5.267819121,21.33699699,4.6495,0,4.6495,16.02699686,5.267819121,16.87052301
16/02/2020 13:00,22.05508215,5.533588253,22.73867295,5.2195,0,5.2195,16.83558215,5.533588253,17.72166542,20.14531351,4.905877659,20.73406116,5.2195,0,5.2195,14.92581351,4.905877659,15.71138265
16/02/2020 13:30,22.34744014,5.204693129,22.9455205,6.5125,0,6.5125,15.83494014,5.204693129,16.66835804,19.42399886,4.243804448,19.88219323,6.5125,0,6.5125,12.91149886,4.243804448,13.59105143
16/02/2020 14:00,22.67926027,5.052453269,23.23523468,7.3075,0,7.3075,15.37176027,5.052453269,16.18080028,17.17608849,3.243648177,17.47968161,7.3075,0,7.3075,9.868588488,3.243648177,10.38798788
16/02/2020 14:30,21.87156296,4.079976491,22.24885333,9.4585,0,9.4585,12.41306296,4.079976491,13.06638206,16.28903729,2.245089038,16.44302772,9.4585,0,9.4585,6.830537293,2.245089038,7.190039256
16/02/2020 15:00,23.23883157,3.602486773,23.51640286,12.2785,0,12.2785,10.96033157,3.602486773,11.53719112,15.90405373,1.191661882,15.94863577,12.2785,0,12.2785,3.625553727,1.191661882,3.816372344
16/02/2020 15:30,23.48439242,4.696038793,23.94931038,9.197,0,9.197,14.28739242,4.696038793,15.03936044,15.50898694,2.07464978,15.64713545,9.197,0,9.197,6.311986942,2.07464978,6.644196781
16/02/2020 16:00,23.55113322,5.047645591,24.08598352,8.194,0,8.194,15.35713322,5.047645591,16.16540339,15.52867121,2.410789845,15.71469177,8.194,0,8.194,7.334671214,2.410789845,7.720706541
16/02/2020 16:30,21.89949098,4.739457491,22.40647591,7.48,0,7.48,14.41949098,4.739457491,15.17841156,18.06973202,3.480676595,18.40191091,7.48,0,7.48,10.58973202,3.480676595,11.14708634
16/02/2020 17:00,20.52302793,4.919588525,21.10443145,5.5555,0,5.5555,14.96752793,4.919588525,15.75529256,20.60644212,4.947005443,21.19193997,5.5555,0,5.5555,15.05094212,4.947005443,15.84309697
16/02/2020 17:30,20.08467372,5.396392737,20.79699913,3.6665,0,3.6665,16.41817372,5.396392737,17.28228812,22.84803509,6.304665698,23.70193066,3.6665,0,3.6665,19.18153509,6.304665698,20.19108957
16/02/2020 18:00,20.9894162,5.835923084,21.78562807,3.234,0,3.234,17.7554162,5.835923084,18.68991178,24.72263423,7.062972515,25.71175265,3.234,0,3.234,21.48863423,7.062972515,22.61961498
16/02/2020 18:30,21.76555163,6.095299358,22.60291822,3.221,0,3.221,18.54455163,6.095299358,19.52058066,26.02114256,7.494044456,27.07878436,3.221,0,3.221,22.80014256,7.494044456,24.00015006
16/02/2020 19:00,21.94653935,6.144104911,22.79036232,3.2535,0,3.2535,18.69303935,6.144104911,19.67688353,25.23976979,7.226537411,26.25392965,3.2535,0,3.2535,21.98626979,7.226537411,23.14344188
16/02/2020 19:30,22.33352937,6.277054351,23.1988781,3.236,0,3.236,19.09752937,6.277054351,20.10266249,23.57923572,6.68649823,24.50897011,3.236,0,3.236,20.34323572,6.68649823,21.41393234
16/02/2020 20:00,21.96414352,6.157779542,22.81100282,3.2295,0,3.2295,18.73464352,6.157779542,19.72067739,22.02651802,6.178281049,22.87659618,3.2295,0,3.2295,18.79701802,6.178281049,19.78633476
16/02/2020 20:30,21.50436112,6.015366504,22.32984956,3.203,0,3.203,18.30136112,6.015366504,19.26459065,21.1021201,5.883156275,21.90687108,3.203,0,3.203,17.8991201,5.883156275,18.84117906
16/02/2020 21:00,20.63190517,5.752269355,21.41877946,3.131,0,3.131,17.50090517,5.752269355,18.42200544,20.06216903,5.565006144,20.81970028,3.131,0,3.131,16.93116903,5.565006144,17.82228319
16/02/2020 21:30,18.93431042,5.19873418,19.63504388,3.1175,0,3.1175,15.81681042,5.19873418,16.64927413,19.30615985,5.320955176,20.02599241,3.1175,0,3.1175,16.18865985,5.320955176,17.04069457
16/02/2020 22:00,18.26539153,4.9969488,18.93657903,3.0625,0,3.0625,15.20289153,4.9969488,16.00304372,18.2742939,4.999874867,18.94593799,3.0625,0,3.0625,15.2117939,4.999874867,16.01241464
16/02/2020 22:30,17.72913008,4.80606174,18.36900331,3.107,0,3.107,14.62213008,4.80606174,15.39171587,17.01913067,4.572696219,17.62272281,3.107,0,3.107,13.91213067,4.572696219,14.64434807
16/02/2020 23:00,16.34830348,4.33659349,16.91369474,3.1545,0,3.1545,13.19380348,4.33659349,13.88821419,15.67306252,4.11465252,16.20417397,3.1545,0,3.1545,12.51856252,4.11465252,13.17743423
16/02/2020 23:30,16.17501546,4.262051873,16.72711007,3.208,0,3.208,12.96701546,4.262051873,13.64948996,15.28567634,3.96974024,15.79274323,3.208,0,3.208,12.07767634,3.96974024,12.71334351
17/02/2020 00:00,15.65620622,4.091856205,16.18209134,3.207,0,3.207,12.44920622,4.091856205,13.1044276,15.17896567,3.934994822,15.68072648,3.207,0,3.207,11.97196567,3.934994822,12.60206912
17/02/2020 00:30,16.65418499,4.435817144,17.23480059,3.1585,0,3.1585,13.49568499,4.435817144,14.2059842,19.32569234,5.313899148,20.04295159,3.1585,0,3.1585,16.16719234,5.313899148,17.0180972
17/02/2020 01:00,16.67239866,4.425205141,17.24967587,3.209,0,3.209,13.46339866,4.425205141,14.17199859,20.42094718,5.657293456,21.19009327,3.209,0,3.209,17.21194718,5.657293456,18.11783913
17/02/2020 01:30,16.25359504,4.291166573,16.81051642,3.198,0,3.198,13.05559504,4.291166573,13.74273162,20.44611758,5.669182094,21.21752459,3.198,0,3.198,17.24811758,5.669182094,18.15591325
17/02/2020 02:00,16.21487354,4.263319963,16.76597808,3.244,0,3.244,12.97087354,4.263319963,13.65355109,19.98372574,5.502081775,20.72732974,3.244,0,3.244,16.73972574,5.502081775,17.62076393
17/02/2020 02:30,16.22308971,4.265856144,16.77456909,3.2445,0,3.2445,12.97858971,4.265856144,13.66167337,20.08987569,5.536807236,20.83889008,3.2445,0,3.2445,16.84537569,5.536807236,17.73197441
17/02/2020 03:00,15.97534807,4.189193326,16.51548021,3.23,0,3.23,12.74534807,4.189193326,13.41615586,19.37071461,5.305196339,20.08406564,3.23,0,3.23,16.14071461,5.305196339,16.99022591
17/02/2020 03:30,15.62750303,4.06993193,16.14878314,3.245,0,3.245,12.38250303,4.06993193,13.03421372,18.48889643,5.010426459,19.15577366,3.245,0,3.245,15.24389643,5.010426459,16.04620677
17/02/2020 04:00,15.63083692,4.083189037,16.15535501,3.208,0,3.208,12.42283692,4.083189037,13.07667044,17.84592885,4.811254545,18.48310977,3.208,0,3.208,14.63792885,4.811254545,15.40834615
17/02/2020 04:30,15.54710582,4.052545457,16.06659964,3.2175,0,3.2175,12.32960582,4.052545457,12.97853244,17.69240557,4.757671383,18.32093479,3.2175,0,3.2175,14.47490557,4.757671383,15.2367427
17/02/2020 05:00,17.25664905,4.676073413,17.87897086,3.03,0,3.03,14.22664905,4.676073413,14.97542006,17.24736412,4.673021603,17.86921095,3.03,0,3.03,14.21736412,4.673021603,14.96564644
17/02/2020 05:30,17.21097487,4.666319983,17.83233575,3.014,0,3.014,14.19697487,4.666319983,14.94418408,17.36145326,4.715779835,17.99051524,3.014,0,3.014,14.34745326,4.715779835,15.10258238
17/02/2020 06:00,17.1692995,4.627148931,17.7818827,3.0915,0,3.0915,14.0777995,4.627148931,14.81873631,17.21514926,4.642219018,17.83007463,3.0915,0,3.0915,14.12364926,4.642219018,14.86699922
17/02/2020 06:30,17.87677849,4.872997735,18.5290398,3.051,0,3.051,14.82577849,4.872997735,15.60608262,17.82104962,4.854680543,18.47045567,3.051,0,3.051,14.77004962,4.854680543,15.54742065
17/02/2020 07:00,18.84155517,5.180736999,19.54083512,3.0795,0,3.0795,15.76205517,5.180736999,16.59163702,18.91468893,5.204774903,19.61772512,3.0795,0,3.0795,15.83518893,5.204774903,16.66861992
17/02/2020 07:30,19.64020901,5.403471047,20.36996096,3.2005,0,3.2005,16.43970901,5.403471047,17.30495686,19.30763809,5.294160269,20.02031522,3.2005,0,3.2005,16.10713809,5.294160269,16.9548822
17/02/2020 08:00,19.11827308,5.157965076,19.80184257,3.4255,0,3.4255,15.69277308,5.157965076,16.5187085,20.44800326,5.595026252,21.19964991,3.4255,0,3.4255,17.02250326,5.595026252,17.91842449
17/02/2020 08:30,20.49060855,5.434498672,21.19902862,3.9565,0,3.9565,16.53410855,5.434498672,17.40432479,20.50095118,5.43789813,21.2098971,3.9565,0,3.9565,16.54445118,5.43789813,17.41521176
17/02/2020 09:00,23.04723814,5.943508606,23.80127057,4.9645,0,4.9645,18.08273814,5.943508606,19.0344612,20.51398612,5.110868933,21.1410645,4.9645,0,4.9645,15.54948612,5.110868933,16.36788013
17/02/2020 09:30,23.96968643,5.758278114,24.65164567,6.4505,0,6.4505,17.51918643,5.758278114,18.44124887,19.97970474,4.446834555,20.4685842,6.4505,0,6.4505,13.52920474,4.446834555,14.24126815
17/02/2020 10:00,25.064344,5.706890842,25.70583481,7.7015,0,7.7015,17.362844,5.706890842,18.27667789,18.96022045,3.700562455,19.31797406,7.7015,0,7.7015,11.25872045,3.700562455,11.85128468
17/02/2020 10:30,21.79065864,4.147716867,22.1818926,9.1715,0,9.1715,12.61915864,4.147716867,13.28332489,18.22807606,2.976752598,18.46953743,9.1715,0,9.1715,9.056576058,2.976752598,9.533237956
17/02/2020 11:00,22.75529628,4.444399509,23.18525815,9.2335,0,9.2335,13.52179628,4.444399509,14.23346976,17.61602163,2.755201621,17.83018099,9.2335,0,9.2335,8.382521631,2.755201621,8.82370698
17/02/2020 11:30,23.34769535,4.47345488,23.77239317,9.7375,0,9.7375,13.61019535,4.47345488,14.32652142,15.58534334,1.922093155,15.70341902,9.7375,0,9.7375,5.847843337,1.922093155,6.155624566
17/02/2020 12:00,22.69784405,2.66771328,22.85407663,14.5815,0,14.5815,8.116344046,2.66771328,8.543520049,20.08044907,1.807417154,20.16162671,14.5815,0,14.5815,5.498949069,1.807417154,5.788367441
17/02/2020 12:30,20.74469069,2.904479773,20.94703308,11.908,0,11.908,8.836690692,2.904479773,9.301779676,17.6310244,1.881067155,17.73108669,11.908,0,11.908,5.723024404,1.881067155,6.024236214
17/02/2020 13:00,22.38671243,4.862293791,22.908662,7.5935,0,7.5935,14.79321243,4.862293791,15.57180256,17.49977106,3.25603384,17.80010516,7.5935,0,7.5935,9.906271063,3.25603384,10.42765375
17/02/2020 13:30,22.34135375,4.962095865,22.88577031,7.2445,0,7.2445,15.09685375,4.962095865,15.891425,18.4448072,3.681362949,18.80859765,7.2445,0,7.2445,11.2003072,3.681362949,11.78979705
17/02/2020 14:00,22.8086371,3.956415637,23.14923651,10.7715,0,10.7715,12.0371371,3.956415637,12.67067063,18.37325923,2.498577429,18.54237158,10.7715,0,10.7715,7.601759225,2.498577429,8.001851816
17/02/2020 14:30,22.76283515,5.051984854,23.31671535,7.3925,0,7.3925,15.37033515,5.051984854,16.17930016,17.52492575,3.330367291,17.83856409,7.3925,0,7.3925,10.13242575,3.330367291,10.66571132
