Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/02/2020 15:00,22.15077644,2.95841215,22.34746293,13.15,0,13.15,9.000776439,2.95841215,9.474501515,17.77030026,1.518619257,17.83507151,13.15,0,13.15,4.620300262,1.518619257,4.86347396
17/02/2020 15:30,18.44831336,2.654884512,18.63836574,10.371,0,10.371,8.077313355,2.654884512,8.502435111,18.15856966,2.559650365,18.33808774,10.371,0,10.371,7.787569661,2.559650365,8.197441748
17/02/2020 16:00,20.02309445,4.570547869,20.53811625,6.1175,0,6.1175,13.90559445,4.570547869,14.63746784,18.81973749,4.175023564,19.27727525,6.1175,0,6.1175,12.70223749,4.175023564,13.37077631
17/02/2020 16:30,21.26452013,5.116467741,21.87139819,5.698,0,5.698,15.56652013,5.116467741,16.38581067,19.09594371,4.403691141,19.59713147,5.698,0,5.698,13.39794371,4.403691141,14.10309865
17/02/2020 17:00,20.32829782,5.091250335,20.95615714,4.8385,0,4.8385,15.48979782,5.091250335,16.30505033,21.31807773,5.416575261,21.99544784,4.8385,0,4.8385,16.47957773,5.416575261,17.34692393
17/02/2020 17:30,22.8105147,6.396690544,23.69044598,3.349,0,3.349,19.4615147,6.396690544,20.48580495,22.66468026,6.348757083,23.53708665,3.349,0,3.349,19.31568026,6.348757083,20.33229501
17/02/2020 18:00,25.09655688,7.27199018,26.12889221,2.972,0,2.972,22.12455688,7.27199018,23.28900724,23.90995897,6.88197431,24.88066937,2.972,0,2.972,20.93795897,6.88197431,22.03995681
17/02/2020 18:30,25.78956238,7.525243092,26.86504814,2.8945,0,2.8945,22.89506238,7.525243092,24.10006567,25.07109484,7.289094231,26.10920702,2.8945,0,2.8945,22.17659484,7.289094231,23.34378404
17/02/2020 19:00,25.3948382,7.413581152,26.45484819,2.8395,0,2.8395,22.5553382,7.413581152,23.74246126,25.15636848,7.335199947,26.2039698,2.8395,0,2.8395,22.31686848,7.335199947,23.49144051
17/02/2020 19:30,23.6430301,6.793252978,24.59961703,2.975,0,2.975,20.6680301,6.793252978,21.75582115,24.93207098,7.216940227,25.95558494,2.975,0,2.975,21.95707098,7.216940227,23.11270629
17/02/2020 20:00,21.84622963,6.383285141,22.75970295,2.4255,0,2.4255,19.42072963,6.383285141,20.4428733,23.8059493,7.027413847,24.82151824,2.4255,0,2.4255,21.3804493,7.027413847,22.50573611
17/02/2020 20:30,20.73292405,6.040202839,21.5948649,2.356,0,2.356,18.37692405,6.040202839,19.34413058,22.4022978,6.588899454,23.3511572,2.356,0,2.356,20.0462978,6.588899454,21.1013661
17/02/2020 21:00,18.84345929,5.487203413,19.62613969,2.149,0,2.149,16.69445929,5.487203413,17.57311504,21.65292481,6.410630074,22.58196915,2.149,0,2.149,19.50392481,6.410630074,20.53044717
17/02/2020 21:30,18.7937275,5.478417099,19.57593541,2.126,0,2.126,16.6677275,5.478417099,17.54497632,20.38943321,6.002900202,21.25473588,2.126,0,2.126,18.26343321,6.002900202,19.22466654
17/02/2020 22:00,17.39175475,4.935604257,18.0785321,2.3755,0,2.3755,15.01625475,4.935604257,15.80658395,19.50371969,5.629773563,20.29998601,2.3755,0,2.3755,17.12821969,5.629773563,18.02970494
17/02/2020 22:30,16.48887954,4.623231031,17.12476025,2.423,0,2.423,14.06587954,4.623231031,14.80618899,18.15785739,5.171797521,18.88002316,2.423,0,2.423,15.73485739,5.171797521,16.56300778
17/02/2020 23:00,15.86547724,4.284389831,16.43378728,2.8305,0,2.8305,13.03497724,4.284389831,13.72102868,17.71321527,4.891711953,18.37625754,2.8305,0,2.8305,14.88271527,4.891711953,15.66601608
17/02/2020 23:30,15.85656336,4.347854168,16.44185018,2.6285,0,2.6285,13.22806336,4.347854168,13.92427722,17.17668511,4.781757205,17.82985455,2.6285,0,2.6285,14.54818511,4.781757205,15.31387906
18/02/2020 00:00,15.43857021,4.246786059,16.01201555,2.518,0,2.518,12.92057021,4.246786059,13.60060022,16.88695992,4.722848735,17.53495696,2.518,0,2.518,14.36895992,4.722848735,15.12522097
18/02/2020 00:30,15.99192802,4.386758751,16.58268417,2.6455,0,2.6455,13.34642802,4.386758751,14.0488716,21.44400518,6.178769853,22.31641896,2.6455,0,2.6455,18.79850518,6.178769853,19.78790019
18/02/2020 01:00,16.03349061,4.513487046,16.65666192,2.3015,0,2.3015,13.73199061,4.513487046,14.45472696,21.6065612,6.345266766,22.5190119,2.3015,0,2.3015,19.3050612,6.345266766,20.32111705
18/02/2020 01:30,16.22385308,4.572604981,16.85592255,2.312,0,2.312,13.91185308,4.572604981,14.64405587,21.66911199,6.362375034,22.58384889,2.312,0,2.312,19.35711199,6.362375034,20.37590736
18/02/2020 02:00,15.96963704,4.424626125,16.57125896,2.508,0,2.508,13.46163704,4.424626125,14.17014425,21.14526853,6.125773928,22.0147107,2.508,0,2.508,18.63726853,6.125773928,19.61817739
18/02/2020 02:30,15.96433475,4.492400033,16.58437946,2.2965,0,2.2965,13.66783475,4.492400033,14.38719447,21.49503932,6.310254717,22.40214342,2.2965,0,2.2965,19.19853932,6.310254717,20.20898876
18/02/2020 03:00,15.90542973,4.478955203,16.52403505,2.2785,0,2.2785,13.62692973,4.478955203,14.34413655,21.01340745,6.157866291,21.89709136,2.2785,0,2.2785,18.73490745,6.157866291,19.72095521
18/02/2020 03:30,15.97442973,4.478955203,16.59046246,2.3475,0,2.3475,13.62692973,4.478955203,14.34413655,20.13750352,5.847291387,20.96925999,2.3475,0,2.3475,17.79000352,5.847291387,18.72631949
18/02/2020 04:00,15.86470414,4.409364368,16.46606606,2.4495,0,2.4495,13.41520414,4.409364368,14.12126751,18.95041015,5.423586886,19.71124906,2.4495,0,2.4495,16.50091015,5.423586886,17.3693791
18/02/2020 04:30,15.56881062,4.249494549,16.13834155,2.64,0,2.64,12.92881062,4.249494549,13.60927433,17.91461728,5.020523914,18.60481585,2.64,0,2.64,15.27461728,5.020523914,16.07854451
18/02/2020 05:00,15.16066968,4.179109825,15.72612044,2.446,0,2.446,12.71466968,4.179109825,13.38386282,17.34889472,4.898344617,18.0271442,2.446,0,2.446,14.90289472,4.898344617,15.6872576
18/02/2020 05:30,15.39796326,4.258254848,15.97591959,2.4425,0,2.4425,12.95546326,4.258254848,13.63732975,17.8039206,5.049054785,18.5060137,2.4425,0,2.4425,15.3614206,5.049054785,16.16991642
18/02/2020 06:00,15.73302607,4.422288863,16.34272769,2.2785,0,2.2785,13.45452607,4.422288863,14.16265902,17.55669547,5.021700008,18.260751,2.2785,0,2.2785,15.27819547,5.021700008,16.08231103
18/02/2020 06:30,16.24447815,4.597790423,16.88261671,2.256,0,2.256,13.98847815,4.597790423,14.72471384,18.63904784,5.384847419,19.4013063,2.256,0,2.256,16.38304784,5.384847419,17.24531351
18/02/2020 07:00,17.84549343,5.107420151,18.5619874,2.3065,0,2.3065,15.53899343,5.107420151,16.35683519,19.9269822,5.791572424,20.75155249,2.3065,0,2.3065,17.6204822,5.791572424,18.547876
18/02/2020 07:30,18.14136888,5.22241865,18.87810693,2.2525,0,2.2525,15.88886888,5.22241865,16.72512514,19.72631944,5.743366708,20.54541165,2.2525,0,2.2525,17.47381944,5.743366708,18.39349415
18/02/2020 08:00,19.05133435,5.203672307,19.74921634,3.2195,0,3.2195,15.83183435,5.203672307,16.66508879,19.92938092,5.492272259,20.67233123,3.2195,0,3.2195,16.70988092,5.492272259,17.58934834
18/02/2020 08:30,19.81794641,4.937639357,20.42379207,4.7955,0,4.7955,15.02244641,4.937639357,15.81310149,20.25598778,5.081616591,20.88367468,4.7955,0,4.7955,15.46048778,5.081616591,16.27419766
18/02/2020 09:00,19.66445196,4.714793356,20.22176914,5.32,0,5.32,14.34445196,4.714793356,15.09942311,19.83863401,4.772044229,20.40450454,5.32,0,5.32,14.51863401,4.772044229,15.28277264
18/02/2020 09:30,20.8522309,4.68678255,21.37244638,6.593,0,6.593,14.2592309,4.68678255,15.00971674,19.57826595,4.268050518,20.03808256,6.593,0,6.593,12.98526595,4.268050518,13.668701
18/02/2020 10:00,22.24219823,5.130824037,22.82631677,6.632,0,6.632,15.61019823,5.130824037,16.43178761,18.33377516,3.846187498,18.73287138,6.632,0,6.632,11.70177516,3.846187498,12.31765807
18/02/2020 10:30,23.16151196,4.136986422,23.52807457,10.575,0,10.575,12.58651196,4.136986422,13.24895996,17.33172956,2.220829609,17.47343509,10.575,0,10.575,6.756729559,2.220829609,7.112346905
18/02/2020 11:00,21.6771798,2.464203834,21.81679226,14.18,0,14.18,7.497179799,2.464203834,7.891768209,18.69225174,1.483105425,18.75099669,14.18,0,14.18,4.512251737,1.483105425,4.749738671
18/02/2020 11:30,21.38553587,3.068606594,21.60457106,12.0495,0,12.0495,9.336035865,3.068606594,9.827406174,17.16816886,1.682425094,17.250408,12.0495,0,12.0495,5.118668861,1.682425094,5.388072486
18/02/2020 12:00,22.67565009,3.748855894,22.98345117,11.27,0,11.27,11.40565009,3.748855894,12.00594746,16.38713678,1.681921525,16.47322409,11.27,0,11.27,5.117136784,1.681921525,5.386459773
18/02/2020 12:30,23.19663334,3.666350677,23.48458911,12.042,0,12.042,11.15463334,3.666350677,11.7417193,15.94448366,1.282684349,15.99599444,12.042,0,12.042,3.902483657,1.282684349,4.107877534
18/02/2020 13:00,24.15868162,4.376488555,24.55189503,10.8435,0,10.8435,13.31518162,4.376488555,14.01598065,16.290833,1.790451773,16.38892789,10.8435,0,10.8435,5.447333002,1.790451773,5.734034739
18/02/2020 13:30,23.38033259,3.600515005,23.65594345,12.426,0,12.426,10.95433259,3.600515005,11.53087641,17.07968147,1.52959113,17.14803686,12.426,0,12.426,4.653681471,1.52959113,4.898612075
18/02/2020 14:00,21.67776323,4.104693626,22.06295376,9.1895,0,9.1895,12.48826323,4.104693626,13.14554025,17.77871363,2.823137995,18.00146567,9.1895,0,9.1895,8.589213628,2.823137995,9.041277503
18/02/2020 14:30,23.12442343,5.847922431,23.85240356,5.3325,0,5.3325,17.79192343,5.847922431,18.72834045,17.72300913,4.072563405,18.18490652,5.3325,0,5.3325,12.39050913,4.072563405,13.04264119
18/02/2020 15:00,22.98155651,5.315169239,23.58819543,6.8105,0,6.8105,16.17105651,5.315169239,17.02216475,16.87168294,3.306950912,17.19271967,6.8105,0,6.8105,10.06118294,3.306950912,10.59071889
18/02/2020 15:30,20.17243245,4.638696574,20.69890183,6.0595,0,6.0595,14.11293245,4.638696574,14.85571837,18.50034767,4.089108883,18.94686452,6.0595,0,6.0595,12.44084767,4.089108883,13.09562912
18/02/2020 16:00,19.18391035,5.045764575,19.83638467,3.8325,0,3.8325,15.35141035,5.045764575,16.15937932,21.66695892,5.861903172,22.44591316,3.8325,0,3.8325,17.83445892,5.861903172,18.77311466
18/02/2020 16:30,19.36539471,5.115769148,20.02971808,3.801,0,3.801,15.56439471,5.115769148,16.38357338,22.9841789,6.30520599,23.83334014,3.801,0,3.801,19.1831789,6.30520599,20.19281989
18/02/2020 17:00,19.57695457,5.247426808,20.26802009,3.612,0,3.612,15.96495457,5.247426808,16.80521534,24.42914704,6.842265346,25.3692692,3.612,0,3.612,20.81714704,6.842265346,21.91278635
18/02/2020 17:30,20.5909949,5.679824005,21.359997,3.3105,0,3.3105,17.2804949,5.679824005,18.18999464,26.26403898,7.544463421,27.32615363,3.3105,0,3.3105,22.95353898,7.544463421,24.16161998
18/02/2020 18:00,22.77865528,6.468554229,23.67930173,3.0985,0,3.0985,19.68015528,6.468554229,20.71595293,27.15487008,7.906946473,28.28262314,3.0985,0,3.0985,24.05637008,7.906946473,25.32249482
18/02/2020 18:30,23.05847279,6.541133435,23.96830395,3.1575,0,3.1575,19.90097279,6.541133435,20.94839242,27.40420763,7.969507403,28.53951023,3.1575,0,3.1575,24.24670763,7.969507403,25.52285014
18/02/2020 19:00,23.23915126,6.576525635,24.15178752,3.2305,0,3.2305,20.00865126,6.576525635,21.06173817,26.64189385,7.694953038,27.73089991,3.2305,0,3.2305,23.41139385,7.694953038,24.64357247
18/02/2020 19:30,24.00185615,6.826064216,24.95364205,3.234,0,3.234,20.76785615,6.826064216,21.86090121,24.82264902,7.095845786,25.81695048,3.234,0,3.234,21.58864902,7.095845786,22.72489371
18/02/2020 20:00,22.19480419,6.246412717,23.05703808,3.1905,0,3.1905,19.00430419,6.246412717,20.00453073,24.37029067,6.961460544,25.34507842,3.1905,0,3.1905,21.17979067,6.961460544,22.2945165
18/02/2020 20:30,20.61608112,5.868023992,21.43493658,2.763,0,2.763,17.85308112,5.868023992,18.79271697,22.77252795,6.57681379,23.70321727,2.763,0,2.763,20.00952795,6.57681379,21.062661
18/02/2020 21:00,19.45719214,5.789504983,20.3002634,1.843,0,1.843,17.61419214,5.789504983,18.54125489,20.77659944,6.223173191,21.68859076,1.843,0,1.843,18.93359944,6.223173191,19.93010468
18/02/2020 21:30,19.0618299,5.504745484,19.84075558,2.314,0,2.314,16.7478299,5.504745484,17.62929463,19.85965708,5.766978598,20.68003921,2.314,0,2.314,17.54565708,5.766978598,18.46911272
18/02/2020 22:00,17.60579465,4.963555518,18.29209907,2.5045,0,2.5045,15.10129465,4.963555518,15.89609963,19.19220966,5.484984917,19.96061049,2.5045,0,2.5045,16.68770966,5.484984917,17.56601017
18/02/2020 22:30,16.29650685,4.392043606,16.87797922,2.934,0,2.934,13.36250685,4.392043606,14.06579668,18.24059657,5.031034997,18.92169856,2.934,0,2.934,15.30659657,5.031034997,16.11220692
18/02/2020 23:00,15.7857624,4.2526012,16.34854463,2.8475,0,2.8475,12.9382624,4.2526012,13.61922358,17.83497405,4.926144499,18.50278896,2.8475,0,2.8475,14.98747405,4.926144499,15.77628848
18/02/2020 23:30,16.18576032,4.307162078,16.74904422,3.0815,0,3.0815,13.10426032,4.307162078,13.79395823,17.66456829,4.79322275,18.30333186,3.0815,0,3.0815,14.58306829,4.79322275,15.35059819
19/02/2020 00:00,15.79394741,4.266959767,16.36018705,2.812,0,2.812,12.98194741,4.266959767,13.6652078,17.06405082,4.684422572,17.6953566,2.812,0,2.812,14.25205082,4.684422572,15.00215876
19/02/2020 00:30,16.40048192,4.555391412,17.02138061,2.541,0,2.541,13.85948192,4.555391412,14.58892833,19.88832758,5.701790844,20.68951408,2.541,0,2.541,17.34732758,5.701790844,18.26034482
19/02/2020 01:00,16.6477995,4.627148931,17.2788812,2.57,0,2.57,14.0777995,4.627148931,14.81873631,21.05126687,6.074498662,21.91016592,2.57,0,2.57,18.48126687,6.074498662,19.45396512
19/02/2020 01:30,16.10947377,4.45579745,16.71434342,2.553,0,2.553,13.55647377,4.45579745,14.26997239,21.31558899,6.166964774,22.18976765,2.553,0,2.553,18.76258899,6.166964774,19.75009368
19/02/2020 02:00,15.43595963,4.287506542,16.02034838,2.3915,0,2.3915,13.04445963,4.287506542,13.73101014,20.6331975,5.995756019,21.48669191,2.3915,0,2.3915,18.2416975,5.995756019,19.20178684
19/02/2020 02:30,15.1801196,4.190432969,15.74788112,2.431,0,2.431,12.7491196,4.190432969,13.4201259,21.02620165,6.111947216,21.89650782,2.431,0,2.431,18.59520165,6.111947216,19.57389648
19/02/2020 03:00,14.21943382,3.890776341,14.74213141,2.382,0,2.382,11.83743382,3.890776341,12.46045665,20.56499596,5.976461758,21.41581552,2.382,0,2.382,18.18299596,5.976461758,19.13999575
19/02/2020 03:30,13.61723112,3.828588424,14.14521378,1.969,0,1.969,11.64823112,3.828588424,12.26129592,19.94017527,5.906839663,20.79666667,1.969,0,1.969,17.97117527,5.906839663,18.9170266
19/02/2020 04:00,13.37347385,3.804181239,13.90401373,1.7995,0,1.7995,11.57397385,3.804181239,12.18313037,19.39173512,5.782288057,20.23547,1.7995,0,1.7995,17.59223512,5.782288057,18.51814223
19/02/2020 04:30,13.45111964,3.850737956,13.99145462,1.7355,0,1.7355,11.71561964,3.850737956,12.33223119,18.93064896,5.651772149,19.75631541,1.7355,0,1.7355,17.19514896,5.651772149,18.1001568
19/02/2020 05:00,13.85018588,3.986999293,14.41262684,1.72,0,1.72,12.13018588,3.986999293,12.76861672,19.01174928,5.683523138,19.84311079,1.72,0,1.72,17.29174928,5.683523138,18.20184134
19/02/2020 05:30,13.66378271,3.899436803,14.20931262,1.8,0,1.8,11.86378271,3.899436803,12.48819232,19.85484697,5.934341221,20.72272555,1.8,0,1.8,18.05484697,5.934341221,19.00510208
19/02/2020 06:00,13.42561701,3.844492096,13.96521792,1.729,0,1.729,11.69661701,3.844492096,12.31222843,19.86451804,5.960856518,20.73959708,1.729,0,1.729,18.13551804,5.960856518,19.09001899
19/02/2020 06:30,14.55733392,4.21531906,15.15535831,1.7325,0,1.7325,12.82483392,4.21531906,13.49982518,21.09588905,6.364438203,22.03503139,1.7325,0,1.7325,19.36338905,6.364438203,20.38251479
19/02/2020 07:00,15.6869379,4.591696537,16.34514294,1.717,0,1.717,13.9699379,4.591696537,14.70519779,22.24344618,6.746716597,23.24411932,1.717,0,1.717,20.52644618,6.746716597,21.60678546
19/02/2020 07:30,15.01253394,4.313990037,15.62007316,1.8875,0,1.8875,13.12503394,4.313990037,13.8158252,22.06861826,6.633212797,23.04394549,1.8875,0,1.8875,20.18111826,6.633212797,21.24328238
19/02/2020 08:00,15.03640515,4.192827614,15.6100379,2.28,0,2.28,12.75640515,4.192827614,13.4277949,22.85571716,6.762911183,23.83528423,2.28,0,2.28,20.57571716,6.762911183,21.65864964
19/02/2020 08:30,15.7381453,4.255356526,16.30329036,2.7915,0,2.7915,12.9466453,4.255356526,13.62804769,23.40400115,6.775001497,24.36489104,2.7915,0,2.7915,20.61250115,6.775001497,21.69736964
19/02/2020 09:00,15.95865376,4.110245274,16.47946437,3.4535,0,3.4535,12.50515376,4.110245274,13.16331975,23.48351675,6.583548131,24.38890454,3.4535,0,3.4535,20.03001675,6.583548131,21.08422815
19/02/2020 09:30,16.34532947,4.198061684,16.87582642,3.573,0,3.573,12.77232947,4.198061684,13.44455734,24.37017327,6.835700286,25.31071203,3.573,0,3.573,20.79717327,6.835700286,21.89176134
19/02/2020 10:00,17.06452558,3.945532406,17.51471551,5.0605,0,5.0605,12.00402558,3.945532406,12.6358164,23.58370868,6.088284271,24.35689883,5.0605,0,5.0605,18.52320868,6.088284271,19.4981144
19/02/2020 10:30,17.97544792,3.748953785,18.36222705,6.5695,0,6.5695,11.40594792,3.748953785,12.00626096,23.0163524,5.405818964,23.64265967,6.5695,0,6.5695,16.4468524,5.405818964,17.31247621
19/02/2020 11:00,18.82199267,4.309867918,19.30912658,5.7095,0,5.7095,13.11249267,4.309867918,13.80262386,21.99944081,5.354244618,22.64162828,5.7095,0,5.7095,16.28994081,5.354244618,17.14730611
19/02/2020 11:30,19.8524937,4.316277597,20.31629293,6.7205,0,6.7205,13.1319937,4.316277597,13.82315126,20.99876183,4.693037712,21.51679812,6.7205,0,6.7205,14.27826183,4.693037712,15.02974929
19/02/2020 12:00,20.95069431,4.320123404,21.39147163,7.807,0,7.807,13.14369431,4.320123404,13.8354677,19.54253038,3.857282302,19.91956627,7.807,0,7.807,11.73553038,3.857282302,12.35318988
19/02/2020 12:30,22.00059125,3.987954241,22.35910988,9.8675,0,9.8675,12.13309125,3.987954241,12.771675,18.76860094,2.925650398,18.99525761,9.8675,0,9.8675,8.901100942,2.925650398,9.369579939
19/02/2020 13:00,21.78747289,3.519869171,22.06996724,11.0785,0,11.0785,10.70897289,3.519869171,11.27260304,18.17240857,2.331654989,18.32138226,11.0785,0,11.0785,7.093908566,2.331654989,7.467272174
19/02/2020 13:30,21.00987305,3.971119634,21.38187449,8.928,0,8.928,12.08187305,3.971119634,12.71776111,19.28009704,3.402569754,19.5780393,8.928,0,8.928,10.35209704,3.402569754,10.89694426
19/02/2020 14:00,21.37852558,4.615719297,21.87112756,7.3355,0,7.3355,14.04302558,4.615719297,14.78213219,18.7212451,3.742313441,19.09161932,7.3355,0,7.3355,11.3857451,3.742313441,11.98499485
19/02/2020 14:30,20.93036659,4.375070275,21.38273803,7.6195,0,7.6195,13.31086659,4.375070275,14.01143852,17.76105881,3.333369183,18.07115271,7.6195,0,7.6195,10.14155881,3.333369183,10.67532507
19/02/2020 15:00,21.47477873,4.698137873,21.98268912,7.181,0,7.181,14.29377873,4.698137873,15.04608288,18.25442306,3.63965815,18.61373344,7.181,0,7.181,11.07342306,3.63965815,11.6562348
19/02/2020 15:30,21.69342796,4.673042587,22.19103746,7.476,0,7.476,14.21742796,4.673042587,14.96571364,18.33927184,3.570584783,18.68362832,7.476,0,7.476,10.86327184,3.570584783,11.43502299
19/02/2020 16:00,21.86749166,5.143081793,22.46415994,6.22,0,6.22,15.64749166,5.143081793,16.47104385,18.83322664,4.145767111,19.28413365,6.22,0,6.22,12.61322664,4.145767111,13.27708067
19/02/2020 16:30,21.03620602,5.153998826,21.65838562,5.3555,0,5.3555,15.68070602,5.153998826,16.50600633,20.40474928,4.946449034,20.99574127,5.3555,0,5.3555,15.04924928,4.946449034,15.84131504
19/02/2020 17:00,19.05947182,4.847423921,19.66623972,4.3115,0,4.3115,14.74797182,4.847423921,15.52418086,22.65423723,6.028966174,23.4427579,4.3115,0,4.3115,18.34273723,6.028966174,19.30814446
19/02/2020 17:30,19.27523356,5.263459685,19.98095685,3.2615,0,3.2615,16.01373356,5.263459685,16.85656164,24.9447697,7.1269461,25.94291611,3.2615,0,3.2615,21.6832697,7.1269461,22.82449442
19/02/2020 18:00,20.79506107,5.869660822,21.6075793,2.937,0,2.937,17.85806107,5.869660822,18.79795902,26.55143591,7.761689737,27.66265671,2.937,0,2.937,23.61443591,7.761689737,24.85730096
19/02/2020 18:30,21.29507873,6.017245789,22.12888666,2.988,0,2.988,18.30707873,6.017245789,19.27060918,28.09855465,8.253440185,29.2856287,2.988,0,2.988,25.11055465,8.253440185,26.43216279
19/02/2020 19:00,22.0806799,6.263956464,22.95198413,3.023,0,3.023,19.0576799,6.263956464,20.06071568,26.80935268,7.818196044,27.92607348,3.023,0,3.023,23.78635268,7.818196044,25.03826597
19/02/2020 19:30,22.03868785,6.25524895,22.90920998,3.0075,0,3.0075,19.03118785,6.25524895,20.03282932,25.52093752,7.399809064,26.57207982,3.0075,0,3.0075,22.51343752,7.399809064,23.69835528
19/02/2020 20:00,21.36310285,6.011830431,22.19288779,3.0725,0,3.0725,18.29060285,6.011830431,19.25326616,24.38868731,7.006291951,25.37510976,3.0725,0,3.0725,21.31618731,7.006291951,22.4380919
19/02/2020 20:30,20.44710923,5.730971959,21.23507276,3.011,0,3.011,17.43610923,5.730971959,18.35379918,23.14038438,6.616208693,24.06764647,3.011,0,3.011,20.12938438,6.616208693,21.18882566
19/02/2020 21:00,20.05363231,5.633360365,20.8298564,2.9145,0,2.9145,17.13913231,5.633360365,18.0411919,22.11348507,6.310401229,22.99624721,2.9145,0,2.9145,19.19898507,6.310401229,20.20945797
19/02/2020 21:30,19.37504048,5.333241596,20.09566271,3.149,0,3.149,16.22604048,5.333241596,17.08004261,20.21234691,5.608450909,20.97602653,3.149,0,3.149,17.06334691,5.608450909,17.9614178
19/02/2020 22:00,18.25192763,4.956368176,18.91291748,3.1725,0,3.1725,15.07942763,4.956368176,15.87308171,18.6912197,5.100756497,19.37471059,3.1725,0,3.1725,15.5187197,5.100756497,16.33549442
19/02/2020 22:30,17.68232025,4.735950191,18.30556401,3.2735,0,3.2735,14.40882025,4.735950191,15.16717921,17.53605602,4.687875464,18.15184391,3.2735,0,3.2735,14.26255602,4.687875464,15.01321687
19/02/2020 23:00,17.28039744,4.593326661,17.8804582,3.3055,0,3.3055,13.97489744,4.593326661,14.71041836,16.11342611,4.209761734,16.65426657,3.3055,0,3.3055,12.80792611,4.209761734,13.48202749
19/02/2020 23:30,17.54956829,4.689194231,18.16523849,3.283,0,3.283,14.26656829,4.689194231,15.0174403,15.72901931,4.090808721,16.2522849,3.283,0,3.283,12.44601931,4.090808721,13.10107296
20/02/2020 00:00,16.91523585,4.472482139,17.49652252,3.308,0,3.308,13.60723585,4.472482139,14.32340616,15.52542837,4.015674512,16.03635145,3.308,0,3.308,12.21742837,4.015674512,12.86045092
20/02/2020 00:30,17.6119735,4.698037548,18.22781302,3.3185,0,3.3185,14.2934735,4.698037548,15.04576158,19.13607572,5.198985722,19.82974651,3.3185,0,3.3185,15.81757572,5.198985722,16.65007971
20/02/2020 01:00,17.60474336,4.675118357,18.21493124,3.381,0,3.381,14.22374336,4.675118357,14.97236143,20.60943555,5.662712924,21.37323447,3.381,0,3.381,17.22843555,5.662712924,18.13519532
20/02/2020 01:30,17.22727979,4.555653662,17.81945985,3.367,0,3.367,13.86027979,4.555653662,14.5897682,20.38460443,5.593416085,21.13807942,3.367,0,3.367,17.01760443,5.593416085,17.91326782
20/02/2020 02:00,17.29841892,4.57739254,17.89379276,3.372,0,3.372,13.92641892,4.57739254,14.65938833,19.8579782,5.418678992,20.58400787,3.372,0,3.372,16.4859782,5.418678992,17.35366126
20/02/2020 02:30,16.94875282,4.465256668,17.52708588,3.3635,0,3.3635,13.58525282,4.465256668,14.30026613,19.83282856,5.413206522,20.55830474,3.3635,0,3.3635,16.46932856,5.413206522,17.33613533
20/02/2020 03:00,17.06125309,4.500590295,17.64487659,3.3685,0,3.3685,13.69275309,4.500590295,14.4134243,18.98127698,5.13167163,19.66272945,3.3685,0,3.3685,15.61277698,5.13167163,16.43450208
20/02/2020 03:30,16.77694285,4.405662963,17.34576829,3.373,0,3.373,13.40394285,4.405662963,14.10941353,17.88992785,4.771483439,18.51530644,3.373,0,3.373,14.51692785,4.771483439,15.28097668
20/02/2020 04:00,15.70951919,4.053831719,16.22413464,3.376,0,3.376,12.33351919,4.053831719,12.98265178,17.17541252,4.535647557,17.7642026,3.376,0,3.376,13.79941252,4.535647557,14.52569739
20/02/2020 04:30,15.69502777,4.04660349,16.20829715,3.3835,0,3.3835,12.31152777,4.04660349,12.95950292,16.21754728,4.218347345,16.75718634,3.3835,0,3.3835,12.83404728,4.218347345,13.50952345
20/02/2020 05:00,15.69336683,4.041784671,16.20548629,3.3965,0,3.3965,12.29686683,4.041784671,12.94407035,15.66641587,4.032926318,16.17717778,3.3965,0,3.3965,12.26991587,4.032926318,12.91570091
20/02/2020 05:30,15.67120589,4.036965852,16.18282383,3.389,0,3.389,12.28220589,4.036965852,12.92863778,15.63693334,4.02570101,16.14682485,3.389,0,3.389,12.24793334,4.02570101,12.89256141
20/02/2020 06:00,15.73593374,4.053639291,16.24966468,3.403,0,3.403,12.33293374,4.053639291,12.98203552,15.66558836,4.030517882,16.17577612,3.403,0,3.403,12.26258836,4.030517882,12.90798775
20/02/2020 06:30,16.28161931,4.237599042,16.82404152,3.389,0,3.389,12.89261931,4.237599042,13.57117822,17.30888139,4.575243757,17.90335807,3.389,0,3.389,13.91988139,4.575243757,14.65250672
20/02/2020 07:00,17.35217428,4.58684397,17.94817789,3.397,0,3.397,13.95517428,4.58684397,14.68965713,18.58656077,4.99256719,19.24541422,3.397,0,3.397,15.18956077,4.99256719,15.98901134
20/02/2020 07:30,18.14538784,4.844602505,18.7809817,3.406,0,3.406,14.73938784,4.844602505,15.5151451,18.55442226,4.979045616,19.21086882,3.406,0,3.406,15.14842226,4.979045616,15.94570764
20/02/2020 08:00,19.20714688,5.195064901,19.89731616,3.4015,0,3.4015,15.80564688,5.195064901,16.63752303,19.34405031,5.240062884,20.04122106,3.4015,0,3.4015,15.94255031,5.240062884,16.78163191
20/02/2020 08:30,20.26731717,5.536952341,21.01004489,3.4215,0,3.4215,16.84581717,5.536952341,17.73243912,20.01634764,5.454462646,20.74621256,3.4215,0,3.4215,16.59484764,5.454462646,17.46826067
20/02/2020 09:00,20.51501517,5.513680851,21.24303472,3.74,0,3.74,16.77501517,5.513680851,17.65791071,20.52944658,5.518424224,21.25820271,3.74,0,3.74,16.78944658,5.518424224,17.67310166
20/02/2020 09:30,19.28317831,5.001151611,19.92115668,4.0675,0,4.0675,15.21567831,5.001151611,16.01650349,21.85391874,5.846113129,22.62235185,4.0675,0,4.0675,17.78641874,5.846113129,18.72254605
20/02/2020 10:00,20.07812597,4.840079196,20.65326873,5.3525,0,5.3525,14.72562597,4.840079196,15.50065892,20.87047908,5.100513069,21.48469527,5.3525,0,5.3525,15.51797908,5.100513069,16.33471482
20/02/2020 10:30,19.53501949,4.740124229,20.10188459,5.1135,0,5.1135,14.42151949,4.740124229,15.18054683,20.86210593,5.176316449,21.49469041,5.1135,0,5.1135,15.74860593,5.176316449,16.57747993
20/02/2020 11:00,20.9191237,5.260465419,21.57040177,4.9145,0,4.9145,16.0046237,5.260465419,16.84697231,19.7566326,4.878373071,20.35001365,4.9145,0,4.9145,14.8421326,4.878373071,15.62329747
20/02/2020 11:30,21.58618819,4.793097818,22.11192681,7.0035,0,7.0035,14.58268819,4.793097818,15.35019809,19.41830845,4.080550206,19.84241903,7.0035,0,7.0035,12.41480845,4.080550206,13.06821942
20/02/2020 12:00,20.6983234,4.650822043,21.21439929,6.5485,0,6.5485,14.1498234,4.650822043,14.89455095,20.15600636,4.472571052,20.64627047,6.5485,0,6.5485,13.60750636,4.472571052,14.32369091
20/02/2020 12:30,22.0990124,4.76986781,22.6079187,7.587,0,7.587,14.5120124,4.76986781,15.27580253,18.90916729,3.721416423,19.2718849,7.587,0,7.587,11.32216729,3.721416423,11.91807083
20/02/2020 13:00,25.27847035,4.921706047,25.75314066,10.3045,0,10.3045,14.97397035,4.921706047,15.76207406,15.49508927,1.706064188,15.58872818,10.3045,0,10.3045,5.190589266,1.706064188,5.463778175
20/02/2020 13:30,29.53299907,3.149286447,29.70043836,19.9515,0,19.9515,9.581499066,3.149286447,10.08578849,27.8303565,2.589654898,27.95058238,19.9515,0,19.9515,7.878856498,2.589654898,8.293533156
20/02/2020 14:00,29.08010806,3.622627383,29.30488208,18.0585,0,18.0585,11.02160806,3.622627383,11.60169269,24.19032879,2.015434658,24.27414228,18.0585,0,18.0585,6.131828786,2.015434658,6.454556616
20/02/2020 14:30,27.42576249,4.169772835,27.74093462,14.7395,0,14.7395,12.68626249,4.169772835,13.35396052,18.72889196,1.311249725,18.77473754,14.7395,0,14.7395,3.989391957,1.311249725,4.199359954
20/02/2020 15:00,25.14257043,2.877323806,25.3066758,16.3885,0,16.3885,8.754070431,2.877323806,9.21481098,23.06549048,2.194620641,23.16966143,16.3885,0,16.3885,6.676990478,2.194620641,7.02841103
20/02/2020 15:30,22.46926985,2.904012764,22.6561554,13.634,0,13.634,8.835269848,2.904012764,9.30028405,16.80850575,1.043409582,16.84086011,13.634,0,13.634,3.174505751,1.043409582,3.341585001
20/02/2020 16:00,20.99655366,3.991886095,21.3726559,8.8515,0,8.8515,12.14505366,3.991886095,12.78426701,13.84828722,1.642364535,13.94533686,8.8515,0,8.8515,4.996787217,1.642364535,5.259776018
20/02/2020 16:30,20.92019582,4.084950421,21.3152859,8.492,0,8.492,12.42819582,4.084950421,13.08231139,16.39539457,2.597720174,16.59991305,8.492,0,8.492,7.903394574,2.597720174,8.31936271
20/02/2020 17:00,19.51662747,4.527501103,20.0348949,5.742,0,5.742,13.77462747,4.527501103,14.49960786,20.6817758,4.910466841,21.25672917,5.742,0,5.742,14.9397758,4.910466841,15.72607979
20/02/2020 17:30,19.75125763,5.232242606,20.43253632,3.8325,0,3.8325,15.91875763,5.232242606,16.75658697,23.31220694,6.402670044,24.17546641,3.8325,0,3.8325,19.47970694,6.402670044,20.50495467
20/02/2020 18:00,20.80717361,5.959592916,21.6438264,2.6755,0,2.6755,18.13167361,5.959592916,19.08597222,25.03564788,7.349425199,26.09210064,2.6755,0,2.6755,22.36014788,7.349425199,23.53699777
20/02/2020 18:30,22.23949902,6.494304571,23.16832555,2.481,0,2.481,19.75849902,6.494304571,20.79842002,26.43505676,7.873317712,27.58262783,2.481,0,2.481,23.95405676,7.873317712,25.21479659
20/02/2020 19:00,22.42103551,6.577309301,23.36586894,2.41,0,2.41,20.01103551,6.577309301,21.06424791,25.98318633,7.748131656,27.11382519,2.41,0,2.41,23.57318633,7.748131656,24.81388035
20/02/2020 19:30,22.39385905,6.560817095,23.3351504,2.433,0,2.433,19.96085905,6.560817095,21.01143058,24.96495407,7.405895163,26.04028063,2.433,0,2.433,22.53195407,7.405895163,23.71784639
20/02/2020 20:00,21.76920521,6.438989069,22.70151703,2.179,0,2.179,19.59020521,6.438989069,20.62126864,24.10162352,7.205617894,25.15569887,2.179,0,2.179,21.92262352,7.205617894,23.07644581
20/02/2020 20:30,20.81700593,6.194218252,21.71902566,1.9715,0,1.9715,18.84550593,6.194218252,19.83737466,23.46856831,7.065744661,24.50915025,1.9715,0,1.9715,21.49706831,7.065744661,22.62849296
20/02/2020 21:00,19.9142846,5.856915613,20.75770198,2.095,0,2.095,17.8192846,5.856915613,18.75714168,22.82766199,6.814496454,23.82308783,2.095,0,2.095,20.73266199,6.814496454,21.82385472
20/02/2020 21:30,18.0839189,5.245442979,18.82930681,2.125,0,2.125,15.9589189,5.245442979,16.798862,21.25375175,6.287316651,22.16421246,2.125,0,2.125,19.12875175,6.287316651,20.13552815
20/02/2020 22:00,17.26239119,5.06120643,17.98905112,1.864,0,1.864,15.39839119,5.06120643,16.20883283,19.30603827,5.732920741,20.13925257,1.864,0,1.864,17.44203827,5.732920741,18.36004028
20/02/2020 22:30,16.65937679,4.869578861,17.35648677,1.844,0,1.844,14.81537679,4.869578861,15.59513346,18.3168959,5.414379047,19.10037109,1.844,0,1.844,16.4728959,5.414379047,17.33989042
20/02/2020 23:00,16.98291531,4.958007548,17.69184138,1.8985,0,1.8985,15.08441531,4.958007548,15.87833191,17.38182545,5.08912297,18.11151646,1.8985,0,1.8985,15.48332545,5.08912297,16.29823731
20/02/2020 23:30,16.62355483,4.843013971,17.31465736,1.889,0,1.889,14.73455483,4.843013971,15.51005772,17.91643126,5.267961901,18.67484756,1.889,0,1.889,16.02743126,5.267961901,16.87098027
21/02/2020 00:00,16.15205261,4.57875122,16.78850101,2.2215,0,2.2215,13.93055261,4.57875122,14.66373959,17.62826751,5.063959593,18.34119686,2.2215,0,2.2215,15.40676751,5.063959593,16.21765001
21/02/2020 00:30,14.98219095,4.24567535,15.57214837,2.065,0,2.065,12.91719095,4.24567535,13.59704311,20.95060715,6.207398886,21.85085217,2.065,0,2.065,18.88560715,6.207398886,19.87958647
21/02/2020 01:00,15.00508553,4.231671624,15.59036999,2.1305,0,2.1305,12.87458553,4.231671624,13.55219529,21.994699,6.529046473,22.94330473,2.1305,0,2.1305,19.864199,6.529046473,20.90968316
21/02/2020 01:30,15.11711755,4.180243086,15.68444055,2.399,0,2.399,12.71811755,4.180243086,13.38749216,21.94401297,6.424135099,22.86502169,2.399,0,2.399,19.54501297,6.424135099,20.57369786
21/02/2020 02:00,15.11302044,4.149807888,15.67240544,2.4875,0,2.4875,12.62552044,4.149807888,13.29002152,21.58439669,6.2768464,22.47854491,2.4875,0,2.4875,19.09689669,6.2768464,20.10199652
21/02/2020 02:30,15.26487205,4.249186058,15.84524853,2.337,0,2.337,12.92787205,4.249186058,13.60828637,21.50823179,6.301279166,22.41227686,2.337,0,2.337,19.17123179,6.301279166,20.18024399
21/02/2020 03:00,15.040126,4.183039678,15.61099647,2.3135,0,2.3135,12.726626,4.183039678,13.39644842,20.77235948,6.067133711,21.64026409,2.3135,0,2.3135,18.45885948,6.067133711,19.4303784
21/02/2020 03:30,14.96346479,4.108375399,15.51721711,2.464,0,2.464,12.49946479,4.108375399,13.15733136,19.78063701,5.691703341,20.58322345,2.464,0,2.464,17.31663701,5.691703341,18.22803896
21/02/2020 04:00,14.68966477,4.067848642,15.24249466,2.3135,0,2.3135,12.37616477,4.067848642,13.02754186,19.09201751,5.514832013,19.87255657,2.3135,0,2.3135,16.77851751,5.514832013,17.66159738
21/02/2020 04:30,14.78028145,4.098783299,15.3380815,2.31,0,2.31,12.47028145,4.098783299,13.12661205,18.41234144,5.292583688,19.15791636,2.31,0,2.31,16.10234144,5.292583688,16.94983309
21/02/2020 05:00,14.66356589,4.046944701,15.21176932,2.351,0,2.351,12.31256589,4.046944701,12.96059567,17.83704751,5.090017669,18.54908472,2.351,0,2.351,15.48604751,5.090017669,16.30110264
21/02/2020 05:30,15.10930673,4.194274341,15.68065965,2.3485,0,2.3485,12.76080673,4.194274341,13.43242814,17.733904,5.056937746,18.44082347,2.3485,0,2.3485,15.385404,5.056937746,16.1951621
21/02/2020 06:00,15.47255645,4.292961651,16.0570708,2.4115,0,2.4115,13.06105645,4.292961651,13.74848047,17.60352417,4.993376871,18.29802929,2.4115,0,2.4115,15.19202417,4.993376871,15.99160439
21/02/2020 06:30,16.27936622,4.562091409,16.90652071,2.3995,0,2.3995,13.87986622,4.562091409,14.6103855,18.95283775,5.440819006,19.71833082,2.3995,0,2.3995,16.55333775,5.440819006,17.42456605
21/02/2020 07:00,16.05419,4.472138386,16.66544444,2.448,0,2.448,13.60619,4.472138386,14.32230526,20.80696925,6.034301381,21.66432004,2.448,0,2.448,18.35896925,6.034301381,19.32523079
21/02/2020 07:30,16.45237002,4.558477133,17.07220528,2.5835,0,2.5835,13.86887002,4.558477133,14.59881055,20.98176716,6.04721798,21.83582832,2.5835,0,2.5835,18.39826716,6.04721798,19.36659702
21/02/2020 08:00,18.30483553,5.04639735,18.98770997,2.9515,0,2.9515,15.35333553,5.04639735,16.16140582,21.05583729,5.9506079,21.88053971,2.9515,0,2.9515,18.10433729,5.9506079,19.05719714
21/02/2020 08:30,18.47091049,4.859565074,19.099474,3.686,0,3.686,14.78491049,4.859565074,15.56306367,21.53799809,5.867668016,22.32296776,3.686,0,3.686,17.85199809,5.867668016,18.79157693
21/02/2020 09:00,18.93035051,4.869734567,19.54667453,4.1145,0,4.1145,14.81585051,4.869734567,15.59563212,21.30833852,5.65134143,22.04502099,4.1145,0,4.1145,17.19383852,5.65134143,18.09877739
21/02/2020 09:30,19.20196111,4.567710228,19.73776298,5.305,0,5.305,13.89696111,4.567710228,14.62838012,21.95414578,5.472309584,22.62588538,5.305,0,5.305,16.64914578,5.472309584,17.52541661
21/02/2020 10:00,19.18527546,4.607748667,19.73084241,5.1665,0,5.1665,14.01877546,4.607748667,14.75660575,21.45665504,5.354315034,22.11462718,5.1665,0,5.1665,16.29015504,5.354315034,17.14753163
21/02/2020 10:30,18.57214303,4.025441248,19.00338586,6.325,0,6.325,12.24714303,4.025441248,12.8917295,20.767883,4.747146076,21.30352929,6.325,0,6.325,14.442883,4.747146076,15.20303474
21/02/2020 11:00,19.44392216,4.027833783,19.85672566,7.1895,0,7.1895,12.25442216,4.027833783,12.89939175,20.78754701,4.469461913,21.26260098,7.1895,0,7.1895,13.59804701,4.469461913,14.31373369
21/02/2020 11:30,21.00181076,4.435529799,21.46508746,7.507,0,7.507,13.49481076,4.435529799,14.20506396,20.48553935,4.265839594,20.92497814,7.507,0,7.507,12.97853935,4.265839594,13.66162037
21/02/2020 12:00,21.42416281,4.841077357,21.96430701,6.6955,0,6.6955,14.72866281,4.841077357,15.50385559,19.66628403,4.263290542,20.12308062,6.6955,0,6.6955,12.97078403,4.263290542,13.65345687
21/02/2020 12:30,21.25507595,4.44744959,21.71538766,7.724,0,7.724,13.53107595,4.44744959,14.24323784,20.15166467,4.08477584,20.56149271,7.724,0,7.724,12.42766467,4.08477584,13.08175228
21/02/2020 13:00,21.78345175,4.246254096,22.19345498,8.8645,0,8.8645,12.91895175,4.246254096,13.59889658,19.98715109,3.65583862,20.31874417,8.8645,0,8.8645,11.12265109,3.65583862,11.70805378
21/02/2020 13:30,21.69719097,4.057010679,22.07322885,9.354,0,9.354,12.34319097,4.057010679,12.9928326,18.8763559,3.129847027,19.13407312,9.354,0,9.354,9.522355896,3.129847027,10.02353252
21/02/2020 14:00,21.70269896,4.373043072,22.13889446,8.398,0,8.398,13.30469896,4.373043072,14.00494627,17.86940393,3.113099926,18.13854978,8.398,0,8.398,9.471403932,3.113099926,9.969898876
21/02/2020 14:30,20.6916289,4.538348151,21.18348674,6.884,0,6.884,13.8076289,4.538348151,14.53434622,18.55081399,3.834696318,18.94300915,6.884,0,6.884,11.66681399,3.834696318,12.28085684
21/02/2020 15:00,20.13434529,4.541048745,20.64008197,6.3185,0,6.3185,13.81584529,4.541048745,14.54299504,17.00516917,3.512538292,17.36414995,6.3185,0,6.3185,10.68666917,3.512538292,11.24912544
21/02/2020 15:30,20.82895388,5.075853478,21.4385076,5.386,0,5.386,15.44295388,5.075853478,16.25574093,17.79438051,4.078437443,18.25578345,5.386,0,5.386,12.40838051,4.078437443,13.06145316
21/02/2020 16:00,19.19256106,4.157052288,19.63760382,6.545,0,6.545,12.64756106,4.157052288,13.31322216,18.49881308,3.929028356,18.91146079,6.545,0,6.545,11.95381308,3.929028356,12.58296114
21/02/2020 16:30,19.39375013,4.844064214,19.98955983,4.656,0,4.656,14.73775013,4.844064214,15.51342119,20.62091492,5.247413774,21.27809868,4.656,0,4.656,15.96491492,5.247413774,16.8051736
21/02/2020 17:00,19.60203488,5.183195462,20.27573147,3.8325,0,3.8325,15.76953488,5.183195462,16.5995104,22.27876571,6.06299434,23.08902991,3.8325,0,3.8325,18.44626571,6.06299434,19.4171218
21/02/2020 17:30,20.10270701,5.523604428,20.84775851,3.2975,0,3.2975,16.80520701,5.523604428,17.68969159,23.89859787,6.771253419,24.83934083,3.2975,0,3.2975,20.60109787,6.771253419,21.68536618
21/02/2020 18:00,20.11360342,5.583390886,20.87417774,3.1265,0,3.1265,16.98710342,5.583390886,17.88116149,26.40139124,7.650086802,27.48740235,3.1265,0,3.1265,23.27489124,7.650086802,24.49988552
21/02/2020 18:30,21.37294115,5.994685711,22.19772219,3.1345,0,3.1345,18.23844115,5.994685711,19.19835911,26.02641662,7.524209128,27.09221447,3.1345,0,3.1345,22.89191662,7.524209128,24.09675433
21/02/2020 19:00,22.56459517,6.370093582,23.44651461,3.184,0,3.184,19.38059517,6.370093582,20.4006265,24.31561129,6.945624747,25.28815247,3.184,0,3.184,21.13161129,6.945624747,22.24380135
21/02/2020 19:30,22.22058029,6.258500436,23.08512543,3.1795,0,3.1795,19.04108029,6.258500436,20.04324241,23.27071442,6.603662834,24.18955379,3.1795,0,3.1795,20.09121442,6.603662834,21.14864676
21/02/2020 20:00,22.17135551,6.250045112,23.03545244,3.156,0,3.156,19.01535551,6.250045112,20.0161637,21.62483518,6.070412563,22.46070803,3.156,0,3.156,18.46883518,6.070412563,19.44087913
21/02/2020 20:30,20.38999805,5.650079126,21.15834149,3.2,0,3.2,17.18999805,5.650079126,18.09473479,21.08429494,5.87828348,21.88839213,3.2,0,3.2,17.88429494,5.87828348,18.82557362
21/02/2020 21:00,19.08507081,5.209008974,19.78316715,3.237,0,3.237,15.84807081,5.209008974,16.6821798,20.90852943,5.808350839,21.70031204,3.237,0,3.237,17.67152943,5.808350839,18.60160993
21/02/2020 21:30,19.32165344,5.294329658,20.03387676,3.214,0,3.214,16.10765344,5.294329658,16.95542467,19.4033534,5.321183137,20.11976921,3.214,0,3.214,16.1893534,5.321183137,17.04142463
21/02/2020 22:00,18.54530822,5.014506014,19.21129166,3.289,0,3.289,15.25630822,5.014506014,16.05927181,17.62240442,4.711162206,18.24127701,3.289,0,3.289,14.33340442,4.711162206,15.08779413
21/02/2020 22:30,18.11693667,4.867462096,18.75941314,3.308,0,3.308,14.80893667,4.867462096,15.58835438,15.9021577,4.139499455,16.43210502,3.308,0,3.308,12.5941577,4.139499455,13.25700811
21/02/2020 23:00,16.82845915,4.440180149,17.40437408,3.3195,0,3.3195,13.50895915,4.440180149,14.219957,15.19598096,3.903610517,15.68935985,3.3195,0,3.3195,11.87648096,3.903610517,12.50155891
21/02/2020 23:30,16.31047036,4.286030988,16.8642078,3.2705,0,3.2705,13.03997036,4.286030988,13.72628458,15.0303687,3.865281921,15.51941969,3.2705,0,3.2705,11.7598687,3.865281921,12.37880916
22/02/2020 00:00,15.96987362,4.161099231,16.50307881,3.31,0,3.31,12.65987362,4.161099231,13.32618275,14.53076917,3.688088474,14.9915059,3.31,0,3.31,11.22076917,3.688088474,11.81133597
22/02/2020 00:30,16.55916758,4.35331171,17.1218385,3.3145,0,3.3145,13.24466758,4.35331171,13.94175534,18.84596287,5.104944976,19.525132,3.3145,0,3.3145,15.53146287,5.104944976,16.34890829
22/02/2020 01:00,17.13221013,4.538703532,17.72321793,3.3235,0,3.3235,13.80871013,4.538703532,14.53548435,19.99357885,5.479189949,20.73076742,3.3235,0,3.3235,16.67007885,5.479189949,17.54745142
22/02/2020 01:30,17.47296355,4.653333238,18.08197902,3.3155,0,3.3155,14.15746355,4.653333238,14.90259321,19.56142539,5.339777451,20.27714444,3.3155,0,3.3155,16.24592539,5.339777451,17.1009741
22/02/2020 02:00,17.63128008,4.699288711,18.24679018,3.334,0,3.334,14.29728008,4.699288711,15.04976851,18.77120255,5.073963105,19.44487456,3.334,0,3.334,15.43720255,5.073963105,16.24968689
22/02/2020 02:30,17.64773029,4.710447604,18.26556052,3.3165,0,3.3165,14.33123029,4.710447604,15.08550557,18.79501531,5.087541954,19.47140682,3.3165,0,3.3165,15.47851531,5.087541954,16.29317401
22/02/2020 03:00,17.41354314,4.632816641,18.01928064,3.3185,0,3.3185,14.09504314,4.632816641,14.83688751,17.95778338,4.811699758,18.59124629,3.3185,0,3.3185,14.63928338,4.811699758,15.40977198
22/02/2020 03:30,16.91095491,4.475347957,17.4931168,3.295,0,3.295,13.61595491,4.475347957,14.33258412,16.98927332,4.501089971,17.57541518,3.295,0,3.295,13.69427332,4.501089971,14.41502454
22/02/2020 04:00,16.28835845,4.275476313,16.8401401,3.2805,0,3.2805,13.00785845,4.275476313,13.69248257,16.73665852,4.422825423,17.31118492,3.2805,0,3.2805,13.45615852,4.422825423,14.16437739
22/02/2020 04:30,15.63335396,4.052627014,16.15009417,3.3035,0,3.3035,12.32985396,4.052627014,12.97879364,16.22085336,4.245728731,16.76729842,3.3035,0,3.3035,12.91735336,4.245728731,13.59721406
22/02/2020 05:00,15.61235396,4.052627014,16.12976695,3.2825,0,3.2825,12.32985396,4.052627014,12.97879364,15.4688034,4.005444229,15.97896937,3.2825,0,3.2825,12.1863034,4.005444229,12.82768779
22/02/2020 05:30,15.61235396,4.052627014,16.12976695,3.2825,0,3.2825,12.32985396,4.052627014,12.97879364,15.2212648,3.924082225,15.71894791,3.2825,0,3.2825,11.9387648,3.924082225,12.56712084
22/02/2020 06:00,15.64185425,4.071855131,16.1631559,3.2535,0,3.2535,12.38835425,4.071855131,13.04037289,14.91875674,3.834184474,15.40357989,3.2535,0,3.2535,11.66525674,3.834184474,12.27921762
22/02/2020 06:30,16.28731385,4.281213629,16.84058736,3.262,0,3.262,13.02531385,4.281213629,13.71085669,15.55076925,4.039123125,16.06676507,3.262,0,3.262,12.28876925,4.039123125,12.93554658
22/02/2020 07:00,16.61097441,4.39877097,17.18352865,3.228,0,3.228,13.38297441,4.39877097,14.08734149,16.15612973,4.249270752,16.70559277,3.228,0,3.228,12.92812973,4.249270752,13.60855761
22/02/2020 07:30,16.84081135,4.493871423,17.4300834,3.1685,0,3.1685,13.67231135,4.493871423,14.39190669,15.35801927,4.006501233,15.87201335,3.1685,0,3.1685,12.18951927,4.006501233,12.83107291
22/02/2020 08:00,17.0830525,4.584667497,17.68756226,3.1345,0,3.1345,13.9485525,4.584667497,14.68268684,16.02965429,4.238432249,16.58053451,3.1345,0,3.1345,12.89515429,4.238432249,13.57384662
22/02/2020 08:30,17.70895552,4.697867294,18.32149182,3.416,0,3.416,14.29295552,4.697867294,15.04521633,17.22148933,4.537644906,17.80926489,3.416,0,3.416,13.80548933,4.537644906,14.53209403
22/02/2020 09:00,18.00100979,4.707745658,18.60642961,3.678,0,3.678,14.32300979,4.707745658,15.07685241,18.1609987,4.760331469,18.77452076,3.678,0,3.678,14.4829987,4.760331469,15.24526179
22/02/2020 09:30,19.5593794,5.099001225,20.21309318,4.046,0,4.046,15.5133794,5.099001225,16.32987305,17.98657339,4.582044891,18.56103332,4.046,0,4.046,13.94057339,4.582044891,14.67428778
22/02/2020 10:00,21.07770993,4.575187403,21.56854644,7.158,0,7.158,13.91970993,4.575187403,14.65232624,16.56909661,3.093277867,16.85536503,7.158,0,7.158,9.411096608,3.093277867,9.906417482
22/02/2020 10:30,22.79786415,4.206290183,23.18265487,10.0005,0,10.0005,12.79736415,4.206290183,13.47090963,14.31176089,1.417042928,14.38174226,10.0005,0,10.0005,4.311260889,1.417042928,4.538169357
22/02/2020 11:00,22.85264621,3.490837597,23.11772883,12.232,0,12.232,10.62064621,3.490837597,11.17962759,16.19090739,1.301229934,16.24311182,12.232,0,12.232,3.958907395,1.301229934,4.167270942
22/02/2020 11:30,21.50100569,2.274331537,21.62095811,14.5815,0,14.5815,6.919505694,2.274331537,7.283690204,19.13217805,1.495735544,19.19055658,14.5815,0,14.5815,4.550678055,1.495735544,4.790187426
22/02/2020 12:00,21.79145623,2.279738566,21.91038047,14.8555,0,14.8555,6.935956227,2.279738566,7.301006555,19.417013,1.49929682,19.47481155,14.8555,0,14.8555,4.561513003,1.49929682,4.801592634
22/02/2020 12:30,21.63115484,3.154925277,21.8600186,12.0325,0,12.0325,9.598654839,3.154925277,10.1038472,15.23331729,1.052057767,15.26960318,12.0325,0,12.0325,3.200817292,1.052057767,3.36928136
22/02/2020 13:00,21.33246277,3.359632343,21.59539528,11.111,0,11.111,10.22146277,3.359632343,10.75943449,14.62184887,1.153960219,14.66731361,11.111,0,11.111,3.51084887,1.153960219,3.695630389
22/02/2020 13:30,21.65281263,2.41264409,21.7868113,14.3125,0,14.3125,7.340312634,2.41264409,7.726644878,18.84499816,1.4897601,18.9037917,14.3125,0,14.3125,4.532498155,1.4897601,4.77105069
22/02/2020 14:00,18.31652006,3.132859141,18.58251095,8.785,0,8.785,9.531520056,3.132859141,10.03317901,15.38467251,2.169207453,15.53684682,8.785,0,8.785,6.59967251,2.169207453,6.947023694
22/02/2020 14:30,17.66227353,3.481347606,18.00210231,7.0705,0,7.0705,10.59177353,3.481347606,11.1492353,15.43017327,2.747691727,15.67290837,7.0705,0,7.0705,8.359673265,2.747691727,8.799656069
22/02/2020 15:00,17.38152008,3.84232379,17.80114301,5.6915,0,5.6915,11.69002008,3.84232379,12.30528429,16.02477558,3.396383439,16.38074641,5.6915,0,5.6915,10.33327558,3.396383439,10.87713219
22/02/2020 15:30,17.23186968,4.174738328,17.73036302,4.5305,0,4.5305,12.70136968,4.174738328,13.36986282,17.27611529,4.189281157,17.77678925,4.5305,0,4.5305,12.74561529,4.189281157,13.41643715
22/02/2020 16:00,18.1173736,4.670230906,18.70963076,3.9085,0,3.9085,14.2088736,4.670230906,14.95670906,17.44533107,4.449341206,18.0037833,3.9085,0,3.9085,13.53683107,4.449341206,14.24929586
22/02/2020 16:30,17.33699553,4.557861016,17.92611254,3.47,0,3.47,13.86699553,4.557861016,14.5968374,19.21570057,5.175361501,19.90044007,3.47,0,3.47,15.74570057,5.175361501,16.57442165
22/02/2020 17:00,16.64648792,4.478809989,17.23848308,3.02,0,3.02,13.62648792,4.478809989,14.3436715,20.68793363,5.807168957,21.48752683,3.02,0,3.02,17.66793363,5.807168957,18.59782488
22/02/2020 17:30,17.49400584,4.89279351,18.16534252,2.608,0,2.608,14.88600584,4.89279351,15.66947983,22.00890132,6.37676789,22.91407659,2.608,0,2.608,19.40090132,6.37676789,20.42200139
22/02/2020 18:00,18.15302501,5.107923558,18.85797445,2.6125,0,2.6125,15.54052501,5.107923558,16.35844738,23.6380526,6.910764943,24.62754967,2.6125,0,2.6125,21.0255526,6.910764943,22.13216063
22/02/2020 18:30,17.85702708,5.030847815,18.55216553,2.551,0,2.551,15.30602708,5.030847815,16.11160745,23.84166739,6.99790396,24.84744985,2.551,0,2.551,21.29066739,6.99790396,22.41122883
22/02/2020 19:00,16.97532047,4.764874464,17.63137923,2.4785,0,2.4785,14.49682047,4.764874464,15.25981102,23.33637929,6.855653389,24.32255294,2.4785,0,2.4785,20.85787929,6.855653389,21.95566241
22/02/2020 19:30,16.2299731,4.569193246,16.86088828,2.3285,0,2.3285,13.9014731,4.569193246,14.63312958,22.9368487,6.773636652,23.91612807,2.3285,0,2.3285,20.6083487,6.773636652,21.69299863
22/02/2020 20:00,15.90369506,4.555132786,16.54317839,2.045,0,2.045,13.85869506,4.555132786,14.58810007,21.86611425,6.514885202,22.8160181,2.045,0,2.045,19.82111425,6.514885202,20.86433079
