Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/02/2020 20:30,15.12253005,4.345542432,15.73450521,1.9015,0,1.9015,13.22103005,4.345542432,13.91687374,21.06668427,6.299291444,21.98832097,1.9015,0,1.9015,19.16518427,6.299291444,20.17387818
22/02/2020 21:00,14.92194948,4.348309765,15.54259869,1.6925,0,1.6925,13.22944948,4.348309765,13.9257363,19.46483799,5.841485008,20.32247192,1.6925,0,1.6925,17.77233799,5.841485008,18.7077242
22/02/2020 21:30,14.16901162,4.076837119,14.74386283,1.7655,0,1.7655,12.40351162,4.076837119,13.05632803,18.31388116,5.439189855,19.10452903,1.7655,0,1.7655,16.54838116,5.439189855,17.41934859
22/02/2020 22:00,13.68364582,3.838256565,14.21176894,2.006,0,2.006,11.67764582,3.838256565,12.29225875,17.33486508,5.038354302,18.05221763,2.006,0,2.006,15.32886508,5.038354302,16.13564745
22/02/2020 22:30,13.85365859,3.734560929,14.34819855,2.4915,0,2.4915,11.36215859,3.734560929,11.96016694,15.96667678,4.429076421,16.56959521,2.4915,0,2.4915,13.47517678,4.429076421,14.18439661
22/02/2020 23:00,13.79470024,3.563165857,14.2474526,2.954,0,2.954,10.84070024,3.563165857,11.41126341,15.27363572,4.049268443,15.80128232,2.954,0,2.954,12.31963572,4.049268443,12.9680376
22/02/2020 23:30,14.17740744,3.618781575,14.63196712,3.1675,0,3.1675,11.00990744,3.618781575,11.58937625,14.98092673,3.882885592,15.47594799,3.1675,0,3.1675,11.81342673,3.882885592,12.43518603
23/02/2020 00:00,14.63520432,3.752817926,15.10870106,3.2175,0,3.2175,11.41770432,3.752817926,12.01863612,14.17646946,3.602039072,14.62692626,3.2175,0,3.2175,10.95896946,3.602039072,11.53575733
23/02/2020 00:30,16.13408542,4.219838962,16.67680285,3.2955,0,3.2955,12.83858542,4.219838962,13.51430045,18.33790373,4.944199008,18.99273063,3.2955,0,3.2955,15.04240373,4.944199008,15.83410918
23/02/2020 01:00,16.24757655,4.248102878,16.79375246,3.323,0,3.323,12.92457655,4.248102878,13.60481742,18.85401498,5.104797762,19.53286566,3.323,0,3.323,15.53101498,5.104797762,16.34843682
23/02/2020 01:30,16.56862721,4.356256599,17.13173602,3.315,0,3.315,13.25362721,4.356256599,13.95118653,18.64386508,5.038354302,19.31265697,3.315,0,3.315,15.32886508,5.038354302,16.13564745
23/02/2020 02:00,16.5455862,4.340466285,17.10543979,3.34,0,3.34,13.2055862,4.340466285,13.90061706,17.44782251,4.637017018,18.05348823,3.34,0,3.34,14.10782251,4.637017018,14.85033949
23/02/2020 02:30,16.48650632,4.321376351,17.04344989,3.339,0,3.339,13.14750632,4.321376351,13.83948034,17.45102252,4.638397494,18.05693546,3.339,0,3.339,14.11202252,4.638397494,14.85476055
23/02/2020 03:00,16.34453447,4.2748768,16.89432978,3.3385,0,3.3385,13.00603447,4.2748768,13.6905626,16.63572994,4.370588124,17.20027765,3.3385,0,3.3385,13.29722994,4.370588124,13.99708415
23/02/2020 03:30,15.83434999,4.102750036,16.35723685,3.352,0,3.352,12.48234999,4.102750036,13.13931578,16.07603047,4.182186568,16.61112399,3.352,0,3.352,12.72403047,4.182186568,13.39371628
23/02/2020 04:00,15.63958902,4.038899545,16.15269186,3.3515,0,3.3515,12.28808902,4.038899545,12.93483055,15.67017215,4.048951732,16.18481712,3.3515,0,3.3515,12.31867215,4.048951732,12.96702331
23/02/2020 04:30,15.52775514,4.005264024,16.03600073,3.342,0,3.342,12.18575514,4.005264024,12.82711067,14.55869339,3.686748831,15.01824458,3.342,0,3.342,11.21669339,3.686748831,11.80704568
23/02/2020 05:00,15.61776808,4.040108793,16.1318678,3.326,0,3.326,12.29176808,4.040108793,12.93870324,13.74938889,3.426002249,14.16979838,3.326,0,3.326,10.42338889,3.426002249,10.9719883
23/02/2020 05:30,15.43681833,3.976031909,15.94064584,3.34,0,3.34,12.09681833,3.976031909,12.73349298,13.74168641,3.418868991,14.16060064,3.34,0,3.34,10.40168641,3.418868991,10.94914359
23/02/2020 06:00,15.649169,4.053059248,16.16551204,3.318,0,3.318,12.331169,4.053059248,12.98017789,13.72588712,3.420907065,14.14576199,3.318,0,3.318,10.40788712,3.420907065,10.95567065
23/02/2020 06:30,16.23483983,4.241944416,16.77987237,3.329,0,3.329,12.90583983,4.241944416,13.58509456,14.15493069,3.558311343,14.59532948,3.329,0,3.329,10.82593069,3.558311343,11.39571652
23/02/2020 07:00,16.55027633,4.351211008,17.11270533,3.312,0,3.312,13.23827633,4.351211008,13.93502771,14.24599617,3.593830746,14.69231181,3.312,0,3.312,10.93399617,3.593830746,11.50946965
23/02/2020 07:30,17.10499619,4.534360321,17.69579945,3.3095,0,3.3095,13.79549619,4.534360321,14.52157494,14.23693708,3.591674879,14.68300057,3.3095,0,3.3095,10.92743708,3.591674879,11.50256535
23/02/2020 08:00,17.60816023,4.659314198,18.21418446,3.4325,0,3.4325,14.17566023,4.659314198,14.92174761,14.31074394,3.575505874,14.75064861,3.4325,0,3.4325,10.87824394,3.575505874,11.45078309
23/02/2020 08:30,18.0744107,4.692429276,18.67359672,3.798,0,3.798,14.2764107,4.692429276,15.02780074,15.15942209,3.734318852,15.61259797,3.798,0,3.798,11.36142209,3.734318852,11.95939167
23/02/2020 09:00,19.62904478,5.095440058,20.27961805,4.1265,0,4.1265,15.50254478,5.095440058,16.31846819,15.97144595,3.893245459,16.43911329,4.1265,0,4.1265,11.84494595,3.893245459,12.46836415
23/02/2020 09:30,20.78575022,5.321642249,21.45617134,4.595,0,4.595,16.19075022,5.321642249,17.04289497,16.61180874,3.949734027,17.07491108,4.595,0,4.595,12.01680874,3.949734027,12.64927236
23/02/2020 10:00,21.23125748,5.286146751,21.87943422,5.1485,0,5.1485,16.08275748,5.286146751,16.9292184,16.88672217,3.858167051,17.32186014,5.1485,0,5.1485,11.73822217,3.858167051,12.35602334
23/02/2020 10:30,22.02668813,4.686275465,22.51968401,7.769,0,7.769,14.25768813,4.686275465,15.00809277,16.75848669,2.954701389,17.01696613,7.769,0,7.769,8.989486689,2.954701389,9.462617568
23/02/2020 11:00,22.00587846,5.021267126,22.57148223,6.729,0,6.729,15.27687846,5.021267126,16.08092469,17.03071424,3.386009727,17.36405164,6.729,0,6.729,10.30171424,3.386009727,10.84390973
23/02/2020 11:30,21.87718694,4.662116793,22.36842957,7.693,0,7.693,14.18418694,4.662116793,14.9307231,16.00783447,2.732953928,16.23945201,7.693,0,7.693,8.314834471,2.732953928,8.752457338
23/02/2020 12:00,22.03645862,4.066301807,22.40848765,9.665,0,9.665,12.37145862,4.066301807,13.02258802,15.47913057,1.911012304,15.59664872,9.665,0,9.665,5.814130571,1.911012304,6.120137443
23/02/2020 12:30,22.94113494,3.315973949,23.17954606,12.8525,0,12.8525,10.08863494,3.315973949,10.61961573,17.38277647,1.489029868,17.44643596,12.8525,0,12.8525,4.530276471,1.489029868,4.768712075
23/02/2020 13:00,22.36756908,3.283412576,22.60727637,12.378,0,12.378,9.989569084,3.283412576,10.51533588,16.76190332,1.440919339,16.82372287,12.378,0,12.378,4.383903317,1.440919339,4.61463507
23/02/2020 13:30,21.64818479,3.865385815,21.99056871,9.888,0,9.888,11.76018479,3.865385815,12.37914189,15.93841595,1.988675554,16.06200279,9.888,0,9.888,6.050415954,1.988675554,6.368858899
23/02/2020 14:00,20.7817079,3.26653097,21.03686307,10.8435,0,10.8435,9.938207898,3.26653097,10.46127147,15.11528774,1.40406873,15.18036009,10.8435,0,10.8435,4.271787737,1.40406873,4.496618671
23/02/2020 14:30,19.74582789,3.478407315,20.04986375,9.163,0,9.163,10.58282789,3.478407315,11.13981883,15.23647625,1.996255108,15.36669265,9.163,0,9.163,6.073476254,1.996255108,6.393132899
23/02/2020 15:00,18.62351665,3.456611865,18.94158225,8.107,0,8.107,10.51651665,3.456611865,11.07001753,16.12273542,2.634644822,16.3365832,8.107,0,8.107,8.015735416,2.634644822,8.437616227
23/02/2020 15:30,16.84157943,3.37429713,17.17628245,6.5755,0,6.5755,10.26607943,3.37429713,10.8063994,17.3793496,3.551053638,17.73842649,6.5755,0,6.5755,10.8038496,3.551053638,11.37247326
23/02/2020 16:00,15.67141664,3.633904069,16.08721724,4.6155,0,4.6155,11.05591664,3.633904069,11.63780699,19.59217597,4.922595338,20.20112135,4.6155,0,4.6155,14.97667597,4.922595338,15.76492207
23/02/2020 16:30,14.31733428,3.332473672,14.70004903,4.1785,0,4.1785,10.13883428,3.332473672,10.67245714,21.0993427,5.56161204,21.82003187,4.1785,0,4.1785,16.9208427,5.56161204,17.81141336
23/02/2020 17:00,13.64008433,3.462550425,14.07270962,3.1055,0,3.1055,10.53458433,3.462550425,11.08903614,22.75904871,6.459809072,23.65805215,3.1055,0,3.1055,19.65354871,6.459809072,20.68794601
23/02/2020 17:30,13.46573471,3.743789103,13.9764791,2.0755,0,2.0755,11.39023471,3.743789103,11.98972075,25.52469868,7.707378885,26.6629693,2.0755,0,2.0755,23.44919868,7.707378885,24.68336703
23/02/2020 18:00,13.09824249,3.839603077,13.6494142,1.4165,0,1.4165,11.68174249,3.839603077,12.29657104,27.61302796,8.610382352,28.92434956,1.4165,0,1.4165,26.19652796,8.610382352,27.57529259
23/02/2020 18:30,13.65633346,4.034542651,14.2398377,1.3815,0,1.3815,12.27483346,4.034542651,12.92087732,28.10834672,8.784689699,29.44910743,1.3815,0,1.3815,26.72684672,8.784689699,28.13352287
23/02/2020 19:00,13.353542,3.936005963,13.92153823,1.3785,0,1.3785,11.975042,3.936005963,12.60530736,26.48240983,8.25125614,27.73808318,1.3785,0,1.3785,25.10390983,8.25125614,26.42516825
23/02/2020 19:30,12.72218434,3.730132158,13.25774718,1.3735,0,1.3735,11.34868434,3.730132158,11.94598352,24.9567777,7.751448529,26.13284729,1.3735,0,1.3735,23.5832777,7.751448529,24.82450284
23/02/2020 20:00,12.67190624,3.713770887,13.20489689,1.373,0,1.373,11.29890624,3.713770887,11.89358552,23.98542554,7.432344856,25.11056329,1.373,0,1.373,22.61242554,7.432344856,23.8025532
23/02/2020 20:30,12.50075391,3.653735971,13.02377192,1.3845,0,1.3845,11.11625391,3.653735971,11.70131991,23.55674806,7.287665513,24.65827341,1.3845,0,1.3845,22.17224806,7.287665513,23.33920848
23/02/2020 21:00,12.87488865,3.773914295,13.41660116,1.393,0,1.393,11.48188865,3.773914295,12.08619857,21.52407261,6.616763587,22.51815406,1.393,0,1.393,20.13107261,6.616763587,21.19060275
23/02/2020 21:30,13.83872428,4.076578331,14.42666907,1.436,0,1.436,12.40272428,4.076578331,13.05549924,20.71061514,6.33525963,21.65791066,1.436,0,1.436,19.27461514,6.33525963,20.28906857
23/02/2020 22:00,15.01303374,4.448750454,15.65830651,1.478,0,1.478,13.53503374,4.448750454,14.24740394,19.14885069,5.808127745,20.0103181,1.478,0,1.478,17.67085069,5.808127745,18.60089546
23/02/2020 22:30,13.38845046,3.869417344,13.93639108,1.616,0,1.616,11.77245046,3.869417344,12.39205311,17.5610175,5.240873809,18.326377,1.616,0,1.616,15.9450175,5.240873809,16.78422895
23/02/2020 23:00,12.3023342,3.446198348,12.77590349,1.8175,0,1.8175,10.4848342,3.446198348,11.03666758,16.28346634,4.754733202,16.96345377,1.8175,0,1.8175,14.46596634,4.754733202,15.22733299
23/02/2020 23:30,12.22686768,3.427638701,12.69822824,1.7985,0,1.7985,10.42836768,3.427638701,10.97722914,16.14096837,4.714141383,16.81529033,1.7985,0,1.7985,14.34246837,4.714141383,15.09733513
24/02/2020 00:00,12.78084956,3.637168859,13.28830737,1.715,0,1.715,11.06584956,3.637168859,11.64826269,16.54662789,4.874920341,17.24980414,1.715,0,1.715,14.83162789,4.874920341,15.61223988
24/02/2020 00:30,13.60802705,3.856623839,14.14397213,1.8745,0,1.8745,11.73352705,3.856623839,12.3510811,19.17735688,5.687174029,20.00287392,1.8745,0,1.8745,17.30285688,5.687174029,18.21353355
24/02/2020 01:00,14.30496189,3.85085045,14.8142156,2.589,0,2.589,11.71596189,3.85085045,12.33259146,19.92070405,5.696655638,20.71922623,2.589,0,2.589,17.33170405,5.696655638,18.243899
24/02/2020 01:30,14.64115845,3.903504514,15.15258619,2.765,0,2.765,11.87615845,3.903504514,12.50121942,19.77668526,5.591470548,20.5519299,2.765,0,2.765,17.01168526,5.591470548,17.90703712
24/02/2020 02:00,15.12917519,4.027259581,15.6560136,2.8765,0,2.8765,12.25267519,4.027259581,12.89755283,18.56404203,5.156245715,19.2668245,2.8765,0,2.8765,15.68754203,5.156245715,16.51320214
24/02/2020 02:30,15.63070613,4.148554184,16.17187299,3.009,0,3.009,12.62170613,4.148554184,13.28600645,18.24982471,5.009416833,18.92486087,3.009,0,3.009,15.24082471,5.009416833,16.04297338
24/02/2020 03:00,15.62242863,4.105898385,16.15297737,3.1305,0,3.1305,12.49192863,4.105898385,13.14939856,17.09381382,4.589519307,17.69921349,3.1305,0,3.1305,13.96331382,4.589519307,14.69822507
24/02/2020 03:30,15.52962792,4.05583956,16.05051955,3.19,0,3.19,12.33962792,4.05583956,12.98908202,15.93776984,4.189989324,16.47933609,3.19,0,3.19,12.74776984,4.189989324,13.4187051
24/02/2020 04:00,15.62637741,4.065453402,16.14656565,3.2575,0,3.2575,12.36887741,4.065453402,13.01987095,15.28581371,3.95351553,15.78880571,3.2575,0,3.2575,12.02831371,3.95351553,12.66138286
24/02/2020 04:30,15.90123353,4.149877926,16.43382836,3.2755,0,3.2755,12.62573353,4.149877926,13.29024582,14.65601686,3.740594999,15.12583489,3.2755,0,3.2755,11.38051686,3.740594999,11.97949143
24/02/2020 05:00,15.71707891,4.083104234,16.23879028,3.2945,0,3.2945,12.42257891,4.083104234,13.07639886,14.28556295,3.612587689,14.73526717,3.2945,0,3.2945,10.99106295,3.612587689,11.56953994
24/02/2020 05:30,16.13504079,4.213414951,16.67610287,3.316,0,3.316,12.81904079,4.213414951,13.49372715,14.33526428,3.621857021,14.78572455,3.316,0,3.316,11.01926428,3.621857021,11.59922556
24/02/2020 06:00,16.58030389,4.364038748,17.14500835,3.303,0,3.303,13.27730389,4.364038748,13.97610936,14.35506465,3.632637979,14.8075636,3.303,0,3.303,11.05206465,3.632637979,11.63375226
24/02/2020 06:30,16.79609356,4.432828935,17.37120408,3.3095,0,3.3095,13.48659356,4.432828935,14.19641427,16.15120026,4.220862758,16.6936201,3.3095,0,3.3095,12.84170026,4.220862758,13.51757922
24/02/2020 07:00,17.24157469,4.571527426,17.83734175,3.333,0,3.333,13.90857469,4.571527426,14.64060493,17.81635363,4.760448127,18.4413753,3.333,0,3.333,14.48335363,4.760448127,15.2456354
24/02/2020 07:30,17.52434324,4.666276716,18.13495918,3.3275,0,3.3275,14.19684324,4.666276716,14.94404551,18.48447234,4.98185589,19.14404883,3.3275,0,3.3275,15.15697234,4.98185589,15.95470773
24/02/2020 08:00,17.91698084,4.805519663,18.55023509,3.2965,0,3.2965,14.62048084,4.805519663,15.38997983,18.87119439,5.11915449,19.55320231,3.2965,0,3.2965,15.57469439,5.11915449,16.39441515
24/02/2020 08:30,20.40935268,5.564573478,21.15434127,3.4795,0,3.4795,16.92985268,5.564573478,17.82089755,18.82674227,5.044394592,19.49082197,3.4795,0,3.4795,15.34724227,5.044394592,16.15499186
24/02/2020 09:00,22.4995682,6.028253249,23.29314076,4.159,0,4.159,18.3405682,6.028253249,19.30586127,19.27039819,4.966876393,19.90020371,4.159,0,4.159,15.11139819,4.966876393,15.90673494
24/02/2020 09:30,23.21471171,6.284016652,24.05019138,4.096,0,4.096,19.11871171,6.284016652,20.1249597,18.04925239,4.586212277,18.6228047,4.096,0,4.096,13.95325239,4.586212277,14.6876341
24/02/2020 10:00,21.89665735,5.787685784,22.64864035,4.288,0,4.288,17.60865735,5.787685784,18.53542879,18.75037465,4.753552672,19.34354706,4.288,0,4.288,14.46237465,4.753552672,15.22355227
24/02/2020 10:30,22.25685885,5.73056098,22.98275647,4.822,0,4.822,17.43485885,5.73056098,18.352483,18.67732864,4.554026296,19.22450937,4.822,0,4.822,13.85532864,4.554026296,14.58455646
24/02/2020 11:00,22.00696898,5.76839585,22.75040822,4.457,0,4.457,17.54996898,5.76839585,18.47365156,18.69931833,4.681223655,19.27636794,4.457,0,4.457,14.24231833,4.681223655,14.99191403
24/02/2020 11:30,21.25169411,5.469038628,21.94413102,4.6125,0,4.6125,16.63919411,5.469038628,17.51494117,19.437773,4.872831592,20.03924916,4.6125,0,4.6125,14.825273,4.872831592,15.60555053
24/02/2020 12:00,21.78596287,5.570197326,22.48678004,4.839,0,4.839,16.94696287,5.570197326,17.83890828,19.30632828,4.755180849,19.883311,4.839,0,4.839,14.46732828,4.755180849,15.22876661
24/02/2020 12:30,21.69417469,5.784240301,22.45205228,4.096,0,4.096,17.59817469,5.784240301,18.52439441,19.06151193,4.918925896,19.68596121,4.096,0,4.096,14.96551193,4.918925896,15.75317045
24/02/2020 13:00,22.29451113,5.839076788,23.04647575,4.5295,0,4.5295,17.76501113,5.839076788,18.70001172,18.14040207,4.473687168,18.68389853,4.5295,0,4.5295,13.61090207,4.473687168,14.32726534
24/02/2020 13:30,22.80011078,5.842560724,23.53679178,5.0245,0,5.0245,17.77561078,5.842560724,18.71116924,17.99528403,4.263290542,18.49340135,5.0245,0,5.0245,12.97078403,4.263290542,13.65345687
24/02/2020 14:00,22.7976099,5.851270564,23.53653298,4.9955,0,4.9955,17.8021099,5.851270564,18.73906306,17.92060803,4.248277567,18.41727598,4.9955,0,4.9955,12.92510803,4.248277567,13.60537687
24/02/2020 14:30,22.90375375,5.846716266,23.63823231,5.1155,0,5.1155,17.78825375,5.846716266,18.72447763,17.46922349,4.06047255,17.93491585,5.1155,0,5.1155,12.35372349,4.06047255,13.00391946
24/02/2020 15:00,21.90998891,5.403563043,22.56648195,5.47,0,5.47,16.43998891,5.403563043,17.30525148,17.12681148,3.83140865,17.55013857,5.47,0,5.47,11.65681148,3.83140865,12.27032787
24/02/2020 15:30,21.29169181,5.257858335,21.93128392,5.295,0,5.295,15.99669181,5.257858335,16.83862296,17.28303182,3.940275513,17.72650445,5.295,0,5.295,11.98803182,3.940275513,12.61898087
24/02/2020 16:00,21.31273412,5.35779221,21.97586342,5.012,0,5.012,16.30073412,5.35779221,17.1586675,17.7432609,4.184563095,18.23002676,5.012,0,5.012,12.7312609,4.184563095,13.40132726
24/02/2020 16:30,23.08962462,6.087270589,23.87856001,4.5695,0,4.5695,18.52012462,6.087270589,19.49486802,19.52821294,4.916691176,20.13765013,4.5695,0,4.5695,14.95871294,4.916691176,15.74601362
24/02/2020 17:00,22.98881528,6.315111341,23.84043329,3.7755,0,3.7755,19.21331528,6.315111341,20.2245424,20.78609877,5.591113436,21.52492629,3.7755,0,3.7755,17.01059877,5.591113436,17.90589344
24/02/2020 17:30,22.83342795,6.461905827,23.73018455,3.1735,0,3.1735,19.65992795,6.461905827,20.694661,21.58975455,6.053130146,22.42226318,3.1735,0,3.1735,18.41625455,6.053130146,19.3855311
24/02/2020 18:00,23.28530852,6.798603436,24.25750608,2.601,0,2.601,20.68430852,6.798603436,21.77295633,22.69805231,6.605581655,23.63969728,2.601,0,2.601,20.09705231,6.605581655,21.1547919
24/02/2020 18:30,23.54669213,6.867917527,24.52784135,2.6515,0,2.6515,20.89519213,6.867917527,21.99493908,22.9585997,6.674620895,23.90915859,2.6515,0,2.6515,20.3070997,6.674620895,21.37589442
24/02/2020 19:00,23.44142744,6.789110687,24.40476479,2.786,0,2.786,20.65542744,6.789110687,21.7425552,22.47471227,6.471366775,23.3878447,2.786,0,2.786,19.68871227,6.471366775,20.72496029
24/02/2020 19:30,22.9013985,6.675705156,23.85454029,2.591,0,2.591,20.3103985,6.675705156,21.37936684,21.78149785,6.307611614,22.67641094,2.591,0,2.591,19.19049785,6.307611614,20.20052405
24/02/2020 20:00,22.44318432,6.493379423,23.36365765,2.6875,0,2.6875,19.75568432,6.493379423,20.79545718,21.16273399,6.072515753,22.01673813,2.6875,0,2.6875,18.47523399,6.072515753,19.44761473
24/02/2020 20:30,22.04255001,6.356767032,22.94084781,2.7025,0,2.7025,19.34005001,6.356767032,20.35794738,20.0851287,5.71339376,20.88193629,2.7025,0,2.7025,17.3826287,5.71339376,18.2975039
24/02/2020 21:00,20.97138825,6.048243831,21.8261398,2.57,0,2.57,18.40138825,6.048243831,19.36988237,18.97288734,5.391368347,19.72402866,2.57,0,2.57,16.40288734,5.391368347,17.2661972
24/02/2020 21:30,20.26520073,5.860174887,21.09549739,2.436,0,2.436,17.82920073,5.860174887,18.76757971,17.78175528,5.043905841,18.48328453,2.436,0,2.436,15.34575528,5.043905841,16.15342661
24/02/2020 22:00,17.71350445,5.061407999,18.42243444,2.3145,0,2.3145,15.39900445,5.061407999,16.20947837,16.91570771,4.79918489,17.5833257,2.3145,0,2.3145,14.60120771,4.79918489,15.36969232
24/02/2020 22:30,16.84008843,4.783533192,17.50630653,2.2865,0,2.2865,14.55358843,4.783533192,15.31956677,15.57687385,4.368334636,16.17780413,2.2865,0,2.2865,13.29037385,4.368334636,13.98986721
24/02/2020 23:00,17.21265561,4.862110773,17.88618557,2.42,0,2.42,14.79265561,4.862110773,15.57121643,14.7615781,4.056480555,15.3087956,2.42,0,2.42,12.3415781,4.056480555,12.99113485
24/02/2020 23:30,16.88076412,4.690902018,17.52040978,2.609,0,2.609,14.27176412,4.690902018,15.0229096,14.48065387,3.902023931,14.99717065,2.609,0,2.609,11.87165387,3.902023931,12.49647776
25/02/2020 00:00,15.87280462,4.400851607,16.47159438,2.4835,0,2.4835,13.38930462,4.400851607,14.09400486,14.27814459,3.876712204,14.79507724,2.4835,0,2.4835,11.79464459,3.876712204,12.41541536
25/02/2020 00:30,16.43987117,4.636375645,17.08113999,2.334,0,2.334,14.10587117,4.636375645,14.84828545,18.27300075,5.2388962,19.0091712,2.334,0,2.334,15.93900075,5.2388962,16.77789553
25/02/2020 01:00,15.6785858,4.471446769,16.3037385,2.0745,0,2.0745,13.6040858,4.471446769,14.32009032,19.86259085,5.846662724,20.70521626,2.0745,0,2.0745,17.78809085,5.846662724,18.72430616
25/02/2020 01:30,15.01085058,4.256245709,15.60260436,2.0615,0,2.0615,12.94935058,4.256245709,13.63089535,20.20035912,5.961954678,21.06179983,2.0615,0,2.0615,18.13885912,5.961954678,19.09353591
25/02/2020 02:00,15.12254667,4.267649761,15.71318721,2.1385,0,2.1385,12.98404667,4.267649761,13.66741755,19.35850049,5.659940453,20.1689481,2.1385,0,2.1385,17.22000049,5.659940453,18.12631631
25/02/2020 02:30,15.21050273,4.395164751,15.83277823,1.8385,0,1.8385,13.37200273,4.395164751,14.07579235,19.2976065,5.738530799,20.13276813,1.8385,0,1.8385,17.4591065,5.738530799,18.37800685
25/02/2020 03:00,15.24700313,4.345204899,15.85408181,2.027,0,2.027,13.22000313,4.345204899,13.91579277,18.38308404,5.375984848,19.15304133,2.027,0,2.027,16.35608404,5.375984848,17.21693057
25/02/2020 03:30,15.78449087,4.421784266,16.39214227,2.3315,0,2.3315,13.45299087,4.421784266,14.16104302,17.51884666,4.991839446,18.21615901,2.3315,0,2.3315,15.18734666,4.991839446,15.98668069
25/02/2020 04:00,15.79307345,4.35952577,16.38373077,2.5295,0,2.5295,13.26357345,4.35952577,13.96165626,16.84451094,4.705116562,17.48930161,2.5295,0,2.5295,14.31501094,4.705116562,15.06843257
25/02/2020 04:30,15.83532315,4.392311913,16.43319395,2.472,0,2.472,13.36332315,4.392311913,14.06665595,15.88362249,4.408187137,16.48397941,2.472,0,2.472,13.41162249,4.408187137,14.11749736
25/02/2020 05:00,15.75574941,4.30699415,16.33382497,2.652,0,2.652,13.10374941,4.30699415,13.79342043,15.24350508,4.138627579,15.79533745,2.652,0,2.652,12.59150508,4.138627579,13.25421587
25/02/2020 05:30,15.72844377,4.360469198,16.32169216,2.462,0,2.462,13.26644377,4.360469198,13.96467765,15.15919205,4.173365208,15.72317019,2.462,0,2.462,12.69719205,4.173365208,13.36546532
25/02/2020 06:00,15.95522121,4.40871261,16.55312148,2.542,0,2.542,13.41322121,4.40871261,14.11918022,15.39900622,4.225893584,15.96833019,2.542,0,2.542,12.85700622,4.225893584,13.53369075
25/02/2020 06:30,16.69512939,4.703512073,17.3450388,2.385,0,2.385,14.31012939,4.703512073,15.06329409,17.44125988,4.948753306,18.12974643,2.385,0,2.385,15.05625988,4.948753306,15.84869461
25/02/2020 07:00,17.46411508,4.902689937,18.13923053,2.548,0,2.548,14.91611508,4.902689937,15.70117377,19.25319008,5.490730454,20.02082539,2.548,0,2.548,16.70519008,5.490730454,17.58441061
25/02/2020 07:30,17.50206514,4.907110757,18.17696399,2.5725,0,2.5725,14.92956514,4.907110757,15.71533172,19.82373702,5.670207405,20.61872454,2.5725,0,2.5725,17.25123702,5.670207405,18.15919687
25/02/2020 08:00,18.52818376,4.769102423,19.1321178,4.0185,0,4.0185,14.50968376,4.769102423,15.27335133,19.84665118,5.202461707,20.51719208,4.0185,0,4.0185,15.82815118,5.202461707,16.66121177
25/02/2020 08:30,19.27003561,4.561325374,19.80252412,5.3925,0,5.3925,13.87753561,4.561325374,14.60793222,19.73381442,4.713762097,20.28898678,5.3925,0,5.3925,14.34131442,4.713762097,15.09612044
25/02/2020 09:00,19.88658054,4.517460814,20.39322284,6.1425,0,6.1425,13.74408054,4.517460814,14.4674532,19.17150328,4.282426284,19.64397396,6.1425,0,6.1425,13.02900328,4.282426284,13.71474029
25/02/2020 09:30,23.03423666,3.435812738,23.28907185,12.581,0,12.581,10.45323666,3.435812738,11.00340701,17.98438719,1.776007484,18.07186723,12.581,0,12.581,5.403387192,1.776007484,5.687775992
25/02/2020 10:00,25.06250639,2.645087436,25.20170062,17.015,0,17.015,8.047506389,2.645087436,8.471059357,20.3411371,1.093248396,20.37049461,17.015,0,17.015,3.3261371,1.093248396,3.501196947
25/02/2020 10:30,25.44499338,2.463649534,25.56398359,17.9495,0,17.9495,7.495493379,2.463649534,7.88999303,25.35663017,2.434605953,25.47324086,17.9495,0,17.9495,7.407130174,2.434605953,7.796979131
25/02/2020 11:00,26.5844091,1.390303889,26.62073914,22.3545,0,22.3545,4.229909104,1.390303889,4.452535899,34.02250958,3.835089287,34.23797698,22.3545,0,22.3545,11.66800958,3.835089287,12.28211534
25/02/2020 11:30,20.80855286,1.500460313,20.86258021,16.2435,0,16.2435,4.565052856,1.500460313,4.805318795,21.33453454,1.673342134,21.40005697,16.2435,0,16.2435,5.091034545,1.673342134,5.358983732
25/02/2020 12:00,18.97642715,4.398098066,19.47942642,5.5955,0,5.5955,13.38092715,4.398098066,14.08518647,19.48701238,4.565919315,20.01477631,5.5955,0,5.5955,13.89151238,4.565919315,14.62264461
25/02/2020 12:30,23.53489197,5.788748953,24.23635192,5.923,0,5.923,17.61189197,5.788748953,18.53883365,17.86159598,3.924026735,18.28755305,5.923,0,5.923,11.93859598,3.924026735,12.56694313
25/02/2020 13:00,23.66629639,5.441134095,24.28372963,7.112,0,7.112,16.55429639,5.441134095,17.42557514,18.0383677,3.591323392,18.39239824,7.112,0,7.112,10.9263677,3.591323392,11.50143969
25/02/2020 13:30,26.14685788,5.619794118,26.7439762,9.049,0,9.049,17.09785788,5.619794118,17.99774514,15.0817366,1.982864631,15.21152626,9.049,0,9.049,6.0327366,1.982864631,6.350249053
25/02/2020 14:00,27.27937215,4.746649484,27.68925471,12.838,0,12.838,14.44137215,4.746649484,15.20144437,17.28574868,1.461904296,17.34745721,12.838,0,12.838,4.447748684,1.461904296,4.68184072
25/02/2020 14:30,27.36277935,4.006915402,27.65460296,15.172,0,15.172,12.19077935,4.006915402,12.83239932,20.612819,1.788310725,20.690248,15.172,0,15.172,5.440819001,1.788310725,5.727177896
25/02/2020 15:00,25.62254726,6.337045081,26.39456513,6.3425,0,6.3425,19.28004726,6.337045081,20.29478659,16.47507565,3.330416561,16.80832509,6.3425,0,6.3425,10.13257565,3.330416561,10.66586911
25/02/2020 15:30,26.44716975,5.515539423,27.01617965,9.6665,0,9.6665,16.78066975,5.515539423,17.6638629,16.78698519,2.340390302,16.94934507,9.6665,0,9.6665,7.120485188,2.340390302,7.495247566
25/02/2020 16:00,24.58861744,4.792581539,25.05132622,10.0075,0,10.0075,14.58111744,4.792581539,15.34854468,18.03781837,2.639438006,18.22990742,10.0075,0,10.0075,8.030318366,2.639438006,8.452966701
25/02/2020 16:30,22.40432774,5.09849122,22.97713024,6.8925,0,6.8925,15.51182774,5.09849122,16.32823972,18.07458073,3.675372199,18.44447965,6.8925,0,6.8925,11.18208073,3.675372199,11.7706113
25/02/2020 17:00,23.27553707,6.009836706,24.03890104,4.991,0,4.991,18.28453707,6.009836706,19.24688113,20.93833643,5.241636004,21.5844546,4.991,0,4.991,15.94733643,5.241636004,16.78666993
25/02/2020 17:30,25.72650458,7.108945673,26.6906378,4.098,0,4.098,21.62850458,7.108945673,22.76684692,22.058314,5.903269734,22.83457488,4.098,0,4.098,17.960314,5.903269734,18.90559368
25/02/2020 18:00,26.47864839,7.66364737,27.56538249,3.1625,0,3.1625,23.31614839,7.66364737,24.5433141,23.02065659,6.527060428,23.92808282,3.1625,0,3.1625,19.85815659,6.527060428,20.90332272
25/02/2020 18:30,26.27706642,7.601334791,27.35442396,3.1505,0,3.1505,23.12656642,7.601334791,24.34375413,24.25958033,6.938219179,25.23224372,3.1505,0,3.1505,21.10908033,6.938219179,22.22008456
25/02/2020 19:00,25.91763751,7.514585552,26.98505012,3.055,0,3.055,22.86263751,7.514585552,24.06593422,24.25253502,6.96729283,25.23348221,3.055,0,3.055,21.19753502,6.96729283,22.31319476
25/02/2020 19:30,25.16026372,7.257431721,26.18604944,3.08,0,3.08,22.08026372,7.257431721,23.24238286,23.25232038,6.630321073,24.1791555,3.08,0,3.08,20.17232038,6.630321073,21.23402145
25/02/2020 20:00,23.78151206,6.902698856,24.76302823,2.7805,0,2.7805,21.00101206,6.902698856,22.10632848,22.31839081,6.421794159,23.22391028,2.7805,0,2.7805,19.53789081,6.421794159,20.56620086
25/02/2020 20:30,23.30125208,6.74369464,24.25748886,2.784,0,2.784,20.51725208,6.74369464,21.59710745,21.25059737,6.069677031,22.10042687,2.784,0,2.784,18.46659737,6.069677031,19.43852354
25/02/2020 21:00,22.00074532,6.270551649,22.87690129,2.923,0,2.923,19.07774532,6.270551649,20.08183718,20.3619598,5.731908897,21.1533493,2.923,0,2.923,17.4389598,5.731908897,18.35679979
25/02/2020 21:30,21.6651908,6.091565233,22.5052807,3.132,0,3.132,18.5331908,6.091565233,19.50862189,19.42264473,5.354475986,20.14719686,3.132,0,3.132,16.29064473,5.354475986,17.14804708
25/02/2020 22:00,20.82780691,5.80285441,21.62106981,3.173,0,3.173,17.65480691,5.80285441,18.58400727,18.25139034,4.956027235,18.91230962,3.173,0,3.173,15.07839034,4.956027235,15.87198983
25/02/2020 22:30,19.64001981,5.471446469,20.38791565,2.9935,0,2.9935,16.64651981,5.471446469,17.52265243,16.39675473,4.405436787,16.97826372,2.9935,0,2.9935,13.40325473,4.405436787,14.10868919
25/02/2020 23:00,18.87258539,5.140318787,19.56009603,3.2335,0,3.2335,15.63908539,5.140318787,16.46219515,15.61715863,4.070311756,16.13886866,3.2335,0,3.2335,12.38365863,4.070311756,13.03543014
25/02/2020 23:30,18.64250771,5.060258675,19.31707306,3.247,0,3.247,15.39550771,5.060258675,16.20579759,15.13959056,3.908905486,15.6360719,3.247,0,3.247,11.89259056,3.908905486,12.51851638
26/02/2020 00:00,18.76234407,5.122161844,19.44896134,3.1785,0,3.1785,15.58384407,5.122161844,16.40404639,14.28460051,3.650398709,14.74365024,3.1785,0,3.1785,11.10610051,3.650398709,11.69063212
26/02/2020 00:30,19.7307627,5.467417752,20.47426809,3.0965,0,3.0965,16.6342627,5.467417752,17.50975021,18.42847991,5.039378098,19.10508319,3.0965,0,3.0965,15.33197991,5.039378098,16.13892622
26/02/2020 01:00,19.60000208,5.403074346,20.3310918,3.1615,0,3.1615,16.43850208,5.403074346,17.3036864,19.72120958,5.442913326,20.4585291,3.1615,0,3.1615,16.55970958,5.442913326,17.43127324
26/02/2020 01:30,19.39945895,5.30839915,20.11263556,3.249,0,3.249,16.15045895,5.30839915,17.00048311,19.84848073,5.455985469,20.5847022,3.249,0,3.249,16.59948073,5.455985469,17.47313761
26/02/2020 02:00,18.93178961,5.147781305,19.6191822,3.27,0,3.27,15.66178961,5.147781305,16.48609433,19.42902697,5.31121532,20.14189904,3.27,0,3.27,16.15902697,5.31121532,17.00950207
26/02/2020 02:30,18.94111766,5.150847286,19.6289879,3.27,0,3.27,15.67111766,5.150847286,16.49591333,20.029622,5.508621361,20.77331622,3.27,0,3.27,16.759622,5.508621361,17.64170737
26/02/2020 03:00,18.52237297,5.015842033,19.1895016,3.262,0,3.262,15.26037297,5.015842033,16.06355049,19.25044894,5.255149033,19.95485845,3.262,0,3.262,15.98844894,5.255149033,16.82994625
26/02/2020 03:30,18.22633927,4.939083218,18.8836963,3.1995,0,3.1995,15.02683927,4.939083218,15.81772554,18.51110054,5.032679723,19.18303179,3.1995,0,3.1995,15.31160054,5.032679723,16.11747426
26/02/2020 04:00,17.66631655,4.780650012,18.30173093,3.1215,0,3.1215,14.54481655,4.780650012,15.31033321,17.9925423,4.887875231,18.6446481,3.1215,0,3.1215,14.8710423,4.887875231,15.65372874
26/02/2020 04:30,17.48142427,4.723001358,18.1082008,3.112,0,3.112,14.36942427,4.723001358,15.12570976,17.32939851,4.673032906,17.94840631,3.112,0,3.112,14.21739851,4.673032906,14.96568264
26/02/2020 05:00,17.55388692,4.731370527,18.18034139,3.159,0,3.159,14.39488692,4.731370527,15.15251255,16.77045741,4.473869699,17.35695111,3.159,0,3.159,13.61145741,4.473869699,14.32784991
26/02/2020 05:30,17.52759188,4.729137105,18.15437178,3.1395,0,3.1395,14.38809188,4.729137105,15.14535987,16.77710177,4.482462936,17.36558717,3.1395,0,3.1395,13.63760177,4.482462936,14.35537029
26/02/2020 06:00,18.18192617,4.96376309,18.84731767,3.08,0,3.08,15.10192617,4.96376309,15.89676439,16.74470181,4.491370288,17.33659268,3.08,0,3.08,13.66470181,4.491370288,14.38389665
26/02/2020 06:30,19.05171545,5.258194787,19.76401968,3.054,0,3.054,15.99771545,5.258194787,16.83970047,18.39615964,5.042724014,19.07479371,3.054,0,3.054,15.34215964,5.042724014,16.14964173
26/02/2020 07:00,20.26059895,5.691526489,21.04484126,2.9445,0,2.9445,17.31609895,5.691526489,18.22747258,19.95167558,5.589988288,20.71997412,2.9445,0,2.9445,17.00717558,5.589988288,17.90229009
26/02/2020 07:30,21.21045286,5.961821147,22.03239937,3.072,0,3.072,18.13845286,5.961821147,19.09310827,19.89765434,5.530325139,20.65190413,3.072,0,3.072,16.82565434,5.530325139,17.71121509
26/02/2020 08:00,21.47217777,5.503380747,22.16622697,4.7285,0,4.7285,16.74367777,5.503380747,17.62492397,20.46072566,5.170932514,21.1040242,4.7285,0,4.7285,15.73222566,5.170932514,16.56023754
26/02/2020 08:30,21.68100924,4.748337963,22.19488399,7.2345,0,7.2345,14.44650924,4.748337963,15.20685183,20.8467028,4.474114696,21.32141458,7.2345,0,7.2345,13.6122028,4.474114696,14.32863452
26/02/2020 09:00,22.49810903,4.565622398,22.9566944,8.6075,0,8.6075,13.89060903,4.565622398,14.62169371,18.18403656,3.147655349,18.45445528,8.6075,0,8.6075,9.576536559,3.147655349,10.0805648
26/02/2020 09:30,23.71580864,3.963538728,24.0447337,11.657,0,11.657,12.05880864,3.963538728,12.69348278,18.80608555,2.349790786,18.95231834,11.657,0,11.657,7.149085547,2.349790786,7.525353207
26/02/2020 10:00,24.46883574,3.538394746,24.72335252,13.7035,0,13.7035,10.76533574,3.538394746,11.33193236,17.68953458,1.31014621,17.73798514,13.7035,0,13.7035,3.986034584,1.31014621,4.195825878
26/02/2020 10:30,23.0630213,1.709164349,23.12626633,17.863,0,17.863,5.200021305,1.709164349,5.473706636,24.39045379,2.145470306,24.48463352,17.863,0,17.863,6.527453785,2.145470306,6.871003984
26/02/2020 11:00,23.60286055,1.388151483,23.64364588,19.3795,0,19.3795,4.223360549,1.388151483,4.445642683,26.67818049,2.398960265,26.7858232,19.3795,0,19.3795,7.298680489,2.398960265,7.682821567
26/02/2020 11:30,23.68532174,1.565956828,23.73703197,18.921,0,18.921,4.764321742,1.565956828,5.015075517,27.06344612,2.676292617,27.19545289,18.921,0,18.921,8.142446121,2.676292617,8.570995917
26/02/2020 12:00,24.88781681,1.66373873,24.9433649,19.826,0,19.826,5.061816814,1.66373873,5.328228225,29.03709731,3.027541276,29.19450336,19.826,0,19.826,9.211097307,3.027541276,9.695891903
26/02/2020 12:30,25.59918368,1.375603353,25.6361169,21.414,0,21.414,4.185183681,1.375603353,4.405456507,31.88920981,3.443034964,32.07454118,21.414,0,21.414,10.47520981,3.443034964,11.02653664
26/02/2020 13:00,24.09087935,1.533107354,24.13961239,19.4265,0,19.4265,4.664379353,1.533107354,4.909873003,28.36023495,2.936376679,28.51184376,19.4265,0,19.4265,8.933734953,2.936376679,9.40393153
26/02/2020 13:30,24.41721366,1.376763602,24.45599724,20.2285,0,20.2285,4.188713661,1.376763602,4.409172275,29.85878546,3.165321757,30.02609416,20.2285,0,20.2285,9.630285455,3.165321757,10.13714258
26/02/2020 14:00,23.82962329,1.65315723,23.88689756,18.8,0,18.8,5.029623289,1.65315723,5.294340305,27.35655642,2.812404089,27.50074173,18.8,0,18.8,8.556556416,2.812404089,9.00690149
26/02/2020 14:30,23.49730328,1.405881601,23.53932379,19.22,0,19.22,4.27730328,1.405881601,4.502424505,26.73624972,2.470471814,26.85014488,19.22,0,19.22,7.516249721,2.470471814,7.911841812
26/02/2020 15:00,24.46411219,2.942581328,24.64044582,15.5115,0,15.5115,8.952612194,2.942581328,9.423802309,19.7556962,1.394999831,19.8048872,15.5115,0,15.5115,4.244196202,1.394999831,4.46757495
26/02/2020 15:30,20.43614039,2.286701463,20.56367763,13.479,0,13.479,6.957140387,2.286701463,7.32330567,16.82684484,1.100383386,16.86278598,13.479,0,13.479,3.347844841,1.100383386,3.524047201
26/02/2020 16:00,21.16731367,3.736419663,21.49455744,9.7995,0,9.7995,11.36781367,3.736419663,11.96611965,16.13995748,2.084007592,16.27394589,9.7995,0,9.7995,6.340457475,2.084007592,6.674165763
26/02/2020 16:30,19.99366978,4.480020157,20.48944635,6.3635,0,6.3635,13.63016978,4.480020157,14.34754713,17.66992133,3.716240979,18.05648268,6.3635,0,6.3635,11.30642133,3.716240979,11.90149614
26/02/2020 17:00,18.34942147,4.5149434,18.89671882,4.613,0,4.613,13.73642147,4.5149434,14.45939102,21.47342957,5.541755206,22.17699773,4.613,0,4.613,16.86042957,5.541755206,17.7478206
26/02/2020 17:30,19.59075958,5.626335489,20.38267676,2.473,0,2.473,17.11775958,5.626335489,18.01869429,23.77083858,7.000261017,24.78016185,2.473,0,2.473,21.29783858,7.000261017,22.41877746
26/02/2020 18:00,19.72776825,5.891750755,20.58877284,1.8025,0,1.8025,17.92526825,5.891750755,18.86870342,25.94303936,7.934611579,27.129308,1.8025,0,1.8025,24.14053936,7.934611579,25.41109407
26/02/2020 18:30,20.66018763,6.267081504,21.58980462,1.593,0,1.593,19.06718763,6.267081504,20.07072382,27.2207429,8.423431742,28.49426339,1.593,0,1.593,25.6277429,8.423431742,26.97657147
26/02/2020 19:00,20.81543294,6.340787373,21.75977557,1.524,0,1.524,19.29143294,6.340787373,20.30677151,25.85538273,7.997338761,27.06396577,1.524,0,1.524,24.33138273,7.997338761,25.61198182
26/02/2020 19:30,19.05313944,5.737062546,19.89814085,1.5985,0,1.5985,17.45463944,5.737062546,18.37330467,25.48982471,7.852698682,26.67200855,1.5985,0,1.5985,23.89132471,7.852698682,25.14876285
26/02/2020 20:00,18.942844,5.706890842,19.78383031,1.58,0,1.58,17.362844,5.706890842,18.27667789,24.28176845,7.461710449,25.40238969,1.58,0,1.58,22.70176845,7.461710449,23.89659837
26/02/2020 20:30,18.44062931,5.513554026,19.24723584,1.666,0,1.666,16.77462931,5.513554026,17.65750454,23.21301869,7.082162557,24.26934822,1.666,0,1.666,21.54701869,7.082162557,22.6810723
26/02/2020 21:00,16.64589414,4.900152188,17.352155,1.7375,0,1.7375,14.90839414,4.900152188,15.69304646,22.03738375,6.672249127,23.02531631,1.7375,0,1.7375,20.29988375,6.672249127,21.36829869
26/02/2020 21:30,16.15603226,4.760835525,16.8428897,1.6715,0,1.6715,14.48453226,4.760835525,15.24687606,20.6876659,6.250311472,21.61124508,1.6715,0,1.6715,19.0161659,6.250311472,20.01701673
26/02/2020 22:00,15.41608355,4.520748644,16.06526689,1.662,0,1.662,13.75408355,4.520748644,14.47798268,19.34163343,5.811014494,20.19570928,1.662,0,1.662,17.67963343,5.811014494,18.61014045
26/02/2020 22:30,14.42264566,4.201616794,15.0221933,1.6395,0,1.6395,12.78314566,4.201616794,13.4559428,18.2039595,5.444474548,19.0006959,1.6395,0,1.6395,16.5644595,5.444474548,17.43627316
26/02/2020 23:00,14.54176405,4.237975299,15.14672692,1.648,0,1.648,12.89376405,4.237975299,13.57238321,17.08099925,5.072581548,17.8182945,1.648,0,1.648,15.43299925,5.072581548,16.24526237
26/02/2020 23:30,15.35487431,4.442453053,15.98460366,1.839,0,1.839,13.51587431,4.442453053,14.22723611,17.00839679,4.98593961,17.72414046,1.839,0,1.839,15.16939679,4.98593961,15.96778609
27/02/2020 00:00,13.80432326,3.860994091,14.33410674,2.0575,0,2.0575,11.74682326,3.860994091,12.36507711,16.05393307,4.600405079,16.70007467,2.0575,0,2.0575,13.99643307,4.600405079,14.73308744
27/02/2020 00:30,15.51352889,4.256632999,16.08690471,2.563,0,2.563,12.95052889,4.256632999,13.63213567,19.53348439,5.577928476,20.31428804,2.563,0,2.563,16.97048439,5.577928476,17.86366778
27/02/2020 01:00,16.59439264,4.464645257,17.18449663,3.011,0,3.011,13.58339264,4.464645257,14.29830805,20.51100642,5.751973952,21.30226722,3.011,0,3.011,17.50000642,5.751973952,18.42105939
27/02/2020 01:30,16.70741101,4.456598532,17.2915833,3.1485,0,3.1485,13.55891101,4.456598532,14.2725379,20.23986544,5.617660154,21.00500556,3.1485,0,3.1485,17.09136544,5.617660154,17.99091098
27/02/2020 02:00,16.28721411,4.329168723,16.85274592,3.116,0,3.116,13.17121411,4.329168723,13.8644359,19.750679,5.467554583,20.49349834,3.116,0,3.116,16.634679,5.467554583,17.51018842
27/02/2020 02:30,15.90764433,4.168090575,16.44463825,3.2265,0,3.2265,12.68114433,4.168090575,13.34857297,20.26887271,5.601557023,21.02866239,3.2265,0,3.2265,17.04237271,5.601557023,17.93933969
27/02/2020 03:00,14.80041352,3.827333638,15.28727324,3.156,0,3.156,11.64441352,3.827333638,12.25727739,20.33992536,5.648083129,21.10955723,3.156,0,3.156,17.18392536,5.648083129,18.08834248
27/02/2020 03:30,14.26013371,3.921080982,14.78939788,2.3305,0,2.3305,11.92963371,3.921080982,12.55750917,19.22105937,5.551658393,20.00674972,2.3305,0,2.3305,16.89055937,5.551658393,17.77953618
27/02/2020 04:00,14.26545804,4.087994768,14.83964267,1.828,0,1.828,12.43745804,4.087994768,13.0920611,18.17924067,5.374392907,18.95702746,1.828,0,1.828,16.35124067,5.374392907,17.21183228
27/02/2020 04:30,14.27605196,4.139136015,14.8639869,1.683,0,1.683,12.59305196,4.139136015,13.25584417,16.96958068,5.024456092,17.6977916,1.683,0,1.683,15.28658068,5.024456092,16.09113756
27/02/2020 05:00,15.65243511,4.472547634,16.27889453,2.045,0,2.045,13.60743511,4.472547634,14.32361591,15.94156654,4.567580537,16.58301346,2.045,0,2.045,13.89656654,4.567580537,14.62796477
27/02/2020 05:30,16.56705893,4.399127432,17.1411716,3.183,0,3.183,13.38405893,4.399127432,14.08848308,15.74837388,4.130038669,16.2809244,3.183,0,3.183,12.56537388,4.130038669,13.22670934
27/02/2020 06:00,16.97752917,4.484411177,17.55979614,3.334,0,3.334,13.64352917,4.484411177,14.36160965,16.28440515,4.256592329,16.83153081,3.334,0,3.334,12.95040515,4.256592329,13.63200542
27/02/2020 06:30,18.04808663,4.867182702,18.69285688,3.24,0,3.24,14.80808663,4.867182702,15.58745961,17.52333145,4.694704018,18.14131724,3.24,0,3.24,14.28333145,4.694704018,15.03508574
27/02/2020 07:00,19.49569106,5.35268345,20.21715088,3.2105,0,3.2105,16.28519106,5.35268345,17.14230637,19.21438127,5.260221395,19.92140499,3.2105,0,3.2105,16.00388127,5.260221395,16.84619081
27/02/2020 07:30,20.83409234,5.808535858,21.62864981,3.162,0,3.162,17.67209234,5.808535858,18.60220246,19.12193596,5.245777268,19.82842943,3.162,0,3.162,15.95993596,5.245777268,16.79993258
27/02/2020 08:00,19.97822028,5.488932618,20.71853438,3.2785,0,3.2785,16.69972028,5.488932618,17.57865293,20.62763264,5.702384137,21.40131802,3.2785,0,3.2785,17.34913264,5.702384137,18.26224488
27/02/2020 08:30,21.1113451,5.443779578,21.80191799,4.549,0,4.549,16.5623451,5.443779578,17.43404747,19.87921566,5.038798218,20.50786929,4.549,0,4.549,15.33021566,5.038798218,16.13706912
27/02/2020 09:00,22.24277838,5.121482883,22.82478427,6.661,0,6.661,15.58177838,5.121482883,16.40187198,18.36957383,3.848422111,18.76836688,6.661,0,6.661,11.70857383,3.848422111,12.32481455
27/02/2020 09:30,24.4579562,4.835421816,24.93136429,9.7465,0,9.7465,14.7114562,4.835421816,15.48574336,17.56367852,2.569382325,17.75062051,9.7465,0,9.7465,7.817178515,2.569382325,8.228608963
27/02/2020 10:00,25.30752562,4.70627178,25.74140336,10.989,0,10.989,14.31852562,4.70627178,15.07213223,15.60762585,1.518068906,15.68127922,10.989,0,10.989,4.618625854,1.518068906,4.861711425
27/02/2020 10:30,29.46235412,3.549740388,29.67542699,18.6625,0,18.6625,10.79985412,3.549740388,11.3682675,26.37997751,2.536612191,26.50165306,18.6625,0,18.6625,7.717477514,2.536612191,8.123660541
27/02/2020 11:00,29.3433718,3.687464839,29.57415875,18.1245,0,18.1245,11.2188718,3.687464839,11.80933874,26.0889333,2.617782633,26.21993949,18.1245,0,18.1245,7.964433301,2.617782633,8.383614001
27/02/2020 11:30,27.31715927,3.351972854,27.52204412,17.119,0,17.119,10.19815927,3.351972854,10.7349045,25.17681973,2.648477268,25.31573984,17.119,0,17.119,8.05781973,2.648477268,8.481915505
27/02/2020 12:00,31.07532866,2.842568167,31.20506762,22.427,0,22.427,8.64832866,2.842568167,9.103503853,34.79313708,4.0645527,35.02974417,22.427,0,22.427,12.36613708,4.0645527,13.0169864
27/02/2020 12:30,32.04877901,2.78831897,32.16984549,23.5655,0,23.5655,8.48327901,2.78831897,8.929767379,37.41562886,4.552317211,37.69154912,23.5655,0,23.5655,13.85012886,4.552317211,14.57908301
27/02/2020 13:00,31.31419954,2.964467529,31.45420735,22.295,0,22.295,9.019199536,2.964467529,9.493894248,35.69236353,4.403500443,35.96297583,22.295,0,22.295,13.39736353,4.403500443,14.10248793
27/02/2020 13:30,30.87383471,3.003461025,31.01958168,21.736,0,21.736,9.137834711,3.003461025,9.61877338,35.36742525,4.480432812,35.65009183,21.736,0,21.736,13.63142525,4.480432812,14.34886869
27/02/2020 14:00,31.80545699,2.901116118,31.93749472,22.979,0,22.979,8.826456991,2.901116118,9.291007359,37.35866077,4.726365932,37.65644791,22.979,0,22.979,14.37966077,4.726365932,15.13648502
27/02/2020 14:30,29.5854136,2.760096374,29.71388278,21.188,0,21.188,8.397413596,2.760096374,8.839382732,34.27491894,4.301462243,34.54377869,21.188,0,21.188,13.08691894,4.301462243,13.77570415
27/02/2020 15:00,28.87736973,2.863288765,29.01897492,20.166,0,20.166,8.711369732,2.863288765,9.169862876,31.77866065,3.816896973,32.00706133,20.166,0,20.166,11.61266065,3.816896973,12.22385331
27/02/2020 15:30,22.95995948,1.914735937,23.03966044,17.1345,0,17.1345,5.825459482,1.914735937,6.132062612,24.34282711,2.369262547,24.4578543,17.1345,0,17.1345,7.208327115,2.369262547,7.587712752
27/02/2020 16:00,20.39038003,2.17617803,20.50617831,13.7695,0,13.7695,6.620880034,2.17617803,6.969347404,16.85584444,1.014432362,16.88634256,13.7695,0,13.7695,3.086344443,1.014432362,3.248783624
27/02/2020 16:30,18.5708675,2.946116427,18.80310405,9.6075,0,9.6075,8.963367502,2.946116427,9.435123686,16.67827669,2.324051909,16.83942192,9.6075,0,9.6075,7.070776689,2.324051909,7.442922831
27/02/2020 17:00,17.54246139,3.882732645,17.96701323,5.7295,0,5.7295,11.81296139,3.882732645,12.4346962,20.40538687,4.823730744,20.96778938,5.7295,0,5.7295,14.67588687,4.823730744,15.44830197
27/02/2020 17:30,16.60968832,4.514373741,17.21224321,2.875,0,2.875,13.73468832,4.514373741,14.45756665,23.3914231,6.743422168,24.34404275,2.875,0,2.875,20.5164231,6.743422168,21.59623484
27/02/2020 18:00,17.0222261,5.101744653,17.77031175,1.5005,0,1.5005,15.5217261,5.101744653,16.33865905,25.09869715,7.756352313,26.26986105,1.5005,0,1.5005,23.59819715,7.756352313,24.84020752
27/02/2020 18:30,17.46711096,5.295794773,18.2522713,1.355,0,1.355,16.11211096,5.295794773,16.9601168,27.20469346,8.496383365,28.50059432,1.355,0,1.355,25.84969346,8.496383365,27.21020365
27/02/2020 19:00,17.56651225,5.317784165,18.35377839,1.3875,0,1.3875,16.17901225,5.317784165,17.03053921,27.0195928,8.424861487,28.30259151,1.3875,0,1.3875,25.6320928,8.424861487,26.98115032
27/02/2020 19:30,17.41151511,5.277192617,18.19366979,1.356,0,1.356,16.05551511,5.277192617,16.90054222,26.66997039,8.320299707,27.93769332,1.356,0,1.356,25.31397039,8.320299707,26.64628462
27/02/2020 20:00,17.95481685,5.458068053,18.76608524,1.349,0,1.349,16.60581685,5.458068053,17.47980721,25.89117025,8.066621268,27.11868499,1.349,0,1.349,24.54217025,8.066621268,25.83386342
27/02/2020 20:30,18.13189466,5.519721898,18.95344122,1.3385,0,1.3385,16.79339466,5.519721898,17.67725754,24.22504159,7.522442444,25.36611481,1.3385,0,1.3385,22.88654159,7.522442444,24.09109641
27/02/2020 21:00,16.12481462,4.859204879,16.84106643,1.341,0,1.341,14.78381462,4.859204879,15.56191013,23.85011673,7.398388892,24.97126802,1.341,0,1.341,22.50911673,7.398388892,23.69380709
27/02/2020 21:30,15.20663426,4.556920562,15.87473623,1.3425,0,1.3425,13.86413426,4.556920562,14.59382553,22.6690635,7.009702442,23.72809239,1.3425,0,1.3425,21.3265635,7.009702442,22.44901421
27/02/2020 22:00,14.8696336,4.444017357,15.51951332,1.349,0,1.349,13.5206336,4.444017357,14.2322459,21.19964972,6.524593041,22.18097073,1.349,0,1.349,19.85064972,6.524593041,20.89542076
27/02/2020 22:30,14.23277273,4.228446314,14.84761186,1.368,0,1.368,12.86477273,4.228446314,13.54186603,18.93786837,5.774936464,19.79880677,1.368,0,1.368,17.56986837,5.774936464,18.49459829
27/02/2020 23:00,13.62534828,3.993297668,14.19846971,1.476,0,1.476,12.14934828,3.993297668,12.78878766,17.88375178,5.392967211,18.67920429,1.476,0,1.476,16.40775178,5.392967211,17.27131766
27/02/2020 23:30,13.17628262,3.788341548,13.71006767,1.6505,0,1.6505,11.52578262,3.788341548,12.13240276,18.17259677,5.430550594,18.96665899,1.6505,0,1.6505,16.52209677,5.430550594,17.39168081
28/02/2020 00:00,12.85205971,3.632636357,13.35557882,1.8,0,1.8,11.05205971,3.632636357,11.63374707,17.23625756,5.073652505,17.9674852,1.8,0,1.8,15.43625756,5.073652505,16.24869217
28/02/2020 00:30,14.73389265,4.250836246,15.3348362,1.801,0,1.801,12.93289265,4.250836246,13.61357121,20.87386574,6.268947809,21.79490715,1.801,0,1.801,19.07286574,6.268947809,20.07670078
28/02/2020 01:00,15.08038915,4.324953365,15.68831918,1.922,0,1.922,13.15838915,4.324953365,13.85093595,21.93014792,6.576360194,22.89497545,1.922,0,1.922,20.00814792,6.576360194,21.06120833
28/02/2020 01:30,14.90023643,4.175844926,15.47432476,2.1955,0,2.1955,12.70473643,4.175844926,13.37340677,22.04704402,6.524886983,22.99230959,2.1955,0,2.1955,19.85154402,6.524886983,20.89636213
