Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/02/2020 02:00,14.8838282,4.074311701,15.43140816,2.488,0,2.488,12.3958282,4.074311701,13.04824021,21.24345153,6.164618804,22.11982726,2.488,0,2.488,18.75545153,6.164618804,19.74258056
28/02/2020 02:30,16.06036112,4.377040583,16.64613119,2.7435,0,2.7435,13.31686112,4.377040583,14.01774855,21.10387809,6.034764442,21.94976201,2.7435,0,2.7435,18.36037809,6.034764442,19.32671377
28/02/2020 03:00,16.54511836,4.489699439,17.14346356,2.8855,0,2.8855,13.65961836,4.489699439,14.37854565,20.21276003,5.695194957,20.99978365,2.8855,0,2.8855,17.32726003,5.695194957,18.23922108
28/02/2020 03:30,17.55258714,4.794050657,18.19550046,2.967,0,2.967,14.58558714,4.794050657,15.35324962,19.37433795,5.392831191,20.1108826,2.967,0,2.967,16.40733795,5.392831191,17.27088205
28/02/2020 04:00,17.72014692,4.851754368,18.37234681,2.959,0,2.959,14.76114692,4.851754368,15.53804939,18.48690706,5.103776237,19.17848441,2.959,0,2.959,15.52790706,5.103776237,16.34516532
28/02/2020 04:30,18.28914215,4.978789207,18.95471083,3.1415,0,3.1415,15.14764215,4.978789207,15.94488648,17.71087042,4.78872048,18.34684646,3.1415,0,3.1415,14.56937042,4.78872048,15.33617939
28/02/2020 05:00,18.72355538,5.132256162,19.41421076,3.109,0,3.109,15.61455538,5.132256162,16.43637408,16.71583304,4.472349743,17.30378532,3.109,0,3.109,13.60683304,4.472349743,14.32298215
28/02/2020 05:30,18.8583775,5.135320195,19.54507394,3.2345,0,3.2345,15.6238775,5.135320195,16.44618684,16.54268073,4.374187474,17.11121859,3.2345,0,3.2345,13.30818073,4.374187474,14.00861129
28/02/2020 06:00,19.27063905,5.272138752,19.97881319,3.2305,0,3.2305,16.04013905,5.272138752,16.8843569,16.56725196,4.383578384,17.13737427,3.2305,0,3.2305,13.33675196,4.383578384,14.03868628
28/02/2020 06:30,18.78840793,5.12431928,19.47467383,3.198,0,3.198,15.59040793,5.12431928,16.41095572,17.22389712,4.610089445,17.83018667,3.198,0,3.198,14.02589712,4.610089445,14.76410224
28/02/2020 07:00,19.15197219,5.284573901,19.86768129,3.074,0,3.074,16.07797219,5.284573901,16.92418125,19.80272361,5.498465551,20.55190954,3.074,0,3.074,16.72872361,5.498465551,17.60918275
28/02/2020 07:30,19.25205485,5.434316682,20.00433488,2.7185,0,2.7185,16.53355485,5.434316682,17.40374195,20.49422629,5.84259869,21.31077828,2.7185,0,2.7185,17.77572629,5.84259869,18.71129083
28/02/2020 08:00,2.459000015,4.87E-09,2.459000015,2.459,0,2.459,1.48E-08,4.87E-09,1.56E-08,2.459000015,4.87E-09,2.459000015,2.459,0,2.459,1.48E-08,4.87E-09,1.56E-08
28/02/2020 08:30,21.57136651,6.107235482,22.41923679,2.9905,0,2.9905,18.58086651,6.107235482,19.55880685,19.78081866,5.518710865,20.53623521,2.9905,0,2.9905,16.79031866,5.518710865,17.67401965
28/02/2020 09:00,22.06040188,6.107740133,22.8902997,3.478,0,3.478,18.58240188,6.107740133,19.56042303,20.57776331,5.620420402,21.3315135,3.478,0,3.478,17.09976331,5.620420402,17.99975085
28/02/2020 09:30,21.89125964,6.004486573,22.69980413,3.623,0,3.623,18.26825964,6.004486573,19.22974699,20.69698736,5.611948258,21.44432907,3.623,0,3.623,17.07398736,5.611948258,17.97261828
28/02/2020 10:00,22.38805392,6.107297082,23.20612066,3.807,0,3.807,18.58105392,6.107297082,19.55900413,20.69681234,5.551412855,21.42839765,3.807,0,3.807,16.88981234,5.551412855,17.77874983
28/02/2020 10:30,22.34084316,6.045599538,23.14438478,3.9475,0,3.9475,18.39334316,6.045599538,19.36141385,19.89801971,5.242682299,20.57709664,3.9475,0,3.9475,15.95051971,5.242682299,16.79002075
28/02/2020 11:00,23.26040264,6.440040015,24.13546035,3.667,0,3.667,19.59340264,6.440040015,20.62463436,19.17249556,5.096409933,19.8382958,3.667,0,3.667,15.50549556,5.096409933,16.32157427
28/02/2020 11:30,23.03643717,6.17546066,23.8498166,4.248,0,4.248,18.78843717,6.17546066,19.77730229,19.32530006,4.95566888,19.95058587,4.248,0,4.248,15.07730006,4.95566888,15.87084217
28/02/2020 12:00,22.96692776,5.850717671,23.70043603,5.1665,0,5.1665,17.80042776,5.850717671,18.73729238,19.3074495,4.647905333,19.85901886,5.1665,0,5.1665,14.1409495,4.647905333,14.88521
28/02/2020 12:30,23.23733461,5.949949653,23.98698857,5.135,0,5.135,18.10233461,5.949949653,19.05508906,19.16030065,4.609893394,19.70706061,5.135,0,5.135,14.02530065,4.609893394,14.76347437
28/02/2020 13:00,23.46492036,5.807328935,24.1728682,5.7965,0,5.7965,17.66842036,5.807328935,18.59833722,18.23585887,4.088619538,18.68858899,5.7965,0,5.7965,12.43935887,4.088619538,13.09406196
28/02/2020 13:30,21.98942071,5.193675826,22.59444382,6.188,0,6.188,15.80142071,5.193675826,16.63307443,17.97629678,3.874625779,18.38912643,6.188,0,6.188,11.78829678,3.874625779,12.40873345
28/02/2020 14:00,22.20665308,5.642899031,22.91239294,5.0385,0,5.0385,17.16815308,5.642899031,18.07174008,17.79256697,4.19205909,18.27973739,5.0385,0,5.0385,12.75406697,4.19205909,13.42533366
28/02/2020 14:30,20.55123643,5.4356911,21.25794102,4.0135,0,4.0135,16.53773643,5.4356911,17.40814361,18.88114527,4.886758682,19.50328324,4.0135,0,4.0135,14.86764527,4.886758682,15.65015292
28/02/2020 15:00,20.61538384,5.679787499,21.38349917,3.335,0,3.335,17.28038384,5.679787499,18.18987772,19.10584861,5.183627263,19.79655128,3.335,0,3.335,15.77084861,5.183627263,16.60089327
28/02/2020 15:30,22.26850798,6.106131588,23.09050218,3.691,0,3.691,18.57750798,6.106131588,19.55527156,18.61773908,4.906181877,19.25333293,3.691,0,3.691,14.92673908,4.906181877,15.71235692
28/02/2020 16:00,22.45262064,6.161387545,23.28267317,3.707,0,3.707,18.74562064,6.161387545,19.73223225,19.25585279,5.110660766,19.92251792,3.707,0,3.707,15.54885279,5.110660766,16.36721347
28/02/2020 16:30,22.43975045,6.142037849,23.26514623,3.753,0,3.753,18.68675045,6.142037849,19.67026363,19.66683362,5.230624164,20.35052269,3.753,0,3.753,15.91383362,5.230624164,16.75140381
28/02/2020 17:00,21.77648735,6.002424972,22.58859241,3.5145,0,3.5145,18.26198735,6.002424972,19.22314458,21.88939752,6.039536749,22.70730561,3.5145,0,3.5145,18.37489752,6.039536749,19.34199739
28/02/2020 17:30,22.93904195,6.4174066,23.8197975,3.4145,0,3.4145,19.52454195,6.4174066,20.55214942,22.79428528,6.369827384,23.66757576,3.4145,0,3.4145,19.37978528,6.369827384,20.39977398
28/02/2020 18:00,23.77123956,6.703919749,24.69846898,3.375,0,3.375,20.39623956,6.703919749,21.46972585,23.44367392,6.59625413,24.35398151,3.375,0,3.375,20.06867392,6.59625413,21.12491992
28/02/2020 18:30,24.10837854,6.819826576,25.05441978,3.3595,0,3.3595,20.74887854,6.819826576,21.84092478,23.68647244,6.681152747,24.61070455,3.3595,0,3.3595,20.32697244,6.681152747,21.39681309
28/02/2020 19:00,24.15065247,6.836515159,25.09964052,3.351,0,3.351,20.79965247,6.836515159,21.89437102,23.6751788,6.680234522,24.59958586,3.351,0,3.351,20.3241788,6.680234522,21.39387242
28/02/2020 19:30,24.6234278,6.992566266,25.59705412,3.349,0,3.349,21.2744278,6.992566266,22.39413453,21.93814657,6.109957006,22.77309486,3.349,0,3.349,18.58914657,6.109957006,19.5675227
28/02/2020 20:00,24.19477176,6.851180811,25.14608635,3.3505,0,3.3505,20.84427176,6.851180811,21.94133869,20.32206265,5.578282883,21.0737626,3.3505,0,3.3505,16.97156265,5.578282883,17.86480279
28/02/2020 20:30,22.99916623,6.452616647,23.88719131,3.3675,0,3.3675,19.63166623,6.452616647,20.66491182,19.37083219,5.260040919,20.07229857,3.3675,0,3.3675,16.00333219,5.260040919,16.84561283
28/02/2020 21:00,22.31360016,6.225967241,23.16591073,3.3715,0,3.3715,18.94210016,6.225967241,19.9390528,18.72943785,5.047910059,19.39776374,3.3715,0,3.3715,15.35793785,5.047910059,16.16625036
28/02/2020 21:30,20.77331806,5.712305605,21.54440017,3.394,0,3.394,17.37931806,5.712305605,18.29401901,17.47548432,4.628360072,18.07800512,3.394,0,3.394,14.08148432,4.628360072,14.82261507
28/02/2020 22:00,19.89033401,5.42109673,20.61585984,3.397,0,3.397,16.49333401,5.42109673,17.36140422,16.28173531,4.235007696,16.82350127,3.397,0,3.397,12.88473531,4.235007696,13.56287927
28/02/2020 22:30,19.91600516,5.42542588,20.6417661,3.4095,0,3.4095,16.50650516,5.42542588,17.37526859,15.54823382,3.989808864,16.05198274,3.4095,0,3.4095,12.13873382,3.989808864,12.77761455
28/02/2020 23:00,18.59587731,4.98938439,19.25358692,3.416,0,3.416,15.17987731,4.98938439,15.97881822,14.86906434,3.764440204,15.33819039,3.416,0,3.416,11.45306434,3.764440204,12.0558572
28/02/2020 23:30,18.26831456,4.885170906,18.91021448,3.4055,0,3.4055,14.86281456,4.885170906,15.64506796,14.60591234,3.681397508,15.06271433,3.4055,0,3.4055,11.20041234,3.681397508,11.78990773
29/02/2020 00:00,17.84980113,4.746297456,18.47004981,3.4095,0,3.4095,14.44030113,4.746297456,15.20031698,14.1513575,3.530677821,14.58515015,3.4095,0,3.4095,10.7418575,3.530677821,11.30721842
29/02/2020 00:30,18.20224357,4.874465339,18.84362183,3.372,0,3.372,14.83024357,4.874465339,15.61078271,17.829475,4.751942235,18.4518599,3.372,0,3.372,14.457475,4.751942235,15.21839474
29/02/2020 01:00,18.57342871,4.997454046,19.23400117,3.369,0,3.369,15.20442871,4.997454046,16.0046618,18.98907289,5.134069682,19.67088104,3.369,0,3.369,15.62007289,5.134069682,16.44218199
29/02/2020 01:30,17.76770527,4.777326596,18.39875539,3.233,0,3.233,14.53470527,4.777326596,15.29968976,19.07159797,5.2058954,19.76934991,3.233,0,3.233,15.83859797,5.2058954,16.67220839
29/02/2020 02:00,17.5878351,4.684844692,18.20109099,3.3345,0,3.3345,14.2533351,4.684844692,15.00351063,18.54371647,4.999027707,19.20572047,3.3345,0,3.3345,15.20921647,4.999027707,16.00970155
29/02/2020 02:30,17.13879343,4.559766694,17.73498555,3.266,0,3.266,13.87279343,4.559766694,14.60294045,18.83219072,5.116359466,19.51482876,3.266,0,3.266,15.56619072,5.116359466,16.38546391
29/02/2020 03:00,15.13119174,3.952818072,15.63898124,3.105,0,3.105,12.02619174,3.952818072,12.6591492,19.34402899,5.337510713,20.06690007,3.105,0,3.105,16.23902899,5.337510713,17.09371473
29/02/2020 03:30,12.67659588,3.495586973,13.14972287,2.0415,0,2.0415,10.63509588,3.495586973,11.19483777,18.55698832,5.428378502,19.33466082,2.0415,0,2.0415,16.51548832,5.428378502,17.38472455
29/02/2020 04:00,12.49196416,3.534492746,12.98236526,1.7385,0,1.7385,10.75346416,3.534492746,11.31943596,17.97271885,5.335929697,18.74808707,1.7385,0,1.7385,16.23421885,5.335929697,17.08865142
29/02/2020 04:30,13.73684469,3.87891442,14.27399311,1.9355,0,1.9355,11.80134469,3.87891442,12.4224681,16.13107015,4.665858274,16.79230948,1.9355,0,1.9355,14.19557015,4.665858274,14.94270543
29/02/2020 05:00,15.2581893,4.191277587,15.82337349,2.5065,0,2.5065,12.7516893,4.191277587,13.42283084,14.89333352,4.071355293,15.43979655,2.5065,0,2.5065,12.38683352,4.071355293,13.03877213
29/02/2020 05:30,15.60908929,4.253037327,16.17813324,2.6695,0,2.6695,12.93958929,4.253037327,13.62062031,14.63813528,3.933900177,15.15752536,2.6695,0,2.6695,11.96863528,3.933900177,12.59856345
29/02/2020 06:00,15.45047366,4.11199384,15.98829665,2.94,0,2.94,12.51047366,4.11199384,13.16891964,14.63999545,3.845602534,15.13664842,2.94,0,2.94,11.69999545,3.845602534,12.31578468
29/02/2020 06:30,16.3899723,4.357027393,16.95921224,3.134,0,3.134,13.2559723,4.357027393,13.95365505,15.10671895,3.935242415,15.6108645,3.134,0,3.134,11.97271895,3.935242415,12.60286205
29/02/2020 07:00,17.02605399,4.523532743,17.61672112,3.2635,0,3.2635,13.76255399,4.523532743,14.48689894,15.60395163,4.056110301,16.12251026,3.2635,0,3.2635,12.34045163,4.056110301,12.98994908
29/02/2020 07:30,18.03926323,4.821389317,18.67246135,3.3705,0,3.3705,14.66876323,4.821389317,15.4408034,15.3742294,3.945435056,15.87240963,3.3705,0,3.3705,12.0037294,3.945435056,12.63550463
29/02/2020 08:00,18.98852706,4.64185017,19.54765799,4.866,0,4.866,14.12252706,4.64185017,14.86581796,15.76134294,3.581126045,16.16305649,4.866,0,4.866,10.89534294,3.581126045,11.46878204
29/02/2020 08:30,20.01062745,4.721917746,20.56019742,5.6445,0,5.6445,14.36612745,4.721917746,15.12223942,15.85325727,3.355456249,16.20447015,5.6445,0,5.6445,10.20875727,3.355456249,10.74606029
29/02/2020 09:00,22.96583393,3.697312916,23.26154877,11.717,0,11.717,11.24883393,3.697312916,11.84087783,18.3157578,2.168906804,18.44372903,11.717,0,11.717,6.598757805,2.168906804,6.946060847
29/02/2020 09:30,22.11648115,2.587888106,22.26737306,14.243,0,14.243,7.873481148,2.587888106,8.287874892,18.21859191,1.30671387,18.2653933,14.243,0,14.243,3.975591911,1.30671387,4.184833591
29/02/2020 10:00,22.35521774,2.092310239,22.4529179,15.9895,0,15.9895,6.365717739,2.092310239,6.700755514,21.26545545,1.734122696,21.33604408,15.9895,0,15.9895,5.275955451,1.734122696,5.553637317
29/02/2020 10:30,25.23222188,2.677369307,25.37387096,17.0865,0,17.0865,8.14572188,2.677369307,8.574444084,24.4931859,2.434459928,24.61387314,17.0865,0,17.0865,7.406685903,2.434459928,7.796511477
29/02/2020 11:00,25.06069376,1.618832905,25.1129248,20.1355,0,20.1355,4.925193763,1.618832905,5.184414488,29.75910362,3.163125544,29.9267374,20.1355,0,20.1355,9.623603619,3.163125544,10.13010907
29/02/2020 11:30,25.03322716,1.994694156,25.11257189,18.9645,0,18.9645,6.068727161,1.994694156,6.388133854,30.37998247,3.75208764,30.61080686,18.9645,0,18.9645,11.41548247,3.75208764,12.01629733
29/02/2020 12:00,27.15234169,2.13327215,27.23601493,20.662,0,20.662,6.490341687,2.13327215,6.831938618,31.34599433,3.511659115,31.54208474,20.662,0,20.662,10.68399433,3.511659115,11.24630982
29/02/2020 12:30,24.34973745,2.134552625,24.44311823,17.8555,0,17.8555,6.49423745,2.134552625,6.836039421,25.49886619,2.512252978,25.62232605,17.8555,0,17.8555,7.643366195,2.512252978,8.045648626
29/02/2020 13:00,27.85449448,4.00041243,28.14029428,15.6835,0,15.6835,12.17099448,4.00041243,12.81157314,23.20929579,2.473609455,23.34074024,15.6835,0,15.6835,7.52579579,2.473609455,7.921890305
29/02/2020 13:30,31.56034707,1.835157436,31.61365702,25.977,0,25.977,5.583347072,1.835157436,5.877207444,44.42244217,6.062723653,44.83425015,25.977,0,25.977,18.44544217,6.062723653,19.41625491
29/02/2020 14:00,26.30851996,1.843431365,26.37302527,20.7,0,20.7,5.608519962,1.843431365,5.903705223,30.47958619,3.214394536,30.64861345,20.7,0,20.7,9.779586191,3.214394536,10.29430125
29/02/2020 14:30,26.5505966,3.940132462,26.84136404,14.563,0,14.563,11.9875966,3.940132462,12.61852274,23.01837352,2.779146881,23.1855381,14.563,0,14.563,8.455373524,2.779146881,8.900393183
29/02/2020 15:00,24.95637122,1.710101072,25.01489377,19.7535,0,19.7535,5.202871221,1.710101072,5.476706548,32.33985663,4.136935367,32.60338267,19.7535,0,19.7535,12.58635663,4.136935367,13.24879646
29/02/2020 15:30,21.30924525,2.087717704,21.41127036,14.9575,0,14.9575,6.35174525,2.087717704,6.686047632,19.90125179,1.624932632,19.96747928,14.9575,0,14.9575,4.943751787,1.624932632,5.203949249
29/02/2020 16:00,21.24856424,3.342245437,21.50981373,11.08,0,11.08,10.16856424,3.342245437,10.70375183,16.38812067,1.744694894,16.48072994,11.08,0,11.08,5.308120674,1.744694894,5.587495446
29/02/2020 16:30,21.94915718,4.334408959,22.37303292,8.762,0,8.762,13.18715718,4.334408959,13.88121809,13.46609965,1.546162785,13.55457337,8.762,0,8.762,4.704099651,1.546162785,4.951683844
29/02/2020 17:00,20.36841887,4.464325192,20.85192285,6.786,0,6.786,13.58241887,4.464325192,14.29728302,17.00562908,3.359029639,17.33420031,6.786,0,6.786,10.21962908,3.359029639,10.75750429
29/02/2020 17:30,22.16356703,5.942959336,22.94651322,4.0825,0,4.0825,18.08106703,5.942959336,19.03270213,19.9167841,5.204477499,20.58555014,4.0825,0,4.0825,15.8342841,5.204477499,16.66766747
29/02/2020 18:00,21.75051312,6.011636597,22.56600531,3.4605,0,3.4605,18.29001312,6.011636597,19.25264539,22.47010813,6.248156037,23.32263307,3.4605,0,3.4605,19.00960813,6.248156037,20.01011382
29/02/2020 18:30,22.02370238,6.235532678,22.88941533,3.0525,0,3.0525,18.97120238,6.235532678,19.96968671,23.53620237,6.732667386,24.48022942,3.0525,0,3.0525,20.48370237,6.732667386,21.56179197
29/02/2020 19:00,22.05185527,6.25711174,22.92238574,3.015,0,3.015,19.03685527,6.25711174,20.03879502,23.40489208,6.701833432,24.34550358,3.015,0,3.015,20.38989208,6.701833432,21.46304429
29/02/2020 19:30,22.43408791,6.376829221,23.32278396,3.033,0,3.033,19.40108791,6.376829221,20.4221978,21.62548913,6.111055653,22.47235594,3.033,0,3.033,18.59248913,6.111055653,19.57104119
29/02/2020 20:00,22.15338769,6.320394086,23.03736026,2.924,0,2.924,19.22938769,6.320394086,20.24146073,19.37655388,5.407692949,20.11700731,2.924,0,2.924,16.45255388,5.407692949,17.31847777
29/02/2020 20:30,22.23861875,6.335753843,23.12353651,2.9625,0,2.9625,19.27611875,6.335753843,20.29065132,18.39537864,5.072541905,19.0819453,2.9625,0,2.9625,15.43287864,5.072541905,16.24513541
29/02/2020 21:00,20.71938429,5.864179429,21.53326463,2.878,0,2.878,17.84138429,5.864179429,18.78040451,17.58480172,4.833891962,18.23709853,2.878,0,2.878,14.70680172,4.833891962,15.48084391
29/02/2020 21:30,20.42883703,5.706724212,21.21094255,3.0665,0,3.0665,17.36233703,5.706724212,18.27614425,16.72112838,4.48805931,17.31296655,3.0665,0,3.0665,13.65462838,4.48805931,14.37329303
29/02/2020 22:00,19.31227349,5.346958574,20.03880918,3.0445,0,3.0445,16.26777349,5.346958574,17.1239721,15.63224835,4.137392804,16.17050425,3.0445,0,3.0445,12.58774835,4.137392804,13.25026142
29/02/2020 22:30,18.62085381,5.068425195,19.29831937,3.2005,0,3.2005,15.42035381,5.068425195,16.23195138,14.74411797,3.794203742,15.22448674,3.2005,0,3.2005,11.54361797,3.794203742,12.15117681
29/02/2020 23:00,17.92899026,4.869944843,18.57861821,3.1125,0,3.1125,14.81649026,4.869944843,15.59630554,14.32757608,3.686217247,14.79417568,3.1125,0,3.1125,11.21507608,3.686217247,11.80534324
29/02/2020 23:30,17.84676006,4.953519286,18.52145238,2.776,0,2.776,15.07076006,4.953519286,15.86395796,14.11240699,3.726096789,14.59602098,2.776,0,2.776,11.33640699,3.726096789,11.93305999
01/03/2020 00:00,17.82557796,4.884600111,18.48270943,2.9645,0,2.9645,14.86107796,4.884600111,15.64323996,14.90435968,3.924442095,15.41237111,2.9645,0,2.9645,11.93985968,3.924442095,12.56827335
01/03/2020 00:30,18.34307279,5.006704557,19.01408451,3.1105,0,3.1105,15.23257279,5.006704557,16.03428715,18.06516135,4.915359483,18.72193402,3.1105,0,3.1105,14.95466135,4.915359483,15.74174879
01/03/2020 01:00,18.49549024,5.050228067,19.17258362,3.1305,0,3.1305,15.36499024,5.050228067,16.17367393,19.17666271,5.274118632,19.88870836,3.1305,0,3.1305,16.04616271,5.274118632,16.89069759
01/03/2020 01:30,18.0626183,4.91501665,18.71939017,3.109,0,3.109,14.9536183,4.91501665,15.74065084,19.46220796,5.375039526,20.19080456,3.109,0,3.109,16.35320796,5.375039526,17.21390312
01/03/2020 02:00,17.84418628,4.913559917,18.50832394,2.895,0,2.895,14.94918628,4.913559917,15.73598556,18.59312638,5.159724621,19.2957795,2.895,0,2.895,15.69812638,5.159724621,16.52434356
01/03/2020 02:30,17.77167824,4.860310449,18.42430909,2.9845,0,2.9845,14.78717824,4.860310449,15.56545078,18.28446821,5.028856361,18.96341673,2.9845,0,2.9845,15.29996821,5.028856361,16.1052297
01/03/2020 03:00,17.69165617,4.867534243,18.34904868,2.8825,0,2.8825,14.80915617,4.867534243,15.58858544,17.90869162,4.938870346,18.57723542,2.8825,0,2.8825,15.02619162,4.938870346,15.81704381
01/03/2020 03:30,17.29273807,4.933297984,17.9826644,2.2835,0,2.2835,15.00923807,4.933297984,15.79919797,17.29177663,4.932981976,17.98165316,2.2835,0,2.2835,15.00827663,4.932981976,15.79818593
01/03/2020 04:00,16.37159327,4.55214117,16.99267652,2.522,0,2.522,13.84959327,4.55214117,14.57851923,16.87958889,4.719111257,17.52685175,2.522,0,2.522,14.35758889,4.719111257,15.11325146
01/03/2020 04:30,15.89662293,4.396518996,16.49339261,2.5205,0,2.5205,13.37612293,4.396518996,14.0801294,16.26551466,4.517767845,16.88126753,2.5205,0,2.5205,13.74501466,4.517767845,14.46843649
01/03/2020 05:00,15.41300016,4.140269384,15.95939863,2.8165,0,2.8165,12.59650016,4.140269384,13.25947386,16.2671721,4.421022125,16.85723361,2.8165,0,2.8165,13.4506721,4.421022125,14.15860221
01/03/2020 05:30,15.43429771,4.282194375,16.01732607,2.406,0,2.406,13.02829771,4.282194375,13.71399759,16.03239314,4.478778837,16.6462335,2.406,0,2.406,13.62639314,4.478778837,14.34357173
01/03/2020 06:00,15.80420603,4.416431699,16.40968608,2.3675,0,2.3675,13.43670603,4.416431699,14.14390109,15.97769535,4.47345488,16.59212305,2.3675,0,2.3675,13.61019535,4.47345488,14.32652142
01/03/2020 06:30,15.75572447,4.45670156,16.37391347,2.1965,0,2.1965,13.55922447,4.45670156,14.27286786,16.57486745,4.725940838,17.23545032,2.1965,0,2.1965,14.37836745,4.725940838,15.13512363
01/03/2020 07:00,16.18298857,4.664352379,16.84177253,1.992,0,1.992,14.19098857,4.664352379,14.9378827,16.75947367,4.85383387,17.44819936,1.992,0,1.992,14.76747367,4.85383387,15.54470913
01/03/2020 07:30,15.60542211,4.400397199,16.21396604,2.2175,0,2.2175,13.38792211,4.400397199,14.09254959,16.2307456,4.605931091,16.87162422,2.2175,0,2.2175,14.0132456,4.605931091,14.75078484
01/03/2020 08:00,16.18517492,4.509439075,16.80163468,2.4655,0,2.4655,13.71967492,4.509439075,14.44176308,16.57294488,4.636892897,17.20939504,2.4655,0,2.4655,14.10744488,4.636892897,14.84994198
01/03/2020 08:30,17.65083385,4.158128004,18.13400023,5,0,5,12.65083385,4.158128004,13.31666721,15.66618975,3.505807035,16.05366576,5,0,5,10.66618975,3.505807035,11.22756816
01/03/2020 09:00,19.89612073,3.024590818,20.12470546,10.694,0,10.694,9.202120729,3.024590818,9.686442873,17.56673959,2.258960261,17.71138733,10.694,0,10.694,6.872739586,2.258960261,7.234462722
01/03/2020 09:30,20.54444004,2.924611459,20.75156304,11.6465,0,11.6465,8.897940036,2.924611459,9.366252669,18.64471653,2.300202539,18.78606894,11.6465,0,11.6465,6.998216534,2.300202539,7.36654372
01/03/2020 10:00,23.97282752,2.301553756,24.08305647,16.9705,0,16.9705,7.002327522,2.301553756,7.370871076,23.00275975,1.982707898,23.08805073,16.9705,0,16.9705,6.032259749,1.982707898,6.349747104
01/03/2020 10:30,24.29137924,3.448678282,24.53496459,13.799,0,13.799,10.49237924,3.448678282,11.04460973,19.20716607,1.777578225,19.28924604,13.799,0,13.799,5.408166068,1.777578225,5.692806387
01/03/2020 11:00,27.35832967,1.84731303,27.42062669,21.738,0,21.738,5.620329674,1.84731303,5.916136499,32.95013172,3.685249481,33.15557636,21.738,0,21.738,11.21213172,3.685249481,11.80224391
01/03/2020 11:30,27.613645,1.905100732,27.67928465,21.8175,0,21.8175,5.796144998,1.905100732,6.101205261,33.57244322,3.863662992,33.7940355,21.8175,0,21.8175,11.75494322,3.863662992,12.37362444
01/03/2020 12:00,24.38390752,2.19032048,24.48208426,17.72,0,17.72,6.663907519,2.19032048,7.014639494,24.01083339,2.067696943,24.09969897,17.72,0,17.72,6.290833388,2.067696943,6.621929882
01/03/2020 12:30,22.61128607,2.034977322,22.70267364,16.42,0,16.42,6.191286071,2.034977322,6.517143233,20.03198273,1.187201311,20.06713181,16.42,0,16.42,3.611982727,1.187201311,3.802087082
01/03/2020 13:00,22.82569404,3.196352358,23.04840508,13.101,0,13.101,9.724694037,3.196352358,10.23652004,18.21267883,1.680127583,18.29001091,13.101,0,13.101,5.111678833,1.680127583,5.380714561
01/03/2020 13:30,24.91057506,4.433644565,25.30205434,11.4215,0,11.4215,13.48907506,4.433644565,14.19902638,17.06381944,1.854540718,17.16430177,11.4215,0,11.4215,5.642319444,1.854540718,5.939283626
01/03/2020 14:00,23.21534601,2.361873367,23.33518237,16.0295,0,16.0295,7.185846013,2.361873367,7.564048435,24.52503168,2.792346227,24.68348387,16.0295,0,16.0295,8.495531676,2.792346227,8.942664922
01/03/2020 14:30,23.6553668,3.953861662,23.98352352,11.626,0,11.626,12.0293668,3.953861662,12.66249137,15.99117614,1.434764014,16.05541224,11.626,0,11.626,4.365176141,1.434764014,4.594922254
01/03/2020 15:00,23.44875767,3.025293197,23.64310968,14.2445,0,14.2445,9.204257673,3.025293197,9.688692287,21.22907412,2.295718496,21.35284317,14.2445,0,14.2445,6.984574123,2.295718496,7.352183287
01/03/2020 15:30,23.87485035,2.775030711,24.03558351,15.432,0,15.432,8.442850346,2.775030711,8.887210891,21.16603443,1.884685975,21.24977775,15.432,0,15.432,5.734034427,1.884685975,6.035825713
01/03/2020 16:00,22.05961259,3.912528254,22.40389219,10.156,0,10.156,11.90361259,3.912528254,12.53011852,15.07450897,1.616635718,15.16094758,10.156,0,10.156,4.918508965,1.616635718,5.177377858
01/03/2020 16:30,19.38688394,3.189676752,19.64752673,9.6825,0,9.6825,9.70438394,3.189676752,10.21514099,17.19741855,2.47003428,17.37389635,9.6825,0,9.6825,7.514918554,2.47003428,7.910440583
01/03/2020 17:00,18.20471844,4.765333955,18.81808123,3.7065,0,3.7065,14.49821844,4.765333955,15.26128257,20.71828514,5.591503376,21.45954914,3.7065,0,3.7065,17.01178514,5.591503376,17.90714225
01/03/2020 17:30,18.744646,5.302051288,19.48007961,2.6135,0,2.6135,16.131146,5.302051288,16.98015368,22.99221224,6.698158799,23.94800942,2.6135,0,2.6135,20.37871224,6.698158799,21.45127605
01/03/2020 18:00,18.39880191,5.424701705,19.1818482,1.8945,0,1.8945,16.50430191,5.424701705,17.37294938,24.59690771,7.461920562,25.70385432,1.8945,0,1.8945,22.70240771,7.461920562,23.89727127
01/03/2020 18:30,18.74985696,5.569833833,19.55965708,1.804,0,1.804,16.94585696,5.569833833,17.83774417,25.21202364,7.693845304,26.3598443,1.804,0,1.804,23.40802364,7.693845304,24.64002488
01/03/2020 19:00,17.12979512,4.932659369,17.82585228,2.1225,0,2.1225,15.00729512,4.932659369,15.79715276,25.83052012,7.79244938,26.98032685,2.1225,0,2.1225,23.70802012,7.79244938,24.95581066
01/03/2020 19:30,17.81090282,5.182823369,18.54966084,2.0425,0,2.0425,15.76840282,5.182823369,16.59831875,24.03779079,7.229502472,25.10141614,2.0425,0,2.0425,21.99529079,7.229502472,23.15293768
01/03/2020 20:00,16.36876182,4.722290596,17.03632566,2.0015,0,2.0015,14.36726182,4.722290596,15.1234335,22.87027775,6.85923554,23.87674007,2.0015,0,2.0015,20.86877775,6.85923554,21.96713447
01/03/2020 20:30,15.86347983,4.636575699,16.52718447,1.757,0,1.757,14.10647983,4.636575699,14.84892613,22.29117206,6.749255968,23.29053043,1.757,0,1.757,20.53417206,6.749255968,21.61491796
01/03/2020 21:00,15.12661068,4.423467067,15.76012093,1.6685,0,1.6685,13.45811068,4.423467067,14.1664323,21.76209884,6.604446555,22.74219999,1.6685,0,1.6685,20.09359884,6.604446555,21.15115668
01/03/2020 21:30,14.09583729,4.109976913,14.68279739,1.5915,0,1.5915,12.50433729,4.109976913,13.1624603,21.01150432,6.383046741,21.95965845,1.5915,0,1.5915,19.42000432,6.383046741,20.44210981
01/03/2020 22:00,13.55984898,3.904553189,14.11081287,1.6805,0,1.6805,11.87934898,3.904553189,12.50457787,19.34056444,5.804582479,20.19283563,1.6805,0,1.6805,17.66006444,5.804582479,18.58954152
01/03/2020 22:30,13.79889423,3.976714223,14.36049226,1.7,0,1.7,12.09889423,3.976714223,12.73567814,18.25390395,5.441005106,19.0475601,1.7,0,1.7,16.55390395,5.441005106,17.42516205
01/03/2020 23:00,13.45830839,3.884325776,14.00764261,1.6405,0,1.6405,11.81780839,3.884325776,12.4397983,17.59234578,5.243118156,18.35704001,1.6405,0,1.6405,15.95184578,5.243118156,16.79141661
01/03/2020 23:30,13.24369171,3.810004818,13.78083839,1.652,0,1.652,11.59169171,3.810004818,12.20178075,17.52074406,5.215803942,18.28062043,1.652,0,1.652,15.86874406,5.215803942,16.70394112
02/03/2020 00:00,12.30513402,3.505953059,12.79484389,1.6385,0,1.6385,10.66663402,3.505953059,11.22803581,17.19482592,5.113117066,17.93895216,1.6385,0,1.6385,15.55632592,5.113117066,16.37507992
02/03/2020 00:30,11.59742943,3.266768125,12.04874032,1.6585,0,1.6585,9.938929427,3.266768125,10.46203098,20.98669489,6.352870441,21.92715953,1.6585,0,1.6585,19.32819489,6.352870441,20.3454683
02/03/2020 01:00,11.40837931,3.242922055,11.86033987,1.542,0,1.542,9.866379309,3.242922055,10.38566243,22.293273,6.820613596,23.31331788,1.542,0,1.542,20.751273,6.820613596,21.84344526
02/03/2020 01:30,11.2711895,3.221659542,11.72257663,1.4695,0,1.4695,9.801689498,3.221659542,10.31756789,22.51888281,6.918597553,23.55773917,1.4695,0,1.4695,21.04938281,6.918597553,22.15724506
02/03/2020 02:00,11.8112549,3.385037039,12.2867497,1.5125,0,1.5125,10.2987549,3.385037039,10.84079463,21.45176731,6.553720234,22.43054992,1.5125,0,1.5125,19.93926731,6.553720234,20.98870243
02/03/2020 02:30,12.1065171,3.421442813,12.58070059,1.697,0,1.697,10.4095171,3.421442813,10.95738642,21.63626731,6.553720234,22.60706332,1.697,0,1.697,19.93926731,6.553720234,20.98870243
02/03/2020 03:00,12.4474058,3.494374102,12.92859472,1.816,0,1.816,10.6314058,3.494374102,11.19095347,20.91032535,6.276001241,21.83185512,1.816,0,1.816,19.09432535,6.276001241,20.09928984
02/03/2020 03:30,12.19664935,3.314170921,12.63890756,2.1135,0,2.1135,10.08314935,3.314170921,10.61384142,19.94431787,5.860706418,20.78758512,2.1135,0,2.1135,17.83081787,5.860706418,18.76928197
02/03/2020 04:00,11.99008093,3.202395838,12.41037388,2.247,0,2.247,9.743080934,3.202395838,10.25587467,18.89929122,5.47334344,19.67589127,2.247,0,2.247,16.65229122,5.47334344,17.5287276
02/03/2020 04:30,12.43749843,3.341730781,12.87860753,2.2705,0,2.2705,10.16699843,3.341730781,10.70210361,18.44951225,5.317784165,19.20060756,2.2705,0,2.2705,16.17901225,5.317784165,17.03053921
02/03/2020 05:00,13.35918871,3.754456216,13.87673825,1.9365,0,1.9365,11.42268871,3.754456216,12.02388285,18.0624505,5.300343609,18.82407396,1.9365,0,1.9365,16.1259505,5.300343609,16.97468473
02/03/2020 05:30,14.21641239,4.109179888,14.79836953,1.7145,0,1.7145,12.50191239,4.109179888,13.15990778,17.49752394,5.187629101,18.25033807,1.7145,0,1.7145,15.78302394,5.187629101,16.61370941
02/03/2020 06:00,14.68830525,4.214652268,15.28102106,1.8655,0,1.8655,12.82280525,4.214652268,13.49768973,17.35065041,5.089722807,18.08176839,1.8655,0,1.8655,15.48515041,5.089722807,16.30015833
02/03/2020 06:30,15.33452275,4.435270794,15.96305783,1.8405,0,1.8405,13.49402275,4.435270794,14.20423448,18.67142586,5.532057805,19.47372094,1.8405,0,1.8405,16.83092586,5.532057805,17.71676406
02/03/2020 07:00,17.57618876,5.144132631,18.31350627,1.9255,0,1.9255,15.65068876,5.144132631,16.47440922,20.36667141,6.061319922,21.24949184,1.9255,0,1.9255,18.44117141,6.061319922,19.41175937
02/03/2020 07:30,17.16658776,4.894299513,17.85065553,2.276,0,2.276,14.89058776,4.894299513,15.6743029,21.70309357,6.385376865,22.62293765,2.276,0,2.276,19.42709357,6.385376865,20.44957217
02/03/2020 08:00,20.2791785,5.263112903,20.95102475,4.2665,0,4.2665,16.0126785,5.263112903,16.85545105,21.33980154,5.611722839,22.0653249,4.2665,0,4.2665,17.07330154,5.611722839,17.97189636
02/03/2020 08:30,20.06896118,3.709023025,20.40882296,8.7845,0,8.7845,11.28446118,3.709023025,11.87838019,19.55782374,3.541020273,19.87579669,8.7845,0,8.7845,10.77332374,3.541020273,11.34034078
02/03/2020 09:00,21.50141157,2.852455941,21.68979493,12.823,0,12.823,8.678411568,2.852455941,9.135170072,17.50186703,1.537869223,17.56930253,12.823,0,12.823,4.678867031,1.537869223,4.925123191
02/03/2020 09:30,23.17549193,2.248360968,23.28429842,16.335,0,16.335,6.840491926,2.248360968,7.200517817,19.24011395,0.954864778,19.2637938,16.335,0,16.335,2.905113948,0.954864778,3.058014682
02/03/2020 10:00,23.6344908,1.470036635,23.68016391,19.162,0,19.162,4.472490796,1.470036635,4.707885048,24.66329087,1.808186867,24.72948557,19.162,0,19.162,5.501290871,1.808186867,5.790832495
02/03/2020 10:30,23.66908665,1.5691664,23.72104437,18.895,0,18.895,4.774086654,1.5691664,5.025354373,24.89895031,1.973403034,24.97703036,18.895,0,18.895,6.003950305,1.973403034,6.31994769
02/03/2020 11:00,24.48068992,4.465071649,24.88455432,10.896,0,10.896,13.58468992,4.465071649,14.2996736,15.6658024,1.567758234,15.74405382,10.896,0,10.896,4.769802401,1.567758234,5.020844632
02/03/2020 11:30,27.75470243,2.294610275,27.84939395,20.7735,0,20.7735,6.981202435,2.294610275,7.348634142,34.28739944,4.441803945,34.57391188,20.7735,0,20.7735,13.51389944,4.441803945,14.22515731
02/03/2020 12:00,28.92866285,1.75949954,28.9821216,23.5755,0,23.5755,5.353162846,1.75949954,5.634908259,35.89079766,4.047842592,36.11833864,23.5755,0,23.5755,12.31529766,4.047842592,12.96347122
02/03/2020 12:30,27.1611635,1.756870282,27.21792416,21.816,0,21.816,5.345163499,1.756870282,5.626487894,34.57845481,4.194816039,34.83196834,21.816,0,21.816,12.76245481,4.194816039,13.43416296
02/03/2020 13:00,27.97066086,2.147346131,28.05296712,21.4375,0,21.4375,6.533160858,2.147346131,6.877011429,35.20442759,4.524970276,35.49404285,21.4375,0,21.4375,13.76692759,4.524970276,14.49150273
02/03/2020 13:30,29.25701173,2.245409319,29.34305025,22.4255,0,22.4255,6.831511728,2.245409319,7.191064977,36.34366732,4.574680372,36.63044983,22.4255,0,22.4255,13.91816732,4.574680372,14.65070244
02/03/2020 14:00,25.73062409,2.356212795,25.83828081,18.562,0,18.562,7.168624093,2.356212795,7.545920098,29.51514622,3.600125065,29.73389912,18.562,0,18.562,10.95314622,3.600125065,11.5296276
02/03/2020 14:30,25.97965716,2.266821589,26.07836395,19.083,0,19.083,6.896657164,2.266821589,7.25963912,30.64629555,3.800671452,30.88107081,19.083,0,19.083,11.56329555,3.800671452,12.17189006
02/03/2020 15:00,23.08458937,4.089681355,23.44405597,10.642,0,10.642,12.44258937,4.089681355,13.0974625,14.34645116,1.217594215,14.39802752,10.642,0,10.642,3.704451161,1.217594215,3.899422275
02/03/2020 15:30,23.61266286,2.989599808,23.80116708,14.517,0,14.517,9.095662859,2.989599808,9.574381957,18.81221925,1.411770296,18.8651183,14.517,0,14.517,4.29521925,1.411770296,4.521283421
02/03/2020 16:00,24.88007891,4.259771938,25.24210735,11.92,0,11.92,12.96007891,4.259771938,13.64218832,14.81560605,0.951739685,14.84614398,11.92,0,11.92,2.895606054,0.951739685,3.048006373
02/03/2020 16:30,22.39284464,3.872998089,22.72530759,10.6095,0,10.6095,11.78334464,3.872998089,12.40352067,15.81758153,1.711813618,15.90994002,10.6095,0,10.6095,5.208081533,1.711813618,5.482191087
02/03/2020 17:00,23.07604481,5.463566266,23.71401274,6.4535,0,6.4535,16.62254481,5.463566266,17.49741559,18.582294,3.986541802,19.00510894,6.4535,0,6.4535,12.128794,3.986541802,12.76715158
02/03/2020 17:30,22.11308415,6.060633876,22.92857985,3.674,0,3.674,18.43908415,6.060633876,19.40956227,21.97825563,6.016317883,22.78683395,3.674,0,3.674,18.30425563,6.016317883,19.2676375
02/03/2020 18:00,22.24941193,6.424594915,23.15840563,2.703,0,2.703,19.54641193,6.424594915,20.57517045,23.40051571,6.80294443,24.36932884,2.703,0,2.703,20.69751571,6.80294443,21.78685864
02/03/2020 18:30,22.54197645,6.602927248,23.4891326,2.453,0,2.453,20.08897645,6.602927248,21.146291,24.86728313,7.367218594,25.93564497,2.453,0,2.453,22.41428313,7.367218594,23.59398224
02/03/2020 19:00,22.88737974,6.889508001,23.90182988,1.9265,0,1.9265,20.96087974,6.889508001,22.06408394,24.6920995,7.482690701,25.80097746,1.9265,0,1.9265,22.7655995,7.482690701,23.96378895
02/03/2020 19:30,23.19775958,7.001221104,24.23124319,1.897,0,1.897,21.30075958,7.001221104,22.42185219,23.76173714,7.186591563,24.82473062,1.897,0,1.897,21.86473714,7.186591563,23.01551278
02/03/2020 20:00,21.52128304,6.412884265,22.45641797,2.0105,0,2.0105,19.51078304,6.412884265,20.53766636,22.75933016,6.819810676,23.75914407,2.0105,0,2.0105,20.74883016,6.819810676,21.84087386
02/03/2020 20:30,21.81329536,6.463012641,22.75061289,2.15,0,2.15,19.66329536,6.463012641,20.69820564,21.16207531,6.248966962,22.06542589,2.15,0,2.15,19.01207531,6.248966962,20.01271086
02/03/2020 21:00,21.40602397,6.280832446,22.30844501,2.297,0,2.297,19.10902397,6.280832446,20.11476208,20.20432957,5.885854597,21.04419677,2.297,0,2.297,17.90732957,5.885854597,18.8498206
02/03/2020 21:30,20.46807669,5.956931587,21.31729808,2.3445,0,2.3445,18.12357669,5.956931587,19.07744915,19.25083626,5.556844005,20.03679645,2.3445,0,2.3445,16.90633626,5.556844005,17.79614343
02/03/2020 22:00,19.18534185,5.603354643,19.98686882,2.1375,0,2.1375,17.04784185,5.603354643,17.94509668,17.84028596,5.161256151,18.57187035,2.1375,0,2.1375,15.70278596,5.161256151,16.52924838
02/03/2020 22:30,17.09313448,4.964324582,17.79943158,1.9895,0,1.9895,15.10363448,4.964324582,15.89856261,17.30443768,5.033776586,18.02172217,1.9895,0,1.9895,15.31493768,5.033776586,16.12098703
02/03/2020 23:00,16.14855602,4.687875464,16.81523232,1.886,0,1.886,14.26255602,4.687875464,15.01321687,16.26974559,4.727708549,16.94272262,1.886,0,1.886,14.38374559,4.727708549,15.14078483
02/03/2020 23:30,16.10295316,4.651686402,16.76136291,1.9505,0,1.9505,14.15245316,4.651686402,14.89731911,16.46512257,4.770725733,17.14234772,1.9505,0,1.9505,14.51462257,4.770725733,15.27855008
03/03/2020 00:00,15.36969022,4.368274279,15.97839784,2.0795,0,2.0795,13.29019022,4.368274279,13.98967391,16.07478669,4.600028281,16.72001875,2.0795,0,2.0795,13.99528669,4.600028281,14.73188072
03/03/2020 00:30,15.58173836,4.458513891,16.20706378,2.017,0,2.017,13.56473836,4.458513891,14.27867196,20.46043554,6.062064108,21.33958865,2.017,0,2.017,18.44343554,6.062064108,19.41414268
03/03/2020 01:00,14.38815277,4.096111531,14.95984859,1.926,0,1.926,12.46215277,4.096111531,13.11805554,22.22836262,6.673063891,23.20840121,1.926,0,1.926,20.30236262,6.673063891,21.37090802
03/03/2020 01:30,14.3939183,4.135805243,14.97630693,1.811,0,1.811,12.5829183,4.135805243,13.24517716,22.09772116,6.66792279,23.0818213,1.811,0,1.811,20.28672116,6.66792279,21.35444332
03/03/2020 02:00,14.50369086,4.114694705,15.07606584,1.985,0,1.985,12.51869086,4.114694705,13.17756933,21.41257223,6.385534193,22.34442428,1.985,0,1.985,19.42757223,6.385534193,20.45007603
03/03/2020 02:30,14.54156308,4.119582967,15.11383541,2.008,0,2.008,12.53356308,4.119582967,13.1932243,21.69733524,6.471571534,22.64189909,2.008,0,2.008,19.68933524,6.471571534,20.72561604
03/03/2020 03:00,14.17086405,3.971774041,14.71694183,2.087,0,2.087,12.08386405,3.971774041,12.71985689,20.94220979,6.197407759,21.83996369,2.087,0,2.087,18.85520979,6.197407759,19.84758926
03/03/2020 03:30,13.77712802,3.853863212,14.30599588,2.052,0,2.052,11.72512802,3.853863212,12.34224002,20.55422247,6.081386437,21.43500227,2.052,0,2.052,18.50222247,6.081386437,19.47602366
03/03/2020 04:00,13.35356599,3.790078108,13.88100921,1.8225,0,1.8225,11.53106599,3.790078108,12.1379642,19.27595077,5.736671848,20.11148135,1.8225,0,1.8225,17.45345077,5.736671848,18.37205344
03/03/2020 04:30,13.623608,3.903159247,14.17170939,1.7485,0,1.7485,11.875108,3.903159247,12.50011368,18.76074932,5.591655945,19.57632068,1.7485,0,1.7485,17.01224932,5.591655945,17.90763086
03/03/2020 05:00,13.31625626,3.833691289,13.85712342,1.6525,0,1.6525,11.66375626,3.833691289,12.27763817,18.4528893,5.522020924,19.26140801,1.6525,0,1.6525,16.8003893,5.522020924,17.68462032
03/03/2020 05:30,13.19850475,3.823419415,13.74114492,1.566,0,1.566,11.63250475,3.823419415,12.24474184,18.37639149,5.525308483,19.18908017,1.566,0,1.566,16.81039149,5.525308483,17.69514893
03/03/2020 06:00,13.28035249,3.88434027,13.83675762,1.4625,0,1.4625,11.81785249,3.88434027,12.43984472,18.67525065,5.657557544,19.51340422,1.4625,0,1.4625,17.21275065,5.657557544,18.11868489
03/03/2020 06:30,15.23001599,4.546035114,15.89401844,1.399,0,1.399,13.83101599,4.546035114,14.5589642,20.58053509,6.304665698,21.5245728,1.399,0,1.399,19.18153509,6.304665698,20.19108957
03/03/2020 07:00,14.88104554,4.428211576,15.52593231,1.4085,0,1.4085,13.47254554,4.428211576,14.18162689,22.74758142,7.013816881,23.80432918,1.4085,0,1.4085,21.33908142,7.013816881,22.46219096
03/03/2020 07:30,16.52921292,4.906173278,17.2419667,1.6025,0,1.6025,14.92671292,4.906173278,15.71232938,22.49338237,6.866500978,23.51810124,1.6025,0,1.6025,20.89088237,6.866500978,21.99040249
03/03/2020 08:00,19.59497758,5.445466543,20.33755768,3.0275,0,3.0275,16.56747758,5.445466543,17.43945008,21.8004823,6.170380889,22.65688921,3.0275,0,3.0275,18.7729823,6.170380889,19.761034
03/03/2020 08:30,20.47388451,5.372961106,21.16715989,4.127,0,4.127,16.34688451,5.372961106,17.20724685,21.48107886,5.704009881,22.22549162,4.127,0,4.127,17.35407886,5.704009881,18.26745143
03/03/2020 09:00,20.67137082,4.285505244,21.11092434,7.633,0,7.633,13.03837082,4.285505244,13.72460086,19.47272428,3.89152918,19.85776901,7.633,0,7.633,11.83972428,3.89152918,12.46286766
03/03/2020 09:30,20.2083587,2.843399751,20.40741737,11.5575,0,11.5575,8.650858701,2.843399751,9.106167054,17.41082416,1.923894614,17.51679675,11.5575,0,11.5575,5.853324161,1.923894614,6.161393854
03/03/2020 10:00,23.08397149,2.183439141,23.18700383,16.441,0,16.441,6.642971494,2.183439141,6.992601572,19.75656509,1.089773546,19.78659826,16.441,0,16.441,3.315565095,1.089773546,3.490068521
03/03/2020 10:30,23.46711536,3.460752859,23.72092565,12.938,0,12.938,10.52911536,3.460752859,11.08327932,17.756301,1.583698953,17.8267868,12.938,0,12.938,4.818301001,1.583698953,5.071895791
03/03/2020 11:00,26.9192148,2.021806532,26.99503338,20.768,0,20.768,6.151214799,2.021806532,6.474962946,31.32778931,3.4708349,31.51947141,20.768,0,20.768,10.55978931,3.4708349,11.11556769
03/03/2020 11:30,26.1448777,1.724400958,26.20168293,20.8985,0,20.8985,5.246377696,1.724400958,5.522502838,32.28799409,3.743545674,32.50428736,20.8985,0,20.8985,11.38949409,3.743545674,11.98894115
03/03/2020 12:00,25.65415516,1.702141637,25.71056131,20.4755,0,20.4755,5.178655159,1.702141637,5.451215957,31.22296766,3.53252179,31.42216446,20.4755,0,20.4755,10.74746766,3.53252179,11.31312385
03/03/2020 12:30,25.05464124,1.58578289,25.10477554,20.23,0,20.23,4.824641242,1.58578289,5.078569729,31.07216896,3.563648604,31.27585771,20.23,0,20.23,10.84216896,3.563648604,11.41280944
03/03/2020 13:00,26.94744444,1.641101475,26.99736979,21.9545,0,21.9545,4.992944437,1.641101475,5.255730987,33.05582608,3.648829429,33.25660226,21.9545,0,21.9545,11.10132608,3.648829429,11.6856064
03/03/2020 13:30,27.28697201,1.645054745,27.33651489,22.282,0,22.282,5.004972006,1.645054745,5.268391585,33.74092,3.766364866,33.95048139,22.282,0,22.282,11.45892,3.766364866,12.06202105
03/03/2020 14:00,29.71361175,1.873700473,29.77262966,24.013,0,24.013,5.700611753,1.873700473,6.00064395,37.81169231,4.535410835,38.0827261,24.013,0,24.013,13.79869231,4.535410835,14.52493927
03/03/2020 14:30,27.55111377,1.663178968,27.60126871,22.491,0,22.491,5.060113775,1.663178968,5.326435552,34.98857516,4.107754307,35.22888072,22.491,0,22.491,12.49757516,4.107754307,13.15534227
03/03/2020 15:00,25.951702,1.806021211,26.01446808,20.457,0,20.457,5.494702002,1.806021211,5.783896844,31.79090345,3.725273912,32.00842401,20.457,0,20.457,11.33390345,3.725273912,11.93042468
03/03/2020 15:30,22.33190983,1.779466109,22.40269396,16.918,0,16.918,5.413909834,1.779466109,5.698852457,23.07595028,2.024020376,23.16454488,16.918,0,16.918,6.157950277,2.024020376,6.482052923
03/03/2020 16:00,19.29282427,2.464251319,19.44956562,11.7955,0,11.7955,7.497324269,2.464251319,7.891920283,15.67000051,1.273486732,15.7216629,11.7955,0,11.7955,3.874500506,1.273486732,4.078421585
03/03/2020 16:30,17.94844861,3.042283186,18.20445809,8.6925,0,8.6925,9.255948607,3.042283186,9.743103797,16.50177707,2.566785247,16.70021057,8.6925,0,8.6925,7.809277073,2.566785247,8.220291655
03/03/2020 17:00,17.91269237,4.497447841,18.46866495,4.2295,0,4.2295,13.68319237,4.497447841,14.40336039,20.1254731,5.224753695,20.79261212,4.2295,0,4.2295,15.8959731,5.224753695,16.73260327
03/03/2020 17:30,19.21207177,5.375159104,19.94983802,2.8585,0,2.8585,16.35357177,5.375159104,17.21428608,22.49081618,6.452830275,23.39820145,2.8585,0,2.8585,19.63231618,6.452830275,20.66559598
03/03/2020 18:00,19.10209301,5.588482069,19.90279099,2.0995,0,2.0995,17.00259301,5.588482069,17.89746632,23.56831415,7.056457969,24.60201274,2.0995,0,2.0995,21.46881415,7.056457969,22.59875174
03/03/2020 18:30,19.38820513,5.882526854,20.26096297,1.491,0,1.491,17.89720513,5.882526854,18.8391633,25.44998587,7.874937831,26.6405035,1.491,0,1.491,23.95898587,7.874937831,25.21998512
03/03/2020 19:00,18.66757451,5.649939916,19.50384985,1.478,0,1.478,17.18957451,5.649939916,18.09428896,26.22354683,8.133467918,27.45592302,1.478,0,1.478,24.74554683,8.133467918,26.04794403
03/03/2020 19:30,18.37411565,5.563180834,19.1978412,1.4485,0,1.4485,16.92561565,5.563180834,17.81643752,25.39999776,7.872476609,26.59202464,1.4485,0,1.4485,23.95149776,7.872476609,25.21210291
03/03/2020 20:00,18.52244627,5.626725538,19.35822968,1.4035,0,1.4035,17.11894627,5.626725538,18.01994345,24.19854644,7.492369443,25.33190182,1.4035,0,1.4035,22.79504644,7.492369443,23.99478573
03/03/2020 20:30,18.05932443,5.442951076,18.86173151,1.4995,0,1.4995,16.55982443,5.442951076,17.43139414,23.38865889,7.194618601,24.47022479,1.4995,0,1.4995,21.88915889,7.194618601,23.04121988
03/03/2020 21:00,16.63381992,4.970137506,17.36047902,1.5125,0,1.5125,15.12131992,4.970137506,15.91717886,22.76526515,6.985446096,23.81289051,1.5125,0,1.5125,21.25276515,6.985446096,22.37133174
03/03/2020 21:30,15.64123925,4.654245568,16.31901857,1.481,0,1.481,14.16023925,4.654245568,14.905515,21.34203135,6.528005316,22.31809032,1.481,0,1.481,19.86103135,6.528005316,20.90634879
03/03/2020 22:00,15.17399673,4.506258006,15.82897779,1.464,0,1.464,13.70999673,4.506258006,14.4315755,19.86991718,6.049732419,20.77048076,1.464,0,1.464,18.40591718,6.049732419,19.37464967
03/03/2020 22:30,14.25001885,4.207491427,14.85819711,1.449,0,1.449,12.80101885,4.207491427,13.47475669,18.10615451,5.474941925,18.91580874,1.449,0,1.449,16.65715451,5.474941925,17.53384685
03/03/2020 23:00,13.07733422,3.823692049,13.62487766,1.444,0,1.444,11.63333422,3.823692049,12.24561497,17.14488283,5.160630624,17.90472328,1.444,0,1.444,15.70088283,5.160630624,16.52724509
03/03/2020 23:30,11.96602819,3.461381577,12.45660439,1.435,0,1.435,10.53102819,3.461381577,11.08529283,16.91590713,5.088328108,17.66462558,1.435,0,1.435,15.48090713,5.088328108,16.29569172
04/03/2020 00:00,11.43256003,3.286532099,11.89557574,1.4335,0,1.4335,9.99906003,3.286532099,10.52532635,16.6468709,5.000393201,17.38166399,1.4335,0,1.4335,15.2133709,5.000393201,16.01407463
04/03/2020 00:30,12.37892427,3.584439619,12.88743472,1.4735,0,1.4735,10.90542427,3.584439619,11.47939397,20.66625573,6.308353745,21.60762488,1.4735,0,1.4735,19.19275573,6.308353745,20.20290077
04/03/2020 01:00,12.9194398,3.778039659,13.46051664,1.425,0,1.425,11.4944398,3.778039659,12.09941031,21.83107276,6.707151765,22.83816154,1.425,0,1.425,20.40607276,6.707151765,21.48007659
04/03/2020 01:30,12.41157893,3.625740307,12.93032422,1.3805,0,1.3805,11.03107893,3.625740307,11.61166203,22.28344384,6.87046539,23.31855836,1.3805,0,1.3805,20.90294384,6.87046539,22.00309877
04/03/2020 02:00,12.34735068,3.60676595,12.86335219,1.374,0,1.374,10.97335068,3.60676595,11.55089545,21.87587833,6.738641532,22.89024557,1.374,0,1.374,20.50187833,6.738641532,21.58092455
04/03/2020 02:30,12.35413022,3.607843883,12.87016205,1.3775,0,1.3775,10.97663022,3.607843883,11.5543476,21.89780422,6.74469783,22.91298275,1.3775,0,1.3775,20.52030422,6.74469783,21.60032023
04/03/2020 03:00,12.40208703,3.615389419,12.91831271,1.4025,0,1.4025,10.99958703,3.615389419,11.57851266,20.99821581,6.440800318,21.9638106,1.4025,0,1.4025,19.59571581,6.440800318,20.62706928
04/03/2020 03:30,11.99078375,3.448482555,12.47681558,1.499,0,1.499,10.49178375,3.448482555,11.0439829,20.06819337,6.103398706,20.97579226,1.499,0,1.499,18.56919337,6.103398706,19.54651934
04/03/2020 04:00,11.98668162,3.405227027,12.46098341,1.6265,0,1.6265,10.36018162,3.405227027,10.90545434,19.65659219,5.926204718,20.53050216,1.6265,0,1.6265,18.03009219,5.926204718,18.97904441
04/03/2020 04:30,12.26536217,3.484334895,12.75067444,1.6645,0,1.6645,10.60086217,3.484334895,11.15880228,19.05262779,5.715201223,19.89135869,1.6645,0,1.6645,17.38812779,5.715201223,18.30329241
04/03/2020 05:00,12.80449179,3.630641928,13.30926635,1.7585,0,1.7585,11.04599179,3.630641928,11.62735978,18.26791761,5.426383153,19.05682156,1.7585,0,1.7585,16.50941761,5.426383153,17.37833432
04/03/2020 05:30,13.59706392,3.85614293,14.13329351,1.865,0,1.865,11.73206392,3.85614293,12.34954096,17.96227724,5.290919167,18.72530986,1.865,0,1.865,16.09727724,5.290919167,16.94450236
04/03/2020 06:00,13.97492405,3.870723401,14.50106899,2.1985,0,2.1985,11.77642405,3.870723401,12.39623584,17.86215489,5.148394393,18.58931258,2.1985,0,2.1985,15.66365489,5.148394393,16.48805778
04/03/2020 06:30,15.45332058,4.340214636,16.05124855,2.2485,0,2.2485,13.20482058,4.340214636,13.89981113,18.719953,5.413904791,19.48709844,2.2485,0,2.2485,16.471453,5.413904791,17.33837158
